Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 18:31:32,268;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278455734;2.226329803;4.876254082;89.46139526;59.15626907;99.94087219;406.5599976;404.1300049;281.6464539;27789.68359;59.3999939
15.06.2019 18:31:33,772;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278455734;2.226329803;4.476317406;89.46139526;59.15626907;99.94087219;406.5599976;404.1300049;281.6464539;27789.68359;59.3999939
15.06.2019 18:31:47,306;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278455734;2.370645046;4.476317406;89.45355988;59.12324905;99.97909546;405.9599915;404.0039978;281.2067261;27789.68359;59.3999939
15.06.2019 18:31:48,808;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.278455734;2.370645046;4.640606403;89.45355988;59.12324905;99.97909546;405.9599915;404.0039978;281.2067261;27789.68359;59.3999939
15.06.2019 18:32:02,333;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.27908349;2.277616262;4.640606403;89.46139526;59.12324905;99.94883728;406.9200134;404.2019958;281.8815613;27789.69922;59.3999939
15.06.2019 18:32:03,835;697.4837036;697.802063;682.4433594;1.157342553;1.075860858;2.27908349;2.277616262;4.408490181;89.46139526;59.12324905;99.94883728;406.9200134;404.2019958;281.8815613;27789.69922;59.3999939
15.06.2019 18:32:17,370;697.4866943;697.802063;682.4433594;1.157342553;1.075860858;2.278769732;2.244041681;4.408490181;89.46924591;59.09017563;99.97812653;404.0400085;404.4909973;281.425293;27789.69922;59.3999939
15.06.2019 18:32:18,874;697.4866943;697.802063;682.4433594;1.157342553;1.075860858;2.278769732;2.244041681;4.591518402;89.46924591;59.09017563;99.97812653;404.0400085;404.4909973;281.425293;27789.69922;59.3999939
15.06.2019 18:32:32,409;697.4866943;697.802063;682.4505615;1.157342553;1.071159482;2.278455734;2.320920229;4.591518402;89.46139526;59.12324905;99.98560333;406.6799927;404.4179993;280.9055481;27789.69922;59.3999939
15.06.2019 18:32:33,912;697.4866943;697.802063;682.4505615;1.157342553;1.071159482;2.278455734;2.320920229;4.744187355;89.46139526;59.12324905;99.98560333;406.6799927;404.4179993;280.9055481;27789.69922;59.3999939
15.06.2019 18:32:47,932;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278769732;2.256913424;4.744187355;89.47708893;59.12324905;99.96435547;407.0400085;404.5090027;280.9055481;27789.69922;59.3999939
15.06.2019 18:32:48,934;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278769732;2.256913424;4.731183529;89.47708893;59.12324905;99.96435547;407.0400085;404.5090027;280.9055481;27789.69922;59.3999939
15.06.2019 18:33:02,971;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278769732;2.210218191;4.731183529;89.46924591;59.12324905;99.97398376;405.480011;404.3999939;281.4193726;27789.7168;59.3999939
15.06.2019 18:33:03,972;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278769732;2.210218191;4.580513954;89.46924591;59.12324905;99.97398376;405.480011;404.3999939;281.4193726;27789.7168;59.3999939
15.06.2019 18:33:18,008;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.27908349;2.317658901;4.580513954;89.45355988;59.12324905;99.99526215;406.0799866;404.3999939;281.4193726;27789.7168;59.3512001
15.06.2019 18:33:19,009;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.27908349;2.317658901;4.593554974;89.45355988;59.12324905;99.99526215;406.0799866;404.3999939;281.4193726;27789.7168;59.3512001
15.06.2019 18:33:33,034;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278455734;2.292399168;4.593554974;89.47708893;59.12324905;99.97609711;404.8800049;404.4909973;281.4193726;27789.7168;59.39444733
15.06.2019 18:33:34,036;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278455734;2.292399168;4.554430962;89.47708893;59.12324905;99.97609711;404.8800049;404.4909973;281.4193726;27789.7168;59.39444733
15.06.2019 18:33:48,067;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278455734;2.330870628;4.554430962;89.47708893;59.12324905;99.9916687;406.7999878;404.7430115;281.4193726;27789.7168;59.39444733
15.06.2019 18:33:49,071;697.484314;697.802063;682.4505615;1.157342553;1.071159482;2.278455734;2.330870628;4.567459583;89.47708893;59.12324905;99.9916687;406.7999878;404.7430115;281.4193726;27789.7168;59.39444733
15.06.2019 18:34:03,108;697.484314;697.802063;682.4420166;1.157342553;1.071159482;2.278455734;2.247723103;4.567459583;89.47708893;59.12324905;100.0119324;404.519989;404.6350098;281.4193726;27789.73242;59.39444733
15.06.2019 18:34:18,141;697.484314;697.802063;682.4420166;1.157342553;1.071159482;2.278455734;2.287294149;4.567459583;89.46924591;59.12324905;100.0093231;404.1600037;404.4909973;280.9035645;27789.73242;59.39444733
15.06.2019 18:34:19,144;697.484314;697.802063;682.4420166;1.157342553;1.071159482;2.278455734;2.287294149;4.770916462;89.46924591;59.12324905;100.0093231;404.1600037;404.4909973;280.9035645;27789.73242;59.39444733
15.06.2019 18:34:33,177;697.484314;697.802063;682.4420166;1.157342553;1.071159482;2.278142452;2.270481586;4.770916462;89.46139526;59.12324905;99.97941589;406.9200134;404.7250061;280.9035645;27789.73242;59.39444733
15.06.2019 18:34:34,179;697.484314;697.802063;682.4420166;1.157342553;1.071159482;2.278142452;2.270481586;4.731856346;89.46139526;59.12324905;99.97941589;406.9200134;404.7250061;280.9035645;27789.73242;59.39444733
15.06.2019 18:34:48,214;697.4920654;697.802063;682.4503784;1.157342553;1.071159482;2.278769732;2.275239229;4.731856346;89.46139526;59.12324905;99.95094299;406.0799866;404.5809937;280.9035645;27789.73242;59.39444733
15.06.2019 18:34:49,215;697.4920654;697.802063;682.4503784;1.157342553;1.071159482;2.278769732;2.275239229;4.585774422;89.46139526;59.12324905;99.95094299;406.0799866;404.5809937;280.9035645;27789.73242;59.39444733
15.06.2019 18:35:03,244;697.4837036;697.802063;682.4503784;1.157342553;1.071159482;2.27908349;2.319470882;4.585774422;89.46924591;59.09017563;99.96868896;405;404.4370117;280.9924316;27789.75;59.39444733
15.06.2019 18:35:04,246;697.4837036;697.802063;682.4503784;1.157342553;1.071159482;2.27908349;2.319470882;4.754900455;89.46924591;59.09017563;99.96868896;405;404.4370117;280.9924316;27789.75;59.39444733
15.06.2019 18:35:18,284;697.4837036;697.802063;682.4503784;1.157342553;1.071159482;2.278455734;2.357723236;4.754900455;89.46139526;59.12324905;99.9834671;405.8399963;404.6350098;280.9924316;27789.75;59.39444733
15.06.2019 18:35:33,326;697.4837036;697.802063;682.4503784;1.157342553;1.071159482;2.278455734;2.263885975;4.754900455;89.47708893;59.12324905;99.99411774;404.0400085;404.7430115;280.9924316;27789.75;59.39444733
15.06.2019 18:35:48,356;697.4870605;697.802063;682.4503784;1.157342553;1.075921535;2.278769732;2.23187232;4.754900455;89.47708893;59.12324905;99.99682617;405.2399902;404.8869934;280.9924316;27789.75;59.39444733
15.06.2019 18:35:49,358;697.4870605;697.802063;682.4503784;1.157342553;1.075921535;2.278769732;2.23187232;4.741893291;89.47708893;59.12324905;99.99682617;405.2399902;404.8869934;280.9924316;27789.75;59.39444733
15.06.2019 18:36:03,388;697.4803467;697.802063;682.4503784;1.157342553;1.075921535;2.278455734;2.253974676;4.741893291;89.46139526;59.12324905;99.97979736;405.480011;404.6350098;281.2793884;27789.76758;59.39444733
15.06.2019 18:36:04,390;697.4803467;697.802063;682.4503784;1.157342553;1.075921535;2.278455734;2.253974676;4.571841717;89.46139526;59.12324905;99.97979736;405.480011;404.6350098;281.2793884;27789.76758;59.39444733
15.06.2019 18:36:18,427;697.4803467;697.802063;682.4503784;1.157342553;1.075921535;2.278142452;2.248275042;4.571841717;89.46924591;59.12324905;99.96826172;401.7600098;404.8510132;281.2793884;27789.76758;59.32332611
15.06.2019 18:36:19,429;697.4803467;697.802063;682.4503784;1.157342553;1.075921535;2.278142452;2.248275042;4.558808327;89.46924591;59.12324905;99.96826172;401.7600098;404.8510132;281.2793884;27789.76758;59.32332611
15.06.2019 18:36:33,458;697.4885864;697.802063;682.4503784;1.157342553;1.075921535;2.278455734;2.211145878;4.558808327;89.46139526;59.12324905;99.85884857;406.0799866;404.7609863;281.2048035;27789.76758;59.33947372
15.06.2019 18:36:34,462;697.4885864;697.802063;682.4503784;1.157342553;1.075921535;2.278455734;2.211145878;4.584481239;89.46139526;59.12324905;99.85884857;406.0799866;404.7609863;281.2048035;27789.76758;59.33947372
15.06.2019 18:36:48,492;697.4885864;697.802063;682.444397;1.157342553;1.075921535;2.27908349;2.296406269;4.584481239;89.46139526;59.12324905;99.96295166;405.6000061;404.6170044;281.1730957;27789.76758;59.39195251
15.06.2019 18:36:49,493;697.4885864;697.802063;682.444397;1.157342553;1.075921535;2.27908349;2.296406269;4.634502888;89.46139526;59.12324905;99.96295166;405.6000061;404.6170044;281.1730957;27789.76758;59.39195251
15.06.2019 18:37:03,530;697.4923706;697.802063;682.444397;1.157342553;1.075921535;2.278769732;2.178941011;4.634502888;89.46924591;59.12324905;99.96530151;405.1199951;404.256012;281.6096497;27789.7832;59.30272675
15.06.2019 18:37:04,531;697.4923706;697.802063;682.444397;1.157342553;1.075921535;2.278769732;2.178941011;4.580155849;89.46924591;59.12324905;99.96530151;405.1199951;404.256012;281.6096497;27789.7832;59.30272675
15.06.2019 18:37:18,572;697.4803467;697.802063;682.444397;1.157342553;1.075921535;2.278455734;2.21429801;4.580155849;89.46139526;59.12324905;99.94903564;406.3200073;404.4179993;280.796051;27789.7832;59.33200073
15.06.2019 18:37:19,575;697.4803467;697.802063;682.444397;1.157342553;1.075921535;2.278455734;2.21429801;4.833750725;89.46139526;59.12324905;99.94903564;406.3200073;404.4179993;280.796051;27789.7832;59.33200073
15.06.2019 18:37:33,609;697.4862671;697.802063;682.444397;1.157342553;1.075921535;2.27908349;2.24569869;4.833750725;89.47708893;59.09017563;99.94084167;406.9200134;404.5090027;281.4807739;27789.7832;59.39914322
15.06.2019 18:37:34,613;697.4862671;697.802063;682.444397;1.157342553;1.075921535;2.27908349;2.24569869;4.637481213;89.47708893;59.09017563;99.94084167;406.9200134;404.5090027;281.4807739;27789.7832;59.39914322
15.06.2019 18:37:48,636;697.4862671;697.802063;682.4487915;1.157342553;1.075921535;2.278455734;2.253790855;4.637481213;89.46139526;59.09017563;99.96582031;405.480011;404.8150024;281.4807739;27789.7832;59.39914322
15.06.2019 18:37:49,637;697.4862671;697.802063;682.4487915;1.157342553;1.075921535;2.278455734;2.253790855;4.611395359;89.46139526;59.09017563;99.96582031;405.480011;404.8150024;281.4807739;27789.7832;59.39914322
15.06.2019 18:38:03,673;697.4862671;697.802063;682.4487915;1.157342553;1.075921535;2.278769732;2.237961292;4.611395359;89.46139526;59.12324905;99.97895813;404.519989;404.7250061;281.4807739;27789.80078;59.39914322
15.06.2019 18:38:04,680;697.4862671;697.802063;682.4487915;1.157342553;1.075921535;2.278769732;2.237961292;4.777561188;89.46139526;59.12324905;99.97895813;404.519989;404.7250061;281.4807739;27789.80078;59.39914322
15.06.2019 18:38:18,721;697.4897461;697.802063;682.4487915;1.157342553;1.075921535;2.27908349;2.20557785;4.777561188;89.46924591;59.12324905;99.9449234;403.6799927;404.7250061;281.0352478;27789.80078;59.39914322
15.06.2019 18:38:19,725;697.4897461;697.802063;682.4487915;1.157342553;1.075921535;2.27908349;2.20557785;4.790566444;89.46924591;59.12324905;99.9449234;403.6799927;404.7250061;281.0352478;27789.80078;59.39914322
15.06.2019 18:38:33,759;697.4824219;697.802063;682.4487915;1.157342553;1.075921535;2.278455734;2.261134863;4.790566444;89.47708893;59.09017563;99.95417023;404.7600098;405.2109985;281.4979248;27789.80078;59.39914322
15.06.2019 18:38:34,764;697.4824219;697.802063;682.4487915;1.157342553;1.075921535;2.278455734;2.261134863;4.524558067;89.47708893;59.09017563;99.95417023;404.7600098;405.2109985;281.4979248;27789.80078;59.39914322
15.06.2019 18:38:48,797;697.4824219;697.802063;682.4487915;1.157342553;1.075921535;2.278455734;2.228917122;4.524558067;89.48492432;59.12324905;99.98070526;406.3200073;405.0130005;281.9293823;27789.80078;59.39914322
15.06.2019 18:38:49,798;697.4824219;697.802063;682.4487915;1.157342553;1.075921535;2.278455734;2.228917122;4.389215946;89.48492432;59.12324905;99.98070526;406.3200073;405.0130005;281.9293823;27789.80078;59.39914322
15.06.2019 18:39:03,834;697.4852295;697.802063;682.4487915;1.157342553;1.075921535;2.278769732;2.256362677;4.389215946;89.46924591;59.12324905;99.9834137;401.7600098;405.0490112;280.7333984;27789.81641;59.39914322
15.06.2019 18:39:04,836;697.4852295;697.802063;682.4487915;1.157342553;1.075921535;2.278769732;2.256362677;4.800573826;89.46924591;59.12324905;99.9834137;401.7600098;405.0490112;280.7333984;27789.81641;59.39914322
15.06.2019 18:39:18,870;697.4852295;697.7983398;682.4436035;1.157342553;1.075921535;2.278769732;2.243489265;4.800573826;89.46924591;59.12324905;99.97079468;404.1600037;404.7969971;281.7998047;27789.81641;59.39914322
15.06.2019 18:39:19,871;697.4852295;697.7983398;682.4436035;1.157342553;1.075921535;2.278769732;2.243489265;4.433782578;89.46924591;59.12324905;99.97079468;404.1600037;404.7969971;281.7998047;27789.81641;59.39914322
15.06.2019 18:39:33,897;697.4840698;697.7983398;682.4436035;1.157342553;1.07266283;2.27908349;2.302228451;4.433782578;89.46139526;59.12324905;99.96215057;405.7200012;404.9410095;281.3575439;27789.81641;59.39914322
15.06.2019 18:39:34,903;697.4840698;697.7983398;682.4436035;1.157342553;1.07266283;2.27908349;2.302228451;4.572852612;89.46139526;59.12324905;99.96215057;405.7200012;404.9410095;281.3575439;27789.81641;59.39914322
15.06.2019 18:39:48,927;697.4786987;697.7983398;682.4436035;1.157342553;1.07266283;2.278455734;2.274507523;4.572852612;89.46139526;59.09017563;99.95536041;405.3599854;404.8150024;281.1235352;27789.81641;59.33340836
15.06.2019 18:39:49,929;697.4786987;697.7983398;682.4436035;1.157342553;1.07266283;2.278455734;2.274507523;4.653345585;89.46139526;59.09017563;99.95536041;405.3599854;404.8150024;281.1235352;27789.81641;59.33340836
15.06.2019 18:40:03,962;697.4812622;697.7983398;682.4436035;1.157342553;1.07266283;2.278769732;2.216706753;4.653345585;89.47708893;59.09017563;99.95062256;405.7200012;404.5809937;281.1235352;27789.83398;59.38681793
15.06.2019 18:40:04,963;697.4812622;697.7983398;682.4436035;1.157342553;1.07266283;2.278769732;2.216706753;4.666399956;89.47708893;59.09017563;99.95062256;405.7200012;404.5809937;281.1235352;27789.83398;59.38681793
15.06.2019 18:40:18,989;697.4812622;697.7983398;682.4436035;1.157342553;1.07266283;2.27908349;2.305863857;4.666399956;89.47708893;59.09017563;99.95124817;404.6400146;404.6170044;281.1235352;27789.83398;59.38681793
15.06.2019 18:40:19,991;697.4812622;697.7983398;682.4436035;1.157342553;1.07266283;2.27908349;2.305863857;4.653345585;89.47708893;59.09017563;99.95124817;404.6400146;404.6170044;281.1235352;27789.83398;59.38681793
15.06.2019 18:40:34,026;697.4803467;697.7983398;682.4556274;1.157342553;1.07266283;2.278142452;2.251401424;4.653345585;89.46924591;59.12324905;99.94165039;405.7200012;404.3280029;280.6391602;27789.83398;59.38681793
15.06.2019 18:40:35,028;697.4803467;697.7983398;682.4556274;1.157342553;1.07266283;2.278142452;2.251401424;4.806976318;89.46924591;59.12324905;99.94165039;405.7200012;404.3280029;280.6391602;27789.83398;59.38681793
15.06.2019 18:40:49,053;697.4803467;697.7983398;682.4556274;1.157342553;1.07266283;2.27908349;2.246803045;4.806976318;89.46139526;59.09017563;99.93829346;404.8800049;404.4549866;281.0718079;27789.83398;59.3999939
15.06.2019 18:40:50,058;697.4803467;697.7983398;682.4556274;1.157342553;1.07266283;2.27908349;2.246803045;4.697207451;89.46139526;59.09017563;99.93829346;404.8800049;404.4549866;281.0718079;27789.83398;59.3999939
15.06.2019 18:41:04,087;697.4840698;697.800354;682.4556274;1.157342553;1.07266283;2.27908349;2.218929291;4.697207451;89.46924591;59.12324905;99.92961121;404.6400146;404.6350098;280.5439148;27789.84961;59.3999939
15.06.2019 18:41:05,089;697.4840698;697.800354;682.4556274;1.157342553;1.07266283;2.27908349;2.218929291;4.594615936;89.46924591;59.12324905;99.92961121;404.6400146;404.6350098;280.5439148;27789.84961;59.3999939
15.06.2019 18:41:19,124;697.4873047;697.800354;682.4482422;1.157342553;1.07266283;2.278142452;2.310403824;4.594615936;89.46139526;59.12324905;99.93587494;405.3599854;404.6350098;281.7139587;27789.84961;59.3999939
15.06.2019 18:41:20,128;697.4873047;697.800354;682.4482422;1.157342553;1.07266283;2.278142452;2.310403824;4.437180996;89.46139526;59.12324905;99.93587494;405.3599854;404.6350098;281.7139587;27789.84961;59.3999939
15.06.2019 18:41:34,162;697.4897461;697.800354;682.4482422;1.157342553;1.07266283;2.27908349;2.316027641;4.437180996;89.46924591;59.12324905;99.93151093;404.3999939;404.3099976;281.4356384;27789.84961;59.3999939
15.06.2019 18:41:35,166;697.4897461;697.800354;682.4482422;1.157342553;1.07266283;2.27908349;2.316027641;4.572085857;89.46924591;59.12324905;99.93151093;404.3999939;404.3099976;281.4356384;27789.84961;59.3999939
15.06.2019 18:41:49,202;697.4897461;697.800354;682.4482422;1.157342553;1.07266283;2.278142452;2.237039089;4.572085857;89.46139526;59.09017563;99.95696259;404.7600098;404.6530151;281.4356384;27789.84961;59.37770081
15.06.2019 18:42:04,236;697.4865723;697.800354;682.4482422;1.157342553;1.07266283;2.278769732;2.23150301;4.572085857;89.46139526;59.12324905;99.95689392;406.3200073;404.598999;281.4356384;27789.86719;59.37770081
15.06.2019 18:42:05,241;697.4865723;697.800354;682.4482422;1.157342553;1.07266283;2.278769732;2.23150301;4.559049606;89.46139526;59.12324905;99.95689392;406.3200073;404.598999;281.4356384;27789.86719;59.37770081
15.06.2019 18:42:19,280;697.4865723;697.800354;682.4482422;1.157342553;1.07266283;2.278769732;2.235563278;4.559049606;89.46139526;59.12324905;99.95385742;405.6000061;404.6889954;281.4453735;27789.86719;59.39912415
15.06.2019 18:42:20,281;697.4865723;697.800354;682.4482422;1.157342553;1.07266283;2.278769732;2.235563278;4.555698872;89.46139526;59.12324905;99.95385742;405.6000061;404.6889954;281.4453735;27789.86719;59.39912415
15.06.2019 18:42:34,327;697.4882813;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.226699591;4.555698872;89.46139526;59.12324905;99.96111298;402.6000061;404.6889954;280.6790161;27789.86719;59.39912415
15.06.2019 18:42:35,328;697.4882813;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.226699591;4.838219166;89.46139526;59.12324905;99.96111298;402.6000061;404.6889954;280.6790161;27789.86719;59.39912415
15.06.2019 18:42:49,358;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.331413031;4.838219166;89.46139526;59.15626907;99.97142029;404.8800049;404.6350098;281.399231;27789.86719;59.39912415
15.06.2019 18:42:50,363;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.331413031;4.57749939;89.46139526;59.15626907;99.97142029;404.8800049;404.6350098;281.399231;27789.86719;59.39912415
15.06.2019 18:43:04,392;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.295495987;4.57749939;89.46139526;59.09017563;99.96028137;407.6400146;404.7250061;281.399231;27789.88281;59.39912415
15.06.2019 18:43:19,431;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278769732;2.254709244;4.57749939;89.46139526;59.09017563;99.95037079;403.5599976;404.7250061;281.1687927;27789.88281;59.39912415
15.06.2019 18:43:20,433;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278769732;2.254709244;4.682806015;89.46139526;59.09017563;99.95037079;403.5599976;404.7250061;281.1687927;27789.88281;59.39912415
15.06.2019 18:43:34,469;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.27121377;4.682806015;89.46139526;59.09017563;99.94502258;403.0799866;404.9049988;281.8634949;27789.88281;59.39912415
15.06.2019 18:43:35,471;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.27121377;4.417802334;89.46139526;59.09017563;99.94502258;403.0799866;404.9049988;281.8634949;27789.88281;59.39912415
15.06.2019 18:43:49,507;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.27908349;2.314395666;4.417802334;89.46139526;59.09017563;99.94641876;405;404.5629883;281.3209839;27789.88281;59.39912415
15.06.2019 18:43:50,509;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.27908349;2.314395666;4.63049221;89.46139526;59.09017563;99.94641876;405;404.5629883;281.3209839;27789.88281;59.39912415
15.06.2019 18:44:04,536;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278142452;2.237039089;4.63049221;89.47708893;59.09017563;99.94386292;405.7200012;404.6889954;280.9844055;27789.90039;59.39912415
15.06.2019 18:44:05,537;697.4863892;697.800354;682.4482422;1.157342553;1.07266283;2.278142452;2.237039089;4.733201027;89.47708893;59.09017563;99.94386292;405.7200012;404.6889954;280.9844055;27789.90039;59.39912415
15.06.2019 18:44:19,572;697.4801025;697.800354;682.4482422;1.157342553;1.07266283;2.27908349;2.244041681;4.733201027;89.47708893;59.09017563;99.92203522;403.6799927;404.256012;280.9844055;27789.90039;59.39912415
15.06.2019 18:44:20,574;697.4801025;697.800354;682.4482422;1.157342553;1.07266283;2.27908349;2.244041681;4.746220589;89.47708893;59.09017563;99.92203522;403.6799927;404.256012;280.9844055;27789.90039;59.39912415
15.06.2019 18:44:34,606;697.4891357;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.284922361;4.746220589;89.46139526;59.09017563;99.95197296;406.0799866;404.7609863;281.2936401;27789.90039;59.39912415
15.06.2019 18:44:35,607;697.4891357;697.800354;682.4482422;1.157342553;1.07266283;2.278455734;2.284922361;4.613808632;89.46139526;59.09017563;99.95197296;406.0799866;404.7609863;281.2936401;27789.90039;59.39912415
15.06.2019 18:44:49,633;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278142452;2.283827066;4.613808632;89.46139526;59.09017563;99.93987274;405.3599854;404.6350098;281.2936401;27789.90039;59.39912415
15.06.2019 18:44:50,635;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278142452;2.283827066;4.639890194;89.46139526;59.09017563;99.93987274;405.3599854;404.6350098;281.2936401;27789.90039;59.39912415
15.06.2019 18:45:04,671;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278455734;2.300409794;4.639890194;89.46139526;59.09017563;99.94417572;404.2799988;404.8510132;281.5629883;27789.91602;59.39912415
15.06.2019 18:45:05,675;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278455734;2.300409794;4.521168709;89.46139526;59.09017563;99.94417572;404.2799988;404.8510132;281.5629883;27789.91602;59.39912415
15.06.2019 18:45:19,711;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278455734;2.233349085;4.521168709;89.46924591;59.12324905;99.99570465;402.8399963;405.2470093;280.5957947;27789.91602;59.39912415
15.06.2019 18:45:20,715;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278455734;2.233349085;4.853814125;89.46924591;59.12324905;99.99570465;402.8399963;405.2470093;280.5957947;27789.91602;59.39912415
15.06.2019 18:45:34,747;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278455734;2.295860052;4.853814125;89.46139526;59.09017563;99.99693298;404.8800049;405.1210022;280.9909058;27789.91602;59.39912415
15.06.2019 18:45:35,754;697.4813232;697.800354;682.4422607;1.157342553;1.07266283;2.278455734;2.295860052;4.730957508;89.46139526;59.09017563;99.99693298;404.8800049;405.1210022;280.9909058;27789.91602;59.39912415
15.06.2019 18:45:49,784;697.4882813;697.800354;682.4481201;1.157342553;1.07266283;2.278769732;2.309314728;4.730957508;89.46139526;59.12324905;99.98361969;404.3999939;405.1210022;281.1985779;27789.91602;59.39912415
15.06.2019 18:45:50,788;697.4882813;697.800354;682.4481201;1.157342553;1.07266283;2.278769732;2.309314728;4.659550667;89.46139526;59.12324905;99.98361969;404.3999939;405.1210022;281.1985779;27789.91602;59.39912415
15.06.2019 18:46:04,826;697.4786377;697.800354;682.4481201;1.157342553;1.07266283;2.278142452;2.290394306;4.659550667;89.46139526;59.12324905;99.98073578;405.8399963;405.4100037;280.5274963;27789.93359;59.39912415
15.06.2019 18:46:05,830;697.4786377;697.800354;682.4481201;1.157342553;1.07266283;2.278142452;2.290394306;4.864312649;89.46139526;59.12324905;99.98073578;405.8399963;405.4100037;280.5274963;27789.93359;59.39912415
15.06.2019 18:46:19,860;697.4862061;697.800354;682.4481201;1.157342553;1.07266283;2.278769732;2.259850502;4.864312649;89.46924591;59.09017563;99.98369598;404.1600037;405.3559875;280.3232422;27789.93359;59.39912415
15.06.2019 18:46:20,861;697.4862061;697.800354;682.4481201;1.157342553;1.07266283;2.278769732;2.259850502;4.960552216;89.46924591;59.09017563;99.98369598;404.1600037;405.3559875;280.3232422;27789.93359;59.39912415
15.06.2019 18:46:34,894;697.4747314;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.239989042;4.960552216;89.46139526;59.12324905;99.96516418;404.1600037;405.6440125;281.2301025;27789.93359;59.39912415
15.06.2019 18:46:35,896;697.4747314;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.239989042;4.635659695;89.46139526;59.12324905;99.96516418;404.1600037;405.6440125;281.2301025;27789.93359;59.39912415
15.06.2019 18:46:49,932;697.4844971;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.21355629;4.635659695;89.45355988;59.09017563;99.99429321;403.4400024;405.5539856;281.2301025;27789.93359;59.39912415
15.06.2019 18:46:50,933;697.4844971;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.21355629;4.794447422;89.45355988;59.09017563;99.99429321;403.4400024;405.5539856;281.2301025;27789.93359;59.39912415
15.06.2019 18:47:04,977;697.4794312;697.800354;682.4481201;1.157342553;1.07266283;2.278769732;2.300409794;4.794447422;89.47708893;59.09017563;99.98532104;405.8399963;405.4639893;281.3385925;27789.94922;59.39912415
15.06.2019 18:47:05,979;697.4794312;697.800354;682.4481201;1.157342553;1.07266283;2.278769732;2.300409794;4.624424458;89.47708893;59.09017563;99.98532104;405.8399963;405.4639893;281.3385925;27789.94922;59.39912415
15.06.2019 18:47:20,020;697.4830933;697.800354;682.4481201;1.157342553;1.07266283;2.278142452;2.224295855;4.624424458;89.47708893;59.09017563;99.97035217;403.4400024;405.7340088;281.3385925;27789.94922;59.39912415
15.06.2019 18:47:21,021;697.4830933;697.800354;682.4481201;1.157342553;1.07266283;2.278142452;2.224295855;4.585324287;89.47708893;59.09017563;99.97035217;403.4400024;405.7340088;281.3385925;27789.94922;59.39912415
15.06.2019 18:47:35,051;697.4830933;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.234456301;4.585324287;89.46924591;59.05715561;99.97988129;404.1600037;405.6440125;280.6601257;27789.94922;59.39912415
15.06.2019 18:47:36,053;697.4830933;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.234456301;4.831685066;89.46924591;59.05715561;99.97988129;404.1600037;405.6440125;280.6601257;27789.94922;59.39912415
15.06.2019 18:47:50,084;697.4830933;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.339357376;4.831685066;89.45355988;59.12324905;99.97815704;405.1199951;405.9500122;280.8996277;27789.94922;59.39912415
15.06.2019 18:47:51,086;697.4830933;697.800354;682.4481201;1.157342553;1.07266283;2.278455734;2.339357376;4.762358665;89.45355988;59.12324905;99.97815704;405.1199951;405.9500122;280.8996277;27789.94922;59.39912415
15.06.2019 18:48:05,122;697.4852905;697.800354;682.4481201;1.157342553;1.07266283;2.27908349;2.27578783;4.762358665;89.46924591;59.09017563;99.96160889;403.6799927;406.0039978;280.8996277;27789.9668;59.32995605
15.06.2019 18:48:06,124;697.4852905;697.800354;682.4481201;1.157342553;1.07266283;2.27908349;2.27578783;4.775354385;89.46924591;59.09017563;99.96160889;403.6799927;406.0039978;280.8996277;27789.9668;59.32995605
15.06.2019 18:48:20,162;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.27908349;2.252320528;4.775354385;89.45355988;59.05715561;99.96999359;404.1600037;405.8420105;281.5289917;27789.9668;59.30483627
15.06.2019 18:48:21,165;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.27908349;2.252320528;4.558959484;89.45355988;59.05715561;99.96999359;404.1600037;405.8420105;281.5289917;27789.9668;59.30483627
15.06.2019 18:48:35,196;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.278142452;2.247354984;4.558959484;89.46924591;59.12324905;99.96168518;404.8800049;405.5899963;280.72229;27789.9668;59.30483627
15.06.2019 18:48:36,203;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.278142452;2.247354984;4.567943573;89.46924591;59.12324905;99.96168518;404.8800049;405.5899963;280.72229;27789.9668;59.30483627
15.06.2019 18:48:50,234;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.278455734;2.242384195;4.567943573;89.47708893;59.12324905;99.95709991;403.2000122;405.5899963;280.6070251;27789.9668;59.30483627
15.06.2019 18:48:51,237;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.278455734;2.242384195;4.849956512;89.47708893;59.12324905;99.95709991;403.2000122;405.5899963;280.6070251;27789.9668;59.30483627
15.06.2019 18:49:05,269;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.278455734;2.28638196;4.849956512;89.47708893;59.12324905;99.9445343;406.0799866;405.5899963;280.6070251;27789.98242;59.30483627
15.06.2019 18:49:06,273;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.278455734;2.28638196;4.317069054;89.47708893;59.12324905;99.9445343;406.0799866;405.5899963;280.6070251;27789.98242;59.30483627
15.06.2019 18:49:20,308;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.27908349;2.230210066;4.317069054;89.46139526;59.12324905;99.94783783;403.4400024;405.3919983;281.802002;27789.98242;59.30483627
15.06.2019 18:49:21,311;697.4852905;697.800354;682.4481201;1.157342553;1.074666977;2.27908349;2.230210066;4.438961506;89.46139526;59.12324905;99.94783783;403.4400024;405.3919983;281.802002;27789.98242;59.30483627
15.06.2019 18:49:35,346;697.4779663;697.800354;682.4481201;1.157342553;1.074666977;2.278142452;2.284922361;4.438961506;89.46139526;59.12324905;99.95572662;402.8399963;405.3919983;281.0467224;27789.98242;59.30483627
15.06.2019 18:49:36,355;697.4779663;697.800354;682.4481201;1.157342553;1.074666977;2.278142452;2.284922361;4.685721397;89.46139526;59.12324905;99.95572662;402.8399963;405.3919983;281.0467224;27789.98242;59.30483627
15.06.2019 18:49:50,388;697.4862671;697.800354;682.4481201;1.157342553;1.074666977;2.27908349;2.238698483;4.685721397;89.46139526;59.12324905;99.99573517;404.1600037;405.6260071;281.0810547;27789.98242;59.30483627
15.06.2019 18:49:51,391;697.4862671;697.800354;682.4481201;1.157342553;1.074666977;2.27908349;2.238698483;4.712983131;89.46139526;59.12324905;99.99573517;404.1600037;405.6260071;281.0810547;27789.98242;59.30483627
15.06.2019 18:50:05,419;697.4862671;697.800354;682.4481201;1.157342553;1.074666977;2.278769732;2.304228067;4.712983131;89.46924591;59.12324905;99.99932861;404.2799988;405.6080017;281.0810547;27790;59.36419678
15.06.2019 18:50:06,421;697.4862671;697.800354;682.4481201;1.157342553;1.074666977;2.278769732;2.304228067;4.673910141;89.46924591;59.12324905;99.99932861;404.2799988;405.6080017;281.0810547;27790;59.36419678
15.06.2019 18:50:20,442;697.4862671;697.800354;682.4481201;1.157342553;1.074666977;2.278142452;2.278529882;4.673910141;89.46139526;59.12324905;99.99802399;405.3599854;405.8420105;281.0810547;27790;59.36419678
15.06.2019 18:50:35,473;697.4840698;697.800354;682.4481201;1.157342553;1.074666977;2.278455734;2.24569869;4.673910141;89.46139526;59.12324905;100.0154724;403.0799866;405.8959961;281.4587097;27790;59.36419678
15.06.2019 18:50:36,474;697.4840698;697.800354;682.4481201;1.157342553;1.074666977;2.278455734;2.24569869;4.557033539;89.46139526;59.12324905;100.0154724;403.0799866;405.8959961;281.4587097;27790;59.36419678
15.06.2019 18:50:50,516;697.4747925;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.234087229;4.557033539;89.46139526;59.12324905;99.99897766;403.4400024;405.6440125;281.4587097;27790;59.36419678
15.06.2019 18:51:05,557;697.4885864;697.7993774;682.4481201;1.157342553;1.074666977;2.278769732;2.265535593;4.557033539;89.46139526;59.12324905;99.97615051;404.519989;405.8059998;281.0540161;27790.01758;59.39981461
15.06.2019 18:51:06,559;697.4885864;697.7993774;682.4481201;1.157342553;1.074666977;2.278769732;2.265535593;4.709264755;89.46139526;59.12324905;99.97615051;404.519989;405.8059998;281.0540161;27790.01758;59.39981461
15.06.2019 18:51:20,588;697.4885864;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.356285334;4.709264755;89.46139526;59.12324905;99.97753143;405.2399902;405.5180054;281.0540161;27790.01758;59.39981461
15.06.2019 18:51:21,590;697.4885864;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.356285334;4.722277641;89.46139526;59.12324905;99.97753143;405.2399902;405.5180054;281.0540161;27790.01758;59.39981461
15.06.2019 18:51:35,634;697.480957;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.303501129;4.722277641;89.45355988;59.09017563;99.95834351;405;405.3919983;281.0540161;27790.01758;59.38178635
15.06.2019 18:51:36,639;697.480957;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.303501129;4.696228504;89.45355988;59.09017563;99.95834351;405;405.3919983;281.0540161;27790.01758;59.38178635
15.06.2019 18:51:50,671;697.480957;697.7993774;682.4481201;1.157342553;1.074666977;2.278769732;2.278712749;4.696228504;89.46924591;59.12324905;99.99589539;402.7200012;405.5899963;281.0540161;27790.01758;59.31956482
15.06.2019 18:51:51,672;697.480957;697.7993774;682.4481201;1.157342553;1.074666977;2.278769732;2.278712749;4.709264755;89.46924591;59.12324905;99.99589539;402.7200012;405.5899963;281.0540161;27790.01758;59.31956482
15.06.2019 18:52:05,696;697.4853516;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.246250868;4.709264755;89.46139526;59.12324905;99.98750305;403.4400024;405.4100037;281.1664124;27790.0332;59.38228226
15.06.2019 18:52:06,704;697.4853516;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.246250868;4.657562733;89.46139526;59.12324905;99.98750305;403.4400024;405.4100037;281.1664124;27790.0332;59.38228226
15.06.2019 18:52:20,740;697.4811401;697.7993774;682.4481201;1.157342553;1.074666977;2.278142452;2.291670084;4.657562733;89.45355988;59.12324905;99.97992706;403.4400024;405.3380127;281.7107239;27790.0332;59.38228226
15.06.2019 18:52:21,741;697.4811401;697.7993774;682.4481201;1.157342553;1.074666977;2.278142452;2.291670084;4.470359325;89.45355988;59.12324905;99.97992706;403.4400024;405.3380127;281.7107239;27790.0332;59.38228226
15.06.2019 18:52:35,779;697.489624;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.287841558;4.470359325;89.46139526;59.12324905;100.0089874;405.2399902;405.428009;281.6206665;27790.0332;59.38228226
15.06.2019 18:52:36,780;697.489624;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.287841558;4.527436256;89.46139526;59.12324905;100.0089874;405.2399902;405.428009;281.6206665;27790.0332;59.38228226
15.06.2019 18:52:50,814;697.489624;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.260951281;4.527436256;89.46924591;59.12324905;100.0088348;405.1199951;405.428009;280.8343811;27790.0332;59.30101776
15.06.2019 18:52:51,815;697.489624;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.260951281;4.77175951;89.46924591;59.12324905;100.0088348;405.1199951;405.428009;280.8343811;27790.0332;59.30101776
15.06.2019 18:53:05,846;697.4849243;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.32236886;4.77175951;89.45355988;59.15626907;99.98698425;403.4400024;405.4460144;280.8343811;27790.05078;59.30101776
15.06.2019 18:53:20,884;697.4849243;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.281087875;4.77175951;89.47708893;59.12324905;99.96888733;403.7999878;405.3919983;281.0526123;27790.05078;59.36658096
15.06.2019 18:53:21,888;697.4849243;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.281087875;4.722763062;89.47708893;59.12324905;99.96888733;403.7999878;405.3919983;281.0526123;27790.05078;59.36658096
15.06.2019 18:53:35,931;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.267551184;4.722763062;89.47708893;59.12324905;99.97782135;403.4400024;405.7340088;280.5726624;27790.05078;59.30096054
15.06.2019 18:53:36,932;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.267551184;4.861766338;89.47708893;59.12324905;99.97782135;403.4400024;405.7340088;280.5726624;27790.05078;59.30096054
15.06.2019 18:53:50,965;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.292034626;4.861766338;89.46924591;59.12324905;99.99947357;404.1600037;405.6799927;281.4301453;27790.05078;59.39474106
15.06.2019 18:53:51,967;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.278455734;2.292034626;4.566848278;89.46924591;59.12324905;99.99947357;404.1600037;405.6799927;281.4301453;27790.05078;59.39474106
15.06.2019 18:54:05,995;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.278769732;2.204463243;4.566848278;89.46924591;59.12324905;99.97351837;404.3999939;405.5;280.9956055;27790.06641;59.3028183
15.06.2019 18:54:07,001;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.278769732;2.204463243;4.729344368;89.46924591;59.12324905;99.97351837;404.3999939;405.5;280.9956055;27790.06641;59.3028183
15.06.2019 18:54:21,026;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.27359271;4.729344368;89.45355988;59.09017563;99.96966553;402.6000061;405.5;280.3100586;27790.06641;59.39350891
15.06.2019 18:54:22,028;697.4790039;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.27359271;4.978068352;89.45355988;59.09017563;99.96966553;402.6000061;405.5;280.3100586;27790.06641;59.39350891
15.06.2019 18:54:36,069;697.4863281;697.7993774;682.4481201;1.157342553;1.074666977;2.279397011;2.242384195;4.978068352;89.46139526;59.12324905;99.96248627;401.8800049;405.4639893;280.7562866;27790.06641;59.35131836
15.06.2019 18:54:37,070;697.4863281;697.7993774;682.4481201;1.157342553;1.074666977;2.279397011;2.242384195;4.785619259;89.46139526;59.12324905;99.96248627;401.8800049;405.4639893;280.7562866;27790.06641;59.35131836
15.06.2019 18:54:51,107;697.4863281;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.334664583;4.785619259;89.47708893;59.05715561;99.9727478;405.7200012;405.571991;280.9679871;27790.06641;59.35131836
15.06.2019 18:54:52,108;697.4863281;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.334664583;4.751855373;89.47708893;59.05715561;99.9727478;405.7200012;405.571991;280.9679871;27790.06641;59.35131836
15.06.2019 18:55:06,144;697.4816895;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.290758848;4.751855373;89.47708893;59.09017563;99.97839355;404.3999939;405.4100037;280.9679871;27790.08398;59.3873291
15.06.2019 18:55:07,145;697.4816895;697.7993774;682.4481201;1.157342553;1.074666977;2.27908349;2.290758848;4.713567734;89.47708893;59.09017563;99.97839355;404.3999939;405.4100037;280.9679871;27790.08398;59.3873291
15.06.2019 18:55:21,185;697.4816895;697.7993774;682.4411621;1.157342553;1.074666977;2.278455734;2.325626612;4.713567734;89.47708893;59.12324905;100.0149307;404.3999939;405.4819946;280.3995361;27790.08398;59.30246353
15.06.2019 18:55:22,186;697.4816895;697.7993774;682.4411621;1.157342553;1.074666977;2.278455734;2.325626612;4.644127846;89.47708893;59.12324905;100.0149307;404.3999939;405.4819946;280.3995361;27790.08398;59.30246353
15.06.2019 18:55:36,219;697.4816895;697.7993774;682.4411621;1.157342553;1.074666977;2.278142452;2.240725994;4.644127846;89.46139526;59.12324905;99.98565674;404.3999939;405.5180054;281.0940552;27790.08398;59.3106041
15.06.2019 18:55:37,221;697.4816895;697.7993774;682.4411621;1.157342553;1.074666977;2.278142452;2.240725994;4.631104946;89.46139526;59.12324905;99.98565674;404.3999939;405.5180054;281.0940552;27790.08398;59.3106041
15.06.2019 18:55:51,257;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.27908349;2.264802456;4.631104946;89.46139526;59.09017563;100.0122986;405.7200012;405.5899963;280.4779053;27790.08398;59.3106041
15.06.2019 18:55:52,260;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.27908349;2.264802456;4.882134914;89.46139526;59.09017563;100.0122986;405.7200012;405.5899963;280.4779053;27790.08398;59.3106041
15.06.2019 18:56:06,284;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.278142452;2.195351601;4.882134914;89.46139526;59.12324905;99.99703217;404.3999939;405.3380127;280.1531067;27790.09961;59.3106041
15.06.2019 18:56:07,290;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.278142452;2.195351601;4.993846416;89.46139526;59.12324905;99.99703217;404.3999939;405.3380127;280.1531067;27790.09961;59.3106041
15.06.2019 18:56:21,326;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.278455734;2.325988531;4.993846416;89.46139526;59.12324905;99.95343018;406.0799866;405.4639893;281.1512756;27790.09961;59.30001068
15.06.2019 18:56:22,329;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.278455734;2.325988531;4.624440193;89.46139526;59.12324905;99.95343018;406.0799866;405.4639893;281.1512756;27790.09961;59.30001068
15.06.2019 18:56:51,395;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.27908349;2.318202496;4.624440193;89.46139526;59.12324905;99.96412659;406.0799866;405.697998;281.1512756;27790.09961;59.30001068
15.06.2019 18:56:52,403;697.480835;697.7993774;682.4487915;1.157342553;1.074666977;2.27908349;2.318202496;4.897780418;89.46139526;59.12324905;99.96412659;406.0799866;405.697998;281.1512756;27790.09961;59.30001068
15.06.2019 18:57:06,436;697.4832764;697.7993774;682.4487915;1.157342553;1.074666977;2.278455734;2.23759222;4.897780418;89.46924591;59.12324905;99.96483612;404.7600098;405.6080017;281.383728;27790.11719;59.30001068
15.06.2019 18:57:07,437;697.4832764;697.7993774;682.4487915;1.157342553;1.074666977;2.278455734;2.23759222;4.564613819;89.46924591;59.12324905;99.96483612;404.7600098;405.6080017;281.383728;27790.11719;59.30001068
15.06.2019 18:57:21,473;697.4832764;697.7993774;682.4436035;1.157342553;1.074666977;2.27908349;2.179874897;4.564613819;89.46139526;59.05715561;99.97087097;403.7999878;405.5;280.6017151;27790.11719;59.30001068
15.06.2019 18:57:22,478;697.4832764;697.7993774;682.4436035;1.157342553;1.074666977;2.27908349;2.179874897;4.859643459;89.46139526;59.05715561;99.97087097;403.7999878;405.5;280.6017151;27790.11719;59.30001068
15.06.2019 18:57:36,507;697.4832764;697.7993774;682.4436035;1.157342553;1.074666977;2.278455734;2.273043871;4.859643459;89.46139526;59.09017563;99.96972656;405.9599915;405.3380127;280.9685059;27790.11719;59.30001068
15.06.2019 18:57:37,510;697.4832764;697.7993774;682.4436035;1.157342553;1.074666977;2.278455734;2.273043871;4.694433689;89.46139526;59.09017563;99.96972656;405.9599915;405.3380127;280.9685059;27790.11719;59.30001068
15.06.2019 18:57:51,543;697.4788208;697.7993774;682.4436035;1.157342553;1.074666977;2.27908349;2.309677601;4.694433689;89.46139526;59.09017563;100.0190125;403.9200134;405.697998;280.2315674;27790.11719;59.30001068
15.06.2019 18:57:52,545;697.4788208;697.7993774;682.4436035;1.157342553;1.074666977;2.27908349;2.309677601;4.986924648;89.46139526;59.09017563;100.0190125;403.9200134;405.697998;280.2315674;27790.11719;59.30001068
15.06.2019 18:58:06,572;697.4788208;697.7993774;682.4483643;1.157342553;1.074666977;2.278455734;2.276701927;4.986924648;89.46139526;59.12324905;100.0303268;405.480011;405.6619873;281.2078857;27790.13281;59.32000732
15.06.2019 18:58:07,575;697.4788208;697.7993774;682.4483643;1.157342553;1.074666977;2.278455734;2.276701927;4.625102043;89.46139526;59.12324905;100.0303268;405.480011;405.6619873;281.2078857;27790.13281;59.32000732
15.06.2019 18:58:21,605;697.4788208;697.7993774;682.4483643;1.157342553;1.074666977;2.278455734;2.30022788;4.625102043;89.46139526;59.12324905;100.0121613;402.3599854;405.6619873;280.5156555;27790.13281;59.32000732
15.06.2019 18:58:22,607;697.4788208;697.7993774;682.4483643;1.157342553;1.074666977;2.278455734;2.30022788;4.863227844;89.46139526;59.12324905;100.0121613;402.3599854;405.6619873;280.5156555;27790.13281;59.32000732
15.06.2019 18:58:36,630;697.4866943;697.7993774;682.4483643;1.157342553;1.074666977;2.278142452;2.251401424;4.863227844;89.45355988;59.09017563;100.0159225;402.7200012;405.6619873;281.178894;27790.13281;59.32000732
15.06.2019 18:58:37,632;697.4866943;697.7993774;682.4483643;1.157342553;1.074666977;2.278142452;2.251401424;4.622052193;89.45355988;59.09017563;100.0159225;402.7200012;405.6619873;281.178894;27790.13281;59.32000732
15.06.2019 18:58:51,661;697.4805908;697.7993774;682.4483643;1.157342553;1.074666977;2.278455734;2.270664454;4.622052193;89.47708893;59.12324905;100.0383759;402.8399963;405.6619873;280.7182007;27790.13281;59.32000732
15.06.2019 18:58:52,665;697.4805908;697.7993774;682.4483643;1.157342553;1.074666977;2.278455734;2.270664454;4.780540466;89.47708893;59.12324905;100.0383759;402.8399963;405.6619873;280.7182007;27790.13281;59.32000732
15.06.2019 18:59:06,699;697.4805908;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.237961292;4.780540466;89.46139526;59.09017563;100.0173187;403.7999878;405.4819946;281.0079956;27790.15039;59.30001068
15.06.2019 18:59:07,703;697.4805908;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.237961292;4.706902981;89.46139526;59.09017563;100.0173187;403.7999878;405.4819946;281.0079956;27790.15039;59.30001068
15.06.2019 18:59:21,730;697.4753418;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.327616453;4.706902981;89.46924591;59.09017563;100.0289383;404.8800049;405.571991;280.5002136;27790.15039;59.30001068
15.06.2019 18:59:22,734;697.4753418;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.327616453;4.89454031;89.46924591;59.09017563;100.0289383;404.8800049;405.571991;280.5002136;27790.15039;59.30001068
15.06.2019 18:59:36,769;697.4822388;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.268833399;4.89454031;89.46139526;59.09017563;100.0154724;403.0799866;405.571991;281.4057617;27790.15039;59.30001068
15.06.2019 18:59:37,774;697.4822388;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.268833399;4.583124638;89.46139526;59.09017563;100.0154724;403.0799866;405.571991;281.4057617;27790.15039;59.30001068
15.06.2019 18:59:51,811;697.4822388;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.225035667;4.583124638;89.46139526;59.12324905;99.99124908;405.7200012;405.1749878;280.6668396;27790.15039;59.30001068
15.06.2019 18:59:52,813;697.4822388;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.225035667;4.811214924;89.46139526;59.12324905;99.99124908;405.7200012;405.1749878;280.6668396;27790.15039;59.30001068
15.06.2019 19:00:06,850;697.4829102;697.7993774;682.4483643;1.157342553;1.072119474;2.278769732;2.241831541;4.811214924;89.46139526;59.12324905;100.019249;401.519989;405.8599854;281.1845398;27790.16602;59.30001068
15.06.2019 19:00:07,855;697.4829102;697.7993774;682.4483643;1.157342553;1.072119474;2.278769732;2.241831541;4.646176338;89.46139526;59.12324905;100.019249;401.519989;405.8599854;281.1845398;27790.16602;59.30001068
15.06.2019 19:00:21,886;697.4829102;697.7993774;682.4483643;1.157342553;1.072119474;2.278455734;2.331954956;4.646176338;89.46139526;59.12324905;100.0388184;401.7600098;406.1659851;280.7072144;27790.16602;59.30001068
15.06.2019 19:00:22,889;697.4829102;697.7993774;682.4483643;1.157342553;1.072119474;2.278455734;2.331954956;4.797334671;89.46139526;59.12324905;100.0388184;401.7600098;406.1659851;280.7072144;27790.16602;59.30001068
15.06.2019 19:00:36,921;697.4865112;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.348008871;4.797334671;89.45355988;59.12324905;100.026886;402.8399963;406.3110046;281.9546814;27790.16602;59.30001068
15.06.2019 19:00:37,922;697.4865112;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.348008871;4.368195057;89.45355988;59.12324905;100.026886;402.8399963;406.3110046;281.9546814;27790.16602;59.30001068
