Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 19:00:51,956;697.480957;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.286747217;4.368195057;89.47708893;59.12324905;100.0354614;403.0799866;406.0400085;280.428009;27790.16602;59.30001068
15.06.2019 19:00:52,961;697.480957;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.286747217;4.919375896;89.47708893;59.12324905;100.0354614;403.0799866;406.0400085;280.428009;27790.16602;59.30001068
15.06.2019 19:01:06,988;697.480957;697.7993774;682.4483643;1.157342553;1.072119474;2.278455734;2.2649858;4.919375896;89.45355988;59.12324905;99.9979248;405.8399963;405.6799927;281.0308533;27790.18359;59.30001068
15.06.2019 19:01:07,990;697.480957;697.7993774;682.4483643;1.157342553;1.072119474;2.278455734;2.2649858;4.686003208;89.45355988;59.12324905;99.9979248;405.8399963;405.6799927;281.0308533;27790.18359;59.30001068
15.06.2019 19:01:22,017;697.480957;697.7993774;682.4483643;1.157342553;1.072119474;2.278142452;2.279261112;4.686003208;89.46139526;59.09017563;99.98766327;403.5599976;405.428009;280.6651917;27790.18359;59.30233002
15.06.2019 19:01:23,019;697.480957;697.7993774;682.4483643;1.157342553;1.072119474;2.278142452;2.279261112;4.79877758;89.46139526;59.09017563;99.98766327;403.5599976;405.428009;280.6651917;27790.18359;59.30233002
15.06.2019 19:01:37,043;697.4885254;697.7993774;682.4483643;1.157342553;1.072119474;2.278769732;2.189018488;4.79877758;89.46139526;59.09017563;100.0817337;404.1600037;405.7520142;281.0015869;27790.18359;59.30233002
15.06.2019 19:01:38,050;697.4885254;697.7993774;682.4483643;1.157342553;1.072119474;2.278769732;2.189018488;4.709105968;89.46139526;59.09017563;100.0817337;404.1600037;405.7520142;281.0015869;27790.18359;59.30233002
15.06.2019 19:01:52,075;697.4823608;697.7993774;682.4483643;1.157342553;1.072119474;2.278142452;2.237407684;4.709105968;89.46139526;59.12324905;100.0783691;405.3599854;405.9500122;280.3018494;27790.18359;59.35116196
15.06.2019 19:01:53,077;697.4823608;697.7993774;682.4483643;1.157342553;1.072119474;2.278142452;2.237407684;4.923774242;89.46139526;59.12324905;100.0783691;405.3599854;405.9500122;280.3018494;27790.18359;59.35116196
15.06.2019 19:02:07,113;697.4902344;697.7993774;682.4483643;1.157342553;1.072119474;2.278142452;2.332135677;4.923774242;89.46139526;59.09017563;100.0866699;403.4400024;406.1659851;281.4325562;27790.19922;59.35116196
15.06.2019 19:02:08,116;697.4902344;697.7993774;682.4483643;1.157342553;1.072119474;2.278142452;2.332135677;4.560874939;89.46139526;59.09017563;100.0866699;403.4400024;406.1659851;281.4325562;27790.19922;59.35116196
15.06.2019 19:02:22,143;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.294949532;4.560874939;89.46139526;59.12324905;100.0862656;400.0799866;406.1659851;280.9194946;27790.19922;59.35116196
15.06.2019 19:02:23,153;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.294949532;5.204128265;89.46139526;59.12324905;100.0862656;400.0799866;406.1659851;280.9194946;27790.19922;59.35116196
15.06.2019 19:02:37,183;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.278455734;2.298408508;5.204128265;89.46139526;59.09017563;100.0597763;402.7200012;406.2749939;280.4611206;27790.19922;59.3732872
15.06.2019 19:02:38,184;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.278455734;2.298408508;4.878642082;89.46139526;59.09017563;100.0597763;402.7200012;406.2749939;280.4611206;27790.19922;59.3732872
15.06.2019 19:02:52,217;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.278769732;2.29276371;4.878642082;89.46924591;59.09017563;100.0519791;402.1199951;405.9679871;280.4611206;27790.19922;59.3732872
15.06.2019 19:02:53,220;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.278769732;2.29276371;4.917643547;89.46924591;59.09017563;100.0519791;402.1199951;405.9679871;280.4611206;27790.19922;59.3732872
15.06.2019 19:03:07,245;697.484375;697.7993774;682.4483643;1.157342553;1.072119474;2.27908349;2.276701927;4.917643547;89.45355988;59.05715561;100.0548859;405.480011;405.6260071;280.4611206;27790.2168;59.30741119
15.06.2019 19:03:22,287;697.4786987;697.7993774;682.4483643;1.157342553;1.07506156;2.278455734;2.236854553;4.917643547;89.47708893;59.12324905;100.0427322;403.7999878;405.7879944;281.0100708;27790.2168;59.3768692
15.06.2019 19:03:23,290;697.4786987;697.7993774;682.4483643;1.157342553;1.07506156;2.278455734;2.236854553;4.7028265;89.47708893;59.12324905;100.0427322;403.7999878;405.7879944;281.0100708;27790.2168;59.3768692
15.06.2019 19:03:37,326;697.4786987;697.7993774;682.4483643;1.157342553;1.07506156;2.27908349;2.324178934;4.7028265;89.46924591;59.12324905;100.0394135;403.9200134;405.5360107;280.3377075;27790.2168;59.316082
15.06.2019 19:03:38,327;697.4786987;697.7993774;682.4483643;1.157342553;1.07506156;2.27908349;2.324178934;4.960083008;89.46924591;59.12324905;100.0394135;403.9200134;405.5360107;280.3377075;27790.2168;59.316082
15.06.2019 19:03:52,364;697.4837036;697.7993774;682.4483643;1.157342553;1.07506156;2.278142452;2.316752672;4.960083008;89.46139526;59.09017563;100.0444717;406.3200073;405.5539856;280.6286621;27790.2168;59.316082
15.06.2019 19:03:53,369;697.4837036;697.7993774;682.4483643;1.157342553;1.07506156;2.278142452;2.316752672;4.82101059;89.46139526;59.09017563;100.0444717;406.3200073;405.5539856;280.6286621;27790.2168;59.316082
15.06.2019 19:04:07,399;697.4837036;697.7993774;682.4451904;1.157342553;1.07506156;2.278769732;2.328159094;4.82101059;89.46924591;59.12324905;100.0499268;403.6799927;405.3739929;280.6286621;27790.23242;59.316082
15.06.2019 19:04:08,401;697.4837036;697.7993774;682.4451904;1.157342553;1.07506156;2.278769732;2.328159094;4.66525507;89.46924591;59.12324905;100.0499268;403.6799927;405.3739929;280.6286621;27790.23242;59.316082
15.06.2019 19:04:22,429;697.4837036;697.7993774;682.4451904;1.157342553;1.07506156;2.27908349;2.284557104;4.66525507;89.47708893;59.09017563;100.0432739;403.4400024;405.4100037;280.7303467;27790.23242;59.316082
15.06.2019 19:04:23,432;697.4837036;697.7993774;682.4451904;1.157342553;1.07506156;2.27908349;2.284557104;4.81207037;89.47708893;59.09017563;100.0432739;403.4400024;405.4100037;280.7303467;27790.23242;59.316082
15.06.2019 19:04:37,467;697.4837036;697.7993774;682.4451904;1.157342553;1.07506156;2.27908349;2.259116411;4.81207037;89.47708893;59.09017563;100.0252609;401.7600098;405.2290039;281.1063538;27790.23242;59.30002213
15.06.2019 19:04:38,468;697.4837036;697.7993774;682.4451904;1.157342553;1.07506156;2.27908349;2.259116411;4.6957798;89.47708893;59.09017563;100.0252609;401.7600098;405.2290039;281.1063538;27790.23242;59.30002213
15.06.2019 19:04:52,509;697.4868774;697.7993774;682.4451904;1.157342553;1.07506156;2.278769732;2.255995035;4.6957798;89.46924591;59.05715561;100.0194244;405.1199951;405.3200073;280.1365356;27790.23242;59.30002213
15.06.2019 19:04:53,512;697.4868774;697.7993774;682.4451904;1.157342553;1.07506156;2.278769732;2.255995035;4.738994122;89.46924591;59.05715561;100.0194244;405.1199951;405.3200073;280.1365356;27790.23242;59.30002213
15.06.2019 19:05:07,537;697.4868774;697.7976685;682.4451904;1.157342553;1.07506156;2.278142452;2.282183886;4.738994122;89.46139526;59.09017563;100.0034103;405;404.7969971;280.2492981;27790.25;59.30002213
15.06.2019 19:05:08,542;697.4868774;697.7976685;682.4451904;1.157342553;1.07506156;2.278142452;2.282183886;4.990488052;89.46139526;59.09017563;100.0034103;405;404.7969971;280.2492981;27790.25;59.30002213
15.06.2019 19:05:22,584;697.4821777;697.7976685;682.4451904;1.157342553;1.07506156;2.278455734;2.286199808;4.990488052;89.46139526;59.12324905;99.99581909;401.3999939;404.8150024;281.0155945;27790.25;59.30002213
15.06.2019 19:05:23,586;697.4821777;697.7976685;682.4451904;1.157342553;1.07506156;2.278455734;2.286199808;4.700933456;89.46139526;59.12324905;99.99581909;401.3999939;404.8150024;281.0155945;27790.25;59.30002213
15.06.2019 19:05:37,624;697.4890137;697.7976685;682.4451904;1.157342553;1.07506156;2.27908349;2.29258132;4.700933456;89.46139526;59.09017563;99.99554443;405.3599854;404.7070007;280.1913452;27790.25;59.30002213
15.06.2019 19:05:38,629;697.4890137;697.7976685;682.4451904;1.157342553;1.07506156;2.27908349;2.29258132;5.062801838;89.46139526;59.09017563;99.99554443;405.3599854;404.7070007;280.1913452;27790.25;59.30002213
15.06.2019 19:05:52,667;697.4811401;697.7976685;682.4529419;1.157342553;1.07506156;2.278455734;2.287841558;5.062801838;89.46139526;59.09017563;100.0175018;404.3999939;404.7789917;280.6514282;27790.25;59.30002213
15.06.2019 19:05:53,672;697.4811401;697.7976685;682.4529419;1.157342553;1.07506156;2.278455734;2.287841558;4.891727448;89.46139526;59.09017563;100.0175018;404.3999939;404.7789917;280.6514282;27790.25;59.30002213
15.06.2019 19:06:07,712;697.4811401;697.7976685;682.4529419;1.157342553;1.07506156;2.27908349;2.342423201;4.891727448;89.46139526;59.09017563;100.0093002;404.3999939;404.6530151;279.8467712;27790.26758;59.30002213
15.06.2019 19:06:08,714;697.4811401;697.7976685;682.4529419;1.157342553;1.07506156;2.27908349;2.342423201;5.181210518;89.46139526;59.09017563;100.0093002;404.3999939;404.6530151;279.8467712;27790.26758;59.30002213
15.06.2019 19:06:22,740;697.4859009;697.7976685;682.4529419;1.157342553;1.07506156;2.278455734;2.29476738;5.181210518;89.46924591;59.09017563;99.96848297;405.9599915;404.6530151;280.7868042;27790.26758;59.30002213
15.06.2019 19:06:23,749;697.4859009;697.7976685;682.4529419;1.157342553;1.07506156;2.278455734;2.29476738;4.765708923;89.46924591;59.09017563;99.96848297;405.9599915;404.6530151;280.7868042;27790.26758;59.30002213
15.06.2019 19:06:37,777;697.4859009;697.7976685;682.4529419;1.157342553;1.07506156;2.27908349;2.393175602;4.765708923;89.46139526;59.09017563;99.97276306;401.6400146;404.6530151;281.348175;27790.26758;59.30002213
15.06.2019 19:06:38,781;697.4859009;697.7976685;682.4529419;1.157342553;1.07506156;2.27908349;2.393175602;4.59867239;89.46139526;59.09017563;99.97276306;401.6400146;404.6530151;281.348175;27790.26758;59.30002213
15.06.2019 19:06:52,812;697.4859009;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.185661793;4.59867239;89.46139526;59.09017563;99.98246765;405.480011;404.7430115;281.348175;27790.26758;59.34671402
15.06.2019 19:06:53,816;697.4859009;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.185661793;4.572582722;89.46139526;59.09017563;99.98246765;405.480011;404.7430115;281.348175;27790.26758;59.34671402
15.06.2019 19:07:07,850;697.4823608;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.253974676;4.572582722;89.46139526;59.09017563;99.98370361;403.3200073;404.6530151;280.6679382;27790.2832;59.30079651
15.06.2019 19:07:08,854;697.4823608;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.253974676;4.806586266;89.46139526;59.09017563;99.98370361;403.3200073;404.6530151;280.6679382;27790.2832;59.30079651
15.06.2019 19:07:22,886;697.4883423;697.7976685;682.4468994;1.157342553;1.07506156;2.27908349;2.276885033;4.806586266;89.45355988;59.12324905;99.9930191;404.2799988;404.7430115;280.3189697;27790.2832;59.30079651
15.06.2019 19:07:23,889;697.4883423;697.7976685;682.4468994;1.157342553;1.07506156;2.27908349;2.276885033;4.952629089;89.45355988;59.12324905;99.9930191;404.2799988;404.7430115;280.3189697;27790.2832;59.30079651
15.06.2019 19:07:37,916;697.4883423;697.7976685;682.4468994;1.157342553;1.07506156;2.278769732;2.220595598;4.952629089;89.46924591;59.09017563;99.9830246;402.6000061;404.5809937;281.0511169;27790.2832;59.30079651
15.06.2019 19:07:38,918;697.4883423;697.7976685;682.4468994;1.157342553;1.07506156;2.278769732;2.220595598;4.687811852;89.46924591;59.09017563;99.9830246;402.6000061;404.5809937;281.0511169;27790.2832;59.30079651
15.06.2019 19:07:52,954;697.4799805;697.7976685;682.4468994;1.157342553;1.07506156;2.27908349;2.29786253;4.687811852;89.47708893;59.02408218;99.95889282;405.2399902;404.5629883;280.6168823;27790.2832;59.30800629
15.06.2019 19:07:53,958;697.4799805;697.7976685;682.4468994;1.157342553;1.07506156;2.27908349;2.29786253;4.850178719;89.47708893;59.02408218;99.95889282;405.2399902;404.5629883;280.6168823;27790.2832;59.30800629
15.06.2019 19:08:07,987;697.4848633;697.7976685;682.4468994;1.157342553;1.07506156;2.278142452;2.252504349;4.850178719;89.46139526;59.09017563;99.97158051;404.3999939;405.0490112;281.0432434;27790.30078;59.36130524
15.06.2019 19:08:08,989;697.4848633;697.7976685;682.4468994;1.157342553;1.07506156;2.278142452;2.252504349;4.677489281;89.46139526;59.09017563;99.97158051;404.3999939;405.0490112;281.0432434;27790.30078;59.36130524
15.06.2019 19:08:23,029;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.355566263;4.677489281;89.46924591;59.09017563;99.98526764;403.6799927;404.6170044;280.7692566;27790.30078;59.39996338
15.06.2019 19:08:24,034;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.355566263;4.771739483;89.46924591;59.09017563;99.98526764;403.6799927;404.6170044;280.7692566;27790.30078;59.39996338
15.06.2019 19:08:38,068;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278142452;2.265169144;4.771739483;89.46139526;59.09017563;99.98908997;403.5599976;404.9590149;280.7692566;27790.30078;59.39996338
15.06.2019 19:08:39,072;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278142452;2.265169144;4.778441429;89.46139526;59.09017563;99.98908997;403.5599976;404.9590149;280.7692566;27790.30078;59.39996338
15.06.2019 19:08:53,111;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278769732;2.315120935;4.778441429;89.46924591;59.09017563;100.0071869;403.2000122;404.8510132;280.5132446;27790.30078;59.39996338
15.06.2019 19:08:54,112;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278769732;2.315120935;4.905511379;89.46924591;59.09017563;100.0071869;403.2000122;404.8510132;280.5132446;27790.30078;59.39996338
15.06.2019 19:09:08,139;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278769732;2.231318235;4.905511379;89.46139526;59.09017563;100.0170364;405.1199951;404.8510132;280.9984131;27790.31641;59.39996338
15.06.2019 19:09:09,140;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278769732;2.231318235;4.725691795;89.46139526;59.09017563;100.0170364;405.1199951;404.8510132;280.9984131;27790.31641;59.39996338
15.06.2019 19:09:23,174;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.261134863;4.725691795;89.46139526;59.09017563;99.9822464;405.2399902;404.598999;280.9984131;27790.31641;59.37949371
15.06.2019 19:09:24,175;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.261134863;4.738702774;89.46139526;59.09017563;99.9822464;405.2399902;404.598999;280.9984131;27790.31641;59.37949371
15.06.2019 19:09:38,210;697.4816284;697.7976685;682.4468994;1.157342553;1.07506156;2.27908349;2.262235403;4.738702774;89.45355988;59.09017563;99.97824097;405.9599915;404.9049988;280.9984131;27790.31641;59.37949371
15.06.2019 19:09:53,235;697.4852295;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.262602329;4.738702774;89.46139526;59.09017563;100.0106964;405.8399963;404.4549866;280.9984131;27790.31641;59.37949371
15.06.2019 19:09:54,237;697.4852295;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.262602329;4.712637424;89.46139526;59.09017563;100.0106964;405.8399963;404.4549866;280.9984131;27790.31641;59.37949371
15.06.2019 19:10:08,268;697.480835;697.7976685;682.4468994;1.157342553;1.07506156;2.278455734;2.346568346;4.712637424;89.46924591;59.09017563;99.98570251;405.8399963;404.6530151;280.9984131;27790.33398;59.33150864
15.06.2019 19:10:23,293;697.4794312;697.7976685;682.4559326;1.157342553;1.072999477;2.278455734;2.284922361;4.712637424;89.46139526;59.05715561;99.96696472;403.9200134;404.8150024;281.6578979;27790.33398;59.33150864
15.06.2019 19:10:24,301;697.4794312;697.7976685;682.4559326;1.157342553;1.072999477;2.278455734;2.284922361;4.472752094;89.46139526;59.05715561;99.96696472;403.9200134;404.8150024;281.6578979;27790.33398;59.33150864
15.06.2019 19:10:38,328;697.4794312;697.7976685;682.4559326;1.157342553;1.072999477;2.278142452;2.226699591;4.472752094;89.46139526;59.05715561;99.96207428;405.7200012;404.8150024;281.1977844;27790.33398;59.33150864
15.06.2019 19:10:39,329;697.4794312;697.7976685;682.4559326;1.157342553;1.072999477;2.278142452;2.226699591;4.631035328;89.46139526;59.05715561;99.96207428;405.7200012;404.8150024;281.1977844;27790.33398;59.33150864
15.06.2019 19:10:53,370;697.4794312;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.256913424;4.631035328;89.46139526;59.09017563;99.96574402;404.2799988;404.3999939;281.1977844;27790.33398;59.33150864
15.06.2019 19:10:54,371;697.4794312;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.256913424;4.601986885;89.46139526;59.09017563;99.96574402;404.2799988;404.3999939;281.1977844;27790.33398;59.33150864
15.06.2019 19:11:08,399;697.4863892;697.7976685;682.4484863;1.157342553;1.072999477;2.278142452;2.302410364;4.601986885;89.46924591;59.09017563;99.95218658;404.3999939;404.598999;281.1977844;27790.34961;59.33150864
15.06.2019 19:11:23,427;697.4769287;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.301501274;4.601986885;89.46139526;59.12324905;99.95182037;404.8800049;404.4909973;281.1977844;27790.34961;59.33150864
15.06.2019 19:11:24,432;697.4769287;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.301501274;4.588947296;89.46139526;59.12324905;99.95182037;404.8800049;404.4909973;281.1977844;27790.34961;59.33150864
15.06.2019 19:11:38,470;697.4856567;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.387463331;4.588947296;89.47708893;59.09017563;99.91088867;405.2399902;404.5270081;281.4277039;27790.34961;59.33150864
15.06.2019 19:11:39,473;697.4856567;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.387463331;4.496744633;89.47708893;59.09017563;99.91088867;405.2399902;404.5270081;281.4277039;27790.34961;59.33150864
15.06.2019 19:11:53,504;697.4856567;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.289847374;4.496744633;89.46139526;59.09017563;99.95001984;405.9599915;404.9410095;279.9672241;27790.34961;59.33150864
15.06.2019 19:11:54,506;697.4856567;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.289847374;5.081686974;89.46139526;59.09017563;99.95001984;405.9599915;404.9410095;279.9672241;27790.34961;59.33150864
15.06.2019 19:12:08,542;697.4856567;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.309133291;5.081686974;89.46139526;59.05715561;99.96017456;406.3200073;404.8330078;281.1242065;27790.36719;59.39102173
15.06.2019 19:12:09,544;697.4856567;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.309133291;4.657765865;89.46139526;59.05715561;99.96017456;406.3200073;404.8330078;281.1242065;27790.36719;59.39102173
15.06.2019 19:12:23,579;697.4820557;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.242752552;4.657765865;89.45355988;59.09017563;99.94895172;404.1600037;404.9049988;281.1242065;27790.36719;59.39102173
15.06.2019 19:12:38,615;697.4820557;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.26626873;4.657765865;89.46924591;59.05715561;99.96006775;406.0799866;404.9769897;281.1242065;27790.36719;59.39102173
15.06.2019 19:12:39,617;697.4820557;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.26626873;4.683839321;89.46924591;59.05715561;99.96006775;406.0799866;404.9769897;281.1242065;27790.36719;59.39102173
15.06.2019 19:12:53,641;697.4820557;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.255627871;4.683839321;89.46924591;59.05715561;99.9728241;405.7200012;404.8510132;280.5861816;27790.36719;59.39102173
15.06.2019 19:12:54,643;697.4820557;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.255627871;4.842824936;89.46924591;59.05715561;99.9728241;405.7200012;404.8510132;280.5861816;27790.36719;59.39102173
15.06.2019 19:13:08,674;697.4799805;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.340620041;4.842824936;89.46139526;59.09017563;99.95280457;403.4400024;404.9049988;281.2287598;27790.38281;59.39102173
15.06.2019 19:13:09,680;697.4799805;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.340620041;4.647877216;89.46139526;59.09017563;99.95280457;403.4400024;404.9049988;281.2287598;27790.38281;59.39102173
15.06.2019 19:13:23,709;697.4799805;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.267001629;4.647877216;89.46924591;59.05715561;99.92060852;405.6000061;404.7609863;281.7548218;27790.38281;59.39102173
15.06.2019 19:13:24,710;697.4799805;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.267001629;4.453922272;89.46924591;59.05715561;99.92060852;405.6000061;404.7609863;281.7548218;27790.38281;59.39102173
15.06.2019 19:13:38,736;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.209847212;4.453922272;89.46924591;59.09017563;99.90390015;404.1600037;404.7430115;280.1931763;27790.38281;59.39102173
15.06.2019 19:13:39,737;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.209847212;4.991014957;89.46924591;59.09017563;99.90390015;404.1600037;404.7430115;280.1931763;27790.38281;59.39102173
15.06.2019 19:13:53,768;697.4810791;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.266818285;4.991014957;89.46139526;59.09017563;99.93280029;404.8800049;404.7969971;281.1056213;27790.38281;59.39102173
15.06.2019 19:13:54,770;697.4810791;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.266818285;4.664157867;89.46139526;59.09017563;99.93280029;404.8800049;404.7969971;281.1056213;27790.38281;59.39102173
15.06.2019 19:14:08,802;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.348188877;4.664157867;89.47708893;59.05715561;99.94976807;405.7200012;404.7969971;281.8623352;27790.40039;59.39102173
15.06.2019 19:14:09,803;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.348188877;4.403850555;89.47708893;59.05715561;99.94976807;405.7200012;404.7969971;281.8623352;27790.40039;59.39102173
15.06.2019 19:14:23,839;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.278895617;4.403850555;89.46139526;59.05715561;99.96059418;405.3599854;404.4729919;281.1980591;27790.40039;59.39102173
15.06.2019 19:14:24,841;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.278895617;4.658434391;89.46139526;59.05715561;99.96059418;405.3599854;404.4729919;281.1980591;27790.40039;59.39102173
15.06.2019 19:14:38,881;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.278142452;2.306772232;4.658434391;89.46139526;59.05715561;99.9526825;404.8800049;404.5090027;281.1980591;27790.40039;59.39102173
15.06.2019 19:14:39,882;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.278142452;2.306772232;4.61933279;89.46139526;59.05715561;99.9526825;404.8800049;404.5090027;281.1980591;27790.40039;59.39102173
15.06.2019 19:14:53,917;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.263335705;4.61933279;89.47708893;59.05715561;99.97721863;405.6000061;404.3640137;281.1980591;27790.40039;59.39102173
15.06.2019 19:14:54,919;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.263335705;4.632353783;89.47708893;59.05715561;99.97721863;405.6000061;404.3640137;281.1980591;27790.40039;59.39102173
15.06.2019 19:15:08,949;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.300409794;4.632353783;89.46924591;59.05715561;99.96154785;406.2000122;404.4549866;281.1980591;27790.41602;59.39102173
15.06.2019 19:15:09,951;697.486145;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.300409794;4.658434391;89.46924591;59.05715561;99.96154785;406.2000122;404.4549866;281.1980591;27790.41602;59.39102173
15.06.2019 19:15:23,990;697.4835815;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.333219528;4.658434391;89.46924591;59.05715561;99.94445801;403.7999878;404.4549866;281.035553;27790.41602;59.39102173
15.06.2019 19:15:24,992;697.4835815;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.333219528;4.701295853;89.46924591;59.05715561;99.94445801;403.7999878;404.4549866;281.035553;27790.41602;59.39102173
15.06.2019 19:15:39,030;697.480896;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.295131683;4.701295853;89.46139526;59.05715561;99.96072388;404.8800049;404.8150024;281.035553;27790.41602;59.39102173
15.06.2019 19:15:40,031;697.480896;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.295131683;4.688256741;89.46139526;59.05715561;99.96072388;404.8800049;404.8150024;281.035553;27790.41602;59.39102173
15.06.2019 19:15:54,067;697.480896;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.260401011;4.688256741;89.46139526;59.09017563;99.97142029;405;404.868988;280.4156189;27790.41602;59.39102173
15.06.2019 19:15:55,068;697.480896;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.260401011;4.927502155;89.46139526;59.09017563;99.97142029;405;404.868988;280.4156189;27790.41602;59.39102173
15.06.2019 19:16:09,100;697.480896;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.344766378;4.927502155;89.46139526;59.05715561;99.96746063;406.9200134;404.5450134;281.1527405;27790.43359;59.39102173
15.06.2019 19:16:10,106;697.480896;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.344766378;4.674026966;89.46139526;59.05715561;99.96746063;406.9200134;404.5450134;281.1527405;27790.43359;59.39102173
15.06.2019 19:16:24,139;697.4771729;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.239989042;4.674026966;89.46139526;59.05715561;99.95474243;406.2000122;404.8330078;281.3519592;27790.43359;59.39102173
15.06.2019 19:16:25,141;697.4771729;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.239989042;4.605503559;89.46139526;59.05715561;99.95474243;406.2000122;404.8330078;281.3519592;27790.43359;59.39102173
15.06.2019 19:16:39,182;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.256178856;4.605503559;89.45355988;59.02408218;99.95681763;406.2000122;404.8869934;281.3519592;27790.43359;59.3999939
15.06.2019 19:16:54,215;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.278142452;2.219299555;4.605503559;89.47708893;59.05715561;99.97810364;402.480011;405.0849915;281.0048523;27790.43359;59.3999939
15.06.2019 19:16:55,217;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.278142452;2.219299555;4.724878788;89.47708893;59.05715561;99.97810364;402.480011;405.0849915;281.0048523;27790.43359;59.3999939
15.06.2019 19:17:09,244;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.336108923;4.724878788;89.46924591;59.05715561;99.95397949;405.1199951;405.0669861;281.0048523;27790.44922;59.3999939
15.06.2019 19:17:10,251;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.336108923;4.698816299;89.46924591;59.05715561;99.95397949;405.1199951;405.0669861;281.0048523;27790.44922;59.3999939
15.06.2019 19:17:24,276;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.195165396;4.698816299;89.46139526;59.05715561;99.96736145;402;405.0669861;281.0048523;27790.44922;59.3999939
15.06.2019 19:17:25,277;697.4840088;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.195165396;4.724878788;89.46139526;59.05715561;99.96736145;402;405.0669861;281.0048523;27790.44922;59.3999939
15.06.2019 19:17:39,307;697.4819946;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.226514578;4.724878788;89.46139526;59.05715561;99.99280548;403.5599976;405.1029968;281.0230713;27790.44922;59.3999939
15.06.2019 19:17:40,310;697.4819946;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.226514578;4.692548752;89.46139526;59.05715561;99.99280548;403.5599976;405.1029968;281.0230713;27790.44922;59.3999939
15.06.2019 19:17:54,337;697.479126;697.7976685;682.4451294;1.157342553;1.072999477;2.278769732;2.323455095;4.692548752;89.46924591;59.05715561;99.96685791;405;405.428009;281.0230713;27790.44922;59.3999939
15.06.2019 19:17:55,339;697.479126;697.7976685;682.4451294;1.157342553;1.072999477;2.278769732;2.323455095;4.705587387;89.46924591;59.05715561;99.96685791;405;405.428009;281.0230713;27790.44922;59.3999939
15.06.2019 19:18:09,374;697.479126;697.7976685;682.4451294;1.157342553;1.072999477;2.278455734;2.238329887;4.705587387;89.46139526;59.05715561;99.96863556;404.6400146;405.3200073;281.0230713;27790.4668;59.3999939
15.06.2019 19:18:10,377;697.479126;697.7976685;682.4451294;1.157342553;1.072999477;2.278455734;2.238329887;4.692548752;89.46139526;59.05715561;99.96863556;404.6400146;405.3200073;281.0230713;27790.4668;59.3999939
15.06.2019 19:18:24,410;697.479126;697.7976685;682.4451294;1.157342553;1.072999477;2.278142452;2.232241392;4.692548752;89.46139526;59.02408218;99.97729492;405.480011;405.302002;281.0230713;27790.4668;59.3999939
15.06.2019 19:18:25,415;697.479126;697.7976685;682.4451294;1.157342553;1.072999477;2.278142452;2.232241392;4.679526329;89.46139526;59.02408218;99.97729492;405.480011;405.302002;281.0230713;27790.4668;59.3999939
15.06.2019 19:18:39,454;697.4785767;697.7976685;682.4451294;1.157342553;1.072999477;2.278142452;2.230579615;4.679526329;89.45355988;59.09017563;99.97389221;405.8399963;405.302002;281.0230713;27790.4668;59.3999939
15.06.2019 19:18:54,479;697.4844971;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.25287199;4.679526329;89.46139526;59.05715561;99.97547913;405.480011;405.0669861;281.2358704;27790.4668;59.3999939
15.06.2019 19:18:55,982;697.4844971;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.25287199;4.632411003;89.46139526;59.05715561;99.97547913;405.480011;405.0669861;281.2358704;27790.4668;59.3999939
15.06.2019 19:19:09,522;697.4844971;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.275970459;4.632411003;89.46139526;59.05715561;99.95923615;405.8399963;405.1749878;280.9828796;27790.48242;59.3999939
15.06.2019 19:19:11,027;697.4844971;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.275970459;4.706377029;89.46139526;59.05715561;99.95923615;405.8399963;405.1749878;280.9828796;27790.48242;59.3999939
15.06.2019 19:19:24,565;697.4785767;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.293492556;4.706377029;89.46139526;59.09017563;99.98583984;405;405.1749878;280.7027283;27790.48242;59.3999939
15.06.2019 19:19:26,071;697.4785767;697.7976685;682.4484863;1.157342553;1.072999477;2.278769732;2.293492556;4.841778278;89.46139526;59.09017563;99.98583984;405;405.1749878;280.7027283;27790.48242;59.3999939
15.06.2019 19:19:39,607;697.4785767;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.304955244;4.841778278;89.46139526;59.09017563;99.98503113;403.5599976;404.9049988;280.7027283;27790.48242;59.3999939
15.06.2019 19:19:41,112;697.4785767;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.304955244;4.802748203;89.46139526;59.09017563;99.98503113;403.5599976;404.9049988;280.7027283;27790.48242;59.3999939
15.06.2019 19:19:54,633;697.4785767;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.27798152;4.802748203;89.45355988;59.05715561;99.97048187;404.0400085;404.8510132;281.5366821;27790.48242;59.3999939
15.06.2019 19:19:56,138;697.4785767;697.7976685;682.4484863;1.157342553;1.072999477;2.278455734;2.27798152;4.515870094;89.45355988;59.05715561;99.97048187;404.0400085;404.8510132;281.5366821;27790.48242;59.3999939
15.06.2019 19:20:09,669;697.4818726;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.21077466;4.515870094;89.47708893;59.05715561;99.98041534;407.3999939;404.8510132;281.9371338;27790.5;59.3999939
15.06.2019 19:20:11,172;697.4818726;697.7976685;682.4484863;1.157342553;1.072999477;2.27908349;2.21077466;4.404266834;89.47708893;59.05715561;99.98041534;407.3999939;404.8510132;281.9371338;27790.5;59.3999939
15.06.2019 19:20:24,706;697.4818726;697.7943726;682.4484863;1.157342553;1.072999477;2.278142452;2.295313835;4.404266834;89.46139526;59.09017563;99.95835876;404.6400146;405.1929932;281.4790955;27790.5;59.3999939
15.06.2019 19:20:26,207;697.4818726;697.7943726;682.4484863;1.157342553;1.072999477;2.278142452;2.295313835;4.535687447;89.46139526;59.09017563;99.95835876;404.6400146;405.1929932;281.4790955;27790.5;59.3999939
15.06.2019 19:20:39,733;697.4852905;697.7943726;682.4484863;1.157342553;1.072999477;2.278769732;2.225960016;4.535687447;89.46139526;59.05715561;99.95478821;404.6400146;405.0310059;280.9663696;27790.5;59.3999939
15.06.2019 19:20:41,236;697.4852905;697.7943726;682.4484863;1.157342553;1.072999477;2.278769732;2.225960016;4.712055206;89.46139526;59.05715561;99.95478821;404.6400146;405.0310059;280.9663696;27790.5;59.3999939
15.06.2019 19:20:54,767;697.4811401;697.7943726;682.4484863;1.157342553;1.072999477;2.27908349;2.282366514;4.712055206;89.46139526;59.05715561;99.97972107;406.7999878;404.9949951;280.4666443;27790.5;59.3999939
15.06.2019 19:20:56,270;697.4811401;697.7943726;682.4484863;1.157342553;1.072999477;2.27908349;2.282366514;4.870959282;89.46139526;59.05715561;99.97972107;406.7999878;404.9949951;280.4666443;27790.5;59.3999939
15.06.2019 19:21:09,811;697.4811401;697.7943726;682.4484863;1.157342553;1.072999477;2.278142452;2.266085386;4.870959282;89.46139526;59.05715561;99.96168518;405.7200012;404.8330078;280.7392883;27790.51758;59.3999939
15.06.2019 19:21:11,314;697.4811401;697.7943726;682.4484863;1.157342553;1.072999477;2.278142452;2.266085386;4.777163029;89.46139526;59.05715561;99.96168518;405.7200012;404.8330078;280.7392883;27790.51758;59.3999939
15.06.2019 19:21:24,839;697.4865112;697.7943726;682.4484863;1.157342553;1.072999477;2.278142452;2.27469039;4.777163029;89.47708893;59.05715561;99.96139526;406.2000122;404.5270081;281.0963135;27790.51758;59.3999939
15.06.2019 19:21:26,342;697.4865112;697.7943726;682.4484863;1.157342553;1.072999477;2.278142452;2.27469039;4.693424702;89.47708893;59.05715561;99.96139526;406.2000122;404.5270081;281.0963135;27790.51758;59.3999939
15.06.2019 19:21:39,882;697.4865112;697.7943726;682.4484863;1.157342553;1.072999477;2.278455734;2.286564589;4.693424702;89.48492432;59.05715561;99.97294617;405.9599915;404.7070007;281.0963135;27790.51758;59.3999939
15.06.2019 19:21:41,384;697.4865112;697.7943726;682.4484863;1.157342553;1.072999477;2.278455734;2.286564589;4.654327869;89.48492432;59.05715561;99.97294617;405.9599915;404.7070007;281.0963135;27790.51758;59.3999939
15.06.2019 19:21:54,917;697.4776001;697.7943726;682.4484863;1.157342553;1.072999477;2.278769732;2.309859514;4.654327869;89.46924591;59.05715561;99.96543121;405.8399963;404.5629883;280.7323608;27790.51758;59.3999939
15.06.2019 19:21:56,422;697.4776001;697.7943726;682.4484863;1.157342553;1.072999477;2.278769732;2.309859514;4.805575371;89.46924591;59.05715561;99.96543121;405.8399963;404.5629883;280.7323608;27790.51758;59.3999939
15.06.2019 19:22:09,958;697.4776001;697.7943726;682.4484863;1.157342553;1.072999477;2.27908349;2.267184973;4.805575371;89.46139526;59.05715561;99.96124268;404.1600037;404.868988;280.7323608;27790.5332;59.3999939
15.06.2019 19:22:11,461;697.4776001;697.7943726;682.4484863;1.157342553;1.072999477;2.27908349;2.267184973;4.81857729;89.46139526;59.05715561;99.96124268;404.1600037;404.868988;280.7323608;27790.5332;59.3999939
15.06.2019 19:22:24,992;697.4811401;697.7991943;682.4484863;1.157342553;1.072999477;2.278455734;2.253974676;4.81857729;89.46139526;59.05715561;99.96082306;406.0799866;405.1029968;280.7323608;27790.5332;59.3999939
15.06.2019 19:22:26,499;697.4811401;697.7991943;682.4484863;1.157342553;1.072999477;2.278455734;2.253974676;4.792541027;89.46139526;59.05715561;99.96082306;406.0799866;405.1029968;280.7323608;27790.5332;59.3999939
15.06.2019 19:22:40,025;697.4786377;697.7991943;682.4484863;1.157342553;1.072999477;2.27908349;2.312218666;4.792541027;89.46139526;59.05715561;99.95540619;406.2000122;405.0849915;280.6054993;27790.5332;59.3999939
15.06.2019 19:22:41,530;697.4786377;697.7991943;682.4484863;1.157342553;1.072999477;2.27908349;2.312218666;4.86220932;89.46139526;59.05715561;99.95540619;406.2000122;405.0849915;280.6054993;27790.5332;59.3999939
15.06.2019 19:22:55,069;697.4840088;697.7991943;682.4484863;1.157342553;1.072999477;2.278455734;2.241462946;4.86220932;89.47708893;59.09017563;99.94901276;404.6400146;405.0310059;280.6054993;27790.5332;59.3999939
15.06.2019 19:22:56,571;697.4840088;697.7991943;682.4484863;1.157342553;1.072999477;2.278455734;2.241462946;4.849204063;89.47708893;59.09017563;99.94901276;404.6400146;405.0310059;280.6054993;27790.5332;59.3999939
15.06.2019 19:23:10,112;697.4780273;697.7991943;682.4484863;1.157342553;1.072999477;2.278455734;2.167342424;4.849204063;89.46924591;59.09017563;99.94885254;404.2799988;405.1749878;280.7813721;27790.55078;59.3999939
15.06.2019 19:23:11,614;697.4780273;697.7991943;682.4484863;1.157342553;1.072999477;2.278455734;2.167342424;4.814733982;89.46924591;59.09017563;99.94885254;404.2799988;405.1749878;280.7813721;27790.55078;59.3999939
15.06.2019 19:23:25,154;697.4780273;697.7991943;682.4484863;1.157342553;1.072999477;2.27908349;2.178941011;4.814733982;89.45355988;59.09017563;99.94128418;405.9599915;405.0490112;281.4511414;27790.55078;59.37914658
15.06.2019 19:23:26,659;697.4780273;697.7991943;682.4484863;1.157342553;1.072999477;2.27908349;2.178941011;4.532263279;89.45355988;59.09017563;99.94128418;405.9599915;405.0490112;281.4511414;27790.55078;59.37914658
15.06.2019 19:23:40,184;697.4823608;697.7956543;682.4484863;1.157342553;1.072999477;2.278142452;2.307317257;4.532263279;89.46924591;59.09017563;99.96604919;404.0400085;405.1029968;281.2154236;27790.55078;59.37914658
15.06.2019 19:23:41,687;697.4823608;697.7956543;682.4484863;1.157342553;1.072999477;2.278142452;2.307317257;4.613363743;89.46924591;59.09017563;99.96604919;404.0400085;405.1029968;281.2154236;27790.55078;59.37914658
15.06.2019 19:23:55,218;697.486084;697.7956543;682.4484863;1.157342553;1.072999477;2.278142452;2.265352249;4.613363743;89.46139526;59.05715561;99.95996857;403.9200134;404.9590149;281.2154236;27790.55078;59.37914658
15.06.2019 19:23:56,721;697.486084;697.7956543;682.4484863;1.157342553;1.072999477;2.278142452;2.265352249;4.626385689;89.46139526;59.05715561;99.95996857;403.9200134;404.9590149;281.2154236;27790.55078;59.37914658
15.06.2019 19:24:10,256;697.4818726;697.7956543;682.4484863;1.157342553;1.072999477;2.278142452;2.282731771;4.626385689;89.46139526;59.05715561;99.96183777;404.1600037;404.9949951;281.2154236;27790.56641;59.37914658
15.06.2019 19:24:11,761;697.4818726;697.7956543;682.4484863;1.157342553;1.072999477;2.278142452;2.282731771;4.973362446;89.46139526;59.05715561;99.96183777;404.1600037;404.9949951;281.2154236;27790.56641;59.37914658
15.06.2019 19:24:25,292;697.4818726;697.7956543;682.4484863;1.157342553;1.072999477;2.278769732;2.165468693;4.973362446;89.46139526;59.05715561;99.97122955;404.2799988;404.8330078;281.2746277;27790.56641;59.37914658
15.06.2019 19:24:26,802;697.4818726;697.7956543;682.4484863;1.157342553;1.072999477;2.278769732;2.165468693;4.606020451;89.46139526;59.05715561;99.97122955;404.2799988;404.8330078;281.2746277;27790.56641;59.37914658
15.06.2019 19:24:40,331;697.4846802;697.7956543;682.4484863;1.157342553;1.072999477;2.278455734;2.291852474;4.606020451;89.46139526;59.05715561;99.98510742;405.3599854;404.6170044;281.2746277;27790.56641;59.37914658
15.06.2019 19:24:41,835;697.4846802;697.7956543;682.4484863;1.157342553;1.072999477;2.278455734;2.291852474;4.592995644;89.46139526;59.05715561;99.98510742;405.3599854;404.6170044;281.2746277;27790.56641;59.37914658
15.06.2019 19:24:55,367;697.4762573;697.7956543;682.4484863;1.157342553;1.072999477;2.278455734;2.270664454;4.592995644;89.46139526;59.05715561;99.96192169;406.9200134;404.7609863;281.4538269;27790.56641;59.37914658
15.06.2019 19:24:56,869;697.4762573;697.7956543;682.4484863;1.157342553;1.072999477;2.278455734;2.270664454;4.544375896;89.46139526;59.05715561;99.96192169;406.9200134;404.7609863;281.4538269;27790.56641;59.37914658
15.06.2019 19:25:10,406;697.4818115;697.7956543;682.4484863;1.157342553;1.072999477;2.27908349;2.340620041;4.544375896;89.46139526;59.05715561;99.96147156;405.1199951;404.8869934;281.369812;27790.58398;59.3999939
15.06.2019 19:25:11,911;697.4818115;697.7956543;682.4484863;1.157342553;1.072999477;2.27908349;2.340620041;4.573274612;89.46139526;59.05715561;99.96147156;405.1199951;404.8869934;281.369812;27790.58398;59.3999939
15.06.2019 19:25:25,439;697.4831543;697.7956543;682.4484863;1.157342553;1.072999477;2.278455734;2.303319454;4.573274612;89.46924591;59.05715561;99.96712494;403.9200134;404.8150024;280.827301;27790.58398;59.3999939
15.06.2019 19:25:26,948;697.4831543;697.7956543;682.4484863;1.157342553;1.072999477;2.278455734;2.303319454;4.785934925;89.46924591;59.05715561;99.96712494;403.9200134;404.8150024;280.827301;27790.58398;59.3999939
15.06.2019 19:25:40,479;697.4831543;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.326531172;4.785934925;89.46139526;59.05715561;99.9567337;407.2799988;404.868988;281.1785583;27790.58398;59.3999939
15.06.2019 19:25:41,982;697.4831543;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.326531172;4.639066219;89.46139526;59.05715561;99.9567337;407.2799988;404.868988;281.1785583;27790.58398;59.3999939
15.06.2019 19:25:55,515;697.4790039;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.309133291;4.639066219;89.46139526;59.05715561;99.94937134;404.519989;405.0669861;280.7087097;27790.58398;59.3999939
15.06.2019 19:25:57,019;697.4790039;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.309133291;4.790767193;89.46139526;59.05715561;99.94937134;404.519989;405.0669861;280.7087097;27790.58398;59.3999939
15.06.2019 19:26:10,557;697.4790039;697.7956543;682.4484863;1.156483054;1.072999477;2.278142452;2.360597849;4.790767193;89.45355988;59.09017563;99.96802521;403.5599976;405.2650146;281.3143616;27790.59961;59.3999939
15.06.2019 19:26:12,061;697.4790039;697.7956543;682.4484863;1.156483054;1.072999477;2.278142452;2.360597849;4.543274403;89.45355988;59.09017563;99.96802521;403.5599976;405.2650146;281.3143616;27790.59961;59.3999939
15.06.2019 19:26:25,592;697.4763184;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.191254616;4.543274403;89.46924591;59.09017563;99.95890045;405.480011;405.2650146;281.3143616;27790.59961;59.3999939
15.06.2019 19:26:27,105;697.4763184;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.191254616;4.582412243;89.46924591;59.09017563;99.95890045;405.480011;405.2650146;281.3143616;27790.59961;59.3999939
15.06.2019 19:26:40,629;697.4838867;697.7956543;682.4484863;1.156483054;1.072999477;2.278142452;2.237223387;4.582412243;89.46924591;59.12324905;99.95851135;403.7999878;405.6619873;281.3143616;27790.59961;59.3999939
15.06.2019 19:26:42,134;697.4838867;697.7956543;682.4484863;1.156483054;1.072999477;2.278142452;2.237223387;4.556310654;89.46924591;59.12324905;99.95851135;403.7999878;405.6619873;281.3143616;27790.59961;59.3999939
15.06.2019 19:26:55,670;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.21874404;4.556310654;89.46139526;59.09017563;99.95139313;405.1199951;405.0310059;280.5504456;27790.59961;59.3999939
15.06.2019 19:26:57,171;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.21874404;4.819185734;89.46139526;59.09017563;99.95139313;405.1199951;405.0310059;280.5504456;27790.59961;59.3999939
15.06.2019 19:27:10,703;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.271762848;4.819185734;89.46924591;59.09017563;99.97951508;405.2399902;404.7789917;280.420166;27790.61719;59.3999939
15.06.2019 19:27:12,207;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.271762848;4.864015579;89.46924591;59.09017563;99.97951508;405.2399902;404.7789917;280.420166;27790.61719;59.3999939
15.06.2019 19:27:25,735;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.230395079;4.864015579;89.46139526;59.05715561;99.9723053;403.6799927;405.0490112;280.9346924;27790.61719;59.33548355
15.06.2019 19:27:27,237;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.230395079;4.68696928;89.46139526;59.05715561;99.9723053;403.6799927;405.0490112;280.9346924;27790.61719;59.33548355
15.06.2019 19:27:40,771;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.323092937;4.68696928;89.46139526;59.09017563;99.99736786;404.7600098;405.1749878;280.9346924;27790.61719;59.39925766
15.06.2019 19:27:42,275;697.4762573;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.323092937;4.896193981;89.46139526;59.09017563;99.99736786;404.7600098;405.1749878;280.9346924;27790.61719;59.39925766
15.06.2019 19:27:55,806;697.4816895;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.289847374;4.896193981;89.46139526;59.09017563;99.9899826;403.9200134;405.3200073;281.0222168;27790.61719;59.39925766
15.06.2019 19:27:57,308;697.4816895;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.289847374;4.656850338;89.46139526;59.09017563;99.9899826;403.9200134;405.3200073;281.0222168;27790.61719;59.39925766
15.06.2019 19:28:10,838;697.4816895;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.291670084;4.656850338;89.46139526;59.05715561;99.94921875;402.3599854;405.2829895;280.4223328;27790.63281;59.3035202
15.06.2019 19:28:12,340;697.4816895;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.291670084;4.876270771;89.46139526;59.05715561;99.94921875;402.3599854;405.2829895;280.4223328;27790.63281;59.3035202
15.06.2019 19:28:25,871;697.4836426;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.260033846;4.876270771;89.46924591;59.05715561;99.9512558;402.6000061;405.1749878;280.4223328;27790.63281;59.3035202
15.06.2019 19:28:27,376;697.4836426;697.7956543;682.4484863;1.156483054;1.072999477;2.278455734;2.260033846;4.680254459;89.46924591;59.05715561;99.9512558;402.6000061;405.1749878;280.4223328;27790.63281;59.3035202
15.06.2019 19:28:40,901;697.4779663;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.290941238;4.680254459;89.47708893;59.09017563;99.94937897;405.9599915;405.2829895;280.6099854;27790.63281;59.3035202
15.06.2019 19:28:42,405;697.4779663;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.290941238;4.811709404;89.47708893;59.09017563;99.94937897;405.9599915;405.2829895;280.6099854;27790.63281;59.3035202
15.06.2019 19:28:55,933;697.4779663;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.29112339;4.811709404;89.46924591;59.12324905;99.96269226;405.9599915;404.9230042;280.6099854;27790.63281;59.3035202
15.06.2019 19:28:57,436;697.4779663;697.7956543;682.4484863;1.156483054;1.072999477;2.278769732;2.29112339;4.78567791;89.46924591;59.12324905;99.96269226;405.9599915;404.9230042;280.6099854;27790.63281;59.3035202
15.06.2019 19:29:10,976;697.4779663;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.287294149;4.78567791;89.47708893;59.09017563;99.95475769;403.7999878;404.6530151;280.6099854;27790.65039;59.3035202
15.06.2019 19:29:12,480;697.4779663;697.7956543;682.4484863;1.156483054;1.072999477;2.27908349;2.287294149;4.842128754;89.47708893;59.09017563;99.95475769;403.7999878;404.6530151;280.6099854;27790.65039;59.3035202
15.06.2019 19:29:26,017;697.4802856;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.336469889;4.842128754;89.46924591;59.05715561;99.93808746;404.8800049;404.7969971;281.2837524;27790.65039;59.3035202
15.06.2019 19:29:27,522;697.4802856;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.336469889;4.584280968;89.46924591;59.05715561;99.93808746;404.8800049;404.7969971;281.2837524;27790.65039;59.3035202
