Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 19:29:41,054;697.4852905;697.7956543;682.4484863;1.156483054;1.075389862;2.278769732;2.323273897;4.584280968;89.46924591;59.05715561;99.94820404;405;404.8150024;280.7214355;27790.65039;59.3035202
15.06.2019 19:29:42,557;697.4852905;697.7956543;682.4484863;1.156483054;1.075389862;2.278769732;2.323273897;4.777738094;89.46924591;59.05715561;99.94820404;405;404.8150024;280.7214355;27790.65039;59.3035202
15.06.2019 19:29:56,091;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.278769732;2.222630978;4.777738094;89.46139526;59.05715561;99.96517181;406.7999878;405.0490112;280.7214355;27790.65039;59.3035202
15.06.2019 19:29:57,602;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.278769732;2.222630978;4.790777206;89.46139526;59.05715561;99.96517181;406.7999878;405.0490112;280.7214355;27790.65039;59.3035202
15.06.2019 19:30:11,134;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.254709244;4.790777206;89.46924591;59.09017563;99.94705963;403.4400024;404.7250061;281.0083618;27790.66602;59.3035202
15.06.2019 19:30:12,639;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.254709244;4.679019928;89.46924591;59.09017563;99.94705963;403.4400024;404.7250061;281.0083618;27790.66602;59.3035202
15.06.2019 19:30:26,173;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.278142452;2.248090982;4.679019928;89.46139526;59.09017563;99.96977997;403.0799866;404.8869934;281.0083618;27790.66602;59.3035202
15.06.2019 19:30:27,676;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.278142452;2.248090982;4.718118668;89.46139526;59.09017563;99.96977997;403.0799866;404.8869934;281.0083618;27790.66602;59.3035202
15.06.2019 19:30:41,210;697.4800415;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.243857622;4.718118668;89.46139526;59.09017563;99.94906616;401.1600037;404.8869934;280.4501953;27790.66602;59.3035202
15.06.2019 19:30:42,714;697.4800415;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.243857622;4.871063709;89.46139526;59.09017563;99.94906616;401.1600037;404.8869934;280.4501953;27790.66602;59.3035202
15.06.2019 19:30:56,250;697.4771729;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.256913424;4.871063709;89.46139526;59.12324905;99.99362183;407.0400085;404.8869934;280.4501953;27790.66602;59.3035202
15.06.2019 19:30:57,754;697.4771729;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.256913424;4.532678127;89.46139526;59.12324905;99.99362183;407.0400085;404.8869934;280.4501953;27790.66602;59.3035202
15.06.2019 19:31:11,284;697.4857178;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.285470009;4.532678127;89.46924591;59.09017563;100.0215454;404.1600037;405.1029968;280.6708374;27790.68359;59.3035202
15.06.2019 19:31:12,785;697.4857178;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.285470009;4.80819416;89.46924591;59.09017563;100.0215454;404.1600037;405.1029968;280.6708374;27790.68359;59.3035202
15.06.2019 19:31:26,317;697.4822388;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.225220442;4.80819416;89.46139526;59.09017563;100.035675;404.2799988;405.0310059;281.4996033;27790.68359;59.3035202
15.06.2019 19:31:27,819;697.4822388;697.7956543;682.4484863;1.156483054;1.075389862;2.278455734;2.225220442;4.726759911;89.46139526;59.09017563;100.035675;404.2799988;405.0310059;281.4996033;27790.68359;59.3035202
15.06.2019 19:31:41,348;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.27908349;2.296224356;4.726759911;89.46924591;59.05715561;99.99919128;403.7999878;405.3200073;280.4650879;27790.68359;59.29999542
15.06.2019 19:31:42,852;697.4776001;697.7956543;682.4484863;1.156483054;1.075389862;2.27908349;2.296224356;4.865933418;89.46924591;59.05715561;99.99919128;403.7999878;405.3200073;280.4650879;27790.68359;59.29999542
15.06.2019 19:31:56,381;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.235932589;4.865933418;89.46924591;59.09017563;100.0007095;405.8399963;405.1749878;280.4650879;27790.68359;59.21375656
15.06.2019 19:31:57,884;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.235932589;4.694615364;89.46924591;59.09017563;100.0007095;405.8399963;405.1749878;280.4650879;27790.68359;59.21375656
15.06.2019 19:32:11,416;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.27908349;2.288206339;4.694615364;89.45355988;59.09017563;99.97891235;402.480011;405.0130005;281.0388794;27790.69922;59.29686737
15.06.2019 19:32:26,452;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.267001629;4.694615364;89.46924591;59.09017563;99.96037292;402.2399902;405.1749878;280.9250793;27790.69922;59.29686737
15.06.2019 19:32:27,955;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.267001629;4.707684517;89.46924591;59.09017563;99.96037292;402.2399902;405.1749878;280.9250793;27790.69922;59.29686737
15.06.2019 19:32:41,483;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.289482832;4.707684517;89.46139526;59.05715561;99.99223328;404.1600037;405.3200073;281.1611938;27790.69922;59.29686737
15.06.2019 19:32:42,988;697.4776001;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.289482832;4.639507294;89.46139526;59.05715561;99.99223328;404.1600037;405.3200073;281.1611938;27790.69922;59.29686737
15.06.2019 19:32:56,512;697.4802246;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.190136671;4.639507294;89.46139526;59.09017563;99.96617889;406.0799866;405.0310059;280.0628662;27790.69922;59.29686737
15.06.2019 19:32:58,015;697.4802246;697.7956543;682.4459839;1.156483054;1.075389862;2.278455734;2.190136671;5.004304409;89.46139526;59.09017563;99.96617889;406.0799866;405.0310059;280.0628662;27790.69922;59.29686737
15.06.2019 19:33:11,548;697.484314;697.7956543;682.4459839;1.156483054;1.075389862;2.27908349;2.206134796;5.004304409;89.46924591;59.05715561;99.95483398;407.2799988;404.8330078;281.0174866;27790.7168;59.29686737
15.06.2019 19:33:13,054;697.484314;697.7956543;682.4459839;1.156483054;1.075389862;2.27908349;2.206134796;4.70196867;89.46924591;59.05715561;99.95483398;407.2799988;404.8330078;281.0174866;27790.7168;59.29686737
15.06.2019 19:33:26,577;697.484314;697.7956543;682.4459839;1.156483054;1.070194364;2.277828693;2.239251614;4.70196867;89.45355988;59.09017563;99.92776489;406.2000122;405.0310059;281.0174866;27790.7168;59.27654648
15.06.2019 19:33:28,079;697.484314;697.7956543;682.4459839;1.156483054;1.070194364;2.277828693;2.239251614;4.675885201;89.45355988;59.09017563;99.92776489;406.2000122;405.0310059;281.0174866;27790.7168;59.27654648
15.06.2019 19:33:41,617;697.484314;697.7956543;682.4459839;1.156483054;1.070194364;2.278455734;2.339357376;4.675885201;89.45355988;59.05715561;99.9653244;405.480011;405.3200073;280.3988647;27790.7168;59.27654648
15.06.2019 19:33:43,119;697.484314;697.7956543;682.4459839;1.156483054;1.070194364;2.278455734;2.339357376;4.888711452;89.45355988;59.05715561;99.9653244;405.480011;405.3200073;280.3988647;27790.7168;59.27654648
15.06.2019 19:33:56,652;697.4789429;697.7956543;682.4492798;1.156483054;1.070194364;2.278455734;2.285104752;4.888711452;89.46139526;59.09017563;99.94490051;406.0799866;405.2109985;280.7305908;27790.7168;59.27654648
15.06.2019 19:33:58,157;697.4789429;697.7956543;682.4492798;1.156483054;1.070194364;2.278455734;2.285104752;4.748562336;89.46139526;59.09017563;99.94490051;406.0799866;405.2109985;280.7305908;27790.7168;59.27654648
15.06.2019 19:34:11,689;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.277828693;2.307317257;4.748562336;89.46139526;59.05715561;99.97821045;404.0400085;405.5180054;280.7305908;27790.73242;59.29998016
15.06.2019 19:34:13,197;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.277828693;2.307317257;4.774592876;89.46139526;59.05715561;99.97821045;404.0400085;405.5180054;280.7305908;27790.73242;59.29998016
15.06.2019 19:34:26,729;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.278142452;2.303864717;4.774592876;89.46139526;59.09017563;99.97661591;405.480011;405.7340088;281.2763062;27790.73242;59.29998016
15.06.2019 19:34:28,231;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.278142452;2.303864717;4.59590292;89.46139526;59.09017563;99.97661591;405.480011;405.7340088;281.2763062;27790.73242;59.29998016
15.06.2019 19:34:41,757;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.277514696;2.218559027;4.59590292;89.44571686;59.09017563;99.94898987;404.6400146;405.571991;280.9738159;27790.73242;59.29998016
15.06.2019 19:34:43,262;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.277514696;2.218559027;4.699962139;89.44571686;59.09017563;99.94898987;404.6400146;405.571991;280.9738159;27790.73242;59.29998016
15.06.2019 19:34:56,784;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.277514696;2.2991364;4.699962139;89.46139526;59.09017563;99.95926666;403.0799866;405.3919983;280.1971436;27790.73242;59.29998016
15.06.2019 19:34:58,288;697.4840088;697.7956543;682.4492798;1.156483054;1.070194364;2.277514696;2.2991364;4.980112076;89.46139526;59.09017563;99.95926666;403.0799866;405.3919983;280.1971436;27790.73242;59.29998016
15.06.2019 19:35:11,815;697.4804688;697.795166;682.4492798;1.156483054;1.070194364;2.277514696;2.286747217;4.980112076;89.45355988;59.09017563;99.93904877;404.519989;405.7160034;280.9213257;27790.75;59.29998016
15.06.2019 19:35:13,320;697.4804688;697.795166;682.4492798;1.156483054;1.070194364;2.277514696;2.286747217;4.691948414;89.45355988;59.09017563;99.93904877;404.519989;405.7160034;280.9213257;27790.75;59.29998016
15.06.2019 19:35:26,850;697.4804688;697.795166;682.4492798;1.156483054;1.070194364;2.278455734;2.256178856;4.691948414;89.43786621;59.09017563;99.96147156;403.3200073;405.4639893;281.0900574;27790.75;59.29998016
15.06.2019 19:35:28,352;697.4804688;697.795166;682.4492798;1.156483054;1.070194364;2.278455734;2.256178856;4.633883476;89.43786621;59.09017563;99.96147156;403.3200073;405.4639893;281.0900574;27790.75;59.29998016
15.06.2019 19:35:41,885;697.4804688;697.795166;682.4492798;1.156483054;1.070194364;2.276887178;2.28875351;4.633883476;89.43786621;59.12324905;99.96600342;404.3999939;405.3739929;281.0900574;27790.75;59.29998016
15.06.2019 19:35:43,390;697.4804688;697.795166;682.4492798;1.156483054;1.070194364;2.276887178;2.28875351;4.646945;89.43786621;59.12324905;99.96600342;404.3999939;405.3739929;281.0900574;27790.75;59.29998016
15.06.2019 19:35:56,925;697.4804688;697.795166;682.4492798;1.156483054;1.074582696;2.277828693;2.275604963;4.646945;89.42218018;59.09017563;99.9930954;405.6000061;405.4639893;280.3392334;27790.75;59.29998016
15.06.2019 19:35:58,428;697.4804688;697.795166;682.4492798;1.156483054;1.074582696;2.277828693;2.275604963;4.905256748;89.42218018;59.09017563;99.9930954;405.6000061;405.4639893;280.3392334;27790.75;59.29998016
15.06.2019 19:36:11,956;697.4804688;697.795166;682.4492798;1.156483054;1.074582696;2.27657342;2.266452074;4.905256748;89.43786621;59.12324905;99.97976685;402.8399963;405.6260071;280.4533081;27790.76758;59.29998016
15.06.2019 19:36:13,459;697.4804688;697.795166;682.4492798;1.156483054;1.074582696;2.27657342;2.266452074;4.813932896;89.43786621;59.12324905;99.97976685;402.8399963;405.6260071;280.4533081;27790.76758;59.29998016
15.06.2019 19:36:26,983;697.4804688;697.795166;682.4492798;1.156483054;1.074582696;2.278142452;2.262602329;4.813932896;89.41433716;59.09017563;99.94838715;403.0799866;405.769989;280.8924255;27790.76758;59.29998016
15.06.2019 19:36:28,489;697.4804688;697.795166;682.4492798;1.156483054;1.074582696;2.278142452;2.262602329;4.662763119;89.41433716;59.09017563;99.94838715;403.0799866;405.769989;280.8924255;27790.76758;59.29998016
15.06.2019 19:36:42,026;697.4840698;697.795166;682.4492798;1.156483054;1.074582696;2.276887178;2.33592844;4.662763119;89.45355988;59.09017563;99.9265213;405.6000061;405.3200073;281.1921387;27790.76758;59.29998016
15.06.2019 19:36:43,530;697.4840698;697.795166;682.4492798;1.156483054;1.074582696;2.276887178;2.33592844;4.572642326;89.45355988;59.09017563;99.9265213;405.6000061;405.3200073;281.1921387;27790.76758;59.29998016
15.06.2019 19:36:57,064;697.4840698;697.795166;682.4492798;1.156483054;1.074582696;2.27657342;2.304591894;4.572642326;89.44571686;59.05715561;99.93824005;404.1600037;405.428009;281.1921387;27790.76758;59.29998016
15.06.2019 19:36:58,567;697.4840698;697.795166;682.4492798;1.156483054;1.074582696;2.27657342;2.304591894;4.559594631;89.44571686;59.05715561;99.93824005;404.1600037;405.428009;281.1921387;27790.76758;59.29998016
15.06.2019 19:37:12,106;697.4762573;697.795166;682.4492798;1.156483054;1.074582696;2.277514696;2.306045532;4.559594631;89.45355988;59.09017563;99.93959045;402.480011;405.3200073;280.6726379;27790.7832;59.29998016
15.06.2019 19:37:13,611;697.4762573;697.795166;682.4492798;1.156483054;1.074582696;2.277514696;2.306045532;4.738426685;89.45355988;59.09017563;99.93959045;402.480011;405.3200073;280.6726379;27790.7832;59.29998016
15.06.2019 19:37:27,132;697.4827271;697.795166;682.4492798;1.156483054;1.074582696;2.278142452;2.244594336;4.738426685;89.45355988;59.09017563;99.94565582;404.6400146;405.4460144;279.8257141;27790.7832;59.29998016
15.06.2019 19:37:28,637;697.4827271;697.795166;682.4492798;1.156483054;1.074582696;2.278142452;2.244594336;5.081404686;89.45355988;59.09017563;99.94565582;404.6400146;405.4460144;279.8257141;27790.7832;59.29998016
15.06.2019 19:37:42,172;697.4847412;697.795166;682.4492798;1.156483054;1.074582696;2.277514696;2.319470882;5.081404686;89.44571686;59.09017563;99.95178986;403.9200134;405.4639893;280.9091187;27790.7832;59.29998016
15.06.2019 19:37:43,675;697.4847412;697.795166;682.4492798;1.156483054;1.074582696;2.277514696;2.319470882;4.761066914;89.44571686;59.09017563;99.95178986;403.9200134;405.4639893;280.9091187;27790.7832;59.29998016
15.06.2019 19:37:57,210;697.4847412;697.795166;682.4492798;1.156483054;1.074582696;2.277828693;2.270481586;4.761066914;89.46139526;59.05715561;99.97574615;403.2000122;405.571991;280.7568359;27790.7832;59.29998016
15.06.2019 19:37:58,715;697.4847412;697.795166;682.4492798;1.156483054;1.074582696;2.277828693;2.270481586;4.774069309;89.46139526;59.05715561;99.97574615;403.2000122;405.571991;280.7568359;27790.7832;59.29998016
15.06.2019 19:38:12,239;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.277514696;2.27121377;4.774069309;89.46139526;59.09017563;99.98232269;402.2399902;405.571991;280.4066772;27790.80078;59.29998016
15.06.2019 19:38:13,741;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.277514696;2.27121377;4.855509758;89.46139526;59.09017563;99.98232269;402.2399902;405.571991;280.4066772;27790.80078;59.29998016
15.06.2019 19:38:27,274;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.277828693;2.361495733;4.855509758;89.46139526;59.09017563;99.97763062;403.7999878;405.7340088;281.4073181;27790.80078;59.29998016
15.06.2019 19:38:28,777;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.277828693;2.361495733;4.537266254;89.46139526;59.09017563;99.97763062;403.7999878;405.7340088;281.4073181;27790.80078;59.29998016
15.06.2019 19:38:42,308;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.278455734;2.28528738;4.537266254;89.46139526;59.05715561;99.97657013;402.480011;405.6260071;280.6146851;27790.80078;59.29998016
15.06.2019 19:38:43,811;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.278455734;2.28528738;4.783925533;89.46139526;59.05715561;99.97657013;402.480011;405.6260071;280.6146851;27790.80078;59.29998016
15.06.2019 19:38:57,348;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.278455734;2.229656219;4.783925533;89.46139526;59.05715561;99.96054077;404.519989;405.4460144;280.6146851;27790.80078;59.29998016
15.06.2019 19:38:58,850;697.4766235;697.795166;682.4492798;1.156483054;1.074582696;2.278455734;2.229656219;4.822983265;89.46139526;59.05715561;99.96054077;404.519989;405.4460144;280.6146851;27790.80078;59.29998016
15.06.2019 19:39:12,372;697.4824219;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.205206394;4.822983265;89.46139526;59.12324905;99.95856476;402.9599915;405.7520142;280.6146851;27790.81641;59.29903412
15.06.2019 19:39:13,877;697.4824219;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.205206394;4.836014748;89.46139526;59.12324905;99.95856476;402.9599915;405.7520142;280.6146851;27790.81641;59.29903412
15.06.2019 19:39:27,412;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.282731771;4.836014748;89.46139526;59.09017563;99.95678711;401.6400146;405.6260071;280.9718933;27790.81641;59.29903412
15.06.2019 19:39:28,914;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.282731771;4.687078476;89.46139526;59.09017563;99.95678711;401.6400146;405.6260071;280.9718933;27790.81641;59.29903412
15.06.2019 19:39:42,436;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.265535593;4.687078476;89.46924591;59.09017563;99.95757294;403.6799927;405.769989;281.2174683;27790.81641;59.29903412
15.06.2019 19:39:43,939;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.265535593;4.628673077;89.46924591;59.09017563;99.95757294;403.6799927;405.769989;281.2174683;27790.81641;59.29903412
15.06.2019 19:39:57,483;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.24569869;4.628673077;89.46139526;59.09017563;99.96871185;401.519989;405.6799927;280.0358887;27790.81641;59.29903412
15.06.2019 19:39:58,987;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.24569869;5.048042774;89.46139526;59.09017563;99.96871185;401.519989;405.6799927;280.0358887;27790.81641;59.29903412
15.06.2019 19:40:12,515;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.258014917;5.048042774;89.46924591;59.09017563;99.92076111;405.7200012;405.571991;280.5258789;27790.83398;59.29903412
15.06.2019 19:40:14,020;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.258014917;4.853527069;89.46924591;59.09017563;99.92076111;405.7200012;405.571991;280.5258789;27790.83398;59.29903412
15.06.2019 19:40:27,553;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.258932829;4.853527069;89.46924591;59.09017563;99.95540619;403.7999878;405.571991;280.5258789;27790.83398;59.29903412
15.06.2019 19:40:29,055;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.258932829;4.866554737;89.46924591;59.09017563;99.95540619;403.7999878;405.571991;280.5258789;27790.83398;59.29903412
15.06.2019 19:40:42,578;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.151767015;4.866554737;89.46924591;59.05715561;99.95632935;405.9599915;405.4460144;280.5258789;27790.83398;59.29903412
15.06.2019 19:40:44,080;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.151767015;4.648350239;89.46924591;59.05715561;99.95632935;405.9599915;405.4460144;280.5258789;27790.83398;59.29903412
15.06.2019 19:40:57,613;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278455734;2.225775242;4.648350239;89.46139526;59.09017563;99.95738983;402.7200012;405.7520142;280.5671387;27790.83398;59.29903412
15.06.2019 19:40:59,116;697.4801636;697.795166;682.4492798;1.156483054;1.074582696;2.278455734;2.225775242;4.839326382;89.46139526;59.09017563;99.95738983;402.7200012;405.7520142;280.5671387;27790.83398;59.29903412
15.06.2019 19:41:12,652;697.4828491;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.317115307;4.839326382;89.46139526;59.09017563;99.96276855;405.3599854;405.5899963;280.5671387;27790.84961;59.29903412
15.06.2019 19:41:14,156;697.4828491;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.317115307;4.852365494;89.46139526;59.09017563;99.96276855;405.3599854;405.5899963;280.5671387;27790.84961;59.29903412
15.06.2019 19:41:27,684;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.278347492;4.852365494;89.46139526;59.09017563;99.97930908;405.3599854;405.7520142;281.2472839;27790.84961;59.29903412
15.06.2019 19:41:29,189;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.278347492;4.618423462;89.46139526;59.09017563;99.97930908;405.3599854;405.7520142;281.2472839;27790.84961;59.29903412
15.06.2019 19:41:42,725;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.344225883;4.618423462;89.46139526;59.09017563;99.96548462;405;405.7520142;280.9564819;27790.84961;59.29903412
15.06.2019 19:41:44,230;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.278769732;2.344225883;4.692760468;89.46139526;59.09017563;99.96548462;405;405.7520142;280.9564819;27790.84961;59.29903412
15.06.2019 19:41:57,764;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.354847193;4.692760468;89.46139526;59.09017563;99.99440002;403.5599976;406.0939941;280.4063416;27790.84961;59.29903412
15.06.2019 19:41:59,267;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.354847193;4.88203001;89.46139526;59.09017563;99.99440002;403.5599976;406.0939941;280.4063416;27790.84961;59.29903412
15.06.2019 19:42:12,797;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.316390276;4.88203001;89.46139526;59.09017563;99.97532654;404.1600037;406.0220032;280.4063416;27790.86719;59.29903412
15.06.2019 19:42:14,300;697.4772949;697.795166;682.4492798;1.156483054;1.074582696;2.27908349;2.316390276;4.856008053;89.46139526;59.09017563;99.97532654;404.1600037;406.0220032;280.4063416;27790.86719;59.29903412
15.06.2019 19:42:27,821;697.4813232;697.795166;682.4492798;1.156483054;1.074582696;2.278142452;2.278712749;4.856008053;89.46139526;59.09017563;99.96434021;404.8800049;406.0220032;280.4063416;27790.86719;59.29903412
15.06.2019 19:42:29,324;697.4813232;697.795166;682.4492798;1.156483054;1.074582696;2.278142452;2.278712749;4.88203001;89.46139526;59.09017563;99.96434021;404.8800049;406.0220032;280.4063416;27790.86719;59.29903412
15.06.2019 19:42:42,855;697.4876099;697.795166;682.4492798;1.158275962;1.074582696;2.278769732;2.34368515;4.88203001;89.46924591;59.05715561;99.97950745;401.7600098;406.0759888;281.3583679;27790.86719;59.22769928
15.06.2019 19:42:44,361;697.4876099;697.795166;682.4492798;1.158275962;1.074582696;2.278769732;2.34368515;4.54142952;89.46924591;59.05715561;99.97950745;401.7600098;406.0759888;281.3583679;27790.86719;59.22769928
15.06.2019 19:42:57,886;697.4800415;697.795166;682.4492798;1.158275962;1.074582696;2.278455734;2.233718157;4.54142952;89.46139526;59.05715561;100.0171051;402.8399963;405.9679871;280.2648315;27790.86719;59.22769928
15.06.2019 19:42:59,391;697.4800415;697.795166;682.4492798;1.158275962;1.074582696;2.278455734;2.233718157;4.904712677;89.46139526;59.05715561;100.0171051;402.8399963;405.9679871;280.2648315;27790.86719;59.22769928
15.06.2019 19:43:12,927;697.4800415;697.7991943;682.4492798;1.158275962;1.074582696;2.278142452;2.236116886;4.904712677;89.46139526;59.05715561;99.99484253;404.7600098;405.9859924;280.8569946;27790.88281;59.26053619
15.06.2019 19:43:14,428;697.4800415;697.7991943;682.4492798;1.158275962;1.074582696;2.278142452;2.236116886;4.713961601;89.46139526;59.05715561;99.99484253;404.7600098;405.9859924;280.8569946;27790.88281;59.26053619
15.06.2019 19:43:27,962;697.4800415;697.7991943;682.4492798;1.158275962;1.07222724;2.278769732;2.326893091;4.713961601;89.46139526;59.05715561;99.9913559;403.6799927;405.5360107;279.9338074;27790.88281;59.29995346
15.06.2019 19:43:29,465;697.4800415;697.7991943;682.4492798;1.158275962;1.07222724;2.278769732;2.326893091;5.045898438;89.46139526;59.05715561;99.9913559;403.6799927;405.5360107;279.9338074;27790.88281;59.29995346
15.06.2019 19:43:43,004;697.4830933;697.7991943;682.4492798;1.158275962;1.07222724;2.27908349;2.239804506;5.045898438;89.46139526;59.02408218;99.99501038;404.3999939;405.9320068;280.6819458;27790.88281;59.29995346
15.06.2019 19:43:44,507;697.4830933;697.7991943;682.4492798;1.158275962;1.07222724;2.27908349;2.239804506;4.801519871;89.46139526;59.02408218;99.99501038;404.3999939;405.9320068;280.6819458;27790.88281;59.29995346
15.06.2019 19:43:58,032;697.4830933;697.7991943;682.4492798;1.158275962;1.07222724;2.278455734;2.218559027;4.801519871;89.46139526;59.05715561;99.97949219;403.6799927;405.769989;280.6819458;27790.88281;59.21782303
15.06.2019 19:43:59,535;697.4830933;697.7991943;682.4492798;1.158275962;1.07222724;2.278455734;2.218559027;4.762473583;89.46139526;59.05715561;99.97949219;403.6799927;405.769989;280.6819458;27790.88281;59.21782303
15.06.2019 19:44:13,066;697.477417;697.7991943;682.4492798;1.158275962;1.07222724;2.278455734;2.363291264;4.762473583;89.46924591;59.02408218;99.95891571;404.3999939;405.769989;280.6819458;27790.90039;59.21782303
15.06.2019 19:44:14,570;697.477417;697.7991943;682.4492798;1.158275962;1.07222724;2.278455734;2.363291264;4.77548933;89.46924591;59.02408218;99.95891571;404.3999939;405.769989;280.6819458;27790.90039;59.21782303
15.06.2019 19:44:28,099;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.234087229;4.77548933;89.46139526;59.05715561;99.93868256;403.0799866;405.8959961;280.6819458;27790.90039;59.2717247
15.06.2019 19:44:43,137;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278769732;2.273958683;4.77548933;89.46139526;59.02408218;99.9418335;405;405.8240051;280.6819458;27790.90039;59.2717247
15.06.2019 19:44:44,639;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278769732;2.273958683;4.762473583;89.46139526;59.02408218;99.9418335;405;405.8240051;280.6819458;27790.90039;59.2717247
15.06.2019 19:44:58,177;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.32273078;4.762473583;89.46924591;59.02408218;99.9627533;403.6799927;405.8240051;280.6312561;27790.90039;59.25148392
15.06.2019 19:44:59,679;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.32273078;4.858999252;89.46924591;59.02408218;99.9627533;403.6799927;405.8240051;280.6312561;27790.90039;59.25148392
15.06.2019 19:45:13,211;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.289300442;4.858999252;89.46139526;59.02408218;99.95346832;404.8800049;405.8240051;280.6312561;27790.91602;59.25148392
15.06.2019 19:45:14,717;697.4832764;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.289300442;4.872020245;89.46139526;59.02408218;99.95346832;404.8800049;405.8240051;280.6312561;27790.91602;59.25148392
15.06.2019 19:45:28,250;697.4784546;697.7991943;682.4448242;1.158275962;1.07222724;2.279397011;2.334122896;4.872020245;89.46139526;59.02408218;99.95009613;401.8800049;406.1480103;280.6312561;27790.91602;59.21249008
15.06.2019 19:45:43,281;697.4784546;697.7991943;682.4448242;1.158275962;1.07222724;2.27908349;2.27798152;4.872020245;89.46139526;59.09017563;100.0102081;403.9200134;406.1849976;280.6312561;27790.91602;59.29778671
15.06.2019 19:45:44,784;697.4784546;697.7991943;682.4448242;1.158275962;1.07222724;2.27908349;2.27798152;4.885008335;89.46139526;59.09017563;100.0102081;403.9200134;406.1849976;280.6312561;27790.91602;59.29778671
15.06.2019 19:45:58,318;697.4776001;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.290212154;4.885008335;89.46924591;59.05715561;99.96589661;403.4400024;406.1119995;280.9311218;27790.91602;59.20687103
15.06.2019 19:45:59,821;697.4776001;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.290212154;4.768924236;89.46924591;59.05715561;99.96589661;403.4400024;406.1119995;280.9311218;27790.91602;59.20687103
15.06.2019 19:46:13,348;697.4876709;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.160781145;4.768924236;89.46139526;59.02408218;99.96212769;403.9200134;406.1119995;280.8435364;27790.93359;59.27719498
15.06.2019 19:46:14,851;697.4876709;697.7991943;682.4448242;1.158275962;1.07222724;2.278455734;2.160781145;4.812026024;89.46139526;59.02408218;99.96212769;403.9200134;406.1119995;280.8435364;27790.93359;59.27719498
15.06.2019 19:46:28,379;697.482605;697.7991943;682.4448242;1.158275962;1.07222724;2.278769732;2.228178024;4.812026024;89.45355988;59.05715561;99.99708557;401.519989;406.5809937;280.8435364;27790.93359;59.20174026
15.06.2019 19:46:29,883;697.482605;697.7991943;682.4448242;1.158275962;1.07222724;2.278769732;2.228178024;4.799037457;89.45355988;59.05715561;99.99708557;401.519989;406.5809937;280.8435364;27790.93359;59.20174026
15.06.2019 19:46:43,406;697.482605;697.7991943;682.4509888;1.158275962;1.07222724;2.27908349;2.225960016;4.799037457;89.47708893;59.12324905;100.0523987;402.2399902;406.8330078;280.8435364;27790.93359;59.2084465
15.06.2019 19:46:44,908;697.482605;697.7991943;682.4509888;1.158275962;1.07222724;2.27908349;2.225960016;4.786006451;89.47708893;59.12324905;100.0523987;402.2399902;406.8330078;280.8435364;27790.93359;59.2084465
15.06.2019 19:46:58,436;697.4881592;697.7991943;682.4509888;1.158275962;1.07222724;2.278769732;2.289482832;4.786006451;89.46924591;59.05715561;100.0169296;403.5599976;406.7430115;280.8435364;27790.93359;59.2084465
15.06.2019 19:46:59,948;697.4881592;697.7991943;682.4509888;1.158275962;1.07222724;2.278769732;2.289482832;4.799037457;89.46924591;59.05715561;100.0169296;403.5599976;406.7430115;280.8435364;27790.93359;59.2084465
15.06.2019 19:47:13,482;697.4797974;697.7991943;682.4509888;1.158275962;1.07222724;2.278455734;2.31693387;4.799037457;89.46139526;59.02408218;100.0116425;403.6799927;406.598999;280.8435364;27790.94922;59.2084465
15.06.2019 19:47:14,985;697.4797974;697.7991943;682.4509888;1.158275962;1.07222724;2.278455734;2.31693387;4.786006451;89.46139526;59.02408218;100.0116425;403.6799927;406.598999;280.8435364;27790.94922;59.2084465
15.06.2019 19:47:28,516;697.4887085;697.7991943;682.4509888;1.158275962;1.07222724;2.278142452;2.310403824;4.786006451;89.47708893;59.05715561;99.99281311;402.3599854;406.4729919;281.244751;27790.94922;59.2084465
15.06.2019 19:47:30,020;697.4887085;697.7991943;682.4509888;1.158275962;1.07222724;2.278142452;2.310403824;4.635015011;89.47708893;59.05715561;99.99281311;402.3599854;406.4729919;281.244751;27790.94922;59.2084465
15.06.2019 19:47:43,554;697.4839478;697.7991943;682.4509888;1.158275962;1.07222724;2.27908349;2.319652319;4.635015011;89.46139526;59.05715561;99.95527649;403.4400024;406.4729919;281.244751;27790.94922;59.2084465
15.06.2019 19:47:45,059;697.4839478;697.7991943;682.4509888;1.158275962;1.07222724;2.27908349;2.319652319;4.605835438;89.46139526;59.05715561;99.95527649;403.4400024;406.4729919;281.244751;27790.94922;59.2084465
15.06.2019 19:47:58,586;697.4761963;697.7991943;682.440918;1.158275962;1.07222724;2.278455734;2.310766935;4.605835438;89.46139526;59.05715561;99.98464203;401.2799988;406.0400085;280.9950867;27790.94922;59.20000839
15.06.2019 19:48:00,095;697.4761963;697.7991943;682.440918;1.158275962;1.07222724;2.278455734;2.310766935;4.691731453;89.46139526;59.05715561;99.98464203;401.2799988;406.0400085;280.9950867;27790.94922;59.20000839
15.06.2019 19:48:13,626;697.4893188;697.8043213;682.440918;1.158275962;1.07222724;2.278769732;2.212073088;4.691731453;89.46924591;59.05715561;99.98068237;400.3200073;406.1659851;280.8439331;27790.9668;59.20000839
15.06.2019 19:48:15,131;697.4893188;697.8043213;682.440918;1.158275962;1.07222724;2.278769732;2.212073088;4.756762505;89.46924591;59.05715561;99.98068237;400.3200073;406.1659851;280.8439331;27790.9668;59.20000839
15.06.2019 19:48:28,662;697.4838257;697.8043213;682.4451294;1.158275962;1.07222724;2.278455734;2.296224356;4.756762505;89.48492432;59.02408218;99.99375153;403.7999878;406.2929993;280.8439331;27790.9668;59.20000839
15.06.2019 19:48:30,167;697.4838257;697.8043213;682.4451294;1.158275962;1.07222724;2.278455734;2.296224356;4.730712891;89.48492432;59.02408218;99.99375153;403.7999878;406.2929993;280.8439331;27790.9668;59.20000839
15.06.2019 19:48:43,698;697.4838257;697.8043213;682.4451294;1.158275962;1.07222724;2.27908349;2.304773569;4.730712891;89.46924591;59.05715561;99.99649048;403.2000122;406.4370117;280.8439331;27790.9668;59.20000839
15.06.2019 19:48:45,204;697.4838257;697.8043213;682.4451294;1.158275962;1.07222724;2.27908349;2.304773569;4.812285423;89.46924591;59.05715561;99.99649048;403.2000122;406.4370117;280.8439331;27790.9668;59.20000839
15.06.2019 19:48:58,735;697.4838257;697.8043213;682.4451294;1.158275962;1.07222724;2.278142452;2.238329887;4.812285423;89.46139526;59.05715561;100.0246658;402;406.2929993;280.8439331;27790.9668;59.20000839
15.06.2019 19:49:13,776;697.4870605;697.8043213;682.4451294;1.158275962;1.07222724;2.278769732;2.294403076;4.812285423;89.47708893;59.05715561;100.0339432;403.7999878;406.4549866;281.5810547;27790.98242;59.20000839
15.06.2019 19:49:15,279;697.4870605;697.8043213;682.4451294;1.158275962;1.07222724;2.278769732;2.294403076;4.532775879;89.47708893;59.05715561;100.0339432;403.7999878;406.4549866;281.5810547;27790.98242;59.20000839
15.06.2019 19:49:28,810;697.4870605;697.8043213;682.4451294;1.158275962;1.07222724;2.278142452;2.261318207;4.532775879;89.46924591;59.05715561;99.99669647;404.2799988;406.5629883;280.8091431;27790.98242;59.20000839
15.06.2019 19:49:30,313;697.4870605;697.8043213;682.4451294;1.158275962;1.07222724;2.278142452;2.261318207;4.785214424;89.46924591;59.05715561;99.99669647;404.2799988;406.5629883;280.8091431;27790.98242;59.20000839
15.06.2019 19:49:43,847;697.4870605;697.8043213;682.4451294;1.158275962;1.07222724;2.278455734;2.278164625;4.785214424;89.47708893;59.05715561;99.9928894;402.8399963;406.4190063;281.0071716;27790.98242;59.20000839
15.06.2019 19:49:45,349;697.4870605;697.8043213;682.4451294;1.158275962;1.07222724;2.278455734;2.278164625;4.730115414;89.47708893;59.05715561;99.9928894;402.8399963;406.4190063;281.0071716;27790.98242;59.20000839
15.06.2019 19:49:58,879;697.4951172;697.8013916;682.4451294;1.158275962;1.074795246;2.27908349;2.310040712;4.730115414;89.46139526;59.05715561;100.0179443;403.9200134;406.6350098;280.9856567;27790.98242;59.20000839
15.06.2019 19:50:00,385;697.4951172;697.8013916;682.4451294;1.158275962;1.074795246;2.27908349;2.310040712;4.763570786;89.46139526;59.05715561;100.0179443;403.9200134;406.6350098;280.9856567;27790.98242;59.20000839
15.06.2019 19:50:13,921;697.4877319;697.8013916;682.4451294;1.158275962;1.074795246;2.278455734;2.279078484;4.763570786;89.46139526;59.05715561;100.0354004;402.6000061;406.5270081;280.9856567;27791;59.20000839
15.06.2019 19:50:15,423;697.4877319;697.8013916;682.4451294;1.158275962;1.074795246;2.278455734;2.279078484;4.737517834;89.46139526;59.05715561;100.0354004;402.6000061;406.5270081;280.9856567;27791;59.20000839
15.06.2019 19:50:28,957;697.4877319;697.8013916;682.4451294;1.158275962;1.074795246;2.27908349;2.272861004;4.737517834;89.45355988;58.99106216;100.0279007;404.8800049;406.7070007;280.6701355;27791;59.20000839
15.06.2019 19:50:30,461;697.4877319;697.8013916;682.4451294;1.158275962;1.074795246;2.27908349;2.272861004;4.846004963;89.45355988;58.99106216;100.0279007;404.8800049;406.7070007;280.6701355;27791;59.20000839
15.06.2019 19:50:43,994;697.4877319;697.8013916;682.4451294;1.158275962;1.074795246;2.278455734;2.298772335;4.846004963;89.46139526;59.05715561;100.0127945;402.1199951;406.6170044;280.6246948;27791;59.20000839
15.06.2019 19:50:45,500;697.4877319;697.8013916;682.4451294;1.158275962;1.074795246;2.278455734;2.298772335;4.848642349;89.46139526;59.05715561;100.0127945;402.1199951;406.6170044;280.6246948;27791;59.20000839
15.06.2019 19:50:59,023;697.4904785;697.8013916;682.4451294;1.158275962;1.074795246;2.278769732;2.31203723;4.848642349;89.46139526;59.05715561;100.0008392;404.8800049;406.4370117;280.6246948;27791;59.20000839
15.06.2019 19:51:00,526;697.4904785;697.8013916;682.4451294;1.158275962;1.074795246;2.278769732;2.31203723;4.874657631;89.46139526;59.05715561;100.0008392;404.8800049;406.4370117;280.6246948;27791;59.20000839
15.06.2019 19:51:14,065;697.4904785;697.8013916;682.4501953;1.158275962;1.074795246;2.27908349;2.29476738;4.874657631;89.46924591;59.05715561;99.99749756;404.0400085;406.4370117;280.696167;27791.01758;59.20000839
15.06.2019 19:51:15,569;697.4904785;697.8013916;682.4501953;1.158275962;1.074795246;2.27908349;2.29476738;4.871578217;89.46924591;59.05715561;99.99749756;404.0400085;406.4370117;280.696167;27791.01758;59.20000839
15.06.2019 19:51:29,100;697.4904785;697.8013916;682.4501953;1.158275962;1.074795246;2.278455734;2.270298481;4.871578217;89.46139526;59.02408218;99.98001099;403.3200073;406.5450134;281.3310242;27791.01758;59.20000839
15.06.2019 19:51:30,605;697.4904785;697.8013916;682.4501953;1.158275962;1.074795246;2.278455734;2.270298481;4.640318394;89.46139526;59.02408218;99.98001099;403.3200073;406.5450134;281.3310242;27791.01758;59.20000839
15.06.2019 19:51:44,137;697.4942627;697.8013916;682.4501953;1.158275962;1.074795246;2.27908349;2.267734528;4.640318394;89.46139526;59.02408218;99.98786926;403.0799866;406.6170044;280.6384583;27791.01758;59.20000839
15.06.2019 19:51:45,647;697.4942627;697.8013916;682.4501953;1.158275962;1.074795246;2.27908349;2.267734528;4.891411304;89.46139526;59.02408218;99.98786926;403.0799866;406.6170044;280.6384583;27791.01758;59.20000839
15.06.2019 19:51:59,172;697.4942627;697.8013916;682.4501953;1.158275962;1.074795246;2.278142452;2.275970459;4.891411304;89.46139526;59.05715561;100.0205765;403.4400024;406.4190063;281.0010071;27791.01758;59.20000839
15.06.2019 19:52:00,678;697.4942627;697.8013916;682.4501953;1.158275962;1.074795246;2.278142452;2.275970459;4.740750313;89.46139526;59.05715561;100.0205765;403.4400024;406.4190063;281.0010071;27791.01758;59.20000839
15.06.2019 19:52:14,211;697.4942627;697.8045654;682.4501953;1.158275962;1.074795246;2.278142452;2.171087027;4.740750313;89.46924591;59.02408218;100.0332947;404.8800049;406.0400085;281.3717957;27791.0332;59.20000839
15.06.2019 19:52:15,718;697.4942627;697.8045654;682.4501953;1.158275962;1.074795246;2.278142452;2.171087027;4.639341831;89.46924591;59.02408218;100.0332947;404.8800049;406.0400085;281.3717957;27791.0332;59.20000839
15.06.2019 19:52:29,251;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278455734;2.249378681;4.639341831;89.46139526;59.05715561;100.0006332;404.1600037;406.3649902;281.0242004;27791.0332;59.20000839
15.06.2019 19:52:30,756;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278455734;2.249378681;4.732779503;89.46139526;59.05715561;100.0006332;404.1600037;406.3649902;281.0242004;27791.0332;59.20000839
15.06.2019 19:52:44,283;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278769732;2.33791399;4.732779503;89.46924591;59.05715561;99.99200439;404.0400085;406.4729919;281.0242004;27791.0332;59.20000839
15.06.2019 19:52:45,786;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278769732;2.33791399;4.745807171;89.46924591;59.05715561;99.99200439;404.0400085;406.4729919;281.0242004;27791.0332;59.20000839
15.06.2019 19:52:59,314;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278455734;2.370645046;4.745807171;89.46924591;59.05715561;100.0240936;403.5599976;406.3110046;280.9356689;27791.0332;59.20000839
15.06.2019 19:53:00,815;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278455734;2.370645046;4.778799534;89.46924591;59.05715561;100.0240936;403.5599976;406.3110046;280.9356689;27791.0332;59.20000839
15.06.2019 19:53:14,350;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278455734;2.421458244;4.778799534;89.46924591;59.05715561;100.0136261;403.7999878;406.1659851;281.2525635;27791.05078;59.20000839
15.06.2019 19:53:15,855;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278455734;2.421458244;4.682866573;89.46924591;59.05715561;100.0136261;403.7999878;406.1659851;281.2525635;27791.05078;59.20000839
15.06.2019 19:53:29,383;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278769732;2.322006464;4.682866573;89.46139526;59.05715561;99.97637939;403.2000122;406.3649902;281.2525635;27791.05078;59.20000839
15.06.2019 19:53:30,886;697.4960327;697.8045654;682.4501953;1.158275962;1.074795246;2.278769732;2.322006464;4.708934307;89.46139526;59.05715561;99.97637939;403.2000122;406.3649902;281.2525635;27791.05078;59.20000839
15.06.2019 19:53:44,419;697.4960327;697.8045654;682.4415894;1.158275962;1.074795246;2.278455734;2.207434416;4.708934307;89.46924591;59.05715561;99.99450684;404.7600098;406.2210083;281.2525635;27791.05078;59.20000839
15.06.2019 19:53:45,921;697.4960327;697.8045654;682.4415894;1.158275962;1.074795246;2.278455734;2.207434416;4.669852257;89.46924591;59.05715561;99.99450684;404.7600098;406.2210083;281.2525635;27791.05078;59.20000839
15.06.2019 19:53:59,449;697.4960327;697.8045654;682.4415894;1.158275962;1.074795246;2.278455734;2.294403076;4.669852257;89.46924591;59.05715561;99.99958038;403.3200073;406.1849976;281.2525635;27791.05078;59.20000839
15.06.2019 19:54:00,950;697.4960327;697.8045654;682.4415894;1.158275962;1.074795246;2.278455734;2.294403076;4.682866573;89.46924591;59.05715561;99.99958038;403.3200073;406.1849976;281.2525635;27791.05078;59.20000839
15.06.2019 19:54:14,477;697.4960327;697.8045654;682.4415894;1.158275962;1.074795246;2.27908349;2.247539043;4.682866573;89.46139526;59.05715561;99.98204041;404.1600037;406.1849976;280.8394775;27791.06641;59.20000839
15.06.2019 19:54:15,982;697.4960327;697.8045654;682.4415894;1.158275962;1.074795246;2.27908349;2.247539043;4.824860573;89.46139526;59.05715561;99.98204041;404.1600037;406.1849976;280.8394775;27791.06641;59.20000839
15.06.2019 19:54:29,515;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.278769732;2.316571474;4.824860573;89.46139526;59.05715561;99.9764328;404.519989;406.0759888;280.8394775;27791.06641;59.20000839
15.06.2019 19:54:44,553;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.278769732;2.137456417;4.824860573;89.46924591;59.02408218;100.0108795;403.0799866;406.3829956;281.2105103;27791.06641;59.20000839
15.06.2019 19:54:46,056;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.278769732;2.137456417;4.710383892;89.46924591;59.02408218;100.0108795;403.0799866;406.3829956;281.2105103;27791.06641;59.20000839
15.06.2019 19:54:59,588;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.27908349;2.313125849;4.710383892;89.49277496;59.05715561;99.99502563;402.8399963;406.1659851;280.9309998;27791.06641;59.20000839
15.06.2019 19:55:01,090;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.27908349;2.313125849;4.819437981;89.49277496;59.05715561;99.99502563;402.8399963;406.1659851;280.9309998;27791.06641;59.20000839
15.06.2019 19:55:14,629;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.279711008;2.28875351;4.819437981;89.49277496;59.05715561;99.99598694;407.6400146;406.4549866;281.4252014;27791.08398;59.20000839
15.06.2019 19:55:16,132;697.4903564;697.8045654;682.449646;1.158275962;1.074795246;2.279711008;2.28875351;4.701700687;89.49277496;59.05715561;99.99598694;407.6400146;406.4549866;281.4252014;27791.08398;59.20000839
15.06.2019 19:55:29,659;697.4960938;697.8045654;682.449646;1.158275962;1.074795246;2.280652046;2.259667158;4.701700687;89.50845337;59.05715561;99.99937439;403.6799927;406.3110046;280.5975342;27791.08398;59.20000839
15.06.2019 19:55:31,163;697.4960938;697.8045654;682.449646;1.158275962;1.074795246;2.280652046;2.259667158;4.998955727;89.50845337;59.05715561;99.99937439;403.6799927;406.3110046;280.5975342;27791.08398;59.20000839
15.06.2019 19:55:44,698;697.4939575;697.8045654;682.449646;1.158275962;1.074795246;2.281279802;2.331593752;4.998955727;89.52414703;59.05715561;100.0218811;404.1600037;406.2210083;280.9180908;27791.08398;59.20000839
15.06.2019 19:55:46,202;697.4939575;697.8045654;682.449646;1.158275962;1.074795246;2.281279802;2.331593752;4.914869308;89.52414703;59.05715561;100.0218811;404.1600037;406.2210083;280.9180908;27791.08398;59.20000839
15.06.2019 19:55:59,730;697.4904785;697.807373;682.449646;1.158275962;1.074795246;2.281593323;2.298226357;4.914869308;89.53983307;59.05715561;100.0286484;404.6400146;406.5090027;281.3148804;27791.09961;59.20000839
15.06.2019 19:56:01,235;697.4904785;697.807373;682.449646;1.158275962;1.074795246;2.281593323;2.298226357;4.804645538;89.53983307;59.05715561;100.0286484;404.6400146;406.5090027;281.3148804;27791.09961;59.20000839
15.06.2019 19:56:14,776;697.4904785;697.807373;682.4467163;1.158275962;1.074795246;2.282534838;2.298954248;4.804645538;89.55552673;59.05715561;99.98336029;404.8800049;406.2569885;281.7371826;27791.09961;59.20000839
15.06.2019 19:56:16,277;697.4904785;697.807373;682.4467163;1.158275962;1.074795246;2.282534838;2.298954248;4.68572855;89.55552673;59.05715561;99.98336029;404.8800049;406.2569885;281.7371826;27791.09961;59.20000839
15.06.2019 19:56:29,805;697.4959106;697.807373;682.4467163;1.158275962;1.074795246;2.283162117;2.260033846;4.68572855;89.57120514;59.05715561;100.0014038;403.6799927;406.2569885;280.379425;27791.09961;59.20000839
15.06.2019 19:56:31,310;697.4959106;697.807373;682.4467163;1.158275962;1.074795246;2.283162117;2.260033846;4.890494347;89.57120514;59.05715561;100.0014038;403.6799927;406.2569885;280.379425;27791.09961;59.20000839
15.06.2019 19:56:44,831;697.4959106;697.807373;682.4467163;1.158275962;1.074795246;2.284103394;2.287841558;4.890494347;89.59473419;59.05715561;99.98828125;404.519989;405.9320068;280.8349304;27791.09961;59.20000839
15.06.2019 19:56:46,334;697.4959106;697.807373;682.4467163;1.158275962;1.074795246;2.284103394;2.287841558;5.073049068;89.59473419;59.05715561;99.98828125;404.519989;405.9320068;280.8349304;27791.09961;59.20000839
15.06.2019 19:56:59,867;697.5026245;697.807373;682.4467163;1.158275962;1.074795246;2.284417152;2.251769304;5.073049068;89.61042786;59.05715561;99.99528503;403.9200134;406.2030029;281.8094482;27791.11719;59.20000839
15.06.2019 19:57:01,369;697.5026245;697.807373;682.4467163;1.158275962;1.074795246;2.284417152;2.251769304;4.738928795;89.61042786;59.05715561;99.99528503;403.9200134;406.2030029;281.8094482;27791.11719;59.20000839
15.06.2019 19:57:14,899;697.494812;697.807373;682.4467163;1.158275962;1.074795246;2.286299467;2.292034626;4.738928795;89.63395691;59.05715561;100.004631;404.1600037;406.3649902;280.81073;27791.11719;59.20000839
15.06.2019 19:57:16,404;697.494812;697.807373;682.4467163;1.158275962;1.074795246;2.286299467;2.292034626;5.158937931;89.63395691;59.05715561;100.004631;404.1600037;406.3649902;280.81073;27791.11719;59.20000839
15.06.2019 19:57:29,933;697.494812;697.807373;682.4467163;1.158275962;1.074795246;2.286299467;2.2889359;5.158937931;89.65748596;59.02408218;99.98412323;406.4400024;406.1300049;281.3640442;27791.11719;59.20000839
15.06.2019 19:57:31,436;697.494812;697.807373;682.4467163;1.158275962;1.074795246;2.286299467;2.2889359;4.995258808;89.65748596;59.02408218;99.98412323;406.4400024;406.1300049;281.3640442;27791.11719;59.20000839
15.06.2019 19:57:44,965;697.5003052;697.807373;682.4467163;1.158275962;1.074795246;2.287554502;2.300409794;4.995258808;89.68886566;59.05715561;99.97615814;401.7600098;406.0220032;280.7235107;27791.11719;59.20000839
15.06.2019 19:57:46,471;697.5003052;697.807373;682.4467163;1.158275962;1.074795246;2.287554502;2.300409794;5.300779343;89.68886566;59.05715561;99.97615814;401.7600098;406.0220032;280.7235107;27791.11719;59.20000839
15.06.2019 19:58:00,005;697.5003052;697.807373;682.4467163;1.158275962;1.074795246;2.288495779;2.301319361;5.300779343;89.69670105;58.99106216;99.95571899;404.7600098;406.0759888;281.3382263;27791.13281;59.20000839
15.06.2019 19:58:01,506;697.5003052;697.807373;682.4467163;1.158275962;1.074795246;2.288495779;2.301319361;5.129216194;89.69670105;58.99106216;99.95571899;404.7600098;406.0759888;281.3382263;27791.13281;59.20000839
