Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 19:58:15,031;697.5003052;697.807373;682.4467163;1.158275962;1.074795246;2.288809061;2.27414155;5.129216194;89.74376678;59.05715561;99.96363831;406.0799866;406.0759888;281.3382263;27791.13281;59.20000839
15.06.2019 19:58:16,537;697.5003052;697.807373;682.4467163;1.158275962;1.074795246;2.288809061;2.27414155;5.155052185;89.74376678;59.05715561;99.96363831;406.0799866;406.0759888;281.3382263;27791.13281;59.20000839
15.06.2019 19:58:30,067;697.4961548;697.8113403;682.4467163;1.158275962;1.074795246;2.291319132;2.240541935;5.155052185;89.76729584;59.05715561;99.95806122;403.7999878;406.0400085;281.0073242;27791.13281;59.20000839
15.06.2019 19:58:31,570;697.4961548;697.8113403;682.4467163;1.158275962;1.074795246;2.291319132;2.240541935;5.358326912;89.76729584;59.05715561;99.95806122;403.7999878;406.0400085;281.0073242;27791.13281;59.20000839
15.06.2019 19:58:45,107;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.291946888;2.388535023;5.358326912;89.79867554;59.05715561;99.97216797;405.8399963;405.8779907;282.2525635;27791.13281;59.20000839
15.06.2019 19:58:46,608;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.291946888;2.388535023;4.958786964;89.79867554;59.05715561;99.97216797;405.8399963;405.8779907;282.2525635;27791.13281;59.20000839
15.06.2019 19:59:00,129;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.292260408;2.307862043;4.958786964;89.79867554;59.02408218;99.96688843;406.0799866;405.8959961;281.1161499;27791.15039;59.20000839
15.06.2019 19:59:01,636;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.292260408;2.307862043;5.359747887;89.79867554;59.02408218;99.96688843;406.0799866;405.8959961;281.1161499;27791.15039;59.20000839
15.06.2019 19:59:15,173;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.293201447;2.23888278;5.359747887;89.82220459;59.05715561;99.97579193;403.2000122;406.0939941;281.8620605;27791.15039;59.20000839
15.06.2019 19:59:16,677;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.293201447;2.23888278;5.08214426;89.82220459;59.05715561;99.97579193;403.2000122;406.0939941;281.8620605;27791.15039;59.20000839
15.06.2019 19:59:30,209;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.294770479;2.214483023;5.08214426;89.86142731;59.02408218;99.97972107;404.8800049;406.1659851;281.1573486;27791.15039;59.20000839
15.06.2019 19:59:31,710;697.4961548;697.8113403;682.4502563;1.158275962;1.074795246;2.294770479;2.214483023;5.348571301;89.86142731;59.02408218;99.97972107;404.8800049;406.1659851;281.1573486;27791.15039;59.20000839
15.06.2019 19:59:45,236;697.5015259;697.8113403;682.4502563;1.158275962;1.074795246;2.295398235;2.268100739;5.348571301;89.88495636;59.02408218;100.0097733;405.8399963;406.3649902;281.5253296;27791.15039;59.20000839
15.06.2019 19:59:46,747;697.5015259;697.8113403;682.4502563;1.158275962;1.074795246;2.295398235;2.268100739;5.312942505;89.88495636;59.02408218;100.0097733;405.8399963;406.3649902;281.5253296;27791.15039;59.20000839
15.06.2019 20:00:00,273;697.4953003;697.8113403;682.4502563;1.158275962;1.074795246;2.297593832;2.271396637;5.312942505;89.90848541;59.05715561;99.97987366;406.5599976;406.1849976;281.5253296;27791.16602;59.20000839
15.06.2019 20:00:01,781;697.4953003;697.8113403;682.4502563;1.158275962;1.074795246;2.297593832;2.271396637;5.377110958;89.90848541;59.05715561;99.97987366;406.5599976;406.1849976;281.5253296;27791.16602;59.20000839
15.06.2019 20:00:15,319;697.5026855;697.8113403;682.4502563;1.158275962;1.074795246;2.298535109;2.224665642;5.377110958;89.96337891;58.99106216;99.97948456;404.1600037;406.3649902;282.6531982;27791.16602;59.22021484
15.06.2019 20:00:16,824;697.5026855;697.8113403;682.4502563;1.158275962;1.074795246;2.298535109;2.224665642;5.315208435;89.96337891;58.99106216;99.97948456;404.1600037;406.3649902;282.6531982;27791.16602;59.22021484
15.06.2019 20:00:30,353;697.5026855;697.8113403;682.4502563;1.158275962;1.074795246;2.300548553;2.301682949;5.315208435;90.01045227;60.08135223;100.0034103;406.6799927;406.1849976;283.4059753;27791.16602;59.22021484
15.06.2019 20:00:31,857;697.5026855;697.8113403;682.4502563;1.158275962;1.074795246;2.300548553;2.301682949;4.82626152;90.01045227;60.08135223;100.0034103;406.6799927;406.1849976;283.4059753;27791.16602;59.22021484
15.06.2019 20:00:45,392;697.4990234;697.8113403;682.4502563;1.158275962;1.074795246;2.301254749;2.367417812;4.82626152;90.02613068;60.08135223;100.0226135;405.480011;406.1849976;283.4059753;27791.16602;59.20000839
15.06.2019 20:00:46,898;697.4990234;697.8113403;682.4502563;1.158275962;1.074795246;2.301254749;2.367417812;4.886394978;90.02613068;60.08135223;100.0226135;405.480011;406.1849976;283.4059753;27791.16602;59.20000839
15.06.2019 20:01:00,429;697.5023193;697.8113403;682.4502563;1.158275962;1.074795246;2.302666426;2.324540854;4.886394978;90.08888245;60.08135223;100.0168304;406.9200134;406.3110046;283.4059753;27791.18359;59.26847076
15.06.2019 20:01:01,933;697.5023193;697.8113403;682.4502563;1.158275962;1.074795246;2.302666426;2.324540854;4.963582516;90.08888245;60.08135223;100.0168304;406.9200134;406.3110046;283.4059753;27791.18359;59.26847076
15.06.2019 20:01:15,464;697.5023193;697.8131714;682.4502563;1.158275962;1.074795246;2.304078102;2.297316551;4.963582516;90.13594055;60.08135223;99.97854614;409.5599976;406.0939941;283.4059753;27791.18359;59.26847076
15.06.2019 20:01:16,969;697.5023193;697.8131714;682.4502563;1.158275962;1.074795246;2.304078102;2.297316551;5.04372263;90.13594055;60.08135223;99.97854614;409.5599976;406.0939941;283.4059753;27791.18359;59.26847076
15.06.2019 20:01:30,499;697.4945068;697.8131714;682.4502563;1.158275962;1.074795246;2.305725336;2.349449396;5.04372263;90.1908493;60.08135223;99.97794342;407.0400085;405.9320068;283.6664734;27791.18359;59.26847076
15.06.2019 20:01:32,003;697.4945068;697.8131714;682.4502563;1.158275962;1.074795246;2.305725336;2.349449396;5.02261591;90.1908493;60.08135223;99.97794342;407.0400085;405.9320068;283.6664734;27791.18359;59.26847076
15.06.2019 20:01:45,529;697.4893188;697.8131714;682.4502563;1.158275962;1.074795246;2.307137251;2.334303141;5.02261591;90.23007202;60.11437225;100.0035172;407.2799988;405.4100037;283.8448181;27791.18359;59.29935455
15.06.2019 20:01:47,035;697.4893188;697.8131714;682.4502563;1.158275962;1.074795246;2.307137251;2.334303141;5.019763947;90.23007202;60.11437225;100.0035172;407.2799988;405.4100037;283.8448181;27791.18359;59.29935455
15.06.2019 20:02:00,571;697.4998779;697.8131714;682.4502563;1.158275962;1.074795246;2.309254885;2.306953907;5.019763947;90.30849457;60.08135223;100.0279007;408.8399963;405.6080017;283.1695557;27791.19922;59.29935455
15.06.2019 20:02:02,074;697.4998779;697.8131714;682.4502563;1.158275962;1.074795246;2.309254885;2.306953907;5.354393959;90.30849457;60.08135223;100.0279007;408.8399963;405.6080017;283.1695557;27791.19922;59.29935455
15.06.2019 20:02:15,611;697.4998779;697.8131714;682.4502563;1.158275962;1.074795246;2.311137438;2.272495031;5.354393959;90.37909698;60.08135223;100.0089874;410.519989;406.0580139;283.8579102;27791.19922;59.29935455
15.06.2019 20:02:17,116;697.4998779;697.8131714;682.4502563;1.158275962;1.074795246;2.311137438;2.272495031;5.17855072;90.37909698;60.08135223;100.0089874;410.519989;406.0580139;283.8579102;27791.19922;59.29935455
15.06.2019 20:02:30,653;697.5057373;697.8168945;682.4502563;1.158275962;1.074795246;2.313490391;2.320376635;5.17855072;90.44968414;60.14744568;100.0404663;408.9599915;406.0220032;283.8579102;27791.19922;59.29935455
15.06.2019 20:02:32,158;697.5057373;697.8168945;682.4502563;1.158275962;1.074795246;2.313490391;2.320376635;5.283874035;90.44968414;60.14744568;100.0404663;408.9599915;406.0220032;283.8579102;27791.19922;59.29935455
15.06.2019 20:02:45,689;697.4983521;697.8168945;682.4577637;1.158275962;1.074795246;2.316078901;2.319289684;5.283874035;90.53596497;60.08135223;100.0464249;408.480011;406.1659851;284.3152466;27791.19922;59.29935455
15.06.2019 20:02:47,197;697.4983521;697.8168945;682.4577637;1.158275962;1.074795246;2.316078901;2.319289684;5.234343529;90.53596497;60.08135223;100.0464249;408.480011;406.1659851;284.3152466;27791.19922;59.29935455
15.06.2019 20:03:00,720;697.5053101;697.8168945;682.4577637;1.158275962;1.074795246;2.318431854;2.340980768;5.234343529;90.59086609;60.04833221;99.9928894;407.1600037;405.8599854;283.5719299;27791.2168;59.29935455
15.06.2019 20:03:02,225;697.5053101;697.8168945;682.4577637;1.158275962;1.074795246;2.318431854;2.340980768;5.571370125;90.59086609;60.04833221;99.9928894;407.1600037;405.8599854;283.5719299;27791.2168;59.29935455
15.06.2019 20:03:15,763;697.5053101;697.8168945;682.4577637;1.158275962;1.074795246;2.321020126;2.339357376;5.571370125;90.66930389;60.08135223;99.97789764;409.7999878;406.1300049;284.5730286;27791.2168;59.39450455
15.06.2019 20:03:17,268;697.5053101;697.8168945;682.4577637;1.158275962;1.074795246;2.321020126;2.339357376;5.299022198;90.66930389;60.08135223;99.97789764;409.7999878;406.1300049;284.5730286;27791.2168;59.39450455
15.06.2019 20:03:30,805;697.5053101;697.8168945;682.4577637;1.158275962;1.074795246;2.322667599;2.321463346;5.299022198;90.75558472;60.08135223;99.9745636;409.7999878;406.1480103;284.5730286;27791.2168;59.39899063
15.06.2019 20:03:32,307;697.5053101;697.8168945;682.4577637;1.158275962;1.074795246;2.322667599;2.321463346;5.413275242;90.75558472;60.08135223;99.9745636;409.7999878;406.1480103;284.5730286;27791.2168;59.39899063
15.06.2019 20:03:45,836;697.5053101;697.8168945;682.4467773;1.158275962;1.074795246;2.326196909;2.333038807;5.413275242;90.87322998;60.08135223;100.0022049;408;405.8959961;284.5730286;27791.2168;59.39899063
15.06.2019 20:03:47,337;697.5053101;697.8168945;682.4467773;1.158275962;1.074795246;2.326196909;2.333038807;5.517767429;90.87322998;60.08135223;100.0022049;408;405.8959961;284.5730286;27791.2168;59.39899063
15.06.2019 20:04:00,864;697.5016479;697.8227539;682.4467773;1.158275962;1.074795246;2.329020739;2.267184973;5.517767429;90.97519684;60.08135223;100.010788;408.8399963;406.2030029;284.5730286;27791.23242;59.39899063
15.06.2019 20:04:02,367;697.5016479;697.8227539;682.4467773;1.158275962;1.074795246;2.329020739;2.267184973;5.659877777;90.97519684;60.08135223;100.010788;408.8399963;406.2030029;284.5730286;27791.23242;59.39899063
15.06.2019 20:04:15,888;697.5016479;697.8227539;682.456604;1.158275962;1.074795246;2.332079649;2.313125849;5.659877777;91.06147766;60.08135223;99.99658966;409.2000122;406.2390137;284.5730286;27791.23242;59.39899063
15.06.2019 20:04:17,399;697.5016479;697.8227539;682.456604;1.158275962;1.074795246;2.332079649;2.313125849;5.76383543;91.06147766;60.08135223;99.99658966;409.2000122;406.2390137;284.5730286;27791.23242;59.39899063
15.06.2019 20:04:30,932;697.5016479;697.8227539;682.456604;1.158275962;1.074795246;2.335609436;2.328339815;5.76383543;91.17128754;60.08135223;100.0213318;411.2399902;406.2749939;284.7082214;27791.23242;59.39899063
15.06.2019 20:04:32,433;697.5016479;697.8227539;682.456604;1.158275962;1.074795246;2.335609436;2.328339815;5.85043478;91.17128754;60.08135223;100.0213318;411.2399902;406.2749939;284.7082214;27791.23242;59.39899063
15.06.2019 20:04:45,969;697.4962769;697.8227539;682.456604;1.158275962;1.074795246;2.33772707;2.287659168;5.85043478;91.27325439;60.08135223;100.0059357;410.6400146;406.2749939;284.4042358;27791.23242;59.39899063
15.06.2019 20:04:47,471;697.4962769;697.8227539;682.456604;1.158275962;1.074795246;2.33772707;2.287659168;6.065142632;91.27325439;60.08135223;100.0059357;410.6400146;406.2749939;284.4042358;27791.23242;59.39899063
15.06.2019 20:05:01,004;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.340315342;2.303319454;6.065142632;91.33600616;60.04833221;100.0034714;409.0799866;406.2569885;284.4042358;27791.25;59.39899063
15.06.2019 20:05:02,510;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.340315342;2.303319454;5.777919769;91.33600616;60.04833221;100.0034714;409.0799866;406.2569885;284.4042358;27791.25;59.39899063
15.06.2019 20:05:16,038;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.342903614;2.338816166;5.777919769;91.42228699;60.04833221;99.9907608;412.4400024;406.2929993;285.5423889;27791.25;59.39899063
15.06.2019 20:05:17,543;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.342903614;2.338816166;5.862469196;91.42228699;60.04833221;99.9907608;412.4400024;406.2929993;285.5423889;27791.25;59.39899063
15.06.2019 20:05:31,069;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.344551086;2.311311483;5.862469196;91.49287415;60.04833221;100.0299072;413.8800049;406.1300049;284.9026489;27791.25;59.39899063
15.06.2019 20:05:32,572;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.344551086;2.311311483;5.799286366;91.49287415;60.04833221;100.0299072;413.8800049;406.1300049;284.9026489;27791.25;59.39899063
15.06.2019 20:05:46,103;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.347609758;2.390498877;5.799286366;91.594841;60.04833221;100.002449;410.519989;406.1659851;285.2338562;27791.25;59.39899063
15.06.2019 20:05:47,605;697.5037842;697.8227539;682.456604;1.158275962;1.074795246;2.347609758;2.390498877;6.152799606;91.594841;60.04833221;100.002449;410.519989;406.1659851;285.2338562;27791.25;59.39899063
15.06.2019 20:06:01,136;697.5102539;697.8227539;682.4476929;1.158275962;1.074795246;2.350433588;2.385498285;6.152799606;91.65759277;60.04833221;100.0216675;411.2399902;406.3110046;285.2338562;27791.26758;59.39899063
15.06.2019 20:06:02,646;697.5102539;697.8227539;682.4476929;1.158275962;1.074795246;2.350433588;2.385498285;6.264724731;91.65759277;60.04833221;100.0216675;411.2399902;406.3110046;285.2338562;27791.26758;59.39899063
15.06.2019 20:06:16,177;697.5025635;697.8227539;682.4476929;1.158275962;1.074795246;2.352786541;2.282731771;6.264724731;91.78308105;60.04833221;100.0017166;412.3200073;405.9140015;285.4078979;27791.26758;59.39899063
15.06.2019 20:06:17,678;697.5025635;697.8227539;682.4476929;1.158275962;1.074795246;2.352786541;2.282731771;6.372152328;91.78308105;60.04833221;100.0017166;412.3200073;405.9140015;285.4078979;27791.26758;59.39899063
15.06.2019 20:06:31,210;697.5025635;697.8227539;682.4567871;1.158275962;1.074795246;2.35608077;2.437749147;6.372152328;91.90074158;60.04833221;99.96756744;410.0400085;406.2030029;285.7961731;27791.26758;59.39899063
15.06.2019 20:06:32,712;697.5025635;697.8227539;682.4567871;1.158275962;1.074795246;2.35608077;2.437749147;6.38232708;91.90074158;60.04833221;99.96756744;410.0400085;406.2030029;285.7961731;27791.26758;59.39899063
15.06.2019 20:06:46,246;697.5053711;697.8227539;682.4567871;1.158275962;1.074795246;2.359610558;2.374944925;6.38232708;91.97132874;61.03950882;99.98590851;413.8800049;406.2390137;285.7961731;27791.26758;59.49560547
15.06.2019 20:06:47,748;697.5053711;697.8227539;682.4567871;1.158275962;1.074795246;2.359610558;2.374944925;6.484271049;91.97132874;61.03950882;99.98590851;413.8800049;406.2390137;285.7961731;27791.26758;59.49560547
15.06.2019 20:07:01,276;697.5122681;697.8227539;682.4567871;1.158275962;1.074795246;2.362434149;2.314577103;6.484271049;92.07329559;61.10554886;100.0058289;412.9200134;406.2390137;287.9130859;27791.2832;59.49560547
15.06.2019 20:07:02,778;697.5122681;697.8227539;682.4567871;1.158275962;1.074795246;2.362434149;2.314577103;5.911882401;92.07329559;61.10554886;100.0058289;412.9200134;406.2390137;287.9130859;27791.2832;59.49560547
15.06.2019 20:07:16,314;697.5122681;697.828125;682.4567871;1.158275962;1.074795246;2.365728378;2.308225155;5.911882401;92.19094849;61.07252884;100.0045776;413.3999939;406.2390137;287.007782;27791.2832;59.49560547
15.06.2019 20:07:17,820;697.5122681;697.828125;682.4567871;1.158275962;1.074795246;2.365728378;2.308225155;6.341653824;92.19094849;61.07252884;100.0045776;413.3999939;406.2390137;287.007782;27791.2832;59.49560547
15.06.2019 20:07:31,354;697.5122681;697.828125;682.4567871;1.158275962;1.074795246;2.369728565;2.392462015;6.341653824;92.30075836;61.10554886;100.0239639;412.7999878;406.2030029;288.287384;27791.2832;59.49560547
15.06.2019 20:07:32,856;697.5122681;697.828125;682.4567871;1.158275962;1.074795246;2.369728565;2.392462015;6.057073593;92.30075836;61.10554886;100.0239639;412.7999878;406.2030029;288.287384;27791.2832;59.49560547
15.06.2019 20:07:46,379;697.5036011;697.828125;682.4567871;1.158275962;1.074795246;2.373022556;2.452400446;6.057073593;92.44978333;61.07252884;100.0283203;416.1600037;405.9500122;288.3565674;27791.2832;59.49560547
15.06.2019 20:07:47,882;697.5036011;697.828125;682.4567871;1.158275962;1.074795246;2.373022556;2.452400446;6.172941685;92.44978333;61.07252884;100.0283203;416.1600037;405.9500122;288.3565674;27791.2832;59.49560547
15.06.2019 20:08:01,409;697.5036011;697.828125;682.4567871;1.158275962;1.074795246;2.376552343;2.324359894;6.172941685;92.5595932;61.10554886;100.0493927;415.3200073;405.9500122;287.5002441;27791.30078;59.49560547
15.06.2019 20:08:02,911;697.5036011;697.828125;682.4567871;1.158275962;1.074795246;2.376552343;2.324359894;6.602692604;92.5595932;61.10554886;100.0493927;415.3200073;405.9500122;287.5002441;27791.30078;59.49560547
15.06.2019 20:08:16,453;697.5036011;697.828125;682.4567871;1.158275962;1.074795246;2.38055253;2.356105804;6.602692604;92.66940308;61.07252884;100.0476303;413.6400146;406.1849976;288.0007935;27791.30078;59.56874466
15.06.2019 20:08:17,958;697.5036011;697.828125;682.4567871;1.158275962;1.074795246;2.38055253;2.356105804;6.575421333;92.66940308;61.07252884;100.0476303;413.6400146;406.1849976;288.0007935;27791.30078;59.56874466
15.06.2019 20:08:31,486;697.5046387;697.828125;682.4567871;1.158275962;1.069953918;2.383846998;2.321644545;6.575421333;92.77921295;61.07252884;100.0685654;417.7200012;406.3110046;288.0007935;27791.30078;59.56874466
15.06.2019 20:08:32,994;697.5046387;697.828125;682.4567871;1.158275962;1.069953918;2.383846998;2.321644545;6.749277115;92.77921295;61.07252884;100.0685654;417.7200012;406.3110046;288.0007935;27791.30078;59.56874466
15.06.2019 20:08:46,526;697.5120239;697.828125;682.4684448;1.158275962;1.069953918;2.387612104;2.409204721;6.749277115;92.94393158;61.07252884;100.0473022;415.6799927;406.0939941;288.7415161;27791.30078;59.59999466
15.06.2019 20:08:48,030;697.5120239;697.828125;682.4684448;1.158275962;1.069953918;2.387612104;2.409204721;6.551353455;92.94393158;61.07252884;100.0473022;415.6799927;406.0939941;288.7415161;27791.30078;59.59999466
15.06.2019 20:09:01,560;697.5120239;697.8327637;682.4684448;1.158275962;1.069953918;2.392553091;2.352688789;6.551353455;93.0851059;61.10554886;100.0308914;415.5599976;405.9320068;288.2333984;27791.31641;59.59999466
15.06.2019 20:09:03,065;697.5120239;697.8327637;682.4684448;1.158275962;1.069953918;2.392553091;2.352688789;6.873012066;93.0851059;61.10554886;100.0308914;415.5599976;405.9320068;288.2333984;27791.31641;59.59999466
15.06.2019 20:09:16,603;697.5160522;697.8327637;682.4684448;1.156490803;1.069953918;2.396082878;2.380850554;6.873012066;93.17923737;61.10554886;100.0518799;415.2000122;406.1119995;288.6290894;27791.31641;59.59999466
15.06.2019 20:09:18,110;697.5160522;697.8327637;682.4684448;1.156490803;1.069953918;2.396082878;2.380850554;6.90687418;93.17923737;61.10554886;100.0518799;415.2000122;406.1119995;288.6290894;27791.31641;59.59999466
15.06.2019 20:09:31,636;697.5160522;697.8327637;682.4613647;1.156490803;1.069953918;2.400083065;2.38496232;6.90687418;93.3596344;61.1716423;100.0532303;416.2799988;406.3110046;289.4120789;27791.31641;59.59999466
15.06.2019 20:09:33,143;697.5160522;697.8327637;682.4613647;1.156490803;1.069953918;2.400083065;2.38496232;6.814094543;93.3596344;61.1716423;100.0532303;416.2799988;406.3110046;289.4120789;27791.31641;59.59999466
15.06.2019 20:09:46,681;697.5083618;697.8327637;682.4613647;1.156490803;1.069953918;2.405259609;2.386570454;6.814094543;93.47727966;61.10554886;100.0339966;417.1199951;406.3649902;289.4120789;27791.31641;59.6885643
15.06.2019 20:09:48,185;697.5083618;697.8327637;682.4613647;1.156490803;1.069953918;2.405259609;2.386570454;6.976962566;93.47727966;61.10554886;100.0339966;417.1199951;406.3649902;289.4120789;27791.31641;59.6885643
15.06.2019 20:10:01,721;697.5083618;697.8327637;682.4613647;1.156490803;1.069953918;2.409495115;2.397098541;6.976962566;93.6341629;61.10554886;100.0616074;414.8399963;406.401001;289.030304;27791.33398;59.6885643
15.06.2019 20:10:03,226;697.5083618;697.8327637;682.4613647;1.156490803;1.069953918;2.409495115;2.397098541;7.34918642;93.6341629;61.10554886;100.0616074;414.8399963;406.401001;289.030304;27791.33398;59.6885643
15.06.2019 20:10:16,756;697.5083618;697.8327637;682.4613647;1.156490803;1.069953918;2.413259983;2.288206339;7.34918642;93.77533722;61.10554886;100.0360031;415.2000122;406.401001;289.4159851;27791.33398;59.6885643
15.06.2019 20:10:18,258;697.5083618;697.8327637;682.4613647;1.156490803;1.069953918;2.413259983;2.288206339;7.376319408;93.77533722;61.10554886;100.0360031;415.2000122;406.401001;289.4159851;27791.33398;59.6885643
15.06.2019 20:10:31,781;697.5132446;697.8393555;682.4613647;1.156490803;1.069953918;2.418437004;2.404223442;7.376319408;93.94005585;61.07252884;100.0367279;415.6799927;406.401001;289.4159851;27791.33398;59.6885643
15.06.2019 20:10:33,286;697.5132446;697.8393555;682.4613647;1.156490803;1.069953918;2.418437004;2.404223442;7.537335873;93.94005585;61.07252884;100.0367279;415.6799927;406.401001;289.4159851;27791.33398;59.6885643
15.06.2019 20:10:46,820;697.5132446;697.8393555;682.4613647;1.156490803;1.069953918;2.423613548;2.357363939;7.537335873;94.08908844;61.10554886;100.0110779;416.0400085;406.1849976;289.1934204;27791.33398;59.69999313
15.06.2019 20:10:48,322;697.5132446;697.8393555;682.4613647;1.156490803;1.069953918;2.423613548;2.357363939;7.831988811;94.08908844;61.10554886;100.0110779;416.0400085;406.1849976;289.1934204;27791.33398;59.69999313
15.06.2019 20:11:01,854;697.5062866;697.8393555;682.4730225;1.156490803;1.069953918;2.427613735;2.400305986;7.831988811;94.25379181;62.22891235;100.0252991;418.0799866;406.2390137;291.2120667;27791.34961;59.69999313
15.06.2019 20:11:03,356;697.5062866;697.8393555;682.4730225;1.156490803;1.069953918;2.427613735;2.400305986;7.321967602;94.25379181;62.22891235;100.0252991;418.0799866;406.2390137;291.2120667;27791.34961;59.69999313
15.06.2019 20:11:16,881;697.5100098;697.8393555;682.4730225;1.156490803;1.069953918;2.432790518;2.37369132;7.321967602;94.41065979;62.26193237;100.0425262;420.1199951;406.3469849;291.3746033;27791.34961;59.69999313
15.06.2019 20:11:18,385;697.5100098;697.8393555;682.4730225;1.156490803;1.069953918;2.432790518;2.37369132;7.255136013;94.41065979;62.26193237;100.0425262;420.1199951;406.3469849;291.3746033;27791.34961;59.69999313
15.06.2019 20:11:31,920;697.5100098;697.8393555;682.4610596;1.156490803;1.069953918;2.437967062;2.464723587;7.255136013;94.59890747;62.22891235;100.040123;420.2399902;406.4549866;291.971405;27791.34961;59.69999313
15.06.2019 20:11:33,425;697.5100098;697.8393555;682.4610596;1.156490803;1.069953918;2.437967062;2.464723587;7.459437847;94.59890747;62.22891235;100.040123;420.2399902;406.4549866;291.971405;27791.34961;59.69999313
15.06.2019 20:11:46,968;697.5100098;697.8393555;682.4610596;1.156490803;1.069953918;2.442438126;2.417377234;7.459437847;94.75577545;62.22891235;100.0280304;420;406.2030029;291.971405;27791.34961;59.69999313
15.06.2019 20:11:48,477;697.5100098;697.8393555;682.4610596;1.156490803;1.069953918;2.442438126;2.417377234;7.427793026;94.75577545;62.22891235;100.0280304;420;406.2030029;291.971405;27791.34961;59.69999313
15.06.2019 20:12:02,016;697.5100098;697.8393555;682.4737549;1.156490803;1.069953918;2.447849989;2.399949789;7.427793026;94.89696503;62.22891235;100.0297165;420.1199951;406.5629883;292.6762085;27791.36719;59.79560471
15.06.2019 20:12:03,520;697.5100098;697.8393555;682.4737549;1.156490803;1.069953918;2.447849989;2.399949789;7.537463665;94.89696503;62.22891235;100.0297165;420.1199951;406.5629883;292.6762085;27791.36719;59.79560471
15.06.2019 20:12:17,050;697.5137329;697.8393555;682.4737549;1.156490803;1.069953918;2.451850176;2.394780874;7.537463665;95.05383301;62.22891235;100.0562286;418.0799866;406.5629883;292.6762085;27791.36719;59.79560471
15.06.2019 20:12:18,554;697.5137329;697.8393555;682.4737549;1.156490803;1.069953918;2.451850176;2.394780874;7.722352982;95.05383301;62.22891235;100.0562286;418.0799866;406.5629883;292.6762085;27791.36719;59.79560471
15.06.2019 20:12:32,082;697.5137329;697.8393555;682.4737549;1.156490803;1.069953918;2.456791878;2.502035856;7.722352982;95.24208069;62.22891235;100.0474472;419.3999939;406.4190063;292.6762085;27791.36719;59.87141418
15.06.2019 20:12:33,587;697.5137329;697.8393555;682.4737549;1.156490803;1.069953918;2.456791878;2.502035856;7.906469345;95.24208069;62.22891235;100.0474472;419.3999939;406.4190063;292.6762085;27791.36719;59.87141418
15.06.2019 20:12:47,125;697.4995117;697.8393555;682.4737549;1.156490803;1.069953918;2.46290946;2.466305733;7.906469345;95.43032074;62.22891235;100.0461502;422.8800049;406.2749939;293.1072388;27791.36719;59.8999939
15.06.2019 20:12:48,632;697.4995117;697.8393555;682.4737549;1.156490803;1.069953918;2.46290946;2.466305733;7.961206436;95.43032074;62.22891235;100.0461502;422.8800049;406.2749939;293.1072388;27791.36719;59.8999939
15.06.2019 20:13:02,162;697.5101929;697.8393555;682.4737549;1.156490803;1.069953918;2.467145205;2.382459879;7.961206436;95.59503937;62.22891235;100.0218887;420.480011;406.1300049;292.7647705;27791.38281;59.8999939
15.06.2019 20:13:03,668;697.5101929;697.8393555;682.4737549;1.156490803;1.069953918;2.467145205;2.382459879;8.245635986;95.59503937;62.22891235;100.0218887;420.480011;406.1300049;292.7647705;27791.38281;59.8999939
15.06.2019 20:13:17,205;697.5101929;697.8446045;682.4737549;1.156490803;1.069953918;2.472321749;2.472453833;8.245635986;95.74406433;62.22891235;99.97904205;420.8399963;406.2749939;293.2271423;27791.38281;59.8999939
15.06.2019 20:13:18,711;697.5101929;697.8446045;682.4737549;1.156490803;1.069953918;2.472321749;2.472453833;8.251159668;95.74406433;62.22891235;99.97904205;420.8399963;406.2749939;293.2271423;27791.38281;59.8999939
15.06.2019 20:13:32,248;697.5101929;697.8446045;682.4737549;1.156490803;1.069953918;2.478204489;2.487354279;8.251159668;95.92446136;62.22891235;99.97619629;422.8800049;406.1480103;293.2271423;27791.38281;59.8999939
15.06.2019 20:13:33,751;697.5101929;697.8446045;682.4737549;1.156490803;1.069953918;2.478204489;2.487354279;8.389870644;95.92446136;62.22891235;99.97619629;422.8800049;406.1480103;293.2271423;27791.38281;59.8999939
15.06.2019 20:13:47,278;697.512146;697.8446045;682.4737549;1.156490803;1.069953918;2.48361659;2.42269969;8.389870644;96.12055206;62.19583893;99.97396851;422.0400085;406.0939941;293.2271423;27791.38281;59.99560547
15.06.2019 20:13:48,781;697.512146;697.8446045;682.4737549;1.156490803;1.069953918;2.48361659;2.42269969;8.387514114;96.12055206;62.19583893;99.97396851;422.0400085;406.0939941;293.2271423;27791.38281;59.99560547
15.06.2019 20:14:02,320;697.512146;697.8446045;682.4737549;1.154201627;1.069953918;2.488558054;2.439693451;8.387514114;96.28527069;62.22891235;99.97583771;422.8800049;406.5629883;293.7330933;27791.40039;59.99560547
15.06.2019 20:14:03,826;697.512146;697.8446045;682.4737549;1.154201627;1.069953918;2.488558054;2.439693451;8.531738281;96.28527069;62.22891235;99.97583771;422.8800049;406.5629883;293.7330933;27791.40039;59.99560547
15.06.2019 20:14:17,356;697.5032959;697.8446045;682.4737549;1.154201627;1.069953918;2.493969917;2.534915924;8.531738281;96.44213867;63.18701553;99.99266052;426.2399902;406.5809937;295.4786987;27791.40039;59.99560547
15.06.2019 20:14:18,858;697.5032959;697.8446045;682.4737549;1.154201627;1.069953918;2.493969917;2.534915924;8.117876053;96.44213867;63.18701553;99.99266052;426.2399902;406.5809937;295.4786987;27791.40039;59.99560547
15.06.2019 20:14:32,881;697.5032959;697.8446045;682.4737549;1.154201627;1.069953918;2.498676062;2.516153097;8.117876053;96.64606476;63.18701553;99.96994781;423.9599915;406.3469849;295.4786987;27791.40039;59.99560547
15.06.2019 20:14:33,883;697.5032959;697.8446045;682.4737549;1.154201627;1.069953918;2.498676062;2.516153097;8.281265259;96.64606476;63.18701553;99.96994781;423.9599915;406.3469849;295.4786987;27791.40039;59.99560547
15.06.2019 20:14:47,915;697.5076904;697.8446045;682.4737549;1.154201627;1.069953918;2.505029202;2.506920338;8.281265259;96.81078339;63.22003555;100.0146103;425.2799988;406.4190063;295.698822;27791.40039;59.99560547
15.06.2019 20:14:48,920;697.5076904;697.8446045;682.4737549;1.154201627;1.069953918;2.505029202;2.506920338;8.307857513;96.81078339;63.22003555;100.0146103;425.2799988;406.4190063;295.698822;27791.40039;59.99560547
15.06.2019 20:15:02,946;697.5123901;697.8446045;682.4737549;1.154201627;1.069953918;2.509735346;2.507617712;8.307857513;96.99118042;63.22003555;100.0392532;426.3599854;406.6170044;295.698822;27791.41602;60.07902908
15.06.2019 20:15:03,947;697.5123901;697.8446045;682.4737549;1.154201627;1.069953918;2.509735346;2.507617712;8.437549591;96.99118042;63.22003555;100.0392532;426.3599854;406.6170044;295.698822;27791.41602;60.07902908
15.06.2019 20:15:17,980;697.5123901;697.8494263;682.489502;1.154201627;1.069953918;2.514676809;2.458213806;8.437549591;97.16374207;63.18701553;99.98190308;426.2399902;406.2929993;296.1547852;27791.41602;60.07902908
15.06.2019 20:15:18,982;697.5123901;697.8494263;682.489502;1.154201627;1.069953918;2.514676809;2.458213806;8.455870628;97.16374207;63.18701553;99.98190308;426.2399902;406.2929993;296.1547852;27791.41602;60.07902908
15.06.2019 20:15:33,018;697.5056763;697.8494263;682.489502;1.154201627;1.069953918;2.520088911;2.519459009;8.455870628;97.32061768;63.18701553;99.98917389;426.9599915;406.32901;296.1547852;27791.41602;60.09999466
15.06.2019 20:15:34,019;697.5056763;697.8494263;682.489502;1.154201627;1.069953918;2.520088911;2.519459009;8.578159332;97.32061768;63.18701553;99.98917389;426.9599915;406.32901;296.1547852;27791.41602;60.09999466
15.06.2019 20:15:48,050;697.5129395;697.8494263;682.4746094;1.154201627;1.069953918;2.524794817;2.482450724;8.578159332;97.48532867;63.25310898;99.9832077;426.6000061;406.0400085;296.1547852;27791.41602;60.19332123
15.06.2019 20:15:49,052;697.5129395;697.8494263;682.4746094;1.154201627;1.069953918;2.524794817;2.482450724;8.706393242;97.48532867;63.25310898;99.9832077;426.6000061;406.0400085;296.1547852;27791.41602;60.19332123
15.06.2019 20:16:03,084;697.5109863;697.8494263;682.4746094;1.154201627;1.069953918;2.5299716;2.533354998;8.706393242;97.66572571;63.22003555;99.97817993;425.7600098;406.2390137;296.1547852;27791.43359;60.19332123
15.06.2019 20:16:04,090;697.5109863;697.8494263;682.4746094;1.154201627;1.069953918;2.5299716;2.533354998;8.853223801;97.66572571;63.22003555;99.97817993;425.7600098;406.2390137;296.1547852;27791.43359;60.19332123
15.06.2019 20:16:18,132;697.5109863;697.8494263;682.4834595;1.154201627;1.069953918;2.53561902;2.529190063;8.853223801;97.83044434;63.22003555;99.99848938;426.6000061;406.3110046;296.6112671;27791.43359;60.19332123
15.06.2019 20:16:19,137;697.5109863;697.8494263;682.4834595;1.154201627;1.069953918;2.53561902;2.529190063;8.856993675;97.83044434;63.22003555;99.99848938;426.6000061;406.3110046;296.6112671;27791.43359;60.19332123
15.06.2019 20:16:33,175;697.5109863;697.8494263;682.4834595;1.154201627;1.069953918;2.540796041;2.405291557;8.856993675;98.04222107;63.18701553;99.98661804;428.6400146;406.1300049;297.1219177;27791.43359;60.19332123
15.06.2019 20:16:34,177;697.5109863;697.8494263;682.4834595;1.154201627;1.069953918;2.540796041;2.405291557;8.837347984;98.04222107;63.18701553;99.98661804;428.6400146;406.1300049;297.1219177;27791.43359;60.19332123
15.06.2019 20:16:48,206;697.5109863;697.8494263;682.4834595;1.154201627;1.069953918;2.546207905;2.449755907;8.837347984;98.19908905;63.22003555;100.014061;427.2000122;406.3649902;297.1219177;27791.43359;60.19332123
15.06.2019 20:16:49,208;697.5109863;697.8494263;682.4834595;1.154201627;1.069953918;2.546207905;2.449755907;9.00154686;98.19908905;63.22003555;100.014061;427.2000122;406.3649902;297.1219177;27791.43359;60.19332123
15.06.2019 20:17:03,248;697.5143433;697.8494263;682.4834595;1.154201627;1.063885808;2.552561283;2.525195837;9.00154686;98.39517975;64.24428558;100.0137024;430.5599976;406.3649902;298.3525391;27791.44922;60.24879837
15.06.2019 20:17:04,253;697.5143433;697.8494263;682.4834595;1.154201627;1.063885808;2.552561283;2.525195837;8.770405769;98.39517975;64.24428558;100.0137024;430.5599976;406.3649902;298.3525391;27791.44922;60.24879837
15.06.2019 20:17:18,286;697.5143433;697.8494263;682.4834595;1.154201627;1.063885808;2.557737827;2.518763065;8.770405769;98.55989838;64.21121216;99.98395538;430.6799927;406.5809937;299.0057983;27791.44922;60.29641342
15.06.2019 20:17:19,290;697.5143433;697.8494263;682.4834595;1.154201627;1.063885808;2.557737827;2.518763065;8.706125259;98.55989838;64.21121216;99.98395538;430.6799927;406.5809937;299.0057983;27791.44922;60.29641342
15.06.2019 20:17:33,328;697.5143433;697.8494263;682.4834595;1.151538372;1.063885808;2.562443733;2.404045582;8.706125259;98.74029541;64.21121216;100.024086;432;406.5809937;299.3067017;27791.44922;60.29641342
15.06.2019 20:17:34,330;697.5143433;697.8494263;682.4834595;1.151538372;1.063885808;2.562443733;2.404045582;8.763422966;98.74029541;64.21121216;100.024086;432;406.5809937;299.3067017;27791.44922;60.29641342
15.06.2019 20:17:48,370;697.5108032;697.8494263;682.4834595;1.151538372;1.063885808;2.568562031;2.586508274;8.763422966;98.9442215;64.21121216;100.0168457;430.2000122;406.7070007;299.3067017;27791.44922;60.37045288
15.06.2019 20:17:49,374;697.5108032;697.8494263;682.4834595;1.151538372;1.063885808;2.568562031;2.586508274;8.900813103;98.9442215;64.21121216;100.0168457;430.2000122;406.7070007;299.3067017;27791.44922;60.37045288
15.06.2019 20:18:03,406;697.5108032;697.8539429;682.4834595;1.151538372;1.063885808;2.573738813;2.513541698;8.900813103;99.11677551;64.21121216;100.0072403;429.6000061;406.9590149;299.3067017;27791.4668;60.3999939
15.06.2019 20:18:04,408;697.5108032;697.8539429;682.4834595;1.151538372;1.063885808;2.573738813;2.513541698;9.037594795;99.11677551;64.21121216;100.0072403;429.6000061;406.9590149;299.3067017;27791.4668;60.3999939
15.06.2019 20:18:18,434;697.5108032;697.8539429;682.4834595;1.151538372;1.063885808;2.579385996;2.520154715;9.037594795;99.34424591;64.24428558;99.99620056;430.2000122;406.9949951;300.1549377;27791.4668;60.3999939
15.06.2019 20:18:19,436;697.5108032;697.8539429;682.4834595;1.151538372;1.063885808;2.579385996;2.520154715;8.937218666;99.34424591;64.24428558;99.99620056;430.2000122;406.9949951;300.1549377;27791.4668;60.3999939
15.06.2019 20:18:33,471;697.5108032;697.8539429;682.4834595;1.151538372;1.063885808;2.585268497;2.529190063;8.937218666;99.48542786;64.21121216;100.0110855;429.2399902;406.67099;299.8239441;27791.4668;60.3999939
15.06.2019 20:18:34,475;697.5108032;697.8539429;682.4834595;1.151538372;1.063885808;2.585268497;2.529190063;9.147838593;99.48542786;64.21121216;100.0110855;429.2399902;406.67099;299.8239441;27791.4668;60.3999939
15.06.2019 20:18:48,517;697.5108032;697.8539429;682.4938965;1.151538372;1.063885808;2.59044528;2.458037615;9.147838593;99.68151093;64.21121216;100.0294876;432.7200012;406.6170044;300.0678101;27791.4668;60.49560547
15.06.2019 20:18:49,519;697.5108032;697.8539429;682.4938965;1.151538372;1.063885808;2.59044528;2.458037615;9.208091736;99.68151093;64.21121216;100.0294876;432.7200012;406.6170044;300.0678101;27791.4668;60.49560547
15.06.2019 20:19:03,553;697.5062256;697.8539429;682.4938965;1.151538372;1.063885808;2.59585762;2.548424482;9.208091736;99.84622955;64.24428558;100.0448685;430.6799927;406.8330078;300.0678101;27791.48242;60.49560547
15.06.2019 20:19:04,558;697.5062256;697.8539429;682.4938965;1.151538372;1.063885808;2.59585762;2.548424482;9.361101151;99.84622955;64.24428558;100.0448685;430.6799927;406.8330078;300.0678101;27791.48242;60.49560547
15.06.2019 20:19:18,586;697.5062256;697.8539429;682.4938965;1.151538372;1.063885808;2.59962225;2.419507027;9.361101151;99.9874115;64.21121216;100.0264359;430.6799927;406.7789917;300.0678101;27791.48242;60.49560547
15.06.2019 20:19:19,591;697.5062256;697.8539429;682.4938965;1.151538372;1.063885808;2.59962225;2.419507027;9.446452141;99.9874115;64.21121216;100.0264359;430.6799927;406.7789917;300.0678101;27791.48242;60.49560547
15.06.2019 20:19:33,623;697.5084229;697.8539429;682.4938965;1.151538372;1.063885808;2.604756594;2.496622562;9.446452141;99.97956848;65.26847839;100.0301743;434.6400146;406.9049988;302.0028687;27791.48242;60.49560547
15.06.2019 20:19:34,625;697.5084229;697.8539429;682.4938965;1.151538372;1.063885808;2.604756594;2.496622562;8.922964096;99.97956848;65.26847839;100.0301743;434.6400146;406.9049988;302.0028687;27791.48242;60.49560547
15.06.2019 20:19:48,662;697.5084229;697.8539429;682.4866943;1.151538372;1.063885808;2.604521513;2.542020798;8.922964096;99.97173309;65.26847839;100.0340805;432.6000061;406.6889954;302.5171509;27791.48242;60.58658218
15.06.2019 20:19:49,663;697.5084229;697.8539429;682.4866943;1.151538372;1.063885808;2.604521513;2.542020798;8.765483856;99.97173309;65.26847839;100.0340805;432.6000061;406.6889954;302.5171509;27791.48242;60.58658218
15.06.2019 20:20:03,697;697.5084229;697.8539429;682.4866943;1.151538372;1.063885808;2.625711441;2.577916384;8.765483856;99.9874115;66.29267883;100.0046387;436.4400024;406.868988;303.8872986;27791.5;60.58658218
15.06.2019 20:20:04,699;697.5084229;697.8539429;682.4866943;1.151538372;1.063885808;2.625711441;2.577916384;8.88834095;99.9874115;66.29267883;100.0046387;436.4400024;406.868988;303.8872986;27791.5;60.58658218
15.06.2019 20:20:18,732;697.5044556;697.8539429;682.4866943;1.151538372;1.063885808;2.625900984;2.575852156;8.88834095;99.9874115;66.32569885;99.9835968;434.6400146;406.7789917;302.8701172;27791.5;60.67861938
15.06.2019 20:20:19,734;697.5044556;697.8539429;682.4866943;1.151538372;1.063885808;2.625900984;2.575852156;9.202858925;99.9874115;66.32569885;99.9835968;434.6400146;406.7789917;302.8701172;27791.5;60.67861938
15.06.2019 20:20:33,768;697.5106812;697.8539429;682.5044556;1.151538372;1.063885808;2.626562357;2.540462017;9.202858925;99.9874115;66.32569885;99.99992371;434.7600098;406.7789917;303.4512024;27791.5;60.67861938
15.06.2019 20:20:34,770;697.5106812;697.8539429;682.5044556;1.151538372;1.063885808;2.626562357;2.540462017;9.025976181;99.9874115;66.32569885;99.99992371;434.7600098;406.7789917;303.4512024;27791.5;60.67861938
15.06.2019 20:20:48,799;697.5106812;697.8539429;682.5044556;1.151538372;1.063885808;2.626797676;2.544444799;9.025976181;99.9874115;66.29267883;99.97129059;433.2000122;406.3649902;303.4512024;27791.5;60.69999313
15.06.2019 20:20:49,800;697.5106812;697.8539429;682.5044556;1.151538372;1.063885808;2.626797676;2.544444799;9.048933983;99.9874115;66.29267883;99.97129059;433.2000122;406.3649902;303.4512024;27791.5;60.69999313
15.06.2019 20:21:03,830;697.5003052;697.8579712;682.4975586;1.151538372;1.063885808;2.649688959;2.566725492;9.048933983;99.97956848;67.548172;99.98153687;438;406.32901;303.4512024;27791.51758;60.69999313
15.06.2019 20:21:04,835;697.5003052;697.8579712;682.4975586;1.151538372;1.063885808;2.649688959;2.566725492;9.15704155;99.97956848;67.548172;99.98153687;438;406.32901;303.4512024;27791.51758;60.69999313
15.06.2019 20:21:18,867;697.5099487;697.8579712;682.4975586;1.145437956;1.063885808;2.649263859;2.590627432;9.15704155;99.97956848;67.51509857;99.99755096;438.6000061;406.4549866;305.0132446;27791.51758;60.78721619
15.06.2019 20:21:19,869;697.5099487;697.8579712;682.4975586;1.145437956;1.063885808;2.649263859;2.590627432;9.162978172;99.97956848;67.51509857;99.99755096;438.6000061;406.4549866;305.0132446;27791.51758;60.78721619
15.06.2019 20:21:33,909;697.5099487;697.8579712;682.4975586;1.145437956;1.063885808;2.649924278;2.666260958;9.162978172;99.9874115;67.51509857;100.0170212;440.2799988;406.401001;305.0132446;27791.51758;60.78721619
15.06.2019 20:21:48,944;697.5037231;697.8579712;682.4975586;1.145437956;1.063885808;2.649688959;2.62176013;9.162978172;99.97956848;67.44905853;99.99598694;437.519989;406.401001;305.6542664;27791.51758;60.88955688
15.06.2019 20:21:49,948;697.5037231;697.8579712;682.4975586;1.145437956;1.063885808;2.649688959;2.62176013;8.963162422;99.97956848;67.44905853;99.99598694;437.519989;406.401001;305.6542664;27791.51758;60.88955688
15.06.2019 20:22:03,979;697.5037231;697.8579712;682.4975586;1.145437956;1.063885808;2.649688959;2.602109909;8.963162422;99.9874115;67.51509857;100.0259476;438.480011;406.4729919;304.8174744;27791.5332;60.88955688
15.06.2019 20:22:04,980;697.5037231;697.8579712;682.4975586;1.145437956;1.063885808;2.649688959;2.602109909;9.127632141;99.9874115;67.51509857;100.0259476;438.480011;406.4729919;304.8174744;27791.5332;60.88955688
15.06.2019 20:22:19,011;697.5028687;697.8579712;682.4975586;1.145437956;1.057317257;2.666208267;2.664569378;9.127632141;99.97956848;68.30805206;100.0303192;439.9200134;406.2210083;304.8174744;27791.5332;60.88955688
15.06.2019 20:22:20,012;697.5028687;697.8579712;682.4975586;1.145437956;1.057317257;2.666208267;2.664569378;9.53615284;99.97956848;68.30805206;100.0303192;439.9200134;406.2210083;304.8174744;27791.5332;60.88955688
15.06.2019 20:22:34,045;697.5028687;697.8579712;682.4975586;1.145437956;1.057317257;2.666443586;2.689722061;9.53615284;99.9874115;68.34107208;100.0188904;441;406.2210083;305.8794556;27791.5332;60.94879913
15.06.2019 20:22:35,046;697.5028687;697.8579712;682.4975586;1.145437956;1.057317257;2.666443586;2.689722061;8.966619492;99.9874115;68.34107208;100.0188904;441;406.2210083;305.8794556;27791.5332;60.94879913
15.06.2019 20:22:49,075;697.5101929;697.8579712;682.4975586;1.145437956;1.057317257;2.666679144;2.594571829;8.966619492;99.99526215;68.34107208;100.0321655;440.6400146;406.2569885;305.9486389;27791.5332;60.99976349
15.06.2019 20:22:50,078;697.5101929;697.8579712;682.4975586;1.145437956;1.057317257;2.666679144;2.594571829;9.184587479;99.99526215;68.34107208;100.0321655;440.6400146;406.2569885;305.9486389;27791.5332;60.99976349
15.06.2019 20:23:04,119;697.5059204;697.8553467;682.4975586;1.145437956;1.057317257;2.688910961;2.731834173;9.184587479;99.9874115;69.46443176;100.0222397;442.5599976;406.1119995;307.5872498;27791.55078;60.99976349
15.06.2019 20:23:05,121;697.5059204;697.8553467;682.4975586;1.145437956;1.057317257;2.688910961;2.731834173;9.334474564;99.9874115;69.46443176;100.0222397;442.5599976;406.1119995;307.5872498;27791.55078;60.99976349
15.06.2019 20:23:19,156;697.5059204;697.8553467;682.4975586;1.145437956;1.057317257;2.688675642;2.648301363;9.334474564;99.97956848;69.46443176;99.99471283;441.1199951;406.1849976;308.0719604;27791.55078;61.09560394
15.06.2019 20:23:20,158;697.5059204;697.8553467;682.4975586;1.145437956;1.057317257;2.688675642;2.648301363;9.580839157;99.97956848;69.46443176;99.99471283;441.1199951;406.1849976;308.0719604;27791.55078;61.09560394
15.06.2019 20:23:34,194;697.4971313;697.8553467;682.4975586;1.145437956;1.057317257;2.689336061;2.664061546;9.580839157;99.9874115;69.46443176;100.0046844;441.480011;406.1480103;307.2071838;27791.55078;61.09560394
15.06.2019 20:23:35,199;697.4971313;697.8553467;682.4975586;1.145437956;1.057317257;2.689336061;2.664061546;9.448255539;99.9874115;69.46443176;100.0046844;441.480011;406.1480103;307.2071838;27791.55078;61.09560394
15.06.2019 20:23:49,229;697.5041504;697.8553467;682.4975586;1.145437956;1.057317257;2.688675642;2.626533985;9.448255539;99.9874115;69.43135834;100.0192261;440.8800049;406.4729919;307.9029236;27791.55078;61.16152191
15.06.2019 20:23:50,231;697.5041504;697.8553467;682.4975586;1.145437956;1.057317257;2.688675642;2.626533985;9.234166145;99.9874115;69.43135834;100.0192261;440.8800049;406.4729919;307.9029236;27791.55078;61.16152191
15.06.2019 20:24:04,260;697.4956665;697.8553467;682.4975586;1.145437956;1.057317257;2.68801403;2.666599274;9.234166145;99.9874115;69.43135834;100.0209656;442.2000122;406.2030029;307.0020752;27791.56641;61.19995499
15.06.2019 20:24:05,263;697.4956665;697.8553467;682.4975586;1.145437956;1.057317257;2.68801403;2.666599274;9.487584114;99.9874115;69.43135834;100.0209656;442.2000122;406.2030029;307.0020752;27791.56641;61.19995499
15.06.2019 20:24:19,284;697.4956665;697.8553467;682.4975586;1.145437956;1.057317257;2.708734512;2.705027103;9.487584114;99.97956848;70.45561218;100.0166473;444.480011;405.8779907;307.6218872;27791.56641;61.19995499
15.06.2019 20:24:20,285;697.4956665;697.8553467;682.4975586;1.145437956;1.057317257;2.708734512;2.705027103;9.756635666;99.97956848;70.45561218;100.0166473;444.480011;405.8779907;307.6218872;27791.56641;61.19995499
15.06.2019 20:24:34,318;697.4956665;697.8553467;682.4975586;1.145437956;1.057317257;2.709820032;2.646773815;9.756635666;99.9874115;70.45561218;100.0292435;442.3200073;406.0759888;309.2392578;27791.56641;61.37315369
15.06.2019 20:24:35,320;697.4956665;697.8553467;682.4975586;1.145437956;1.057317257;2.709820032;2.646773815;9.28509903;99.9874115;70.45561218;100.0292435;442.3200073;406.0759888;309.2392578;27791.56641;61.37315369
15.06.2019 20:24:49,348;697.5007324;697.857666;682.4975586;1.145437956;1.057317257;2.708734512;2.573442936;9.28509903;99.97956848;70.45561218;100.0387421;444.1199951;406.1119995;309.5373535;27791.56641;61.37315369
15.06.2019 20:24:50,350;697.5007324;697.857666;682.4975586;1.145437956;1.057317257;2.708734512;2.573442936;9.169754028;99.97956848;70.45561218;100.0387421;444.1199951;406.1119995;309.5373535;27791.56641;61.37315369
15.06.2019 20:25:04,370;697.5007324;697.857666;682.4975586;1.145437956;1.057317257;2.708734512;2.649149895;9.169754028;99.9874115;70.45561218;100.0570984;443.2799988;406.1119995;308.5993958;27791.58398;61.3999939
15.06.2019 20:25:05,875;697.5007324;697.857666;682.4975586;1.145437956;1.057317257;2.708734512;2.649149895;9.284083366;99.9874115;70.45561218;100.0570984;443.2799988;406.1119995;308.5993958;27791.58398;61.3999939
15.06.2019 20:25:19,408;697.4933472;697.857666;682.5067749;1.145437956;1.057317257;2.729218483;2.760175467;9.284083366;99.97956848;71.47980499;100.0426178;446.0400085;406.2569885;309.8961182;27791.58398;61.3999939
15.06.2019 20:25:20,911;697.4933472;697.857666;682.5067749;1.145437956;1.057317257;2.729218483;2.760175467;9.506351471;99.97956848;71.47980499;100.0426178;446.0400085;406.2569885;309.8961182;27791.58398;61.3999939
15.06.2019 20:25:34,446;697.5001831;697.857666;682.5067749;1.145437956;1.057317257;2.728556871;2.651694536;9.506351471;99.9874115;71.47980499;100.052475;445.6799927;406.5270081;310.4776611;27791.58398;61.49457932
15.06.2019 20:25:35,949;697.5001831;697.857666;682.5067749;1.145437956;1.057317257;2.728556871;2.651694536;9.328994751;99.9874115;71.47980499;100.052475;445.6799927;406.5270081;310.4776611;27791.58398;61.49457932
15.06.2019 20:25:49,470;697.5001831;697.857666;682.5067749;1.145437956;1.057317257;2.727896452;2.708888769;9.328994751;99.97956848;71.47980499;100.0649948;446.0400085;406.5270081;309.7645264;27791.58398;61.49457932
15.06.2019 20:25:50,972;697.5001831;697.857666;682.5067749;1.145437956;1.057317257;2.727896452;2.708888769;9.536626816;99.97956848;71.47980499;100.0649948;446.0400085;406.5270081;309.7645264;27791.58398;61.49457932
15.06.2019 20:26:04,503;697.496582;697.857666;682.5067749;1.145437956;1.057317257;2.745502472;2.753353119;9.536626816;99.9874115;72.3057785;100.0597305;441.9599915;406.7070007;310.4773865;27791.59961;61.49457932
15.06.2019 20:26:06,005;697.496582;697.857666;682.5067749;1.145437956;1.057317257;2.745502472;2.753353119;9.666787148;99.9874115;72.3057785;100.0597305;441.9599915;406.7070007;310.4773865;27791.59961;61.49457932
