Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 20:26:19,535;697.4988403;697.857666;682.5067749;1.145437956;1.057317257;2.746398211;2.735509872;9.666787148;99.97956848;72.33879852;100.0325623;447.480011;406.6350098;311.5302124;27791.59961;61.58658218
15.06.2019 20:26:21,044;697.4988403;697.857666;682.5067749;1.145437956;1.057317257;2.746398211;2.735509872;9.313363075;99.97956848;72.33879852;100.0325623;447.480011;406.6350098;311.5302124;27791.59961;61.58658218
15.06.2019 20:26:34,574;697.4988403;697.857666;682.5067749;1.145437956;1.057317257;2.747059822;2.734674692;9.313363075;99.9874115;72.33879852;100.0224533;447.6000061;406.6530151;311.5302124;27791.59961;61.58658218
15.06.2019 20:26:36,078;697.4988403;697.857666;682.5067749;1.145437956;1.057317257;2.747059822;2.734674692;9.32204628;99.9874115;72.33879852;100.0224533;447.6000061;406.6530151;311.5302124;27791.59961;61.58658218
15.06.2019 20:26:49,609;697.4916382;697.857666;682.5067749;1.145437956;1.057317257;2.766882181;2.785560369;9.32204628;99.9874115;73.36299896;100.0134354;450.3599854;406.3829956;311.5302124;27791.59961;61.68133163
15.06.2019 20:26:51,114;697.4916382;697.857666;682.5067749;1.145437956;1.057317257;2.766882181;2.785560369;9.753324509;99.9874115;73.36299896;100.0134354;450.3599854;406.3829956;311.5302124;27791.59961;61.68133163
15.06.2019 20:27:04,644;697.4916382;697.857666;682.5067749;1.145437956;1.057317257;2.766646862;2.697968721;9.753324509;99.9874115;73.36299896;100.0248489;450;406.5090027;312.4346924;27791.61719;61.68133163
15.06.2019 20:27:06,145;697.4916382;697.857666;682.5067749;1.145437956;1.057317257;2.766646862;2.697968721;9.482449532;99.9874115;73.36299896;100.0248489;450;406.5090027;312.4346924;27791.61719;61.68133163
15.06.2019 20:27:19,673;697.4916382;697.857666;682.5067749;1.145437956;1.057317257;2.766221762;2.698809385;9.482449532;99.9874115;73.32997894;100.0367813;447.8399963;406.4549866;312.0835266;27791.61719;61.68133163
15.06.2019 20:27:21,175;697.4916382;697.857666;682.5067749;1.145437956;1.057317257;2.766221762;2.698809385;9.505376816;99.9874115;73.32997894;100.0367813;447.8399963;406.4549866;312.0835266;27791.61719;61.68133163
15.06.2019 20:27:34,708;697.4858398;697.857666;682.5067749;1.145437956;1.057317257;2.766221762;2.718949556;9.505376816;99.9874115;73.32997894;100.0204239;450.7200012;406.6170044;312.6095581;27791.61719;61.69999313
15.06.2019 20:27:36,210;697.4858398;697.857666;682.5067749;1.145437956;1.057317257;2.766221762;2.718949556;9.345696449;99.9874115;73.32997894;100.0204239;450.7200012;406.6170044;312.6095581;27791.61719;61.69999313
15.06.2019 20:27:49,750;697.4902344;697.857666;682.5067749;1.145437956;1.057317257;2.766882181;2.70603466;9.345696449;99.9874115;73.32997894;99.99720764;450.8399963;406.8150024;312.6095581;27791.61719;61.79560471
15.06.2019 20:27:51,252;697.4902344;697.857666;682.5067749;1.145437956;1.057317257;2.766882181;2.70603466;9.332433701;99.9874115;73.32997894;99.99720764;450.8399963;406.8150024;312.6095581;27791.61719;61.79560471
15.06.2019 20:28:04,783;697.4902344;697.857666;682.5067749;1.142168045;1.057317257;2.766882181;2.746522903;9.332433701;99.9874115;73.32997894;100.0196686;447.9599915;407.0499878;312.9750977;27791.63281;61.89313126
15.06.2019 20:28:06,292;697.4902344;697.857666;682.5067749;1.142168045;1.057317257;2.766882181;2.746522903;9.264554024;99.9874115;73.32997894;100.0196686;447.9599915;407.0499878;312.9750977;27791.63281;61.89313126
15.06.2019 20:28:19,820;697.4902344;697.857666;682.5067749;1.142168045;1.050691724;2.790009737;2.694099426;9.264554024;99.99526215;74.58547211;100.0447311;448.6799927;406.9590149;313.212738;27791.63281;61.89313126
15.06.2019 20:28:21,324;697.4902344;697.857666;682.5067749;1.142168045;1.050691724;2.790009737;2.694099426;9.641490936;99.99526215;74.58547211;100.0447311;448.6799927;406.9590149;313.212738;27791.63281;61.89313126
15.06.2019 20:28:34,856;697.4803467;697.857666;682.5067749;1.142168045;1.050691724;2.790434837;2.755017996;9.641490936;99.9874115;74.55239868;100.0561218;446.7600098;406.7969971;313.3486328;27791.63281;61.89313126
15.06.2019 20:28:36,357;697.4803467;697.857666;682.5067749;1.142168045;1.050691724;2.790434837;2.755017996;9.614691734;99.9874115;74.55239868;100.0561218;446.7600098;406.7969971;313.3486328;27791.63281;61.89313126
15.06.2019 20:28:49,882;697.4891357;697.857666;682.5067749;1.142168045;1.050691724;2.791096449;2.722633839;9.614691734;99.97956848;74.55239868;100.048851;451.5599976;407.0499878;313.8562317;27791.63281;61.93925095
15.06.2019 20:28:51,385;697.4891357;697.857666;682.5067749;1.142168045;1.050691724;2.791096449;2.722633839;9.448331833;99.97956848;74.55239868;100.048851;451.5599976;407.0499878;313.8562317;27791.63281;61.93925095
15.06.2019 20:29:04,918;697.4855957;697.857666;682.5067749;1.142168045;1.050691724;2.790009737;2.761505604;9.448331833;99.9874115;74.55239868;100.0295944;451.3200073;406.8510132;313.8562317;27791.65039;61.99944687
15.06.2019 20:29:06,423;697.4855957;697.857666;682.5067749;1.142168045;1.050691724;2.790009737;2.761505604;9.452964783;99.9874115;74.55239868;100.0295944;451.3200073;406.8510132;313.8562317;27791.65039;61.99944687
15.06.2019 20:29:19,957;697.4855957;697.857666;682.5067749;1.142168045;1.050691724;2.791331768;2.708720922;9.452964783;99.97956848;74.55239868;100.0350418;448.5599976;407.1220093;313.8562317;27791.65039;61.99944687
15.06.2019 20:29:21,460;697.4855957;697.857666;682.5067749;1.142168045;1.050691724;2.791331768;2.708720922;9.4920578;99.97956848;74.55239868;100.0350418;448.5599976;407.1220093;313.8562317;27791.65039;61.99944687
15.06.2019 20:29:34,980;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.810919762;2.716436148;9.4920578;99.9874115;75.60966492;100.0314941;451.9200134;407.1220093;314.5598145;27791.65039;61.99944687
15.06.2019 20:29:36,482;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.810919762;2.716436148;9.65653038;99.9874115;75.60966492;100.0314941;451.9200134;407.1220093;314.5598145;27791.65039;61.99944687
15.06.2019 20:29:50,012;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.81247592;2.707042217;9.65653038;99.97956848;75.60966492;100.0211487;450.3599854;407.0310059;315.17276;27791.65039;62.05960464
15.06.2019 20:29:51,517;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.81247592;2.707042217;9.507971764;99.97956848;75.60966492;100.0211487;450.3599854;407.0310059;315.17276;27791.65039;62.05960464
15.06.2019 20:30:05,053;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.8118155;2.815609455;9.507971764;99.97956848;75.60966492;100.0339432;451.4400024;407.5899963;314.8752747;27791.66602;62.05960464
15.06.2019 20:30:06,556;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.8118155;2.815609455;9.577342033;99.97956848;75.60966492;100.0339432;451.4400024;407.5899963;314.8752747;27791.66602;62.05960464
15.06.2019 20:30:20,081;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.81247592;2.733171225;9.577342033;99.9874115;75.64268494;100.0438461;450.7200012;407.5180054;314.8752747;27791.66602;62.14498138
15.06.2019 20:30:21,590;697.4848633;697.857666;682.5067749;1.142168045;1.050691724;2.81247592;2.733171225;9.594723701;99.9874115;75.64268494;100.0438461;450.7200012;407.5180054;314.8752747;27791.66602;62.14498138
15.06.2019 20:30:35,124;697.4766235;697.857666;682.5067749;1.142168045;1.050691724;2.812051058;2.761505604;9.594723701;99.97956848;76.43563843;100.0309753;449.8800049;407.7160034;314.8752747;27791.66602;62.19971085
15.06.2019 20:30:36,626;697.4766235;697.857666;682.5067749;1.142168045;1.050691724;2.812051058;2.761505604;9.503155708;99.97956848;76.43563843;100.0309753;449.8800049;407.7160034;314.8752747;27791.66602;62.19971085
15.06.2019 20:30:50,155;697.4833984;697.857666;682.5067749;1.142168045;1.050691724;2.837585926;2.79201293;9.503155708;99.9874115;76.8981781;100.0288849;452.6400146;407.4460144;315.5624084;27791.66602;62.19971085
15.06.2019 20:30:51,658;697.4833984;697.857666;682.5067749;1.142168045;1.050691724;2.837585926;2.79201293;9.789670944;99.9874115;76.8981781;100.0288849;452.6400146;407.4460144;315.5624084;27791.66602;62.19971085
15.06.2019 20:31:05,194;697.4833984;697.857666;682.5194702;1.142168045;1.050691724;2.838481903;2.78721571;9.789670944;99.97956848;76.8981781;99.97555542;455.2799988;407.428009;316.7442322;27791.68359;62.19971085
15.06.2019 20:31:06,699;697.4833984;697.857666;682.5194702;1.142168045;1.050691724;2.838481903;2.78721571;9.463622093;99.97956848;76.8981781;99.97555542;455.2799988;407.428009;316.7442322;27791.68359;62.19971085
15.06.2019 20:31:20,229;697.480896;697.857666;682.5194702;1.137983322;1.050691724;2.836925507;2.74518919;9.463622093;99.9874115;76.86516571;100.0223846;453.7200012;407.5180054;316.7442322;27791.68359;62.29278564
15.06.2019 20:31:21,732;697.480896;697.857666;682.5194702;1.137983322;1.050691724;2.836925507;2.74518919;9.438382149;99.9874115;76.86516571;100.0223846;453.7200012;407.5180054;316.7442322;27791.68359;62.29278564
15.06.2019 20:31:35,268;697.4698486;697.857666;682.5056763;1.137983322;1.050691724;2.837350607;2.753353119;9.438382149;99.9874115;76.86516571;100.0134659;452.1600037;407.1400146;316.1094971;27791.68359;62.29278564
15.06.2019 20:31:36,771;697.4698486;697.857666;682.5056763;1.137983322;1.050691724;2.837350607;2.753353119;9.622708321;99.9874115;76.86516571;100.0134659;452.1600037;407.1400146;316.1094971;27791.68359;62.29278564
15.06.2019 20:31:50,301;697.4698486;697.857666;682.5056763;1.137983322;1.050691724;2.836925507;2.843698978;9.622708321;99.9874115;76.86516571;100.0166168;450.8399963;406.9410095;315.2014771;27791.68359;62.34477234
15.06.2019 20:31:51,806;697.4698486;697.857666;682.5056763;1.137983322;1.050691724;2.836925507;2.843698978;9.88637352;99.9874115;76.86516571;100.0166168;450.8399963;406.9410095;315.2014771;27791.68359;62.34477234
15.06.2019 20:32:05,344;697.4790649;697.857666;682.5056763;1.137983322;1.050691724;2.858495951;2.658474684;9.88637352;99.9874115;77.95545197;99.97953033;453.1199951;407.0679932;316.1156311;27791.69922;62.39967346
15.06.2019 20:32:06,849;697.4790649;697.857666;682.5056763;1.137983322;1.050691724;2.858495951;2.658474684;10.02848721;99.9874115;77.95545197;99.97953033;453.1199951;407.0679932;316.1156311;27791.69922;62.39967346
15.06.2019 20:32:20,378;697.4790649;697.857666;682.5180664;1.137983322;1.050691724;2.858495951;2.799283743;10.02848721;99.9874115;77.98847198;99.97045135;455.3999939;406.8510132;317.2628174;27791.69922;62.39967346
15.06.2019 20:32:21,883;697.4790649;697.857666;682.5180664;1.137983322;1.050691724;2.858495951;2.799283743;9.696842194;99.9874115;77.98847198;99.97045135;455.3999939;406.8510132;317.2628174;27791.69922;62.39967346
15.06.2019 20:32:35,423;697.4790649;697.857666;682.5180664;1.137983322;1.050691724;2.859391689;2.757347584;9.696842194;99.9874115;77.98847198;99.98812866;452.7600098;406.7250061;317.2628174;27791.69922;62.39967346
15.06.2019 20:32:36,924;697.4790649;697.857666;682.5180664;1.137983322;1.050691724;2.859391689;2.757347584;9.721629143;99.9874115;77.98847198;99.98812866;452.7600098;406.7250061;317.2628174;27791.69922;62.39967346
15.06.2019 20:32:50,464;697.4659424;697.857666;682.5180664;1.137983322;1.050691724;2.858069897;2.823014736;9.721629143;99.97956848;77.95545197;100.0012741;455.6400146;406.8869934;317.2628174;27791.69922;62.49560547
15.06.2019 20:32:51,966;697.4659424;697.857666;682.5180664;1.137983322;1.050691724;2.858069897;2.823014736;9.688824654;99.97956848;77.95545197;100.0012741;455.6400146;406.8869934;317.2628174;27791.69922;62.49560547
15.06.2019 20:33:05,501;697.4659424;697.857666;682.5180664;1.137983322;1.050691724;2.881197453;2.732836723;9.688824654;99.97956848;79.07875824;99.97768402;456.8399963;406.7969971;318.203949;27791.7168;62.49560547
15.06.2019 20:33:07,004;697.4659424;697.857666;682.5180664;1.137983322;1.050691724;2.881197453;2.732836723;9.745753288;99.97956848;79.07875824;99.97768402;456.8399963;406.7969971;318.203949;27791.7168;62.49560547
15.06.2019 20:33:20,534;697.4659424;697.857666;682.5180664;1.137983322;1.050691724;2.880537033;2.912281275;9.745753288;99.9874115;79.04573822;99.99149323;454.7999878;406.9949951;318.203949;27791.7168;62.49560547
15.06.2019 20:33:22,040;697.4659424;697.857666;682.5180664;1.137983322;1.050691724;2.880537033;2.912281275;9.733564377;99.9874115;79.04573822;99.99149323;454.7999878;406.9949951;318.203949;27791.7168;62.49560547
15.06.2019 20:33:35,573;697.4584351;697.857666;682.5180664;1.137983322;1.043624997;2.879640341;2.75401926;9.733564377;99.97956848;79.01266479;99.990242;457.4400024;407.1400146;319.3332825;27791.7168;62.58728409
15.06.2019 20:33:37,078;697.4584351;697.857666;682.5180664;1.137983322;1.043624997;2.879640341;2.75401926;9.391472816;99.97956848;79.01266479;99.990242;457.4400024;407.1400146;319.3332825;27791.7168;62.58728409
15.06.2019 20:33:50,606;697.4646606;697.857666;682.5180664;1.137983322;1.043624997;2.881197453;2.799283743;9.391472816;99.9874115;79.04573822;99.98152161;457.0799866;406.9410095;318.6495972;27791.7168;62.67299271
15.06.2019 20:33:52,114;697.4646606;697.857666;682.5180664;1.137983322;1.043624997;2.881197453;2.799283743;9.600775719;99.9874115;79.04573822;99.98152161;457.0799866;406.9410095;318.6495972;27791.7168;62.67299271
15.06.2019 20:34:05,647;697.4624023;697.857666;682.5180664;1.137983322;1.043624997;2.899857759;2.874750376;9.600775719;99.97956848;80.23514557;99.97593689;455.7600098;406.9230042;317.9457703;27791.73242;62.67299271
15.06.2019 20:34:07,149;697.4624023;697.857666;682.5180664;1.137983322;1.043624997;2.899857759;2.874750376;10.15760899;99.97956848;80.23514557;99.97593689;455.7600098;406.9230042;317.9457703;27791.73242;62.67299271
15.06.2019 20:34:20,676;697.4624023;697.857666;682.5332031;1.137983322;1.043624997;2.899386883;2.894926786;10.15760899;99.9874115;80.20207214;99.97040558;455.7600098;407.0130005;318.7099609;27791.73242;62.69999313
15.06.2019 20:34:22,178;697.4624023;697.857666;682.5332031;1.137983322;1.043624997;2.899386883;2.894926786;9.901238441;99.9874115;80.20207214;99.97040558;455.7600098;407.0130005;318.7099609;27791.73242;62.69999313
15.06.2019 20:34:35,713;697.4624023;697.857666;682.5332031;1.137983322;1.043624997;2.899622202;2.842060089;9.901238441;99.97956848;80.20207214;99.97379303;458.7600098;406.9049988;318.7099609;27791.73242;62.69999313
15.06.2019 20:34:50,747;697.4669189;697.8605347;682.5332031;1.137983322;1.043624997;2.899622202;2.815444708;9.901238441;99.9874115;80.20207214;99.96879578;458.8800049;406.868988;318.7099609;27791.73242;62.74725342
15.06.2019 20:34:52,249;697.4669189;697.8605347;682.5332031;1.137983322;1.043624997;2.899622202;2.815444708;9.720844269;99.9874115;80.20207214;99.96879578;458.8800049;406.868988;318.7099609;27791.73242;62.74725342
15.06.2019 20:35:05,779;697.4597778;697.8605347;682.5239258;1.137983322;1.043624997;2.899622202;2.779266357;9.720844269;99.97956848;80.20207214;99.9646759;455.7600098;406.8330078;318.1187744;27791.75;62.79969025
15.06.2019 20:35:07,285;697.4597778;697.8605347;682.5239258;1.137983322;1.043624997;2.899622202;2.779266357;9.985948563;99.97956848;80.20207214;99.9646759;455.7600098;406.8330078;318.1187744;27791.75;62.79969025
15.06.2019 20:35:20,818;697.4597778;697.8605347;682.5239258;1.137983322;1.043624997;2.899622202;2.763832569;9.985948563;99.9874115;80.16905212;99.98071289;455.6400146;406.9230042;318.9841614;27791.75;62.79969025
15.06.2019 20:35:22,319;697.4597778;697.8605347;682.5239258;1.137983322;1.043624997;2.899622202;2.763832569;9.73291111;99.9874115;80.16905212;99.98071289;455.6400146;406.9230042;318.9841614;27791.75;62.79969025
15.06.2019 20:35:35,848;697.453186;697.8605347;682.5239258;1.134165287;1.043624997;2.899622202;2.846320152;9.73291111;99.9874115;80.16905212;99.97264099;457.7999878;406.7789917;318.7015381;27791.75;62.79969025
15.06.2019 20:35:37,350;697.453186;697.8605347;682.5239258;1.134165287;1.043624997;2.899622202;2.846320152;9.818434715;99.9874115;80.16905212;99.97264099;457.7999878;406.7789917;318.7015381;27791.75;62.79969025
15.06.2019 20:35:50,876;697.453186;697.8605347;682.5354004;1.134165287;1.043624997;2.899622202;2.786553621;9.818434715;99.9874115;80.20207214;99.98452759;455.6400146;406.8510132;317.6998901;27791.75;62.89866638
15.06.2019 20:35:52,381;697.453186;697.8605347;682.5354004;1.134165287;1.043624997;2.899622202;2.786553621;10.10633659;99.9874115;80.20207214;99.98452759;455.6400146;406.8510132;317.6998901;27791.75;62.89866638
15.06.2019 20:36:05,918;697.4599609;697.8605347;682.5354004;1.134165287;1.043624997;2.899386883;2.869695425;10.10633659;99.9874115;80.16905212;99.998703;456.1199951;406.8510132;318.8843994;27791.76758;62.89866638
15.06.2019 20:36:07,419;697.4599609;697.8605347;682.5354004;1.134165287;1.043624997;2.899386883;2.869695425;9.761593819;99.9874115;80.16905212;99.998703;456.1199951;406.8510132;318.8843994;27791.76758;62.89866638
15.06.2019 20:36:20,949;697.4599609;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.852377653;9.761593819;99.97956848;80.20207214;99.9990387;458.8800049;406.7430115;318.8843994;27791.76758;62.99165344
15.06.2019 20:36:22,452;697.4599609;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.852377653;9.765880585;99.97956848;80.20207214;99.9990387;458.8800049;406.7430115;318.8843994;27791.76758;62.99165344
15.06.2019 20:36:35,978;697.4683228;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.770143986;9.765880585;99.9874115;80.16905212;99.98390198;456;406.9949951;318.8843994;27791.76758;62.99165344
15.06.2019 20:36:51,016;697.4607544;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.791020632;9.765880585;99.97956848;80.16905212;99.9997406;458.6400146;406.7789917;318.4409485;27791.76758;62.99165344
15.06.2019 20:36:52,519;697.4607544;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.791020632;9.893346786;99.97956848;80.16905212;99.9997406;458.6400146;406.7789917;318.4409485;27791.76758;62.99165344
15.06.2019 20:37:06,061;697.4607544;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.811161518;9.893346786;99.9874115;80.16905212;100.0014801;454.4400024;406.5809937;318.4409485;27791.7832;62.99165344
15.06.2019 20:37:07,565;697.4607544;697.8605347;682.5233765;1.134165287;1.043624997;2.899622202;2.811161518;9.88906765;99.9874115;80.16905212;100.0014801;454.4400024;406.5809937;318.4409485;27791.7832;62.99165344
15.06.2019 20:37:21,099;697.4624634;697.8605347;682.5315552;1.134165287;1.043624997;2.899857759;2.830903292;9.88906765;99.97956848;80.20207214;100.009201;458.0400085;406.868988;318.9320679;27791.7832;62.99999619
15.06.2019 20:37:22,601;697.4624634;697.8605347;682.5315552;1.134165287;1.043624997;2.899857759;2.830903292;9.756474495;99.97956848;80.20207214;100.009201;458.0400085;406.868988;318.9320679;27791.7832;62.99999619
15.06.2019 20:37:36,130;697.4624634;697.8605347;682.5315552;1.134165287;1.043624997;2.899386883;2.834515333;9.756474495;99.9874115;80.16905212;99.98233795;456;406.7609863;318.9320679;27791.7832;63.09022522
15.06.2019 20:37:37,632;697.4624634;697.8605347;682.5315552;1.134165287;1.043624997;2.899386883;2.834515333;9.747894287;99.9874115;80.16905212;99.98233795;456;406.7609863;318.9320679;27791.7832;63.09022522
15.06.2019 20:37:51,165;697.4602051;697.8605347;682.5315552;1.134165287;1.043624997;2.899386883;2.916328907;9.747894287;99.97956848;80.20207214;99.98914337;457.6799927;406.9410095;318.4188538;27791.7832;63.09022522
15.06.2019 20:37:52,669;697.4602051;697.8605347;682.5315552;1.134165287;1.043624997;2.899386883;2.916328907;9.899691582;99.97956848;80.20207214;99.98914337;457.6799927;406.9410095;318.4188538;27791.7832;63.09022522
15.06.2019 20:38:06,202;697.4651489;697.8605347;682.5315552;1.134165287;1.043624997;2.899622202;2.857774496;9.899691582;99.9874115;80.20207214;99.98101044;456.8399963;406.7609863;319.3487549;27791.80078;63.09022522
15.06.2019 20:38:07,706;697.4651489;697.8605347;682.5315552;1.134165287;1.043624997;2.899622202;2.857774496;9.63239193;99.9874115;80.20207214;99.98101044;456.8399963;406.7609863;319.3487549;27791.80078;63.09022522
15.06.2019 20:38:21,234;697.4561157;697.8605347;682.5230103;1.134165287;1.043624997;2.899386883;2.877520561;9.63239193;99.9874115;80.16905212;99.98355103;458.3999939;406.7969971;318.4017029;27791.80078;63.17466354
15.06.2019 20:38:22,745;697.4561157;697.8605347;682.5230103;1.134165287;1.043624997;2.899386883;2.877520561;9.900343895;99.9874115;80.16905212;99.98355103;458.3999939;406.7969971;318.4017029;27791.80078;63.17466354
15.06.2019 20:38:36,273;697.4561157;697.8605347;682.5230103;1.134165287;1.043624997;2.899622202;2.801925421;9.900343895;99.9874115;80.20207214;100.0007019;455.7600098;407.1040039;317.3327026;27791.80078;63.19999313
15.06.2019 20:38:37,775;697.4561157;697.8605347;682.5230103;1.134165287;1.043624997;2.899622202;2.801925421;10.20761299;99.9874115;80.20207214;100.0007019;455.7600098;407.1040039;317.3327026;27791.80078;63.19999313
15.06.2019 20:38:51,307;697.4561157;697.8605347;682.5302124;1.134165287;1.043624997;2.899386883;2.819231033;10.20761299;99.99526215;80.16905212;100.0218506;457.9200134;407.0310059;317.9992371;27791.80078;63.19999313
15.06.2019 20:38:52,810;697.4561157;697.8605347;682.5302124;1.134165287;1.043624997;2.899386883;2.819231033;10.01603508;99.99526215;80.16905212;100.0218506;457.9200134;407.0310059;317.9992371;27791.80078;63.19999313
15.06.2019 20:39:06,341;697.4520264;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.772633314;10.01603508;99.9874115;80.23514557;100.0279541;458.8800049;407.1220093;318.6367493;27791.81641;63.19999313
15.06.2019 20:39:07,847;697.4520264;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.772633314;9.837062836;99.9874115;80.23514557;100.0279541;458.8800049;407.1220093;318.6367493;27791.81641;63.19999313
15.06.2019 20:39:21,376;697.4587402;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.881754875;9.837062836;99.97956848;80.16905212;99.98014069;457.7999878;407.0310059;318.6367493;27791.81641;63.19999313
15.06.2019 20:39:22,880;697.4587402;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.881754875;9.832780838;99.97956848;80.16905212;99.98014069;457.7999878;407.0310059;318.6367493;27791.81641;63.19999313
15.06.2019 20:39:36,418;697.4547119;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.825645447;9.832780838;99.9874115;80.20207214;99.9932785;456.3599854;406.7430115;317.8217773;27791.81641;63.19999313
15.06.2019 20:39:37,922;697.4547119;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.825645447;10.07130527;99.9874115;80.20207214;99.9932785;456.3599854;406.7430115;317.8217773;27791.81641;63.19999313
15.06.2019 20:39:51,448;697.4547119;697.8605347;682.5302124;1.134165287;1.043624997;2.899386883;2.800604582;10.07130527;99.9874115;80.20207214;100.0132294;457.5599976;407.3200073;317.8217773;27791.81641;63.19999313
15.06.2019 20:39:52,953;697.4547119;697.8605347;682.5302124;1.134165287;1.043624997;2.899386883;2.800604582;10.06704235;99.9874115;80.20207214;100.0132294;457.5599976;407.3200073;317.8217773;27791.81641;63.19999313
15.06.2019 20:40:06,493;697.4640503;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.769977808;10.06704235;99.97956848;80.23514557;100.0110474;457.3200073;407.3559875;318.1902161;27791.83398;63.28768158
15.06.2019 20:40:07,994;697.4640503;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.769977808;9.961138725;99.97956848;80.23514557;100.0110474;457.3200073;407.3559875;318.1902161;27791.83398;63.28768158
15.06.2019 20:40:21,519;697.4640503;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.972867012;9.961138725;99.9874115;80.20207214;100.0084076;459.2399902;407.230011;318.1902161;27791.83398;63.28768158
15.06.2019 20:40:23,024;697.4640503;697.8605347;682.5302124;1.134165287;1.043624997;2.899622202;2.972867012;9.965414047;99.9874115;80.20207214;100.0084076;459.2399902;407.230011;318.1902161;27791.83398;63.28768158
15.06.2019 20:40:36,554;697.4588623;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.864472866;9.965414047;99.97956848;80.20207214;99.98336029;457.3200073;407.0859985;318.1902161;27791.83398;63.28768158
15.06.2019 20:40:38,059;697.4588623;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.864472866;9.961138725;99.97956848;80.20207214;99.98336029;457.3200073;407.0859985;318.1902161;27791.83398;63.28768158
15.06.2019 20:40:51,580;697.4588623;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.85613966;9.961138725;99.9874115;80.1359787;99.95845032;455.1600037;406.9949951;318.8987732;27791.83398;63.29999542
15.06.2019 20:40:53,082;697.4588623;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.85613966;9.757464409;99.9874115;80.1359787;99.95845032;455.1600037;406.9949951;318.8987732;27791.83398;63.29999542
15.06.2019 20:41:06,615;697.4470215;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.941684008;9.757464409;99.97956848;80.20207214;99.9729538;456.2399902;407.1400146;318.0297546;27791.84961;63.29999542
15.06.2019 20:41:08,118;697.4470215;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.941684008;10.00725842;99.97956848;80.20207214;99.9729538;456.2399902;407.1400146;318.0297546;27791.84961;63.29999542
15.06.2019 20:41:21,649;697.4519653;697.8605347;682.5321655;1.134165287;1.043624997;2.899386883;2.818078995;10.00725842;99.9874115;80.23514557;99.98852539;456.480011;407.0679932;318.0297546;27791.84961;63.29999542
15.06.2019 20:41:36,677;697.4597778;697.8605347;682.5321655;1.134165287;1.043624997;2.899622202;2.801760197;10.00725842;99.97956848;80.23514557;100.0038986;454.3200073;407.1579895;318.0297546;27791.84961;63.29999542
15.06.2019 20:41:38,182;697.4597778;697.8605347;682.5321655;1.134165287;1.043624997;2.899622202;2.801760197;10.23584938;99.97956848;80.23514557;100.0038986;454.3200073;407.1579895;318.0297546;27791.84961;63.29999542
15.06.2019 20:41:51,718;697.4597778;697.8605347;682.5321655;1.134165287;1.043624997;2.899622202;2.756349325;10.23584938;99.9874115;80.20207214;99.9992218;457.2000122;406.868988;318.4852905;27791.84961;63.29999542
15.06.2019 20:41:53,223;697.4597778;697.8605347;682.5321655;1.134165287;1.043624997;2.899622202;2.756349325;9.880597115;99.9874115;80.20207214;99.9992218;457.2000122;406.868988;318.4852905;27791.84961;63.29999542
15.06.2019 20:42:06,761;697.4502563;697.8605347;682.5204468;1.134165287;1.043624997;2.899622202;2.838944912;9.880597115;99.9874115;80.20207214;100.0216217;455.7600098;406.5809937;317.0154419;27791.86719;63.29999542
15.06.2019 20:42:08,264;697.4502563;697.8605347;682.5204468;1.134165287;1.043624997;2.899622202;2.838944912;10.29879475;99.9874115;80.20207214;100.0216217;455.7600098;406.5809937;317.0154419;27791.86719;63.29999542
15.06.2019 20:42:21,793;697.4502563;697.8605347;682.5204468;1.134165287;1.043624997;2.899622202;2.848285675;10.29879475;99.9874115;80.23514557;100.0167084;456.8399963;406.9049988;317.7527466;27791.86719;63.31072235
15.06.2019 20:42:23,296;697.4502563;697.8605347;682.5204468;1.134165287;1.043624997;2.899622202;2.848285675;10.08687782;99.9874115;80.23514557;100.0167084;456.8399963;406.9049988;317.7527466;27791.86719;63.31072235
15.06.2019 20:42:36,821;697.4608765;697.8605347;682.5204468;1.134165287;1.043624997;2.899386883;2.892977238;10.08687782;99.9874115;80.23514557;99.99815369;456.480011;406.5090027;318.9179993;27791.86719;63.39733887
15.06.2019 20:42:38,326;697.4608765;697.8605347;682.5204468;1.134165287;1.043624997;2.899386883;2.892977238;9.751930237;99.9874115;80.23514557;99.99815369;456.480011;406.5090027;318.9179993;27791.86719;63.39733887
15.06.2019 20:42:51,864;697.4608765;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.806710243;9.751930237;99.9874115;80.23514557;100.0000763;458.3999939;405.8959961;318.1001282;27791.86719;63.39733887
15.06.2019 20:42:53,368;697.4608765;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.806710243;10.02985382;99.9874115;80.23514557;100.0000763;458.3999939;405.8959961;318.1001282;27791.86719;63.39733887
15.06.2019 20:43:06,900;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.879638195;10.02985382;99.9874115;80.23514557;99.96782684;453.7200012;406.5629883;317.8171997;27791.88281;63.39733887
15.06.2019 20:43:08,402;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.879638195;10.07690239;99.9874115;80.23514557;99.96782684;453.7200012;406.5629883;317.8171997;27791.88281;63.39733887
15.06.2019 20:43:21,930;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.76532793;10.07690239;99.97956848;80.23514557;99.95630646;454.5599976;406.4909973;317.7250671;27791.88281;63.45985031
15.06.2019 20:43:23,439;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.76532793;10.09483528;99.97956848;80.23514557;99.95630646;454.5599976;406.4909973;317.7250671;27791.88281;63.45985031
15.06.2019 20:43:36,965;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.831395864;10.09483528;99.9874115;80.20207214;99.96509552;456.1199951;406.2929993;318.091095;27791.88281;63.45985031
15.06.2019 20:43:38,470;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.831395864;9.993896484;99.9874115;80.20207214;99.96509552;456.1199951;406.2929993;318.091095;27791.88281;63.45985031
15.06.2019 20:43:52,004;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.920049906;9.993896484;99.97956848;80.23514557;99.95773315;455.3999939;406.2929993;317.3467407;27791.88281;63.49967957
15.06.2019 20:43:53,508;697.4585571;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.920049906;10.20782852;99.97956848;80.23514557;99.95773315;455.3999939;406.2929993;317.3467407;27791.88281;63.49967957
15.06.2019 20:44:07,041;697.4511108;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.864962578;10.20782852;99.9874115;80.23514557;99.96027374;456.2399902;406.1480103;318.5464783;27791.90039;63.49967957
15.06.2019 20:44:08,543;697.4511108;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.864962578;9.913601875;99.9874115;80.23514557;99.96027374;456.2399902;406.1480103;318.5464783;27791.90039;63.49967957
15.06.2019 20:44:22,068;697.4596558;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.82433033;9.913601875;99.97956848;80.23514557;99.94319153;454.5599976;406.5270081;318.3555908;27791.90039;63.49967957
15.06.2019 20:44:23,571;697.4596558;697.8605347;682.5252075;1.134165287;1.043624997;2.899386883;2.82433033;10.20351791;99.97956848;80.23514557;99.94319153;454.5599976;406.5270081;318.3555908;27791.90039;63.49967957
15.06.2019 20:44:37,105;697.4596558;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.74151969;10.20351791;99.9874115;80.23514557;99.96910095;454.0799866;406.4190063;317.3617554;27791.90039;63.49967957
15.06.2019 20:44:38,610;697.4596558;697.8605347;682.5252075;1.134165287;1.043624997;2.899622202;2.74151969;10.19925213;99.9874115;80.23514557;99.96910095;454.0799866;406.4190063;317.3617554;27791.90039;63.49967957
15.06.2019 20:44:52,132;697.449585;697.8605347;682.5385742;1.134165287;1.043624997;2.899622202;2.796640873;10.19925213;99.97956848;80.23514557;99.97962952;455.3999939;406.4190063;316.6755676;27791.90039;63.49967957
15.06.2019 20:44:53,633;697.449585;697.8605347;682.5385742;1.134165287;1.043624997;2.899622202;2.796640873;10.40072823;99.97956848;80.23514557;99.97962952;455.3999939;406.4190063;316.6755676;27791.90039;63.49967957
15.06.2019 20:45:07,170;697.4603882;697.8605347;682.5385742;1.134165287;1.043624997;2.899622202;2.796971321;10.40072823;99.9874115;80.23514557;99.98545074;455.8800049;406.4729919;317.1981506;27791.91602;63.49967957
15.06.2019 20:45:08,671;697.4603882;697.8605347;682.5385742;1.134165287;1.043624997;2.899622202;2.796971321;10.25053692;99.9874115;80.23514557;99.98545074;455.8800049;406.4729919;317.1981506;27791.91602;63.49967957
15.06.2019 20:45:22,202;697.4603882;697.8605347;682.5307007;1.134165287;1.043624997;2.899622202;2.839437008;10.25053692;99.9874115;80.23514557;99.97563934;456.2399902;406.8150024;317.1981506;27791.91602;63.49967957
15.06.2019 20:45:37,229;697.4500732;697.8637085;682.5307007;1.134165287;1.043624997;2.899622202;2.743855238;10.25053692;99.9874115;80.26816559;99.96904755;456.480011;406.4729919;317.7965088;27791.91602;63.59450531
15.06.2019 20:45:38,737;697.4500732;697.8637085;682.5307007;1.134165287;1.043624997;2.899622202;2.743855238;10.07856464;99.9874115;80.26816559;99.96904755;456.480011;406.4729919;317.7965088;27791.91602;63.59450531
15.06.2019 20:45:52,266;697.4608765;697.8637085;682.5307007;1.134165287;1.043624997;2.899622202;2.737347126;10.07856464;99.97956848;80.16905212;100.0080414;456;406.7430115;318.2891235;27791.91602;63.59450531
15.06.2019 20:45:53,772;697.4608765;697.8637085;682.5307007;1.134165287;1.043624997;2.899622202;2.737347126;9.936976433;99.97956848;80.16905212;100.0080414;456;406.7430115;318.2891235;27791.91602;63.59450531
15.06.2019 20:46:07,305;697.4504395;697.8637085;682.5307007;1.134165287;1.043624997;2.899386883;2.83024621;9.936976433;99.9874115;80.23514557;100.0195847;458.6400146;406.598999;317.4489441;27791.93359;63.59450531
15.06.2019 20:46:08,811;697.4504395;697.8637085;682.5307007;1.134165287;1.043624997;2.899386883;2.83024621;10.12996674;99.9874115;80.23514557;100.0195847;458.6400146;406.598999;317.4489441;27791.93359;63.59450531
15.06.2019 20:46:22,342;697.4577637;697.8637085;682.5265503;1.134165287;1.043624997;2.899622202;2.800109386;10.12996674;99.9874115;80.23514557;100.0092316;455.519989;406.67099;317.4489441;27791.93359;63.59450531
15.06.2019 20:46:23,848;697.4577637;697.8637085;682.5265503;1.134165287;1.043624997;2.899622202;2.800109386;10.03926182;99.9874115;80.23514557;100.0092316;455.519989;406.67099;317.4489441;27791.93359;63.59450531
15.06.2019 20:46:37,379;697.4539795;697.8637085;682.5265503;1.134165287;1.043624997;2.899622202;2.789201021;10.03926182;99.9874115;80.20207214;99.97687531;456.7200012;406.5809937;317.4156189;27791.93359;63.59450531
15.06.2019 20:46:38,881;697.4539795;697.8637085;682.5265503;1.134165287;1.043624997;2.899622202;2.789201021;10.14382553;99.9874115;80.20207214;99.97687531;456.7200012;406.5809937;317.4156189;27791.93359;63.59450531
15.06.2019 20:46:52,420;697.4666138;697.8637085;682.5265503;1.134165287;1.070119619;2.59938693;2.423940897;10.14382553;99.9874115;57.33911896;99.99745178;414.8399963;406.3829956;297.0101013;27791.93359;63.6877861
15.06.2019 20:46:53,922;697.4666138;697.8637085;682.5265503;1.134165287;1.070119619;2.59938693;2.423940897;11.42393112;99.9874115;57.33911896;99.99745178;414.8399963;406.3829956;297.0101013;27791.93359;63.6877861
15.06.2019 20:47:07,461;697.5227051;697.8637085;682.4823608;1.17815876;1.070119619;2.59962225;1.623802662;11.42393112;99.9874115;27.60407448;99.97628784;274.4400024;405.1390076;205.2899933;27791.94922;63.60115433
15.06.2019 20:47:08,964;697.5227051;697.8637085;682.4823608;1.17815876;1.070119619;2.59962225;1.623802662;40.5447464;99.9874115;27.60407448;99.97628784;274.4400024;405.1390076;205.2899933;27791.94922;63.60115433
15.06.2019 20:47:22,496;697.5899658;697.8637085;682.364624;1.225528479;1.124751687;2.59962225;0.711090505;40.5447464;99.97956848;0.082629412;99.96381378;105.7200012;403.2109985;80.81859589;27791.94922;63.32553864
15.06.2019 20:47:24,001;697.5899658;697.8637085;682.364624;1.225528479;1.124751687;2.59962225;0.711090505;77.06898499;99.97956848;0.082629412;99.96381378;105.7200012;403.2109985;80.81859589;27791.94922;63.32553864
15.06.2019 20:47:37,531;697.6470337;697.8637085;682.3068848;1.225528479;1.149176002;2.59962225;0.658218086;77.06898499;99.9874115;0.115648955;99.95902252;106.5599976;402.9410095;70.20552063;27791.94922;62.83959579
15.06.2019 20:47:39,034;697.6470337;697.8637085;682.3068848;1.225528479;1.149176002;2.59962225;0.658218086;78.46932983;99.9874115;0.115648955;99.95902252;106.5599976;402.9410095;70.20552063;27791.94922;62.83959579
15.06.2019 20:47:52,560;697.6585693;697.8621826;682.2748413;1.225528479;1.149176002;2.528089523;0.690181673;78.46932983;96.63822937;2.824862719;99.93725586;120.7200012;403.1029968;70.82930756;27791.94922;62.26543808
15.06.2019 20:47:54,066;697.6585693;697.8621826;682.2748413;1.225528479;1.149176002;2.528089523;0.690181673;76.81972504;96.63822937;2.824862719;99.93725586;120.7200012;403.1029968;70.82930756;27791.94922;62.26543808
15.06.2019 20:48:07,608;697.6402588;697.8621826;682.2748413;1.18953383;1.112478495;1.594059229;1.428048134;76.81972504;66.48770905;33.18765259;99.95986176;290.8800049;404.6530151;186.4576569;27791.9668;61.65695953
15.06.2019 20:48:09,111;697.6402588;697.8621826;682.2748413;1.18953383;1.112478495;1.594059229;1.428048134;2.354322672;66.48770905;33.18765259;99.95986176;290.8800049;404.6530151;186.4576569;27791.9668;61.65695953
15.06.2019 20:48:22,651;697.6260986;697.8621826;682.3377075;1.18953383;1.163855553;0.725933731;0.985251009;2.354322672;36.35287094;63.38523865;99.93185425;175.5599976;403.2290039;117.9582138;27791.9668;61.06145096
15.06.2019 20:48:24,152;697.6260986;697.8621826;682.3377075;1.18953383;1.163855553;0.725933731;0.985251009;-37.71171188;36.35287094;63.38523865;99.93185425;175.5599976;403.2290039;117.9582138;27791.9668;61.06145096
15.06.2019 20:48:37,678;697.6838379;697.8621826;682.2229004;1.242054701;1.163855553;0.70975709;0.56128788;-37.71171188;24.97975731;93.02117157;99.96370697;57;402.45401;36.61167145;27791.9668;60.69957352
15.06.2019 20:48:39,182;697.6838379;697.8621826;682.2229004;1.242054701;1.163855553;0.70975709;0.56128788;60.51623535;24.97975731;93.02117157;99.96370697;57;402.45401;36.61167145;27791.9668;60.69957352
15.06.2019 20:48:52,713;697.6970825;697.8621826;682.1932983;1.242054701;1.163855553;0.709945321;0.49558419;60.51623535;24.97975731;99.10036469;99.97849274;41.04000092;402.4360046;23.16138649;27791.9668;60.07040787
15.06.2019 20:48:54,218;697.6970825;697.8621826;682.1932983;1.242054701;1.163855553;0.709945321;0.49558419;71.9578476;24.97975731;99.10036469;99.97849274;41.04000092;402.4360046;23.16138649;27791.9668;60.07040787
15.06.2019 20:49:07,753;697.6970825;697.8621826;682.1932983;1.20803225;1.163855553;0.883525431;0.866179526;71.9578476;38.32160187;86.31428528;99.96878815;140.7599945;403.2650146;61.10772324;27791.98242;59.41833115
15.06.2019 20:49:09,256;697.6970825;697.8621826;682.1932983;1.20803225;1.163855553;0.883525431;0.866179526;33.86105347;38.32160187;86.31428528;99.96878815;140.7599945;403.2650146;61.10772324;27791.98242;59.41833115
15.06.2019 20:49:22,791;697.6417847;697.8621826;682.2811279;1.153855324;1.109911561;1.849826336;1.994954586;33.86105347;68.21327972;79.60739899;99.99190521;319.4400024;405.3200073;201.3037415;27791.98242;58.8192749
15.06.2019 20:49:24,298;697.6417847;697.8621826;682.2811279;1.153855324;1.109911561;1.849826336;1.994954586;10.55489731;68.21327972;79.60739899;99.99190521;319.4400024;405.3200073;201.3037415;27791.98242;58.8192749
15.06.2019 20:49:37,826;697.5668335;697.8621826;682.3931274;1.153855324;1.058401227;2.780253887;2.810337543;10.55489731;98.55204773;79.93775177;99.97529602;483.8399963;406.5270081;318.0306091;27791.98242;58.51281357
15.06.2019 20:49:39,331;697.5668335;697.8621826;682.3931274;1.153855324;1.058401227;2.780253887;2.810337543;6.941342354;98.55204773;79.93775177;99.97529602;483.8399963;406.5270081;318.0306091;27791.98242;58.51281357
15.06.2019 20:49:52,871;697.5136108;697.8584595;682.4443359;1.153855324;1.058401227;2.89483881;2.942972898;6.941342354;99.99526215;79.77259827;99.96147156;502.0799866;406.9949951;349.0275574;27791.98242;58.40585709
15.06.2019 20:49:54,376;697.5136108;697.8584595;682.4443359;1.153855324;1.058401227;2.89483881;2.942972898;1.886968732;99.99526215;79.77259827;99.96147156;502.0799866;406.9949951;349.0275574;27791.98242;58.40585709
15.06.2019 20:50:07,911;697.5074463;697.8584595;682.4743042;1.135350108;1.052888513;2.89483881;3.006919146;1.886968732;99.9874115;79.77259827;99.96913147;499.5599976;407.1579895;348.1384888;27792;58.49700546
15.06.2019 20:50:09,414;697.5074463;697.8584595;682.4743042;1.135350108;1.052888513;2.89483881;3.006919146;1.882228732;99.9874115;79.77259827;99.96913147;499.5599976;407.1579895;348.1384888;27792;58.49700546
15.06.2019 20:50:22,954;697.5493164;697.8723145;682.4967041;1.135350108;1.052888513;2.895074368;2.951345682;1.882228732;99.9874115;79.77259827;99.97932434;502.9200134;407.1579895;348.1384888;27792;58.81859207
15.06.2019 20:50:37,986;697.586853;697.8723145;682.4967041;1.135350108;1.052888513;2.894648314;2.980717421;1.882228732;99.9874115;79.77259827;99.94963074;502.3200073;406.9769897;349.9350586;27792;59.14365768
15.06.2019 20:50:39,489;697.586853;697.8723145;682.4967041;1.135350108;1.052888513;2.894648314;2.980717421;1.746136069;99.9874115;79.77259827;99.94963074;502.3200073;406.9769897;349.9350586;27792;59.14365768
15.06.2019 20:50:53,016;697.6147461;697.8723145;682.5167847;1.135350108;1.052888513;2.652332544;2.750855207;1.746136069;99.97956848;67.61421204;99.96030426;482.0400085;406.8869934;340.384491;27792;59.47448349
15.06.2019 20:50:54,522;697.6147461;697.8723145;682.5167847;1.135350108;1.052888513;2.652332544;2.750855207;-0.146723866;99.97956848;67.61421204;99.96030426;482.0400085;406.8869934;340.384491;27792;59.47448349
15.06.2019 20:51:08,056;697.5983887;697.8862305;682.5167847;1.15329361;1.052888513;2.65190649;2.748522997;-0.146723866;99.97956848;67.61421204;99.9635849;479.3999939;407.0130005;334.7071838;27792.01758;59.8401947
15.06.2019 20:51:09,559;697.5983887;697.8862305;682.5167847;1.15329361;1.052888513;2.65190649;2.748522997;0.701078832;99.97956848;67.61421204;99.9635849;479.3999939;407.0130005;334.7071838;27792.01758;59.8401947
15.06.2019 20:51:23,103;697.5682373;697.8862305;682.505127;1.15329361;1.052888513;2.670599222;2.758013248;0.701078832;99.9874115;68.50627899;99.99803925;481.9200134;406.8330078;334.0713806;27792.01758;60.14732361
15.06.2019 20:51:24,604;697.5682373;697.8862305;682.505127;1.15329361;1.052888513;2.670599222;2.758013248;0.857575595;99.9874115;68.50627899;99.99803925;481.9200134;406.8330078;334.0713806;27792.01758;60.14732361
15.06.2019 20:51:38,133;697.6113892;697.8862305;682.505127;1.15329361;1.068068147;2.670409203;2.747189522;0.857575595;99.97956848;68.50627899;100.0044556;479.6400146;407.5899963;336.7451477;27792.01758;60.4444809
15.06.2019 20:51:39,641;697.6113892;697.8862305;682.505127;1.15329361;1.068068147;2.670409203;2.747189522;0.773007274;99.97956848;68.50627899;100.0044556;479.6400146;407.5899963;336.7451477;27792.01758;60.4444809
15.06.2019 20:51:53,174;697.6230469;697.8862305;682.505127;1.15329361;1.068068147;2.690657854;2.747189522;0.773007274;99.9874115;69.49745178;100.0354843;482.6400146;407.6260071;337.4427795;27792.01758;60.69125748
15.06.2019 20:51:54,678;697.6230469;697.8862305;682.505127;1.15329361;1.068068147;2.690657854;2.747189522;0.899043381;99.9874115;69.49745178;100.0354843;482.6400146;407.6260071;337.4427795;27792.01758;60.69125748
15.06.2019 20:52:08,216;697.6088257;697.8862305;682.505127;1.15329361;1.068068147;2.689996481;2.74435544;0.899043381;99.97956848;69.5304718;100.0251617;485.7600098;407.2479858;337.4427795;27792.0332;60.97738266
15.06.2019 20:52:09,718;697.6088257;697.8862305;682.505127;1.15329361;1.068068147;2.689996481;2.74435544;1.036309242;99.97956848;69.5304718;100.0251617;485.7600098;407.2479858;337.4427795;27792.0332;60.97738266
15.06.2019 20:52:23,255;697.5804443;697.8706665;682.505127;1.15329361;1.068068147;2.689996481;2.766656876;1.036309242;99.9874115;69.5304718;100.0099792;478.9200134;407.5180054;335.2425842;27792.0332;61.33104706
15.06.2019 20:52:24,758;697.5804443;697.8706665;682.505127;1.15329361;1.068068147;2.689996481;2.766656876;1.698922157;99.9874115;69.5304718;100.0099792;478.9200134;407.5180054;335.2425842;27792.0332;61.33104706
15.06.2019 20:52:38,279;697.5513306;697.8706665;682.5158081;1.15329361;1.057430029;2.713784456;2.694436073;1.698922157;99.97956848;70.78596497;100.0179825;483.1199951;407.5;336.409729;27792.0332;61.5666275
15.06.2019 20:52:39,790;697.5513306;697.8706665;682.5158081;1.15329361;1.057430029;2.713784456;2.694436073;1.713830948;99.97956848;70.78596497;100.0179825;483.1199951;407.5;336.409729;27792.0332;61.5666275
15.06.2019 20:52:53,324;697.5396118;697.8706665;682.5158081;1.15329361;1.057430029;2.715106249;2.761339426;1.713830948;99.97956848;70.81903839;100.013649;481.7999878;407.5539856;336.409729;27792.0332;61.81303024
15.06.2019 20:52:54,827;697.5396118;697.8706665;682.5158081;1.15329361;1.057430029;2.715106249;2.761339426;1.435309529;99.97956848;70.81903839;100.013649;481.7999878;407.5539856;336.409729;27792.0332;61.81303024
15.06.2019 20:53:08,357;697.5219727;697.8618164;682.5158081;1.143331051;1.057430029;2.715767622;2.77445817;1.435309529;99.9874115;70.81903839;100.0168762;481.4400024;407.4100037;335.3447571;27792.05078;61.99551773
15.06.2019 20:53:09,860;697.5219727;697.8618164;682.5158081;1.143331051;1.057430029;2.715767622;2.77445817;1.780207276;99.9874115;70.81903839;100.0168762;481.4400024;407.4100037;335.3447571;27792.05078;61.99551773
15.06.2019 20:53:23,393;697.5219727;697.8618164;682.5158081;1.143331051;1.057430029;2.716002941;2.748356104;1.780207276;99.97173309;70.81903839;99.9899292;480.6000061;407.6080017;335.3447571;27792.05078;62.15334702
15.06.2019 20:53:24,897;697.5219727;697.8618164;682.5158081;1.143331051;1.057430029;2.716002941;2.748356104;1.77061069;99.97173309;70.81903839;99.9899292;480.6000061;407.6080017;335.3447571;27792.05078;62.15334702
15.06.2019 20:53:38,419;697.5146484;697.8618164;682.5158081;1.143331051;1.057430029;2.716238499;2.852377653;1.77061069;99.9874115;71.57891846;100.0193253;479.8800049;407.8240051;335.3447571;27792.05078;62.39065933
15.06.2019 20:53:39,922;697.5146484;697.8618164;682.5158081;1.143331051;1.057430029;2.716238499;2.852377653;2.080711365;99.9874115;71.57891846;100.0193253;479.8800049;407.8240051;335.3447571;27792.05078;62.39065933
15.06.2019 20:53:53,456;697.5216675;697.8618164;682.5158081;1.143331051;1.057430029;2.738234043;2.759510279;2.080711365;99.97956848;71.87625885;100.0251923;483.8399963;407.6619873;337.0145874;27792.05078;62.49231339
15.06.2019 20:53:54,959;697.5216675;697.8618164;682.5158081;1.143331051;1.057430029;2.738234043;2.759510279;1.61877048;99.97956848;71.87625885;100.0251923;483.8399963;407.6619873;337.0145874;27792.05078;62.49231339
15.06.2019 20:54:08,492;697.5332642;697.852417;682.5158081;1.143331051;1.057430029;2.737147331;2.763666391;1.61877048;99.9874115;71.87625885;99.97958374;481.5599976;407.3200073;337.0145874;27792.06641;62.69981003
15.06.2019 20:54:09,995;697.5332642;697.852417;682.5158081;1.143331051;1.057430029;2.737147331;2.763666391;1.742535472;99.9874115;71.87625885;99.97958374;481.5599976;407.3200073;337.0145874;27792.06641;62.69981003
15.06.2019 20:54:23,525;697.517395;697.852417;682.5158081;1.143331051;1.057430029;2.736251831;2.757181406;1.742535472;99.97956848;71.84323883;99.99685669;481.7999878;407.6619873;337.0145874;27792.06641;62.79560089
15.06.2019 20:54:25,030;697.517395;697.852417;682.5158081;1.143331051;1.057430029;2.736251831;2.757181406;1.733110189;99.97956848;71.84323883;99.99685669;481.7999878;407.6619873;337.0145874;27792.06641;62.79560089
15.06.2019 20:54:38,566;697.492981;697.852417;682.5158081;1.143331051;1.042505145;2.758292675;2.825974226;1.733110189;99.9874115;72.9665451;99.99828339;483.6000061;407.7340088;337.0145874;27792.06641;62.99544907
15.06.2019 20:54:40,070;697.492981;697.852417;682.5158081;1.143331051;1.042505145;2.758292675;2.825974226;1.930887938;99.9874115;72.9665451;99.99828339;483.6000061;407.7340088;337.0145874;27792.06641;62.99544907
15.06.2019 20:54:53,612;697.4979858;697.852417;682.5158081;1.143331051;1.042505145;2.758292675;2.805885553;1.930887938;99.97956848;72.93352509;100.0083389;482.519989;407.4639893;337.9265442;27792.06641;63.19762421
