Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 20:54:55,117;697.4979858;697.852417;682.5158081;1.143331051;1.042505145;2.758292675;2.805885553;1.677939057;99.97956848;72.93352509;100.0083389;482.519989;407.4639893;337.9265442;27792.06641;63.19762421
15.06.2019 20:55:08,653;697.515625;697.852417;682.5219727;1.143331051;1.042505145;2.758953094;2.815444708;1.677939057;99.97956848;72.9665451;100.0013199;484.2000122;407.4639893;337.9265442;27792.08398;63.29560089
15.06.2019 20:55:10,156;697.515625;697.852417;682.5219727;1.143331051;1.042505145;2.758953094;2.815444708;1.667627454;99.97956848;72.9665451;100.0013199;484.2000122;407.4639893;337.9265442;27792.08398;63.29560089
15.06.2019 20:55:23,679;697.5067139;697.852417;682.5219727;1.143331051;1.042505145;2.780994654;2.73935008;1.667627454;99.9874115;74.08985901;99.96292114;486;407.3739929;337.9265442;27792.08398;63.39557266
15.06.2019 20:55:25,187;697.5067139;697.852417;682.5219727;1.143331051;1.042505145;2.780994654;2.73935008;1.888725042;99.9874115;74.08985901;99.96292114;486;407.3739929;337.9265442;27792.08398;63.39557266
15.06.2019 20:55:38,713;697.4963379;697.852417;682.5219727;1.143331051;1.042505145;2.780334234;2.831724405;1.888725042;99.97956848;74.05683899;99.96615601;484.3200073;407.3739929;339.1249695;27792.08398;63.49555588
15.06.2019 20:55:40,215;697.4963379;697.852417;682.5219727;1.143331051;1.042505145;2.780334234;2.831724405;1.878589153;99.97956848;74.05683899;99.96615601;484.3200073;407.3739929;339.1249695;27792.08398;63.49555588
15.06.2019 20:55:53,745;697.4963379;697.852417;682.52771;1.143331051;1.054626107;2.781419516;2.817420483;1.878589153;99.9874115;74.05683899;100.0960999;483;407.2659912;338.3339539;27792.08398;63.69541168
15.06.2019 20:55:55,251;697.4963379;697.852417;682.52771;1.143331051;1.054626107;2.781419516;2.817420483;2.10863471;99.9874115;74.05683899;100.0960999;483;407.2659912;338.3339539;27792.08398;63.69541168
15.06.2019 20:56:08,777;697.4963379;697.8422852;682.52771;1.138070583;1.054626107;2.780759096;2.741185904;2.10863471;99.9874115;74.05683899;99.95853424;483.3599854;407.2659912;338.7775574;27792.09961;63.79450226
15.06.2019 20:56:10,280;697.4963379;697.8422852;682.52771;1.138070583;1.054626107;2.780759096;2.741185904;1.831411719;99.9874115;74.05683899;99.95853424;483.3599854;407.2659912;338.7775574;27792.09961;63.79450226
15.06.2019 20:56:23,814;697.4837036;697.8422852;682.52771;1.138070583;1.054626107;2.802564859;2.859735727;1.831411719;99.9874115;75.14712524;99.97503662;484.4400024;407.5;338.431427;27792.09961;63.89450073
15.06.2019 20:56:25,316;697.4837036;697.8422852;682.52771;1.138070583;1.054626107;2.802564859;2.859735727;2.403813124;99.9874115;75.14712524;99.97503662;484.4400024;407.5;338.431427;27792.09961;63.89450073
15.06.2019 20:56:38,856;697.4898071;697.8422852;682.52771;1.138070583;1.054626107;2.802800417;2.775453329;2.403813124;99.9874115;75.14712524;99.96524048;484.9200134;407.5180054;338.660675;27792.09961;63.99443817
15.06.2019 20:56:40,360;697.4898071;697.8422852;682.52771;1.138070583;1.054626107;2.802800417;2.775453329;2.358816147;99.9874115;75.14712524;99.96524048;484.9200134;407.5180054;338.660675;27792.09961;63.99443817
15.06.2019 20:56:53,886;697.4839478;697.8422852;682.52771;1.138070583;1.054626107;2.802754879;2.780260563;2.358816147;99.99526215;75.18014526;99.9745636;489.1199951;407.6260071;339.3254089;27792.09961;64.09449768
15.06.2019 20:56:55,392;697.4839478;697.8422852;682.52771;1.138070583;1.054626107;2.802754879;2.780260563;2.138015985;99.99526215;75.18014526;99.9745636;489.1199951;407.6260071;339.3254089;27792.09961;64.09449768
15.06.2019 20:57:08,924;697.4746094;697.8422852;682.5355225;1.138070583;1.043718576;2.80298996;2.867084742;2.138015985;99.9874115;75.18014526;99.98416138;484.0799866;407.4819946;339.3254089;27792.11719;64.19416046
15.06.2019 20:57:10,428;697.4746094;697.8422852;682.5355225;1.138070583;1.043718576;2.80298996;2.867084742;1.974247813;99.9874115;75.18014526;99.98416138;484.0799866;407.4819946;339.3254089;27792.11719;64.19416046
15.06.2019 20:57:23,959;697.4746094;697.8309937;682.5355225;1.138070583;1.043718576;2.802564859;2.792674065;1.974247813;99.97956848;76.30350494;99.99528503;485.3999939;407.7879944;338.7577515;27792.11719;64.29449463
15.06.2019 20:57:25,465;697.4746094;697.8309937;682.5355225;1.138070583;1.043718576;2.802564859;2.792674065;2.589265108;99.97956848;76.30350494;99.99528503;485.3999939;407.7879944;338.7577515;27792.11719;64.29449463
15.06.2019 20:57:38,994;697.470459;697.8309937;682.5355225;1.138070583;1.043718576;2.825457096;2.815444708;2.589265108;99.9874115;76.27043152;99.96665192;484.6799927;407.5;340.3873901;27792.11719;64.29449463
15.06.2019 20:57:40,497;697.470459;697.8309937;682.5355225;1.138070583;1.043718576;2.825457096;2.815444708;2.121637106;99.9874115;76.27043152;99.96665192;484.6799927;407.5;340.3873901;27792.11719;64.29449463
15.06.2019 20:57:54,025;697.4627686;697.8417969;682.5488281;1.138070583;1.043718576;2.824795485;2.853686333;2.121637106;99.97956848;76.27043152;100.0085907;487.9200134;407.2479858;339.3439636;27792.11719;64.49442291
15.06.2019 20:57:55,529;697.4627686;697.8417969;682.5488281;1.138070583;1.043718576;2.824795485;2.853686333;2.448417187;99.97956848;76.27043152;100.0085907;487.9200134;407.2479858;339.3439636;27792.11719;64.49442291
15.06.2019 20:58:09,062;697.4573975;697.8417969;682.5488281;1.138070583;1.043718576;2.825030804;2.777111292;2.448417187;99.9874115;76.30350494;100.0088577;485.3999939;407.1759949;339.3439636;27792.13281;64.49442291
15.06.2019 20:58:10,567;697.4573975;697.8417969;682.5488281;1.138070583;1.043718576;2.825030804;2.777111292;2.224546194;99.9874115;76.30350494;100.0088577;485.3999939;407.1759949;339.3439636;27792.13281;64.49442291
15.06.2019 20:58:24,110;697.4470825;697.8417969;682.5488281;1.138070583;1.043718576;2.825030804;2.808689117;2.224546194;99.9874115;76.30350494;99.9834671;483.3599854;406.9590149;338.793457;27792.13281;64.69447327
15.06.2019 20:58:25,615;697.4470825;697.8417969;682.5488281;1.138070583;1.043718576;2.825030804;2.808689117;2.382588863;99.9874115;76.30350494;99.9834671;483.3599854;406.9590149;338.793457;27792.13281;64.69447327
15.06.2019 20:58:39,154;697.4379883;697.8417969;682.5488281;1.13178885;1.043718576;2.849245071;2.905637503;2.382588863;99.9874115;77.45983887;99.99539185;485.2799988;407.1220093;339.2711182;27792.13281;64.69447327
15.06.2019 20:58:40,657;697.4379883;697.8417969;682.5488281;1.13178885;1.043718576;2.849245071;2.905637503;2.71738863;99.9874115;77.45983887;99.99539185;485.2799988;407.1220093;339.2711182;27792.13281;64.69447327
15.06.2019 20:58:54,194;697.4379883;697.8417969;682.5488281;1.13178885;1.043718576;2.848158598;2.862839699;2.71738863;99.97956848;77.42681885;99.96923065;486.3599854;407.0499878;340.4100647;27792.13281;64.79141235
15.06.2019 20:58:55,696;697.4379883;697.8417969;682.5488281;1.13178885;1.043718576;2.848158598;2.862839699;2.220562458;99.97956848;77.42681885;99.96923065;486.3599854;407.0499878;340.4100647;27792.13281;64.79141235
15.06.2019 20:59:09,237;697.4379883;697.8417969;682.5488281;1.13178885;1.043718576;2.848158598;2.782248497;2.220562458;99.9874115;77.42681885;100.0151901;487.0799866;407.1940002;339.03479;27792.15039;64.79141235
15.06.2019 20:59:10,745;697.4379883;697.8417969;682.5488281;1.13178885;1.043718576;2.848158598;2.782248497;2.631147623;99.9874115;77.42681885;100.0151901;487.0799866;407.1940002;339.03479;27792.15039;64.79141235
15.06.2019 20:59:24,271;697.446106;697.8417969;682.5488281;1.13178885;1.043718576;2.848158598;2.867411137;2.631147623;99.97956848;77.45983887;99.97797394;486.7200012;407.2120056;338.5878296;27792.15039;64.88925934
15.06.2019 20:59:25,773;697.446106;697.8417969;682.5488281;1.13178885;1.043718576;2.848158598;2.867411137;2.758199692;99.97956848;77.45983887;99.97797394;486.7200012;407.2120056;338.5878296;27792.15039;64.88925934
15.06.2019 20:59:39,307;697.4368896;697.8359375;682.5488281;1.13178885;1.043718576;2.849480629;2.796971321;2.758199692;99.9874115;78.58314514;99.98209381;478.9200134;407.2120056;339.0536499;27792.15039;64.99310303
15.06.2019 20:59:40,811;697.4368896;697.8359375;682.5488281;1.13178885;1.043718576;2.849480629;2.796971321;3.725009441;99.9874115;78.58314514;99.98209381;478.9200134;407.2120056;339.0536499;27792.15039;64.99310303
15.06.2019 20:59:54,342;697.4437256;697.8359375;682.5534058;1.13178885;1.043718576;2.8712852;2.853686333;3.725009441;99.97956848;78.64923859;99.98316193;485.3999939;407.2120056;339.538208;27792.15039;64.99310303
15.06.2019 20:59:55,845;697.4437256;697.8359375;682.5534058;1.13178885;1.043718576;2.8712852;2.853686333;2.950166464;99.97956848;78.64923859;99.98316193;485.3999939;407.2120056;339.538208;27792.15039;64.99310303
15.06.2019 21:00:09,376;697.4358521;697.8359375;682.5534058;1.13178885;1.037457466;2.871946573;2.797631979;2.950166464;99.9874115;78.61621857;100.0135727;485.3999939;407.0859985;339.5434875;27792.16602;65.07252502
15.06.2019 21:00:10,880;697.4358521;697.8359375;682.5534058;1.13178885;1.037457466;2.871946573;2.797631979;3.215432882;99.9874115;78.61621857;100.0135727;485.3999939;407.0859985;339.5434875;27792.16602;65.07252502
15.06.2019 21:00:24,420;697.4358521;697.8359375;682.5534058;1.13178885;1.037457466;2.871049881;2.892489672;3.215432882;99.9874115;78.61621857;99.97673035;486.3599854;407.571991;339.3413696;27792.16602;65.07252502
15.06.2019 21:00:25,921;697.4358521;697.8359375;682.5534058;1.13178885;1.037457466;2.871049881;2.892489672;3.040258884;99.9874115;78.61621857;99.97673035;486.3599854;407.571991;339.3413696;27792.16602;65.07252502
15.06.2019 21:00:39,446;697.4358521;697.8359375;682.5661011;1.13178885;1.037457466;2.871711254;2.873609304;3.040258884;99.99526215;78.61621857;99.97605133;484.4400024;407.571991;338.6653137;27792.16602;65.1992569
15.06.2019 21:00:40,949;697.4358521;697.8359375;682.5661011;1.13178885;1.037457466;2.871711254;2.873609304;3.233976364;99.99526215;78.61621857;99.97605133;484.4400024;407.571991;338.6653137;27792.16602;65.1992569
15.06.2019 21:00:54,477;697.4326172;697.8359375;682.5661011;1.13178885;1.037457466;2.899038792;2.772135496;3.233976364;99.99526215;79.93775177;99.97929382;483.3599854;407.6260071;338.6653137;27792.16602;65.1992569
15.06.2019 21:00:55,982;697.4326172;697.8359375;682.5661011;1.13178885;1.037457466;2.899038792;2.772135496;3.822322845;99.99526215;79.93775177;99.97929382;483.3599854;407.6260071;338.6653137;27792.16602;65.1992569
15.06.2019 21:01:09,512;697.4234009;697.8359375;682.5661011;1.13178885;1.037457466;2.898803473;2.840420961;3.822322845;99.99526215;79.9708252;100.0081482;485.1600037;407.5;338.5046082;27792.18359;65.1992569
15.06.2019 21:01:11,014;697.4234009;697.8359375;682.5661011;1.13178885;1.037457466;2.898803473;2.840420961;3.664747477;99.99526215;79.9708252;100.0081482;485.1600037;407.5;338.5046082;27792.18359;65.1992569
15.06.2019 21:01:24,547;697.4163208;697.8359375;682.5661011;1.13178885;1.037457466;2.898803473;2.919726372;3.664747477;99.97956848;79.9708252;100.0078354;485.2799988;407.4100037;337.5607605;27792.18359;65.29560089
15.06.2019 21:01:26,049;697.4163208;697.8359375;682.5661011;1.13178885;1.037457466;2.898803473;2.919726372;3.931480408;99.97956848;79.9708252;100.0078354;485.2799988;407.4100037;337.5607605;27792.18359;65.29560089
15.06.2019 21:01:39,576;697.4163208;697.8359375;682.5661011;1.13178885;1.037457466;2.898141861;2.839764833;3.931480408;99.9874115;79.93775177;99.98070526;485.3999939;407.2120056;339.3959961;27792.18359;65.29560089
15.06.2019 21:01:41,082;697.4163208;697.8359375;682.5661011;1.13178885;1.037457466;2.898141861;2.839764833;3.410949469;99.9874115;79.93775177;99.98070526;485.3999939;407.2120056;339.3959961;27792.18359;65.29560089
15.06.2019 21:01:54,615;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.898377419;2.797136545;3.410949469;99.97956848;79.9708252;99.99525452;483.6000061;407.0679932;337.5591125;27792.18359;65.38967133
15.06.2019 21:01:56,119;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.898377419;2.797136545;3.857967377;99.97956848;79.9708252;99.99525452;483.6000061;407.0679932;337.5591125;27792.18359;65.38967133
15.06.2019 21:02:09,651;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.899386883;2.726483107;3.857967377;99.9874115;79.9708252;99.97201538;485.0400085;407.230011;338.3406677;27792.19922;65.46926117
15.06.2019 21:02:11,154;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.899386883;2.726483107;3.980258942;99.9874115;79.9708252;99.97201538;485.0400085;407.230011;338.3406677;27792.19922;65.46926117
15.06.2019 21:02:24,680;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.899038792;2.929746389;3.980258942;99.9874115;79.9708252;99.96795654;485.3999939;406.9410095;337.1410522;27792.19922;65.46926117
15.06.2019 21:02:26,182;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.899038792;2.929746389;3.744647503;99.9874115;79.9708252;99.96795654;485.3999939;406.9410095;337.1410522;27792.19922;65.46926117
15.06.2019 21:02:39,713;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.898803473;2.899959803;3.744647503;99.9874115;79.9708252;99.9422226;484.4400024;407.2479858;337.3976746;27792.19922;65.46926117
15.06.2019 21:02:41,216;697.4163208;697.8359375;682.5661011;1.126916885;1.037457466;2.898803473;2.899959803;3.905191898;99.9874115;79.9708252;99.9422226;484.4400024;407.2479858;337.3976746;27792.19922;65.46926117
15.06.2019 21:02:54,742;697.4101563;697.8359375;682.5661011;1.126916885;1.037457466;2.899622202;2.888100386;3.905191898;99.9874115;79.9708252;99.95684052;482.6400146;407.1220093;337.3976746;27792.19922;65.49998474
15.06.2019 21:03:09,780;697.4101563;697.8359375;682.5661011;1.126916885;1.037457466;2.899038792;2.917785168;3.905191898;99.9874115;79.9708252;99.95819855;483.9599915;407.3739929;338.3916321;27792.2168;65.59560394
15.06.2019 21:03:11,292;697.4101563;697.8359375;682.5661011;1.126916885;1.037457466;2.899038792;2.917785168;3.625778675;99.9874115;79.9708252;99.95819855;483.9599915;407.3739929;338.3916321;27792.2168;65.59560394
15.06.2019 21:03:24,814;697.4036865;697.8359375;682.5661011;1.126916885;1.037457466;2.899857759;2.9140625;3.625778675;99.9874115;80.03686523;99.98883057;484.6799927;407.4100037;337.8973389;27792.2168;65.59560394
15.06.2019 21:03:26,317;697.4036865;697.8359375;682.5661011;1.126916885;1.037457466;2.899857759;2.9140625;3.652776718;99.9874115;80.03686523;99.98883057;484.6799927;407.4100037;337.8973389;27792.2168;65.59560394
15.06.2019 21:03:39,843;697.4036865;697.8359375;682.5661011;1.126916885;1.037457466;2.899038792;2.899310589;3.652776718;99.99526215;79.9708252;99.96987915;480.3599854;407.7160034;337.8973389;27792.2168;65.69450378
15.06.2019 21:03:41,348;697.4036865;697.8359375;682.5661011;1.126916885;1.037457466;2.899038792;2.899310589;3.641398668;99.99526215;79.9708252;99.96987915;480.3599854;407.7160034;337.8973389;27792.2168;65.69450378
15.06.2019 21:03:54,879;697.414856;697.8359375;682.5661011;1.126916885;1.037457466;2.898803473;2.878172159;3.641398668;99.99526215;79.9708252;99.96933746;485.0400085;407.5539856;336.9281311;27792.2168;65.69450378
15.06.2019 21:03:56,385;697.414856;697.8359375;682.5661011;1.126916885;1.037457466;2.898803473;2.878172159;3.912411928;99.99526215;79.9708252;99.96933746;485.0400085;407.5539856;336.9281311;27792.2168;65.69450378
15.06.2019 21:04:09,910;697.40271;697.8359375;682.5661011;1.126916885;1.037457466;2.899622202;2.836484432;3.912411928;99.9874115;79.9708252;99.98656464;482.7600098;407.9689941;337.2032776;27792.23242;65.69450378
15.06.2019 21:04:11,414;697.40271;697.8359375;682.5661011;1.126916885;1.037457466;2.899622202;2.836484432;4.278119087;99.9874115;79.9708252;99.98656464;482.7600098;407.9689941;337.2032776;27792.23242;65.69450378
15.06.2019 21:04:24,944;697.40271;697.8359375;682.5661011;1.126916885;1.037457466;2.898803473;2.857774496;4.278119087;99.9874115;80.00384521;99.99206543;482.1600037;407.9140015;337.1354065;27792.23242;65.69450378
15.06.2019 21:04:26,445;697.40271;697.8359375;682.5661011;1.126916885;1.037457466;2.898803473;2.857774496;3.924423933;99.9874115;80.00384521;99.99206543;482.1600037;407.9140015;337.1354065;27792.23242;65.69450378
15.06.2019 21:04:39,975;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.898803473;2.901582718;3.924423933;99.99526215;79.9708252;100.0042725;481.7999878;407.7160034;338.2633362;27792.23242;65.78321838
15.06.2019 21:04:41,479;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.898803473;2.901582718;3.605656624;99.99526215;79.9708252;100.0042725;481.7999878;407.7160034;338.2633362;27792.23242;65.78321838
15.06.2019 21:04:55,016;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.899386883;2.924738884;3.605656624;99.97173309;80.00384521;100.0048141;484.2000122;407.7340088;336.4105835;27792.23242;65.78321838
15.06.2019 21:04:56,519;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.899386883;2.924738884;4.152420521;99.97173309;80.00384521;100.0048141;484.2000122;407.7340088;336.4105835;27792.23242;65.78321838
15.06.2019 21:05:10,053;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.899622202;2.950701952;4.152420521;99.9874115;79.9708252;100.0047684;483.9599915;407.8599854;337.2176819;27792.25;65.79998779
15.06.2019 21:05:11,558;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.899622202;2.950701952;3.916252613;99.9874115;79.9708252;100.0047684;483.9599915;407.8599854;337.2176819;27792.25;65.79998779
15.06.2019 21:05:25,085;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.899386883;2.877194881;3.916252613;99.97956848;79.9708252;99.98618317;482.0400085;407.4460144;335.7794189;27792.25;65.79998779
15.06.2019 21:05:26,591;697.40271;697.8325195;682.5661011;1.126916885;1.037457466;2.899386883;2.877194881;4.332554817;99.97956848;79.9708252;99.98618317;482.0400085;407.4460144;335.7794189;27792.25;65.79998779
15.06.2019 21:05:40,120;697.3989868;697.8325195;682.5661011;1.126916885;1.031874537;2.899038792;2.971263409;4.332554817;99.97956848;80.00384521;99.983284;479.8800049;407.571991;335.6685486;27792.25;65.79998779
15.06.2019 21:05:41,624;697.3989868;697.8325195;682.5661011;1.126916885;1.031874537;2.899038792;2.971263409;4.315639973;99.97956848;80.00384521;99.983284;479.8800049;407.571991;335.6685486;27792.25;65.79998779
15.06.2019 21:05:55,160;697.3989868;697.8325195;682.5661011;1.126916885;1.031874537;2.898803473;2.781089067;4.315639973;99.9874115;79.9708252;99.96556091;481.4400024;407.5180054;336.824585;27792.25;65.79998779
15.06.2019 21:05:56,666;697.3989868;697.8325195;682.5661011;1.126916885;1.031874537;2.898803473;2.781089067;3.965862513;99.9874115;79.9708252;99.96556091;481.4400024;407.5180054;336.824585;27792.25;65.79998779
15.06.2019 21:06:10,199;697.3937378;697.8325195;682.5661011;1.126916885;1.031874537;2.899622202;2.896550655;3.965862513;99.97956848;80.00384521;99.95983887;479.6400146;407.4100037;335.0652161;27792.26758;65.84768677
15.06.2019 21:06:11,701;697.3937378;697.8325195;682.5661011;1.126916885;1.031874537;2.899622202;2.896550655;4.48551321;99.97956848;80.00384521;99.95983887;479.6400146;407.4100037;335.0652161;27792.26758;65.84768677
15.06.2019 21:06:25,239;697.3980103;697.8325195;682.5661011;1.126916885;1.031874537;2.899622202;2.904664516;4.48551321;99.9874115;79.9708252;99.96696472;481.2000122;407.4100037;336.0682068;27792.26758;65.84768677
15.06.2019 21:06:26,743;697.3980103;697.8325195;682.5661011;1.126916885;1.031874537;2.899622202;2.904664516;4.198631763;99.9874115;79.9708252;99.96696472;481.2000122;407.4100037;336.0682068;27792.26758;65.84768677
15.06.2019 21:06:40,269;697.3980103;697.8325195;682.5661011;1.126916885;1.031874537;2.898377419;2.801595211;4.198631763;99.9874115;79.9708252;99.95514679;479.2799988;407.571991;338.1989746;27792.26758;65.89702606
15.06.2019 21:06:41,774;697.3980103;697.8325195;682.5661011;1.126916885;1.031874537;2.898377419;2.801595211;3.574740171;99.9874115;79.9708252;99.95514679;479.2799988;407.571991;338.1989746;27792.26758;65.89702606
15.06.2019 21:06:55,308;697.3894043;697.8325195;682.5661011;1.126916885;1.031874537;2.898803473;2.868390322;3.574740171;99.97956848;79.9708252;99.95095825;479.519989;407.571991;336.2360229;27792.26758;65.89702606
15.06.2019 21:06:56,813;697.3894043;697.8325195;682.5661011;1.126916885;1.031874537;2.898803473;2.868390322;4.138200283;99.97956848;79.9708252;99.95095825;479.519989;407.571991;336.2360229;27792.26758;65.89702606
15.06.2019 21:07:10,347;697.3907471;697.8325195;682.562561;1.126916885;1.031874537;2.899386883;2.88875103;4.138200283;99.9874115;79.9708252;99.9644165;485.519989;407.8420105;336.4585876;27792.2832;65.89702606
15.06.2019 21:07:11,850;697.3907471;697.8325195;682.562561;1.126916885;1.031874537;2.899386883;2.88875103;4.079795837;99.9874115;79.9708252;99.9644165;485.519989;407.8420105;336.4585876;27792.2832;65.89702606
15.06.2019 21:07:25,381;697.3959961;697.8358765;682.562561;1.126916885;1.031874537;2.899038792;2.847139359;4.079795837;99.97956848;79.9708252;99.95049286;481.3200073;407.5899963;335.7703247;27792.2832;65.97450256
15.06.2019 21:07:26,889;697.3959961;697.8358765;682.562561;1.126916885;1.031874537;2.899038792;2.847139359;4.274545193;99.97956848;79.9708252;99.95049286;481.3200073;407.5899963;335.7703247;27792.2832;65.97450256
15.06.2019 21:07:40,420;697.3959961;697.8358765;682.562561;1.126916885;1.031874537;2.899274349;2.903853655;4.274545193;99.9874115;80.00384521;99.94047546;485.6400146;407.8059998;338.1424866;27792.2832;65.97450256
15.06.2019 21:07:41,923;697.3959961;697.8358765;682.562561;1.126916885;1.031874537;2.899274349;2.903853655;3.56241703;99.9874115;80.00384521;99.94047546;485.6400146;407.8059998;338.1424866;27792.2832;65.97450256
15.06.2019 21:07:55,452;697.3959961;697.8358765;682.562561;1.126916885;1.031874537;2.899386883;2.84091258;3.56241703;99.97956848;80.00384521;99.99150085;483.3599854;407.5899963;336.5302124;27792.2832;65.97450256
15.06.2019 21:07:56,954;697.3959961;697.8358765;682.562561;1.126916885;1.031874537;2.899386883;2.84091258;4.05881691;99.97956848;80.00384521;99.99150085;483.3599854;407.5899963;336.5302124;27792.2832;65.97450256
15.06.2019 21:08:10,494;697.3919067;697.8358765;682.562561;1.126916885;1.031874537;2.899857759;2.911147356;4.05881691;99.9874115;80.00384521;99.95835114;479.519989;407.5899963;336.1444397;27792.30078;65.97450256
15.06.2019 21:08:11,998;697.3919067;697.8358765;682.562561;1.126916885;1.031874537;2.899857759;2.911147356;4.14617157;99.9874115;80.00384521;99.95835114;479.519989;407.5899963;336.1444397;27792.30078;65.97450256
15.06.2019 21:08:25,525;697.3919067;697.8358765;682.562561;1.126916885;1.031874537;2.899151802;2.935879707;4.14617157;99.97956848;79.9708252;99.97009277;481.5599976;407.2479858;336.1444397;27792.30078;65.99998474
15.06.2019 21:08:27,031;697.3919067;697.8358765;682.562561;1.126916885;1.031874537;2.899151802;2.935879707;4.130303383;99.97956848;79.9708252;99.97009277;481.5599976;407.2479858;336.1444397;27792.30078;65.99998474
15.06.2019 21:08:40,562;697.3843994;697.8358765;682.562561;1.126916885;1.031874537;2.898803473;2.841076612;4.130303383;99.9874115;79.9708252;99.9548111;484.5599976;407.4100037;336.1444397;27792.30078;65.99998474
15.06.2019 21:08:42,064;697.3843994;697.8358765;682.562561;1.126916885;1.031874537;2.898803473;2.841076612;4.125739098;99.9874115;79.9708252;99.9548111;484.5599976;407.4100037;336.1444397;27792.30078;65.99998474
15.06.2019 21:08:55,599;697.3886108;697.8358765;682.5665894;1.126916885;1.031874537;2.899857759;2.925708294;4.125739098;99.97956848;79.9708252;99.95455933;480.6000061;407.428009;336.1444397;27792.30078;65.99998474
15.06.2019 21:08:57,102;697.3886108;697.8358765;682.5665894;1.126916885;1.031874537;2.899857759;2.925708294;4.14617157;99.97956848;79.9708252;99.95455933;480.6000061;407.428009;336.1444397;27792.30078;65.99998474
15.06.2019 21:09:10,629;697.3952026;697.8358765;682.5665894;1.126916885;1.031874537;2.898803473;2.827289104;4.14617157;99.97956848;79.9708252;99.95244598;480.8399963;407.428009;335.809906;27792.31641;65.99998474
15.06.2019 21:09:12,138;697.3952026;697.8358765;682.5665894;1.126916885;1.031874537;2.898803473;2.827289104;4.223721504;99.97956848;79.9708252;99.95244598;480.8399963;407.428009;335.809906;27792.31641;65.99998474
15.06.2019 21:09:25,662;697.3952026;697.8358765;682.5665894;1.126916885;1.031874537;2.899386883;2.878498077;4.223721504;99.97956848;80.00384521;99.96282959;480.1199951;407.3739929;336.4111023;27792.31641;65.99998474
15.06.2019 21:09:27,167;697.3952026;697.8358765;682.5665894;1.126916885;1.031874537;2.899386883;2.878498077;4.058951855;99.97956848;80.00384521;99.96282959;480.1199951;407.3739929;336.4111023;27792.31641;65.99998474
15.06.2019 21:09:40,710;697.388916;697.8358765;682.5665894;1.126916885;1.031874537;2.899386883;2.804400921;4.058951855;99.97956848;79.93775177;99.97388458;477.480011;407.5180054;335.8696899;27792.31641;66.08927917
15.06.2019 21:09:42,213;697.388916;697.8358765;682.5665894;1.126916885;1.031874537;2.899386883;2.804400921;4.222076416;99.97956848;79.93775177;99.97388458;477.480011;407.5180054;335.8696899;27792.31641;66.08927917
15.06.2019 21:09:55,749;697.3953857;697.8358765;682.5665894;1.125032544;1.031874537;2.898803473;2.875891209;4.222076416;99.9874115;80.00384521;99.96774292;478.3200073;407.5360107;334.0947266;27792.31641;66.08927917
15.06.2019 21:09:57,254;697.3953857;697.8358765;682.5665894;1.125032544;1.031874537;2.898803473;2.875891209;4.741794109;99.9874115;80.00384521;99.96774292;478.3200073;407.5360107;334.0947266;27792.31641;66.08927917
15.06.2019 21:10:10,786;697.3898315;697.8358765;682.5665894;1.125032544;1.039754748;2.899622202;2.94796586;4.741794109;99.97956848;79.9708252;99.97076416;476.519989;408.0230103;334.9588623;27792.33398;66.08927917
15.06.2019 21:10:12,288;697.3898315;697.8358765;682.5665894;1.125032544;1.039754748;2.899622202;2.94796586;4.488785267;99.97956848;79.9708252;99.97076416;476.519989;408.0230103;334.9588623;27792.33398;66.08927917
15.06.2019 21:10:25,817;697.3945313;697.8358765;682.5665894;1.125032544;1.039754748;2.899622202;2.866431713;4.488785267;99.9874115;80.00384521;99.9927063;475.6799927;408.2030029;335.4799194;27792.33398;66.17812347
15.06.2019 21:10:27,319;697.3945313;697.8358765;682.5665894;1.125032544;1.039754748;2.899622202;2.866431713;4.331659794;99.9874115;80.00384521;99.9927063;475.6799927;408.2030029;335.4799194;27792.33398;66.17812347
15.06.2019 21:10:40,854;697.3847046;697.8406982;682.5665894;1.125032544;1.039754748;2.899386883;2.879149437;4.331659794;99.97956848;80.00384521;99.96379089;473.3999939;407.9689941;336.0197754;27792.33398;66.17812347
15.06.2019 21:10:42,358;697.3847046;697.8406982;682.5665894;1.125032544;1.039754748;2.899386883;2.879149437;4.650255203;99.97956848;80.00384521;99.96379089;473.3999939;407.9689941;336.0197754;27792.33398;66.17812347
15.06.2019 21:10:55,884;697.3951416;697.8406982;682.5665894;1.125032544;1.039754748;2.898803473;2.905961752;4.650255203;99.9874115;79.9708252;99.97626495;482.6400146;408.0230103;335.6633606;27792.33398;66.18677521
15.06.2019 21:10:57,390;697.3951416;697.8406982;682.5665894;1.125032544;1.039754748;2.898803473;2.905961752;4.199602604;99.9874115;79.9708252;99.97626495;482.6400146;408.0230103;335.6633606;27792.33398;66.18677521
15.06.2019 21:11:10,919;697.3910522;697.8406982;682.5665894;1.125032544;1.039754748;2.898141861;2.919888258;4.199602604;99.97956848;79.9708252;99.98918915;479.0400085;408.0050049;335.6633606;27792.34961;66.18677521
15.06.2019 21:11:12,422;697.3910522;697.8406982;682.5665894;1.125032544;1.039754748;2.898141861;2.919888258;4.186776161;99.97956848;79.9708252;99.98918915;479.0400085;408.0050049;335.6633606;27792.34961;66.18677521
15.06.2019 21:11:25,951;697.3961792;697.8406982;682.5665894;1.125032544;1.031128764;2.899038792;2.788704872;4.186776161;99.9874115;80.00384521;99.9733963;478.9200134;408.1489868;335.4775391;27792.34961;66.18677521
15.06.2019 21:11:27,454;697.3961792;697.8406982;682.5665894;1.125032544;1.031128764;2.899038792;2.788704872;4.254071712;99.9874115;80.00384521;99.9733963;478.9200134;408.1489868;335.4775391;27792.34961;66.18677521
15.06.2019 21:11:40,989;697.3903809;697.8406982;682.5665894;1.125032544;1.031128764;2.899857759;2.860879421;4.254071712;99.9874115;79.9708252;100.0046844;479.7600098;408.401001;335.0931091;27792.34961;66.18677521
15.06.2019 21:11:42,493;697.3903809;697.8406982;682.5665894;1.125032544;1.031128764;2.899857759;2.860879421;4.387123108;99.9874115;79.9708252;100.0046844;479.7600098;408.401001;335.0931091;27792.34961;66.18677521
15.06.2019 21:11:56,020;697.3903809;697.8406982;682.5665894;1.125032544;1.031128764;2.899386883;2.938298702;4.387123108;99.9874115;80.00384521;99.98086548;481.9200134;408.1669922;335.8009949;27792.34961;66.18677521
15.06.2019 21:11:57,521;697.3903809;697.8406982;682.5665894;1.125032544;1.031128764;2.899386883;2.938298702;4.204117298;99.9874115;80.00384521;99.98086548;481.9200134;408.1669922;335.8009949;27792.34961;66.18677521
15.06.2019 21:12:11,055;697.3967285;697.8406982;682.5665894;1.125032544;1.031128764;2.898803473;2.843535185;4.204117298;99.97956848;80.00384521;99.98786926;477.480011;408.5270081;335.3020935;27792.36719;66.19998932
15.06.2019 21:12:12,561;697.3967285;697.8406982;682.5665894;1.125032544;1.031128764;2.898803473;2.843535185;4.343535423;99.97956848;80.00384521;99.98786926;477.480011;408.5270081;335.3020935;27792.36719;66.19998932
15.06.2019 21:12:26,087;697.3967285;697.8406982;682.5665894;1.125032544;1.031128764;2.899622202;2.901095867;4.343535423;99.9874115;79.9708252;99.97961426;480;408.401001;334.4395142;27792.36719;66.19998932
15.06.2019 21:12:27,593;697.3967285;697.8406982;682.5665894;1.125032544;1.031128764;2.899622202;2.901095867;4.234026909;99.9874115;79.9708252;99.97961426;480;408.401001;334.4395142;27792.36719;66.19998932
15.06.2019 21:12:41,119;697.3868408;697.8406982;682.5794678;1.125032544;1.031128764;2.898803473;2.897849798;4.234026909;99.97956848;79.9708252;99.99463654;479.8800049;408.1130066;336.1856384;27792.36719;66.19998932
15.06.2019 21:12:42,622;697.3868408;697.8406982;682.5794678;1.125032544;1.031128764;2.898803473;2.897849798;4.080108166;99.97956848;79.9708252;99.99463654;479.8800049;408.1130066;336.1856384;27792.36719;66.19998932
15.06.2019 21:12:56,153;697.3950806;697.8406982;682.5794678;1.125032544;1.031128764;2.899386883;2.951988935;4.080108166;99.9874115;80.00384521;100.0026398;479.1600037;407.9689941;333.8674316;27792.36719;66.19998932
15.06.2019 21:12:57,658;697.3950806;697.8406982;682.5794678;1.125032544;1.031128764;2.899386883;2.951988935;4.770100594;99.9874115;80.00384521;100.0026398;479.1600037;407.9689941;333.8674316;27792.36719;66.19998932
15.06.2019 21:13:11,189;697.3950806;697.8406982;682.5663452;1.125032544;1.031128764;2.899857759;2.901582718;4.770100594;99.97956848;80.00384521;100.0054932;480.2399902;408.2390137;334.4081116;27792.38281;66.29560089
15.06.2019 21:13:12,691;697.3950806;697.8406982;682.5663452;1.125032544;1.031128764;2.899857759;2.901582718;4.621202469;99.97956848;80.00384521;100.0054932;480.2399902;408.2390137;334.4081116;27792.38281;66.29560089
15.06.2019 21:13:26,211;697.397522;697.8435059;682.5663452;1.125032544;1.031128764;2.898803473;2.990956068;4.621202469;99.9874115;80.00384521;100.0188751;474.3599854;408.4909973;335.0644836;27792.38281;66.29560089
15.06.2019 21:13:27,716;697.397522;697.8435059;682.5663452;1.125032544;1.031128764;2.898803473;2.990956068;4.419867992;99.9874115;80.00384521;100.0188751;474.3599854;408.4909973;335.0644836;27792.38281;66.29560089
15.06.2019 21:13:41,250;697.3907471;697.8435059;682.5663452;1.125032544;1.031128764;2.899622202;2.958260059;4.419867992;99.9874115;80.00384521;100.0006943;477.480011;408.4909973;334.2717285;27792.38281;66.29560089
15.06.2019 21:13:42,753;697.3907471;697.8435059;682.5663452;1.125032544;1.031128764;2.899622202;2.958260059;4.645352364;99.9874115;80.00384521;100.0006943;477.480011;408.4909973;334.2717285;27792.38281;66.29560089
15.06.2019 21:13:56,289;697.3907471;697.8435059;682.5663452;1.125032544;1.031128764;2.899038792;2.845337629;4.645352364;99.9874115;79.9708252;100.0066681;478.4400024;408.2390137;334.2717285;27792.38281;66.29560089
15.06.2019 21:14:11,324;697.399231;697.8435059;682.5663452;1.125032544;1.031128764;2.899857759;2.820218086;4.645352364;99.9874115;79.9708252;100.0170364;479.8800049;408.5090027;335.2627869;27792.40039;66.29560089
15.06.2019 21:14:12,828;697.399231;697.8435059;682.5663452;1.125032544;1.031128764;2.899857759;2.820218086;4.359603405;99.9874115;79.9708252;100.0170364;479.8800049;408.5090027;335.2627869;27792.40039;66.29560089
15.06.2019 21:14:26,357;697.3902588;697.8435059;682.5663452;1.125032544;1.037245274;2.899038792;2.931199789;4.359603405;99.97956848;79.9708252;99.98401642;479.2799988;408.5629883;335.9395142;27792.40039;66.29560089
15.06.2019 21:14:27,859;697.3902588;697.8435059;682.5663452;1.125032544;1.037245274;2.899038792;2.931199789;4.156782627;99.97956848;79.9708252;99.98401642;479.2799988;408.5629883;335.9395142;27792.40039;66.29560089
15.06.2019 21:14:41,392;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.899386883;2.927808523;4.156782627;99.9874115;80.00384521;99.99388885;475.5599976;408.9240112;334.6073608;27792.40039;66.29560089
15.06.2019 21:14:42,898;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.899386883;2.927808523;4.553772449;99.9874115;80.00384521;99.99388885;475.5599976;408.9240112;334.6073608;27792.40039;66.29560089
15.06.2019 21:14:56,425;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.899386883;2.903853655;4.553772449;99.97956848;79.9708252;99.9562149;477.2399902;408.9240112;335.1474304;27792.40039;66.29560089
15.06.2019 21:14:57,928;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.899386883;2.903853655;4.664264679;99.97956848;79.9708252;99.9562149;477.2399902;408.9240112;335.1474304;27792.40039;66.29560089
15.06.2019 21:15:11,463;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.898803473;2.872467995;4.664264679;99.9874115;79.9708252;99.97813416;479.8800049;408.8699951;334.2301025;27792.41602;66.29998779
15.06.2019 21:15:12,968;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.898803473;2.872467995;4.657550335;99.9874115;79.9708252;99.97813416;479.8800049;408.8699951;334.2301025;27792.41602;66.29998779
15.06.2019 21:15:26,503;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.899038792;2.917623281;4.657550335;99.9874115;79.9708252;99.98586273;475.5599976;408.8160095;335.6372986;27792.41602;66.29998779
15.06.2019 21:15:28,005;697.3961792;697.8435059;682.5731812;1.125032544;1.037245274;2.899038792;2.917623281;4.245330811;99.9874115;79.9708252;99.98586273;475.5599976;408.8160095;335.6372986;27792.41602;66.29998779
15.06.2019 21:15:41,530;697.3961792;697.8435059;682.5460205;1.125032544;1.037245274;2.899622202;2.786884546;4.245330811;99.9874115;80.00384521;99.99799347;479.6400146;408.7609863;335.3631592;27792.41602;66.29998779
15.06.2019 21:15:43,039;697.3961792;697.8435059;682.5460205;1.125032544;1.037245274;2.899622202;2.786884546;4.492266178;99.9874115;80.00384521;99.99799347;479.6400146;408.7609863;335.3631592;27792.41602;66.29998779
15.06.2019 21:15:56,572;697.3961792;697.8435059;682.5713501;1.125032544;1.037245274;2.899038792;2.881592035;4.492266178;99.97956848;79.9708252;99.97341919;475.3200073;408.8340149;334.2494812;27792.41602;66.38964081
15.06.2019 21:15:58,073;697.3961792;697.8435059;682.5713501;1.125032544;1.037245274;2.899038792;2.881592035;4.813408852;99.97956848;79.9708252;99.97341919;475.3200073;408.8340149;334.2494812;27792.41602;66.38964081
15.06.2019 21:16:11,603;697.4002075;697.8435059;682.5713501;1.125032544;1.037245274;2.899622202;2.857774496;4.813408852;99.97956848;80.00384521;100.0002823;478.0799866;408.5450134;333.9303284;27792.43359;66.38964081
15.06.2019 21:16:13,106;697.4002075;697.8435059;682.5713501;1.125032544;1.037245274;2.899622202;2.857774496;5.177484035;99.97956848;80.00384521;100.0002823;478.0799866;408.5450134;333.9303284;27792.43359;66.38964081
15.06.2019 21:16:26,640;697.4002075;697.8435059;682.5713501;1.125032544;1.037245274;2.899622202;2.83254528;5.177484035;99.97956848;80.00384521;99.93275452;474.8399963;408.6530151;335.547821;27792.43359;66.3863678
15.06.2019 21:16:28,144;697.4002075;697.8435059;682.5713501;1.125032544;1.037245274;2.899622202;2.83254528;4.880850315;99.97956848;80.00384521;99.93275452;474.8399963;408.6530151;335.547821;27792.43359;66.3863678
15.06.2019 21:16:41,665;697.3971558;697.847229;682.5713501;1.125032544;1.037245274;2.898803473;2.819889307;4.880850315;99.97956848;79.9708252;99.95624542;477.9599915;408.6530151;334.5254822;27792.43359;66.3863678
15.06.2019 21:16:43,171;697.3971558;697.847229;682.5713501;1.125032544;1.037245274;2.898803473;2.819889307;4.615464687;99.97956848;79.9708252;99.95624542;477.9599915;408.6530151;334.5254822;27792.43359;66.3863678
15.06.2019 21:16:56,703;697.3971558;697.847229;682.5668945;1.125032544;1.037245274;2.899386883;2.87083745;4.615464687;99.9874115;80.00384521;99.94224548;476.8800049;408.3829956;334.5254822;27792.43359;66.3863678
15.06.2019 21:17:11,737;697.4020996;697.847229;682.5668945;1.125032544;1.037245274;2.899038792;2.814126968;4.615464687;99.97956848;79.9708252;99.94065094;474;408.6350098;333.640686;27792.44922;66.3863678
15.06.2019 21:17:13,240;697.4020996;697.847229;682.5668945;1.125032544;1.037245274;2.899038792;2.814126968;4.87345314;99.97956848;79.9708252;99.94065094;474;408.6350098;333.640686;27792.44922;66.3863678
15.06.2019 21:17:26,774;697.4020996;697.847229;682.5668945;1.125032544;1.037245274;2.899857759;2.899310589;4.87345314;99.9874115;79.9708252;99.98812866;477.2399902;408.6350098;333.9642334;27792.44922;66.39998627
15.06.2019 21:17:28,276;697.4020996;697.847229;682.5668945;1.125032544;1.037245274;2.899857759;2.899310589;4.768435478;99.9874115;79.9708252;99.98812866;477.2399902;408.6350098;333.9642334;27792.44922;66.39998627
15.06.2019 21:17:41,804;697.4020996;697.847229;682.5668945;1.125032544;1.037245274;2.899038792;2.907906771;4.768435478;99.97956848;80.00384521;99.94649506;480.480011;408.9240112;334.559845;27792.44922;66.39998627
15.06.2019 21:17:43,305;697.4020996;697.847229;682.5668945;1.125032544;1.037245274;2.899038792;2.907906771;4.050400734;99.97956848;80.00384521;99.94649506;480.480011;408.9240112;334.559845;27792.44922;66.39998627
15.06.2019 21:17:56,838;697.4001465;697.847229;682.5668945;1.125032544;1.037245274;2.899038792;2.896550655;4.050400734;99.9874115;79.9708252;99.95072937;478.4400024;408.8340149;334.8158264;27792.44922;66.46595764
15.06.2019 21:17:58,341;697.4001465;697.847229;682.5668945;1.125032544;1.037245274;2.899038792;2.896550655;4.534978867;99.9874115;79.9708252;99.95072937;478.4400024;408.8340149;334.8158264;27792.44922;66.46595764
15.06.2019 21:18:11,865;697.411499;697.847229;682.5668945;1.125032544;1.029285312;2.899038792;2.810007811;4.534978867;99.97956848;79.9708252;99.97144318;477.2399902;408.7980042;334.8158264;27792.4668;66.49998474
15.06.2019 21:18:13,369;697.411499;697.847229;682.5668945;1.125032544;1.029285312;2.899038792;2.810007811;4.725045204;99.97956848;79.9708252;99.97144318;477.2399902;408.7980042;334.8158264;27792.4668;66.49998474
15.06.2019 21:18:26,912;697.4017944;697.847229;682.5668945;1.125032544;1.029285312;2.899386883;2.918270588;4.725045204;99.9874115;80.00384521;99.96951294;479.7600098;408.7609863;335.4755249;27792.4668;66.49998474
15.06.2019 21:18:28,416;697.4017944;697.847229;682.5668945;1.125032544;1.029285312;2.899386883;2.918270588;4.552134991;99.9874115;80.00384521;99.96951294;479.7600098;408.7609863;335.4755249;27792.4668;66.49998474
15.06.2019 21:18:41,957;697.3964844;697.847229;682.5625;1.125032544;1.029285312;2.899038792;2.932975531;4.552134991;99.97956848;80.00384521;99.98892975;478.9200134;408.8699951;335.2694092;27792.4668;66.49998474
15.06.2019 21:18:43,460;697.3964844;697.847229;682.5625;1.125032544;1.029285312;2.899038792;2.932975531;4.44124651;99.97956848;80.00384521;99.98892975;478.9200134;408.8699951;335.2694092;27792.4668;66.49998474
15.06.2019 21:18:56,995;697.3964844;697.847229;682.5625;1.125032544;1.029285312;2.898803473;2.874098539;4.44124651;99.9874115;79.9708252;99.99200439;476.7600098;408.9599915;335.3336487;27792.4668;66.49998474
15.06.2019 21:18:58,498;697.3964844;697.847229;682.5625;1.125032544;1.029285312;2.898803473;2.874098539;4.417898655;99.9874115;79.9708252;99.99200439;476.7600098;408.9599915;335.3336487;27792.4668;66.49998474
15.06.2019 21:19:12,024;697.4016113;697.847229;682.5649414;1.125032544;1.029285312;2.899038792;2.825316906;4.417898655;99.97956848;79.9708252;99.96316528;475.4400024;408.7430115;334.4714355;27792.48242;66.49998474
15.06.2019 21:19:13,527;697.4016113;697.847229;682.5649414;1.125032544;1.029285312;2.899038792;2.825316906;4.674787998;99.97956848;79.9708252;99.96316528;475.4400024;408.7430115;334.4714355;27792.48242;66.49998474
15.06.2019 21:19:27,065;697.4016113;697.847229;682.5649414;1.125032544;1.029285312;2.899038792;2.904826641;4.674787998;99.9874115;79.9708252;99.97386169;479.0400085;408.67099;335.8161621;27792.48242;66.49998474
15.06.2019 21:19:28,567;697.4016113;697.847229;682.5649414;1.125032544;1.029285312;2.899038792;2.904826641;4.281206131;99.9874115;79.9708252;99.97386169;479.0400085;408.67099;335.8161621;27792.48242;66.49998474
15.06.2019 21:19:42,101;697.4059448;697.847229;682.5649414;1.125032544;1.038793445;2.899151802;2.957938671;4.281206131;99.97956848;80.00384521;99.94744873;476.0400085;408.5450134;333.8980103;27792.48242;66.49998474
15.06.2019 21:19:43,606;697.4059448;697.847229;682.5649414;1.125032544;1.038793445;2.899151802;2.957938671;4.84228754;99.97956848;80.00384521;99.94744873;476.0400085;408.5450134;333.8980103;27792.48242;66.49998474
15.06.2019 21:19:57,138;697.4005127;697.847229;682.5649414;1.125032544;1.038793445;2.899622202;2.895738602;4.84228754;99.9874115;79.9708252;99.97115326;476.3999939;408.7789917;334.3432922;27792.48242;66.49998474
15.06.2019 21:19:58,643;697.4005127;697.847229;682.5649414;1.125032544;1.038793445;2.899622202;2.895738602;4.969738483;99.9874115;79.9708252;99.97115326;476.3999939;408.7789917;334.3432922;27792.48242;66.49998474
15.06.2019 21:20:12,165;697.4067383;697.847229;682.5649414;1.125032544;1.038793445;2.899386883;2.821040869;4.969738483;99.97956848;79.9708252;99.97486877;475.7999878;408.67099;333.8509827;27792.5;66.49998474
15.06.2019 21:20:13,670;697.4067383;697.847229;682.5649414;1.125032544;1.038793445;2.899386883;2.821040869;4.855913639;99.97956848;79.9708252;99.97486877;475.7999878;408.67099;333.8509827;27792.5;66.49998474
15.06.2019 21:20:27,204;697.40448;697.847229;682.5762329;1.125032544;1.038793445;2.899857759;2.881592035;4.855913639;99.9874115;80.00384521;99.94554901;476.0400085;408.9779968;333.8509827;27792.5;66.49998474
15.06.2019 21:20:28,709;697.40448;697.847229;682.5762329;1.125032544;1.038793445;2.899857759;2.881592035;4.862615585;99.9874115;80.00384521;99.94554901;476.0400085;408.9779968;333.8509827;27792.5;66.49998474
15.06.2019 21:20:42,243;697.397583;697.847229;682.5762329;1.125032544;1.038793445;2.899038792;2.884033442;4.862615585;99.97956848;79.9708252;99.94320679;475.5599976;408.8340149;333.6682739;27792.5;66.54935455
15.06.2019 21:20:43,750;697.397583;697.847229;682.5762329;1.125032544;1.038793445;2.899038792;2.884033442;4.9088521;99.97956848;79.9708252;99.94320679;475.5599976;408.8340149;333.6682739;27792.5;66.54935455
15.06.2019 21:20:57,290;697.4041748;697.847229;682.5762329;1.125032544;1.038793445;2.899386883;2.82433033;4.9088521;99.9874115;79.9708252;99.95101929;478.0799866;408.9060059;335.2002563;27792.5;66.54935455
15.06.2019 21:20:58,795;697.4041748;697.847229;682.5762329;1.125032544;1.038793445;2.899386883;2.82433033;4.468210697;99.9874115;79.9708252;99.95101929;478.0799866;408.9060059;335.2002563;27792.5;66.54935455
15.06.2019 21:21:12,327;697.4023438;697.847229;682.5674438;1.125032544;1.038793445;2.899386883;2.849595308;4.468210697;99.97956848;80.00384521;99.94705963;476.2799988;408.9240112;334.1239014;27792.51758;66.59962463
15.06.2019 21:21:13,835;697.4023438;697.847229;682.5674438;1.125032544;1.038793445;2.899386883;2.849595308;4.759207249;99.97956848;80.00384521;99.94705963;476.2799988;408.9240112;334.1239014;27792.51758;66.59962463
15.06.2019 21:21:27,361;697.3999023;697.847229;682.5674438;1.125032544;1.038793445;2.898377419;2.872467995;4.759207249;99.9874115;79.93775177;99.94783783;475.3200073;408.5450134;333.4772949;27792.51758;66.59962463
15.06.2019 21:21:28,866;697.3999023;697.847229;682.5674438;1.125032544;1.038793445;2.898377419;2.872467995;4.951465607;99.9874115;79.93775177;99.94783783;475.3200073;408.5450134;333.4772949;27792.51758;66.59962463
15.06.2019 21:21:42,392;697.4035034;697.847229;682.5674438;1.126305342;1.038793445;2.899622202;2.825809717;4.951465607;99.9874115;80.00384521;99.95977783;475.2000122;408.7980042;334.9932251;27792.51758;66.59962463
15.06.2019 21:21:43,895;697.4035034;697.847229;682.5674438;1.126305342;1.038793445;2.899622202;2.825809717;4.865187168;99.9874115;80.00384521;99.95977783;475.2000122;408.7980042;334.9932251;27792.51758;66.59962463
15.06.2019 21:21:57,426;697.3991089;697.847229;682.5674438;1.126305342;1.033268571;2.898377419;2.83402276;4.865187168;99.9874115;79.9708252;99.98925781;479.7600098;408.5629883;333.8421326;27792.51758;66.59962463
15.06.2019 21:21:58,938;697.3991089;697.847229;682.5674438;1.126305342;1.033268571;2.898377419;2.83402276;4.81188488;99.9874115;79.9708252;99.98925781;479.7600098;408.5629883;333.8421326;27792.51758;66.59962463
15.06.2019 21:22:12,465;697.4039307;697.847229;682.5674438;1.126305342;1.033268571;2.899038792;2.881103516;4.81188488;99.9874115;79.9708252;99.9743576;478.4400024;408.8160095;333.8164368;27792.5332;66.59962463
15.06.2019 21:22:13,968;697.4039307;697.847229;682.5674438;1.126305342;1.033268571;2.899038792;2.881103516;4.819327354;99.9874115;79.9708252;99.9743576;478.4400024;408.8160095;333.8164368;27792.5332;66.59962463
15.06.2019 21:22:27,502;697.4028931;697.847229;682.5674438;1.126305342;1.033268571;2.898377419;2.800274611;4.819327354;99.9874115;79.9708252;99.97747803;476.3999939;408.5450134;334.3668823;27792.5332;66.59962463
15.06.2019 21:22:29,005;697.4028931;697.847229;682.5674438;1.126305342;1.033268571;2.898377419;2.800274611;4.645959377;99.9874115;79.9708252;99.97747803;476.3999939;408.5450134;334.3668823;27792.5332;66.59962463
15.06.2019 21:22:42,536;697.4100342;697.847229;682.5674438;1.126305342;1.033268571;2.899038792;2.852377653;4.645959377;99.9874115;79.9708252;100.0088577;477.7200012;408.6350098;334.3668823;27792.5332;66.59962463
15.06.2019 21:22:44,039;697.4100342;697.847229;682.5674438;1.126305342;1.033268571;2.899038792;2.852377653;4.779644489;99.9874115;79.9708252;100.0088577;477.7200012;408.6350098;334.3668823;27792.5332;66.59962463
15.06.2019 21:22:57,562;697.4100342;697.847229;682.5674438;1.126305342;1.033268571;2.89790678;2.862186432;4.779644489;99.99526215;79.9708252;99.97976685;476.519989;408.7789917;334.3668823;27792.5332;66.59962463
15.06.2019 21:22:59,067;697.4100342;697.847229;682.5674438;1.126305342;1.033268571;2.89790678;2.862186432;4.753296852;99.99526215;79.9708252;99.97976685;476.519989;408.7789917;334.3668823;27792.5332;66.59962463
15.06.2019 21:23:12,598;697.3970337;697.847229;682.5524902;1.126305342;1.033268571;2.899386883;2.791020632;4.753296852;99.9874115;80.00384521;100.0169296;473.2799988;408.9419861;332.2184448;27792.55078;66.59962463
15.06.2019 21:23:14,100;697.3970337;697.847229;682.5524902;1.126305342;1.033268571;2.899386883;2.791020632;5.404782295;99.9874115;80.00384521;100.0169296;473.2799988;408.9419861;332.2184448;27792.55078;66.59962463
