Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 21:23:27,626;697.4122314;697.847229;682.5524902;1.126305342;1.033268571;2.898803473;2.832216978;5.404782295;99.9874115;79.9708252;99.97297668;473.8800049;408.8160095;333.703125;27792.55078;66.59962463
15.06.2019 21:23:29,127;697.4122314;697.847229;682.5524902;1.126305342;1.033268571;2.898803473;2.832216978;4.963819981;99.9874115;79.9708252;99.97297668;473.8800049;408.8160095;333.703125;27792.55078;66.59962463
15.06.2019 21:23:42,667;697.4048462;697.847229;682.5611572;1.126305342;1.033268571;2.898803473;2.903853655;4.963819981;99.9874115;80.00384521;99.97521973;473.1600037;408.8160095;333.703125;27792.55078;66.59962463
15.06.2019 21:23:57,703;697.4153442;697.847229;682.5611572;1.126305342;1.033268571;2.899622202;2.879475355;4.963819981;99.99526215;80.00384521;99.98674774;476.1600037;408.6889954;334.229248;27792.55078;66.59962463
15.06.2019 21:23:59,208;697.4153442;697.847229;682.5611572;1.126305342;1.033268571;2.899622202;2.879475355;4.826590061;99.99526215;80.00384521;99.98674774;476.1600037;408.6889954;334.229248;27792.55078;66.59962463
15.06.2019 21:24:12,747;697.4095459;697.847229;682.5611572;1.126305342;1.033268571;2.899622202;2.788870096;4.826590061;99.9874115;80.00384521;99.97725677;478.5599976;408.3829956;333.6582336;27792.56641;66.59962463
15.06.2019 21:24:14,249;697.4095459;697.847229;682.5611572;1.126305342;1.033268571;2.899622202;2.788870096;4.992541313;99.9874115;80.00384521;99.97725677;478.5599976;408.3829956;333.6582336;27792.56641;66.59962463
15.06.2019 21:24:27,789;697.4035645;697.847229;682.5611572;1.126305342;1.033268571;2.899038792;2.890864372;4.992541313;99.9874115;79.9708252;99.95394897;477.7200012;408.4729919;333.7938232;27792.56641;66.59962463
15.06.2019 21:24:29,295;697.4035645;697.847229;682.5611572;1.126305342;1.033268571;2.899038792;2.890864372;4.942095757;99.9874115;79.9708252;99.95394897;477.7200012;408.4729919;333.7938232;27792.56641;66.59962463
15.06.2019 21:24:42,822;697.4035645;697.847229;682.5611572;1.126305342;1.033268571;2.899622202;2.78787756;4.942095757;99.9874115;79.9708252;99.98929596;473.0400085;408.7070007;334.9927673;27792.56641;66.65504456
15.06.2019 21:24:44,324;697.4035645;697.847229;682.5611572;1.126305342;1.033268571;2.899622202;2.78787756;5.214032173;99.9874115;79.9708252;99.98929596;473.0400085;408.7070007;334.9927673;27792.56641;66.65504456
15.06.2019 21:24:57,865;697.4035645;697.847229;682.5734253;1.126305342;1.033268571;2.899274349;2.925546646;5.214032173;99.9874115;79.9708252;99.97445679;476.519989;408.8519897;333.6868591;27792.56641;66.65504456
15.06.2019 21:24:59,367;697.4035645;697.847229;682.5734253;1.126305342;1.033268571;2.899274349;2.925546646;4.97756958;99.9874115;79.9708252;99.97445679;476.519989;408.8519897;333.6868591;27792.56641;66.65504456
15.06.2019 21:25:12,898;697.4035645;697.847229;682.5734253;1.126305342;1.033268571;2.899038792;2.895251274;4.97756958;99.9874115;80.00384521;99.97964478;474.8399963;408.8699951;332.4804077;27792.58398;66.69983673
15.06.2019 21:25:14,404;697.4035645;697.847229;682.5734253;1.126305342;1.033268571;2.899038792;2.895251274;5.209290981;99.9874115;80.00384521;99.97964478;474.8399963;408.8699951;332.4804077;27792.58398;66.69983673
15.06.2019 21:25:27,926;697.4026489;697.847229;682.5641479;1.126305342;1.033268571;2.899386883;2.940555811;5.209290981;99.97956848;80.03686523;99.94746399;472.9200134;408.8880005;333.2255859;27792.58398;66.69983673
15.06.2019 21:25:29,429;697.4026489;697.847229;682.5641479;1.126305342;1.033268571;2.899386883;2.940555811;5.000021935;99.97956848;80.03686523;99.94746399;472.9200134;408.8880005;333.2255859;27792.58398;66.69983673
15.06.2019 21:25:42,970;697.4026489;697.847229;682.5641479;1.126305342;1.033268571;2.899386883;2.895413876;5.000021935;99.9874115;79.9708252;99.94133759;474.480011;408.9779968;332.9294739;27792.58398;66.69983673
15.06.2019 21:25:44,475;697.4026489;697.847229;682.5641479;1.126305342;1.033268571;2.899386883;2.895413876;5.085836411;99.9874115;79.9708252;99.94133759;474.480011;408.9779968;332.9294739;27792.58398;66.69983673
15.06.2019 21:25:58,004;697.4026489;697.847229;682.5641479;1.126305342;1.037507415;2.898377419;2.900609016;5.085836411;99.97956848;80.00384521;99.97013855;475.5599976;408.9060059;332.357666;27792.58398;66.69983673
15.06.2019 21:25:59,510;697.4026489;697.847229;682.5641479;1.126305342;1.037507415;2.898377419;2.900609016;5.232180595;99.97956848;80.00384521;99.97013855;475.5599976;408.9060059;332.357666;27792.58398;66.69983673
15.06.2019 21:26:13,033;697.4153442;697.847229;682.5641479;1.126305342;1.037507415;2.899386883;2.917623281;5.232180595;99.9874115;79.9708252;99.94968414;475.9200134;408.9060059;333.7370605;27792.59961;66.69983673
15.06.2019 21:26:14,537;697.4153442;697.847229;682.5641479;1.126305342;1.037507415;2.899386883;2.917623281;4.985518932;99.9874115;79.9708252;99.94968414;475.9200134;408.9060059;333.7370605;27792.59961;66.69983673
15.06.2019 21:26:28,070;697.4153442;697.847229;682.5641479;1.126305342;1.037507415;2.899857759;2.774955511;4.985518932;99.97956848;80.00384521;99.94805145;472.0799866;409.0320129;333.7370605;27792.59961;66.69983673
15.06.2019 21:26:29,572;697.4153442;697.847229;682.5641479;1.126305342;1.037507415;2.899857759;2.774955511;5.499676704;99.97956848;80.00384521;99.94805145;472.0799866;409.0320129;333.7370605;27792.59961;66.69983673
15.06.2019 21:26:43,108;697.4005737;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.807039976;5.499676704;99.9874115;79.9708252;99.9748764;477;408.8340149;334.2240295;27792.59961;66.69983673
15.06.2019 21:26:44,611;697.4005737;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.807039976;4.848450184;99.9874115;79.9708252;99.9748764;477;408.8340149;334.2240295;27792.59961;66.69983673
15.06.2019 21:26:58,152;697.4120483;697.847229;682.5641479;1.126305342;1.037507415;2.898803473;2.90028429;4.848450184;99.97956848;79.9708252;99.98959351;475.6799927;409.1579895;333.9659424;27792.59961;66.69983673
15.06.2019 21:26:59,658;697.4120483;697.847229;682.5641479;1.126305342;1.037507415;2.898803473;2.90028429;4.923800945;99.97956848;79.9708252;99.98959351;475.6799927;409.1579895;333.9659424;27792.59961;66.69983673
15.06.2019 21:27:13,192;697.4049072;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.943295479;4.923800945;99.9874115;79.9708252;99.99311066;474;409.2120056;334.0067139;27792.61719;66.69983673
15.06.2019 21:27:14,695;697.4049072;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.943295479;4.8834939;99.9874115;79.9708252;99.99311066;474;409.2120056;334.0067139;27792.61719;66.69983673
15.06.2019 21:27:28,218;697.4180298;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.839928865;4.8834939;99.9874115;79.9708252;99.95975494;475.4400024;409.0859985;333.0126343;27792.61719;66.69983673
15.06.2019 21:27:29,719;697.4180298;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.839928865;5.167719364;99.9874115;79.9708252;99.95975494;475.4400024;409.0859985;333.0126343;27792.61719;66.69983673
15.06.2019 21:27:43,246;697.4074097;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.949414492;5.167719364;99.97956848;79.9708252;99.96829987;476.2799988;409.2659912;333.6182251;27792.61719;66.69983673
15.06.2019 21:27:44,751;697.4074097;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.949414492;4.981202126;99.97956848;79.9708252;99.96829987;476.2799988;409.2659912;333.6182251;27792.61719;66.69983673
15.06.2019 21:27:58,282;697.4074097;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.850741148;4.981202126;99.9874115;79.9708252;99.97640991;478.5599976;409.2659912;333.9408875;27792.61719;66.69983673
15.06.2019 21:27:59,791;697.4074097;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.850741148;4.883244038;99.9874115;79.9708252;99.97640991;478.5599976;409.2659912;333.9408875;27792.61719;66.69983673
15.06.2019 21:28:13,323;697.4130249;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.895901203;4.883244038;99.97956848;79.9708252;99.97422028;476.2799988;408.9060059;332.8033142;27792.63281;66.69983673
15.06.2019 21:28:14,824;697.4130249;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.895901203;5.217130184;99.97956848;79.9708252;99.97422028;476.2799988;408.9060059;332.8033142;27792.63281;66.69983673
15.06.2019 21:28:28,363;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.817914248;5.217130184;99.9874115;79.9708252;99.96849823;472.4400024;408.8880005;331.9202271;27792.63281;66.7361145
15.06.2019 21:28:29,865;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.817914248;5.483930588;99.9874115;79.9708252;99.96849823;472.4400024;408.8880005;331.9202271;27792.63281;66.7361145
15.06.2019 21:28:43,399;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.726483107;5.483930588;99.97956848;80.00384521;99.96020508;473.3999939;408.9599915;333.6174927;27792.63281;66.70436859
15.06.2019 21:28:44,904;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899038792;2.726483107;4.968707085;99.97956848;80.00384521;99.96020508;473.3999939;408.9599915;333.6174927;27792.63281;66.70436859
15.06.2019 21:28:58,427;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.850086212;4.968707085;99.9874115;79.9708252;99.98277283;473.0400085;409.0499878;334.4457703;27792.63281;66.79653931
15.06.2019 21:28:59,936;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.850086212;4.751525402;99.9874115;79.9708252;99.98277283;473.0400085;409.0499878;334.4457703;27792.63281;66.79653931
15.06.2019 21:29:13,467;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.811985493;4.751525402;99.9874115;80.00384521;100.0259399;478.2000122;408.8880005;332.4985046;27792.65039;66.70607758
15.06.2019 21:29:14,968;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.811985493;5.316539764;99.9874115;80.00384521;100.0259399;478.2000122;408.8880005;332.4985046;27792.65039;66.70607758
15.06.2019 21:29:28,502;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899386883;2.904177904;5.316539764;99.9874115;80.00384521;100.0224991;477.9599915;409.0499878;332.8102417;27792.65039;66.78126526
15.06.2019 21:29:30,006;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899386883;2.904177904;5.202444077;99.9874115;80.00384521;100.0224991;477.9599915;409.0499878;332.8102417;27792.65039;66.78126526
15.06.2019 21:29:43,540;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.861369848;5.202444077;99.97956848;80.00384521;100.0042648;476.2799988;408.8340149;333.1162415;27792.65039;66.78126526
15.06.2019 21:29:45,044;697.4081421;697.847229;682.5641479;1.126305342;1.037507415;2.899622202;2.861369848;5.137720585;99.97956848;80.00384521;100.0042648;476.2799988;408.8340149;333.1162415;27792.65039;66.78126526
15.06.2019 21:29:58,569;697.4081421;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.922798872;5.137720585;99.9874115;80.00384521;99.99118042;474.7200012;409.0499878;333.1162415;27792.65039;66.79998779
15.06.2019 21:30:13,608;697.4081421;697.847229;682.5641479;1.126305342;1.033434749;2.899038792;2.95745635;5.137720585;99.97956848;80.00384521;99.97375488;476.2799988;409.0499878;332.429657;27792.66602;66.79998779
15.06.2019 21:30:15,113;697.4081421;697.847229;682.5641479;1.126305342;1.033434749;2.899038792;2.95745635;5.325309277;99.97956848;80.00384521;99.97375488;476.2799988;409.0499878;332.429657;27792.66602;66.79998779
15.06.2019 21:30:28,646;697.4081421;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.882405996;5.325309277;99.9874115;80.00384521;99.98734283;476.7600098;409.0499878;333.3794556;27792.66602;66.79998779
15.06.2019 21:30:30,149;697.4081421;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.882405996;5.244301319;99.9874115;80.00384521;99.98734283;476.7600098;409.0499878;333.3794556;27792.66602;66.79998779
15.06.2019 21:30:43,679;697.4109497;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.886311531;5.244301319;99.97956848;80.00384521;99.99436951;474.1199951;409.1759949;330.5826111;27792.66602;66.79998779
15.06.2019 21:30:45,187;697.4109497;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.886311531;5.864447594;99.97956848;80.00384521;99.99436951;474.1199951;409.1759949;330.5826111;27792.66602;66.79998779
15.06.2019 21:30:58,714;697.4109497;697.847229;682.5641479;1.126305342;1.033434749;2.898803473;2.915843248;5.864447594;99.9874115;79.9708252;99.98947906;473.2799988;409.0859985;332.242157;27792.66602;66.79998779
15.06.2019 21:31:00,217;697.4109497;697.847229;682.5641479;1.126305342;1.033434749;2.898803473;2.915843248;5.390738487;99.9874115;79.9708252;99.98947906;473.2799988;409.0859985;332.242157;27792.66602;66.79998779
15.06.2019 21:31:13,748;697.4019775;697.847229;682.5641479;1.126305342;1.033434749;2.898568392;2.935879707;5.390738487;99.97956848;79.9708252;99.98643494;476.6400146;409.1040039;332.242157;27792.68359;66.79998779
15.06.2019 21:31:15,250;697.4019775;697.847229;682.5641479;1.126305342;1.033434749;2.898568392;2.935879707;5.045053482;99.97956848;79.9708252;99.98643494;476.6400146;409.1040039;332.242157;27792.68359;66.79998779
15.06.2019 21:31:28,775;697.4157104;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.893951893;5.045053482;99.9874115;79.9708252;99.99450684;472.9200134;409.302002;333.2842407;27792.68359;66.79998779
15.06.2019 21:31:30,276;697.4157104;697.847229;682.5641479;1.126305342;1.033434749;2.899622202;2.893951893;5.049569607;99.9874115;79.9708252;99.99450684;472.9200134;409.302002;333.2842407;27792.68359;66.79998779
15.06.2019 21:31:43,811;697.4041748;697.847229;682.5585327;1.126305342;1.033434749;2.899038792;2.851395607;5.049569607;99.97956848;79.9708252;99.95294189;475.5599976;408.9419861;333.2842407;27792.68359;66.79998779
15.06.2019 21:31:45,315;697.4041748;697.847229;682.5585327;1.126305342;1.033434749;2.899038792;2.851395607;5.060778618;99.97956848;79.9708252;99.95294189;475.5599976;408.9419861;333.2842407;27792.68359;66.79998779
15.06.2019 21:31:58,844;697.4071655;697.847229;682.5585327;1.126305342;1.033434749;2.899857759;2.840092897;5.060778618;99.97956848;80.00384521;99.95751953;475.9200134;408.7250061;332.039856;27792.68359;66.79998779
15.06.2019 21:32:00,347;697.4071655;697.847229;682.5585327;1.126305342;1.033434749;2.899857759;2.840092897;5.430084705;99.97956848;80.00384521;99.95751953;475.9200134;408.7250061;332.039856;27792.68359;66.79998779
15.06.2019 21:32:13,872;697.4081421;697.847229;682.5585327;1.126305342;1.033434749;2.899038792;2.865125895;5.430084705;99.9874115;79.9708252;99.9760437;475.9200134;409.0679932;333.271637;27792.69922;66.79998779
15.06.2019 21:32:15,377;697.4081421;697.847229;682.5585327;1.126305342;1.033434749;2.899038792;2.865125895;5.053217888;99.9874115;79.9708252;99.9760437;475.9200134;409.0679932;333.271637;27792.69922;66.79998779
15.06.2019 21:32:28,907;697.4081421;697.847229;682.5585327;1.126305342;1.033434749;2.898803473;2.911309481;5.053217888;99.9874115;79.9708252;99.96141815;476.1600037;409.1040039;333.271637;27792.69922;66.79998779
15.06.2019 21:32:30,409;697.4081421;697.847229;682.5585327;1.126305342;1.033434749;2.898803473;2.911309481;5.045036793;99.9874115;79.9708252;99.96141815;476.1600037;409.1040039;333.271637;27792.69922;66.79998779
15.06.2019 21:32:43,946;697.40271;697.847229;682.5585327;1.126305342;1.033434749;2.899386883;2.918108702;5.045036793;99.9874115;80.03686523;99.96595001;477.6000061;409.1759949;333.4510193;27792.69922;66.79998779
15.06.2019 21:32:45,449;697.40271;697.847229;682.5585327;1.126305342;1.033434749;2.899386883;2.918108702;5.012485981;99.9874115;80.03686523;99.96595001;477.6000061;409.1759949;333.4510193;27792.69922;66.79998779
15.06.2019 21:32:58,975;697.4037476;697.847229;682.5585327;1.126305342;1.033434749;2.899038792;2.882405996;5.012485981;99.9874115;79.9708252;99.96079254;475.7999878;409.1759949;332.0582886;27792.69922;66.79998779
15.06.2019 21:33:00,483;697.4037476;697.847229;682.5585327;1.126305342;1.033434749;2.899038792;2.882405996;5.420247555;99.9874115;79.9708252;99.96079254;475.7999878;409.1759949;332.0582886;27792.69922;66.79998779
15.06.2019 21:33:14,018;697.4037476;697.847229;682.5645142;1.126305342;1.033434749;2.899622202;2.856956959;5.420247555;99.9874115;80.00384521;99.96639252;475.3200073;409.3380127;331.7611694;27792.7168;66.79998779
15.06.2019 21:33:15,520;697.4037476;697.847229;682.5645142;1.126305342;1.033434749;2.899622202;2.856956959;5.506280422;99.9874115;80.00384521;99.96639252;475.3200073;409.3380127;331.7611694;27792.7168;66.79998779
15.06.2019 21:33:29,065;697.4069214;697.847229;682.5645142;1.126305342;1.033434749;2.898803473;2.954884052;5.506280422;99.9874115;79.9708252;99.97553253;475.5599976;409.1940002;332.3657532;27792.7168;66.79998779
15.06.2019 21:33:30,570;697.4069214;697.847229;682.5645142;1.126305342;1.033434749;2.898803473;2.954884052;5.315562248;99.9874115;79.9708252;99.97553253;475.5599976;409.1940002;332.3657532;27792.7168;66.79998779
15.06.2019 21:33:44,099;697.4069214;697.847229;682.5645142;1.126305342;1.033434749;2.899386883;2.797631979;5.315562248;99.9874115;80.00384521;99.99359131;473.1600037;409.1400146;331.1141052;27792.7168;66.79998779
15.06.2019 21:33:45,602;697.4069214;697.847229;682.5645142;1.126305342;1.033434749;2.899386883;2.797631979;5.689128876;99.9874115;80.00384521;99.99359131;473.1600037;409.1400146;331.1141052;27792.7168;66.79998779
15.06.2019 21:33:59,137;697.4000854;697.847229;682.5645142;1.126305342;1.036409378;2.898141861;2.927808523;5.689128876;99.9874115;79.9708252;99.9673996;475.5599976;409.1579895;333.074646;27792.7168;66.79998779
15.06.2019 21:34:00,639;697.4000854;697.847229;682.5645142;1.126305342;1.036409378;2.898141861;2.927808523;5.13289547;99.9874115;79.9708252;99.9673996;475.5599976;409.1579895;333.074646;27792.7168;66.79998779
15.06.2019 21:34:14,173;697.4000854;697.847229;682.5561523;1.126305342;1.036409378;2.899622202;2.863656521;5.13289547;99.9874115;80.00384521;99.98625183;475.4400024;408.9240112;331.6216431;27792.73242;66.79998779
15.06.2019 21:34:15,676;697.4000854;697.847229;682.5561523;1.126305342;1.036409378;2.899622202;2.863656521;5.335314274;99.9874115;80.00384521;99.98625183;475.4400024;408.9240112;331.6216431;27792.73242;66.79998779
15.06.2019 21:34:29,212;697.4064941;697.847229;682.5561523;1.126305342;1.036409378;2.899622202;2.837796926;5.335314274;99.9874115;79.9708252;99.97471619;477;409.2659912;333.0993347;27792.73242;66.79998779
15.06.2019 21:34:30,715;697.4064941;697.847229;682.5561523;1.126305342;1.036409378;2.899622202;2.837796926;5.130259037;99.9874115;79.9708252;99.97471619;477;409.2659912;333.0993347;27792.73242;66.79998779
15.06.2019 21:34:44,245;697.4021606;697.847229;682.5561523;1.126305342;1.036409378;2.899386883;2.967253208;5.130259037;99.97956848;80.00384521;99.98111725;474.480011;409.2659912;333.367218;27792.73242;66.79998779
15.06.2019 21:34:45,747;697.4021606;697.847229;682.5561523;1.126305342;1.036409378;2.899386883;2.967253208;5.054879189;99.97956848;80.00384521;99.98111725;474.480011;409.2659912;333.367218;27792.73242;66.79998779
15.06.2019 21:34:59,270;697.4157104;697.847229;682.5561523;1.126305342;1.036409378;2.899386883;2.864309549;5.054879189;99.9874115;79.93775177;99.98343658;473.3999939;408.9960022;332.433136;27792.73242;66.79998779
15.06.2019 21:35:00,774;697.4157104;697.847229;682.5561523;1.126305342;1.036409378;2.899386883;2.864309549;5.329798222;99.9874115;79.93775177;99.98343658;473.3999939;408.9960022;332.433136;27792.73242;66.79998779
15.06.2019 21:35:14,305;697.3971558;697.847229;682.5561523;1.126305342;1.036409378;2.899038792;2.842551947;5.329798222;99.9874115;79.9708252;100.0068054;474.9599915;409.2120056;332.7310181;27792.75;66.79998779
15.06.2019 21:35:15,808;697.3971558;697.847229;682.5561523;1.126305342;1.036409378;2.899038792;2.842551947;5.430678368;99.9874115;79.9708252;100.0068054;474.9599915;409.2120056;332.7310181;27792.75;66.79998779
15.06.2019 21:35:29,336;697.4152832;697.847229;682.5561523;1.126305342;1.036409378;2.899622202;2.928616285;5.430678368;99.9874115;80.00384521;100.0265961;470.3999939;409.3559875;330.3520203;27792.75;66.88102722
15.06.2019 21:35:30,838;697.4152832;697.847229;682.5561523;1.126305342;1.036409378;2.899622202;2.928616285;5.93217802;99.9874115;80.00384521;100.0265961;470.3999939;409.3559875;330.3520203;27792.75;66.88102722
15.06.2019 21:35:44,367;697.4067993;697.8438721;682.5646973;1.126305342;1.036409378;2.899038792;2.845173597;5.93217802;99.9874115;79.9708252;99.99990082;476.7600098;409.3559875;331.2184448;27792.75;66.89998627
15.06.2019 21:35:45,869;697.4067993;697.8438721;682.5646973;1.126305342;1.036409378;2.899038792;2.845173597;5.674758434;99.9874115;79.9708252;99.99990082;476.7600098;409.3559875;331.2184448;27792.75;66.89998627
15.06.2019 21:35:59,406;697.4135742;697.8438721;682.5646973;1.126305342;1.036409378;2.899038792;2.788373947;5.674758434;99.9874115;80.00384521;99.99914551;468.6000061;409.7349854;331.4347229;27792.75;66.89998627
15.06.2019 21:36:00,908;697.4135742;697.8438721;682.5646973;1.126305342;1.036409378;2.899038792;2.788373947;5.612157345;99.9874115;80.00384521;99.99914551;468.6000061;409.7349854;331.4347229;27792.75;66.89998627
15.06.2019 21:36:14,441;697.4089966;697.8438721;682.5646973;1.126305342;1.036409378;2.899386883;2.855158329;5.612157345;99.97956848;79.9708252;100.0168533;475.9200134;409.2839966;330.9320068;27792.76758;66.98763275
15.06.2019 21:36:15,947;697.4089966;697.8438721;682.5646973;1.126305342;1.036409378;2.899386883;2.855158329;5.337151051;99.97956848;79.9708252;100.0168533;475.9200134;409.2839966;330.9320068;27792.76758;66.98763275
15.06.2019 21:36:29,468;697.402832;697.8438721;682.5646973;1.126305342;1.036409378;2.897716999;2.837796926;5.337151051;99.9874115;79.9708252;99.96631622;475.0799866;409.3559875;332.7341003;27792.76758;66.92778778
15.06.2019 21:36:30,970;697.402832;697.8438721;682.5646973;1.126305342;1.036409378;2.897716999;2.837796926;5.210651875;99.9874115;79.9708252;99.96631622;475.0799866;409.3559875;332.7341003;27792.76758;66.92778778
15.06.2019 21:36:44,505;697.4174805;697.8438721;682.5646973;1.126305342;1.036409378;2.898377419;2.92813158;5.210651875;99.9874115;79.9708252;100.0054398;477.6000061;409.5539856;332.7341003;27792.76758;66.99888611
15.06.2019 21:36:46,007;697.4174805;697.8438721;682.5646973;1.126305342;1.036409378;2.898377419;2.92813158;5.223316669;99.9874115;79.9708252;100.0054398;477.6000061;409.5539856;332.7341003;27792.76758;66.99888611
15.06.2019 21:36:59,545;697.4075928;697.8438721;682.5575562;1.126305342;1.036409378;2.898141861;2.891026974;5.223316669;99.9874115;80.00384521;100.0210495;472.9200134;409.428009;332.9164429;27792.76758;66.99888611
15.06.2019 21:37:01,050;697.4075928;697.8438721;682.5575562;1.126305342;1.036409378;2.898141861;2.891026974;5.157856941;99.9874115;80.00384521;100.0210495;472.9200134;409.428009;332.9164429;27792.76758;66.99888611
15.06.2019 21:37:14,574;697.4028931;697.8438721;682.5575562;1.126305342;1.036409378;2.898803473;2.810832024;5.157856941;99.97956848;79.93775177;100.0082855;474.480011;409.3559875;332.5049133;27792.7832;66.99970245
15.06.2019 21:37:16,078;697.4028931;697.8438721;682.5575562;1.126305342;1.036409378;2.898803473;2.810832024;5.297843456;99.97956848;79.93775177;100.0082855;474.480011;409.3559875;332.5049133;27792.7832;66.99970245
15.06.2019 21:37:29,618;697.4122314;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.891839743;5.297843456;99.9874115;79.9708252;99.98966217;472.6799927;409.4639893;331.4930725;27792.7832;66.99970245
15.06.2019 21:37:31,121;697.4122314;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.891839743;5.590781212;99.9874115;79.9708252;99.98966217;472.6799927;409.4639893;331.4930725;27792.7832;66.99970245
15.06.2019 21:37:44,645;697.399231;697.8483276;682.5575562;1.126305342;1.036409378;2.899386883;2.812150478;5.590781212;99.97956848;80.03686523;100.0159225;473.2799988;409.3919983;332.0632019;27792.7832;66.99970245
15.06.2019 21:37:46,151;697.399231;697.8483276;682.5575562;1.126305342;1.036409378;2.899386883;2.812150478;5.430224895;99.97956848;80.03686523;100.0159225;473.2799988;409.3919983;332.0632019;27792.7832;66.99970245
15.06.2019 21:37:59,683;697.4046631;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.848285675;5.430224895;99.9874115;79.9708252;100.0186996;471.480011;409.3559875;331.3049316;27792.80078;66.99970245
15.06.2019 21:38:01,188;697.4046631;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.848285675;5.645241261;99.9874115;79.9708252;100.0186996;471.480011;409.3559875;331.3049316;27792.80078;66.99970245
15.06.2019 21:38:14,723;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.831067562;5.645241261;99.97956848;79.9708252;100.048233;473.519989;409.571991;332.4599609;27792.80078;66.99970245
15.06.2019 21:38:16,226;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.831067562;5.298175812;99.97956848;79.9708252;100.048233;473.519989;409.571991;332.4599609;27792.80078;66.99970245
15.06.2019 21:38:29,758;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899622202;2.917137861;5.298175812;99.97956848;79.9708252;100.0440369;474.8399963;409.7170105;332.1289978;27792.80078;66.99970245
15.06.2019 21:38:31,260;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899622202;2.917137861;5.637406349;99.97956848;79.9708252;100.0440369;474.8399963;409.7170105;332.1289978;27792.80078;66.99970245
15.06.2019 21:38:44,790;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899038792;3.027450323;5.637406349;99.9874115;79.9708252;100.0456161;468.9599915;409.9509888;332.4440613;27792.80078;66.99970245
15.06.2019 21:38:46,292;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899038792;3.027450323;5.319964409;99.9874115;79.9708252;100.0456161;468.9599915;409.9509888;332.4440613;27792.80078;66.99970245
15.06.2019 21:38:59,815;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899038792;2.834843636;5.319964409;99.9874115;79.9708252;100.0394211;470.1600037;409.8970032;332.4233093;27792.81641;66.99970245
15.06.2019 21:39:01,317;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899038792;2.834843636;5.708215714;99.9874115;79.9708252;100.0394211;470.1600037;409.8970032;332.4233093;27792.81641;66.99970245
15.06.2019 21:39:14,843;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.919564724;5.708215714;99.9874115;79.9708252;99.98885345;472.5599976;409.8789978;332.335022;27792.81641;66.99970245
15.06.2019 21:39:16,345;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.898803473;2.919564724;5.347037315;99.9874115;79.9708252;99.98885345;472.5599976;409.8789978;332.335022;27792.81641;66.99970245
15.06.2019 21:39:29,870;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899622202;2.883219957;5.347037315;99.9874115;80.00384521;100.0022659;475.7999878;409.6619873;331.0479126;27792.81641;66.99970245
15.06.2019 21:39:31,372;697.4073486;697.8483276;682.5575562;1.126305342;1.036409378;2.899622202;2.883219957;5.735251427;99.9874115;80.00384521;100.0022659;475.7999878;409.6619873;331.0479126;27792.81641;66.99970245
15.06.2019 21:39:44,901;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899622202;2.850086212;5.735251427;99.9874115;80.00384521;100.0302124;476.8800049;405.769989;331.8026733;27792.81641;67.09958649
15.06.2019 21:39:46,403;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899622202;2.850086212;5.505645752;99.9874115;80.00384521;100.0302124;476.8800049;405.769989;331.8026733;27792.81641;67.09958649
15.06.2019 21:39:59,939;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899622202;2.838944912;5.505645752;99.9874115;80.00384521;100.0422897;476.1600037;405.8240051;331.8026733;27792.83398;67.09958649
15.06.2019 21:40:01,443;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899622202;2.838944912;5.51678896;99.9874115;80.00384521;100.0422897;476.1600037;405.8240051;331.8026733;27792.83398;67.09958649
15.06.2019 21:40:14,970;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899622202;2.884521723;5.51678896;99.9874115;80.00384521;100.0017014;476.2799988;405.5180054;330.781189;27792.83398;67.09958649
15.06.2019 21:40:16,475;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899622202;2.884521723;5.81244421;99.9874115;80.00384521;100.0017014;476.2799988;405.5180054;330.781189;27792.83398;67.09958649
15.06.2019 21:40:30,004;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899274349;2.876543045;5.81244421;99.97956848;79.9708252;100.0114365;477;405.8240051;332.0523987;27792.83398;67.09958649
15.06.2019 21:40:31,507;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899274349;2.876543045;5.444510937;99.97956848;79.9708252;100.0114365;477;405.8240051;332.0523987;27792.83398;67.09958649
15.06.2019 21:40:45,044;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899038792;2.772467375;5.444510937;99.9874115;79.9708252;100.0235748;480.6000061;405.6080017;332.0523987;27792.83398;67.19774628
15.06.2019 21:41:00,072;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899386883;2.835664034;5.444510937;99.9874115;80.00384521;100.032196;476.2799988;405.5360107;332.6563721;27792.84961;67.19774628
15.06.2019 21:41:01,574;697.4073486;697.8483276;682.5632324;1.126305342;1.036409378;2.899386883;2.835664034;5.265171528;99.9874115;80.00384521;100.032196;476.2799988;405.5360107;332.6563721;27792.84961;67.19774628
15.06.2019 21:41:15,105;697.4073486;697.8475342;682.5632324;1.126305342;1.036409378;2.899386883;2.792674065;5.265171528;99.9874115;80.00384521;100.0004196;477.9599915;405.6619873;331.3002319;27792.84961;67.19774628
15.06.2019 21:41:16,610;697.4073486;697.8475342;682.5632324;1.126305342;1.036409378;2.899386883;2.792674065;5.657731056;99.9874115;80.00384521;100.0004196;477.9599915;405.6619873;331.3002319;27792.84961;67.19774628
15.06.2019 21:41:30,142;697.4073486;697.8475342;682.5616455;1.126305342;1.036409378;2.898803473;2.793500662;5.657731056;99.9874115;79.9708252;99.98149872;478.5599976;405.769989;331.8751526;27792.84961;67.19774628
15.06.2019 21:41:31,645;697.4073486;697.8475342;682.5616455;1.126305342;1.036409378;2.898803473;2.793500662;5.437614441;99.9874115;79.9708252;99.98149872;478.5599976;405.769989;331.8751526;27792.84961;67.19774628
15.06.2019 21:41:45,166;697.4121094;697.8475342;682.5616455;1.126305342;1.036409378;2.899857759;2.90887928;5.437614441;99.9874115;80.00384521;100.016098;478.6799927;405.6260071;332.0376587;27792.84961;67.19774628
15.06.2019 21:41:46,668;697.4121094;697.8475342;682.5616455;1.126305342;1.036409378;2.899857759;2.90887928;5.453276634;99.9874115;80.00384521;100.016098;478.6799927;405.6260071;332.0376587;27792.84961;67.19774628
15.06.2019 21:42:00,198;697.4121094;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.790855169;5.453276634;99.9874115;80.00384521;99.99679565;474.480011;405.6799927;331.5091553;27792.86719;67.19774628
15.06.2019 21:42:01,703;697.4121094;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.790855169;5.595103741;99.9874115;80.00384521;99.99679565;474.480011;405.6799927;331.5091553;27792.86719;67.19774628
15.06.2019 21:42:15,239;697.4121094;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.911147356;5.595103741;99.9874115;79.9708252;100.0003662;473.7600098;405.6619873;331.5091553;27792.86719;67.19774628
15.06.2019 21:42:16,744;697.4121094;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.911147356;5.60624361;99.9874115;79.9708252;100.0003662;473.7600098;405.6619873;331.5091553;27792.86719;67.19774628
15.06.2019 21:42:30,274;697.420166;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.839272976;5.60624361;99.9874115;80.00384521;100.0094376;473.7600098;405.769989;331.5091553;27792.86719;67.2771225
15.06.2019 21:42:31,776;697.420166;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.839272976;6.008370876;99.9874115;80.00384521;100.0094376;473.7600098;405.769989;331.5091553;27792.86719;67.2771225
15.06.2019 21:42:45,311;697.4082642;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.8351717;6.008370876;99.9874115;80.00384521;100.0223999;476.1600037;405.8240051;331.0305481;27792.86719;67.2771225
15.06.2019 21:42:46,814;697.4082642;697.8475342;682.5616455;1.126305342;1.036409378;2.899622202;2.8351717;5.799305916;99.9874115;80.00384521;100.0223999;476.1600037;405.8240051;331.0305481;27792.86719;67.2771225
15.06.2019 21:43:00,349;697.4164429;697.8475342;682.5616455;1.126305342;1.036409378;2.899038792;2.763832569;5.799305916;99.9874115;79.9708252;100.0226364;474.1199951;405.769989;332.0928955;27792.88281;67.29998779
15.06.2019 21:43:01,854;697.4164429;697.8475342;682.5616455;1.126305342;1.036409378;2.899038792;2.763832569;5.480866432;99.9874115;79.9708252;100.0226364;474.1199951;405.769989;332.0928955;27792.88281;67.29998779
15.06.2019 21:43:15,391;697.4095459;697.8475342;682.5616455;1.126305342;1.036409378;2.899857759;2.837304592;5.480866432;99.9874115;80.00384521;100.0106506;475.2000122;405.5899963;331.2272034;27792.88281;67.29998779
15.06.2019 21:43:16,894;697.4095459;697.8475342;682.5616455;1.126305342;1.036409378;2.899857759;2.837304592;5.751389503;99.9874115;80.00384521;100.0106506;475.2000122;405.5899963;331.2272034;27792.88281;67.29998779
15.06.2019 21:43:30,423;697.4095459;697.8475342;682.5616455;1.126305342;1.036409378;2.899038792;2.850741148;5.751389503;99.97956848;80.00384521;100.0154266;473.8800049;405.5360107;331.2272034;27792.88281;67.29998779
15.06.2019 21:43:31,936;697.4095459;697.8475342;682.5616455;1.126305342;1.036409378;2.899038792;2.850741148;5.746904373;99.97956848;80.00384521;100.0154266;473.8800049;405.5360107;331.2272034;27792.88281;67.29998779
15.06.2019 21:43:45,458;697.4095459;697.8527222;682.5616455;1.126305342;1.036409378;2.899857759;2.948931456;5.746904373;99.9874115;80.03686523;100.0415573;474.3599854;405.6619873;330.582489;27792.88281;67.29998779
15.06.2019 21:43:46,965;697.4095459;697.8527222;682.5616455;1.126305342;1.036409378;2.899857759;2.948931456;5.84091711;99.9874115;80.03686523;100.0415573;474.3599854;405.6619873;330.582489;27792.88281;67.29998779
15.06.2019 21:44:00,498;697.4095459;697.8527222;682.5616455;1.126305342;1.036409378;2.899038792;2.900771141;5.84091711;99.9874115;80.00384521;100.0443115;476.3999939;405.8599854;331.5224609;27792.90039;67.29998779
15.06.2019 21:44:02,002;697.4095459;697.8527222;682.5616455;1.126305342;1.036409378;2.899038792;2.900771141;5.557638645;99.9874115;80.00384521;100.0443115;476.3999939;405.8599854;331.5224609;27792.90039;67.29998779
15.06.2019 21:44:15,523;697.4034424;697.8527222;682.5616455;1.126305342;1.036409378;2.899622202;2.929423571;5.557638645;99.99526215;80.00384521;100.0535507;477;405.7879944;331.23526;27792.90039;67.29998779
15.06.2019 21:44:17,025;697.4034424;697.8527222;682.5616455;1.126305342;1.036409378;2.899622202;2.929423571;5.651930809;99.99526215;80.00384521;100.0535507;477;405.7879944;331.23526;27792.90039;67.29998779
15.06.2019 21:44:30,560;697.4102173;697.8527222;682.5616455;1.126305342;1.036409378;2.899857759;2.81396246;5.651930809;99.9874115;80.00384521;100.0377502;476.7600098;405.5539856;331.2358093;27792.90039;67.34013367
15.06.2019 21:44:32,066;697.4102173;697.8527222;682.5616455;1.126305342;1.036409378;2.899857759;2.81396246;5.651774406;99.9874115;80.00384521;100.0377502;476.7600098;405.5539856;331.2358093;27792.90039;67.34013367
15.06.2019 21:44:45,606;697.4102173;697.8527222;682.5616455;1.126305342;1.036409378;2.899622202;2.830739021;5.651774406;99.97956848;80.03686523;100.0469513;477.2399902;405.5539856;331.3799133;27792.90039;67.34013367
15.06.2019 21:44:47,109;697.4102173;697.8527222;682.5616455;1.126305342;1.036409378;2.899622202;2.830739021;5.610046864;99.97956848;80.03686523;100.0469513;477.2399902;405.5539856;331.3799133;27792.90039;67.34013367
15.06.2019 21:45:00,637;697.4136353;697.8527222;682.5616455;1.126305342;1.036409378;2.899386883;2.913738728;5.610046864;99.97956848;80.03686523;100.0631409;477.3599854;405.6619873;331.5860901;27792.91602;67.39546967
15.06.2019 21:45:02,143;697.4136353;697.8527222;682.5616455;1.126305342;1.036409378;2.899386883;2.913738728;5.606820107;99.97956848;80.03686523;100.0631409;477.3599854;405.6619873;331.5860901;27792.91602;67.39546967
15.06.2019 21:45:15,672;697.4078979;697.8527222;682.5616455;1.126305342;1.036409378;2.899386883;2.851068258;5.606820107;99.9874115;80.03686523;100.0374146;472.0799866;405.4100037;330.2416687;27792.91602;67.39546967
15.06.2019 21:45:17,176;697.4078979;697.8527222;682.5616455;1.126305342;1.036409378;2.899386883;2.851068258;5.995818615;99.9874115;80.03686523;100.0374146;472.0799866;405.4100037;330.2416687;27792.91602;67.39546967
15.06.2019 21:45:30,714;697.4078979;697.8527222;682.5512695;1.126305342;1.036409378;2.899857759;2.948931456;5.995818615;99.97956848;80.00384521;100.031723;475.9200134;405.697998;329.9760437;27792.91602;67.39546967
15.06.2019 21:45:32,216;697.4078979;697.8527222;682.5512695;1.126305342;1.036409378;2.899857759;2.948931456;6.081595898;99.97956848;80.00384521;100.031723;475.9200134;405.697998;329.9760437;27792.91602;67.39546967
15.06.2019 21:45:45,753;697.4128418;697.8527222;682.5512695;1.126305342;1.036409378;2.899386883;2.921667099;6.081595898;99.9874115;80.00384521;100.0447845;476.2799988;405.8059998;331.2610474;27792.91602;67.39546967
15.06.2019 21:45:47,256;697.4128418;697.8527222;682.5512695;1.126305342;1.036409378;2.899386883;2.921667099;5.705347061;99.9874115;80.00384521;100.0447845;476.2799988;405.8059998;331.2610474;27792.91602;67.39546967
15.06.2019 21:46:00,788;697.4128418;697.8527222;682.5512695;1.126305342;1.036409378;2.899386883;2.885172606;5.705347061;99.97956848;80.00384521;100.0631866;476.519989;405.6440125;330.3919373;27792.93359;67.43928528
15.06.2019 21:46:02,291;697.4128418;697.8527222;682.5512695;1.126305342;1.036409378;2.899386883;2.885172606;5.956794262;99.97956848;80.00384521;100.0631866;476.519989;405.6440125;330.3919373;27792.93359;67.43928528
15.06.2019 21:46:15,818;697.4087524;697.8527222;682.5512695;1.126305342;1.036409378;2.899151802;2.924576998;5.956794262;99.9874115;80.00384521;100.0370483;475.4400024;405.428009;330.5009155;27792.93359;67.43928528
15.06.2019 21:46:17,323;697.4087524;697.8527222;682.5512695;1.126305342;1.036409378;2.899151802;2.924576998;5.916326523;99.9874115;80.00384521;100.0370483;475.4400024;405.428009;330.5009155;27792.93359;67.43928528
15.06.2019 21:46:30,854;697.4087524;697.8527222;682.5512695;1.126305342;1.036409378;2.899386883;2.878823757;5.916326523;99.97956848;80.00384521;100.0418472;475.0799866;405.8599854;330.5009155;27792.93359;67.49541473
15.06.2019 21:46:32,359;697.4087524;697.8527222;682.5512695;1.126305342;1.036409378;2.899386883;2.878823757;5.920805454;99.97956848;80.00384521;100.0418472;475.0799866;405.8599854;330.5009155;27792.93359;67.49541473
15.06.2019 21:46:45,890;697.4087524;697.8527222;682.5609741;1.126305342;1.036409378;2.899386883;2.869695425;5.920805454;99.97956848;80.00384521;100.0234985;478.0799866;405.4639893;330.1090088;27792.93359;67.49541473
15.06.2019 21:46:47,392;697.4087524;697.8527222;682.5609741;1.126305342;1.036409378;2.899386883;2.869695425;5.710503578;99.97956848;80.00384521;100.0234985;478.0799866;405.4639893;330.1090088;27792.93359;67.49541473
15.06.2019 21:47:00,920;697.4087524;697.8527222;682.5609741;1.126305342;1.036409378;2.899622202;2.861369848;5.710503578;99.9874115;80.03686523;100.0337143;475.4400024;405.5899963;330.411377;27792.94922;67.49541473
15.06.2019 21:47:02,426;697.4087524;697.8527222;682.5609741;1.126305342;1.036409378;2.899622202;2.861369848;5.690262794;99.9874115;80.03686523;100.0337143;475.4400024;405.5899963;330.411377;27792.94922;67.49541473
15.06.2019 21:47:15,959;697.4163818;697.8527222;682.5609741;1.128408313;1.036409378;2.899274349;2.842387915;5.690262794;99.97956848;80.00384521;100.0332947;476.3999939;405.428009;331.9017334;27792.94922;67.49541473
15.06.2019 21:47:17,462;697.4163818;697.8527222;682.5609741;1.128408313;1.036409378;2.899274349;2.842387915;5.589428902;99.97956848;80.00384521;100.0332947;476.3999939;405.428009;331.9017334;27792.94922;67.49541473
15.06.2019 21:47:30,997;697.4065552;697.8527222;682.5609741;1.128408313;1.036409378;2.899386883;2.833366156;5.589428902;99.9874115;80.00384521;100.0347519;476.6400146;405.6260071;330.5308533;27792.94922;67.49541473
15.06.2019 21:47:32,501;697.4065552;697.8527222;682.5609741;1.128408313;1.036409378;2.899386883;2.833366156;5.694029331;99.9874115;80.00384521;100.0347519;476.6400146;405.6260071;330.5308533;27792.94922;67.49541473
15.06.2019 21:47:46,023;697.4251709;697.8527222;682.5506592;1.128408313;1.036409378;2.899857759;2.803575754;5.694029331;99.97956848;79.9708252;100.0348816;477.1199951;405.428009;331.2425842;27792.94922;67.49541473
15.06.2019 21:47:47,526;697.4251709;697.8527222;682.5506592;1.128408313;1.036409378;2.899857759;2.803575754;5.69851923;99.97956848;79.9708252;100.0348816;477.1199951;405.428009;331.2425842;27792.94922;67.49541473
15.06.2019 21:48:01,068;697.4135742;697.8527222;682.5506592;1.128408313;1.036409378;2.899622202;2.823836803;5.69851923;99.9874115;80.00384521;100.0545807;477.6000061;405.5899963;330.6828613;27792.9668;67.49541473
15.06.2019 21:48:02,572;697.4135742;697.8527222;682.5506592;1.128408313;1.036409378;2.899622202;2.823836803;5.851527214;99.9874115;80.00384521;100.0545807;477.6000061;405.5899963;330.6828613;27792.9668;67.49541473
15.06.2019 21:48:16,109;697.4187012;697.8527222;682.5506592;1.128408313;1.036409378;2.898803473;2.895089149;5.851527214;99.9874115;80.00384521;100.0475235;478.2000122;405.6080017;331.4611206;27792.9668;67.49541473
15.06.2019 21:48:17,612;697.4187012;697.8527222;682.5506592;1.128408313;1.036409378;2.898803473;2.895089149;5.682905197;99.9874115;80.00384521;100.0475235;478.2000122;405.6080017;331.4611206;27792.9668;67.49541473
15.06.2019 21:48:31,145;697.4076538;697.8527222;682.5506592;1.128408313;1.036409378;2.899622202;2.935072899;5.682905197;99.9874115;80.00384521;100.0286026;475.6799927;405.5899963;331.2599182;27792.9668;67.49541473
15.06.2019 21:48:32,650;697.4076538;697.8527222;682.5506592;1.128408313;1.036409378;2.899622202;2.935072899;5.745567322;99.9874115;80.00384521;100.0286026;475.6799927;405.5899963;331.2599182;27792.9668;67.49541473
15.06.2019 21:48:46,191;697.4230347;697.8527222;682.557251;1.128408313;1.036409378;2.899151802;2.845992804;5.745567322;99.9874115;80.00384521;100.038269;472.9200134;405.4639893;330.6555481;27792.9668;67.49998474
15.06.2019 21:48:47,694;697.4230347;697.8527222;682.557251;1.128408313;1.036409378;2.899151802;2.845992804;5.920357227;99.9874115;80.00384521;100.038269;472.9200134;405.4639893;330.6555481;27792.9668;67.49998474
15.06.2019 21:49:01,222;697.4139404;697.8527222;682.557251;1.128408313;1.036409378;2.899386883;2.851232052;5.920357227;99.9874115;80.00384521;100.0309982;476.519989;405.4100037;330.8939209;27792.98242;67.49998474
15.06.2019 21:49:02,724;697.4139404;697.8527222;682.557251;1.128408313;1.036409378;2.899386883;2.851232052;5.851414204;99.9874115;80.00384521;100.0309982;476.519989;405.4100037;330.8939209;27792.98242;67.49998474
15.06.2019 21:49:16,261;697.423645;697.8527222;682.557251;1.128408313;1.036409378;2.899038792;2.89151454;5.851414204;99.9874115;80.03686523;100.0323792;478.9200134;405.5360107;331.6975403;27792.98242;67.49998474
15.06.2019 21:49:17,764;697.423645;697.8527222;682.557251;1.128408313;1.036409378;2.899038792;2.89151454;5.607870102;99.9874115;80.03686523;100.0323792;478.9200134;405.5360107;331.6975403;27792.98242;67.49998474
15.06.2019 21:49:31,296;697.4160767;697.8527222;682.557251;1.128408313;1.036409378;2.898803473;2.878009319;5.607870102;99.97956848;80.00384521;100.0441742;475.6799927;405.5539856;331.1691895;27792.98242;67.52085876
15.06.2019 21:49:32,802;697.4160767;697.8527222;682.557251;1.128408313;1.036409378;2.898803473;2.878009319;5.75621891;99.97956848;80.00384521;100.0441742;475.6799927;405.5539856;331.1691895;27792.98242;67.52085876
15.06.2019 21:49:46,340;697.4160767;697.8540039;682.557251;1.128408313;1.036409378;2.899386883;2.894276857;5.75621891;99.9874115;80.00384521;100.0613098;475.2000122;405.6440125;331.1691895;27792.98242;67.52085876
15.06.2019 21:49:47,842;697.4160767;697.8540039;682.557251;1.128408313;1.036409378;2.899386883;2.894276857;5.771808147;99.9874115;80.00384521;100.0613098;475.2000122;405.6440125;331.1691895;27792.98242;67.52085876
15.06.2019 21:50:01,365;697.409729;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.861696243;5.771808147;99.9874115;80.00384521;100.0385056;474.3599854;405.6440125;331.649292;27793;67.58692932
15.06.2019 21:50:02,867;697.409729;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.861696243;5.632958889;99.9874115;80.00384521;100.0385056;474.3599854;405.6440125;331.649292;27793;67.58692932
15.06.2019 21:50:16,396;697.4122314;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.772799253;5.632958889;99.9874115;80.00384521;100.0365295;475.2000122;405.8959961;330.4433899;27793;67.58692932
15.06.2019 21:50:17,899;697.4122314;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.772799253;5.977252007;99.9874115;80.00384521;100.0365295;475.2000122;405.8959961;330.4433899;27793;67.58692932
15.06.2019 21:50:31,430;697.4122314;697.8540039;682.557251;1.128408313;1.036409378;2.898612976;2.830410719;5.977252007;99.9874115;80.00384521;100.0414505;474.8399963;406.0039978;331.2218018;27793;67.58692932
15.06.2019 21:50:32,934;697.4122314;697.8540039;682.557251;1.128408313;1.036409378;2.898612976;2.830410719;5.752132893;99.9874115;80.00384521;100.0414505;474.8399963;406.0039978;331.2218018;27793;67.58692932
15.06.2019 21:50:46,465;697.4122314;697.8540039;682.557251;1.128408313;1.036409378;2.899274349;2.891839743;5.752132893;99.9874115;80.03686523;100.0481491;475.2000122;405.8959961;330.2435913;27793;67.59999084
15.06.2019 21:50:47,967;697.4122314;697.8540039;682.557251;1.128408313;1.036409378;2.899274349;2.891839743;6.032886028;99.9874115;80.03686523;100.0481491;475.2000122;405.8959961;330.2435913;27793;67.59999084
15.06.2019 21:51:01,507;697.4186401;697.8540039;682.557251;1.128408313;1.036409378;2.899857759;2.946677923;6.032886028;99.97956848;80.03686523;100.0539169;477.480011;405.8599854;331.1877441;27793.01758;67.59999084
15.06.2019 21:51:03,010;697.4186401;697.8540039;682.557251;1.128408313;1.036409378;2.899857759;2.946677923;5.766447067;99.97956848;80.03686523;100.0539169;477.480011;405.8599854;331.1877441;27793.01758;67.59999084
15.06.2019 21:51:16,540;697.4075317;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.754185677;5.766447067;99.9874115;79.9708252;100.0611343;474.480011;406.1119995;330.8399963;27793.01758;67.66095734
15.06.2019 21:51:18,043;697.4075317;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.754185677;5.862555981;99.9874115;79.9708252;100.0611343;474.480011;406.1119995;330.8399963;27793.01758;67.66095734
15.06.2019 21:51:31,572;697.4180908;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.850413799;5.862555981;99.99526215;80.00384521;100.064682;476.2799988;406.0939941;330.8399963;27793.01758;67.66095734
15.06.2019 21:51:33,080;697.4180908;697.8540039;682.557251;1.128408313;1.036409378;2.899622202;2.850413799;5.86701107;99.99526215;80.00384521;100.064682;476.2799988;406.0939941;330.8399963;27793.01758;67.66095734
15.06.2019 21:51:46,603;697.4213257;697.8540039;682.557251;1.128408313;1.036409378;2.899857759;2.860389471;5.86701107;99.9874115;80.00384521;100.063736;475.7999878;406.0759888;330.6954041;27793.01758;67.69985962
