Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 21:51:48,106;697.4213257;697.8540039;682.557251;1.128408313;1.036409378;2.899857759;2.860389471;5.905790329;99.9874115;80.00384521;100.063736;475.7999878;406.0759888;330.6954041;27793.01758;67.69985962
15.06.2019 21:52:01,644;697.4213257;697.8540039;682.557251;1.128408313;1.036409378;2.899386883;2.85221386;5.905790329;99.9874115;80.00384521;100.0648346;475.0799866;406.0759888;330.6954041;27793.0332;67.69985962
15.06.2019 21:52:03,148;697.4213257;697.8540039;682.557251;1.128408313;1.036409378;2.899386883;2.85221386;5.929486275;99.9874115;80.00384521;100.0648346;475.0799866;406.0759888;330.6954041;27793.0332;67.69985962
15.06.2019 21:52:16,681;697.4213257;697.8504639;682.557251;1.128408313;1.036409378;2.899038792;2.862839699;5.929486275;99.9874115;80.00384521;100.0601654;475.0799866;406.1300049;329.9305115;27793.0332;67.69985962
15.06.2019 21:52:18,188;697.4213257;697.8504639;682.557251;1.128408313;1.036409378;2.899038792;2.862839699;6.144014835;99.9874115;80.00384521;100.0601654;475.0799866;406.1300049;329.9305115;27793.0332;67.69985962
15.06.2019 21:52:31,712;697.4213257;697.8504639;682.557251;1.128408313;1.036409378;2.899857759;2.914710283;6.144014835;99.9874115;80.00384521;100.051506;473.3999939;405.9679871;330.3045654;27793.0332;67.69985962
15.06.2019 21:52:33,216;697.4213257;697.8504639;682.557251;1.128408313;1.036409378;2.899857759;2.914710283;6.035861492;99.9874115;80.00384521;100.051506;473.3999939;405.9679871;330.3045654;27793.0332;67.69985962
15.06.2019 21:52:46,747;697.416687;697.8504639;682.557251;1.128408313;1.036409378;2.899622202;2.842060089;6.035861492;99.9874115;80.00384521;100.0512238;474.1199951;406.0939941;330.3045654;27793.0332;67.69985962
15.06.2019 21:52:48,249;697.416687;697.8504639;682.557251;1.128408313;1.036409378;2.899622202;2.842060089;6.046954632;99.9874115;80.00384521;100.0512238;474.1199951;406.0939941;330.3045654;27793.0332;67.69985962
15.06.2019 21:53:01,776;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.898803473;2.809348345;6.046954632;99.9874115;79.9708252;100.0464783;474.3599854;406.0939941;330.3045654;27793.05078;67.69985962
15.06.2019 21:53:03,284;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.898803473;2.809348345;6.031391144;99.9874115;79.9708252;100.0464783;474.3599854;406.0939941;330.3045654;27793.05078;67.69985962
15.06.2019 21:53:16,813;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.899857759;2.854176998;6.031391144;99.99526215;80.06993866;100.0261078;477.480011;406.0759888;331.0785522;27793.05078;67.69985962
15.06.2019 21:53:18,318;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.899857759;2.854176998;5.827648163;99.99526215;80.06993866;100.0261078;477.480011;406.0759888;331.0785522;27793.05078;67.69985962
15.06.2019 21:53:31,858;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.899622202;2.835499763;5.827648163;99.9874115;80.00384521;100.0567551;476.519989;406.1300049;331.0785522;27793.05078;67.69985962
15.06.2019 21:53:33,363;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.899622202;2.835499763;5.823176861;99.9874115;80.00384521;100.0567551;476.519989;406.1300049;331.0785522;27793.05078;67.69985962
15.06.2019 21:53:46,900;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.899386883;2.844682217;5.823176861;99.97956848;80.00384521;100.0455704;473.1600037;406.1300049;330.7849731;27793.05078;67.69985962
15.06.2019 21:53:48,402;697.4232788;697.8504639;682.557251;1.128408313;1.036409378;2.899386883;2.844682217;5.903591633;99.97956848;80.00384521;100.0455704;473.1600037;406.1300049;330.7849731;27793.05078;67.69985962
15.06.2019 21:54:01,937;697.4243774;697.8504639;682.557251;1.128408313;1.036409378;2.899386883;2.854176998;5.903591633;99.9874115;80.00384521;100.0385284;474.2399902;406.1300049;330.9777222;27793.06641;67.69985962
15.06.2019 21:54:03,441;697.4243774;697.8504639;682.557251;1.128408313;1.036409378;2.899386883;2.854176998;5.852332592;99.9874115;80.00384521;100.0385284;474.2399902;406.1300049;330.9777222;27793.06641;67.69985962
15.06.2019 21:54:16,962;697.416626;697.8532715;682.557251;1.128408313;1.036409378;2.899386883;2.924576998;5.852332592;99.97956848;80.00384521;100.0393677;475.2000122;406.1849976;331.1499329;27793.06641;67.69985962
15.06.2019 21:54:18,468;697.416626;697.8532715;682.557251;1.128408313;1.036409378;2.899386883;2.924576998;5.798072338;99.97956848;80.00384521;100.0393677;475.2000122;406.1849976;331.1499329;27793.06641;67.69985962
15.06.2019 21:54:31,992;697.4281006;697.8532715;682.557251;1.128408313;1.036409378;2.898803473;2.88744998;5.798072338;99.9874115;80.00384521;100.009407;474.1199951;406.1659851;329.7851563;27793.06641;67.69985962
15.06.2019 21:54:33,494;697.4281006;697.8532715;682.557251;1.128408313;1.036409378;2.898803473;2.88744998;5.798295021;99.9874115;80.00384521;100.009407;474.1199951;406.1659851;329.7851563;27793.06641;67.69985962
15.06.2019 21:54:47,030;697.418457;697.8532715;682.557251;1.128408313;1.036409378;2.899386883;2.817584991;5.798295021;99.97956848;80.03686523;100.0430908;470.0400085;406.1849976;328.8653564;27793.06641;67.69985962
15.06.2019 21:54:48,536;697.418457;697.8532715;682.557251;1.128408313;1.036409378;2.899386883;2.817584991;6.458560944;99.97956848;80.03686523;100.0430908;470.0400085;406.1849976;328.8653564;27793.06641;67.69985962
15.06.2019 21:55:02,057;697.418457;697.8532715;682.557251;1.128408313;1.036409378;2.899622202;2.809183598;6.458560944;99.9874115;80.00384521;100.0315247;473.8800049;406.3469849;330.3231812;27793.08398;67.69985962
15.06.2019 21:55:03,562;697.418457;697.8532715;682.557251;1.128408313;1.036409378;2.899622202;2.809183598;6.046030045;99.9874115;80.00384521;100.0315247;473.8800049;406.3469849;330.3231812;27793.08398;67.69985962
15.06.2019 21:55:17,097;697.4242554;697.8532715;682.557251;1.128408313;1.036409378;2.899622202;2.793170214;6.046030045;99.97956848;80.00384521;100.003418;473.519989;406.3829956;330.3231812;27793.08398;67.69985962
15.06.2019 21:55:18,602;697.4242554;697.8532715;682.557251;1.128408313;1.036409378;2.899622202;2.793170214;6.080132008;99.97956848;80.00384521;100.003418;473.519989;406.3829956;330.3231812;27793.08398;67.69985962
15.06.2019 21:55:32,140;697.4255371;697.8532715;682.557251;1.128408313;1.036409378;2.899386883;2.859082222;6.080132008;99.97956848;79.9708252;100.0065079;474;406.3829956;330.4406433;27793.08398;67.69985962
15.06.2019 21:55:33,644;697.4255371;697.8532715;682.557251;1.128408313;1.036409378;2.899386883;2.859082222;6.046195984;99.97956848;79.9708252;100.0065079;474;406.3829956;330.4406433;27793.08398;67.69985962
15.06.2019 21:55:47,167;697.4255371;697.8532715;682.557251;1.128408313;1.036409378;2.898803473;2.871489525;6.046195984;99.9874115;80.00384521;100.026001;474.1199951;406.5270081;331.5398865;27793.08398;67.69985962
15.06.2019 21:55:48,673;697.4255371;697.8532715;682.557251;1.128408313;1.036409378;2.898803473;2.871489525;6.001480579;99.9874115;80.00384521;100.026001;474.1199951;406.5270081;331.5398865;27793.08398;67.69985962
15.06.2019 21:56:02,205;697.4195557;697.8532715;682.557251;1.128408313;1.036409378;2.898377419;2.808689117;6.001480579;99.9874115;80.00384521;100.0231857;472.0799866;406.3829956;331.5094604;27793.09961;67.69985962
15.06.2019 21:56:03,708;697.4195557;697.8532715;682.557251;1.128408313;1.036409378;2.898377419;2.808689117;5.713559628;99.9874115;80.00384521;100.0231857;472.0799866;406.3829956;331.5094604;27793.09961;67.69985962
15.06.2019 21:56:17,242;697.4279175;697.8532715;682.557251;1.128408313;1.036409378;2.899622202;2.785725832;5.713559628;99.97956848;80.00384521;100.0294876;471;406.5450134;330.5832214;27793.09961;67.69985962
15.06.2019 21:56:18,745;697.4279175;697.8532715;682.557251;1.128408313;1.036409378;2.899622202;2.785725832;5.99390316;99.97956848;80.00384521;100.0294876;471;406.5450134;330.5832214;27793.09961;67.69985962
15.06.2019 21:56:32,268;697.4279175;697.8532715;682.557251;1.128408313;1.042346954;2.899622202;2.95745635;5.99390316;99.9874115;80.00384521;100.0576706;474.1199951;406.401001;330.5832214;27793.09961;67.69985962
15.06.2019 21:56:33,775;697.4279175;697.8532715;682.557251;1.128408313;1.042346954;2.899622202;2.95745635;6.00498867;99.9874115;80.00384521;100.0576706;474.1199951;406.401001;330.5832214;27793.09961;67.69985962
15.06.2019 21:56:47,304;697.4199829;697.8532715;682.557251;1.128408313;1.042346954;2.899386883;2.819560051;6.00498867;99.97956848;80.00384521;100.0423889;471.8399963;406.5809937;330.5832214;27793.09961;67.73899078
15.06.2019 21:56:48,808;697.4199829;697.8532715;682.557251;1.128408313;1.042346954;2.899386883;2.819560051;6.000526905;99.97956848;80.00384521;100.0423889;471.8399963;406.5809937;330.5832214;27793.09961;67.73899078
15.06.2019 21:57:02,337;697.4279175;697.8532715;682.557251;1.128408313;1.042346954;2.899386883;2.81396246;6.000526905;99.9874115;80.00384521;100.0396271;475.4400024;406.4729919;329.5870056;27793.11719;67.73899078
15.06.2019 21:57:03,841;697.4279175;697.8532715;682.557251;1.128408313;1.042346954;2.899386883;2.81396246;5.945055962;99.9874115;80.00384521;100.0396271;475.4400024;406.4729919;329.5870056;27793.11719;67.73899078
15.06.2019 21:57:17,368;697.4292603;697.8532715;682.5528564;1.128408313;1.042346954;2.899857759;2.808359385;5.945055962;99.97956848;80.00384521;100.0443649;470.8800049;406.2929993;330.7905884;27793.11719;67.73899078
15.06.2019 21:57:18,873;697.4292603;697.8532715;682.5528564;1.128408313;1.042346954;2.899857759;2.808359385;6.381612778;99.97956848;80.00384521;100.0443649;470.8800049;406.2929993;330.7905884;27793.11719;67.73899078
15.06.2019 21:57:32,401;697.4210205;697.8532715;682.5528564;1.128408313;1.042346954;2.899622202;2.882405996;6.381612778;99.9874115;80.00384521;100.0344162;472.7999878;406.1119995;329.8498535;27793.11719;67.73899078
15.06.2019 21:57:33,904;697.4210205;697.8532715;682.5528564;1.128408313;1.042346954;2.899622202;2.882405996;6.111154079;99.9874115;80.00384521;100.0344162;472.7999878;406.1119995;329.8498535;27793.11719;67.73899078
15.06.2019 21:57:47,437;697.4246826;697.8532715;682.5528564;1.128408313;1.042346954;2.899622202;2.864309549;6.111154079;99.97956848;80.00384521;100.0330963;477.3599854;406.1849976;330.2158508;27793.11719;67.73899078
15.06.2019 21:58:02,465;697.4246826;697.8532715;682.5528564;1.128408313;1.042346954;2.899038792;2.865452528;6.111154079;99.9874115;79.9708252;100.0190125;473.519989;406.1849976;330.822998;27793.13281;67.73899078
15.06.2019 21:58:03,968;697.4246826;697.8532715;682.5528564;1.128408313;1.042346954;2.899038792;2.865452528;5.935693741;99.9874115;79.9708252;100.0190125;473.519989;406.1849976;330.822998;27793.13281;67.73899078
15.06.2019 21:58:17,499;697.4246826;697.8532715;682.5528564;1.128408313;1.042346954;2.899386883;2.801760197;5.935693741;99.97956848;80.00384521;99.9914093;473.7600098;405.9859924;330.5699463;27793.13281;67.73899078
15.06.2019 21:58:19,003;697.4246826;697.8532715;682.5528564;1.128408313;1.042346954;2.899386883;2.801760197;6.004358768;99.97956848;80.00384521;99.9914093;473.7600098;405.9859924;330.5699463;27793.13281;67.73899078
15.06.2019 21:58:32,541;697.4209595;697.8532715;682.5528564;1.128408313;1.034312248;2.899386883;2.874098539;6.004358768;99.97956848;80.00384521;100.0051498;474.9599915;405.9679871;330.5699463;27793.13281;67.73899078
15.06.2019 21:58:47,571;697.4209595;697.8532715;682.5528564;1.128408313;1.034312248;2.899386883;2.910823584;6.004358768;99.9874115;80.06993866;100.0062714;471.8399963;405.9140015;329.4132996;27793.13281;67.73899078
15.06.2019 21:58:49,074;697.4209595;697.8532715;682.5528564;1.128408313;1.034312248;2.899386883;2.910823584;6.34307003;99.9874115;80.06993866;100.0062714;471.8399963;405.9140015;329.4132996;27793.13281;67.73899078
15.06.2019 21:59:02,608;697.4301758;697.8532715;682.5637207;1.128408313;1.034312248;2.899622202;2.848121643;6.34307003;99.97956848;80.00384521;100.0260239;474.6000061;406.0220032;330.9816895;27793.15039;67.73899078
15.06.2019 21:59:04,110;697.4301758;697.8532715;682.5637207;1.128408313;1.034312248;2.899622202;2.848121643;5.889829636;99.97956848;80.00384521;100.0260239;474.6000061;406.0220032;330.9816895;27793.15039;67.73899078
15.06.2019 21:59:17,643;697.4238892;697.8532715;682.5637207;1.128408313;1.034312248;2.899857759;2.908068895;5.889829636;99.9874115;80.00384521;100.032547;477.3599854;405.8420105;329.9345703;27793.15039;67.78036499
15.06.2019 21:59:19,145;697.4238892;697.8532715;682.5637207;1.128408313;1.034312248;2.899857759;2.908068895;6.192439556;99.9874115;80.00384521;100.032547;477.3599854;405.8420105;329.9345703;27793.15039;67.78036499
15.06.2019 21:59:32,671;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899622202;2.85581255;6.192439556;99.9874115;80.00384521;100.040596;474.9599915;405.9500122;329.2206116;27793.15039;67.78036499
15.06.2019 21:59:34,175;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899622202;2.85581255;6.398747444;99.9874115;80.00384521;100.040596;474.9599915;405.9500122;329.2206116;27793.15039;67.78036499
15.06.2019 21:59:47,705;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899622202;2.890539408;6.398747444;99.9874115;80.00384521;100.0512009;474.1199951;405.8059998;329.6350098;27793.15039;67.78036499
15.06.2019 21:59:49,209;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899622202;2.890539408;6.279001713;99.9874115;80.00384521;100.0512009;474.1199951;405.8059998;329.6350098;27793.15039;67.78036499
15.06.2019 22:00:02,748;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899038792;2.774955511;6.279001713;99.9874115;79.9708252;100.0558853;473.3999939;406.0220032;329.6350098;27793.16602;67.79858398
15.06.2019 22:00:17,788;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899274349;2.825974226;6.279001713;99.97956848;80.00384521;100.0417099;472.9200134;406.0220032;329.6350098;27793.16602;67.79858398
15.06.2019 22:00:19,290;697.4238892;697.8532715;682.5574341;1.128408313;1.034312248;2.899274349;2.825974226;6.075069904;99.97956848;80.00384521;100.0417099;472.9200134;406.0220032;329.6350098;27793.16602;67.79858398
15.06.2019 22:00:32,817;697.4186401;697.8532715;682.5574341;1.128408313;1.034312248;2.899386883;2.829425097;6.075069904;99.9874115;79.9708252;100.0236969;474.9599915;405.8599854;330.3406982;27793.16602;67.79858398
15.06.2019 22:00:34,321;697.4186401;697.8532715;682.5574341;1.128408313;1.034312248;2.899386883;2.829425097;6.165614605;99.9874115;79.9708252;100.0236969;474.9599915;405.8599854;330.3406982;27793.16602;67.79858398
15.06.2019 22:00:47,855;697.4204102;697.8532715;682.5574341;1.128408313;1.034312248;2.899386883;2.917623281;6.165614605;99.97956848;80.00384521;99.99556732;477;405.7340088;330.0119934;27793.16602;67.79858398
15.06.2019 22:00:49,360;697.4204102;697.8532715;682.5574341;1.128408313;1.034312248;2.899386883;2.917623281;6.170068264;99.97956848;80.00384521;99.99556732;477;405.7340088;330.0119934;27793.16602;67.79858398
15.06.2019 22:01:02,896;697.4273682;697.8532715;682.5530396;1.128408313;1.034312248;2.899386883;2.837632895;6.170068264;99.9874115;80.03686523;99.93268585;475.0799866;405.4819946;329.6888123;27793.18359;67.79858398
15.06.2019 22:01:04,399;697.4273682;697.8532715;682.5530396;1.128408313;1.034312248;2.899386883;2.837632895;6.259004116;99.9874115;80.03686523;99.93268585;475.0799866;405.4819946;329.6888123;27793.18359;67.79858398
15.06.2019 22:01:17,949;697.4208374;697.8532715;682.5530396;1.128408313;1.041520953;2.899622202;2.905313015;6.259004116;99.97956848;80.00384521;99.92055511;474;405.2650146;329.6888123;27793.18359;67.79858398
15.06.2019 22:01:19,452;697.4208374;697.8532715;682.5530396;1.128408313;1.041520953;2.899622202;2.905313015;6.26345253;99.97956848;80.00384521;99.92055511;474;405.2650146;329.6888123;27793.18359;67.79858398
15.06.2019 22:01:32,989;697.4242554;697.8532715;682.5530396;1.128408313;1.041520953;2.899622202;2.893951893;6.26345253;99.9874115;80.00384521;99.84757233;476.0400085;405.1029968;329.6888123;27793.18359;67.79858398
15.06.2019 22:01:34,495;697.4242554;697.8532715;682.5530396;1.128408313;1.041520953;2.899622202;2.893951893;6.252406597;99.9874115;80.00384521;99.84757233;476.0400085;405.1029968;329.6888123;27793.18359;67.79858398
15.06.2019 22:01:48,019;697.4242554;697.8532715;682.5530396;1.128408313;1.041520953;2.899622202;2.842387915;6.252406597;99.9874115;80.00384521;99.96846008;472.3200073;404.7789917;329.5259399;27793.18359;67.79858398
15.06.2019 22:01:49,524;697.4242554;697.8532715;682.5530396;1.128408313;1.041520953;2.899622202;2.842387915;6.310516357;99.9874115;80.00384521;99.96846008;472.3200073;404.7789917;329.5259399;27793.18359;67.79858398
15.06.2019 22:02:03,058;697.4242554;697.8532715;682.5530396;1.128408313;1.041520953;2.899386883;2.890539408;6.310516357;99.9874115;80.00384521;99.95320129;475.4400024;404.8150024;330.1412354;27793.19922;67.79858398
15.06.2019 22:02:04,560;697.4242554;697.8532715;682.5530396;1.128408313;1.041520953;2.899386883;2.890539408;6.12826395;99.9874115;80.00384521;99.95320129;475.4400024;404.8150024;330.1412354;27793.19922;67.79858398
15.06.2019 22:02:18,095;697.4242554;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.872141838;6.12826395;99.9874115;80.00384521;99.99160767;474.3599854;404.6350098;330.0284424;27793.19922;67.79858398
15.06.2019 22:02:19,601;697.4242554;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.872141838;6.160856247;99.9874115;80.00384521;99.99160767;474.3599854;404.6350098;330.0284424;27793.19922;67.79858398
15.06.2019 22:02:33,131;697.4242554;697.8532715;682.5583496;1.128408313;1.041520953;2.898803473;2.816267967;6.160856247;99.99526215;79.9708252;99.93276978;474.9599915;404.7250061;330.0284424;27793.19922;67.79858398
15.06.2019 22:02:34,633;697.4242554;697.8532715;682.5583496;1.128408313;1.041520953;2.898803473;2.816267967;6.067119598;99.99526215;79.9708252;99.93276978;474.9599915;404.7250061;330.0284424;27793.19922;67.79858398
15.06.2019 22:02:48,166;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.79482317;6.067119598;99.99526215;80.00384521;99.70787048;477.480011;402.0580139;330.1768799;27793.19922;67.79858398
15.06.2019 22:02:49,668;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.79482317;6.122413635;99.99526215;80.00384521;99.70787048;477.480011;402.0580139;330.1768799;27793.19922;67.79858398
15.06.2019 22:03:03,199;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.837304592;6.122413635;99.97956848;79.9708252;99.92353058;480.9599915;401.8779907;330.137085;27793.2168;67.79858398
15.06.2019 22:03:04,701;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.837304592;6.138386726;99.97956848;79.9708252;99.92353058;480.9599915;401.8779907;330.137085;27793.2168;67.79858398
15.06.2019 22:03:18,233;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.839108944;6.138386726;99.9874115;80.00384521;99.93149567;478.5599976;402.0580139;330.6571655;27793.2168;67.85569763
15.06.2019 22:03:19,736;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.839108944;5.98362112;99.9874115;80.00384521;99.93149567;478.5599976;402.0580139;330.6571655;27793.2168;67.85569763
15.06.2019 22:03:33,264;697.4207153;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.837468863;5.98362112;99.9874115;80.03686523;99.92503357;479.3999939;401.9500122;330.018219;27793.2168;67.91991425
15.06.2019 22:03:34,768;697.4207153;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.837468863;6.168257713;99.9874115;80.03686523;99.92503357;479.3999939;401.9500122;330.018219;27793.2168;67.91991425
15.06.2019 22:03:48,305;697.4293823;697.8532715;682.5583496;1.128408313;1.041520953;2.899622202;2.957295656;6.168257713;99.97956848;80.00384521;99.94723511;474.2399902;405.6260071;330.018219;27793.2168;67.91991425
15.06.2019 22:04:03,344;697.4232788;697.8532715;682.5443115;1.128408313;1.041520953;2.899622202;2.863982916;6.168257713;99.9874115;80.00384521;99.92862701;477.2399902;405.7879944;330.018219;27793.23242;67.97427368
15.06.2019 22:04:04,849;697.4232788;697.8532715;682.5443115;1.128408313;1.041520953;2.899622202;2.863982916;6.152736664;99.9874115;80.00384521;99.92862701;477.2399902;405.7879944;330.018219;27793.23242;67.97427368
15.06.2019 22:04:18,374;697.4232788;697.8532715;682.5443115;1.128408313;1.039011717;2.899622202;2.90887928;6.152736664;99.9874115;80.00384521;99.95010376;472.6799927;405.9859924;330.018219;27793.23242;67.99996185
15.06.2019 22:04:19,878;697.4232788;697.8532715;682.5443115;1.128408313;1.039011717;2.899622202;2.90887928;6.168257713;99.9874115;80.00384521;99.95010376;472.6799927;405.9859924;330.018219;27793.23242;67.99996185
15.06.2019 22:04:33,415;697.4232788;697.8532715;682.5639648;1.128408313;1.039011717;2.899038792;2.851232052;6.168257713;99.9874115;79.9708252;99.93764496;474.1199951;405.8059998;330.6103516;27793.23242;67.99996185
15.06.2019 22:04:34,918;697.4232788;697.8532715;682.5639648;1.128408313;1.039011717;2.899038792;2.851232052;5.992682457;99.9874115;79.9708252;99.93764496;474.1199951;405.8059998;330.6103516;27793.23242;67.99996185
15.06.2019 22:04:48,454;697.4265137;697.8532715;682.5514526;1.128408313;1.039011717;2.899386883;2.900446653;5.992682457;99.9874115;80.00384521;99.94416809;471.8399963;405.8420105;329.1575623;27793.23242;67.99996185
15.06.2019 22:04:49,960;697.4265137;697.8532715;682.5514526;1.128408313;1.039011717;2.899386883;2.900446653;6.412523746;99.9874115;80.00384521;99.94416809;471.8399963;405.8420105;329.1575623;27793.23242;67.99996185
15.06.2019 22:05:03,497;697.4265137;697.8532715;682.5514526;1.128408313;1.039011717;2.899622202;2.77445817;6.412523746;99.9874115;80.00384521;99.9543457;474.1199951;405.9140015;330.1398621;27793.25;67.99996185
15.06.2019 22:05:04,998;697.4265137;697.8532715;682.5514526;1.128408313;1.039011717;2.899622202;2.77445817;6.133117676;99.9874115;80.00384521;99.9543457;474.1199951;405.9140015;330.1398621;27793.25;67.99996185
15.06.2019 22:05:18,530;697.4249878;697.8532715;682.5514526;1.128408313;1.039011717;2.899386883;2.844026804;6.133117676;99.9874115;80.00384521;99.9569931;474.3599854;405.7520142;329.130127;27793.25;67.99996185
15.06.2019 22:05:20,034;697.4249878;697.8532715;682.5514526;1.128408313;1.039011717;2.899386883;2.844026804;6.375460148;99.9874115;80.00384521;99.9569931;474.3599854;405.7520142;329.130127;27793.25;67.99996185
15.06.2019 22:05:33,572;697.4249878;697.8532715;682.5514526;1.128408313;1.039011717;2.899857759;2.859408855;6.375460148;99.97956848;80.00384521;99.97511292;472.3200073;405.9679871;328.6633606;27793.25;67.99996185
15.06.2019 22:05:35,078;697.4249878;697.8532715;682.5514526;1.128408313;1.039011717;2.899857759;2.859408855;6.603475571;99.97956848;80.00384521;99.97511292;472.3200073;405.9679871;328.6633606;27793.25;67.99996185
15.06.2019 22:05:48,606;697.4268188;697.8532715;682.5514526;1.128408313;1.039011717;2.899857759;2.940233469;6.603475571;99.99526215;80.00384521;99.9705658;475.2000122;405.9679871;330.1240845;27793.25;67.99996185
15.06.2019 22:05:50,109;697.4268188;697.8532715;682.5514526;1.128408313;1.039011717;2.899857759;2.940233469;6.186045647;99.99526215;80.00384521;99.9705658;475.2000122;405.9679871;330.1240845;27793.25;67.99996185
15.06.2019 22:06:03,647;697.4187622;697.8532715;682.5514526;1.128408313;1.039011717;2.898141861;2.779929161;6.186045647;99.9874115;80.00384521;99.94090271;474.480011;405.7340088;330.1240845;27793.26758;67.99996185
15.06.2019 22:06:05,148;697.4187622;697.8532715;682.5514526;1.128408313;1.039011717;2.898141861;2.779929161;6.181579113;99.9874115;80.00384521;99.94090271;474.480011;405.7340088;330.1240845;27793.26758;67.99996185
15.06.2019 22:06:18,681;697.427063;697.8532715;682.5514526;1.128408313;1.039011717;2.899386883;2.882568836;6.181579113;99.97956848;80.00384521;99.94812775;472.2000122;405.697998;329.6928101;27793.26758;67.99996185
15.06.2019 22:06:20,185;697.427063;697.8532715;682.5514526;1.128408313;1.039011717;2.899386883;2.882568836;6.306150913;99.97956848;80.00384521;99.94812775;472.2000122;405.697998;329.6928101;27793.26758;67.99996185
15.06.2019 22:06:33,720;697.4202881;697.8532715;682.5514526;1.128408313;1.039011717;2.899274349;2.853849888;6.306150913;99.9874115;80.00384521;99.91078949;476.2799988;405.8240051;329.6928101;27793.26758;67.99996185
15.06.2019 22:06:35,229;697.4202881;697.8532715;682.5514526;1.128408313;1.039011717;2.899274349;2.853849888;6.299567699;99.9874115;80.00384521;99.91078949;476.2799988;405.8240051;329.6928101;27793.26758;67.99996185
15.06.2019 22:06:48,755;697.4202881;697.8532715;682.55896;1.128408313;1.039011717;2.899857759;2.869205952;6.299567699;99.9874115;80.00384521;99.93988037;475.2000122;406.0400085;329.6516113;27793.26758;67.99996185
15.06.2019 22:06:50,258;697.4202881;697.8532715;682.55896;1.128408313;1.039011717;2.899857759;2.869205952;6.313609123;99.9874115;80.00384521;99.93988037;475.2000122;406.0400085;329.6516113;27793.26758;67.99996185
15.06.2019 22:07:03,796;697.4202881;697.8532715;682.55896;1.128408313;1.039011717;2.899386883;2.86659503;6.313609123;99.97956848;79.9708252;99.93748474;474.9599915;405.9500122;329.8532715;27793.2832;67.99996185
15.06.2019 22:07:05,304;697.4202881;697.8532715;682.55896;1.128408313;1.039011717;2.899386883;2.86659503;6.255354404;99.97956848;79.9708252;99.93748474;474.9599915;405.9500122;329.8532715;27793.2832;67.99996185
15.06.2019 22:07:18,844;697.4190674;697.8532715;682.55896;1.128408313;1.039011717;2.899386883;2.896388292;6.255354404;99.9874115;80.03686523;99.93899536;475.2000122;405.8599854;329.8532715;27793.2832;67.99996185
15.06.2019 22:07:20,350;697.4190674;697.8532715;682.55896;1.128408313;1.039011717;2.899386883;2.896388292;6.174117088;99.9874115;80.03686523;99.93899536;475.2000122;405.8599854;329.8532715;27793.2832;67.99996185
15.06.2019 22:07:33,885;697.430603;697.8532715;682.55896;1.128408313;1.039011717;2.899622202;2.860389471;6.174117088;99.9874115;80.00384521;99.95424652;473.8800049;405.8599854;328.6274109;27793.2832;67.99996185
15.06.2019 22:07:35,387;697.430603;697.8532715;682.55896;1.128408313;1.039011717;2.899622202;2.860389471;6.517469883;99.9874115;80.00384521;99.95424652;473.8800049;405.8599854;328.6274109;27793.2832;67.99996185
15.06.2019 22:07:48,919;697.4214478;697.8532715;682.5508423;1.128408313;1.039011717;2.899386883;2.870674133;6.517469883;99.99526215;80.00384521;99.93481445;474.8399963;405.6260071;329.79599;27793.2832;67.99996185
15.06.2019 22:07:50,421;697.4214478;697.8532715;682.5508423;1.128408313;1.039011717;2.899386883;2.870674133;6.195132732;99.99526215;80.00384521;99.93481445;474.8399963;405.6260071;329.79599;27793.2832;67.99996185
15.06.2019 22:08:03,949;697.4258423;697.8532715;682.5508423;1.128408313;1.039011717;2.899857759;2.775784969;6.195132732;99.9874115;80.03686523;99.99810791;474.480011;405.8959961;329.4386597;27793.30078;67.99996185
15.06.2019 22:08:05,452;697.4258423;697.8532715;682.5508423;1.128408313;1.039011717;2.899857759;2.775784969;6.38939333;99.9874115;80.03686523;99.99810791;474.480011;405.8959961;329.4386597;27793.30078;67.99996185
15.06.2019 22:08:18,980;697.4258423;697.8532715;682.5508423;1.128408313;1.039011717;2.899386883;2.851722956;6.38939333;99.97956848;80.00384521;99.96389008;474.3599854;405.8779907;329.4386597;27793.30078;67.99996185
15.06.2019 22:08:20,487;697.4258423;697.8532715;682.5508423;1.128408313;1.039011717;2.899386883;2.851722956;6.380487442;99.97956848;80.00384521;99.96389008;474.3599854;405.8779907;329.4386597;27793.30078;67.99996185
15.06.2019 22:08:34,009;697.4258423;697.8532715;682.5508423;1.128408313;1.039011717;2.898803473;2.911957502;6.380487442;99.9874115;79.9708252;99.94528961;475.3200073;405.7520142;329.9693909;27793.30078;67.99996185
15.06.2019 22:08:35,510;697.4258423;697.8532715;682.5508423;1.128408313;1.039011717;2.898803473;2.911957502;6.216123104;99.9874115;79.9708252;99.94528961;475.3200073;405.7520142;329.9693909;27793.30078;67.99996185
15.06.2019 22:08:49,043;697.4258423;697.8532715;682.5543823;1.128408313;1.039011717;2.899622202;2.858101368;6.216123104;99.9874115;80.00384521;99.94860077;474.480011;405.7520142;329.9693909;27793.30078;67.99996185
15.06.2019 22:08:50,548;697.4258423;697.8532715;682.5543823;1.128408313;1.039011717;2.899622202;2.858101368;6.231656551;99.9874115;80.00384521;99.94860077;474.480011;405.7520142;329.9693909;27793.30078;67.99996185
15.06.2019 22:09:04,083;697.4258423;697.8532715;682.5543823;1.128408313;1.039011717;2.898377419;2.836812496;6.231656551;99.9874115;79.9708252;99.95018005;475.7999878;405.8420105;329.9693909;27793.31641;67.99996185
15.06.2019 22:09:05,588;697.4258423;697.8532715;682.5543823;1.128408313;1.039011717;2.898377419;2.836812496;6.191029549;99.9874115;79.9708252;99.95018005;475.7999878;405.8420105;329.9693909;27793.31641;67.99996185
15.06.2019 22:09:19,115;697.4192505;697.8532715;682.5543823;1.128408313;1.039011717;2.899622202;2.899635315;6.191029549;99.9874115;80.03686523;99.94123077;472.9200134;405.7340088;329.2714844;27793.31641;67.99996185
15.06.2019 22:09:20,616;697.4192505;697.8532715;682.5543823;1.128408313;1.039011717;2.899622202;2.899635315;6.433220387;99.9874115;80.03686523;99.94123077;472.9200134;405.7340088;329.2714844;27793.31641;67.99996185
15.06.2019 22:09:34,151;697.4192505;697.8532715;682.5543823;1.128408313;1.039011717;2.899857759;2.795649529;6.433220387;99.97956848;80.00384521;99.94001007;476.6400146;405.7340088;329.2714844;27793.31641;67.99996185
15.06.2019 22:09:35,653;697.4192505;697.8532715;682.5543823;1.128408313;1.039011717;2.899857759;2.795649529;6.368014812;99.97956848;80.00384521;99.94001007;476.6400146;405.7340088;329.2714844;27793.31641;67.99996185
15.06.2019 22:09:49,182;697.4290771;697.857605;682.5543823;1.128408313;1.039011717;2.899622202;2.84484601;6.368014812;99.9874115;80.00384521;99.94374084;473.7600098;405.6440125;329.5126953;27793.31641;67.99996185
15.06.2019 22:09:50,687;697.4290771;697.857605;682.5543823;1.128408313;1.039011717;2.899622202;2.84484601;6.359107018;99.9874115;80.00384521;99.94374084;473.7600098;405.6440125;329.5126953;27793.31641;67.99996185
15.06.2019 22:10:04,233;697.416748;697.857605;682.5543823;1.128408313;1.039011717;2.899274349;2.924738884;6.359107018;99.97956848;80.00384521;99.90342712;476.8800049;405.6440125;329.5126953;27793.33398;67.99996185
15.06.2019 22:10:05,735;697.416748;697.857605;682.5543823;1.128408313;1.039011717;2.899274349;2.924738884;6.278957367;99.97956848;80.00384521;99.90342712;476.8800049;405.6440125;329.5126953;27793.33398;67.99996185
15.06.2019 22:10:19,264;697.418457;697.857605;682.5543823;1.128408313;1.039011717;2.899857759;2.873446226;6.278957367;99.9874115;80.00384521;99.92999268;475.5599976;405.6080017;329.9574585;27793.33398;67.99996185
15.06.2019 22:10:20,767;697.418457;697.857605;682.5543823;1.128408313;1.039011717;2.899857759;2.873446226;6.15485096;99.9874115;80.00384521;99.92999268;475.5599976;405.6080017;329.9574585;27793.33398;67.99996185
15.06.2019 22:10:34,299;697.418457;697.857605;682.5543823;1.128408313;1.039011717;2.899622202;2.919888258;6.15485096;99.97956848;80.00384521;99.94521332;474.2399902;405.4819946;328.7461548;27793.33398;67.99996185
15.06.2019 22:10:35,801;697.418457;697.857605;682.5543823;1.128408313;1.039011717;2.899622202;2.919888258;6.477001667;99.97956848;80.00384521;99.94521332;474.2399902;405.4819946;328.7461548;27793.33398;67.99996185
15.06.2019 22:10:49,338;697.4297485;697.857605;682.5543823;1.128408313;1.039011717;2.898803473;2.971904755;6.477001667;99.9874115;79.9708252;99.95925903;475.7999878;405.6080017;329.6005859;27793.33398;67.99996185
15.06.2019 22:10:50,843;697.4297485;697.857605;682.5543823;1.128408313;1.039011717;2.898803473;2.971904755;6.238031864;99.9874115;79.9708252;99.95925903;475.7999878;405.6080017;329.6005859;27793.33398;67.99996185
15.06.2019 22:11:04,387;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899386883;2.860716105;6.238031864;99.9874115;80.00384521;99.97531128;475.4400024;405.5539856;329.6005859;27793.34961;67.99996185
15.06.2019 22:11:05,890;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899386883;2.860716105;6.249093056;99.9874115;80.00384521;99.97531128;475.4400024;405.5539856;329.6005859;27793.34961;67.99996185
15.06.2019 22:11:19,418;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899038792;2.83254528;6.249093056;99.9874115;79.9708252;99.9556427;475.2000122;405.5539856;329.3052979;27793.34961;67.99996185
15.06.2019 22:11:20,921;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899038792;2.83254528;6.382305145;99.9874115;79.9708252;99.9556427;475.2000122;405.5539856;329.3052979;27793.34961;67.99996185
15.06.2019 22:11:34,453;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899622202;2.802420616;6.382305145;99.9874115;80.00384521;99.97036743;474.8399963;405.6080017;329.5082397;27793.34961;67.99996185
15.06.2019 22:11:35,956;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899622202;2.802420616;6.330243111;99.9874115;80.00384521;99.97036743;474.8399963;405.6080017;329.5082397;27793.34961;67.99996185
15.06.2019 22:11:49,493;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899274349;2.861696243;6.330243111;99.97956848;79.9708252;99.97555542;472.4400024;405.6080017;329.2513733;27793.34961;67.99996185
15.06.2019 22:11:51,000;697.4224243;697.8543091;682.5543823;1.128408313;1.039011717;2.899274349;2.861696243;6.397887707;99.97956848;79.9708252;99.97555542;472.4400024;405.6080017;329.2513733;27793.34961;67.99996185
15.06.2019 22:12:04,533;697.4266357;697.8543091;682.5543823;1.128408313;1.039011717;2.899386883;2.811491251;6.397887707;99.9874115;80.00384521;99.9620285;474.7200012;405.6619873;329.2513733;27793.36719;67.99996185
15.06.2019 22:12:06,038;697.4266357;697.8543091;682.5543823;1.128408313;1.039011717;2.899386883;2.811491251;6.404464245;99.9874115;80.00384521;99.9620285;474.7200012;405.6619873;329.2513733;27793.36719;67.99996185
15.06.2019 22:12:19,573;697.4266357;697.8543091;682.5543823;1.128408313;1.039011717;2.899038792;2.881592035;6.404464245;99.97956848;80.00384521;99.95502472;474.2399902;405.5180054;329.2513733;27793.36719;67.99996185
15.06.2019 22:12:21,085;697.4266357;697.8543091;682.5543823;1.128408313;1.039011717;2.899038792;2.881592035;6.393420219;99.97956848;80.00384521;99.95502472;474.2399902;405.5180054;329.2513733;27793.36719;67.99996185
15.06.2019 22:12:34,611;697.4226074;697.8543091;682.5543823;1.128408313;1.039011717;2.899857759;2.879149437;6.393420219;99.9874115;79.9708252;99.95320892;470.7600098;405.5180054;329.0032043;27793.36719;67.99996185
15.06.2019 22:12:36,114;697.4226074;697.8543091;682.5543823;1.128408313;1.039011717;2.899857759;2.879149437;6.480617046;99.9874115;79.9708252;99.95320892;470.7600098;405.5180054;329.0032043;27793.36719;67.99996185
15.06.2019 22:12:49,648;697.4233398;697.8543091;682.5543823;1.128408313;1.032207847;2.899386883;2.855976105;6.480617046;99.9874115;79.9708252;99.98754883;476.0400085;405.697998;329.0032043;27793.36719;67.99996185
15.06.2019 22:12:51,151;697.4233398;697.8543091;682.5543823;1.128408313;1.032207847;2.899386883;2.855976105;6.465119362;99.9874115;79.9708252;99.98754883;476.0400085;405.697998;329.0032043;27793.36719;67.99996185
15.06.2019 22:13:04,683;697.4233398;697.8543091;682.5543823;1.128408313;1.032207847;2.899151802;2.787712097;6.465119362;99.9874115;79.93775177;99.96998596;474.480011;405.5360107;328.7297974;27793.38281;67.99996185
15.06.2019 22:13:06,188;697.4233398;697.8543091;682.5543823;1.128408313;1.032207847;2.899151802;2.787712097;6.531624794;99.9874115;79.93775177;99.96998596;474.480011;405.5360107;328.7297974;27793.38281;67.99996185
15.06.2019 22:13:19,722;697.4293213;697.8543091;682.5543823;1.128408313;1.032207847;2.899622202;2.879638195;6.531624794;99.97956848;80.00384521;99.9903717;472.6799927;405.6619873;328.8625793;27793.38281;68.0795517
15.06.2019 22:13:21,231;697.4293213;697.8543091;682.5543823;1.128408313;1.032207847;2.899622202;2.879638195;6.516786575;99.97956848;80.00384521;99.9903717;472.6799927;405.6619873;328.8625793;27793.38281;68.0795517
15.06.2019 22:13:34,754;697.4229126;697.8543091;682.5543823;1.128408313;1.032207847;2.899038792;2.761339426;6.516786575;99.97956848;80.00384521;100.0069046;472.6799927;405.7879944;328.8625793;27793.38281;68.0795517
15.06.2019 22:13:36,259;697.4229126;697.8543091;682.5543823;1.128408313;1.032207847;2.899038792;2.761339426;6.505756378;99.97956848;80.00384521;100.0069046;472.6799927;405.7879944;328.8625793;27793.38281;68.0795517
15.06.2019 22:13:49,798;697.418457;697.8543091;682.5543823;1.128408313;1.032207847;2.899622202;2.801595211;6.505756378;99.9874115;80.00384521;99.96894073;472.9200134;405.6799927;328.8625793;27793.38281;68.082901
15.06.2019 22:13:51,300;697.418457;697.8543091;682.5543823;1.128408313;1.032207847;2.899622202;2.801595211;6.516786575;99.9874115;80.00384521;99.96894073;472.9200134;405.6799927;328.8625793;27793.38281;68.082901
15.06.2019 22:14:04,835;697.4226074;697.8543091;682.5543823;1.128408313;1.042968631;2.899622202;2.855976105;6.516786575;99.97956848;80.00384521;99.97120667;474.1199951;405.6799927;329.9364319;27793.40039;68.00889587
15.06.2019 22:14:06,339;697.4226074;697.8543091;682.5543823;1.128408313;1.042968631;2.899622202;2.855976105;6.206534386;99.97956848;80.00384521;99.97120667;474.1199951;405.6799927;329.9364319;27793.40039;68.00889587
15.06.2019 22:14:19,866;697.4226074;697.8543091;682.5543823;1.128408313;1.042968631;2.899622202;2.821699142;6.206534386;99.9874115;80.00384521;99.94596863;474;405.5899963;328.5704041;27793.40039;68.00889587
15.06.2019 22:14:21,368;697.4226074;697.8543091;682.5543823;1.128408313;1.042968631;2.899622202;2.821699142;6.605649948;99.9874115;80.00384521;99.94596863;474;405.5899963;328.5704041;27793.40039;68.00889587
15.06.2019 22:14:34,900;697.4226074;697.8543091;682.5543823;1.128408313;1.042968631;2.899857759;2.896875381;6.605649948;99.9874115;80.00384521;99.96139526;472.9200134;405.3559875;329.0187073;27793.40039;68.06907654
15.06.2019 22:14:36,405;697.4226074;697.8543091;682.5543823;1.128408313;1.042968631;2.899857759;2.896875381;6.456208229;99.9874115;80.00384521;99.96139526;472.9200134;405.3559875;329.0187073;27793.40039;68.06907654
15.06.2019 22:14:49,930;697.4226074;697.8493652;682.5543823;1.128408313;1.042968631;2.899038792;2.849758863;6.456208229;99.97956848;80.00384521;100.0020523;475.3200073;405.571991;327.9173584;27793.40039;68.06907654
15.06.2019 22:14:51,433;697.4226074;697.8493652;682.5543823;1.128408313;1.042968631;2.899038792;2.849758863;6.778853416;99.97956848;80.00384521;100.0020523;475.3200073;405.571991;327.9173584;27793.40039;68.06907654
15.06.2019 22:15:04,961;697.4226074;697.8493652;682.5543823;1.128408313;1.042968631;2.899857759;2.885010004;6.778853416;99.9874115;80.00384521;99.9987793;472.0799866;405.5539856;329.0709534;27793.41602;68.06907654
15.06.2019 22:15:06,466;697.4226074;697.8493652;682.5543823;1.128408313;1.042968631;2.899857759;2.885010004;6.456587791;99.9874115;80.00384521;99.9987793;472.0799866;405.5539856;329.0709534;27793.41602;68.06907654
15.06.2019 22:15:20,001;697.4226074;697.8493652;682.5543823;1.128408313;1.042968631;2.899038792;2.912766933;6.456587791;99.97956848;80.00384521;100.0072403;475.3200073;405.2470093;328.4202576;27793.41602;68.06907654
15.06.2019 22:15:21,504;697.4226074;697.8493652;682.5543823;1.128408313;1.042968631;2.899038792;2.912766933;6.633555889;99.97956848;80.00384521;100.0072403;475.3200073;405.2470093;328.4202576;27793.41602;68.06907654
15.06.2019 22:15:35,035;697.4226074;697.8493652;682.5543823;1.128408313;1.038530588;2.899386883;2.913738728;6.633555889;99.97956848;80.06993866;100.0190659;473.6400146;405.4460144;329.4859009;27793.41602;68.06907654
15.06.2019 22:15:36,537;697.4226074;697.8493652;682.5543823;1.128408313;1.038530588;2.899386883;2.913738728;6.705311775;99.97956848;80.06993866;100.0190659;473.6400146;405.4460144;329.4859009;27793.41602;68.06907654
15.06.2019 22:15:50,067;697.4226074;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.838944912;6.705311775;99.9874115;80.00384521;100.046608;475.2000122;405.0490112;328.7686157;27793.41602;68.06907654
15.06.2019 22:15:51,570;697.4226074;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.838944912;6.539491653;99.9874115;80.00384521;100.046608;475.2000122;405.0490112;328.7686157;27793.41602;68.06907654
15.06.2019 22:16:05,105;697.4207764;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.876379967;6.539491653;99.97956848;80.00384521;100.039917;474.480011;405.0490112;329.495575;27793.43359;68.09999084
15.06.2019 22:16:06,610;697.4207764;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.876379967;6.333916187;99.97956848;80.00384521;100.039917;474.480011;405.0490112;329.495575;27793.43359;68.09999084
15.06.2019 22:16:20,140;697.4207764;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.87100029;6.333916187;99.9874115;80.00384521;100.0186539;476.3999939;404.9410095;328.4349976;27793.43359;68.09999084
15.06.2019 22:16:21,645;697.4207764;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.87100029;6.640316486;99.9874115;80.00384521;100.0186539;476.3999939;404.9410095;328.4349976;27793.43359;68.09999084
15.06.2019 22:16:35,180;697.4176636;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.840584755;6.640316486;99.9874115;80.00384521;100.002449;475.9200134;404.7070007;329.0970459;27793.43359;68.09999084
15.06.2019 22:16:36,682;697.4176636;697.8493652;682.5543823;1.128408313;1.038530588;2.899622202;2.840584755;6.449048996;99.9874115;80.00384521;100.002449;475.9200134;404.7070007;329.0970459;27793.43359;68.09999084
15.06.2019 22:16:50,203;697.4204102;697.8493652;682.5543823;1.128408313;1.038530588;2.899038792;2.861369848;6.449048996;99.99526215;80.00384521;100.0382462;472.3200073;404.67099;328.3835449;27793.43359;68.09999084
15.06.2019 22:16:51,706;697.4204102;697.8493652;682.5543823;1.128408313;1.038530588;2.899038792;2.861369848;6.650755405;99.99526215;80.00384521;100.0382462;472.3200073;404.67099;328.3835449;27793.43359;68.09999084
15.06.2019 22:17:05,248;697.4204102;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.836156368;6.650755405;99.9874115;80.00384521;100.0431976;470.7600098;404.6889954;328.3835449;27793.44922;68.09999084
15.06.2019 22:17:06,751;697.4204102;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.836156368;6.65517664;99.9874115;80.00384521;100.0431976;470.7600098;404.6889954;328.3835449;27793.44922;68.09999084
15.06.2019 22:17:20,281;697.4204102;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.747523069;6.65517664;99.97956848;80.03686523;100.0264893;474.9599915;404.8510132;327.7258911;27793.44922;68.09999084
15.06.2019 22:17:21,783;697.4204102;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.747523069;6.840735912;99.97956848;80.03686523;100.0264893;474.9599915;404.8510132;327.7258911;27793.44922;68.09999084
15.06.2019 22:17:35,803;697.4204102;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.750355721;6.840735912;99.9874115;80.00384521;100.0858078;473.1600037;405.1029968;328.2780457;27793.44922;68.09999084
15.06.2019 22:17:36,805;697.4204102;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.750355721;6.681230545;99.9874115;80.00384521;100.0858078;473.1600037;405.1029968;328.2780457;27793.44922;68.09999084
15.06.2019 22:17:50,841;697.4277954;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.843043566;6.681230545;99.97956848;80.00384521;100.0773773;474.6000061;404.7609863;327.7088928;27793.44922;68.09999084
15.06.2019 22:17:51,844;697.4277954;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.843043566;6.850077152;99.97956848;80.00384521;100.0773773;474.6000061;404.7609863;327.7088928;27793.44922;68.09999084
15.06.2019 22:18:05,872;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.96837616;6.850077152;99.9874115;80.00384521;100.0741425;473.2799988;404.6530151;329.0710449;27793.4668;68.09999084
15.06.2019 22:18:06,876;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.96837616;6.423538208;99.9874115;80.00384521;100.0741425;473.2799988;404.6530151;329.0710449;27793.4668;68.09999084
15.06.2019 22:18:20,912;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.76532793;6.423538208;99.9874115;80.00384521;100.0850677;474.8399963;404.8869934;328.7919006;27793.4668;68.09999084
15.06.2019 22:18:21,913;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.76532793;6.499769211;99.9874115;80.00384521;100.0850677;474.8399963;404.8869934;328.7919006;27793.4668;68.09999084
15.06.2019 22:18:35,946;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.939266205;6.499769211;99.97956848;80.00384521;100.0823593;471.7200012;404.7430115;328.147522;27793.4668;68.14122772
15.06.2019 22:18:36,951;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.939266205;6.685995102;99.97956848;80.00384521;100.0823593;471.7200012;404.7430115;328.147522;27793.4668;68.14122772
15.06.2019 22:18:50,982;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.866758347;6.685995102;99.9874115;80.03686523;100.0803299;474.8399963;405.2650146;329.0936279;27793.4668;68.10173035
15.06.2019 22:18:51,987;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.866758347;6.417011261;99.9874115;80.03686523;100.0803299;474.8399963;405.2650146;329.0936279;27793.4668;68.10173035
15.06.2019 22:19:06,018;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899857759;2.80901885;6.417011261;99.9874115;80.00384521;100.0652542;473.6400146;405.2290039;329.3530579;27793.48242;68.10173035
15.06.2019 22:19:07,020;697.4190674;697.8516846;682.5543823;1.128408313;1.038530588;2.899857759;2.80901885;6.346480846;99.9874115;80.00384521;100.0652542;473.6400146;405.2290039;329.3530579;27793.48242;68.10173035
15.06.2019 22:19:21,056;697.4308472;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.921667099;6.346480846;99.9874115;80.00384521;100.0671234;473.519989;405.1749878;328.0957947;27793.48242;68.10173035
15.06.2019 22:19:22,060;697.4308472;697.8516846;682.5543823;1.128408313;1.038530588;2.899386883;2.921667099;6.700939178;99.9874115;80.00384521;100.0671234;473.519989;405.1749878;328.0957947;27793.48242;68.10173035
15.06.2019 22:19:36,091;697.4188843;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.876543045;6.700939178;99.9874115;80.03686523;100.0790787;475.4400024;405.1570129;328.4338074;27793.48242;68.10173035
15.06.2019 22:19:37,096;697.4188843;697.8516846;682.5543823;1.128408313;1.038530588;2.899622202;2.876543045;6.60769701;99.9874115;80.03686523;100.0790787;475.4400024;405.1570129;328.4338074;27793.48242;68.10173035
15.06.2019 22:19:51,120;697.4188843;697.8495483;682.5543823;1.128408313;1.038530588;2.899622202;2.873772383;6.60769701;99.97956848;80.00384521;100.0432205;474.480011;405.3739929;328.7905273;27793.48242;68.10173035
15.06.2019 22:19:52,127;697.4188843;697.8495483;682.5543823;1.128408313;1.038530588;2.899622202;2.873772383;6.504614353;99.97956848;80.00384521;100.0432205;474.480011;405.3739929;328.7905273;27793.48242;68.10173035
15.06.2019 22:20:06,157;697.4188843;697.8495483;682.5543823;1.128408313;1.038530588;2.899386883;2.877683401;6.504614353;99.9874115;79.9708252;100.0588303;474.2399902;405.1390076;328.0650024;27793.5;68.10173035
15.06.2019 22:20:07,158;697.4188843;697.8495483;682.5543823;1.128408313;1.038530588;2.899386883;2.877683401;6.705395699;99.9874115;79.9708252;100.0588303;474.2399902;405.1390076;328.0650024;27793.5;68.10173035
