Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 22:20:21,196;697.4180298;697.8495483;682.5543823;1.128408313;1.038530588;2.899857759;2.8897264;6.705395699;99.9874115;80.03686523;100.0796738;471.6000061;405.302002;329.0028381;27793.5;68.10173035
15.06.2019 22:20:22,200;697.4180298;697.8495483;682.5543823;1.128408313;1.038530588;2.899857759;2.8897264;6.767137051;99.9874115;80.03686523;100.0796738;471.6000061;405.302002;329.0028381;27793.5;68.10173035
15.06.2019 22:20:36,241;697.4180298;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.813138723;6.767137051;99.9874115;80.03686523;100.0703964;472.0799866;405.4100037;329.3217773;27793.5;68.10173035
15.06.2019 22:20:37,245;697.4180298;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.813138723;6.335559368;99.9874115;80.03686523;100.0703964;472.0799866;405.4100037;329.3217773;27793.5;68.10173035
15.06.2019 22:20:51,282;697.4240723;697.8495483;682.5543823;1.128408313;1.038530588;2.899622202;2.832052708;6.335559368;99.9874115;80.03686523;100.0723419;474;405.2470093;328.4125366;27793.5;68.12071991
15.06.2019 22:20:52,284;697.4240723;697.8495483;682.5543823;1.128408313;1.038530588;2.899622202;2.832052708;6.61385107;99.9874115;80.03686523;100.0723419;474;405.2470093;328.4125366;27793.5;68.12071991
15.06.2019 22:21:06,807;697.4122314;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.8351717;6.61385107;99.9874115;80.00384521;100.0628052;471.1199951;405.302002;328.4125366;27793.51758;68.17438507
15.06.2019 22:21:07,308;697.4122314;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.8351717;6.598378181;99.9874115;80.00384521;100.0628052;471.1199951;405.302002;328.4125366;27793.51758;68.17438507
15.06.2019 22:21:21,838;697.4240723;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.878986835;6.598378181;99.97956848;79.9708252;100.0712128;473.1600037;405.4100037;328.9690857;27793.51758;68.17438507
15.06.2019 22:21:22,339;697.4240723;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.878986835;6.437510967;99.97956848;79.9708252;100.0712128;473.1600037;405.4100037;328.9690857;27793.51758;68.17438507
15.06.2019 22:21:36,876;697.4190063;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.824659109;6.437510967;99.9874115;79.9708252;100.0741959;472.3200073;405.5360107;327.6123657;27793.51758;68.14237976
15.06.2019 22:21:37,380;697.4190063;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.824659109;6.829652309;99.9874115;79.9708252;100.0741959;472.3200073;405.5360107;327.6123657;27793.51758;68.14237976
15.06.2019 22:21:51,916;697.4190063;697.8495483;682.5543823;1.128408313;1.038530588;2.899038792;2.771471739;6.829652309;99.97956848;79.9708252;100.0636063;474.1199951;405.428009;328.6890259;27793.51758;68.14237976
15.06.2019 22:21:52,416;697.4190063;697.8495483;682.5543823;1.128408313;1.038530588;2.899038792;2.771471739;6.522907257;99.97956848;79.9708252;100.0636063;474.1199951;405.428009;328.6890259;27793.51758;68.14237976
15.06.2019 22:22:06,952;697.4118042;697.8495483;682.5543823;1.128408313;1.038530588;2.899038792;2.913576603;6.522907257;99.97956848;79.9708252;100.0584412;472.4400024;405.5;327.6755981;27793.5332;68.14237976
15.06.2019 22:22:07,454;697.4118042;697.8495483;682.5543823;1.128408313;1.038530588;2.899038792;2.913576603;6.637713432;99.97956848;79.9708252;100.0584412;472.4400024;405.5;327.6755981;27793.5332;68.14237976
15.06.2019 22:22:21,989;697.4147339;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.813797712;6.637713432;99.9874115;79.9708252;100.0544586;476.2799988;405.428009;328.5853577;27793.5332;68.10009003
15.06.2019 22:22:22,490;697.4147339;697.8495483;682.5543823;1.128408313;1.038530588;2.898803473;2.813797712;6.548423767;99.9874115;79.9708252;100.0544586;476.2799988;405.428009;328.5853577;27793.5332;68.10009003
15.06.2019 22:22:37,016;697.4147339;697.8495483;682.5543823;1.128408313;1.038530588;2.899622202;2.852377653;6.548423767;99.9874115;80.00384521;100.0573273;470.519989;405.428009;326.4253235;27793.5332;68.10009003
15.06.2019 22:22:37,519;697.4147339;697.8495483;682.5543823;1.128408313;1.038530588;2.899622202;2.852377653;7.188076496;99.9874115;80.00384521;100.0573273;470.519989;405.428009;326.4253235;27793.5332;68.10009003
15.06.2019 22:22:52,055;697.416626;697.8495483;682.5595093;1.128408313;1.038530588;2.899622202;2.956170559;7.188076496;99.99526215;80.00384521;100.0580826;470.6400146;405.3200073;328.1502686;27793.5332;68.10009003
15.06.2019 22:22:52,559;697.416626;697.8495483;682.5595093;1.128408313;1.038530588;2.899622202;2.956170559;6.689635277;99.99526215;80.00384521;100.0580826;470.6400146;405.3200073;328.1502686;27793.5332;68.10009003
15.06.2019 22:23:07,101;697.416626;697.8495483;682.5595093;1.128408313;1.038530588;2.899038792;2.852541208;6.689635277;99.9874115;79.9708252;100.0340958;474.6000061;405.302002;328.1722412;27793.55078;68.1628418
15.06.2019 22:23:07,602;697.416626;697.8495483;682.5595093;1.128408313;1.038530588;2.899038792;2.852541208;6.672267437;99.9874115;79.9708252;100.0340958;474.6000061;405.302002;328.1722412;27793.55078;68.1628418
15.06.2019 22:23:22,132;697.4151611;697.8495483;682.5595093;1.128408313;1.038530588;2.899038792;2.865615606;6.672267437;99.97956848;79.9708252;100.0185165;470.519989;405.3739929;328.6968079;27793.55078;68.1628418
15.06.2019 22:23:22,632;697.4151611;697.8495483;682.5595093;1.128408313;1.038530588;2.899038792;2.865615606;6.520661831;99.97956848;79.9708252;100.0185165;470.519989;405.3739929;328.6968079;27793.55078;68.1628418
15.06.2019 22:23:37,161;697.4151611;697.8495483;682.5551758;1.128408313;1.038530588;2.899622202;2.836812496;6.520661831;99.9874115;79.93775177;100.04422;471.3599854;405.3739929;328.6968079;27793.55078;68.1628418
15.06.2019 22:23:37,663;697.4151611;697.8495483;682.5551758;1.128408313;1.038530588;2.899622202;2.836812496;6.477545261;99.9874115;79.93775177;100.04422;471.3599854;405.3739929;328.6968079;27793.55078;68.1628418
15.06.2019 22:23:52,206;697.4151611;697.8495483;682.5551758;1.128408313;1.038530588;2.899386883;2.858918667;6.477545261;99.97956848;80.00384521;100.0448456;474.2399902;404.9769897;327.7113342;27793.55078;68.13508606
15.06.2019 22:23:52,708;697.4151611;697.8495483;682.5551758;1.128408313;1.038530588;2.899386883;2.858918667;6.762495041;99.97956848;80.00384521;100.0448456;474.2399902;404.9769897;327.7113342;27793.55078;68.13508606
15.06.2019 22:24:07,243;697.4151611;697.8495483;682.5551758;1.127564669;1.038530588;2.898803473;2.858591557;6.762495041;99.9874115;79.9708252;100.0309219;471.8399963;405.1570129;328.249115;27793.56641;68.17497253
15.06.2019 22:24:07,747;697.4151611;697.8495483;682.5551758;1.127564669;1.038530588;2.898803473;2.858591557;6.591534138;99.9874115;79.9708252;100.0309219;471.8399963;405.1570129;328.249115;27793.56641;68.17497253
15.06.2019 22:24:22,284;697.4151611;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.887124538;6.591534138;99.97956848;80.00384521;100.0337372;476.1600037;405.0310059;328.249115;27793.56641;68.17497253
15.06.2019 22:24:22,786;697.4151611;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.887124538;6.606993675;99.97956848;80.00384521;100.0337372;476.1600037;405.0310059;328.249115;27793.56641;68.17497253
15.06.2019 22:24:37,329;697.4214478;697.8495483;682.5551758;1.127564669;1.038530588;2.899038792;2.878335238;6.606993675;99.9874115;80.00384521;100.0272675;473.3999939;405.1210022;328.249115;27793.56641;68.19862366
15.06.2019 22:24:37,830;697.4214478;697.8495483;682.5551758;1.127564669;1.038530588;2.899038792;2.878335238;6.595979214;99.9874115;80.00384521;100.0272675;473.3999939;405.1210022;328.249115;27793.56641;68.19862366
15.06.2019 22:24:52,362;697.411377;697.8495483;682.5551758;1.127564669;1.038530588;2.898803473;2.868879557;6.595979214;99.9874115;79.9708252;100.0186539;471.480011;405.1210022;328.0237427;27793.56641;68.19862366
15.06.2019 22:24:52,865;697.411377;697.8495483;682.5551758;1.127564669;1.038530588;2.898803473;2.868879557;6.656713963;99.9874115;79.9708252;100.0186539;471.480011;405.1210022;328.0237427;27793.56641;68.19862366
15.06.2019 22:25:07,396;697.411377;697.8495483;682.5551758;1.127564669;1.038530588;2.899038792;2.780426264;6.656713963;99.99526215;80.00384521;100.0246658;474.480011;405.1929932;327.9940491;27793.58398;68.19862366
15.06.2019 22:25:07,901;697.411377;697.8495483;682.5551758;1.127564669;1.038530588;2.899038792;2.780426264;6.669734478;99.99526215;80.00384521;100.0246658;474.480011;405.1929932;327.9940491;27793.58398;68.19862366
15.06.2019 22:25:22,442;697.4055786;697.8495483;682.5551758;1.127564669;1.038530588;2.899386883;2.88419652;6.669734478;99.99526215;80.00384521;100.0239868;472.7999878;405.3380127;327.6954346;27793.58398;68.19862366
15.06.2019 22:25:22,944;697.4055786;697.8495483;682.5551758;1.127564669;1.038530588;2.899386883;2.88419652;6.762663364;99.99526215;80.00384521;100.0239868;472.7999878;405.3380127;327.6954346;27793.58398;68.19862366
15.06.2019 22:25:37,483;697.4205322;697.8495483;682.5551758;1.127564669;1.038530588;2.898803473;2.939427376;6.762663364;99.9874115;80.00384521;100.0378265;471.6000061;405.5899963;328.4400635;27793.58398;68.19862366
15.06.2019 22:25:37,984;697.4205322;697.8495483;682.5551758;1.127564669;1.038530588;2.898803473;2.939427376;6.592730045;99.9874115;80.00384521;100.0378265;471.6000061;405.5899963;328.4400635;27793.58398;68.19862366
15.06.2019 22:25:52,519;697.4120483;697.8495483;682.5551758;1.127564669;1.038530588;2.899386883;2.862676382;6.592730045;99.97956848;80.00384521;100.0229721;472.4400024;405.4100037;328.4370117;27793.58398;68.19862366
15.06.2019 22:25:53,020;697.4120483;697.8495483;682.5551758;1.127564669;1.038530588;2.899386883;2.862676382;6.6046381;99.97956848;80.00384521;100.0229721;472.4400024;405.4100037;328.4370117;27793.58398;68.19862366
15.06.2019 22:26:07,557;697.4145508;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.853031874;6.6046381;99.9874115;80.00384521;99.98220825;475.9200134;405.4639893;328.7744751;27793.59961;68.19862366
15.06.2019 22:26:08,058;697.4145508;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.853031874;6.511548042;99.9874115;80.00384521;99.98220825;475.9200134;405.4639893;328.7744751;27793.59961;68.19862366
15.06.2019 22:26:22,594;697.4215088;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.925708294;6.511548042;99.9874115;79.93775177;99.97615051;474.6000061;405.3200073;328.7744751;27793.59961;68.19862366
15.06.2019 22:26:37,634;697.418396;697.8495483;682.5551758;1.127564669;1.038530588;2.899386883;2.913090944;6.511548042;99.97956848;80.00384521;99.97945404;472.0799866;405.2290039;328.1726379;27793.59961;68.19862366
15.06.2019 22:26:38,135;697.418396;697.8495483;682.5551758;1.127564669;1.038530588;2.899386883;2.913090944;6.68104744;99.97956848;80.00384521;99.97945404;472.0799866;405.2290039;328.1726379;27793.59961;68.19862366
15.06.2019 22:26:52,663;697.418396;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.964684963;6.68104744;99.9874115;80.00384521;100.0101089;474.2399902;405.2470093;327.8166809;27793.59961;68.19862366
15.06.2019 22:26:53,165;697.418396;697.8495483;682.5551758;1.127564669;1.038530588;2.899622202;2.964684963;6.783917427;99.9874115;80.00384521;100.0101089;474.2399902;405.2470093;327.8166809;27793.59961;68.19862366
15.06.2019 22:27:07,700;697.4162598;697.8495483;682.5497437;1.127564669;1.038530588;2.899622202;2.859408855;6.783917427;99.97956848;80.00384521;100.0246429;471.3599854;405.6080017;327.8166809;27793.61719;68.19862366
15.06.2019 22:27:08,204;697.4162598;697.8495483;682.5497437;1.127564669;1.038530588;2.899622202;2.859408855;6.78832531;99.97956848;80.00384521;100.0246429;471.3599854;405.6080017;327.8166809;27793.61719;68.19862366
15.06.2019 22:27:22,743;697.4162598;697.8495483;682.5497437;1.127564669;1.038530588;2.899038792;2.87556529;6.78832531;99.9874115;79.9708252;100.0347748;471.3599854;405.3739929;328.5712891;27793.61719;68.19862366
15.06.2019 22:27:23,244;697.4162598;697.8495483;682.5497437;1.127564669;1.038530588;2.899038792;2.87556529;6.559246063;99.9874115;79.9708252;100.0347748;471.3599854;405.3739929;328.5712891;27793.61719;68.19862366
15.06.2019 22:27:37,781;697.4162598;697.8495483;682.5497437;1.127564669;1.038530588;2.898803473;2.87556529;6.559246063;99.9874115;79.9708252;100.0350113;474.1199951;405.2829895;328.4277039;27793.61719;68.19862366
15.06.2019 22:27:38,281;697.4162598;697.8495483;682.5497437;1.127564669;1.038530588;2.898803473;2.87556529;6.611758232;99.9874115;79.9708252;100.0350113;474.1199951;405.2829895;328.4277039;27793.61719;68.19862366
15.06.2019 22:27:52,805;697.4138184;697.8538818;682.5497437;1.127564669;1.038530588;2.899857759;2.844682217;6.611758232;99.9874115;79.90473175;100.0091934;472.6799927;405.3919983;327.6933899;27793.61719;68.19862366
15.06.2019 22:27:53,306;697.4138184;697.8538818;682.5497437;1.127564669;1.038530588;2.899857759;2.844682217;6.82839489;99.9874115;79.90473175;100.0091934;472.6799927;405.3919983;327.6933899;27793.61719;68.19862366
15.06.2019 22:28:07,838;697.4172363;697.8538818;682.5497437;1.127564669;1.038530588;2.898568392;2.917785168;6.82839489;99.9874115;79.9708252;100.0205231;473.8800049;405.769989;328.6523132;27793.63281;68.19862366
15.06.2019 22:28:08,342;697.4172363;697.8538818;682.5497437;1.127564669;1.038530588;2.898568392;2.917785168;6.526931286;99.9874115;79.9708252;100.0205231;473.8800049;405.769989;328.6523132;27793.63281;68.19862366
15.06.2019 22:28:22,882;697.40625;697.8538818;682.5497437;1.127564669;1.038530588;2.899038792;2.883708;6.526931286;99.97956848;79.9708252;100.0526581;472.5599976;405.8420105;328.6523132;27793.63281;68.19862366
15.06.2019 22:28:23,383;697.40625;697.8538818;682.5497437;1.127564669;1.038530588;2.899038792;2.883708;6.535822392;99.97956848;79.9708252;100.0526581;472.5599976;405.8420105;328.6523132;27793.63281;68.19862366
15.06.2019 22:28:37,911;697.4193115;697.8538818;682.5497437;1.127564669;1.038530588;2.899038792;2.813303471;6.535822392;99.9874115;79.9708252;100.0234909;473.1600037;406.1300049;328.1707458;27793.63281;68.19862366
15.06.2019 22:28:38,412;697.4193115;697.8538818;682.5497437;1.127564669;1.038530588;2.899038792;2.813303471;6.675008774;99.9874115;79.9708252;100.0234909;473.1600037;406.1300049;328.1707458;27793.63281;68.19862366
15.06.2019 22:28:52,942;697.4169922;697.8538818;682.5497437;1.127564669;1.038530588;2.899038792;2.804895878;6.675008774;99.97956848;80.00384521;99.98200989;471.1199951;406.1300049;328.7585449;27793.63281;68.19862366
15.06.2019 22:28:53,443;697.4169922;697.8538818;682.5497437;1.127564669;1.038530588;2.899038792;2.804895878;6.733703136;99.97956848;80.00384521;99.98200989;471.1199951;406.1300049;328.7585449;27793.63281;68.19862366
15.06.2019 22:29:07,985;697.4169922;697.847229;682.5497437;1.127564669;1.038530588;2.899274349;2.823836803;6.733703136;99.9874115;80.00384521;99.98786926;472.3200073;405.7879944;328.9142151;27793.65039;68.19862366
15.06.2019 22:29:08,485;697.4169922;697.847229;682.5497437;1.127564669;1.038530588;2.899274349;2.823836803;6.464580059;99.9874115;80.00384521;99.98786926;472.3200073;405.7879944;328.9142151;27793.65039;68.19862366
15.06.2019 22:29:23,025;697.4169922;697.847229;682.5497437;1.127564669;1.038530588;2.899622202;2.775453329;6.464580059;99.9874115;80.00384521;100.0016174;474.480011;405.7879944;328.0131226;27793.65039;68.19862366
15.06.2019 22:29:23,527;697.4169922;697.847229;682.5497437;1.127564669;1.038530588;2.899622202;2.775453329;6.731563091;99.9874115;80.00384521;100.0016174;474.480011;405.7879944;328.0131226;27793.65039;68.19862366
15.06.2019 22:29:38,062;697.4169922;697.847229;682.5618286;1.127564669;1.038530588;2.899038792;2.846975327;6.731563091;99.9874115;79.93775177;100.0029907;472.6799927;405.7160034;329.4578552;27793.65039;68.19862366
15.06.2019 22:29:38,567;697.4169922;697.847229;682.5618286;1.127564669;1.038530588;2.899038792;2.846975327;6.303005219;99.9874115;79.93775177;100.0029907;472.6799927;405.7160034;329.4578552;27793.65039;68.19862366
15.06.2019 22:29:53,107;697.4169922;697.847229;682.5558472;1.127564669;1.038530588;2.899038792;2.949092627;6.303005219;99.9874115;79.9708252;99.99502563;474.480011;405.6619873;328.1087646;27793.65039;68.19862366
15.06.2019 22:29:53,612;697.4169922;697.847229;682.5558472;1.127564669;1.038530588;2.899038792;2.949092627;6.692926884;99.9874115;79.9708252;99.99502563;474.480011;405.6619873;328.1087646;27793.65039;68.19862366
15.06.2019 22:30:08,146;697.4135132;697.847229;682.5558472;1.127564669;1.038530588;2.899274349;2.847139359;6.692926884;99.97956848;80.00384521;99.98323822;475.3200073;405.697998;328.8530579;27793.66602;68.19862366
15.06.2019 22:30:08,646;697.4135132;697.847229;682.5558472;1.127564669;1.038530588;2.899274349;2.847139359;6.436151505;99.97956848;80.00384521;99.98323822;475.3200073;405.697998;328.8530579;27793.66602;68.19862366
15.06.2019 22:30:23,190;697.4181519;697.8513184;682.5558472;1.127564669;1.038530588;2.898141861;2.819889307;6.436151505;99.9874115;79.9708252;99.99020386;473.3999939;405.7879944;328.187561;27793.66602;68.19862366
15.06.2019 22:30:23,691;697.4181519;697.8513184;682.5558472;1.127564669;1.038530588;2.898141861;2.819889307;6.607201576;99.9874115;79.9708252;99.99020386;473.3999939;405.7879944;328.187561;27793.66602;68.19862366
15.06.2019 22:30:38,221;697.4120483;697.8513184;682.5496826;1.127564669;1.038530588;2.898803473;2.84582901;6.607201576;99.9874115;80.00384521;100.0027542;472.3200073;405.6619873;327.7692566;27793.66602;68.19862366
15.06.2019 22:30:38,728;697.4120483;697.8513184;682.5496826;1.127564669;1.038530588;2.898803473;2.84582901;6.756095409;99.9874115;80.00384521;100.0027542;472.3200073;405.6619873;327.7692566;27793.66602;68.19862366
15.06.2019 22:30:53,266;697.4189453;697.8513184;682.5496826;1.127564669;1.038530588;2.898612976;2.846975327;6.756095409;99.99526215;79.9708252;100.0148697;473.2799988;405.6619873;329.2834167;27793.66602;68.19862366
15.06.2019 22:30:53,766;697.4189453;697.8513184;682.5496826;1.127564669;1.038530588;2.898612976;2.846975327;6.299184799;99.99526215;79.9708252;100.0148697;473.2799988;405.6619873;329.2834167;27793.66602;68.19862366
15.06.2019 22:31:08,301;697.4257813;697.8513184;682.5496826;1.127564669;1.038530588;2.899038792;2.894926786;6.299184799;99.99526215;79.9708252;100.0188599;470.8800049;405.769989;326.83255;27793.68359;68.19862366
15.06.2019 22:31:08,803;697.4257813;697.8513184;682.5496826;1.127564669;1.038530588;2.899038792;2.894926786;7.015926361;99.99526215;79.9708252;100.0188599;470.8800049;405.769989;326.83255;27793.68359;68.19862366
15.06.2019 22:31:23,338;697.4158325;697.8513184;682.5496826;1.127564669;1.037582517;2.899274349;2.885823488;7.015926361;99.9874115;79.9708252;100.0355911;475.9200134;406.0220032;328.1313477;27793.68359;68.19862366
15.06.2019 22:31:23,839;697.4158325;697.8513184;682.5496826;1.127564669;1.037582517;2.899274349;2.885823488;6.691759586;99.9874115;79.9708252;100.0355911;475.9200134;406.0220032;328.1313477;27793.68359;68.19862366
15.06.2019 22:31:38,379;697.4158325;697.8513184;682.5496826;1.127564669;1.037582517;2.899622202;2.821699142;6.691759586;99.9874115;80.00384521;100.0075607;470.7600098;405.8420105;328.1313477;27793.68359;68.27667236
15.06.2019 22:31:38,880;697.4158325;697.8513184;682.5496826;1.127564669;1.037582517;2.899622202;2.821699142;6.702763081;99.9874115;80.00384521;100.0075607;470.7600098;405.8420105;328.1313477;27793.68359;68.27667236
15.06.2019 22:31:53,415;697.421814;697.8513184;682.5496826;1.127564669;1.037582517;2.898803473;2.823672533;6.702763081;99.9874115;79.9708252;100.0131073;472.6799927;405.9500122;328.5839844;27793.68359;68.20172882
15.06.2019 22:31:53,917;697.421814;697.8513184;682.5496826;1.127564669;1.037582517;2.898803473;2.823672533;6.556503296;99.9874115;79.9708252;100.0131073;472.6799927;405.9500122;328.5839844;27793.68359;68.20172882
15.06.2019 22:32:08,458;697.4169312;697.8513184;682.5595703;1.127564669;1.037582517;2.899622202;2.904015779;6.556503296;99.9874115;80.00384521;99.99069977;471.480011;405.7879944;327.8855591;27793.69922;68.20172882
15.06.2019 22:32:08,962;697.4169312;697.8513184;682.5595703;1.127564669;1.037582517;2.899622202;2.904015779;6.773788929;99.9874115;80.00384521;99.99069977;471.480011;405.7879944;327.8855591;27793.69922;68.20172882
15.06.2019 22:32:23,505;697.4169312;697.8463745;682.5595703;1.127564669;1.037582517;2.899038792;2.861696243;6.773788929;99.9874115;79.9708252;99.97097015;473.8800049;405.6440125;328.4677734;27793.69922;68.20172882
15.06.2019 22:32:24,006;697.4169312;697.8463745;682.5595703;1.127564669;1.037582517;2.899038792;2.861696243;6.594528675;99.9874115;79.9708252;99.97097015;473.8800049;405.6440125;328.4677734;27793.69922;68.20172882
15.06.2019 22:32:38,542;697.4169312;697.8463745;682.5424194;1.127564669;1.037582517;2.898377419;2.872304916;6.594528675;99.9874115;79.93775177;99.9831543;471.9599915;405.6440125;327.4045105;27793.69922;68.20172882
15.06.2019 22:32:39,046;697.4169312;697.8463745;682.5424194;1.127564669;1.037582517;2.898377419;2.872304916;6.889347076;99.9874115;79.93775177;99.9831543;471.9599915;405.6440125;327.4045105;27793.69922;68.20172882
15.06.2019 22:32:53,584;697.4127808;697.8463745;682.5424194;1.127564669;1.037582517;2.898803473;2.804895878;6.889347076;99.97956848;79.9708252;100.0034637;472.0799866;405.5;328.1212158;27793.69922;68.20172882
15.06.2019 22:32:54,085;697.4127808;697.8463745;682.5424194;1.127564669;1.037582517;2.898803473;2.804895878;6.690252781;99.97956848;79.9708252;100.0034637;472.0799866;405.5;328.1212158;27793.69922;68.20172882
15.06.2019 22:33:08,619;697.4127808;697.8463745;682.5557251;1.127564669;1.037582517;2.899038792;2.820711851;6.690252781;99.9874115;79.9708252;99.94271851;471.9599915;406.0220032;328.1212158;27793.7168;68.20172882
15.06.2019 22:33:09,120;697.4127808;697.8463745;682.5557251;1.127564669;1.037582517;2.899038792;2.820711851;6.694690228;99.9874115;79.9708252;99.94271851;471.9599915;406.0220032;328.1212158;27793.7168;68.20172882
15.06.2019 22:33:23,656;697.4182129;697.8505249;682.5557251;1.127564669;1.037582517;2.899622202;2.893951893;6.694690228;99.97956848;79.9708252;99.97444153;474.6000061;405.7160034;328.1212158;27793.7168;68.20172882
15.06.2019 22:33:24,157;697.4182129;697.8505249;682.5557251;1.127564669;1.037582517;2.899622202;2.893951893;6.705700874;99.97956848;79.9708252;99.97444153;474.6000061;405.7160034;328.1212158;27793.7168;68.20172882
15.06.2019 22:33:38,691;697.4123535;697.8505249;682.5473633;1.127564669;1.037582517;2.899857759;2.934911728;6.705700874;99.9874115;79.9708252;99.98387909;470.0400085;405.5899963;326.9573669;27793.7168;68.27896118
15.06.2019 22:33:39,193;697.4123535;697.8505249;682.5473633;1.127564669;1.037582517;2.899857759;2.934911728;6.782860756;99.9874115;79.9708252;99.98387909;470.0400085;405.5899963;326.9573669;27793.7168;68.27896118
15.06.2019 22:33:53,727;697.4099121;697.8505249;682.5473633;1.127564669;1.037582517;2.899622202;2.858264923;6.782860756;99.9874115;80.00384521;99.98846436;473.0400085;405.4819946;327.9241638;27793.7168;68.20188141
15.06.2019 22:33:54,228;697.4099121;697.8505249;682.5473633;1.127564669;1.037582517;2.899622202;2.858264923;6.762626648;99.9874115;80.00384521;99.98846436;473.0400085;405.4819946;327.9241638;27793.7168;68.20188141
15.06.2019 22:34:08,760;697.4193726;697.8505249;682.5473633;1.127564669;1.037582517;2.898803473;2.831067562;6.762626648;99.99526215;80.03686523;99.98070526;476.0400085;405.4819946;327.9241638;27793.73242;68.20188141
15.06.2019 22:34:09,260;697.4193726;697.8505249;682.5473633;1.127564669;1.037582517;2.898803473;2.831067562;6.747195721;99.99526215;80.03686523;99.98070526;476.0400085;405.4819946;327.9241638;27793.73242;68.20188141
15.06.2019 22:34:23,803;697.4251099;697.8505249;682.5473633;1.127564669;1.037582517;2.898803473;2.787050247;6.747195721;99.9874115;79.9708252;99.9758606;471.6000061;405.8959961;327.9241638;27793.73242;68.20188141
15.06.2019 22:34:24,304;697.4251099;697.8505249;682.5473633;1.127564669;1.037582517;2.898803473;2.787050247;6.758200645;99.9874115;79.9708252;99.9758606;471.6000061;405.8959961;327.9241638;27793.73242;68.20188141
15.06.2019 22:34:38,838;697.4172974;697.8505249;682.5473633;1.127564669;1.037582517;2.899386883;2.857120752;6.758200645;99.9874115;79.9708252;99.99069977;471.7200012;405.6260071;327.9241638;27793.73242;68.20188141
15.06.2019 22:34:53,869;697.4173584;697.8505249;682.5510254;1.127564669;1.037582517;2.899386883;2.863329649;6.758200645;99.97956848;80.00384521;99.99336243;474.1199951;405.8240051;327.412384;27793.73242;68.20188141
15.06.2019 22:34:54,370;697.4173584;697.8505249;682.5510254;1.127564669;1.037582517;2.899386883;2.863329649;6.906078815;99.97956848;80.00384521;99.99336243;474.1199951;405.8240051;327.412384;27793.73242;68.20188141
15.06.2019 22:35:08,898;697.4069824;697.8505249;682.5510254;1.127564669;1.037582517;2.898803473;2.808524132;6.906078815;99.9874115;79.9708252;99.96533203;472.4400024;405.6080017;327.84552;27793.75;68.20188141
15.06.2019 22:35:09,401;697.4069824;697.8505249;682.5510254;1.127564669;1.037582517;2.898803473;2.808524132;6.780926228;99.9874115;79.9708252;99.96533203;472.4400024;405.6080017;327.84552;27793.75;68.20188141
15.06.2019 22:35:23,934;697.4139404;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.809183598;6.780926228;99.97956848;79.9708252;99.93385315;474.480011;405.571991;327.84552;27793.75;68.20188141
15.06.2019 22:35:24,437;697.4139404;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.809183598;6.774365902;99.97956848;79.9708252;99.93385315;474.480011;405.571991;327.84552;27793.75;68.20188141
15.06.2019 22:35:38,969;697.4139404;697.8505249;682.5510254;1.127564669;1.037582517;2.899386883;2.930715322;6.774365902;99.9874115;80.00384521;99.96133423;471.480011;405.5899963;327.5128479;27793.75;68.20188141
15.06.2019 22:35:39,475;697.4139404;697.8505249;682.5510254;1.127564669;1.037582517;2.899386883;2.930715322;6.877052784;99.9874115;80.00384521;99.96133423;471.480011;405.5899963;327.5128479;27793.75;68.20188141
15.06.2019 22:35:54,003;697.4139404;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.894276857;6.877052784;99.9874115;80.00384521;99.98596954;471.480011;406.0400085;328.4466858;27793.75;68.20188141
15.06.2019 22:35:54,503;697.4139404;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.894276857;6.60063076;99.9874115;80.00384521;99.98596954;471.480011;406.0400085;328.4466858;27793.75;68.20188141
15.06.2019 22:36:09,040;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.821369886;6.60063076;99.9874115;80.00384521;100.0191345;476.0400085;405.8779907;327.3438721;27793.76758;68.20188141
15.06.2019 22:36:09,542;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.821369886;6.919323921;99.9874115;80.00384521;100.0191345;476.0400085;405.8779907;327.3438721;27793.76758;68.20188141
15.06.2019 22:36:24,080;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.899622202;2.829589128;6.919323921;99.9874115;80.00384521;99.99307251;473.3999939;406.0220032;328.3899536;27793.76758;68.20188141
15.06.2019 22:36:24,582;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.899622202;2.829589128;6.628035069;99.9874115;80.00384521;99.99307251;473.3999939;406.0220032;328.3899536;27793.76758;68.20188141
15.06.2019 22:36:39,130;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.898803473;2.775784969;6.628035069;99.97956848;80.00384521;100.0444031;470.7600098;406.1119995;326.7940674;27793.76758;68.20188141
15.06.2019 22:36:39,631;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.898803473;2.775784969;7.073782444;99.97956848;80.00384521;100.0444031;470.7600098;406.1119995;326.7940674;27793.76758;68.20188141
15.06.2019 22:36:54,164;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.898803473;2.865452528;7.073782444;99.9874115;79.9708252;100.0101013;470.519989;406.1119995;328.8822327;27793.76758;68.20188141
15.06.2019 22:36:54,665;697.4140015;697.8505249;682.5510254;1.127564669;1.037582517;2.898803473;2.865452528;6.470298767;99.9874115;79.9708252;100.0101013;470.519989;406.1119995;328.8822327;27793.76758;68.20188141
15.06.2019 22:37:09,199;697.4174194;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.834843636;6.470298767;99.97956848;79.9708252;99.993927;469.9200134;406.2569885;326.7371826;27793.7832;68.20188141
15.06.2019 22:37:09,700;697.4174194;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.834843636;7.094642639;99.97956848;79.9708252;99.993927;469.9200134;406.2569885;326.7371826;27793.7832;68.20188141
15.06.2019 22:37:24,236;697.4174194;697.8505249;682.5510254;1.127564669;1.037582517;2.899622202;2.843698978;7.094642639;99.9874115;80.00384521;100.0070877;471.3599854;406.3110046;327.7269897;27793.7832;68.20188141
15.06.2019 22:37:24,737;697.4174194;697.8505249;682.5510254;1.127564669;1.037582517;2.899622202;2.843698978;6.808612347;99.9874115;80.00384521;100.0070877;471.3599854;406.3110046;327.7269897;27793.7832;68.20188141
15.06.2019 22:37:39,279;697.4174194;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.907744884;6.808612347;99.9874115;79.9708252;99.99558258;468.9599915;406.5629883;327.7269897;27793.7832;68.20188141
15.06.2019 22:37:54,306;697.4202881;697.8505249;682.5510254;1.127564669;1.037582517;2.899386883;2.805060863;6.808612347;99.97956848;80.00384521;99.97711182;470.8800049;406.5629883;328.159729;27793.7832;68.20188141
15.06.2019 22:37:54,807;697.4202881;697.8505249;682.5510254;1.127564669;1.037582517;2.899386883;2.805060863;6.690126896;99.97956848;80.00384521;99.97711182;470.8800049;406.5629883;328.159729;27793.7832;68.20188141
15.06.2019 22:38:09,340;697.4202881;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.836812496;6.690126896;99.9874115;79.9708252;99.92722321;469.9200134;406.5090027;327.5339661;27793.80078;68.20188141
15.06.2019 22:38:09,840;697.4202881;697.8505249;682.5510254;1.127564669;1.037582517;2.899038792;2.836812496;6.868834496;99.9874115;79.9708252;99.92722321;469.9200134;406.5090027;327.5339661;27793.80078;68.20188141
15.06.2019 22:38:24,370;697.4180298;697.8505249;682.5563965;1.127564669;1.037582517;2.899038792;2.808524132;6.868834496;99.9874115;79.9708252;99.95220947;473.0400085;406.2929993;327.1525269;27793.80078;68.20188141
15.06.2019 22:38:24,875;697.4180298;697.8505249;682.5563965;1.127564669;1.037582517;2.899038792;2.808524132;6.974612713;99.9874115;79.9708252;99.95220947;473.0400085;406.2929993;327.1525269;27793.80078;68.20188141
15.06.2019 22:38:39,404;697.4180298;697.8505249;682.5563965;1.127564669;1.037582517;2.897716999;2.916490555;6.974612713;99.97956848;79.9708252;99.97466278;470.7600098;406.2210083;327.5921326;27793.80078;68.20188141
15.06.2019 22:38:39,905;697.4180298;697.8505249;682.5563965;1.127564669;1.037582517;2.897716999;2.916490555;6.822669983;99.97956848;79.9708252;99.97466278;470.7600098;406.2210083;327.5921326;27793.80078;68.20188141
15.06.2019 22:38:54,437;697.409668;697.8505249;682.5563965;1.127564669;1.037582517;2.899038792;2.827124834;6.822669983;99.9874115;80.00384521;99.98479462;471.6000061;405.9140015;328.203186;27793.80078;68.20188141
15.06.2019 22:38:54,937;697.409668;697.8505249;682.5563965;1.127564669;1.037582517;2.899038792;2.827124834;6.671000004;99.9874115;80.00384521;99.98479462;471.6000061;405.9140015;328.203186;27793.80078;68.20188141
15.06.2019 22:39:09,462;697.4139404;697.8505249;682.5495605;1.127564669;1.037582517;2.899274349;2.936363459;6.671000004;99.9874115;79.93775177;99.99020386;471.6000061;405.8240051;328.203186;27793.81641;68.20188141
15.06.2019 22:39:09,962;697.4139404;697.8505249;682.5495605;1.127564669;1.037582517;2.899274349;2.936363459;6.67544651;99.9874115;79.93775177;99.99020386;471.6000061;405.8240051;328.203186;27793.81641;68.20188141
15.06.2019 22:39:24,500;697.4071045;697.8505249;682.5495605;1.127564669;1.037582517;2.898377419;2.827289104;6.67544651;99.9874115;79.93775177;99.99378204;472.7999878;406.2749939;326.8636475;27793.81641;68.20001984
15.06.2019 22:39:25,001;697.4071045;697.8505249;682.5495605;1.127564669;1.037582517;2.898377419;2.827289104;7.045663834;99.9874115;79.93775177;99.99378204;472.7999878;406.2749939;326.8636475;27793.81641;68.20001984
15.06.2019 22:39:39,527;697.4071045;697.8505249;682.5495605;1.127564669;1.037582517;2.899038792;2.867737532;7.045663834;99.9874115;79.9708252;100.0188293;471.3599854;405.7879944;328.1148987;27793.81641;68.20001984
15.06.2019 22:39:40,028;697.4071045;697.8505249;682.5495605;1.127564669;1.037582517;2.899038792;2.867737532;6.696510315;99.9874115;79.9708252;100.0188293;471.3599854;405.7879944;328.1148987;27793.81641;68.20001984
15.06.2019 22:39:54,562;697.4143066;697.8505249;682.5495605;1.127564669;1.037582517;2.899857759;2.81610322;6.696510315;99.99526215;80.00384521;99.99738312;469.6799927;405.7879944;326.8652649;27793.81641;68.20001984
15.06.2019 22:39:55,066;697.4143066;697.8505249;682.5495605;1.127564669;1.037582517;2.899857759;2.81610322;7.073011875;99.99526215;80.00384521;99.99738312;469.6799927;405.7879944;326.8652649;27793.81641;68.20001984
15.06.2019 22:40:09,605;697.4143066;697.8505249;682.5495605;1.127564669;1.037582517;2.899038792;2.939266205;7.073011875;99.9874115;79.9708252;99.98744965;472.0799866;405.9140015;328.363678;27793.83398;68.20001984
15.06.2019 22:40:10,106;697.4143066;697.8505249;682.5495605;1.127564669;1.037582517;2.899038792;2.939266205;6.624616623;99.9874115;79.9708252;99.98744965;472.0799866;405.9140015;328.363678;27793.83398;68.20001984
15.06.2019 22:40:24,643;697.4237671;697.8505249;682.5495605;1.127564669;1.037582517;2.898803473;2.759343624;6.624616623;99.97956848;79.9708252;100.00177;471.2399902;406.1300049;327.7676392;27793.83398;68.20001984
15.06.2019 22:40:25,144;697.4237671;697.8505249;682.5495605;1.127564669;1.037582517;2.898803473;2.759343624;6.792435169;99.97956848;79.9708252;100.00177;471.2399902;406.1300049;327.7676392;27793.83398;68.20001984
15.06.2019 22:40:39,677;697.4122925;697.8505249;682.5541992;1.127564669;1.037582517;2.898803473;2.94200635;6.792435169;99.9874115;79.9708252;99.99500275;466.2000122;406.2390137;327.7676392;27793.83398;68.20001984
15.06.2019 22:40:40,180;697.4122925;697.8505249;682.5541992;1.127564669;1.037582517;2.898803473;2.94200635;7.246621609;99.9874115;79.9708252;99.99500275;466.2000122;406.2390137;327.7676392;27793.83398;68.20001984
15.06.2019 22:40:54,705;697.409729;697.8505249;682.5541992;1.127564669;1.037582517;2.898377419;2.877846479;7.246621609;99.9874115;79.93775177;100.0195389;470.8800049;406.4370117;327.5883179;27793.83398;68.20001984
15.06.2019 22:40:55,207;697.409729;697.8505249;682.5541992;1.127564669;1.037582517;2.898377419;2.877846479;6.712122917;99.9874115;79.93775177;100.0195389;470.8800049;406.4370117;327.5883179;27793.83398;68.20001984
15.06.2019 22:41:09,745;697.4042358;697.8505249;682.5541992;1.127564669;1.037582517;2.898141861;2.874424458;6.712122917;99.9874115;79.93775177;99.98226929;469.3200073;406.2929993;327.7168579;27793.84961;68.20001984
15.06.2019 22:41:10,248;697.4042358;697.8505249;682.5541992;1.127564669;1.037582517;2.898141861;2.874424458;6.674926758;99.9874115;79.93775177;99.98226929;469.3200073;406.2929993;327.7168579;27793.84961;68.20001984
15.06.2019 22:41:24,783;697.4089355;697.8505249;682.5541992;1.127564669;1.037582517;2.897716999;2.863819599;6.674926758;99.9874115;79.93775177;99.96936035;471.8399963;406.1849976;327.8529358;27793.84961;68.20243073
15.06.2019 22:41:25,283;697.4089355;697.8505249;682.5541992;1.127564669;1.037582517;2.897716999;2.863819599;6.62306118;99.9874115;79.93775177;99.96936035;471.8399963;406.1849976;327.8529358;27793.84961;68.20243073
15.06.2019 22:41:39,814;697.4221191;697.8505249;682.5471191;1.127564669;1.037582517;2.897716999;2.799118519;6.62306118;99.9874115;79.9708252;99.98368073;471;406.2569885;327.7429504;27793.84961;68.29579163
15.06.2019 22:41:40,316;697.4221191;697.8505249;682.5471191;1.127564669;1.037582517;2.897716999;2.799118519;6.654905319;99.9874115;79.9708252;99.98368073;471;406.2569885;327.7429504;27793.84961;68.29579163
15.06.2019 22:41:54,848;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.844682217;6.654905319;99.9874115;79.93775177;99.97261047;474.8399963;406.1659851;328.2689514;27793.84961;68.29579163
15.06.2019 22:41:55,349;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.844682217;6.71557188;99.9874115;79.93775177;99.97261047;474.8399963;406.1659851;328.2689514;27793.84961;68.29579163
15.06.2019 22:42:09,889;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.732502699;6.71557188;99.9874115;79.93775177;99.95848083;471.7200012;406.32901;328.2689514;27793.86719;68.29864502
15.06.2019 22:42:10,393;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.732502699;6.70308733;99.9874115;79.93775177;99.95848083;471.7200012;406.32901;328.2689514;27793.86719;68.29864502
15.06.2019 22:42:24,924;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898803473;2.797797441;6.70308733;99.97956848;79.9708252;100.0004654;471;406.32901;327.7693787;27793.86719;68.29864502
15.06.2019 22:42:25,425;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898803473;2.797797441;6.855419636;99.97956848;79.9708252;100.0004654;471;406.32901;327.7693787;27793.86719;68.29864502
15.06.2019 22:42:39,956;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898141861;2.83008194;6.855419636;99.9874115;79.93775177;99.99916077;470.6400146;406.3649902;327.7693787;27793.86719;68.29864502
15.06.2019 22:42:40,457;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898141861;2.83008194;6.924385548;99.9874115;79.93775177;99.99916077;470.6400146;406.3649902;327.7693787;27793.86719;68.29864502
15.06.2019 22:42:54,985;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.899274349;2.906448126;6.924385548;99.97956848;79.9708252;99.9756012;471.6000061;406.2390137;328.125946;27793.86719;68.29864502
15.06.2019 22:42:55,486;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.899274349;2.906448126;6.83394289;99.97956848;79.9708252;99.9756012;471.6000061;406.2390137;328.125946;27793.86719;68.29864502
15.06.2019 22:43:10,024;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.851559401;6.83394289;99.9874115;79.93775177;99.99294281;474.9599915;406.1480103;327.1234741;27793.88281;68.29864502
15.06.2019 22:43:10,525;697.4331665;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.851559401;7.106351852;99.9874115;79.93775177;99.99294281;474.9599915;406.1480103;327.1234741;27793.88281;68.29864502
15.06.2019 22:43:25,057;697.4385986;697.8505249;682.5471191;1.127564669;1.037582517;2.898141861;2.876868725;7.106351852;99.97956848;79.9708252;99.98055267;471.6000061;406.1849976;326.9988403;27793.88281;68.29864502
15.06.2019 22:43:25,559;697.4385986;697.8505249;682.5471191;1.127564669;1.037582517;2.898141861;2.876868725;7.137888908;99.97956848;79.9708252;99.98055267;471.6000061;406.1849976;326.9988403;27793.88281;68.29864502
15.06.2019 22:43:40,099;697.4311523;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.852377653;7.137888908;99.9874115;79.93775177;100.0186996;472.2000122;406.1849976;327.6073608;27793.88281;68.29864502
15.06.2019 22:43:40,602;697.4311523;697.8505249;682.5471191;1.127564669;1.037582517;2.898377419;2.852377653;6.966700554;99.9874115;79.93775177;100.0186996;472.2000122;406.1849976;327.6073608;27793.88281;68.29864502
15.06.2019 22:43:55,139;697.4311523;697.8505249;682.5603027;1.127564669;1.037582517;2.898141861;2.867900848;6.966700554;99.9874115;79.93775177;100.0171661;471.3599854;406.2929993;327.6073608;27793.88281;68.29864502
15.06.2019 22:43:55,640;697.4311523;697.8505249;682.5603027;1.127564669;1.037582517;2.898141861;2.867900848;6.962273598;99.9874115;79.93775177;100.0171661;471.3599854;406.2929993;327.6073608;27793.88281;68.29864502
15.06.2019 22:44:10,175;697.4311523;697.8505249;682.5482178;1.127564669;1.037582517;2.899857759;2.845337629;6.962273598;99.99526215;79.93775177;100.0110245;473.7600098;406.0580139;327.6073608;27793.90039;68.29864502
15.06.2019 22:44:10,676;697.4311523;697.8505249;682.5482178;1.127564669;1.037582517;2.899857759;2.845337629;6.86406374;99.99526215;79.93775177;100.0110245;473.7600098;406.0580139;327.6073608;27793.90039;68.29864502
15.06.2019 22:44:25,215;697.4311523;697.8505249;682.5482178;1.127564669;1.037582517;2.898377419;2.760840416;6.86406374;99.9874115;79.9708252;100.0048141;473.7600098;405.8420105;328.899292;27793.90039;68.29864502
15.06.2019 22:44:25,716;697.4311523;697.8505249;682.5482178;1.127564669;1.037582517;2.898377419;2.760840416;6.746917725;99.9874115;79.9708252;100.0048141;473.7600098;405.8420105;328.899292;27793.90039;68.29864502
15.06.2019 22:44:40,256;697.4311523;697.8505249;682.5482178;1.129096627;1.037582517;2.898803473;2.918917656;6.746917725;99.9874115;79.93775177;99.965271;472.5599976;406.0759888;327.9821167;27793.90039;68.29864502
15.06.2019 22:44:40,757;697.4311523;697.8505249;682.5482178;1.129096627;1.037582517;2.898803473;2.918917656;6.754951477;99.9874115;79.93775177;99.965271;472.5599976;406.0759888;327.9821167;27793.90039;68.29864502
15.06.2019 22:44:55,289;697.4311523;697.8505249;682.5482178;1.129096627;1.037582517;2.89682126;2.836976528;6.754951477;99.9874115;79.9708252;99.98989105;470.7600098;406.1659851;329.0590515;27793.90039;68.29864502
15.06.2019 22:44:55,789;697.4311523;697.8505249;682.5482178;1.129096627;1.037582517;2.89682126;2.836976528;6.511989594;99.9874115;79.9708252;99.98989105;470.7600098;406.1659851;329.0590515;27793.90039;68.29864502
15.06.2019 22:45:10,325;697.4383545;697.8505249;682.5482178;1.129096627;1.037582517;2.89748168;2.851722956;6.511989594;99.9874115;79.93775177;100.0064316;475.0799866;406.2749939;328.1385193;27793.91602;68.29864502
15.06.2019 22:45:10,829;697.4383545;697.8505249;682.5482178;1.129096627;1.037582517;2.89748168;2.851722956;6.785804272;99.9874115;79.93775177;100.0064316;475.0799866;406.2749939;328.1385193;27793.91602;68.29864502
15.06.2019 22:45:25,367;697.4306641;697.8505249;682.5482178;1.129096627;1.037582517;2.89705658;2.858755112;6.785804272;99.9874115;79.93775177;99.97524261;471.7200012;406.2749939;328.1330261;27793.91602;68.29864502
15.06.2019 22:45:25,868;697.4306641;697.8505249;682.5482178;1.129096627;1.037582517;2.89705658;2.858755112;6.779355526;99.9874115;79.93775177;99.97524261;471.7200012;406.2749939;328.1330261;27793.91602;68.29864502
15.06.2019 22:45:40,407;697.4306641;697.8505249;682.5482178;1.129096627;1.037582517;2.898612976;2.909689426;6.779355526;99.9874115;79.93775177;99.98083496;471.3599854;406.1849976;329.1254578;27793.91602;68.29864502
15.06.2019 22:45:40,910;697.4306641;697.8505249;682.5482178;1.129096627;1.037582517;2.898612976;2.909689426;6.517811775;99.9874115;79.93775177;99.98083496;471.3599854;406.1849976;329.1254578;27793.91602;68.29864502
15.06.2019 22:45:55,444;697.4362793;697.8505249;682.5482178;1.129096627;1.042463064;2.898377419;2.832381248;6.517811775;99.9874115;79.93775177;99.98638916;474.480011;406.1480103;328.4299927;27793.91602;68.29864502
15.06.2019 22:45:55,946;697.4362793;697.8505249;682.5482178;1.129096627;1.042463064;2.898377419;2.832381248;6.71857214;99.9874115;79.93775177;99.98638916;474.480011;406.1480103;328.4299927;27793.91602;68.29864502
15.06.2019 22:46:10,482;697.4282227;697.8505249;682.5482178;1.129096627;1.042463064;2.898141861;2.882894278;6.71857214;99.99526215;79.93775177;99.99294281;474.2399902;406.1480103;328.4299927;27793.93359;68.29864502
15.06.2019 22:46:10,983;697.4282227;697.8505249;682.5482178;1.129096627;1.042463064;2.898141861;2.882894278;6.71411705;99.99526215;79.93775177;99.99294281;474.2399902;406.1480103;328.4299927;27793.93359;68.29864502
15.06.2019 22:46:25,508;697.43927;697.8505249;682.5482178;1.129096627;1.042463064;2.898141861;2.870674133;6.71411705;99.9874115;79.93775177;100.0207825;473.6400146;405.697998;328.8190002;27793.93359;68.29864502
15.06.2019 22:46:26,011;697.43927;697.8505249;682.5482178;1.129096627;1.042463064;2.898141861;2.870674133;6.618777275;99.9874115;79.93775177;100.0207825;473.6400146;405.697998;328.8190002;27793.93359;68.29864502
15.06.2019 22:46:40,540;697.43927;697.8505249;682.5482178;1.129096627;1.042463064;2.898803473;2.854340553;6.618777275;99.9874115;79.93775177;99.98757935;471;405.5539856;328.1076965;27793.93359;68.29864502
15.06.2019 22:46:41,044;697.43927;697.8505249;682.5482178;1.129096627;1.042463064;2.898803473;2.854340553;6.819633484;99.9874115;79.93775177;99.98757935;471;405.5539856;328.1076965;27793.93359;68.29864502
15.06.2019 22:46:55,569;697.43927;697.8505249;682.5482178;1.129096627;1.042463064;2.89705658;2.863982916;6.819633484;99.9874115;79.93775177;100.0167694;472.9200134;405.7520142;328.7162476;27793.93359;68.29864502
15.06.2019 22:46:56,073;697.43927;697.8505249;682.5482178;1.129096627;1.042463064;2.89705658;2.863982916;6.610961914;99.9874115;79.93775177;100.0167694;472.9200134;405.7520142;328.7162476;27793.93359;68.29864502
15.06.2019 22:47:10,612;697.4299316;697.8505249;682.5482178;1.129096627;1.042463064;2.898612976;2.976713181;6.610961914;99.9874115;79.93775177;100.0110931;473.1600037;405.7520142;328.4500122;27793.94922;68.29864502
15.06.2019 22:47:11,113;697.4299316;697.8505249;682.5482178;1.129096627;1.042463064;2.898612976;2.976713181;6.717243671;99.9874115;79.93775177;100.0110931;473.1600037;405.7520142;328.4500122;27793.94922;68.29864502
15.06.2019 22:47:25,652;697.4349365;697.8505249;682.5482178;1.129096627;1.042463064;2.898612976;2.854994774;6.717243671;99.97956848;79.93775177;100.026001;474.1199951;405.4819946;327.999054;27793.94922;68.29864502
15.06.2019 22:47:26,152;697.4349365;697.8505249;682.5482178;1.129096627;1.042463064;2.898612976;2.854994774;6.847403526;99.97956848;79.93775177;100.026001;474.1199951;405.4819946;327.999054;27793.94922;68.29864502
15.06.2019 22:47:40,688;697.4318237;697.8505249;682.5482178;1.129096627;1.042463064;2.899038792;2.884521723;6.847403526;99.9874115;79.9708252;99.99472046;474.9599915;405.7160034;328.2532349;27793.94922;68.35216522
15.06.2019 22:47:41,190;697.4318237;697.8505249;682.5482178;1.129096627;1.042463064;2.899038792;2.884521723;6.782066822;99.9874115;79.9708252;99.99472046;474.9599915;405.7160034;328.2532349;27793.94922;68.35216522
15.06.2019 22:47:55,728;697.4405518;697.8505249;682.5548096;1.129096627;1.042463064;2.898377419;2.898336649;6.782066822;99.97956848;79.93775177;99.99534607;473.519989;405.8599854;327.3595276;27793.94922;68.31533813
15.06.2019 22:47:56,229;697.4405518;697.8505249;682.5548096;1.129096627;1.042463064;2.898377419;2.898336649;7.031979561;99.97956848;79.93775177;99.99534607;473.519989;405.8599854;327.3595276;27793.94922;68.31533813
15.06.2019 22:48:10,764;697.4281006;697.8505249;682.5548096;1.129096627;1.042463064;2.899857759;2.955044985;7.031979561;99.9874115;79.93775177;99.97582245;473.3999939;405.9679871;328.3706665;27793.9668;68.39322662
15.06.2019 22:48:11,265;697.4281006;697.8505249;682.5548096;1.129096627;1.042463064;2.899857759;2.955044985;6.763609886;99.9874115;79.93775177;99.97582245;473.3999939;405.9679871;328.3706665;27793.9668;68.39322662
15.06.2019 22:48:25,797;697.4281006;697.8505249;682.5548096;1.129096627;1.038138151;2.898377419;2.927162409;6.763609886;99.97956848;79.9708252;100.0020828;473.8800049;405.9679871;328.95578;27793.9668;68.39322662
15.06.2019 22:48:26,298;697.4281006;697.8505249;682.5548096;1.129096627;1.038138151;2.898377419;2.927162409;6.566799164;99.97956848;79.9708252;100.0020828;473.8800049;405.9679871;328.95578;27793.9668;68.39322662
15.06.2019 22:48:40,823;697.4335327;697.8505249;682.5548096;1.129096627;1.038138151;2.899038792;2.944262028;6.566799164;99.97956848;79.93775177;99.99367523;471.3599854;405.8959961;329.1767273;27793.9668;68.39322662
