Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 22:48:41,325;697.4335327;697.8505249;682.5548096;1.129096627;1.038138151;2.899038792;2.944262028;6.503014088;99.97956848;79.93775177;99.99367523;471.3599854;405.8959961;329.1767273;27793.9668;68.39322662
15.06.2019 22:48:55,862;697.4383545;697.8505249;682.5548096;1.129096627;1.038138151;2.89682126;2.846975327;6.503014088;99.9874115;79.93775177;99.98453522;474.8399963;406.1300049;327.6493225;27793.9668;68.39322662
15.06.2019 22:48:56,363;697.4383545;697.8505249;682.5548096;1.129096627;1.038138151;2.89682126;2.846975327;6.914586067;99.9874115;79.93775177;99.98453522;474.8399963;406.1300049;327.6493225;27793.9668;68.39322662
15.06.2019 22:49:10,901;697.4368286;697.8505249;682.5548096;1.129096627;1.038138151;2.89748168;2.858264923;6.914586067;99.9874115;79.90473175;99.98370361;472.4400024;406.0039978;328.8268433;27793.98242;68.39322662
15.06.2019 22:49:11,405;697.4368286;697.8505249;682.5548096;1.129096627;1.038138151;2.89748168;2.858264923;6.532272339;99.9874115;79.90473175;99.98370361;472.4400024;406.0039978;328.8268433;27793.98242;68.39322662
15.06.2019 22:49:25,945;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.897716999;2.816432953;6.532272339;99.97956848;79.90473175;99.97389221;473.2799988;406.0400085;328.5758972;27793.98242;68.41999054
15.06.2019 22:49:26,447;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.897716999;2.816432953;6.600320816;99.97956848;79.90473175;99.97389221;473.2799988;406.0400085;328.5758972;27793.98242;68.41999054
15.06.2019 22:49:40,987;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.89748168;2.913576603;6.600320816;99.9874115;79.90473175;99.9948349;472.4400024;405.9500122;327.8887329;27793.98242;68.49796295
15.06.2019 22:49:41,491;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.89748168;2.913576603;6.803267479;99.9874115;79.90473175;99.9948349;472.4400024;405.9500122;327.8887329;27793.98242;68.49796295
15.06.2019 22:49:56,024;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898377419;2.806875229;6.803267479;99.97956848;79.93775177;100.0331421;472.4400024;406.2569885;328.0339966;27793.98242;68.49796295
15.06.2019 22:49:56,527;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898377419;2.806875229;6.86380291;99.97956848;79.93775177;100.0331421;472.4400024;406.2569885;328.0339966;27793.98242;68.49796295
15.06.2019 22:50:11,065;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898612976;2.907906771;6.86380291;99.9874115;79.90473175;100.0085907;471.9599915;406.0039978;328.5463562;27794;68.44024658
15.06.2019 22:50:11,573;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898612976;2.907906771;6.70349884;99.9874115;79.90473175;100.0085907;471.9599915;406.0039978;328.5463562;27794;68.44024658
15.06.2019 22:50:26,102;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898377419;2.782248497;6.70349884;99.9874115;79.93775177;100.0158539;476.2799988;405.9500122;328.5463562;27794;68.44024658
15.06.2019 22:50:26,603;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898377419;2.782248497;6.7159729;99.9874115;79.93775177;100.0158539;476.2799988;405.9500122;328.5463562;27794;68.44024658
15.06.2019 22:50:41,136;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898377419;2.867084742;6.7159729;99.9874115;79.93775177;100.0018768;474.480011;406.6350098;329.2407532;27794;68.49993896
15.06.2019 22:50:41,636;697.4368286;697.8505249;682.5460815;1.129096627;1.038138151;2.898377419;2.867084742;6.515580654;99.9874115;79.93775177;100.0018768;474.480011;406.6350098;329.2407532;27794;68.49993896
15.06.2019 22:50:56,163;697.4277344;697.8505249;682.5550537;1.129096627;1.038138151;2.897952557;2.957295656;6.515580654;99.9874115;79.93775177;100.0100861;471.7200012;406.3469849;328.0757751;27794;68.49993896
15.06.2019 22:50:56,664;697.4277344;697.8505249;682.5550537;1.129096627;1.038138151;2.897952557;2.957295656;6.851755619;99.9874115;79.93775177;100.0100861;471.7200012;406.3469849;328.0757751;27794;68.49993896
15.06.2019 22:51:11,197;697.4381714;697.8505249;682.5550537;1.129096627;1.038138151;2.898141861;2.889564037;6.851755619;99.97956848;79.93775177;99.99499512;474.8399963;406.6170044;329.0314331;27794.01758;68.49993896
15.06.2019 22:51:11,698;697.4381714;697.8505249;682.5550537;1.129096627;1.038138151;2.898141861;2.889564037;6.571534157;99.97956848;79.93775177;99.99499512;474.8399963;406.6170044;329.0314331;27794.01758;68.49993896
15.06.2019 22:51:26,238;697.4381714;697.8505249;682.5550537;1.129096627;1.038138151;2.898377419;2.812479734;6.571534157;99.9874115;79.93775177;100.0175552;472.7999878;406.32901;328.4176941;27794.01758;68.44020844
15.06.2019 22:51:26,738;697.4381714;697.8505249;682.5550537;1.129096627;1.038138151;2.898377419;2.812479734;6.753093243;99.9874115;79.93775177;100.0175552;472.7999878;406.32901;328.4176941;27794.01758;68.44020844
15.06.2019 22:51:41,264;697.4271851;697.8550415;682.5440063;1.129096627;1.038138151;2.899038792;2.903529406;6.753093243;99.97956848;79.93775177;100.0354843;474.3599854;406.5450134;328.9560242;27794.01758;68.44020844
15.06.2019 22:51:41,766;697.4271851;697.8550415;682.5440063;1.129096627;1.038138151;2.899038792;2.903529406;6.501181602;99.97956848;79.93775177;100.0354843;474.3599854;406.5450134;328.9560242;27794.01758;68.44020844
15.06.2019 22:51:56,304;697.4370117;697.8550415;682.5440063;1.129096627;1.038138151;2.898377419;2.815279961;6.501181602;99.97956848;79.93775177;100.0334015;469.0799866;406.401001;328.1175842;27794.01758;68.49555969
15.06.2019 22:51:56,805;697.4370117;697.8550415;682.5440063;1.129096627;1.038138151;2.898377419;2.815279961;6.743364811;99.97956848;79.93775177;100.0334015;469.0799866;406.401001;328.1175842;27794.01758;68.49555969
15.06.2019 22:52:11,342;697.4370117;697.8550415;682.5440063;1.129096627;1.038138151;2.897292137;2.852541208;6.743364811;99.9874115;79.87171173;100.0512009;472.2000122;406.0939941;329.1200256;27794.0332;68.49555969
15.06.2019 22:52:11,842;697.4370117;697.8550415;682.5440063;1.129096627;1.038138151;2.897292137;2.852541208;6.552483559;99.9874115;79.87171173;100.0512009;472.2000122;406.0939941;329.1200256;27794.0332;68.49555969
15.06.2019 22:52:26,377;697.4398804;697.8550415;682.5474243;1.129096627;1.038138151;2.898612976;2.941200495;6.552483559;99.97956848;79.93775177;100.0380325;473.7600098;406.2569885;328.9952698;27794.0332;68.49555969
15.06.2019 22:52:26,877;697.4398804;697.8550415;682.5474243;1.129096627;1.038138151;2.898612976;2.941200495;6.613467216;99.97956848;79.93775177;100.0380325;473.7600098;406.2569885;328.9952698;27794.0332;68.49555969
15.06.2019 22:52:41,404;697.4398804;697.8550415;682.5474243;1.129096627;1.038138151;2.899038792;2.875891209;6.613467216;99.9874115;79.93775177;100.0163345;470.6400146;406.3649902;328.480011;27794.0332;68.49555969
15.06.2019 22:52:41,905;697.4398804;697.8550415;682.5474243;1.129096627;1.038138151;2.899038792;2.875891209;6.77013588;99.9874115;79.93775177;100.0163345;470.6400146;406.3649902;328.480011;27794.0332;68.49555969
15.06.2019 22:52:56,443;697.4328003;697.8550415;682.5474243;1.129096627;1.038138151;2.898141861;2.874098539;6.77013588;99.9874115;79.93775177;100.0255585;473.8800049;406.4190063;329.1008911;27794.0332;68.49555969
15.06.2019 22:52:56,943;697.4328003;697.8550415;682.5474243;1.129096627;1.038138151;2.898141861;2.874098539;6.574082851;99.9874115;79.93775177;100.0255585;473.8800049;406.4190063;329.1008911;27794.0332;68.49555969
15.06.2019 22:53:11,481;697.4388428;697.8550415;682.5474243;1.129096627;1.038138151;2.898377419;2.814456463;6.574082851;99.97956848;79.93775177;100.0209122;471.2399902;406.4190063;329.1008911;27794.05078;68.49555969
15.06.2019 22:53:11,981;697.4388428;697.8550415;682.5474243;1.129096627;1.038138151;2.898377419;2.814456463;6.578550339;99.97956848;79.93775177;100.0209122;471.2399902;406.4190063;329.1008911;27794.05078;68.49555969
15.06.2019 22:53:26,514;697.432251;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.888588428;6.578550339;99.9874115;79.93775177;100.0261993;473.6400146;406.5450134;329.0050354;27794.05078;68.49555969
15.06.2019 22:53:27,016;697.432251;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.888588428;6.589252949;99.9874115;79.93775177;100.0261993;473.6400146;406.5450134;329.0050354;27794.05078;68.49555969
15.06.2019 22:53:41,550;697.4268799;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.855485439;6.589252949;99.97956848;79.90473175;100.0198822;473.0400085;406.4549866;329.23526;27794.05078;68.49998474
15.06.2019 22:53:42,052;697.4268799;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.855485439;6.522826672;99.97956848;79.90473175;100.0198822;473.0400085;406.4549866;329.23526;27794.05078;68.49998474
15.06.2019 22:53:56,588;697.4364014;697.8550415;682.5474243;1.131078005;1.038138151;2.897716999;2.941684008;6.522826672;99.9874115;79.93775177;100.033287;470.519989;406.67099;328.877655;27794.05078;68.49998474
15.06.2019 22:53:57,089;697.4364014;697.8550415;682.5474243;1.131078005;1.038138151;2.897716999;2.941684008;6.56193018;99.9874115;79.93775177;100.033287;470.519989;406.67099;328.877655;27794.05078;68.49998474
15.06.2019 22:54:11,617;697.4364014;697.8550415;682.5474243;1.131078005;1.038138151;2.897716999;2.832381248;6.56193018;99.9874115;79.90473175;100.0058289;472.4400024;406.4190063;327.1753235;27794.06641;68.49998474
15.06.2019 22:54:12,125;697.4364014;697.8550415;682.5474243;1.131078005;1.038138151;2.897716999;2.832381248;7.053432465;99.9874115;79.90473175;100.0058289;472.4400024;406.4190063;327.1753235;27794.06641;68.49998474
15.06.2019 22:54:26,658;697.4364014;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.886474133;7.053432465;99.9874115;79.90473175;99.9852066;472.6799927;406.5629883;329.0024109;27794.06641;68.49998474
15.06.2019 22:54:27,159;697.4364014;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.886474133;6.521443367;99.9874115;79.90473175;99.9852066;472.6799927;406.5629883;329.0024109;27794.06641;68.49998474
15.06.2019 22:54:41,692;697.4419556;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.82433033;6.521443367;99.9874115;79.90473175;99.98671722;473.7600098;406.5270081;327.944458;27794.06641;68.49998474
15.06.2019 22:54:42,193;697.4419556;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.82433033;6.826932907;99.9874115;79.90473175;99.98671722;473.7600098;406.5270081;327.944458;27794.06641;68.49998474
15.06.2019 22:54:56,722;697.4311523;697.8550415;682.5474243;1.131078005;1.038138151;2.897246599;2.897200346;6.826932907;99.99526215;79.90473175;99.96894073;471.7200012;406.4190063;328.4395142;27794.06641;68.49998474
15.06.2019 22:54:57,226;697.4311523;697.8550415;682.5474243;1.131078005;1.038138151;2.897246599;2.897200346;6.679533482;99.99526215;79.90473175;99.96894073;471.7200012;406.4190063;328.4395142;27794.06641;68.49998474
15.06.2019 22:55:11,760;697.4387817;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.909689426;6.679533482;99.9874115;79.9708252;99.9744339;472.0799866;406.6350098;328.4395142;27794.08398;68.49998474
15.06.2019 22:55:12,262;697.4387817;697.8550415;682.5474243;1.131078005;1.038138151;2.89748168;2.909689426;6.718802452;99.9874115;79.9708252;99.9744339;472.0799866;406.6350098;328.4395142;27794.08398;68.49998474
15.06.2019 22:55:26,801;697.4297485;697.8550415;682.5474243;1.131078005;1.041709185;2.897716999;2.866431713;6.718802452;99.9874115;79.90473175;100.0228119;470.0400085;406.7250061;328.8088379;27794.08398;68.49998474
15.06.2019 22:55:27,304;697.4297485;697.8550415;682.5474243;1.131078005;1.041709185;2.897716999;2.866431713;6.616645336;99.9874115;79.90473175;100.0228119;470.0400085;406.7250061;328.8088379;27794.08398;68.49998474
15.06.2019 22:55:41,843;697.4402466;697.8550415;682.5474243;1.131078005;1.041709185;2.897952557;2.816597223;6.616645336;99.9874115;79.93775177;100.0143814;469.3200073;406.8150024;328.8088379;27794.08398;68.49998474
15.06.2019 22:55:42,344;697.4402466;697.8550415;682.5474243;1.131078005;1.041709185;2.897952557;2.816597223;6.621097565;99.9874115;79.93775177;100.0143814;469.3200073;406.8150024;328.8088379;27794.08398;68.49998474
15.06.2019 22:55:56,881;697.4402466;697.8550415;682.5474243;1.131078005;1.041709185;2.897716999;2.934750319;6.621097565;99.9874115;79.90473175;99.991539;472.9200134;406.6889954;329.0460815;27794.08398;68.49998474
15.06.2019 22:55:57,382;697.4402466;697.8550415;682.5474243;1.131078005;1.041709185;2.897716999;2.934750319;6.548173904;99.9874115;79.90473175;99.991539;472.9200134;406.6889954;329.0460815;27794.08398;68.49998474
15.06.2019 22:56:11,912;697.4402466;697.8550415;682.5474243;1.131078005;1.041709185;2.897716999;2.934104919;6.548173904;99.9874115;79.90473175;99.98883057;472.7999878;406.9590149;329.0460815;27794.09961;68.49998474
15.06.2019 22:56:26,948;697.4312134;697.8550415;682.5474243;1.131078005;1.041709185;2.898377419;2.761671782;6.548173904;99.9874115;79.93775177;99.98403931;470.519989;406.7969971;328.2239075;27794.09961;68.49998474
15.06.2019 22:56:27,448;697.4312134;697.8550415;682.5474243;1.131078005;1.041709185;2.898377419;2.761671782;6.797939301;99.9874115;79.93775177;99.98403931;470.519989;406.7969971;328.2239075;27794.09961;68.49998474
15.06.2019 22:56:41,980;697.4381714;697.8550415;682.5581055;1.131078005;1.041709185;2.896394968;2.906123638;6.797939301;99.9874115;79.90473175;99.9823761;472.2000122;407.0499878;328.9926758;27794.09961;68.49998474
15.06.2019 22:56:42,482;697.4381714;697.8550415;682.5581055;1.131078005;1.041709185;2.896394968;2.906123638;6.538553715;99.9874115;79.90473175;99.9823761;472.2000122;407.0499878;328.9926758;27794.09961;68.49998474
15.06.2019 22:56:57,013;697.4381714;697.8550415;682.5581055;1.131078005;1.041709185;2.89748168;2.742854357;6.538553715;99.9874115;79.90473175;99.99219513;475.0799866;406.9410095;327.7940369;27794.09961;68.49998474
15.06.2019 22:56:57,514;697.4381714;697.8550415;682.5581055;1.131078005;1.041709185;2.89748168;2.742854357;6.905112267;99.9874115;79.90473175;99.99219513;475.0799866;406.9410095;327.7940369;27794.09961;68.49998474
15.06.2019 22:57:12,053;697.4381714;697.8550415;682.5440063;1.131078005;1.041709185;2.897716999;2.948770761;6.905112267;99.9874115;79.90473175;100.0074768;472.9200134;406.9410095;328.759491;27794.11719;68.49998474
15.06.2019 22:57:12,553;697.4381714;697.8550415;682.5440063;1.131078005;1.041709185;2.897716999;2.948770761;6.630887032;99.9874115;79.90473175;100.0074768;472.9200134;406.9410095;328.759491;27794.11719;68.49998474
15.06.2019 22:57:27,085;697.4428711;697.8550415;682.5440063;1.131078005;1.041709185;2.89682126;2.915843248;6.630887032;99.9874115;79.90473175;100.0075836;472.0799866;407.4819946;328.759491;27794.11719;68.49998474
15.06.2019 22:57:27,585;697.4428711;697.8550415;682.5440063;1.131078005;1.041709185;2.89682126;2.915843248;6.613945961;99.9874115;79.90473175;100.0075836;472.0799866;407.4819946;328.759491;27794.11719;68.49998474
15.06.2019 22:57:42,117;697.4423828;697.8550415;682.5440063;1.131078005;1.041709185;2.897952557;2.837796926;6.613945961;99.9874115;79.90473175;99.96559143;472.0799866;407.302002;328.759491;27794.11719;68.49998474
15.06.2019 22:57:42,618;697.4423828;697.8550415;682.5440063;1.131078005;1.041709185;2.897952557;2.837796926;6.63533783;99.9874115;79.90473175;99.96559143;472.0799866;407.302002;328.759491;27794.11719;68.49998474
15.06.2019 22:57:57,158;697.4315796;697.8550415;682.5440063;1.131078005;1.041709185;2.897716999;2.853849888;6.63533783;99.9874115;79.90473175;99.98180389;472.7999878;407.2479858;327.7157898;27794.11719;68.49998474
15.06.2019 22:57:57,659;697.4315796;697.8550415;682.5440063;1.131078005;1.041709185;2.897716999;2.853849888;6.932126522;99.9874115;79.90473175;99.98180389;472.7999878;407.2479858;327.7157898;27794.11719;68.49998474
15.06.2019 22:58:12,199;697.439209;697.8550415;682.5521851;1.131078005;1.041709185;2.89705658;2.907906771;6.932126522;99.9874115;79.90473175;100.001564;473.519989;407.3919983;329.5300903;27794.13281;68.49998474
15.06.2019 22:58:12,700;697.439209;697.8550415;682.5521851;1.131078005;1.041709185;2.89705658;2.907906771;6.39592123;99.9874115;79.90473175;100.001564;473.519989;407.3919983;329.5300903;27794.13281;68.49998474
15.06.2019 22:58:27,229;697.4310913;697.8550415;682.5521851;1.131078005;1.041709185;2.897952557;2.823508024;6.39592123;99.99526215;79.90473175;100.0012512;470.1600037;407.4100037;328.1017456;27794.13281;68.49998474
15.06.2019 22:58:27,730;697.4310913;697.8550415;682.5521851;1.131078005;1.041709185;2.897952557;2.823508024;6.825167179;99.99526215;79.90473175;100.0012512;470.1600037;407.4100037;328.1017456;27794.13281;68.49998474
15.06.2019 22:58:42,258;697.4483032;697.8550415;682.5521851;1.131078005;1.041709185;2.897716999;2.893464565;6.825167179;99.9874115;79.90473175;99.99573517;473.2799988;407.3919983;329.0631714;27794.13281;68.49998474
15.06.2019 22:58:42,759;697.4483032;697.8550415;682.5521851;1.131078005;1.041709185;2.897716999;2.893464565;6.543230534;99.9874115;79.90473175;99.99573517;473.2799988;407.3919983;329.0631714;27794.13281;68.49998474
15.06.2019 22:58:57,292;697.4417114;697.8550415;682.5521851;1.131078005;1.041709185;2.897716999;2.80407095;6.543230534;99.97173309;79.93775177;99.9899292;468.9599915;407.2839966;328.4376526;27794.13281;68.49998474
15.06.2019 22:58:57,794;697.4417114;697.8550415;682.5521851;1.131078005;1.041709185;2.897716999;2.80407095;6.723785877;99.97173309;79.93775177;99.9899292;468.9599915;407.2839966;328.4376526;27794.13281;68.49998474
15.06.2019 22:59:12,333;697.4389648;697.8550415;682.5474243;1.131078005;1.041709185;2.898377419;2.921505451;6.723785877;99.9874115;79.90473175;100.0329285;472.4400024;407.2839966;327.9370117;27794.15039;68.49998474
15.06.2019 22:59:12,834;697.4389648;697.8550415;682.5474243;1.131078005;1.041709185;2.898377419;2.921505451;6.880737305;99.9874115;79.90473175;100.0329285;472.4400024;407.2839966;327.9370117;27794.15039;68.49998474
15.06.2019 22:59:27,365;697.4389648;697.8550415;682.5474243;1.131078005;1.034978867;2.899038792;2.841240644;6.880737305;99.97956848;79.90473175;100.028389;473.6400146;407.1940002;328.9179993;27794.15039;68.49998474
15.06.2019 22:59:27,872;697.4389648;697.8550415;682.5474243;1.131078005;1.034978867;2.899038792;2.841240644;6.610120296;99.97956848;79.90473175;100.028389;473.6400146;407.1940002;328.9179993;27794.15039;68.49998474
15.06.2019 22:59:42,394;697.4453735;697.8550415;682.5474243;1.131078005;1.034978867;2.897716999;2.879149437;6.610120296;99.9874115;79.93775177;100.033844;470.6400146;407.3200073;328.2720032;27794.15039;68.49998474
15.06.2019 22:59:42,895;697.4453735;697.8550415;682.5474243;1.131078005;1.034978867;2.897716999;2.879149437;6.771598339;99.9874115;79.93775177;100.033844;470.6400146;407.3200073;328.2720032;27794.15039;68.49998474
15.06.2019 22:59:57,433;697.4345703;697.8550415;682.5474243;1.131078005;1.034978867;2.898141861;2.811326504;6.771598339;99.97956848;79.90473175;100.0266266;470.7600098;407.4460144;328.1507874;27794.15039;68.49998474
15.06.2019 22:59:57,933;697.4345703;697.8550415;682.5474243;1.131078005;1.034978867;2.898141861;2.811326504;6.814599991;99.97956848;79.90473175;100.0266266;470.7600098;407.4460144;328.1507874;27794.15039;68.49998474
15.06.2019 23:00:12,457;697.4345703;697.8550415;682.5474243;1.131078005;1.034978867;2.898377419;2.853686333;6.814599991;99.97956848;79.90473175;100.024437;470.0400085;407.8779907;329.1966248;27794.16602;68.49998474
15.06.2019 23:00:12,959;697.4345703;697.8550415;682.5474243;1.131078005;1.034978867;2.898377419;2.853686333;6.517207146;99.97956848;79.90473175;100.024437;470.0400085;407.8779907;329.1966248;27794.16602;68.49998474
15.06.2019 23:00:27,494;697.4403076;697.8550415;682.5474243;1.131078005;1.034978867;2.897716999;2.866268396;6.517207146;99.9874115;79.90473175;100.023262;469.9200134;408.2929993;329.1599426;27794.16602;68.49998474
15.06.2019 23:00:27,994;697.4403076;697.8550415;682.5474243;1.131078005;1.034978867;2.897716999;2.866268396;6.515301704;99.9874115;79.90473175;100.023262;469.9200134;408.2929993;329.1599426;27794.16602;68.49998474
15.06.2019 23:00:42,532;697.4290161;697.8550415;682.5490723;1.131078005;1.034978867;2.897716999;2.883708;6.515301704;99.9874115;79.87171173;100.0194855;469.9200134;408.0050049;328.5233154;27794.16602;68.49998474
15.06.2019 23:00:43,035;697.4290161;697.8550415;682.5490723;1.131078005;1.034978867;2.897716999;2.883708;6.699061394;99.9874115;79.87171173;100.0194855;469.9200134;408.0050049;328.5233154;27794.16602;68.49998474
15.06.2019 23:00:57,564;697.440918;697.8550415;682.5490723;1.131078005;1.034978867;2.897716999;2.916005135;6.699061394;99.97956848;79.90473175;100.0088272;470.519989;407.9140015;327.9082947;27794.16602;68.49998474
15.06.2019 23:00:58,065;697.440918;697.8550415;682.5490723;1.131078005;1.034978867;2.897716999;2.916005135;6.876577377;99.97956848;79.90473175;100.0088272;470.519989;407.9140015;327.9082947;27794.16602;68.49998474
15.06.2019 23:01:12,603;697.4449463;697.8550415;682.5490723;1.131078005;1.034978867;2.898377419;2.8363204;6.876577377;99.9874115;79.90473175;99.99984741;469.9200134;407.7879944;329.0101624;27794.18359;68.49998474
15.06.2019 23:01:13,104;697.4449463;697.8550415;682.5490723;1.131078005;1.034978867;2.898377419;2.8363204;6.83205986;99.9874115;79.90473175;99.99984741;469.9200134;407.7879944;329.0101624;27794.18359;68.49998474
15.06.2019 23:01:27,651;697.4351196;697.8550415;682.5490723;1.131078005;1.042207956;2.898377419;2.938621283;6.83205986;99.97956848;79.93775177;99.97402191;470.519989;407.8959961;328.7801514;27794.18359;68.49998474
15.06.2019 23:01:28,151;697.4351196;697.8550415;682.5490723;1.131078005;1.042207956;2.898377419;2.938621283;6.689047337;99.97956848;79.93775177;99.97402191;470.519989;407.8959961;328.7801514;27794.18359;68.49998474
15.06.2019 23:01:42,683;697.4351196;697.8550415;682.5490723;1.131078005;1.042207956;2.89748168;2.841732264;6.689047337;99.9874115;79.93775177;99.90940857;472.5599976;404.8869934;328.622345;27794.18359;68.49998474
15.06.2019 23:01:43,184;697.4351196;697.8550415;682.5490723;1.131078005;1.042207956;2.89748168;2.841732264;6.717651367;99.9874115;79.93775177;99.90940857;472.5599976;404.8869934;328.622345;27794.18359;68.49998474
15.06.2019 23:01:57,717;697.4354858;697.8550415;682.5490723;1.131078005;1.042207956;2.898141861;2.868063927;6.717651367;99.9874115;79.93775177;99.90184021;474.7200012;404.3819885;328.1505737;27794.18359;68.49998474
15.06.2019 23:01:58,222;697.4354858;697.8550415;682.5490723;1.131078005;1.042207956;2.898141861;2.868063927;6.866203308;99.9874115;79.93775177;99.90184021;474.7200012;404.3819885;328.1505737;27794.18359;68.49998474
15.06.2019 23:02:12,750;697.4398804;697.8550415;682.5490723;1.131078005;1.042207956;2.89748168;2.908068895;6.866203308;99.9874115;79.90473175;99.88272095;475.4400024;404.1119995;328.5338745;27794.19922;68.49998474
15.06.2019 23:02:13,251;697.4398804;697.8550415;682.5490723;1.131078005;1.042207956;2.89748168;2.908068895;6.743168354;99.9874115;79.90473175;99.88272095;475.4400024;404.1119995;328.5338745;27794.19922;68.49998474
15.06.2019 23:02:27,786;697.4398804;697.8550415;682.5490723;1.131078005;1.042207956;2.897716999;2.92296052;6.743168354;99.9874115;79.90473175;99.88815308;473.7600098;404.3099976;328.5338745;27794.19922;68.49998474
15.06.2019 23:02:28,287;697.4398804;697.8550415;682.5490723;1.131078005;1.042207956;2.897716999;2.92296052;6.713599682;99.9874115;79.90473175;99.88815308;473.7600098;404.3099976;328.5338745;27794.19922;68.49998474
15.06.2019 23:02:42,826;697.4303589;697.8550415;682.5444336;1.131078005;1.042207956;2.89682126;2.898661375;6.713599682;99.97956848;79.87171173;99.89997101;476.519989;404.1480103;328.9319763;27794.19922;68.49998474
15.06.2019 23:02:43,327;697.4303589;697.8550415;682.5444336;1.131078005;1.042207956;2.89682126;2.898661375;6.581770897;99.97956848;79.87171173;99.89997101;476.519989;404.1480103;328.9319763;27794.19922;68.49998474
15.06.2019 23:02:57,862;697.4383545;697.8550415;682.5444336;1.131078005;1.042207956;2.89705658;2.790689945;6.581770897;99.9874115;79.93775177;99.896492;478.9200134;404.1480103;328.473877;27794.19922;68.49998474
15.06.2019 23:02:58,363;697.4383545;697.8550415;682.5444336;1.131078005;1.042207956;2.89705658;2.790689945;6.718430042;99.9874115;79.93775177;99.896492;478.9200134;404.1480103;328.473877;27794.19922;68.49998474
15.06.2019 23:03:12,901;697.432373;697.8550415;682.5444336;1.131078005;1.042207956;2.899038792;2.820053577;6.718430042;99.97956848;79.9708252;99.89324188;475.4400024;404.1300049;328.473877;27794.2168;68.49998474
15.06.2019 23:03:13,403;697.432373;697.8550415;682.5444336;1.131078005;1.042207956;2.899038792;2.820053577;6.755861282;99.97956848;79.9708252;99.89324188;475.4400024;404.1300049;328.473877;27794.2168;68.49998474
15.06.2019 23:03:27,935;697.4421387;697.8550415;682.5444336;1.131078005;1.042207956;2.89682126;2.813632965;6.755861282;99.9874115;79.90473175;99.87307739;475.2000122;404.3099976;328.473877;27794.2168;68.49998474
15.06.2019 23:03:28,436;697.4421387;697.8550415;682.5444336;1.131078005;1.042207956;2.89682126;2.813632965;6.713999748;99.9874115;79.90473175;99.87307739;475.2000122;404.3099976;328.473877;27794.2168;68.49998474
15.06.2019 23:03:42,964;697.4321899;697.8550415;682.5584717;1.131078005;1.042207956;2.897716999;2.841896296;6.713999748;99.97956848;79.90473175;99.93361664;474.480011;404.3099976;328.473877;27794.2168;68.49998474
15.06.2019 23:03:43,465;697.4321899;697.8550415;682.5584717;1.131078005;1.042207956;2.897716999;2.841896296;6.730918407;99.97956848;79.90473175;99.93361664;474.480011;404.3099976;328.473877;27794.2168;68.49998474
15.06.2019 23:03:58,003;697.4424438;697.8511963;682.5584717;1.131078005;1.042207956;2.89748168;2.815279961;6.730918407;99.9874115;79.87171173;99.91692352;475.0799866;404.1659851;328.473877;27794.2168;68.49998474
15.06.2019 23:03:58,504;697.4424438;697.8511963;682.5584717;1.131078005;1.042207956;2.89748168;2.815279961;6.726473808;99.9874115;79.87171173;99.91692352;475.0799866;404.1659851;328.473877;27794.2168;68.49998474
15.06.2019 23:04:13,041;697.4379272;697.8511963;682.5452881;1.131078005;1.042207956;2.898377419;2.877031803;6.726473808;99.9874115;79.90473175;99.90584564;477;404.1659851;329.0363464;27794.23242;68.49998474
15.06.2019 23:04:13,542;697.4379272;697.8511963;682.5452881;1.131078005;1.042207956;2.898377419;2.877031803;6.581083298;99.9874115;79.90473175;99.90584564;477;404.1659851;329.0363464;27794.23242;68.49998474
15.06.2019 23:04:28,086;697.4379272;697.8511963;682.5452881;1.131078005;1.035241961;2.89748168;2.880126715;6.581083298;99.9874115;79.90473175;99.9010849;475.7999878;404.0580139;329.0363464;27794.23242;68.54929352
15.06.2019 23:04:28,587;697.4379272;697.8511963;682.5452881;1.131078005;1.035241961;2.89748168;2.880126715;6.543073654;99.9874115;79.90473175;99.9010849;475.7999878;404.0580139;329.0363464;27794.23242;68.54929352
15.06.2019 23:04:43,125;697.4361572;697.8511963;682.5452881;1.131078005;1.035241961;2.897952557;2.780757666;6.543073654;99.9874115;79.93775177;99.90080261;474.7200012;404.0220032;328.5950317;27794.23242;68.59976196
15.06.2019 23:04:43,626;697.4361572;697.8511963;682.5452881;1.131078005;1.035241961;2.897952557;2.780757666;6.679357052;99.9874115;79.93775177;99.90080261;474.7200012;404.0220032;328.5950317;27794.23242;68.59976196
15.06.2019 23:04:58,156;697.4403687;697.8511963;682.5452881;1.131078005;1.035241961;2.89682126;2.868227005;6.679357052;99.97956848;79.90473175;99.90116119;473.6400146;404.1839905;328.5950317;27794.23242;68.59976196
15.06.2019 23:04:58,657;697.4403687;697.8511963;682.5452881;1.131078005;1.035241961;2.89682126;2.868227005;6.657991886;99.97956848;79.90473175;99.90116119;473.6400146;404.1839905;328.5950317;27794.23242;68.59976196
15.06.2019 23:05:13,191;697.4403687;697.8511963;682.5452881;1.131078005;1.035241961;2.897952557;2.821534395;6.657991886;99.9874115;79.90473175;99.90142822;476.519989;404.0580139;328.5950317;27794.25;68.66588593
15.06.2019 23:05:13,693;697.4403687;697.8511963;682.5452881;1.131078005;1.035241961;2.897952557;2.821534395;6.679357052;99.9874115;79.90473175;99.90142822;476.519989;404.0580139;328.5950317;27794.25;68.66588593
15.06.2019 23:05:28,233;697.4439697;697.8511963;682.5452881;1.131078005;1.035241961;2.89682126;2.851068258;6.679357052;99.9874115;79.90473175;99.91012573;476.2799988;404.3999939;328.1445007;27794.25;68.69998932
15.06.2019 23:05:28,736;697.4439697;697.8511963;682.5452881;1.131078005;1.035241961;2.89682126;2.851068258;6.788055897;99.9874115;79.90473175;99.91012573;476.2799988;404.3999939;328.1445007;27794.25;68.69998932
15.06.2019 23:05:43,267;697.4349365;697.8511963;682.5452881;1.131078005;1.035241961;2.898377419;2.862349749;6.788055897;99.9874115;79.90473175;99.91013336;476.3999939;404.2019958;329.0404358;27794.25;68.69998932
15.06.2019 23:05:43,775;697.4349365;697.8511963;682.5452881;1.131078005;1.035241961;2.898377419;2.862349749;6.558839798;99.9874115;79.90473175;99.91013336;476.3999939;404.2019958;329.0404358;27794.25;68.69998932
15.06.2019 23:05:58,308;697.4349365;697.8511963;682.5452881;1.131078005;1.035241961;2.898612976;2.827289104;6.558839798;99.9874115;79.93775177;99.92208862;475.4400024;404.4549866;329.0404358;27794.25;68.69998932
15.06.2019 23:05:58,810;697.4349365;697.8511963;682.5452881;1.131078005;1.035241961;2.898612976;2.827289104;6.589326859;99.9874115;79.93775177;99.92208862;475.4400024;404.4549866;329.0404358;27794.25;68.69998932
15.06.2019 23:06:13,349;697.4349365;697.8511963;682.5452881;1.131078005;1.042291284;2.897716999;2.925061703;6.589326859;99.97956848;79.90473175;99.93296051;474.7200012;404.3099976;328.3703308;27794.26758;68.69998932
15.06.2019 23:06:13,850;697.4349365;697.8511963;682.5452881;1.131078005;1.042291284;2.897716999;2.925061703;6.765765667;99.97956848;79.90473175;99.93296051;474.7200012;404.3099976;328.3703308;27794.26758;68.69998932
15.06.2019 23:06:28,377;697.4403076;697.8530884;682.5452881;1.131078005;1.042291284;2.89705658;2.926516294;6.765765667;99.9874115;79.90473175;99.90266418;476.8800049;404.4729919;328.7945557;27794.26758;68.69998932
15.06.2019 23:06:28,878;697.4403076;697.8530884;682.5452881;1.131078005;1.042291284;2.89705658;2.926516294;6.630850315;99.9874115;79.90473175;99.90266418;476.8800049;404.4729919;328.7945557;27794.26758;68.69998932
15.06.2019 23:06:43,405;697.4453125;697.8530884;682.5452881;1.131078005;1.042291284;2.89748168;2.943134308;6.630850315;99.97956848;79.90473175;99.91101837;473.1600037;404.4729919;327.8155518;27794.26758;68.69998932
15.06.2019 23:06:43,906;697.4453125;697.8530884;682.5452881;1.131078005;1.042291284;2.89748168;2.943134308;6.921413422;99.97956848;79.90473175;99.91101837;473.1600037;404.4729919;327.8155518;27794.26758;68.69998932
15.06.2019 23:06:58,449;697.4453125;697.8530884;682.5610352;1.131078005;1.042291284;2.897716999;2.737012863;6.921413422;99.97956848;79.90473175;99.90290833;474.480011;404.4909973;328.904541;27794.26758;68.69998932
15.06.2019 23:06:58,950;697.4453125;697.8530884;682.5610352;1.131078005;1.042291284;2.897716999;2.737012863;6.611610413;99.97956848;79.90473175;99.90290833;474.480011;404.4909973;328.904541;27794.26758;68.69998932
15.06.2019 23:07:13,491;697.4453125;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.79482317;6.611610413;99.9874115;79.90473175;99.88752747;471.7200012;404.5450134;327.9034424;27794.2832;68.69998932
15.06.2019 23:07:13,994;697.4453125;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.79482317;6.900491714;99.9874115;79.90473175;99.88752747;471.7200012;404.5450134;327.9034424;27794.2832;68.69998932
15.06.2019 23:07:28,539;697.4429321;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.888263226;6.900491714;99.9874115;79.90473175;99.87619019;475.7999878;404.6170044;328.9255371;27794.2832;68.69998932
15.06.2019 23:07:29,040;697.4429321;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.888263226;6.605560303;99.9874115;79.90473175;99.87619019;475.7999878;404.6170044;328.9255371;27794.2832;68.69998932
15.06.2019 23:07:43,570;697.4391479;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.847139359;6.605560303;99.9874115;79.90473175;99.88009644;471.1199951;404.5270081;328.2532349;27794.2832;68.69998932
15.06.2019 23:07:44,071;697.4391479;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.847139359;6.799561501;99.9874115;79.90473175;99.88009644;471.1199951;404.5270081;328.2532349;27794.2832;68.69998932
15.06.2019 23:07:58,608;697.4460449;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.817255974;6.799561501;99.9874115;79.90473175;99.901474;475.2000122;404.6170044;328.7832031;27794.2832;68.69998932
15.06.2019 23:07:59,109;697.4460449;697.8530884;682.5474243;1.131078005;1.042291284;2.897716999;2.817255974;6.64662981;99.9874115;79.90473175;99.901474;475.2000122;404.6170044;328.7832031;27794.2832;68.69998932
15.06.2019 23:08:13,648;697.4420776;697.8530884;682.5474243;1.131078005;1.042291284;2.898141861;2.813797712;6.64662981;99.97956848;79.90473175;99.92118073;474.7200012;404.7070007;328.2544861;27794.30078;68.69998932
15.06.2019 23:08:14,149;697.4420776;697.8530884;682.5474243;1.131078005;1.042291284;2.898141861;2.813797712;6.807209015;99.97956848;79.90473175;99.92118073;474.7200012;404.7070007;328.2544861;27794.30078;68.69998932
15.06.2019 23:08:28,683;697.4370117;697.8530884;682.5474243;1.131078005;1.042291284;2.89748168;2.869205952;6.807209015;99.9874115;79.90473175;99.93876648;474.480011;405.1390076;328.2544861;27794.30078;68.69998932
15.06.2019 23:08:29,184;697.4370117;697.8530884;682.5474243;1.131078005;1.042291284;2.89748168;2.869205952;6.794748306;99.9874115;79.90473175;99.93876648;474.480011;405.1390076;328.2544861;27794.30078;68.69998932
15.06.2019 23:08:43,717;697.4457397;697.8530884;682.5474243;1.131078005;1.042291284;2.896159649;2.864309549;6.794748306;99.9874115;79.87171173;99.94612885;472.9200134;405.1390076;328.0262756;27794.30078;68.69998932
15.06.2019 23:08:44,222;697.4457397;697.8530884;682.5474243;1.131078005;1.042291284;2.896159649;2.864309549;6.835651398;99.9874115;79.87171173;99.94612885;472.9200134;405.1390076;328.0262756;27794.30078;68.69998932
15.06.2019 23:08:58,752;697.4457397;697.8530884;682.5474243;1.131078005;1.042291284;2.89705658;2.865452528;6.835651398;99.9874115;79.87171173;99.94536591;474.9599915;405.1570129;328.0262756;27794.30078;68.69998932
15.06.2019 23:08:59,256;697.4457397;697.8530884;682.5474243;1.131078005;1.042291284;2.89705658;2.865452528;6.852564812;99.9874115;79.87171173;99.94536591;474.9599915;405.1570129;328.0262756;27794.30078;68.69998932
15.06.2019 23:09:13,785;697.4457397;697.8530884;682.5474243;1.131078005;1.042291284;2.89748168;2.840420961;6.852564812;99.9874115;79.90473175;99.94523621;473.2799988;405.2650146;328.0262756;27794.31641;68.69998932
15.06.2019 23:09:14,286;697.4457397;697.8530884;682.5474243;1.131078005;1.042291284;2.89748168;2.840420961;6.86059618;99.9874115;79.90473175;99.94523621;473.2799988;405.2650146;328.0262756;27794.31641;68.69998932
15.06.2019 23:09:28,814;697.4348755;697.8530884;682.5474243;1.131078005;1.042291284;2.89705658;2.768483639;6.86059618;99.97956848;79.90473175;99.9548111;472.2000122;405.3559875;327.2649841;27794.31641;68.69998932
15.06.2019 23:09:29,315;697.4348755;697.8530884;682.5474243;1.131078005;1.042291284;2.89705658;2.768483639;7.07227087;99.97956848;79.90473175;99.9548111;472.2000122;405.3559875;327.2649841;27794.31641;68.69998932
15.06.2019 23:09:43,854;697.4348755;697.8530884;682.5474243;1.131078005;1.042291284;2.89705658;2.948287725;7.07227087;99.9874115;79.87171173;99.96157837;472.5599976;405.3739929;328.2864075;27794.31641;68.69998932
15.06.2019 23:09:44,355;697.4348755;697.8530884;682.5474243;1.131078005;1.042291284;2.89705658;2.948287725;6.777501583;99.9874115;79.87171173;99.96157837;472.5599976;405.3739929;328.2864075;27794.31641;68.69998932
15.06.2019 23:09:58,889;697.4442749;697.8530884;682.5474243;1.131078005;1.039091468;2.89748168;2.724642515;6.777501583;99.97956848;79.90473175;99.95491791;474.1199951;405.2470093;327.4702148;27794.31641;68.69998932
15.06.2019 23:09:59,390;697.4442749;697.8530884;682.5474243;1.131078005;1.039091468;2.89748168;2.724642515;7.021053791;99.97956848;79.90473175;99.95491791;474.1199951;405.2470093;327.4702148;27794.31641;68.69998932
15.06.2019 23:10:13,924;697.4442749;697.8530884;682.5474243;1.131078005;1.039091468;2.89705658;2.849758863;7.021053791;99.9874115;79.90473175;99.9315033;473.519989;405.2470093;328.0985107;27794.33398;68.69998932
15.06.2019 23:10:14,425;697.4442749;697.8530884;682.5474243;1.131078005;1.039091468;2.89705658;2.849758863;6.831730366;99.9874115;79.90473175;99.9315033;473.519989;405.2470093;328.0985107;27794.33398;68.69998932
15.06.2019 23:10:28,961;697.434021;697.8530884;682.5474243;1.131078005;1.039091468;2.897716999;2.840420961;6.831730366;99.97956848;79.90473175;99.96753693;474.480011;405.1929932;328.0985107;27794.33398;68.69998932
15.06.2019 23:10:29,461;697.434021;697.8530884;682.5474243;1.131078005;1.039091468;2.897716999;2.840420961;6.844202995;99.97956848;79.90473175;99.96753693;474.480011;405.1929932;328.0985107;27794.33398;68.69998932
15.06.2019 23:10:43,991;697.434021;697.8530884;682.5474243;1.131078005;1.039091468;2.896394968;2.871815681;6.844202995;99.97956848;79.87171173;99.94563293;471.480011;405.2109985;328.0985107;27794.33398;68.69998932
15.06.2019 23:10:44,494;697.434021;697.8530884;682.5474243;1.131078005;1.039091468;2.896394968;2.871815681;6.819246292;99.97956848;79.87171173;99.94563293;471.480011;405.2109985;328.0985107;27794.33398;68.69998932
15.06.2019 23:10:59,029;697.4405518;697.8509521;682.5474243;1.131078005;1.039091468;2.89748168;2.864472866;6.819246292;99.9874115;79.90473175;99.92208862;475.2000122;405.0849915;326.9272156;27794.33398;68.69998932
15.06.2019 23:10:59,531;697.4405518;697.8509521;682.5474243;1.131078005;1.039091468;2.89748168;2.864472866;6.761513233;99.9874115;79.90473175;99.92208862;475.2000122;405.0849915;326.9272156;27794.33398;68.69998932
15.06.2019 23:11:14,069;697.4405518;697.8509521;682.5474243;1.131078005;1.039091468;2.897952557;2.957295656;6.761513233;99.9874115;79.90473175;99.9322052;474.1199951;405.0849915;328.3696289;27794.34961;68.69998932
15.06.2019 23:11:14,575;697.4405518;697.8509521;682.5474243;1.131078005;1.039091468;2.897952557;2.957295656;6.770407677;99.9874115;79.90473175;99.9322052;474.1199951;405.0849915;328.3696289;27794.34961;68.69998932
15.06.2019 23:11:29,103;697.4405518;697.8509521;682.5474243;1.131078005;1.039091468;2.897716999;2.817255974;6.770407677;99.9874115;79.90473175;99.94715881;474.9599915;405.1390076;328.3696289;27794.34961;68.69998932
15.06.2019 23:11:29,607;697.4405518;697.8509521;682.5474243;1.131078005;1.039091468;2.897716999;2.817255974;6.765964985;99.9874115;79.90473175;99.94715881;474.9599915;405.1390076;328.3696289;27794.34961;68.69998932
15.06.2019 23:11:44,138;697.4324951;697.8509521;682.5474243;1.131078005;1.039091468;2.89748168;2.894114494;6.765964985;99.99526215;79.90473175;99.96855164;478.3200073;405.1029968;328.3696289;27794.34961;68.69998932
15.06.2019 23:11:44,641;697.4324951;697.8509521;682.5474243;1.131078005;1.039091468;2.89748168;2.894114494;6.74099493;99.99526215;79.90473175;99.96855164;478.3200073;405.1029968;328.3696289;27794.34961;68.69998932
15.06.2019 23:11:59,174;697.4324951;697.8509521;682.5474243;1.129853249;1.039091468;2.897716999;2.864472866;6.74099493;99.9874115;79.90473175;99.94515991;473.1600037;405.1390076;328.6860046;27794.34961;68.69998932
15.06.2019 23:11:59,675;697.4324951;697.8509521;682.5474243;1.129853249;1.039091468;2.897716999;2.864472866;7.035478592;99.9874115;79.90473175;99.94515991;473.1600037;405.1390076;328.6860046;27794.34961;68.69998932
15.06.2019 23:12:14,203;697.4324951;697.8509521;682.5474243;1.129853249;1.039091468;2.89748168;2.885172606;7.035478592;99.9874115;79.90473175;99.96240997;475.9200134;405.5;328.9100952;27794.36719;68.69998932
15.06.2019 23:12:14,703;697.4324951;697.8509521;682.5474243;1.129853249;1.039091468;2.89748168;2.885172606;6.605550289;99.9874115;79.90473175;99.96240997;475.9200134;405.5;328.9100952;27794.36719;68.69998932
15.06.2019 23:12:29,245;697.4389648;697.8509521;682.5474243;1.129853249;1.039091468;2.897716999;2.858591557;6.605550289;99.9874115;79.93775177;99.9736557;474.2399902;405.4819946;328.6256409;27794.36719;68.69998932
15.06.2019 23:12:29,748;697.4389648;697.8509521;682.5474243;1.129853249;1.039091468;2.897716999;2.858591557;6.692102432;99.9874115;79.93775177;99.9736557;474.2399902;405.4819946;328.6256409;27794.36719;68.69998932
15.06.2019 23:12:44,289;697.4412231;697.8509521;682.5474243;1.129853249;1.039091468;2.897716999;2.863003016;6.692102432;99.9874115;79.90473175;99.98125458;473.519989;405.428009;328.6256409;27794.36719;68.69998932
15.06.2019 23:12:59,330;697.4418945;697.8509521;682.5474243;1.129853249;1.039091468;2.896394968;2.859082222;6.692102432;99.97956848;79.90473175;99.96972656;473.519989;405.3559875;328.6256409;27794.36719;68.69998932
15.06.2019 23:12:59,830;697.4418945;697.8509521;682.5474243;1.129853249;1.039091468;2.896394968;2.859082222;6.667096615;99.97956848;79.90473175;99.96972656;473.519989;405.3559875;328.6256409;27794.36719;68.69998932
15.06.2019 23:13:14,361;697.4418945;697.8509521;682.5474243;1.129853249;1.039091468;2.89748168;2.823343754;6.667096615;99.9874115;79.90473175;99.94212341;477.1199951;405.3919983;328.6256409;27794.38281;68.69998932
15.06.2019 23:13:14,863;697.4418945;697.8509521;682.5474243;1.129853249;1.039091468;2.89748168;2.823343754;6.391885757;99.9874115;79.90473175;99.94212341;477.1199951;405.3919983;328.6256409;27794.38281;68.69998932
15.06.2019 23:13:29,402;697.4440918;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.851559401;6.391885757;99.97956848;79.87171173;99.97045135;471.8399963;405.5180054;328.7212219;27794.38281;68.69998932
15.06.2019 23:13:29,903;697.4440918;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.851559401;6.652014256;99.97956848;79.87171173;99.97045135;471.8399963;405.5180054;328.7212219;27794.38281;68.69998932
15.06.2019 23:13:44,438;697.4342651;697.8535156;682.5474243;1.129853249;1.039091468;2.89748168;2.850577354;6.652014256;99.9874115;79.90473175;99.95648193;474.1199951;405.2829895;328.2284546;27794.38281;68.69998932
15.06.2019 23:13:44,939;697.4342651;697.8535156;682.5474243;1.129853249;1.039091468;2.89748168;2.850577354;6.802253246;99.9874115;79.90473175;99.95648193;474.1199951;405.2829895;328.2284546;27794.38281;68.69998932
15.06.2019 23:13:59,475;697.4424438;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.759343624;6.802253246;99.97956848;79.90473175;99.97911072;473.8800049;405.571991;328.4541626;27794.38281;68.69998932
15.06.2019 23:13:59,979;697.4424438;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.759343624;6.741583347;99.97956848;79.90473175;99.97911072;473.8800049;405.571991;328.4541626;27794.38281;68.69998932
15.06.2019 23:14:14,508;697.4280396;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.938459873;6.741583347;99.9874115;79.90473175;99.95189667;474.480011;405.2109985;327.6907349;27794.40039;68.69998932
15.06.2019 23:14:15,009;697.4280396;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.938459873;6.883388519;99.9874115;79.90473175;99.95189667;474.480011;405.2109985;327.6907349;27794.40039;68.69998932
15.06.2019 23:14:29,545;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.811820745;6.883388519;99.97956848;79.90473175;99.96615601;469.9200134;405.5360107;328.6565552;27794.40039;68.69998932
15.06.2019 23:14:30,046;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.811820745;6.616966248;99.97956848;79.90473175;99.96615601;469.9200134;405.5360107;328.6565552;27794.40039;68.69998932
15.06.2019 23:14:44,587;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.89748168;2.926354647;6.616966248;99.9874115;79.90473175;99.95063019;473.0400085;405.9320068;328.471405;27794.40039;68.69998932
15.06.2019 23:14:45,091;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.89748168;2.926354647;6.665972233;99.9874115;79.90473175;99.95063019;473.0400085;405.9320068;328.471405;27794.40039;68.69998932
15.06.2019 23:14:59,627;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.898612976;2.846647978;6.665972233;99.97956848;79.90473175;99.93408203;473.8800049;405.8240051;327.9377441;27794.41602;68.69998932
15.06.2019 23:15:00,129;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.898612976;2.846647978;6.841417313;99.97956848;79.90473175;99.93408203;473.8800049;405.8240051;327.9377441;27794.41602;68.69998932
15.06.2019 23:15:14,659;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.866431713;6.841417313;99.9874115;79.9708252;99.93972778;473.3999939;406.2030029;328.6797485;27794.41602;68.69998932
15.06.2019 23:15:15,161;697.4397583;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.866431713;6.667294025;99.9874115;79.9708252;99.93972778;473.3999939;406.2030029;328.6797485;27794.41602;68.69998932
15.06.2019 23:15:29,703;697.4370728;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.848449469;6.667294025;99.97956848;79.87171173;99.92814636;474.1199951;406.1659851;329.0194702;27794.41602;68.69998932
15.06.2019 23:15:30,203;697.4370728;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.848449469;6.569255352;99.97956848;79.87171173;99.92814636;474.1199951;406.1659851;329.0194702;27794.41602;68.69998932
15.06.2019 23:15:44,740;697.4370728;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.847630501;6.569255352;99.9874115;79.87171173;99.92395782;473.1600037;406.5270081;329.0194702;27794.41602;68.69998932
15.06.2019 23:15:45,240;697.4370728;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.847630501;6.556743622;99.9874115;79.87171173;99.92395782;473.1600037;406.5270081;329.0194702;27794.41602;68.69998932
15.06.2019 23:15:59,775;697.4370728;697.8535156;682.5474243;1.129853249;1.039091468;2.896394968;2.848612785;6.556743622;99.9874115;79.87171173;99.93785095;473.7600098;406.5090027;329.6953125;27794.43359;68.69998932
15.06.2019 23:16:00,279;697.4370728;697.8535156;682.5474243;1.129853249;1.039091468;2.896394968;2.848612785;6.694555759;99.9874115;79.87171173;99.93785095;473.7600098;406.5090027;329.6953125;27794.43359;68.69998932
15.06.2019 23:16:14,805;697.4301758;697.8535156;682.5474243;1.129853249;1.039091468;2.89682126;2.877357721;6.694555759;99.9874115;79.87171173;99.91649628;471.1199951;406.4370117;328.4987183;27794.43359;68.69998932
15.06.2019 23:16:15,306;697.4301758;697.8535156;682.5474243;1.129853249;1.039091468;2.89682126;2.877357721;6.702619076;99.9874115;79.87171173;99.91649628;471.1199951;406.4370117;328.4987183;27794.43359;68.69998932
15.06.2019 23:16:29,842;697.4437256;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.867411137;6.702619076;99.9874115;79.90473175;99.91782379;471.480011;406.4370117;328.761261;27794.43359;68.69998932
15.06.2019 23:16:30,342;697.4437256;697.8535156;682.5474243;1.129853249;1.039091468;2.89705658;2.867411137;6.631266117;99.9874115;79.90473175;99.91782379;471.480011;406.4370117;328.761261;27794.43359;68.69998932
15.06.2019 23:16:44,879;697.4400024;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.853195667;6.631266117;99.9874115;79.90473175;99.9174118;474.8399963;406.3110046;329.291748;27794.43359;68.69998932
15.06.2019 23:16:45,383;697.4400024;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.853195667;6.490665436;99.9874115;79.90473175;99.9174118;474.8399963;406.3110046;329.291748;27794.43359;68.69998932
