Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 23:16:59,928;697.432251;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.870021582;6.490665436;99.9874115;79.90473175;99.91661072;473.3999939;406.3110046;328.0922546;27794.44922;68.69998932
15.06.2019 23:17:00,429;697.432251;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.870021582;6.836841106;99.9874115;79.90473175;99.91661072;473.3999939;406.3110046;328.0922546;27794.44922;68.69998932
15.06.2019 23:17:14,963;697.4408569;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.801595211;6.836841106;99.9874115;79.90473175;99.92189026;471.480011;406.0580139;329.0159912;27794.44922;68.69998932
15.06.2019 23:17:15,463;697.4408569;697.8535156;682.5474243;1.129853249;1.039091468;2.897716999;2.801595211;6.570259094;99.9874115;79.90473175;99.92189026;471.480011;406.0580139;329.0159912;27794.44922;68.69998932
15.06.2019 23:17:29,994;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.897952557;2.83008194;6.570259094;99.9874115;79.87171173;99.92190552;474.9599915;406.2390137;329.0159912;27794.44922;68.69998932
15.06.2019 23:17:30,495;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.897952557;2.83008194;6.574704647;99.9874115;79.87171173;99.92190552;474.9599915;406.2390137;329.0159912;27794.44922;68.69998932
15.06.2019 23:17:45,029;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.868227005;6.574704647;99.97956848;79.87171173;99.9331665;471.9599915;406.3110046;328.8147278;27794.44922;68.69998932
15.06.2019 23:17:45,530;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.868227005;6.611403942;99.97956848;79.87171173;99.9331665;471.9599915;406.3110046;328.8147278;27794.44922;68.69998932
15.06.2019 23:18:00,055;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.89658618;2.776779652;6.611403942;99.9874115;79.87171173;99.93558502;471.1199951;406.3469849;328.8147278;27794.4668;68.69998932
15.06.2019 23:18:00,555;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.89658618;2.776779652;6.606967926;99.9874115;79.87171173;99.93558502;471.1199951;406.3469849;328.8147278;27794.4668;68.69998932
15.06.2019 23:18:15,094;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.89748168;2.93345952;6.606967926;99.97956848;79.83863831;99.91394806;474.1199951;406.5809937;329.1782227;27794.4668;68.69998932
15.06.2019 23:18:15,594;697.4408569;697.8505859;682.5474243;1.129853249;1.039091468;2.89748168;2.93345952;6.51898241;99.97956848;79.83863831;99.91394806;474.1199951;406.5809937;329.1782227;27794.4668;68.69998932
15.06.2019 23:18:30,133;697.4360352;697.8505859;682.5474243;1.129853249;1.039091468;2.896159649;2.819889307;6.51898241;99.9874115;79.87171173;99.943367;473.1600037;406.7430115;329.1782227;27794.4668;68.69998932
15.06.2019 23:18:30,634;697.4360352;697.8505859;682.5474243;1.129853249;1.039091468;2.896159649;2.819889307;6.50647974;99.9874115;79.87171173;99.943367;473.1600037;406.7430115;329.1782227;27794.4668;68.69998932
15.06.2019 23:18:45,164;697.4266357;697.8505859;682.5474243;1.129853249;1.039091468;2.89705658;2.83812499;6.50647974;99.9874115;79.87171173;99.93886566;473.2799988;406.2390137;328.4021912;27794.4668;68.69998932
15.06.2019 23:18:45,671;697.4266357;697.8505859;682.5474243;1.129853249;1.039091468;2.89705658;2.83812499;6.734907627;99.9874115;79.87171173;99.93886566;473.2799988;406.2390137;328.4021912;27794.4668;68.69998932
15.06.2019 23:19:00,206;697.43927;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.907744884;6.734907627;99.9874115;79.90473175;99.96225739;473.2799988;406.2390137;328.4021912;27794.48242;68.69998932
15.06.2019 23:19:00,707;697.43927;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.907744884;6.73047781;99.9874115;79.90473175;99.96225739;473.2799988;406.2390137;328.4021912;27794.48242;68.69998932
15.06.2019 23:19:15,249;697.432373;697.8505859;682.5474243;1.129853249;1.039091468;2.89705658;2.890702009;6.73047781;99.99526215;79.87171173;99.96483612;471.7200012;406.3829956;328.9550476;27794.48242;68.69998932
15.06.2019 23:19:15,750;697.432373;697.8505859;682.5474243;1.129853249;1.039091468;2.89705658;2.890702009;6.567282677;99.99526215;79.87171173;99.96483612;471.7200012;406.3829956;328.9550476;27794.48242;68.69998932
15.06.2019 23:19:30,284;697.432373;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.970461607;6.567282677;99.9874115;79.87171173;99.97503662;472.4400024;406.5629883;327.8515625;27794.48242;68.74633789
15.06.2019 23:19:30,785;697.432373;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.970461607;6.889404774;99.9874115;79.87171173;99.97503662;472.4400024;406.5629883;327.8515625;27794.48242;68.74633789
15.06.2019 23:19:45,323;697.4423218;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.916652441;6.889404774;99.9874115;79.87171173;99.95834351;472.0799866;406.8150024;328.8525391;27794.48242;68.70388794
15.06.2019 23:19:45,824;697.4423218;697.8505859;682.5474243;1.129853249;1.039091468;2.89682126;2.916652441;6.600486279;99.9874115;79.87171173;99.95834351;472.0799866;406.8150024;328.8525391;27794.48242;68.70388794
15.06.2019 23:20:00,356;697.435791;697.8505859;682.5474243;1.129853249;1.039091468;2.89705658;2.891677141;6.600486279;99.97956848;79.87171173;99.95007324;472.0799866;406.8330078;328.1540222;27794.5;68.70388794
15.06.2019 23:20:00,857;697.435791;697.8505859;682.5474243;1.129853249;1.039091468;2.89705658;2.891677141;6.80653429;99.97956848;79.87171173;99.95007324;472.0799866;406.8330078;328.1540222;27794.5;68.70388794
15.06.2019 23:20:15,388;697.435791;697.8505859;682.5474243;1.129853249;1.039091468;2.895734549;2.800109386;6.80653429;99.9874115;79.87171173;99.96265411;471.3599854;406.868988;328.1540222;27794.5;68.70388794
15.06.2019 23:20:15,889;697.435791;697.8505859;682.5474243;1.129853249;1.039091468;2.895734549;2.800109386;6.781578064;99.9874115;79.87171173;99.96265411;471.3599854;406.868988;328.1540222;27794.5;68.70388794
15.06.2019 23:20:30,428;697.4378662;697.8505859;682.5474243;1.129853249;1.041179538;2.897292137;2.847958088;6.781578064;99.97173309;79.87171173;99.95767212;472.5599976;406.868988;328.9692688;27794.5;68.70388794
15.06.2019 23:20:30,929;697.4378662;697.8505859;682.5474243;1.129853249;1.041179538;2.897292137;2.847958088;6.575697899;99.97173309;79.87171173;99.95767212;472.5599976;406.868988;328.9692688;27794.5;68.70388794
15.06.2019 23:20:45,458;697.4319458;697.8505859;682.5474243;1.129853249;1.041179538;2.89705658;2.883057117;6.575697899;99.9874115;79.87171173;99.96657562;470.8800049;406.9410095;328.9692688;27794.5;68.70388794
15.06.2019 23:20:45,958;697.4319458;697.8505859;682.5474243;1.129853249;1.041179538;2.89705658;2.883057117;6.571228027;99.9874115;79.87171173;99.96657562;470.8800049;406.9410095;328.9692688;27794.5;68.70388794
15.06.2019 23:21:00,490;697.4319458;697.8505859;682.5474243;1.129853249;1.041179538;2.89705658;2.798458099;6.571228027;99.97956848;79.87171173;99.96847534;473.3999939;406.7430115;328.2706604;27794.51758;68.70388794
15.06.2019 23:21:00,991;697.4319458;697.8505859;682.5474243;1.129853249;1.041179538;2.89705658;2.798458099;6.77287674;99.97956848;79.87171173;99.96847534;473.3999939;406.7430115;328.2706604;27794.51758;68.70388794
15.06.2019 23:21:15,524;697.4319458;697.8505859;682.5474243;1.129853249;1.041179538;2.89682126;2.860062599;6.77287674;99.9874115;79.87171173;99.95976257;471.3599854;406.7430115;329.12677;27794.51758;68.70388794
15.06.2019 23:21:16,028;697.4319458;697.8505859;682.5474243;1.129853249;1.041179538;2.89682126;2.860062599;6.505233765;99.9874115;79.87171173;99.95976257;471.3599854;406.7430115;329.12677;27794.51758;68.70388794
15.06.2019 23:21:30,564;697.4352417;697.8505859;682.5419312;1.129853249;1.041179538;2.89748168;2.912443161;6.505233765;99.9874115;79.90473175;99.96522522;472.7999878;406.2749939;328.3164368;27794.51758;68.70388794
15.06.2019 23:21:31,071;697.4352417;697.8505859;682.5419312;1.129853249;1.041179538;2.89748168;2.912443161;6.751648426;99.9874115;79.90473175;99.96522522;472.7999878;406.2749939;328.3164368;27794.51758;68.70388794
15.06.2019 23:21:45,603;697.4352417;697.8505859;682.5419312;1.129853249;1.041179538;2.89705658;2.953275919;6.751648426;99.99526215;79.87171173;99.9740448;472.7999878;406.4909973;329.1815796;27794.51758;68.70388794
15.06.2019 23:21:46,104;697.4352417;697.8505859;682.5419312;1.129853249;1.041179538;2.89705658;2.953275919;6.493863583;99.99526215;79.87171173;99.9740448;472.7999878;406.4909973;329.1815796;27794.51758;68.70388794
15.06.2019 23:22:00,641;697.4273071;697.8505859;682.5419312;1.129853249;1.041179538;2.897292137;2.810667038;6.493863583;99.9874115;79.87171173;99.95056915;471.8399963;406.3829956;329.6036682;27794.5332;68.70388794
15.06.2019 23:22:01,143;697.4273071;697.8505859;682.5419312;1.129853249;1.041179538;2.897292137;2.810667038;6.376473904;99.9874115;79.87171173;99.95056915;471.8399963;406.3829956;329.6036682;27794.5332;68.70388794
15.06.2019 23:22:15,674;697.4314575;697.8505859;682.5419312;1.129853249;1.041179538;2.89682126;2.815115452;6.376473904;99.97956848;79.87171173;99.96030426;472.3200073;406.3649902;328.6655273;27794.5332;68.70001984
15.06.2019 23:22:16,176;697.4314575;697.8505859;682.5419312;1.129853249;1.041179538;2.89682126;2.815115452;6.642846584;99.97956848;79.87171173;99.96030426;472.3200073;406.3649902;328.6655273;27794.5332;68.70001984
15.06.2019 23:22:30,706;697.4314575;697.8505859;682.5504761;1.129853249;1.041179538;2.89682126;2.785394907;6.642846584;99.9874115;79.87171173;99.94799805;473.8800049;406.4370117;327.6844482;27794.5332;68.70001984
15.06.2019 23:22:31,208;697.4314575;697.8505859;682.5504761;1.129853249;1.041179538;2.89682126;2.785394907;6.921617985;99.9874115;79.87171173;99.94799805;473.8800049;406.4370117;327.6844482;27794.5332;68.70001984
15.06.2019 23:22:45,748;697.4370117;697.8505859;682.5504761;1.129853249;1.041179538;2.89705658;2.773297071;6.921617985;99.97956848;79.87171173;99.95837402;475.0799866;406.2749939;329.3812256;27794.5332;68.70001984
15.06.2019 23:22:46,249;697.4370117;697.8505859;682.5504761;1.129853249;1.041179538;2.89705658;2.773297071;6.436219692;99.97956848;79.87171173;99.95837402;475.0799866;406.2749939;329.3812256;27794.5332;68.70001984
15.06.2019 23:23:00,786;697.4370117;697.8505859;682.5504761;1.129853249;1.041179538;2.897716999;2.836484432;6.436219692;99.9874115;79.87171173;99.98452759;472.3200073;406.5809937;328.6661987;27794.55078;68.70001984
15.06.2019 23:23:01,290;697.4370117;697.8505859;682.5504761;1.129853249;1.041179538;2.897716999;2.836484432;6.638204575;99.9874115;79.87171173;99.98452759;472.3200073;406.5809937;328.6661987;27794.55078;68.70001984
15.06.2019 23:23:15,824;697.4324341;697.8505859;682.5504761;1.129853249;1.041179538;2.896394968;2.781585932;6.638204575;99.9874115;79.83863831;100.0096817;469.5599976;406.67099;327.7123108;27794.55078;68.70001984
15.06.2019 23:23:16,326;697.4324341;697.8505859;682.5504761;1.129853249;1.041179538;2.896394968;2.781585932;6.905529499;99.9874115;79.83863831;100.0096817;469.5599976;406.67099;327.7123108;27794.55078;68.70001984
15.06.2019 23:23:30,849;697.4324341;697.8505859;682.5504761;1.129853249;1.032212496;2.897716999;2.803080797;6.905529499;99.9874115;79.87171173;100.0002136;469.2000122;406.7070007;328.0300293;27794.55078;68.70001984
15.06.2019 23:23:31,351;697.4324341;697.8505859;682.5504761;1.129853249;1.032212496;2.897716999;2.803080797;6.83875227;99.9874115;79.87171173;100.0002136;469.2000122;406.7070007;328.0300293;27794.55078;68.70001984
15.06.2019 23:23:45,878;697.4324341;697.8505859;682.543457;1.129853249;1.032212496;2.89682126;2.842879772;6.83875227;99.9874115;79.87171173;99.9755249;470.2799988;406.7609863;328.0721436;27794.55078;68.70001984
15.06.2019 23:23:46,379;697.4324341;697.8505859;682.543457;1.129853249;1.032212496;2.89682126;2.842879772;6.809700966;99.9874115;79.87171173;99.9755249;470.2799988;406.7609863;328.0721436;27794.55078;68.70001984
15.06.2019 23:24:00,908;697.4324341;697.8505859;682.543457;1.129853249;1.032212496;2.89705658;2.819395781;6.809700966;99.97956848;79.87171173;100.0043793;474.480011;406.5090027;329.1286011;27794.56641;68.70001984
15.06.2019 23:24:01,409;697.4324341;697.8505859;682.543457;1.129853249;1.032212496;2.89705658;2.819395781;6.50916338;99.97956848;79.87171173;100.0043793;474.480011;406.5090027;329.1286011;27794.56641;68.70001984
15.06.2019 23:24:15,946;697.4324341;697.8505859;682.543457;1.129853249;1.032212496;2.89682126;2.884684324;6.50916338;99.9874115;79.87171173;100.0010986;468;406.5090027;328.527832;27794.56641;68.70001984
15.06.2019 23:24:16,451;697.4324341;697.8505859;682.543457;1.129853249;1.032212496;2.89682126;2.884684324;6.67815733;99.9874115;79.87171173;100.0010986;468;406.5090027;328.527832;27794.56641;68.70001984
15.06.2019 23:24:30,980;697.4281616;697.8505859;682.543457;1.129853249;1.032212496;2.896394968;2.808689117;6.67815733;99.9874115;79.83863831;99.98193359;471;406.5090027;329.0459595;27794.56641;68.70001984
15.06.2019 23:24:31,480;697.4281616;697.8505859;682.543457;1.129853249;1.032212496;2.896394968;2.808689117;6.520483017;99.9874115;79.83863831;99.98193359;471;406.5090027;329.0459595;27794.56641;68.70001984
15.06.2019 23:24:46,021;697.4281616;697.8505859;682.5499268;1.129853249;1.041176558;2.897716999;2.849595308;6.520483017;99.9874115;79.83863831;100.0016174;471.9599915;406.6350098;327.9007874;27794.56641;68.70001984
15.06.2019 23:24:46,521;697.4281616;697.8505859;682.5499268;1.129853249;1.041176558;2.897716999;2.849595308;6.87605381;99.9874115;79.83863831;100.0016174;471.9599915;406.6350098;327.9007874;27794.56641;68.70001984
15.06.2019 23:25:01,051;697.4372559;697.8505859;682.5499268;1.129853249;1.041176558;2.896394968;2.819889307;6.87605381;99.9874115;79.83863831;99.99189758;473.1600037;406.6170044;328.0863037;27794.58398;68.70001984
15.06.2019 23:25:01,552;697.4372559;697.8505859;682.5499268;1.129853249;1.041176558;2.896394968;2.819889307;6.764305115;99.9874115;79.83863831;99.99189758;473.1600037;406.6170044;328.0863037;27794.58398;68.70001984
15.06.2019 23:25:16,084;697.4372559;697.8505859;682.5415039;1.129853249;1.041176558;2.89705658;2.888100386;6.764305115;99.9874115;79.87171173;99.98687744;472.4400024;406.7250061;328.3274231;27794.58398;68.70001984
15.06.2019 23:25:16,586;697.4372559;697.8505859;682.5415039;1.129853249;1.041176558;2.89705658;2.888100386;6.707167625;99.9874115;79.87171173;99.98687744;472.4400024;406.7250061;328.3274231;27794.58398;68.70001984
15.06.2019 23:25:31,114;697.4372559;697.8505859;682.5415039;1.129853249;1.041176558;2.897716999;2.820547342;6.707167625;99.9874115;79.87171173;99.98010254;469.7999878;406.7250061;328.3274231;27794.58398;68.70001984
15.06.2019 23:25:31,614;697.4372559;697.8505859;682.5415039;1.129853249;1.041176558;2.897716999;2.820547342;7.18481493;99.9874115;79.87171173;99.98010254;469.7999878;406.7250061;328.3274231;27794.58398;68.70001984
15.06.2019 23:25:46,158;697.4372559;697.8505859;682.5610962;1.129853249;1.041176558;2.896394968;2.887612581;7.18481493;99.97956848;79.83863831;99.98094177;474.8399963;406.7250061;329.0402527;27794.58398;68.70001984
15.06.2019 23:25:46,659;697.4372559;697.8505859;682.5610962;1.129853249;1.041176558;2.896394968;2.887612581;6.580346584;99.97956848;79.83863831;99.98094177;474.8399963;406.7250061;329.0402527;27794.58398;68.70001984
15.06.2019 23:26:01,201;697.4338989;697.8505859;682.5610962;1.129853249;1.041176558;2.896159649;2.851395607;6.580346584;99.9874115;79.83863831;99.95858765;473.3999939;406.7789917;327.5088501;27794.59961;68.70001984
15.06.2019 23:26:01,702;697.4338989;697.8505859;682.5610962;1.129853249;1.041176558;2.896159649;2.851395607;7.026638508;99.9874115;79.83863831;99.95858765;473.3999939;406.7789917;327.5088501;27794.59961;68.70001984
15.06.2019 23:26:16,231;697.4338989;697.8475952;682.5418701;1.129853249;1.041176558;2.89682126;2.860716105;7.026638508;99.97956848;79.83863831;99.95124817;473.0400085;406.8510132;328.3922424;27794.59961;68.70001984
15.06.2019 23:26:16,731;697.4338989;697.8475952;682.5418701;1.129853249;1.041176558;2.89682126;2.860716105;6.593618393;99.97956848;79.83863831;99.95124817;473.0400085;406.8510132;328.3922424;27794.59961;68.70001984
15.06.2019 23:26:31,277;697.4338989;697.8475952;682.5418701;1.129853249;1.041176558;2.896394968;2.744522095;6.593618393;99.9874115;79.83863831;99.95191956;470.7600098;406.7250061;328.3922424;27794.59961;68.70001984
15.06.2019 23:26:31,778;697.4338989;697.8475952;682.5418701;1.129853249;1.041176558;2.896394968;2.744522095;6.585542202;99.9874115;79.83863831;99.95191956;470.7600098;406.7250061;328.3922424;27794.59961;68.70001984
15.06.2019 23:26:46,313;697.4338989;697.8475952;682.5418701;1.129853249;1.041176558;2.896630526;2.839437008;6.585542202;99.97956848;79.83863831;99.96574402;470.7600098;406.9049988;328.3922424;27794.59961;68.70001984
15.06.2019 23:26:46,814;697.4338989;697.8475952;682.5418701;1.129853249;1.041176558;2.896630526;2.839437008;6.773333073;99.97956848;79.83863831;99.96574402;470.7600098;406.9049988;328.3922424;27794.59961;68.70001984
15.06.2019 23:27:01,346;697.4249268;697.8475952;682.5418701;1.129853249;1.041176558;2.89682126;2.8685534;6.773333073;99.9874115;79.87171173;99.93878937;471.3599854;406.8869934;328.3922424;27794.61719;68.70001984
15.06.2019 23:27:01,849;697.4249268;697.8475952;682.5418701;1.129853249;1.041176558;2.89682126;2.8685534;6.760869026;99.9874115;79.87171173;99.93878937;471.3599854;406.8869934;328.3922424;27794.61719;68.70001984
15.06.2019 23:27:16,382;697.4332886;697.8475952;682.5481567;1.129853249;1.041176558;2.896394968;2.917299747;6.760869026;99.9874115;79.83863831;99.96290588;473.519989;406.9049988;328.3922424;27794.61719;68.70001984
15.06.2019 23:27:16,882;697.4332886;697.8475952;682.5481567;1.129853249;1.041176558;2.896394968;2.917299747;6.752813339;99.9874115;79.83863831;99.96290588;473.519989;406.9049988;328.3922424;27794.61719;68.70001984
15.06.2019 23:27:31,424;697.4332886;697.8475952;682.5481567;1.129853249;1.041176558;2.896394968;2.940716982;6.752813339;99.97956848;79.83863831;99.97852325;471.9599915;406.9049988;328.7711792;27794.61719;68.70001984
15.06.2019 23:27:31,926;697.4332886;697.8475952;682.5481567;1.129853249;1.041176558;2.896394968;2.940716982;6.643450737;99.97956848;79.83863831;99.97852325;471.9599915;406.9049988;328.7711792;27794.61719;68.70001984
15.06.2019 23:27:46,459;697.4291382;697.8475952;682.5481567;1.129853249;1.041176558;2.895734549;2.79300499;6.643450737;99.9874115;79.83863831;99.97362518;471.8399963;406.9230042;327.8533325;27794.61719;68.70001984
15.06.2019 23:27:46,960;697.4291382;697.8475952;682.5481567;1.129853249;1.041176558;2.895734549;2.79300499;6.770177841;99.9874115;79.83863831;99.97362518;471.8399963;406.9230042;327.8533325;27794.61719;68.70001984
15.06.2019 23:28:01,496;697.4291382;697.8475952;682.5481567;1.129853249;1.041176558;2.896630526;2.885660648;6.770177841;99.97956848;79.77259827;99.94732666;468.3599854;406.868988;327.8161926;27794.63281;68.70001984
15.06.2019 23:28:01,997;697.4291382;697.8475952;682.5481567;1.129853249;1.041176558;2.896630526;2.885660648;6.79784584;99.97956848;79.77259827;99.94732666;468.3599854;406.868988;327.8161926;27794.63281;68.70001984
15.06.2019 23:28:16,529;697.4367065;697.8499756;682.5397949;1.129853249;1.041176558;2.896394968;2.836648226;6.79784584;99.9874115;79.80561829;99.98864746;469.6799927;407.0130005;327.2927856;27794.63281;68.70001984
15.06.2019 23:28:17,030;697.4367065;697.8499756;682.5397949;1.129853249;1.041176558;2.896394968;2.836648226;6.944622517;99.9874115;79.80561829;99.98864746;469.6799927;407.0130005;327.2927856;27794.63281;68.70001984
15.06.2019 23:28:31,556;697.4309082;697.8499756;682.5397949;1.129853249;1.037942171;2.895734549;2.823014736;6.944622517;99.97173309;79.80561829;100.0009155;469.4400024;407.0679932;327.6028442;27794.63281;68.70001984
15.06.2019 23:28:32,057;697.4309082;697.8499756;682.5397949;1.129853249;1.037942171;2.895734549;2.823014736;6.931930065;99.97173309;79.80561829;100.0009155;469.4400024;407.0679932;327.6028442;27794.63281;68.70001984
15.06.2019 23:28:46,590;697.4309082;697.8499756;682.548645;1.129853249;1.037942171;2.895970106;2.902555943;6.931930065;99.9874115;79.80561829;100.0231781;472.4400024;407.3200073;327.6028442;27794.63281;68.72003174
15.06.2019 23:28:47,091;697.4309082;697.8499756;682.548645;1.129853249;1.037942171;2.895970106;2.902555943;6.936367512;99.9874115;79.80561829;100.0231781;472.4400024;407.3200073;327.6028442;27794.63281;68.72003174
15.06.2019 23:29:01,628;697.4309082;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.923122168;6.936367512;99.97956848;79.80561829;100.0079193;472.9200134;407.302002;328.9240417;27794.65039;68.72003174
15.06.2019 23:29:02,129;697.4309082;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.923122168;6.562968731;99.97956848;79.80561829;100.0079193;472.9200134;407.302002;328.9240417;27794.65039;68.72003174
15.06.2019 23:29:16,670;697.430603;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.868390322;6.562968731;99.9874115;79.83863831;100.0101852;469.0799866;407.4100037;328.2850647;27794.65039;68.72003174
15.06.2019 23:29:17,171;697.430603;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.868390322;6.747440815;99.9874115;79.83863831;100.0101852;469.0799866;407.4100037;328.2850647;27794.65039;68.72003174
15.06.2019 23:29:31,703;697.4248657;697.8499756;682.548645;1.129853249;1.037942171;2.895499229;2.863329649;6.747440815;99.97956848;79.80561829;100.00354;472.4400024;407.428009;328.2850647;27794.65039;68.72003174
15.06.2019 23:29:32,203;697.4248657;697.8499756;682.548645;1.129853249;1.037942171;2.895499229;2.863329649;6.730502605;99.97956848;79.80561829;100.00354;472.4400024;407.428009;328.2850647;27794.65039;68.72003174
15.06.2019 23:29:46,737;697.428833;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.86659503;6.730502605;99.9874115;79.83863831;99.98216248;474.2399902;406.9230042;328.2850647;27794.65039;68.72003174
15.06.2019 23:29:47,237;697.428833;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.86659503;6.676045418;99.9874115;79.83863831;99.98216248;474.2399902;406.9230042;328.2850647;27794.65039;68.72003174
15.06.2019 23:30:01,775;697.4243164;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.9140625;6.676045418;99.97956848;79.83863831;99.99104309;471.3599854;407.2659912;328.2850647;27794.66602;68.72003174
15.06.2019 23:30:02,276;697.4243164;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.9140625;6.680499077;99.97956848;79.83863831;99.99104309;471.3599854;407.2659912;328.2850647;27794.66602;68.72003174
15.06.2019 23:30:16,803;697.4343872;697.8499756;682.548645;1.129853249;1.037942171;2.89682126;2.84156847;6.680499077;99.97956848;79.83863831;99.97647095;469.9200134;406.7969971;327.6364441;27794.66602;68.70001984
15.06.2019 23:30:17,305;697.4343872;697.8499756;682.548645;1.129853249;1.037942171;2.89682126;2.84156847;6.875921249;99.97956848;79.83863831;99.97647095;469.9200134;406.7969971;327.6364441;27794.66602;68.70001984
15.06.2019 23:30:31,833;697.4343872;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.841076612;6.875921249;99.9874115;79.83863831;100.0016098;469.7999878;407.0499878;328.934845;27794.66602;68.70001984
15.06.2019 23:30:32,333;697.4343872;697.8499756;682.548645;1.129853249;1.037942171;2.896394968;2.841076612;6.492763996;99.9874115;79.83863831;100.0016098;469.7999878;407.0499878;328.934845;27794.66602;68.70001984
15.06.2019 23:30:46,874;697.4355469;697.8499756;682.5413818;1.129853249;1.037942171;2.896394968;2.772799253;6.492763996;99.9874115;79.83863831;100.0323792;471.6000061;407.0499878;328.1593323;27794.66602;68.70001984
15.06.2019 23:30:47,378;697.4355469;697.8499756;682.5413818;1.129853249;1.037942171;2.896394968;2.772799253;6.716805935;99.9874115;79.83863831;100.0323792;471.6000061;407.0499878;328.1593323;27794.66602;68.70001984
15.06.2019 23:31:01,904;697.425354;697.8499756;682.5530396;1.129853249;1.037942171;2.896394968;2.737680912;6.716805935;99.99526215;79.83863831;100.0137024;472.7999878;406.8330078;327.9639282;27794.68359;68.70001984
15.06.2019 23:31:02,406;697.425354;697.8499756;682.5530396;1.129853249;1.037942171;2.896394968;2.737680912;6.773265839;99.99526215;79.83863831;100.0137024;472.7999878;406.8330078;327.9639282;27794.68359;68.70001984
15.06.2019 23:31:16,939;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.896394968;2.850413799;6.773265839;99.9874115;79.83863831;100.0067978;471.480011;406.8510132;326.9109802;27794.68359;68.72306061
15.06.2019 23:31:17,440;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.896394968;2.850413799;7.077428818;99.9874115;79.83863831;100.0067978;471.480011;406.8510132;326.9109802;27794.68359;68.72306061
15.06.2019 23:31:31,975;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.89705658;2.893626928;7.077428818;99.97956848;79.83863831;99.84042358;471.2399902;406.9769897;328.0366516;27794.68359;68.70001984
15.06.2019 23:31:32,476;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.89705658;2.893626928;6.764750004;99.97956848;79.83863831;99.84042358;471.2399902;406.9769897;328.0366516;27794.68359;68.70001984
15.06.2019 23:31:47,006;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.895924568;2.774624109;6.764750004;99.9874115;79.83863831;99.98950958;468.3599854;407.1759949;326.4830322;27794.68359;68.70001984
15.06.2019 23:31:47,507;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.895924568;2.774624109;7.192195892;99.9874115;79.83863831;99.98950958;468.3599854;407.1759949;326.4830322;27794.68359;68.70001984
15.06.2019 23:32:02,036;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.896394968;2.821369886;7.192195892;99.9874115;79.83863831;99.99690247;469.9200134;407.0130005;327.2822266;27794.69922;68.70001984
15.06.2019 23:32:02,536;697.4343262;697.8499756;682.5530396;1.129853249;1.037942171;2.896394968;2.821369886;7.009478092;99.9874115;79.83863831;99.99690247;469.9200134;407.0130005;327.2822266;27794.69922;68.70001984
15.06.2019 23:32:17,069;697.4351807;697.8499756;682.5443726;1.129853249;1.037942171;2.896394968;2.837632895;7.009478092;99.99526215;79.83863831;100.0421524;470.8800049;407.5899963;326.967865;27794.69922;68.70001984
15.06.2019 23:32:17,572;697.4351807;697.8499756;682.5443726;1.129853249;1.037942171;2.896394968;2.837632895;7.100254536;99.99526215;79.83863831;100.0421524;470.8800049;407.5899963;326.967865;27794.69922;68.70001984
15.06.2019 23:32:32,110;697.432312;697.8499756;682.5443726;1.129853249;1.037942171;2.895734549;2.914548159;7.100254536;99.9874115;79.83863831;100.0094528;472.2000122;407.5899963;327.9628296;27794.69922;68.70001984
15.06.2019 23:32:32,617;697.432312;697.8499756;682.5443726;1.129853249;1.037942171;2.895734549;2.914548159;6.800477028;99.9874115;79.83863831;100.0094528;472.2000122;407.5899963;327.9628296;27794.69922;68.70001984
15.06.2019 23:32:47,160;697.432312;697.8499756;682.5443726;1.129853249;1.037942171;2.896630526;2.899310589;6.800477028;99.97956848;79.83863831;100.0135956;470.7600098;407.6799927;327.9628296;27794.69922;68.70001984
15.06.2019 23:32:47,661;697.432312;697.8499756;682.5443726;1.129853249;1.037942171;2.896630526;2.899310589;6.829888821;99.97956848;79.83863831;100.0135956;470.7600098;407.6799927;327.9628296;27794.69922;68.70001984
15.06.2019 23:33:02,196;697.4364624;697.8499756;682.5443726;1.129853249;1.037942171;2.896159649;2.817749739;6.829888821;99.97956848;79.83863831;99.95964813;473.8800049;407.1940002;328.3569031;27794.7168;68.70001984
15.06.2019 23:33:02,696;697.4364624;697.8499756;682.5443726;1.129853249;1.037942171;2.896159649;2.817749739;6.694720745;99.97956848;79.83863831;99.95964813;473.8800049;407.1940002;328.3569031;27794.7168;68.70001984
15.06.2019 23:33:17,233;697.4321289;697.8499756;682.5443726;1.129853249;1.037942171;2.895499229;2.923122168;6.694720745;99.9874115;79.83863831;99.96805573;472.7999878;407.4100037;329.065155;27794.7168;68.70001984
15.06.2019 23:33:17,734;697.4321289;697.8499756;682.5443726;1.129853249;1.037942171;2.895499229;2.923122168;6.477643013;99.9874115;79.83863831;99.96805573;472.7999878;407.4100037;329.065155;27794.7168;68.70001984
15.06.2019 23:33:32,259;697.4321289;697.8499756;682.5443726;1.129853249;1.037942171;2.895734549;2.857937813;6.477643013;99.97956848;79.83863831;99.9650116;471.1199951;407.1940002;328.1780396;27794.7168;68.70001984
15.06.2019 23:33:32,763;697.4321289;697.8499756;682.5443726;1.129853249;1.037942171;2.895734549;2.857937813;6.750802994;99.97956848;79.83863831;99.9650116;471.1199951;407.1940002;328.1780396;27794.7168;68.70001984
15.06.2019 23:33:47,306;697.4321289;697.8499756;682.5443726;1.129853249;1.037942171;2.896394968;2.894114494;6.750802994;99.9874115;79.83863831;99.98316193;471;407.1400146;328.5821228;27794.7168;68.70001984
15.06.2019 23:33:47,809;697.4321289;697.8499756;682.5443726;1.129853249;1.037942171;2.896394968;2.894114494;6.634115696;99.9874115;79.83863831;99.98316193;471;407.1400146;328.5821228;27794.7168;68.70001984
15.06.2019 23:34:02,347;697.4335327;697.8499756;682.5593262;1.129853249;1.037942171;2.896394968;2.800769806;6.634115696;99.97173309;79.87171173;99.98986816;471.7200012;407.1400146;328.4260864;27794.73242;68.70001984
15.06.2019 23:34:02,848;697.4335327;697.8499756;682.5593262;1.129853249;1.037942171;2.896394968;2.800769806;6.679181576;99.97173309;79.87171173;99.98986816;471.7200012;407.1400146;328.4260864;27794.73242;68.70001984
15.06.2019 23:34:17,384;697.4335327;697.8499756;682.5482788;1.129853249;1.037942171;2.896394968;2.792178154;6.679181576;99.9874115;79.83863831;99.99198151;472.6799927;406.9230042;328.3929749;27794.73242;68.70001984
15.06.2019 23:34:17,886;697.4335327;697.8499756;682.5482788;1.129853249;1.037942171;2.896394968;2.792178154;6.688735485;99.9874115;79.83863831;99.99198151;472.6799927;406.9230042;328.3929749;27794.73242;68.70001984
15.06.2019 23:34:32,424;697.4335327;697.8499756;682.5482788;1.129853249;1.037942171;2.89705658;2.879149437;6.688735485;99.97956848;79.83863831;99.97792053;473.6400146;406.868988;328.9148254;27794.73242;68.70001984
15.06.2019 23:34:32,925;697.4335327;697.8499756;682.5482788;1.129853249;1.037942171;2.89705658;2.879149437;6.55056715;99.97956848;79.83863831;99.97792053;473.6400146;406.868988;328.9148254;27794.73242;68.70001984
15.06.2019 23:34:47,448;697.4352417;697.8499756;682.5482788;1.129853249;1.037942171;2.897292137;2.773628712;6.55056715;99.9874115;79.87171173;99.98830414;470.0400085;407.1400146;327.1146851;27794.73242;68.76631927
15.06.2019 23:34:47,949;697.4352417;697.8499756;682.5482788;1.129853249;1.037942171;2.897292137;2.773628712;7.074751377;99.9874115;79.87171173;99.98830414;470.0400085;407.1400146;327.1146851;27794.73242;68.76631927
15.06.2019 23:35:02,488;697.4352417;697.8499756;682.5482788;1.129853249;1.037942171;2.89483881;2.922637224;7.074751377;99.9874115;79.83863831;99.98508453;469.6799927;407.1220093;327.936615;27794.75;68.70093536
15.06.2019 23:35:02,989;697.4352417;697.8499756;682.5482788;1.129853249;1.037942171;2.89483881;2.922637224;6.791129112;99.9874115;79.83863831;99.98508453;469.6799927;407.1220093;327.936615;27794.75;68.70093536
15.06.2019 23:35:17,529;697.4232178;697.8499756;682.5482788;1.129853249;1.037942171;2.896159649;2.713418484;6.791129112;99.97956848;79.83863831;99.9776535;467.2799988;407.1040039;327.936615;27794.75;68.70093536
15.06.2019 23:35:18,030;697.4232178;697.8499756;682.5482788;1.129853249;1.037942171;2.896159649;2.713418484;6.816096783;99.97956848;79.83863831;99.9776535;467.2799988;407.1040039;327.936615;27794.75;68.70093536
15.06.2019 23:35:32,562;697.4301758;697.8499756;682.5482788;1.129853249;1.037942171;2.896394968;2.899959803;6.816096783;99.9874115;79.83863831;99.9848938;470.7600098;407.230011;328.547821;27794.75;68.73007965
15.06.2019 23:35:33,066;697.4301758;697.8499756;682.5482788;1.129853249;1.037942171;2.896394968;2.899959803;6.644024372;99.9874115;79.83863831;99.9848938;470.7600098;407.230011;328.547821;27794.75;68.73007965
15.06.2019 23:35:47,600;697.4344482;697.8499756;682.5482788;1.129853249;1.046597958;2.896159649;2.833201885;6.644024372;99.9874115;79.83863831;99.96808624;472.4400024;407.0859985;329.0814819;27794.75;68.73007965
15.06.2019 23:35:48,101;697.4344482;697.8499756;682.5482788;1.129853249;1.046597958;2.896159649;2.833201885;6.485461235;99.9874115;79.83863831;99.96808624;472.4400024;407.0859985;329.0814819;27794.75;68.73007965
15.06.2019 23:36:02,641;697.4244385;697.8499756;682.5482788;1.129853249;1.046597958;2.896159649;2.877357721;6.485461235;99.97956848;79.83863831;99.98210907;469.4400024;407.1759949;327.402832;27794.76758;68.73007965
15.06.2019 23:36:03,142;697.4244385;697.8499756;682.5482788;1.129853249;1.046597958;2.896159649;2.877357721;6.970241547;99.97956848;79.83863831;99.98210907;469.4400024;407.1759949;327.402832;27794.76758;68.73007965
15.06.2019 23:36:17,683;697.4308472;697.8499756;682.5482788;1.129853249;1.046597958;2.895734549;2.886799335;6.970241547;99.9874115;79.80561829;99.97973633;472.2000122;407.2659912;328.6161804;27794.76758;68.70017242
15.06.2019 23:36:18,184;697.4308472;697.8499756;682.5482788;1.129853249;1.046597958;2.895734549;2.886799335;6.611780643;99.9874115;79.80561829;99.97973633;472.2000122;407.2659912;328.6161804;27794.76758;68.70017242
15.06.2019 23:36:32,723;697.4237061;697.8499756;682.5482788;1.129853249;1.046597958;2.895734549;2.916328907;6.611780643;99.97956848;79.80561829;99.95689392;471.9599915;407.4100037;329.0694885;27794.76758;68.73932648
15.06.2019 23:36:33,224;697.4237061;697.8499756;682.5482788;1.129853249;1.046597958;2.895734549;2.916328907;6.47639513;99.97956848;79.80561829;99.95689392;471.9599915;407.4100037;329.0694885;27794.76758;68.73932648
15.06.2019 23:36:47,760;697.4299316;697.8492432;682.5482788;1.129853249;1.038695455;2.895734549;2.833038092;6.47639513;99.9874115;79.80561829;99.96183014;471.2399902;407.5180054;327.0616455;27794.76758;68.73932648
15.06.2019 23:36:48,261;697.4299316;697.8492432;682.5482788;1.129853249;1.038695455;2.895734549;2.833038092;7.060731888;99.9874115;79.80561829;99.96183014;471.2399902;407.5180054;327.0616455;27794.76758;68.73932648
15.06.2019 23:37:02,799;697.4335938;697.8492432;682.5482788;1.129853249;1.038695455;2.895734549;2.734841824;7.060731888;99.9874115;79.80561829;99.99882507;470.8800049;407.7520142;328.3163452;27794.7832;68.73932648
15.06.2019 23:37:03,299;697.4335938;697.8492432;682.5482788;1.129853249;1.038695455;2.895734549;2.734841824;6.698381424;99.9874115;79.80561829;99.99882507;470.8800049;407.7520142;328.3163452;27794.7832;68.73932648
15.06.2019 23:37:17,837;697.4335938;697.8492432;682.5482788;1.129853249;1.038695455;2.895734549;2.913414955;6.698381424;99.97956848;79.80561829;99.99594116;469.7999878;407.9689941;328.5926208;27794.7832;68.78739929
15.06.2019 23:37:18,338;697.4335938;697.8492432;682.5482788;1.129853249;1.038695455;2.895734549;2.913414955;6.614134789;99.97956848;79.80561829;99.99594116;469.7999878;407.9689941;328.5926208;27794.7832;68.78739929
15.06.2019 23:37:32,874;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896159649;2.807204962;6.614134789;99.9874115;79.80561829;100.0126343;472.0799866;408.2030029;328.5926208;27794.7832;68.78739929
15.06.2019 23:37:33,376;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896159649;2.807204962;6.626646996;99.9874115;79.80561829;100.0126343;472.0799866;408.2030029;328.5926208;27794.7832;68.78739929
15.06.2019 23:37:47,905;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896630526;2.879801035;6.626646996;99.97956848;79.83863831;100.0021362;471.7200012;408.3649902;328.4180603;27794.7832;68.70197296
15.06.2019 23:37:48,406;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896630526;2.879801035;6.68596077;99.97956848;79.83863831;100.0021362;471.7200012;408.3649902;328.4180603;27794.7832;68.70197296
15.06.2019 23:38:02,942;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896159649;2.872631073;6.68596077;99.97956848;79.87171173;99.99390411;471;408.5270081;328.4180603;27794.80078;68.73465729
15.06.2019 23:38:03,443;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896159649;2.872631073;6.681494236;99.97956848;79.87171173;99.99390411;471;408.5270081;328.4180603;27794.80078;68.73465729
15.06.2019 23:38:17,977;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896394968;2.881754875;6.681494236;99.9874115;79.83863831;100.0051041;467.6400146;408.598999;327.5517883;27794.80078;68.73465729
15.06.2019 23:38:18,478;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896394968;2.881754875;6.875144482;99.9874115;79.83863831;100.0051041;467.6400146;408.598999;327.5517883;27794.80078;68.73465729
15.06.2019 23:38:33,008;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896394968;2.794988394;6.875144482;99.9874115;79.83863831;100.0011978;470.2799988;408.6350098;328.9228821;27794.80078;68.70004272
15.06.2019 23:38:33,509;697.4295654;697.8492432;682.5482788;1.129853249;1.038695455;2.896394968;2.794988394;6.478956223;99.9874115;79.83863831;100.0011978;470.2799988;408.6350098;328.9228821;27794.80078;68.70004272
15.06.2019 23:38:48,050;697.4295654;697.8467407;682.5482788;1.129853249;1.038695455;2.895499229;2.970140934;6.478956223;99.9874115;79.83863831;99.99197388;470.6400146;408.598999;328.199646;27794.80078;68.70004272
15.06.2019 23:38:48,551;697.4295654;697.8467407;682.5482788;1.129853249;1.038695455;2.895499229;2.970140934;6.671002388;99.9874115;79.83863831;99.99197388;470.6400146;408.598999;328.199646;27794.80078;68.70004272
15.06.2019 23:39:03,087;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.849431515;6.671002388;99.9874115;79.83863831;99.98728943;470.519989;407.1040039;328.6730042;27794.81641;68.70004272
15.06.2019 23:39:03,588;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.849431515;6.551170349;99.9874115;79.83863831;99.98728943;470.519989;407.1040039;328.6730042;27794.81641;68.70004272
15.06.2019 23:39:18,124;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.881754875;6.551170349;99.97173309;79.83863831;99.96733093;472.7999878;406.9410095;329.0805664;27794.81641;68.70004272
15.06.2019 23:39:18,625;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.881754875;6.507806301;99.97173309;79.83863831;99.96733093;472.7999878;406.9410095;329.0805664;27794.81641;68.70004272
15.06.2019 23:39:33,156;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896159649;2.876868725;6.507806301;99.9874115;79.83863831;100.0062256;469.4400024;406.9049988;329.0805664;27794.81641;68.70004272
15.06.2019 23:39:48,195;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.80901885;6.507806301;99.9874115;79.83863831;100.0100021;469.4400024;406.868988;328.4805298;27794.81641;68.70004272
15.06.2019 23:39:48,695;697.4359131;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.80901885;6.681061268;99.9874115;79.83863831;100.0100021;469.4400024;406.868988;328.4805298;27794.81641;68.70004272
15.06.2019 23:40:03,232;697.4282227;697.8467407;682.5482788;1.129853249;1.038695455;2.896394968;2.957938671;6.681061268;99.9874115;79.80561829;100.0062561;469.0799866;407.0310059;328.4805298;27794.83398;68.72003174
15.06.2019 23:40:18,271;697.4190674;697.8467407;682.5437012;1.129853249;1.038695455;2.895734549;2.947321892;6.681061268;99.97956848;79.80561829;100.0330276;471.8399963;407.0310059;328.1657715;27794.83398;68.72003174
15.06.2019 23:40:18,772;697.4190674;697.8467407;682.5437012;1.129853249;1.038695455;2.895734549;2.947321892;6.784430504;99.97956848;79.80561829;100.0330276;471.8399963;407.0310059;328.1657715;27794.83398;68.72003174
15.06.2019 23:40:33,308;697.4353638;697.8467407;682.5437012;1.129853249;1.038695455;2.896394968;2.846484184;6.784430504;99.9874115;79.83863831;100.0408554;469.7999878;407.1579895;328.7383118;27794.83398;68.77573395
15.06.2019 23:40:33,809;697.4353638;697.8467407;682.5437012;1.129853249;1.038695455;2.896394968;2.846484184;6.606636047;99.9874115;79.83863831;100.0408554;469.7999878;407.1579895;328.7383118;27794.83398;68.77573395
15.06.2019 23:40:48,341;697.4263306;697.8467407;682.5437012;1.129853249;1.038695455;2.896394968;2.957938671;6.606636047;99.97956848;79.83863831;100.0519333;471.3599854;407.3200073;327.2306213;27794.83398;68.77573395
15.06.2019 23:40:48,842;697.4263306;697.8467407;682.5437012;1.129853249;1.038695455;2.896394968;2.957938671;7.041921139;99.97956848;79.83863831;100.0519333;471.3599854;407.3200073;327.2306213;27794.83398;68.77573395
15.06.2019 23:41:03,382;697.4326172;697.8467407;682.5437012;1.129853249;1.038695455;2.895499229;2.861206293;7.041921139;99.9874115;79.80561829;100.0389709;472.0799866;407.1579895;327.2389221;27794.84961;68.72418976
15.06.2019 23:41:03,884;697.4326172;697.8467407;682.5437012;1.129853249;1.038695455;2.895499229;2.861206293;7.022644043;99.9874115;79.80561829;100.0389709;472.0799866;407.1579895;327.2389221;27794.84961;68.72418976
15.06.2019 23:41:18,428;697.421875;697.8467407;682.5437012;1.129853249;1.038695455;2.89483881;2.913738728;7.022644043;99.9874115;79.80561829;100.0158844;468.2399902;407.1579895;328.2876587;27794.84961;68.72418976
15.06.2019 23:41:18,928;697.421875;697.8467407;682.5437012;1.129853249;1.038695455;2.89483881;2.913738728;6.707326889;99.9874115;79.80561829;100.0158844;468.2399902;407.1579895;328.2876587;27794.84961;68.72418976
15.06.2019 23:41:33,452;697.432373;697.8467407;682.5437012;1.129853249;1.038695455;2.896159649;2.732001305;6.707326889;99.97956848;79.80561829;100.0387878;470.2799988;407.3200073;328.2876587;27794.84961;68.72418976
15.06.2019 23:41:33,955;697.432373;697.8467407;682.5437012;1.129853249;1.038695455;2.896159649;2.732001305;6.732304573;99.97956848;79.80561829;100.0387878;470.2799988;407.3200073;328.2876587;27794.84961;68.72418976
15.06.2019 23:41:48,497;697.4307251;697.8467407;682.5437012;1.129853249;1.038695455;2.895074368;2.849267721;6.732304573;99.9874115;79.77259827;100.0243835;472.7999878;406.9590149;328.1545715;27794.84961;68.72418976
15.06.2019 23:41:48,998;697.4307251;697.8467407;682.5437012;1.129853249;1.038695455;2.895074368;2.849267721;6.721663475;99.9874115;79.77259827;100.0243835;472.7999878;406.9590149;328.1545715;27794.84961;68.72418976
15.06.2019 23:42:03,530;697.4307251;697.8467407;682.5570679;1.129853249;1.038695455;2.895970106;2.895251274;6.721663475;99.97956848;79.77259827;100.0469513;474.2399902;407.1579895;328.1545715;27794.86719;68.70001984
15.06.2019 23:42:04,031;697.4307251;697.8467407;682.5570679;1.129853249;1.038695455;2.895970106;2.895251274;6.743061066;99.97956848;79.77259827;100.0469513;474.2399902;407.1579895;328.1545715;27794.86719;68.70001984
15.06.2019 23:42:18,561;697.4307251;697.8467407;682.5481567;1.129853249;1.038695455;2.895734549;2.934911728;6.743061066;99.97956848;79.80561829;100.0338745;471.6000061;407.1579895;327.2580261;27794.86719;68.70001984
15.06.2019 23:42:19,061;697.4307251;697.8467407;682.5481567;1.129853249;1.038695455;2.895734549;2.934911728;6.997548103;99.97956848;79.80561829;100.0338745;471.6000061;407.1579895;327.2580261;27794.86719;68.70001984
15.06.2019 23:42:33,593;697.4248657;697.8467407;682.5481567;1.129853249;1.038695455;2.895734549;2.897200346;6.997548103;99.9874115;79.80561829;100.0440292;471.7200012;407.302002;328.3670349;27794.86719;68.76957703
15.06.2019 23:42:34,095;697.4248657;697.8467407;682.5481567;1.129853249;1.038695455;2.895734549;2.897200346;6.677242279;99.9874115;79.80561829;100.0440292;471.7200012;407.302002;328.3670349;27794.86719;68.76957703
15.06.2019 23:42:48,627;697.4248657;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.835499763;6.677242279;99.9874115;79.80561829;100.0317307;469.6799927;407.302002;328.1727905;27794.86719;68.71350861
15.06.2019 23:42:49,128;697.4248657;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.835499763;6.733337402;99.9874115;79.80561829;100.0317307;469.6799927;407.302002;328.1727905;27794.86719;68.71350861
15.06.2019 23:43:03,659;697.4296265;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.848940611;6.733337402;99.97956848;79.77259827;100.017189;469.7999878;407.1940002;328.1727905;27794.88281;68.71350861
15.06.2019 23:43:04,159;697.4296265;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.848940611;6.68397522;99.97956848;79.77259827;100.017189;469.7999878;407.1940002;328.1727905;27794.88281;68.71350861
15.06.2019 23:43:18,697;697.4179077;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.834187031;6.68397522;99.9874115;79.80561829;100.0377197;473.1600037;407.0499878;328.1727905;27794.88281;68.79151917
15.06.2019 23:43:33,736;697.4179077;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.926192999;6.68397522;99.97956848;79.80561829;100.039444;474.2399902;407.0499878;328.1727905;27794.88281;68.72301483
15.06.2019 23:43:48,769;697.4308472;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.861206293;6.68397522;99.9874115;79.80561829;100.0330353;468;407.1579895;327.6143188;27794.88281;68.78370667
15.06.2019 23:43:49,273;697.4308472;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.861206293;6.8453722;99.9874115;79.80561829;100.0330353;468;407.1579895;327.6143188;27794.88281;68.78370667
15.06.2019 23:44:03,804;697.4301758;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.879801035;6.8453722;99.9874115;79.80561829;100.034256;471.480011;407.1220093;328.1246948;27794.90039;68.75319672
15.06.2019 23:44:04,308;697.4301758;697.8486938;682.5481567;1.129853249;1.038695455;2.895734549;2.879801035;6.697878361;99.9874115;79.80561829;100.034256;471.480011;407.1220093;328.1246948;27794.90039;68.75319672
15.06.2019 23:44:18,853;697.4348755;697.8486938;682.5481567;1.129853249;1.038695455;2.89682126;2.863819599;6.697878361;99.9874115;79.80561829;100.0430145;469.3200073;407.1220093;328.5119324;27794.90039;68.75319672
15.06.2019 23:44:19,355;697.4348755;697.8486938;682.5481567;1.129853249;1.038695455;2.89682126;2.863819599;6.782070637;99.9874115;79.80561829;100.0430145;469.3200073;407.1220093;328.5119324;27794.90039;68.75319672
15.06.2019 23:44:33,893;697.4287109;697.8461914;682.5481567;1.129853249;1.038695455;2.89483881;2.794988394;6.782070637;99.9874115;79.77259827;100.0442963;469.0799866;406.868988;328.6767883;27794.90039;68.7963028
15.06.2019 23:44:34,397;697.4287109;697.8461914;682.5481567;1.129853249;1.038695455;2.89483881;2.794988394;6.521366119;99.9874115;79.77259827;100.0442963;469.0799866;406.868988;328.6767883;27794.90039;68.7963028
15.06.2019 23:44:48,931;697.4287109;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.784401417;6.521366119;99.9874115;79.80561829;100.0337372;472.7999878;406.7430115;329.0764771;27794.90039;68.78031158
15.06.2019 23:44:49,435;697.4287109;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.784401417;6.422813892;99.9874115;79.80561829;100.0337372;472.7999878;406.7430115;329.0764771;27794.90039;68.78031158
15.06.2019 23:45:03,959;697.4227905;697.8461914;682.5481567;1.129853249;1.038695455;2.895074368;2.82482338;6.422813892;99.9874115;79.83863831;100.0220871;476.2799988;406.5090027;327.62677;27794.91602;68.78031158
15.06.2019 23:45:04,461;697.4227905;697.8461914;682.5481567;1.129853249;1.038695455;2.895074368;2.82482338;6.829300404;99.9874115;79.83863831;100.0220871;476.2799988;406.5090027;327.62677;27794.91602;68.78031158
15.06.2019 23:45:19,000;697.4227905;697.8461914;682.5481567;1.129853249;1.038695455;2.895734549;2.867737532;6.829300404;99.9874115;79.80561829;100.0343399;471.1199951;406.7609863;328.3098145;27794.91602;68.78031158
