Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
15.06.2019 23:45:19,501;697.4227905;697.8461914;682.5481567;1.129853249;1.038695455;2.895734549;2.867737532;6.644389153;99.9874115;79.80561829;100.0343399;471.1199951;406.7609863;328.3098145;27794.91602;68.78031158
15.06.2019 23:45:34,041;697.4317627;697.8461914;682.5481567;1.129853249;1.038695455;2.895734549;2.853686333;6.644389153;99.9874115;79.80561829;100.0426788;470.519989;406.6530151;328.3098145;27794.91602;68.78031158
15.06.2019 23:45:34,542;697.4317627;697.8461914;682.5481567;1.129853249;1.038695455;2.895734549;2.853686333;6.672224998;99.9874115;79.80561829;100.0426788;470.519989;406.6530151;328.3098145;27794.91602;68.78031158
15.06.2019 23:45:49,074;697.4281616;697.8461914;682.5481567;1.129853249;1.038695455;2.895074368;2.88419652;6.672224998;99.9874115;79.77259827;100.0493927;470.3999939;406.6530151;327.7851563;27794.91602;68.79967499
15.06.2019 23:45:49,575;697.4281616;697.8461914;682.5481567;1.129853249;1.038695455;2.895074368;2.88419652;6.828246117;99.9874115;79.77259827;100.0493927;470.3999939;406.6530151;327.7851563;27794.91602;68.79967499
15.06.2019 23:46:04,106;697.4281616;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.835664034;6.828246117;99.9874115;79.77259827;100.0319977;468.6000061;406.6530151;328.2038574;27794.93359;68.79967499
15.06.2019 23:46:04,607;697.4281616;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.835664034;6.715341091;99.9874115;79.77259827;100.0319977;468.6000061;406.6530151;328.2038574;27794.93359;68.79967499
15.06.2019 23:46:19,146;697.4332886;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.785063744;6.715341091;99.97956848;79.80561829;100.0399399;474.3599854;406.6530151;328.2400208;27794.93359;68.79967499
15.06.2019 23:46:19,647;697.4332886;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.785063744;6.72182703;99.97956848;79.80561829;100.0399399;474.3599854;406.6530151;328.2400208;27794.93359;68.79967499
15.06.2019 23:46:34,184;697.4271851;697.8461914;682.5481567;1.129853249;1.038695455;2.896159649;2.89151454;6.72182703;99.97956848;79.80561829;100.0178146;469.0799866;406.5629883;328.2278748;27794.93359;68.79967499
15.06.2019 23:46:34,685;697.4271851;697.8461914;682.5481567;1.129853249;1.038695455;2.896159649;2.89151454;6.72088623;99.97956848;79.80561829;100.0178146;469.0799866;406.5629883;328.2278748;27794.93359;68.79967499
15.06.2019 23:46:49,216;697.4271851;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.774624109;6.72088623;99.9874115;79.77259827;100.0039291;474.6000061;406.5090027;328.2278748;27794.93359;68.79967499
15.06.2019 23:46:49,718;697.4271851;697.8461914;682.5481567;1.129853249;1.038695455;2.895499229;2.774624109;6.708394051;99.9874115;79.77259827;100.0039291;474.6000061;406.5090027;328.2278748;27794.93359;68.79967499
15.06.2019 23:47:04,254;697.4333496;697.8435059;682.5481567;1.129853249;1.038695455;2.895734549;2.897849798;6.708394051;99.97956848;79.77259827;100.0494995;472.0799866;406.5809937;328.2278748;27794.94922;68.79967499
15.06.2019 23:47:04,758;697.4333496;697.8435059;682.5481567;1.129853249;1.038695455;2.895734549;2.897849798;6.695898056;99.97956848;79.77259827;100.0494995;472.0799866;406.5809937;328.2278748;27794.94922;68.79967499
15.06.2019 23:47:19,298;697.4262695;697.8435059;682.5413208;1.129853249;1.038695455;2.89483881;2.789531946;6.695898056;99.9874115;79.83863831;100.0330353;471.1199951;406.4190063;327.4339905;27794.94922;68.79967499
15.06.2019 23:47:19,799;697.4262695;697.8435059;682.5413208;1.129853249;1.038695455;2.89483881;2.789531946;6.925246239;99.9874115;79.83863831;100.0330353;471.1199951;406.4190063;327.4339905;27794.94922;68.79967499
15.06.2019 23:47:34,337;697.4262695;697.8435059;682.5413208;1.129853249;1.038695455;2.89483881;2.912929058;6.925246239;99.9874115;79.77259827;100.0325623;468.7200012;406.5090027;327.8362732;27794.94922;68.79967499
15.06.2019 23:47:34,838;697.4262695;697.8435059;682.5413208;1.129853249;1.038695455;2.89483881;2.912929058;6.809035778;99.9874115;79.77259827;100.0325623;468.7200012;406.5090027;327.8362732;27794.94922;68.79967499
15.06.2019 23:47:49,371;697.4334106;697.8435059;682.5413208;1.129853249;1.038695455;2.895734549;2.767985582;6.809035778;99.97956848;79.77259827;100.0289154;471.2399902;406.5090027;327.8362732;27794.94922;68.79967499
15.06.2019 23:47:49,873;697.4334106;697.8435059;682.5413208;1.129853249;1.038695455;2.895734549;2.767985582;6.774888515;99.97956848;79.77259827;100.0289154;471.2399902;406.5090027;327.8362732;27794.94922;68.79967499
15.06.2019 23:48:04,403;697.4224243;697.8435059;682.5494385;1.129853249;1.038695455;2.895499229;2.752853632;6.774888515;99.9874115;79.80561829;100.0415497;470.8800049;406.6350098;327.2860413;27794.9668;68.79967499
15.06.2019 23:48:04,904;697.4224243;697.8435059;682.5494385;1.129853249;1.038695455;2.895499229;2.752853632;6.980438232;99.9874115;79.80561829;100.0415497;470.8800049;406.6350098;327.2860413;27794.9668;68.79967499
15.06.2019 23:48:19,441;697.4338379;697.8435059;682.5494385;1.129853249;1.038695455;2.895074368;2.817420483;6.980438232;99.97956848;79.77259827;100.0181198;472.5599976;406.6170044;328.4407959;27794.9668;68.79967499
15.06.2019 23:48:19,943;697.4338379;697.8435059;682.5494385;1.129853249;1.038695455;2.895074368;2.817420483;6.638846397;99.97956848;79.77259827;100.0181198;472.5599976;406.6170044;328.4407959;27794.9668;68.79967499
15.06.2019 23:48:34,477;697.4290771;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.825480938;6.638846397;99.9874115;79.80561829;100.0182495;472.9200134;406.7070007;328.5357666;27794.9668;68.79967499
15.06.2019 23:48:34,981;697.4290771;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.825480938;6.623903275;99.9874115;79.80561829;100.0182495;472.9200134;406.7070007;328.5357666;27794.9668;68.79967499
15.06.2019 23:48:49,524;697.4282837;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.936686039;6.623903275;99.97956848;79.80561829;100.0365295;472.0799866;406.868988;328.5357666;27794.9668;68.79967499
15.06.2019 23:49:04,552;697.4282837;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.898174524;6.623903275;99.9874115;79.83863831;100.0464325;471.3599854;406.9049988;329.1779785;27794.98242;68.79967499
15.06.2019 23:49:05,053;697.4282837;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.898174524;6.438395977;99.9874115;79.83863831;100.0464325;471.3599854;406.9049988;329.1779785;27794.98242;68.79967499
15.06.2019 23:49:19,590;697.4191895;697.8435059;682.5494385;1.129853249;1.038695455;2.895074368;2.862676382;6.438395977;99.97956848;79.77259827;100.022522;471.7200012;406.8330078;328.1626282;27794.98242;68.79967499
15.06.2019 23:49:20,091;697.4191895;697.8435059;682.5494385;1.129853249;1.038695455;2.895074368;2.862676382;6.653857231;99.97956848;79.77259827;100.022522;471.7200012;406.8330078;328.1626282;27794.98242;68.79967499
15.06.2019 23:49:34,624;697.4286499;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.917299747;6.653857231;99.9874115;79.80561829;100.0323563;471.3599854;406.7609863;328.1626282;27794.98242;68.79967499
15.06.2019 23:49:35,125;697.4286499;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.917299747;6.678880692;99.9874115;79.80561829;100.0323563;471.3599854;406.7609863;328.1626282;27794.98242;68.79967499
15.06.2019 23:49:49,658;697.4286499;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.734841824;6.678880692;99.97956848;79.80561829;100.0124435;471.3599854;406.6889954;327.0285645;27794.98242;68.79967499
15.06.2019 23:49:50,158;697.4286499;697.8435059;682.5494385;1.129853249;1.038695455;2.895734549;2.734841824;7.006625652;99.97956848;79.80561829;100.0124435;471.3599854;406.6889954;327.0285645;27794.98242;68.79967499
15.06.2019 23:50:04,696;697.4216919;697.8435059;682.5494385;1.129853249;1.038695455;2.895309925;2.793996811;7.006625652;99.9874115;79.80561829;100.0093689;472.2000122;407.1040039;328.0067139;27795;68.79967499
15.06.2019 23:50:05,198;697.4216919;697.8435059;682.5494385;1.129853249;1.038695455;2.895309925;2.793996811;6.728383541;99.9874115;79.80561829;100.0093689;472.2000122;407.1040039;328.0067139;27795;68.79967499
15.06.2019 23:50:19,735;697.4193115;697.8435059;682.5441284;1.129853249;1.038695455;2.896394968;2.875891209;6.728383541;99.9874115;79.80561829;100.0182495;470.0400085;406.9949951;328.0067139;27795;68.79967499
15.06.2019 23:50:20,236;697.4193115;697.8435059;682.5441284;1.129853249;1.038695455;2.896394968;2.875891209;6.736427307;99.9874115;79.80561829;100.0182495;470.0400085;406.9949951;328.0067139;27795;68.79967499
15.06.2019 23:50:34,773;697.4193115;697.8435059;682.5441284;1.129853249;1.038695455;2.894177437;2.843207359;6.736427307;99.97956848;79.80561829;100.0235214;470.2799988;407.1220093;328.0067139;27795;68.79967499
15.06.2019 23:50:35,273;697.4193115;697.8435059;682.5441284;1.129853249;1.038695455;2.894177437;2.843207359;6.694480896;99.97956848;79.80561829;100.0235214;470.2799988;407.1220093;328.0067139;27795;68.79967499
15.06.2019 23:50:50,295;697.4271851;697.8435059;682.5441284;1.129853249;1.038695455;2.895074368;2.852377653;6.694480896;99.9874115;79.80561829;100.0205536;471.6000061;406.9410095;327.3158875;27795;68.79967499
15.06.2019 23:50:50,796;697.4271851;697.8435059;682.5441284;1.129853249;1.038695455;2.895074368;2.852377653;6.911117077;99.9874115;79.80561829;100.0205536;471.6000061;406.9410095;327.3158875;27795;68.79967499
15.06.2019 23:51:05,340;697.4271851;697.8435059;682.5628662;1.129853249;1.038695455;2.895734549;2.850250006;6.911117077;99.9874115;79.80561829;100.0439835;467.8800049;406.9410095;326.9624329;27795.01758;68.79967499
15.06.2019 23:51:05,841;697.4271851;697.8435059;682.5628662;1.129853249;1.038695455;2.895734549;2.850250006;7.025721073;99.9874115;79.80561829;100.0439835;467.8800049;406.9410095;326.9624329;27795.01758;68.79967499
15.06.2019 23:51:20,382;697.4271851;697.8435059;682.5452271;1.129853249;1.038695455;2.895970106;2.797136545;7.025721073;99.9874115;79.80561829;100.0441895;470.0400085;406.9769897;328.1234741;27795.01758;68.79967499
15.06.2019 23:51:20,886;697.4271851;697.8435059;682.5452271;1.129853249;1.038695455;2.895970106;2.797136545;6.665172577;99.9874115;79.80561829;100.0441895;470.0400085;406.9769897;328.1234741;27795.01758;68.79967499
15.06.2019 23:51:35,417;697.4196777;697.8435059;682.5452271;1.129853249;1.038695455;2.89483881;2.83812499;6.665172577;99.9874115;79.77259827;100.0509109;469.6799927;407.0499878;328.1901245;27795.01758;68.79967499
15.06.2019 23:51:35,918;697.4196777;697.8435059;682.5452271;1.129853249;1.038695455;2.89483881;2.83812499;6.653985023;99.9874115;79.77259827;100.0509109;469.6799927;407.0499878;328.1901245;27795.01758;68.79967499
15.06.2019 23:51:50,451;697.4234619;697.8435059;682.5452271;1.129853249;1.038695455;2.895734549;2.852868319;6.653985023;99.9874115;79.77259827;100.0614471;471.3599854;406.9769897;327.890564;27795.01758;68.79967499
15.06.2019 23:51:50,955;697.4234619;697.8435059;682.5452271;1.129853249;1.038695455;2.895734549;2.852868319;6.757511616;99.9874115;79.77259827;100.0614471;471.3599854;406.9769897;327.890564;27795.01758;68.79967499
15.06.2019 23:52:05,483;697.4168701;697.8421021;682.5452271;1.129853249;1.038695455;2.895074368;2.844682217;6.757511616;99.9874115;79.80561829;100.0417709;468.2399902;406.7789917;327.2062683;27795.0332;68.79967499
15.06.2019 23:52:05,986;697.4168701;697.8421021;682.5452271;1.129853249;1.038695455;2.895074368;2.844682217;6.942810059;99.9874115;79.80561829;100.0417709;468.2399902;406.7789917;327.2062683;27795.0332;68.79967499
15.06.2019 23:52:20,523;697.4249878;697.8421021;682.5452271;1.129853249;1.038695455;2.895734549;2.953597546;6.942810059;99.97956848;79.80561829;100.0345612;471.7200012;406.868988;328.0189819;27795.0332;68.79967499
15.06.2019 23:52:21,024;697.4249878;697.8421021;682.5452271;1.129853249;1.038695455;2.895734549;2.953597546;6.720393658;99.97956848;79.80561829;100.0345612;471.7200012;406.868988;328.0189819;27795.0332;68.79967499
15.06.2019 23:52:35,557;697.4249878;697.8421021;682.5452271;1.129853249;1.038695455;2.894412756;2.820053577;6.720393658;99.9874115;79.80561829;100.0306854;471.1199951;406.7969971;328.7142944;27795.0332;68.79967499
15.06.2019 23:52:36,058;697.4249878;697.8421021;682.5452271;1.129853249;1.038695455;2.894412756;2.820053577;6.49437809;99.9874115;79.80561829;100.0306854;471.1199951;406.7969971;328.7142944;27795.0332;68.79967499
15.06.2019 23:52:50,594;697.4249878;697.8421021;682.5577393;1.129853249;1.038695455;2.895074368;2.862839699;6.49437809;99.9874115;79.77259827;100.0477905;470.8800049;406.7609863;328.4671631;27795.0332;68.79967499
15.06.2019 23:52:51,095;697.4249878;697.8421021;682.5577393;1.129853249;1.038695455;2.895074368;2.862839699;6.578358173;99.9874115;79.77259827;100.0477905;470.8800049;406.7609863;328.4671631;27795.0332;68.79967499
15.06.2019 23:53:05,631;697.4249878;697.8421021;682.5577393;1.129853249;1.038695455;2.895499229;2.882568836;6.578358173;99.9874115;79.77259827;100.0569305;473.3999939;406.7070007;327.4758606;27795.05078;68.79967499
15.06.2019 23:53:06,132;697.4249878;697.8421021;682.5577393;1.129853249;1.038695455;2.895499229;2.882568836;6.872911453;99.9874115;79.77259827;100.0569305;473.3999939;406.7070007;327.4758606;27795.05078;68.79967499
15.06.2019 23:53:20,672;697.4301147;697.8421021;682.546875;1.129853249;1.038695455;2.895074368;2.78787756;6.872911453;99.97956848;79.77259827;100.0439529;473.2799988;406.7969971;327.4674072;27795.05078;68.79967499
15.06.2019 23:53:21,176;697.4301147;697.8421021;682.546875;1.129853249;1.038695455;2.895074368;2.78787756;6.867321491;99.97956848;79.77259827;100.0439529;473.2799988;406.7969971;327.4674072;27795.05078;68.79967499
15.06.2019 23:53:35,720;697.4290161;697.8421021;682.546875;1.129853249;1.038695455;2.895309925;2.83812499;6.867321491;99.9874115;79.77259827;100.0605469;466.2000122;406.9590149;327.5535278;27795.05078;68.79967499
15.06.2019 23:53:36,220;697.4290161;697.8421021;682.546875;1.129853249;1.038695455;2.895309925;2.83812499;6.859344006;99.9874115;79.77259827;100.0605469;466.2000122;406.9590149;327.5535278;27795.05078;68.79967499
15.06.2019 23:53:50,749;697.4290161;697.8421021;682.546875;1.129853249;1.038695455;2.894177437;2.883057117;6.859344006;99.97956848;79.73952484;100.0380859;470.2799988;406.7430115;327.5535278;27795.05078;68.79967499
15.06.2019 23:53:51,250;697.4290161;697.8421021;682.546875;1.129853249;1.038695455;2.894177437;2.883057117;6.825489998;99.97956848;79.73952484;100.0380859;470.2799988;406.7430115;327.5535278;27795.05078;68.79967499
15.06.2019 23:54:05,782;697.4177856;697.8421021;682.546875;1.129853249;1.038695455;2.895074368;2.887775421;6.825489998;99.9874115;79.77259827;100.0312347;469.9200134;406.7789917;327.2218933;27795.06641;68.79967499
15.06.2019 23:54:06,283;697.4177856;697.8421021;682.546875;1.129853249;1.038695455;2.895074368;2.887775421;6.938284874;99.9874115;79.77259827;100.0312347;469.9200134;406.7789917;327.2218933;27795.06641;68.79967499
15.06.2019 23:54:20,810;697.4177856;697.8421021;682.5547485;1.129853249;1.038695455;2.895074368;2.778769016;6.938284874;99.9874115;79.77259827;100.0505219;471.1199951;406.4909973;327.7752686;27795.06641;68.79967499
15.06.2019 23:54:21,315;697.4177856;697.8421021;682.5547485;1.129853249;1.038695455;2.895074368;2.778769016;6.803311348;99.9874115;79.77259827;100.0505219;471.1199951;406.4909973;327.7752686;27795.06641;68.79967499
15.06.2019 23:54:35,845;697.4262695;697.8421021;682.5547485;1.129853249;1.038695455;2.894412756;2.79482317;6.803311348;99.99526215;79.77259827;100.0352936;470.0400085;406.7609863;327.7752686;27795.06641;68.79967499
15.06.2019 23:54:36,345;697.4262695;697.8421021;682.5547485;1.129853249;1.038695455;2.894412756;2.79482317;6.76583004;99.99526215;79.77259827;100.0352936;470.0400085;406.7609863;327.7752686;27795.06641;68.79967499
15.06.2019 23:54:50,885;697.4208374;697.8421021;682.5441895;1.129853249;1.038695455;2.89483881;2.880452394;6.76583004;99.9874115;79.77259827;100.0431442;469.6799927;406.7250061;327.7752686;27795.06641;68.79967499
15.06.2019 23:54:51,386;697.4208374;697.8421021;682.5441895;1.129853249;1.038695455;2.89483881;2.880452394;6.773890018;99.9874115;79.77259827;100.0431442;469.6799927;406.7250061;327.7752686;27795.06641;68.79967499
15.06.2019 23:55:05,925;697.420166;697.8421021;682.5441895;1.129853249;1.038695455;2.896394968;2.853849888;6.773890018;99.9874115;79.80561829;100.0171356;470.519989;406.5809937;327.0542603;27795.08398;68.79967499
15.06.2019 23:55:06,426;697.420166;697.8421021;682.5441895;1.129853249;1.038695455;2.896394968;2.853849888;6.986734867;99.9874115;79.80561829;100.0171356;470.519989;406.5809937;327.0542603;27795.08398;68.79967499
15.06.2019 23:55:20,969;697.420166;697.8421021;682.5441895;1.129853249;1.038695455;2.895734549;2.867248058;6.986734867;99.9874115;79.77259827;100.0222473;471.2399902;406.5809937;327.4325867;27795.08398;68.79967499
15.06.2019 23:55:21,471;697.420166;697.8421021;682.5441895;1.129853249;1.038695455;2.895734549;2.867248058;6.889863491;99.9874115;79.77259827;100.0222473;471.2399902;406.5809937;327.4325867;27795.08398;68.79967499
15.06.2019 23:55:36,000;697.4233398;697.8421021;682.5541992;1.129853249;1.038695455;2.89483881;2.783904791;6.889863491;99.9874115;79.77259827;100.0128937;472.4400024;406.6530151;327.9624329;27795.08398;68.79967499
15.06.2019 23:55:36,505;697.4233398;697.8421021;682.5541992;1.129853249;1.038695455;2.89483881;2.783904791;6.719790459;99.9874115;79.77259827;100.0128937;472.4400024;406.6530151;327.9624329;27795.08398;68.79967499
15.06.2019 23:55:51,038;697.4142456;697.8421021;682.5541992;1.129853249;1.038695455;2.89483881;2.89151454;6.719790459;99.97956848;79.77259827;100.0337677;470.7600098;406.6530151;327.1724548;27795.08398;68.79967499
15.06.2019 23:55:51,539;697.4142456;697.8421021;682.5541992;1.129853249;1.038695455;2.89483881;2.89151454;6.94813776;99.97956848;79.77259827;100.0337677;470.7600098;406.6530151;327.1724548;27795.08398;68.79967499
15.06.2019 23:56:06,065;697.4242554;697.8421021;682.5541992;1.129853249;1.038695455;2.895074368;2.820547342;6.94813776;99.9874115;79.77259827;99.99877167;471.480011;406.7789917;327.512207;27795.09961;68.79967499
15.06.2019 23:56:06,569;697.4242554;697.8421021;682.5541992;1.129853249;1.038695455;2.895074368;2.820547342;6.788217068;99.9874115;79.77259827;99.99877167;471.480011;406.7789917;327.512207;27795.09961;68.79967499
15.06.2019 23:56:21,105;697.4242554;697.8421021;682.5541992;1.129853249;1.038695455;2.893942356;2.857284069;6.788217068;99.9874115;79.77259827;100.0216446;471.7200012;406.868988;328.4675293;27795.09961;68.79967499
15.06.2019 23:56:21,608;697.4242554;697.8421021;682.5541992;1.129853249;1.038695455;2.893942356;2.857284069;6.490418434;99.9874115;79.77259827;100.0216446;471.7200012;406.868988;328.4675293;27795.09961;68.79967499
15.06.2019 23:56:36,141;697.4165649;697.8389893;682.5502319;1.129853249;1.038695455;2.894603729;2.914386272;6.490418434;99.9874115;79.77259827;100.0049286;470.519989;406.8150024;327.3767395;27795.09961;68.79967499
15.06.2019 23:56:36,642;697.4165649;697.8389893;682.5502319;1.129853249;1.038695455;2.894603729;2.914386272;6.814890862;99.9874115;79.77259827;100.0049286;470.519989;406.8150024;327.3767395;27795.09961;68.79967499
15.06.2019 23:56:51,183;697.4285889;697.8389893;682.5502319;1.129853249;1.038695455;2.894177437;2.875402212;6.814890862;99.9874115;79.73952484;100.0070496;469.6799927;406.8150024;328.4143982;27795.09961;68.79967499
15.06.2019 23:56:51,684;697.4285889;697.8389893;682.5502319;1.129853249;1.038695455;2.894177437;2.875402212;6.510246754;99.9874115;79.73952484;100.0070496;469.6799927;406.8150024;328.4143982;27795.09961;68.79967499
15.06.2019 23:57:06,217;697.4209595;697.8389893;682.5502319;1.129853249;1.038695455;2.894412756;2.919403076;6.510246754;99.9874115;79.77259827;100.0093765;468.7200012;406.7609863;327.649292;27795.11719;68.79967499
15.06.2019 23:57:06,718;697.4209595;697.8389893;682.5502319;1.129853249;1.038695455;2.894412756;2.919403076;6.73605442;99.9874115;79.77259827;100.0093765;468.7200012;406.7609863;327.649292;27795.11719;68.79967499
15.06.2019 23:57:21,251;697.4209595;697.8389893;682.5502319;1.128204465;1.038695455;2.894412756;2.82087636;6.73605442;99.9874115;79.73952484;100.0267334;470.519989;406.5809937;327.7940369;27795.11719;68.79967499
15.06.2019 23:57:21,752;697.4209595;697.8389893;682.5502319;1.128204465;1.038695455;2.894412756;2.82087636;6.811017513;99.9874115;79.73952484;100.0267334;470.519989;406.5809937;327.7940369;27795.11719;68.79967499
15.06.2019 23:57:36,285;697.4209595;697.8389893;682.5502319;1.128204465;1.038695455;2.894412756;2.795814753;6.811017513;99.99526215;79.80561829;99.96829224;472.6799927;406.5629883;327.7940369;27795.11719;68.79967499
15.06.2019 23:57:36,786;697.4209595;697.8389893;682.5502319;1.128204465;1.038695455;2.894412756;2.795814753;6.786036968;99.99526215;79.80561829;99.96829224;472.6799927;406.5629883;327.7940369;27795.11719;68.79967499
15.06.2019 23:57:51,322;697.4209595;697.8389893;682.5444946;1.128204465;1.038695455;2.894412756;2.855976105;6.786036968;99.9874115;79.77259827;99.99505615;471.3599854;406.3469849;327.7940369;27795.11719;68.79967499
15.06.2019 23:58:06,353;697.4262085;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.90823102;6.786036968;99.9874115;79.77259827;100.0304794;471.2399902;406.5629883;328.0509338;27795.13281;68.79967499
15.06.2019 23:58:06,857;697.4262085;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.90823102;6.724308014;99.9874115;79.77259827;100.0304794;471.2399902;406.5629883;328.0509338;27795.13281;68.79967499
15.06.2019 23:58:21,395;697.4172363;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.911795378;6.724308014;99.97956848;79.77259827;100.0099487;469.5599976;406.5090027;328.0509338;27795.13281;68.79967499
15.06.2019 23:58:21,899;697.4172363;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.911795378;6.909874439;99.97956848;79.77259827;100.0099487;469.5599976;406.5090027;328.0509338;27795.13281;68.79967499
15.06.2019 23:58:36,435;697.4172363;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.899472952;6.909874439;99.9874115;79.77259827;100.0164948;467.6400146;406.5090027;326.5114746;27795.13281;68.79967499
15.06.2019 23:58:36,937;697.4172363;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.899472952;7.169123173;99.9874115;79.77259827;100.0164948;467.6400146;406.5090027;326.5114746;27795.13281;68.79967499
15.06.2019 23:58:51,459;697.4221802;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.846647978;7.169123173;99.97956848;79.77259827;100.0264435;470.6400146;406.6170044;328.1060791;27795.13281;68.79967499
15.06.2019 23:58:51,966;697.4221802;697.8389893;682.5444946;1.128204465;1.038695455;2.895074368;2.846647978;6.708377361;99.97956848;79.77259827;100.0264435;470.6400146;406.6170044;328.1060791;27795.13281;68.79967499
15.06.2019 23:59:06,491;697.4221802;697.8389893;682.5444946;1.128204465;1.038695455;2.894412756;2.832873821;6.708377361;99.9874115;79.73952484;100.0187225;471;406.7969971;327.587616;27795.15039;68.79967499
15.06.2019 23:59:06,992;697.4221802;697.8389893;682.5444946;1.128204465;1.038695455;2.894412756;2.832873821;6.845689297;99.9874115;79.73952484;100.0187225;471;406.7969971;327.587616;27795.15039;68.79967499
15.06.2019 23:59:21,532;697.4221802;697.8389893;682.5467529;1.128204465;1.038695455;2.893942356;2.874424458;6.845689297;99.9874115;79.73952484;100.0089798;466.7999878;406.67099;326.593689;27795.15039;68.79967499
15.06.2019 23:59:22,033;697.4221802;697.8389893;682.5467529;1.128204465;1.038695455;2.893942356;2.874424458;7.055040836;99.9874115;79.73952484;100.0089798;466.7999878;406.67099;326.593689;27795.15039;68.79967499
15.06.2019 23:59:36,569;697.4172974;697.8389893;682.5467529;1.128204465;1.038695455;2.894412756;2.850250006;7.055040836;99.9874115;79.73952484;99.99385071;473.2799988;406.3649902;326.1184998;27795.15039;68.79967499
15.06.2019 23:59:37,071;697.4172974;697.8389893;682.5467529;1.128204465;1.038695455;2.894412756;2.850250006;7.20131588;99.9874115;79.73952484;99.99385071;473.2799988;406.3649902;326.1184998;27795.15039;68.79967499
15.06.2019 23:59:51,621;697.4172974;697.8389893;682.5467529;1.128204465;1.038695455;2.895074368;2.876379967;7.20131588;99.9874115;79.77259827;99.98679352;474.1199951;406.3649902;327.2442322;27795.15039;68.79967499
15.06.2019 23:59:52,122;697.4172974;697.8389893;682.5467529;1.128204465;1.038695455;2.895074368;2.876379967;6.888268471;99.9874115;79.77259827;99.98679352;474.1199951;406.3649902;327.2442322;27795.15039;68.79967499
16.06.2019 00:00:06,659;697.4269409;697.8389893;682.5467529;1.128204465;1.038695455;2.893752337;2.932652473;6.888268471;99.99526215;79.73952484;99.99465179;470.3999939;406.5090027;327.914093;27795.16602;68.79967499
16.06.2019 00:00:07,164;697.4269409;697.8389893;682.5467529;1.128204465;1.038695455;2.893752337;2.932652473;6.669541359;99.99526215;79.73952484;99.99465179;470.3999939;406.5090027;327.914093;27795.16602;68.79967499
16.06.2019 00:00:21,694;697.418335;697.8389893;682.5467529;1.128204465;1.038695455;2.895074368;2.847139359;6.669541359;99.9874115;79.77259827;99.96848297;471.9599915;406.2210083;327.914093;27795.16602;68.79967499
16.06.2019 00:00:22,195;697.418335;697.8389893;682.5467529;1.128204465;1.038695455;2.895074368;2.847139359;6.69456768;99.9874115;79.77259827;99.96848297;471.9599915;406.2210083;327.914093;27795.16602;68.79967499
16.06.2019 00:00:36,738;697.418335;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.845992804;6.69456768;99.97956848;79.73952484;99.96829224;471.1199951;406.401001;327.914093;27795.16602;68.79967499
16.06.2019 00:00:51,782;697.4120483;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.86659503;6.69456768;99.9874115;79.77259827;99.96321106;469.6799927;406.0039978;327.914093;27795.16602;68.79967499
16.06.2019 00:00:52,286;697.4120483;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.86659503;6.682048321;99.9874115;79.77259827;99.96321106;469.6799927;406.0039978;327.914093;27795.16602;68.79967499
16.06.2019 00:01:06,820;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.791020632;6.682048321;99.97956848;79.77259827;99.93126678;471.480011;405.3380127;327.914093;27795.18359;68.79967499
16.06.2019 00:01:07,321;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.791020632;6.69456768;99.97956848;79.77259827;99.93126678;471.480011;405.3380127;327.914093;27795.18359;68.79967499
16.06.2019 00:01:21,857;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.823508024;6.69456768;99.97956848;79.77259827;99.86985016;474.8399963;404.1119995;327.2266846;27795.18359;68.79967499
16.06.2019 00:01:22,358;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.823508024;6.938917637;99.97956848;79.77259827;99.86985016;474.8399963;404.1119995;327.2266846;27795.18359;68.79967499
16.06.2019 00:01:36,898;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.894648314;2.870511055;6.938917637;99.9874115;79.73952484;99.89131927;473.0400085;403.4089966;327.5550232;27795.18359;68.79967499
16.06.2019 00:01:37,403;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.894648314;2.870511055;6.848483086;99.9874115;79.73952484;99.89131927;473.0400085;403.4089966;327.5550232;27795.18359;68.79967499
16.06.2019 00:01:51,938;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.849922657;6.848483086;99.9874115;79.73952484;99.88942719;473.3999939;403.3909912;327.6414795;27795.18359;68.79967499
16.06.2019 00:01:52,439;697.4177856;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.849922657;6.819036007;99.9874115;79.73952484;99.88942719;473.3999939;403.3909912;327.6414795;27795.18359;68.79967499
16.06.2019 00:02:06,975;697.4213257;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.940716982;6.819036007;99.97956848;79.73952484;99.90556335;475.4400024;403.1929932;327.9393616;27795.19922;68.79967499
16.06.2019 00:02:07,478;697.4213257;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.940716982;6.745455265;99.97956848;79.73952484;99.90556335;475.4400024;403.1929932;327.9393616;27795.19922;68.79967499
16.06.2019 00:02:22,018;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.795649529;6.745455265;99.9874115;79.77259827;99.89134216;475.4400024;402.0939941;327.238678;27795.19922;68.79967499
16.06.2019 00:02:22,519;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.795649529;6.947952271;99.9874115;79.77259827;99.89134216;475.4400024;402.0939941;327.238678;27795.19922;68.79967499
16.06.2019 00:02:37,053;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.852704763;6.947952271;99.97956848;79.77259827;99.88323975;478.9200134;401.8599854;327.5230408;27795.19922;68.79967499
16.06.2019 00:02:37,553;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.852704763;6.811980724;99.97956848;79.77259827;99.88323975;478.9200134;401.8599854;327.5230408;27795.19922;68.79967499
16.06.2019 00:02:52,094;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.958902836;6.811980724;99.9874115;79.80561829;99.82815552;473.7600098;401.7869873;327.5230408;27795.19922;68.82855225
16.06.2019 00:03:07,120;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.894177437;2.857284069;6.811980724;99.9874115;79.73952484;99.87678528;470.7600098;405.3559875;327.5230408;27795.2168;68.82855225
16.06.2019 00:03:07,623;697.4117432;697.8389893;682.5448608;1.128204465;1.038695455;2.894177437;2.857284069;6.807530403;99.9874115;79.73952484;99.87678528;470.7600098;405.3559875;327.5230408;27795.2168;68.82855225
16.06.2019 00:03:22,151;697.4193115;697.8389893;682.5448608;1.128204465;1.038695455;2.895309925;2.920696974;6.807530403;99.9874115;79.73952484;99.89165497;471.9599915;405.6440125;328.545929;27795.2168;68.89073944
16.06.2019 00:03:22,652;697.4193115;697.8389893;682.5448608;1.128204465;1.038695455;2.895309925;2.920696974;6.536794186;99.9874115;79.73952484;99.89165497;471.9599915;405.6440125;328.545929;27795.2168;68.89073944
16.06.2019 00:03:37,188;697.4133301;697.8389893;682.5448608;1.128204465;1.038695455;2.894177437;2.862839699;6.536794186;99.9874115;79.73952484;99.88607025;468.2399902;405.8059998;327.6384583;27795.2168;68.89073944
16.06.2019 00:03:37,688;697.4133301;697.8389893;682.5448608;1.128204465;1.038695455;2.894177437;2.862839699;6.774163246;99.9874115;79.73952484;99.88607025;468.2399902;405.8059998;327.6384583;27795.2168;68.89073944
16.06.2019 00:03:52,221;697.4083252;697.8389893;682.5448608;1.128204465;1.038695455;2.895734549;2.78373909;6.774163246;99.9874115;79.73952484;99.93005371;472.5599976;405.7160034;327.5501709;27795.2168;68.89073944
16.06.2019 00:03:52,723;697.4083252;697.8389893;682.5448608;1.128204465;1.038695455;2.895734549;2.78373909;6.82911396;99.9874115;79.73952484;99.93005371;472.5599976;405.7160034;327.5501709;27795.2168;68.89073944
16.06.2019 00:04:07,247;697.4165649;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.852377653;6.82911396;99.9874115;79.77259827;99.92211914;470.6400146;405.8779907;326.9830627;27795.23242;68.89998627
16.06.2019 00:04:07,749;697.4165649;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.852377653;6.980591774;99.9874115;79.77259827;99.92211914;470.6400146;405.8779907;326.9830627;27795.23242;68.89998627
16.06.2019 00:04:22,279;697.4165649;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.90758276;6.980591774;99.9874115;79.77259827;99.91934204;470.6400146;405.6619873;326.7629395;27795.23242;68.89998627
16.06.2019 00:04:22,780;697.4165649;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.90758276;7.031758785;99.9874115;79.77259827;99.91934204;470.6400146;405.6619873;326.7629395;27795.23242;68.89998627
16.06.2019 00:04:37,306;697.4107056;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.871489525;7.031758785;99.9874115;79.73952484;99.91002655;471.9599915;405.6260071;327.875885;27795.23242;68.9210434
16.06.2019 00:04:37,806;697.4107056;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.871489525;6.709960461;99.9874115;79.73952484;99.91002655;471.9599915;405.6260071;327.875885;27795.23242;68.9210434
16.06.2019 00:04:52,339;697.4176636;697.8389893;682.5448608;1.128204465;1.038695455;2.895734549;2.810502291;6.709960461;99.97956848;79.77259827;99.89318848;473.7600098;405.2470093;327.3280029;27795.23242;68.9210434
16.06.2019 00:04:52,841;697.4176636;697.8389893;682.5448608;1.128204465;1.038695455;2.895734549;2.810502291;6.880871296;99.97956848;79.77259827;99.89318848;473.7600098;405.2470093;327.3280029;27795.23242;68.9210434
16.06.2019 00:05:07,372;697.4176636;697.8389893;682.5448608;1.128204465;1.038695455;2.894177437;2.895413876;6.880871296;99.9874115;79.73952484;99.88894653;476.8800049;405.2290039;327.3280029;27795.25;68.9210434
16.06.2019 00:05:07,874;697.4176636;697.8389893;682.5448608;1.128204465;1.038695455;2.894177437;2.895413876;6.863932133;99.9874115;79.73952484;99.88894653;476.8800049;405.2290039;327.3280029;27795.25;68.9210434
16.06.2019 00:05:22,405;697.4176636;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.922152281;6.863932133;99.97956848;79.73952484;99.90589905;471.8399963;405.1570129;327.7982178;27795.25;68.9210434
16.06.2019 00:05:22,905;697.4176636;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.922152281;6.732415199;99.97956848;79.73952484;99.90589905;471.8399963;405.1570129;327.7982178;27795.25;68.9210434
16.06.2019 00:05:37,443;697.4126587;697.8389893;682.5448608;1.128204465;1.038695455;2.89483881;2.864962578;6.732415199;99.9874115;79.77259827;99.90013123;472.2000122;405.1570129;327.7982178;27795.25;68.9210434
16.06.2019 00:05:52,482;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.89483881;2.90952754;6.732415199;99.9874115;79.77259827;99.88737488;474;405.302002;327.5448303;27795.25;68.9210434
16.06.2019 00:05:52,987;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.89483881;2.90952754;6.813743114;99.9874115;79.77259827;99.88737488;474;405.302002;327.5448303;27795.25;68.9210434
16.06.2019 00:06:07,530;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.89483881;2.879963875;6.813743114;99.97956848;79.77259827;99.88760376;472.0799866;406.6350098;328.3703003;27795.26758;68.9210434
16.06.2019 00:06:08,034;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.89483881;2.879963875;6.575069427;99.97956848;79.77259827;99.88760376;472.0799866;406.6350098;328.3703003;27795.26758;68.9210434
16.06.2019 00:06:22,567;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.888425827;6.575069427;99.97956848;79.73952484;99.86832428;469.7999878;406.4549866;327.2663879;27795.26758;68.95797729
16.06.2019 00:06:23,071;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.894412756;2.888425827;6.886193275;99.97956848;79.73952484;99.86832428;469.7999878;406.4549866;327.2663879;27795.26758;68.95797729
16.06.2019 00:06:37,597;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.952632666;6.886193275;99.9874115;79.77259827;99.88168335;468;406.401001;328.5131226;27795.26758;68.94051361
16.06.2019 00:06:38,098;697.4135742;697.8389893;682.5448608;1.128204465;1.038695455;2.895074368;2.952632666;6.995800972;99.9874115;79.77259827;99.88168335;468;406.401001;328.5131226;27795.26758;68.94051361
16.06.2019 00:06:52,636;697.4179688;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.793335438;6.995800972;99.97956848;79.73952484;99.88726807;471.7200012;406.4549866;327.6290588;27795.26758;68.99797821
16.06.2019 00:06:53,136;697.4179688;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.793335438;6.781330585;99.97956848;79.73952484;99.88726807;471.7200012;406.4549866;327.6290588;27795.26758;68.99797821
16.06.2019 00:07:07,676;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.895499229;2.800439596;6.781330585;99.9874115;79.70650482;99.8743515;469.5599976;406.6350098;328.0719604;27795.2832;68.94573212
16.06.2019 00:07:08,176;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.895499229;2.800439596;6.67382288;99.9874115;79.70650482;99.8743515;469.5599976;406.6350098;328.0719604;27795.2832;68.94573212
16.06.2019 00:07:22,701;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.895074368;2.834515333;6.67382288;99.97956848;79.77259827;99.91744232;468;406.7969971;327.7121887;27795.2832;68.97413635
16.06.2019 00:07:23,204;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.895074368;2.834515333;6.769796371;99.97956848;79.77259827;99.91744232;468;406.7969971;327.7121887;27795.2832;68.97413635
16.06.2019 00:07:37,743;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.897362471;6.769796371;99.9874115;79.73952484;99.90046692;470.7600098;406.7969971;327.7121887;27795.2832;68.97413635
16.06.2019 00:07:38,244;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.897362471;6.75728941;99.9874115;79.73952484;99.90046692;470.7600098;406.7969971;327.7121887;27795.2832;68.97413635
16.06.2019 00:07:52,776;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.787380934;6.75728941;99.9874115;79.73952484;99.90028381;469.4400024;406.7070007;327.7121887;27795.2832;68.91743469
16.06.2019 00:08:07,815;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.934266329;6.75728941;99.9874115;79.73952484;99.9158783;471.3599854;406.7609863;327.7108765;27795.30078;68.94272614
16.06.2019 00:08:08,317;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.934266329;6.734315395;99.9874115;79.73952484;99.9158783;471.3599854;406.7609863;327.7108765;27795.30078;68.94272614
16.06.2019 00:08:22,844;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.774292231;6.734315395;99.9874115;79.77259827;99.92503357;467.1600037;406.8330078;326.7254028;27795.30078;68.94272614
16.06.2019 00:08:23,348;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.774292231;7.014891624;99.9874115;79.77259827;99.92503357;467.1600037;406.8330078;326.7254028;27795.30078;68.94272614
16.06.2019 00:08:37,877;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.79201293;7.014891624;99.97956848;79.73952484;99.93711853;469.7999878;406.7969971;327.8044434;27795.30078;68.96538544
16.06.2019 00:08:38,379;697.4123535;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.79201293;6.707256794;99.97956848;79.73952484;99.93711853;469.7999878;406.7969971;327.8044434;27795.30078;68.96538544
16.06.2019 00:08:52,907;697.407959;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.788704872;6.707256794;99.9874115;79.73952484;99.92332458;469.4400024;406.9410095;326.9724121;27795.30078;68.96538544
16.06.2019 00:08:53,412;697.407959;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.788704872;6.943454266;99.9874115;79.73952484;99.92332458;469.4400024;406.9410095;326.9724121;27795.30078;68.96538544
16.06.2019 00:09:07,943;697.4196167;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.798788309;6.943454266;99.9874115;79.73952484;99.92648315;471.1199951;406.9410095;326.9724121;27795.31641;68.94078827
16.06.2019 00:09:22,978;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.89483881;2.879638195;6.943454266;99.97956848;79.70650482;99.92498016;468.3599854;407.0130005;326.9724121;27795.31641;68.90071869
16.06.2019 00:09:23,479;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.89483881;2.879638195;6.955939293;99.97956848;79.70650482;99.92498016;468.3599854;407.0130005;326.9724121;27795.31641;68.90071869
16.06.2019 00:09:38,023;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.893517017;2.784401417;6.955939293;99.9874115;79.70650482;99.94126892;471.6000061;406.9230042;327.4974976;27795.31641;68.90071869
16.06.2019 00:09:38,524;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.893517017;2.784401417;6.779083729;99.9874115;79.70650482;99.94126892;471.6000061;406.9230042;327.4974976;27795.31641;68.90071869
16.06.2019 00:09:53,056;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.893752337;2.857284069;6.779083729;99.9874115;79.70650482;99.93910217;471;406.6350098;328.5488586;27795.31641;68.90071869
16.06.2019 00:09:53,557;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.893752337;2.857284069;6.479404449;99.9874115;79.70650482;99.93910217;471;406.6350098;328.5488586;27795.31641;68.90071869
16.06.2019 00:10:08,094;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.822356939;6.479404449;99.9874115;79.73952484;99.94197083;468.9599915;406.5090027;327.4378357;27795.33398;68.90071869
16.06.2019 00:10:08,595;697.4136963;697.8361206;682.5448608;1.128204465;1.038695455;2.894412756;2.822356939;6.813284874;99.9874115;79.73952484;99.94197083;468.9599915;406.5090027;327.4378357;27795.33398;68.90071869
16.06.2019 00:10:23,129;697.4111328;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.835007668;6.813284874;99.9874115;79.73952484;99.91104889;471.8399963;406.5090027;328.0682373;27795.33398;68.8657608
16.06.2019 00:10:23,630;697.4111328;697.8361206;682.5448608;1.128204465;1.038695455;2.894177437;2.835007668;6.626496792;99.9874115;79.73952484;99.91104889;471.8399963;406.5090027;328.0682373;27795.33398;68.8657608
16.06.2019 00:10:38,165;697.4111328;697.8361206;682.5448608;1.128204465;1.038695455;2.893752337;2.878009319;6.626496792;99.9874115;79.70650482;99.91665649;469.3200073;406.3649902;327.6854858;27795.33398;68.8657608
16.06.2019 00:10:38,666;697.4111328;697.8361206;682.5448608;1.128204465;1.038695455;2.893752337;2.878009319;6.729163647;99.9874115;79.70650482;99.91665649;469.3200073;406.3649902;327.6854858;27795.33398;68.8657608
16.06.2019 00:10:53,195;697.4111328;697.8310547;682.5448608;1.128204465;1.038695455;2.893752337;2.859408855;6.729163647;99.9874115;79.73952484;99.92328644;469.9200134;406.4370117;327.6854858;27795.33398;68.89849854
16.06.2019 00:11:08,235;697.4189453;697.8310547;682.548645;1.128204465;1.038695455;2.893752337;2.83960104;6.729163647;99.9874115;79.6734314;99.91311646;471.9599915;406.3829956;328.0065308;27795.34961;68.89849854
16.06.2019 00:11:08,736;697.4189453;697.8310547;682.548645;1.128204465;1.038695455;2.893752337;2.83960104;6.63629818;99.9874115;79.6734314;99.91311646;471.9599915;406.3829956;328.0065308;27795.34961;68.89849854
16.06.2019 00:11:23,273;697.409729;697.8310547;682.548645;1.128204465;1.038695455;2.894412756;2.815774202;6.63629818;99.9874115;79.73952484;99.92822266;470.3999939;406.5450134;328.1440735;27795.34961;68.89849854
16.06.2019 00:11:23,775;697.409729;697.8310547;682.548645;1.128204465;1.038695455;2.894412756;2.815774202;6.609016418;99.9874115;79.73952484;99.92822266;470.3999939;406.5450134;328.1440735;27795.34961;68.89849854
16.06.2019 00:11:38,316;697.4044189;697.8310547;682.548645;1.128204465;1.038695455;2.894412756;2.737513781;6.609016418;99.97956848;79.73952484;99.92559814;469.0799866;406.6170044;327.4723511;27795.34961;68.89849854
16.06.2019 00:11:38,817;697.4044189;697.8310547;682.548645;1.128204465;1.038695455;2.894412756;2.737513781;6.803299904;99.97956848;79.73952484;99.92559814;469.0799866;406.6170044;327.4723511;27795.34961;68.89849854
16.06.2019 00:11:53,341;697.4175415;697.8310547;682.548645;1.128204465;1.038695455;2.893752337;2.869695425;6.803299904;99.9874115;79.73952484;99.90899658;469.4400024;406.7430115;326.8752747;27795.34961;68.89849854
16.06.2019 00:11:53,842;697.4175415;697.8310547;682.548645;1.128204465;1.038695455;2.893752337;2.869695425;6.963519573;99.9874115;79.73952484;99.90899658;469.4400024;406.7430115;326.8752747;27795.34961;68.89849854
16.06.2019 00:12:08,379;697.4089355;697.8310547;682.5400391;1.128204465;1.038695455;2.894412756;2.839928865;6.963519573;99.97956848;79.73952484;99.92960358;469.3200073;406.7430115;326.8600769;27795.36719;68.89849854
16.06.2019 00:12:08,880;697.4089355;697.8310547;682.5400391;1.128204465;1.038695455;2.894412756;2.839928865;6.98037672;99.97956848;79.73952484;99.92960358;469.3200073;406.7430115;326.8600769;27795.36719;68.89849854
16.06.2019 00:12:23,416;697.4158325;697.8310547;682.5400391;1.128204465;1.038695455;2.893752337;2.783904791;6.98037672;99.9874115;79.77259827;99.92989349;468.9599915;406.8869934;327.5436401;27795.36719;68.89849854
16.06.2019 00:12:23,919;697.4158325;697.8310547;682.5400391;1.128204465;1.038695455;2.893752337;2.783904791;6.7701931;99.9874115;79.77259827;99.92989349;468.9599915;406.8869934;327.5436401;27795.36719;68.89849854
16.06.2019 00:12:38,452;697.4060059;697.8310547;682.5400391;1.128204465;1.038695455;2.89483881;2.821205378;6.7701931;99.9874115;79.73952484;99.94794464;470.0400085;406.7250061;327.5436401;27795.36719;68.86030579
16.06.2019 00:12:38,953;697.4060059;697.8310547;682.5400391;1.128204465;1.038695455;2.89483881;2.821205378;6.790742874;99.9874115;79.73952484;99.94794464;470.0400085;406.7250061;327.5436401;27795.36719;68.86030579
16.06.2019 00:12:53,489;697.4141235;697.8310547;682.5400391;1.128204465;1.038695455;2.893752337;2.932006836;6.790742874;99.9874115;79.70650482;99.95185089;469.5599976;407.2120056;327.5436401;27795.36719;68.86030579
16.06.2019 00:12:53,990;697.4141235;697.8310547;682.5400391;1.128204465;1.038695455;2.893752337;2.932006836;6.7701931;99.9874115;79.70650482;99.95185089;469.5599976;407.2120056;327.5436401;27795.36719;68.86030579
16.06.2019 00:13:08,525;697.4111938;697.8310547;682.5400391;1.128204465;1.038695455;2.895074368;2.870674133;6.7701931;99.97956848;79.73952484;99.97975159;468.7200012;407.0499878;327.1542664;27795.38281;68.86030579
16.06.2019 00:13:09,030;697.4111938;697.8310547;682.5400391;1.128204465;1.038695455;2.895074368;2.870674133;6.907796383;99.97956848;79.73952484;99.97975159;468.7200012;407.0499878;327.1542664;27795.38281;68.86030579
16.06.2019 00:13:23,566;697.4111938;697.8310547;682.5527344;1.128204465;1.038695455;2.894648314;2.827453375;6.907796383;99.9874115;79.73952484;99.95631409;470.0400085;406.9049988;326.8609619;27795.38281;68.80182648
16.06.2019 00:13:24,067;697.4111938;697.8310547;682.5527344;1.128204465;1.038695455;2.894648314;2.827453375;6.984568119;99.9874115;79.73952484;99.95631409;470.0400085;406.9049988;326.8609619;27795.38281;68.80182648
16.06.2019 00:13:38,599;697.4111938;697.8310547;682.5527344;1.128204465;1.038695455;2.893517017;2.816597223;6.984568119;99.9874115;79.70650482;99.966362;469.9200134;406.9049988;327.1443787;27795.38281;68.80182648
16.06.2019 00:13:39,103;697.4111938;697.8310547;682.5527344;1.128204465;1.038695455;2.893517017;2.816597223;6.881223679;99.9874115;79.70650482;99.966362;469.9200134;406.9049988;327.1443787;27795.38281;68.80182648
16.06.2019 00:13:53,639;697.4111938;697.8310547;682.5350342;1.128204465;1.038695455;2.894177437;2.85613966;6.881223679;99.97956848;79.70650482;99.95994568;468.7200012;407.1220093;326.8753357;27795.38281;68.80182648
16.06.2019 00:13:54,141;697.4111938;697.8310547;682.5350342;1.128204465;1.038695455;2.894177437;2.85613966;6.971526623;99.97956848;79.70650482;99.95994568;468.7200012;407.1220093;326.8753357;27795.38281;68.80182648
16.06.2019 00:14:08,668;697.4035034;697.8310547;682.5350342;1.128204465;1.038695455;2.893752337;2.865615606;6.971526623;99.9874115;79.73952484;99.96672821;468;407.1220093;327.4832764;27795.40039;68.80182648
16.06.2019 00:14:09,173;697.4035034;697.8310547;682.5350342;1.128204465;1.038695455;2.893752337;2.865615606;6.787658691;99.9874115;79.73952484;99.96672821;468;407.1220093;327.4832764;27795.40039;68.80182648
