Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 00:14:23,702;697.4098511;697.8310547;682.5403442;1.128204465;1.038695455;2.894648314;2.924092293;6.787658691;99.97956848;79.73952484;99.97193909;468.1199951;407.2479858;327.4832764;27795.40039;68.80182648
16.06.2019 00:14:24,203;697.4098511;697.8310547;682.5403442;1.128204465;1.038695455;2.894648314;2.924092293;6.804602146;99.97956848;79.73952484;99.97193909;468.1199951;407.2479858;327.4832764;27795.40039;68.80182648
16.06.2019 00:14:38,738;697.4074097;697.8310547;682.5403442;1.128204465;1.038695455;2.894412756;2.875239372;6.804602146;99.9874115;79.73952484;99.94958496;468;407.1579895;326.4987183;27795.40039;68.80182648
16.06.2019 00:14:39,242;697.4074097;697.8310547;682.5403442;1.128204465;1.038695455;2.894412756;2.875239372;7.084884644;99.9874115;79.73952484;99.94958496;468;407.1579895;326.4987183;27795.40039;68.80182648
16.06.2019 00:14:53,777;697.4074097;697.8310547;682.5403442;1.128204465;1.038695455;2.895499229;2.811326504;7.084884644;99.9874115;79.70650482;99.9414978;470.0400085;407.230011;327.5591431;27795.40039;68.80182648
16.06.2019 00:14:54,278;697.4074097;697.8310547;682.5403442;1.128204465;1.038695455;2.895499229;2.811326504;6.798738956;99.9874115;79.70650482;99.9414978;470.0400085;407.230011;327.5591431;27795.40039;68.80182648
16.06.2019 00:15:08,811;697.4074097;697.8310547;682.5496216;1.128204465;1.038695455;2.894177437;2.815609455;6.798738956;99.9874115;79.6734314;99.95689392;468.8399963;407.1940002;327.8268127;27795.41602;68.80182648
16.06.2019 00:15:09,312;697.4074097;697.8310547;682.5496216;1.128204465;1.038695455;2.894177437;2.815609455;6.696328163;99.9874115;79.6734314;99.95689392;468.8399963;407.1940002;327.8268127;27795.41602;68.80182648
16.06.2019 00:15:23,847;697.4154053;697.8310547;682.5496216;1.128204465;1.038695455;2.893517017;2.831067562;6.696328163;99.9874115;79.70650482;99.94940186;468.9599915;407.1940002;327.8268127;27795.41602;68.80182648
16.06.2019 00:15:24,348;697.4154053;697.8310547;682.5496216;1.128204465;1.038695455;2.893517017;2.831067562;6.683813572;99.9874115;79.70650482;99.94940186;468.9599915;407.1940002;327.8268127;27795.41602;68.80182648
16.06.2019 00:15:38,887;697.4057617;697.8310547;682.5496216;1.128204465;1.038695455;2.893752337;2.780426264;6.683813572;99.9874115;79.70650482;99.95452881;468.2399902;407.5180054;327.8268127;27795.41602;68.80182648
16.06.2019 00:15:39,389;697.4057617;697.8310547;682.5496216;1.128204465;1.038695455;2.893752337;2.780426264;6.688280106;99.9874115;79.70650482;99.95452881;468.2399902;407.5180054;327.8268127;27795.41602;68.80182648
16.06.2019 00:15:53,931;697.4122925;697.8310547;682.5375977;1.128204465;1.038695455;2.893752337;2.903853655;6.688280106;99.9874115;79.70650482;99.9569931;469.0799866;407.3380127;327.0298767;27795.41602;68.80182648
16.06.2019 00:15:54,432;697.4122925;697.8310547;682.5375977;1.128204465;1.038695455;2.893752337;2.903853655;6.918805122;99.9874115;79.70650482;99.9569931;469.0799866;407.3380127;327.0298767;27795.41602;68.80182648
16.06.2019 00:16:08,970;697.4122925;697.8310547;682.5375977;1.128204465;1.038695455;2.893752337;2.869695425;6.918805122;99.97956848;79.73952484;99.94599152;468.3599854;407.2659912;326.8760376;27795.43359;68.80182648
16.06.2019 00:16:09,470;697.4122925;697.8310547;682.5375977;1.128204465;1.038695455;2.893752337;2.869695425;6.963303089;99.97956848;79.73952484;99.94599152;468.3599854;407.2659912;326.8760376;27795.43359;68.80182648
16.06.2019 00:16:24,003;697.4094238;697.8310547;682.5375977;1.128204465;1.038695455;2.893326521;2.90369153;6.963303089;99.9874115;79.73952484;99.94407654;468.6000061;407.0679932;327.9938354;27795.43359;68.80182648
16.06.2019 00:16:24,504;697.4094238;697.8310547;682.5375977;1.128204465;1.038695455;2.893326521;2.90369153;6.788791656;99.9874115;79.73952484;99.94407654;468.6000061;407.0679932;327.9938354;27795.43359;68.80182648
16.06.2019 00:16:39,041;697.4091187;697.8310547;682.5488892;1.128204465;1.038695455;2.894412756;2.8363204;6.788791656;99.97956848;79.73952484;99.96389008;467.8800049;407.302002;327.2303467;27795.43359;68.80182648
16.06.2019 00:16:39,545;697.4091187;697.8310547;682.5488892;1.128204465;1.038695455;2.894412756;2.8363204;6.873289108;99.97956848;79.73952484;99.96389008;467.8800049;407.302002;327.2303467;27795.43359;68.80182648
16.06.2019 00:16:54,083;697.4013062;697.8310547;682.5488892;1.128204465;1.035361052;2.893752337;2.894114494;6.873289108;99.9874115;79.70650482;99.95713043;468.9599915;407.1579895;326.3648682;27795.43359;68.80182648
16.06.2019 00:16:54,583;697.4013062;697.8310547;682.5488892;1.128204465;1.035361052;2.893752337;2.894114494;7.111149311;99.9874115;79.70650482;99.95713043;468.9599915;407.1579895;326.3648682;27795.43359;68.80182648
16.06.2019 00:17:09,121;697.4013062;697.8310547;682.5488892;1.128204465;1.035361052;2.893752337;2.909689426;7.111149311;99.9874115;79.70650482;99.97810364;469.6799927;407.1579895;326.4621582;27795.44922;68.80182648
16.06.2019 00:17:09,625;697.4013062;697.8310547;682.5488892;1.128204465;1.035361052;2.893752337;2.909689426;7.083006859;99.9874115;79.70650482;99.97810364;469.6799927;407.1579895;326.4621582;27795.44922;68.80182648
16.06.2019 00:17:24,155;697.4127197;697.8310547;682.5488892;1.128204465;1.035361052;2.893517017;2.851722956;7.083006859;99.97956848;79.70650482;99.96495819;468.9599915;407.1579895;326.3339233;27795.44922;68.80182648
16.06.2019 00:17:24,660;697.4127197;697.8310547;682.5488892;1.128204465;1.035361052;2.893517017;2.851722956;7.078261852;99.97956848;79.70650482;99.96495819;468.9599915;407.1579895;326.3339233;27795.44922;68.80182648
16.06.2019 00:17:39,194;697.4060059;697.8310547;682.5488892;1.128204465;1.035361052;2.893752337;2.788870096;7.078261852;99.9874115;79.70650482;100.0058899;468.8399963;407.3919983;326.8605042;27795.44922;68.80182648
16.06.2019 00:17:39,695;697.4060059;697.8310547;682.5488892;1.128204465;1.035361052;2.893752337;2.788870096;6.93035078;99.9874115;79.70650482;100.0058899;468.8399963;407.3919983;326.8605042;27795.44922;68.80182648
16.06.2019 00:17:54,226;697.4040527;697.8310547;682.5422363;1.128204465;1.035361052;2.893752337;2.871978998;6.93035078;99.97173309;79.70650482;99.98674011;470.1600037;407.1940002;326.5491638;27795.44922;68.80182648
16.06.2019 00:17:54,730;697.4040527;697.8310547;682.5422363;1.128204465;1.035361052;2.893752337;2.871978998;7.020439625;99.97173309;79.70650482;99.98674011;470.1600037;407.1940002;326.5491638;27795.44922;68.80182648
16.06.2019 00:18:09,267;697.4040527;697.8310547;682.5422363;1.128204465;1.035361052;2.893281937;2.856956959;7.020439625;99.9874115;79.70650482;100.0216675;468.7200012;407.1400146;327.3479614;27795.4668;68.80182648
16.06.2019 00:18:09,771;697.4040527;697.8310547;682.5422363;1.128204465;1.035361052;2.893281937;2.856956959;6.780391216;99.9874115;79.70650482;100.0216675;468.7200012;407.1400146;327.3479614;27795.4668;68.80182648
16.06.2019 00:18:24,300;697.4105835;697.8310547;682.5422363;1.128204465;1.035361052;2.893517017;2.916490555;6.780391216;99.97956848;79.6734314;100.0193253;466.7999878;406.9949951;327.1557007;27795.4668;68.80182648
16.06.2019 00:18:24,802;697.4105835;697.8310547;682.5422363;1.128204465;1.035361052;2.893517017;2.916490555;6.840468884;99.97956848;79.6734314;100.0193253;466.7999878;406.9949951;327.1557007;27795.4668;68.80182648
16.06.2019 00:18:39,338;697.4105835;697.8310547;682.5422363;1.128204465;1.035361052;2.894412756;2.821699142;6.840468884;99.97956848;79.70650482;100.0340958;470.519989;406.9949951;327.1557007;27795.4668;68.80182648
16.06.2019 00:18:39,839;697.4105835;697.8310547;682.5422363;1.128204465;1.035361052;2.894412756;2.821699142;6.85741806;99.97956848;79.70650482;100.0340958;470.519989;406.9949951;327.1557007;27795.4668;68.80182648
16.06.2019 00:18:54,371;697.4105835;697.8310547;682.5501099;1.128204465;1.035361052;2.894412756;2.863492966;6.85741806;99.97956848;79.70650482;100.0107346;469.3200073;406.7969971;327.2507019;27795.4668;68.80001831
16.06.2019 00:18:54,872;697.4105835;697.8310547;682.5501099;1.128204465;1.035361052;2.894412756;2.863492966;6.829925537;99.97956848;79.70650482;100.0107346;469.3200073;406.7969971;327.2507019;27795.4668;68.80001831
16.06.2019 00:19:09,400;697.4122314;697.8310547;682.5501099;1.128204465;1.035361052;2.894412756;2.906286001;6.829925537;99.9874115;79.70650482;99.9732666;470.3999939;406.9230042;328.3560486;27795.48242;68.80001831
16.06.2019 00:19:09,902;697.4122314;697.8310547;682.5501099;1.128204465;1.035361052;2.894412756;2.906286001;6.510102272;99.9874115;79.70650482;99.9732666;470.3999939;406.9230042;328.3560486;27795.48242;68.80001831
16.06.2019 00:19:24,439;697.4050293;697.8310547;682.5501099;1.128204465;1.035361052;2.894177437;2.851722956;6.510102272;99.97956848;79.73952484;100.0256271;467.7600098;407.230011;327.0511475;27795.48242;68.71678925
16.06.2019 00:19:24,940;697.4050293;697.8310547;682.5501099;1.128204465;1.035361052;2.894177437;2.851722956;6.88320446;99.97956848;79.73952484;100.0256271;467.7600098;407.230011;327.0511475;27795.48242;68.71678925
16.06.2019 00:19:39,477;697.4050293;697.8310547;682.5478516;1.128204465;1.035361052;2.893517017;2.819560051;6.88320446;99.9874115;79.70650482;100.016777;470.6400146;407.3739929;327.0511475;27795.48242;68.79766083
16.06.2019 00:19:39,978;697.4050293;697.8310547;682.5478516;1.128204465;1.035361052;2.893517017;2.819560051;6.870718479;99.9874115;79.70650482;100.016777;470.6400146;407.3739929;327.0511475;27795.48242;68.79766083
16.06.2019 00:19:54,503;697.4106445;697.8310547;682.5478516;1.128204465;1.035361052;2.893752337;2.829917908;6.870718479;99.97956848;79.70650482;99.99229431;469.0799866;407.0679932;327.95578;27795.48242;68.79766083
16.06.2019 00:19:55,004;697.4106445;697.8310547;682.5478516;1.128204465;1.035361052;2.893752337;2.829917908;6.613404274;99.97956848;79.70650482;99.99229431;469.0799866;407.0679932;327.95578;27795.48242;68.79766083
16.06.2019 00:20:09,539;697.4106445;697.8310547;682.5478516;1.128204465;1.035361052;2.893090963;2.782414198;6.613404274;99.9874115;79.6734314;99.99507904;468.8399963;406.6170044;325.8201599;27795.5;68.79766083
16.06.2019 00:20:10,040;697.4106445;697.8310547;682.5478516;1.128204465;1.035361052;2.893090963;2.782414198;7.218893528;99.9874115;79.6734314;99.99507904;468.8399963;406.6170044;325.8201599;27795.5;68.79766083
16.06.2019 00:20:24,582;697.4014282;697.8310547;682.5478516;1.128204465;1.035361052;2.893752337;2.878009319;7.218893528;99.97956848;79.70650482;99.99536133;471.2399902;406.3649902;326.8422852;27795.5;68.70178986
16.06.2019 00:20:25,083;697.4014282;697.8310547;682.5478516;1.128204465;1.035361052;2.893752337;2.878009319;6.935619831;99.97956848;79.70650482;99.99536133;471.2399902;406.3649902;326.8422852;27795.5;68.70178986
16.06.2019 00:20:39,604;697.4014282;697.8283691;682.5478516;1.128204465;1.035361052;2.892855644;2.827617884;6.935619831;99.9874115;79.70650482;99.98755646;468.6000061;406.7609863;326.8422852;27795.5;68.70178986
16.06.2019 00:20:40,106;697.4014282;697.8283691;682.5478516;1.128204465;1.035361052;2.892855644;2.827617884;7.105410099;99.9874115;79.70650482;99.98755646;468.6000061;406.7609863;326.8422852;27795.5;68.70178986
16.06.2019 00:20:54,639;697.4084473;697.8283691;682.5478516;1.128204465;1.035361052;2.893752337;2.792674065;7.105410099;99.9874115;79.70650482;100.0228119;468.3599854;407.1220093;326.1970215;27795.5;68.78360748
16.06.2019 00:20:55,140;697.4084473;697.8283691;682.5478516;1.128204465;1.035361052;2.893752337;2.792674065;7.122320652;99.9874115;79.70650482;100.0228119;468.3599854;407.1220093;326.1970215;27795.5;68.78360748
16.06.2019 00:21:09,675;697.4030151;697.8283691;682.5478516;1.128204465;1.041317463;2.893517017;2.818243504;7.122320652;99.9874115;79.77259827;100.00383;468.7200012;407.3559875;325.7431946;27795.51758;68.7305603
16.06.2019 00:21:10,175;697.4030151;697.8283691;682.5478516;1.128204465;1.041317463;2.893517017;2.818243504;7.249193192;99.9874115;79.77259827;100.00383;468.7200012;407.3559875;325.7431946;27795.51758;68.7305603
16.06.2019 00:21:24,718;697.3979492;697.8283691;682.5478516;1.128204465;1.041317463;2.893987894;2.828110695;7.249193192;99.9874115;79.70650482;100.0149536;467.2799988;407.230011;326.9377136;27795.51758;68.79899597
16.06.2019 00:21:25,222;697.3979492;697.8283691;682.5478516;1.128204465;1.041317463;2.893987894;2.828110695;6.912451744;99.9874115;79.70650482;100.0149536;467.2799988;407.230011;326.9377136;27795.51758;68.79899597
16.06.2019 00:21:39,749;697.4070435;697.8283691;682.5432739;1.128204465;1.041317463;2.893987894;2.780260563;6.912451744;99.9874115;79.64041901;99.99919128;469.0799866;407.4639893;326.9377136;27795.51758;68.70597839
16.06.2019 00:21:54,779;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.893752337;2.875891209;6.912451744;99.9874115;79.70650482;100.0285034;465.3599854;407.5360107;326.4393921;27795.51758;68.70597839
16.06.2019 00:21:55,279;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.893752337;2.875891209;7.052196503;99.9874115;79.70650482;100.0285034;465.3599854;407.5360107;326.4393921;27795.51758;68.70597839
16.06.2019 00:22:09,813;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.895309925;2.922152281;7.052196503;99.9874115;79.77259827;100.0502777;466.2000122;407.9330139;327.2290955;27795.5332;68.78770447
16.06.2019 00:22:10,313;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.895309925;2.922152281;6.853137493;99.9874115;79.77259827;100.0502777;466.2000122;407.9330139;327.2290955;27795.5332;68.78770447
16.06.2019 00:22:24,845;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.894412756;2.896063566;6.853137493;99.9874115;79.70650482;100.0505524;468.8399963;407.9140015;326.0458374;27795.5332;68.78770447
16.06.2019 00:22:25,347;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.894412756;2.896063566;7.153338909;99.9874115;79.70650482;100.0505524;468.8399963;407.9140015;326.0458374;27795.5332;68.78770447
16.06.2019 00:22:39,880;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.895074368;2.781420231;7.153338909;99.9874115;79.70650482;100.0570374;466.2000122;408.1849976;325.9125671;27795.5332;68.71913147
16.06.2019 00:22:40,381;697.4021606;697.8283691;682.5432739;1.128204465;1.041317463;2.895074368;2.781420231;7.204353333;99.9874115;79.70650482;100.0570374;466.2000122;408.1849976;325.9125671;27795.5332;68.71913147
16.06.2019 00:22:54,917;697.3981934;697.8283691;682.5511475;1.128204465;1.033320665;2.893517017;2.824987888;7.204353333;99.97956848;79.70650482;100.053772;464.0400085;408.1849976;325.2158203;27795.5332;68.76859283
16.06.2019 00:22:55,418;697.3981934;697.8283691;682.5511475;1.128204465;1.033320665;2.893517017;2.824987888;7.376667023;99.97956848;79.70650482;100.053772;464.0400085;408.1849976;325.2158203;27795.5332;68.76859283
16.06.2019 00:23:09,947;697.4013672;697.8283691;682.5511475;1.128204465;1.033320665;2.893517017;2.898986101;7.376667023;99.9874115;79.70650482;100.06987;466.3200073;408.2749939;326.3135986;27795.55078;68.71698761
16.06.2019 00:23:10,449;697.4013672;697.8283691;682.5511475;1.128204465;1.033320665;2.893517017;2.898986101;7.058956623;99.9874115;79.70650482;100.06987;466.3200073;408.2749939;326.3135986;27795.55078;68.71698761
16.06.2019 00:23:24,985;697.402832;697.8283691;682.5511475;1.128204465;1.033320665;2.894177437;2.844354391;7.058956623;99.97956848;79.70650482;100.0533676;468.3599854;408.5450134;327.368103;27795.55078;68.71698761
16.06.2019 00:23:25,486;697.402832;697.8283691;682.5511475;1.128204465;1.033320665;2.894177437;2.844354391;6.766237259;99.97956848;79.70650482;100.0533676;468.3599854;408.5450134;327.368103;27795.55078;68.71698761
16.06.2019 00:23:40,024;697.3917847;697.8283691;682.5511475;1.128204465;1.033320665;2.893090963;2.803080797;6.766237259;99.9874115;79.6734314;100.0505219;466.5599976;408.401001;326.2659302;27795.55078;68.71698761
16.06.2019 00:23:40,524;697.3917847;697.8283691;682.5511475;1.128204465;1.033320665;2.893090963;2.803080797;6.961904526;99.9874115;79.6734314;100.0505219;466.5599976;408.401001;326.2659302;27795.55078;68.71698761
16.06.2019 00:23:55,052;697.3989868;697.824707;682.5419922;1.128204465;1.033320665;2.893752337;2.828767776;6.961904526;99.9874115;79.70650482;100.0504456;464.7600098;408.2569885;326.2659302;27795.55078;68.70001984
16.06.2019 00:23:55,563;697.3989868;697.824707;682.5419922;1.128204465;1.033320665;2.893752337;2.828767776;6.974395275;99.9874115;79.70650482;100.0504456;464.7600098;408.2569885;326.2659302;27795.55078;68.70001984
16.06.2019 00:24:10,094;697.3989868;697.824707;682.5419922;1.128204465;1.033320665;2.89483881;2.83024621;6.974395275;99.9874115;79.6734314;100.0404587;463.6799927;408.598999;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:10,596;697.3989868;697.824707;682.5419922;1.128204465;1.033320665;2.89483881;2.83024621;6.99491024;99.9874115;79.6734314;100.0404587;463.6799927;408.598999;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:25,128;697.3989868;697.824707;682.5419922;1.128204465;1.033320665;2.893752337;2.819231033;6.99491024;99.9874115;79.70650482;100.0638657;465.3599854;408.598999;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:25,629;697.3989868;697.824707;682.5419922;1.128204465;1.033320665;2.893752337;2.819231033;7.099721432;99.9874115;79.70650482;100.0638657;465.3599854;408.598999;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:40,169;697.4044189;697.824707;682.5502319;1.128204465;1.033320665;2.893090963;2.877357721;7.099721432;99.97956848;79.6734314;100.0792313;466.5599976;408.5270081;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:40,670;697.4044189;697.824707;682.5502319;1.128204465;1.033320665;2.893090963;2.877357721;7.087231636;99.97956848;79.6734314;100.0792313;466.5599976;408.5270081;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:55,200;697.3955688;697.824707;682.5502319;1.128204465;1.033320665;2.893752337;2.938621283;7.087231636;99.9874115;79.73952484;100.0595703;467.8800049;408.4370117;326.2659302;27795.56641;68.70001984
16.06.2019 00:24:55,702;697.3955688;697.824707;682.5502319;1.128204465;1.033320665;2.893752337;2.938621283;7.099721432;99.9874115;79.73952484;100.0595703;467.8800049;408.4370117;326.2659302;27795.56641;68.70001984
16.06.2019 00:25:10,247;697.3955688;697.824707;682.5502319;1.128204465;1.033320665;2.893987894;2.844518185;7.099721432;99.9874115;79.70650482;100.0503616;467.519989;408.4909973;327.2242126;27795.58398;68.70001984
16.06.2019 00:25:10,748;697.3955688;697.824707;682.5502319;1.128204465;1.033320665;2.893987894;2.844518185;7.152309895;99.9874115;79.70650482;100.0503616;467.519989;408.4909973;327.2242126;27795.58398;68.70001984
16.06.2019 00:25:25,281;697.3994141;697.824707;682.5502319;1.128204465;1.033320665;2.893752337;2.830739021;7.152309895;99.99526215;79.70650482;100.0541077;467.8800049;408.4909973;326.0995178;27795.58398;68.70001984
16.06.2019 00:25:25,782;697.3994141;697.824707;682.5502319;1.128204465;1.033320665;2.893752337;2.830739021;7.086811066;99.99526215;79.70650482;100.0541077;467.8800049;408.4909973;326.0995178;27795.58398;68.70001984
16.06.2019 00:25:40,321;697.3994141;697.824707;682.5431519;1.126628041;1.033320665;2.893517017;2.781420231;7.086811066;99.9874115;79.70650482;100.0496368;467.0400085;408.598999;326.0995178;27795.58398;68.70001984
16.06.2019 00:25:40,822;697.3994141;697.824707;682.5431519;1.126628041;1.033320665;2.893517017;2.781420231;7.08236742;99.9874115;79.70650482;100.0496368;467.0400085;408.598999;326.0995178;27795.58398;68.70001984
16.06.2019 00:25:55,352;697.3989868;697.824707;682.5431519;1.126628041;1.038490295;2.893752337;2.889889002;7.08236742;99.97956848;79.70650482;100.0556335;469.0799866;408.4370117;326.9345703;27795.58398;68.70001984
16.06.2019 00:25:55,855;697.3989868;697.824707;682.5431519;1.126628041;1.038490295;2.893752337;2.889889002;6.845030785;99.97956848;79.70650482;100.0556335;469.0799866;408.4370117;326.9345703;27795.58398;68.70001984
16.06.2019 00:26:10,388;697.3951416;697.824707;682.5431519;1.126628041;1.038490295;2.893752337;2.881917715;6.845030785;99.9874115;79.70650482;100.0426254;464.7600098;408.2749939;326.3707275;27795.59961;68.70001984
16.06.2019 00:26:10,891;697.3951416;697.824707;682.5431519;1.126628041;1.038490295;2.893752337;2.881917715;7.008284092;99.9874115;79.70650482;100.0426254;464.7600098;408.2749939;326.3707275;27795.59961;68.70001984
16.06.2019 00:26:25,424;697.3951416;697.824707;682.5431519;1.126628041;1.038490295;2.893090963;2.932975531;7.008284092;99.9874115;79.6734314;100.023941;467.6400146;408.3829956;326.308136;27795.59961;68.70001984
16.06.2019 00:26:25,926;697.3951416;697.824707;682.5431519;1.126628041;1.038490295;2.893090963;2.932975531;7.013925552;99.9874115;79.6734314;100.023941;467.6400146;408.3829956;326.308136;27795.59961;68.70001984
16.06.2019 00:26:40,463;697.3951416;697.824707;682.5431519;1.126628041;1.038490295;2.893090963;2.873446226;7.013925552;99.9874115;79.70650482;100.0381927;465.2399902;408.3649902;326.308136;27795.59961;68.6578064
16.06.2019 00:26:40,964;697.3951416;697.824707;682.5431519;1.126628041;1.038490295;2.893090963;2.873446226;6.934283257;99.9874115;79.70650482;100.0381927;465.2399902;408.3649902;326.308136;27795.59961;68.6578064
16.06.2019 00:26:55,498;697.3951416;697.824707;682.5606689;1.126628041;1.038490295;2.892195225;2.885010004;6.934283257;99.9874115;79.6734314;100.020195;470.1600037;408.5270081;325.5532532;27795.59961;68.6578064
16.06.2019 00:26:56,000;697.3951416;697.824707;682.5606689;1.126628041;1.038490295;2.892195225;2.885010004;7.215620995;99.9874115;79.6734314;100.020195;470.1600037;408.5270081;325.5532532;27795.59961;68.6578064
16.06.2019 00:27:10,539;697.402771;697.824707;682.5606689;1.126628041;1.038490295;2.892855644;2.716268539;7.215620995;99.99526215;79.6734314;100.0612411;466.3200073;408.7250061;326.1134644;27795.61719;68.6578064
16.06.2019 00:27:11,039;697.402771;697.824707;682.5606689;1.126628041;1.038490295;2.892855644;2.716268539;7.065852165;99.99526215;79.6734314;100.0612411;466.3200073;408.7250061;326.1134644;27795.61719;68.6578064
16.06.2019 00:27:25,575;697.3936157;697.824707;682.5479126;1.126628041;1.038490295;2.893987894;2.85581255;7.065852165;99.99526215;79.70650482;100.0590744;463.4400024;408.8160095;325.1142883;27795.61719;68.69880676
16.06.2019 00:27:26,077;697.3936157;697.824707;682.5479126;1.126628041;1.038490295;2.893987894;2.85581255;7.376481533;99.99526215;79.70650482;100.0590744;463.4400024;408.8160095;325.1142883;27795.61719;68.69880676
16.06.2019 00:27:40,617;697.3936157;697.824707;682.5479126;1.126628041;1.038490295;2.892855644;2.820547342;7.376481533;99.9874115;79.6734314;100.040123;464.7600098;408.9960022;326.230896;27795.61719;68.69880676
16.06.2019 00:27:41,118;697.3936157;697.824707;682.5479126;1.126628041;1.038490295;2.892855644;2.820547342;7.031852722;99.9874115;79.6734314;100.040123;464.7600098;408.9960022;326.230896;27795.61719;68.69880676
16.06.2019 00:27:55,647;697.399353;697.824707;682.5479126;1.126628041;1.038490295;2.893090963;2.777608871;7.031852722;99.9874115;79.6734314;100.0566559;464.0400085;408.8340149;326.3305664;27795.61719;68.69880676
16.06.2019 00:27:56,148;697.399353;697.824707;682.5479126;1.126628041;1.038490295;2.893090963;2.777608871;7.019913673;99.9874115;79.6734314;100.0566559;464.0400085;408.8340149;326.3305664;27795.61719;68.69880676
16.06.2019 00:28:10,692;697.3877563;697.824707;682.5479126;1.126628041;1.038490295;2.893090963;2.829096317;7.019913673;99.9874115;79.6734314;100.0626221;466.5599976;408.9240112;325.696228;27795.63281;68.63800812
16.06.2019 00:28:11,194;697.3877563;697.824707;682.5479126;1.126628041;1.038490295;2.893090963;2.829096317;7.191114426;99.9874115;79.6734314;100.0626221;466.5599976;408.9240112;325.696228;27795.63281;68.63800812
16.06.2019 00:28:25,734;697.3989258;697.824707;682.5479126;1.126628041;1.038490295;2.893987894;2.948287725;7.191114426;99.97956848;79.70650482;100.0716934;465.3599854;409.0320129;326.7526245;27795.63281;68.63800812
16.06.2019 00:28:26,235;697.3989258;697.824707;682.5479126;1.126628041;1.038490295;2.893987894;2.948287725;6.902150631;99.97956848;79.70650482;100.0716934;465.3599854;409.0320129;326.7526245;27795.63281;68.63800812
16.06.2019 00:28:40,772;697.3900146;697.824707;682.5479126;1.126628041;1.038490295;2.893090963;2.732335567;6.902150631;99.9874115;79.6734314;100.0676804;464.3999939;409.1940002;326.9766235;27795.63281;68.63800812
16.06.2019 00:28:41,272;697.3900146;697.824707;682.5479126;1.126628041;1.038490295;2.893090963;2.732335567;6.820334911;99.9874115;79.6734314;100.0676804;464.3999939;409.1940002;326.9766235;27795.63281;68.63800812
16.06.2019 00:28:55,812;697.3900146;697.824707;682.5383301;1.126628041;1.038490295;2.894177437;2.865778923;6.820334911;99.9874115;79.70650482;100.0512848;464.2799988;409.2479858;326.3917847;27795.63281;68.63800812
16.06.2019 00:28:56,313;697.3900146;697.824707;682.5383301;1.126628041;1.038490295;2.894177437;2.865778923;7.010208607;99.9874115;79.70650482;100.0512848;464.2799988;409.2479858;326.3917847;27795.63281;68.63800812
16.06.2019 00:29:10,838;697.3900146;697.824707;682.5383301;1.126628041;1.036229491;2.893752337;2.802255392;7.010208607;99.9874115;79.73952484;100.066864;462.1199951;409.1940002;325.1138916;27795.65039;68.60081482
16.06.2019 00:29:11,339;697.3900146;697.824707;682.5383301;1.126628041;1.036229491;2.893752337;2.802255392;7.372164726;99.9874115;79.73952484;100.066864;462.1199951;409.1940002;325.1138916;27795.65039;68.60081482
16.06.2019 00:29:25,867;697.3932495;697.824707;682.5383301;1.126628041;1.036229491;2.893752337;2.927969933;7.372164726;99.9874115;79.70650482;100.0595169;464.2799988;409.2479858;327.3865662;27795.65039;68.60081482
16.06.2019 00:29:26,368;697.3932495;697.824707;682.5383301;1.126628041;1.036229491;2.893752337;2.927969933;7.126864433;99.9874115;79.70650482;100.0595169;464.2799988;409.2479858;327.3865662;27795.65039;68.60081482
16.06.2019 00:29:40,890;697.3932495;697.8223877;682.5493164;1.126628041;1.036229491;2.893517017;2.846975327;7.126864433;99.97956848;79.6734314;100.0647583;464.2799988;409.0499878;326.2018127;27795.65039;68.60081482
16.06.2019 00:29:41,394;697.3932495;697.8223877;682.5493164;1.126628041;1.036229491;2.893517017;2.846975327;7.052742958;99.97956848;79.6734314;100.0647583;464.2799988;409.0499878;326.2018127;27795.65039;68.60081482
16.06.2019 00:29:55,925;697.3932495;697.8223877;682.5493164;1.126628041;1.036229491;2.893090963;2.862839699;7.052742958;99.9874115;79.6734314;100.0817413;466.3200073;409.2659912;325.3197327;27795.65039;68.60081482
16.06.2019 00:29:56,429;697.3932495;697.8223877;682.5493164;1.126628041;1.036229491;2.893090963;2.862839699;7.300131798;99.9874115;79.6734314;100.0817413;466.3200073;409.2659912;325.3197327;27795.65039;68.60081482
16.06.2019 00:30:10,964;697.3884277;697.8223877;682.5493164;1.126628041;1.036229491;2.893517017;2.816267967;7.300131798;99.9874115;79.70650482;100.0763855;465;409.1220093;325.7034607;27795.66602;68.60081482
16.06.2019 00:30:11,465;697.3884277;697.8223877;682.5493164;1.126628041;1.036229491;2.893517017;2.816267967;7.138646603;99.9874115;79.70650482;100.0763855;465;409.1220093;325.7034607;27795.66602;68.60081482
16.06.2019 00:30:25,999;697.3884277;697.8223877;682.5493164;1.126628041;1.036229491;2.893517017;2.865125895;7.138646603;99.97956848;79.70650482;100.0638962;465.480011;409.1400146;324.7509766;27795.66602;68.60081482
16.06.2019 00:30:26,502;697.3884277;697.8223877;682.5493164;1.126628041;1.036229491;2.893517017;2.865125895;7.414583683;99.97956848;79.70650482;100.0638962;465.480011;409.1400146;324.7509766;27795.66602;68.60081482
16.06.2019 00:30:41,036;697.3969116;697.8223877;682.5438843;1.126628041;1.036229491;2.893517017;2.746689558;7.414583683;99.97956848;79.70650482;100.0556107;464.6400146;409.230011;326.5268555;27795.66602;68.57128143
16.06.2019 00:30:41,538;697.3969116;697.8223877;682.5438843;1.126628041;1.036229491;2.893517017;2.746689558;6.900089264;99.97956848;79.70650482;100.0556107;464.6400146;409.230011;326.5268555;27795.66602;68.57128143
16.06.2019 00:30:56,078;697.3859863;697.8223877;682.5438843;1.126628041;1.036229491;2.892855644;2.819395781;6.900089264;99.9874115;79.6734314;100.0618896;463.5599976;409.230011;324.9677734;27795.66602;68.50984955
16.06.2019 00:30:56,580;697.3859863;697.8223877;682.5438843;1.126628041;1.036229491;2.892855644;2.819395781;7.339344501;99.9874115;79.6734314;100.0618896;463.5599976;409.230011;324.9677734;27795.66602;68.50984955
16.06.2019 00:31:11,102;697.3932495;697.8223877;682.5438843;1.126628041;1.036229491;2.893326521;2.836156368;7.339344501;99.97956848;79.6734314;100.0287018;464.6400146;409.230011;326.3581238;27795.68359;68.55357361
16.06.2019 00:31:11,603;697.3932495;697.8223877;682.5438843;1.126628041;1.036229491;2.893326521;2.836156368;6.945363998;99.97956848;79.6734314;100.0287018;464.6400146;409.230011;326.3581238;27795.68359;68.55357361
16.06.2019 00:31:26,142;697.3932495;697.8223877;682.5438843;1.126628041;1.036229491;2.893090963;2.861042738;6.945363998;99.9874115;79.6734314;100.0075607;463.3200073;409.0320129;326.3581238;27795.68359;68.55357361
16.06.2019 00:31:26,642;697.3932495;697.8223877;682.5438843;1.126628041;1.036229491;2.893090963;2.861042738;6.940926552;99.9874115;79.6734314;100.0075607;463.3200073;409.0320129;326.3581238;27795.68359;68.55357361
16.06.2019 00:31:41,176;697.3886108;697.8223877;682.5438843;1.126628041;1.036229491;2.892430782;2.860389471;6.940926552;99.9874115;79.6734314;100.0138016;466.9200134;407.8599854;326.6264954;27795.68359;68.5006485
16.06.2019 00:31:41,677;697.3886108;697.8223877;682.5438843;1.126628041;1.036229491;2.892430782;2.860389471;6.888150692;99.9874115;79.6734314;100.0138016;466.9200134;407.8599854;326.6264954;27795.68359;68.5006485
16.06.2019 00:31:56,209;697.3916016;697.8223877;682.5438843;1.126628041;1.036229491;2.893090963;2.903042555;6.888150692;99.9874115;79.6734314;100.0474243;464.0400085;407.8599854;325.6316528;27795.68359;68.53678894
16.06.2019 00:31:56,711;697.3916016;697.8223877;682.5438843;1.126628041;1.036229491;2.893090963;2.903042555;7.151420593;99.9874115;79.6734314;100.0474243;464.0400085;407.8599854;325.6316528;27795.68359;68.53678894
16.06.2019 00:32:11,245;697.3916016;697.8217773;682.5438843;1.126628041;1.036229491;2.893090963;2.808689117;7.151420593;99.9874115;79.6734314;100.0358429;468;407.9330139;325.6316528;27795.69922;68.53678894
16.06.2019 00:32:11,746;697.3916016;697.8217773;682.5438843;1.126628041;1.036229491;2.893090963;2.808689117;7.219334126;99.9874115;79.6734314;100.0358429;468;407.9330139;325.6316528;27795.69922;68.53678894
16.06.2019 00:32:26,277;697.3930054;697.8217773;682.5438843;1.126628041;1.036229491;2.893090963;2.790855169;7.219334126;99.97956848;79.6734314;100.0675278;462.2399902;408.1130066;324.7835693;27795.69922;68.53678894
16.06.2019 00:32:26,778;697.3930054;697.8217773;682.5438843;1.126628041;1.036229491;2.893090963;2.790855169;7.464877129;99.97956848;79.6734314;100.0675278;462.2399902;408.1130066;324.7835693;27795.69922;68.53678894
16.06.2019 00:32:41,315;697.385437;697.8217773;682.5438843;1.126628041;1.036229491;2.893326521;2.758179426;7.464877129;99.99526215;79.6734314;100.0479965;464.1600037;407.769989;326.0484009;27795.69922;68.53678894
16.06.2019 00:32:41,820;697.385437;697.8217773;682.5438843;1.126628041;1.036229491;2.893326521;2.758179426;7.103112221;99.99526215;79.6734314;100.0479965;464.1600037;407.769989;326.0484009;27795.69922;68.53678894
16.06.2019 00:32:56,348;697.394104;697.8217773;682.5438843;1.126628041;1.036229491;2.893090963;2.845992804;7.103112221;99.9874115;79.6734314;100.0256882;466.9200134;407.8059998;326.3226013;27795.69922;68.53678894
16.06.2019 00:32:56,852;697.394104;697.8217773;682.5438843;1.126628041;1.036229491;2.893090963;2.845992804;7.01927948;99.9874115;79.6734314;100.0256882;466.9200134;407.8059998;326.3226013;27795.69922;68.53678894
16.06.2019 00:33:11,390;697.3881836;697.8217773;682.5438843;1.126628041;1.036229491;2.892855644;2.857284069;7.01927948;99.9874115;79.6734314;100.0369873;469.5599976;407.8959961;325.7200928;27795.7168;68.52342987
16.06.2019 00:33:11,891;697.3881836;697.8217773;682.5438843;1.126628041;1.036229491;2.892855644;2.857284069;7.120214462;99.9874115;79.6734314;100.0369873;469.5599976;407.8959961;325.7200928;27795.7168;68.52342987
16.06.2019 00:33:26,428;697.383606;697.8217773;682.5438843;1.126628041;1.036229491;2.892195225;2.836156368;7.120214462;99.9874115;79.6734314;100.0359802;469.6799927;407.9330139;325.7200928;27795.7168;68.58432007
16.06.2019 00:33:26,929;697.383606;697.8217773;682.5438843;1.126628041;1.036229491;2.892195225;2.836156368;6.814919949;99.9874115;79.6734314;100.0359802;469.6799927;407.9330139;325.7200928;27795.7168;68.58432007
16.06.2019 00:33:41,469;697.383606;697.8217773;682.5531616;1.126628041;1.036229491;2.893090963;2.853522778;6.814919949;99.9874115;79.64041901;100.0345383;464.6400146;407.7520142;325.801178;27795.7168;68.57484436
16.06.2019 00:33:41,970;697.383606;697.8217773;682.5531616;1.126628041;1.036229491;2.893090963;2.853522778;7.101160049;99.9874115;79.64041901;100.0345383;464.6400146;407.7520142;325.801178;27795.7168;68.57484436
16.06.2019 00:33:56,496;697.3927002;697.817627;682.5531616;1.126628041;1.036229491;2.892855644;2.743021011;7.101160049;99.97956848;79.6734314;100.0380402;464.8800049;407.7520142;325.801178;27795.7168;68.50939941
16.06.2019 00:33:56,998;697.3927002;697.817627;682.5531616;1.126628041;1.036229491;2.892855644;2.743021011;7.096721172;99.97956848;79.6734314;100.0380402;464.8800049;407.7520142;325.801178;27795.7168;68.50939941
16.06.2019 00:34:11,534;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892855644;2.785063744;7.096721172;99.9874115;79.6734314;100.0364456;467.1600037;407.5899963;324.8430786;27795.73242;68.53915405
16.06.2019 00:34:12,036;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892855644;2.785063744;7.374335289;99.9874115;79.6734314;100.0364456;467.1600037;407.5899963;324.8430786;27795.73242;68.53915405
16.06.2019 00:34:26,576;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892855644;2.754685163;7.374335289;99.9874115;79.6734314;100.0325394;464.2799988;407.697998;324.1705322;27795.73242;68.5738678
16.06.2019 00:34:27,077;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892855644;2.754685163;7.569185257;99.9874115;79.6734314;100.0325394;464.2799988;407.697998;324.1705322;27795.73242;68.5738678
16.06.2019 00:34:41,604;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.893517017;2.855158329;7.569185257;99.9874115;79.6734314;100.0369186;468.1199951;407.7520142;325.0852661;27795.73242;68.5616684
16.06.2019 00:34:42,111;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.893517017;2.855158329;7.316609383;99.9874115;79.6734314;100.0369186;468.1199951;407.7520142;325.0852661;27795.73242;68.5616684
16.06.2019 00:34:56,639;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892430782;2.876868725;7.316609383;99.9874115;79.6734314;100.0393906;468.6000061;407.7520142;325.3022156;27795.73242;68.5616684
16.06.2019 00:34:57,140;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892430782;2.876868725;7.233278751;99.9874115;79.6734314;100.0393906;468.6000061;407.7520142;325.3022156;27795.73242;68.5616684
16.06.2019 00:35:11,680;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892430782;2.835664034;7.233278751;99.99526215;79.6734314;100.0687256;464.7600098;407.8599854;325.7380981;27795.75;68.5616684
16.06.2019 00:35:12,181;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.892430782;2.835664034;7.106964588;99.99526215;79.6734314;100.0687256;464.7600098;407.8599854;325.7380981;27795.75;68.5616684
16.06.2019 00:35:26,717;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.893090963;2.930715322;7.106964588;99.9874115;79.6734314;100.0641327;468.480011;407.8779907;325.7380981;27795.75;68.54908752
16.06.2019 00:35:27,219;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.893090963;2.930715322;7.123866081;99.9874115;79.6734314;100.0641327;468.480011;407.8779907;325.7380981;27795.75;68.54908752
16.06.2019 00:35:41,746;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.894412756;2.801925421;7.123866081;99.9874115;79.70650482;100.0432205;463.9200134;408.2210083;325.8890686;27795.75;68.54908752
16.06.2019 00:35:42,249;697.3851929;697.817627;682.5466309;1.126628041;1.036229491;2.894412756;2.801925421;7.100624561;99.9874115;79.70650482;100.0432205;463.9200134;408.2210083;325.8890686;27795.75;68.54908752
16.06.2019 00:35:56,784;697.390625;697.817627;682.543335;1.126628041;1.036229491;2.894648314;2.88744998;7.100624561;99.99526215;79.70650482;100.0476761;465.3599854;408.2210083;325.4390564;27795.75;68.51426697
16.06.2019 00:35:57,286;697.390625;697.817627;682.543335;1.126628041;1.036229491;2.894648314;2.88744998;7.235403538;99.99526215;79.70650482;100.0476761;465.3599854;408.2210083;325.4390564;27795.75;68.51426697
16.06.2019 00:36:11,817;697.3815308;697.817627;682.543335;1.126628041;1.036229491;2.893752337;2.93765378;7.235403538;99.9874115;79.70650482;100.0704422;465;408.3110046;325.574646;27795.76758;68.51426697
16.06.2019 00:36:12,318;697.3815308;697.817627;682.543335;1.126628041;1.036229491;2.893752337;2.93765378;7.179257393;99.9874115;79.70650482;100.0704422;465;408.3110046;325.574646;27795.76758;68.51426697
16.06.2019 00:36:26,854;697.3900757;697.817627;682.543335;1.126628041;1.036229491;2.893090963;2.842551947;7.179257393;99.9874115;79.70650482;100.0585251;466.6799927;408.3110046;324.9268799;27795.76758;68.51426697
16.06.2019 00:36:27,362;697.3900757;697.817627;682.543335;1.126628041;1.036229491;2.893090963;2.842551947;7.354471207;99.9874115;79.70650482;100.0585251;466.6799927;408.3110046;324.9268799;27795.76758;68.51426697
16.06.2019 00:36:41,891;697.3807373;697.817627;682.543335;1.126628041;1.036229491;2.892855644;2.763001442;7.354471207;99.9874115;79.70650482;100.0609283;465.480011;408.4729919;325.0765076;27795.76758;68.50001526
16.06.2019 00:36:42,392;697.3807373;697.817627;682.543335;1.126628041;1.036229491;2.892855644;2.763001442;7.306686878;99.9874115;79.70650482;100.0609283;465.480011;408.4729919;325.0765076;27795.76758;68.50001526
16.06.2019 00:36:56,935;697.3807373;697.817627;682.543335;1.126628041;1.036229491;2.893090963;2.842879772;7.306686878;99.9874115;79.6734314;100.0510483;465.2399902;408.4370117;325.0765076;27795.76758;68.50001526
16.06.2019 00:36:57,439;697.3807373;697.817627;682.543335;1.126628041;1.036229491;2.893090963;2.842879772;7.311122894;99.9874115;79.6734314;100.0510483;465.2399902;408.4370117;325.0765076;27795.76758;68.50001526
16.06.2019 00:37:11,975;697.3857422;697.817627;682.543335;1.126628041;1.036229491;2.892430782;2.826467514;7.311122894;99.97956848;79.64041901;100.0712738;463.0799866;408.6350098;326.6667175;27795.7832;68.50001526
16.06.2019 00:37:12,479;697.3857422;697.817627;682.543335;1.126628041;1.036229491;2.892430782;2.826467514;6.837853909;99.97956848;79.64041901;100.0712738;463.0799866;408.6350098;326.6667175;27795.7832;68.50001526
16.06.2019 00:37:27,013;697.3857422;697.817627;682.5485229;1.126628041;1.036229491;2.892195225;2.891351938;6.837853909;99.9874115;79.64041901;100.0436935;465.7200012;408.4370117;324.9163208;27795.7832;68.50001526
16.06.2019 00:37:27,514;697.3857422;697.817627;682.5485229;1.126628041;1.036229491;2.892195225;2.891351938;7.340679646;99.9874115;79.64041901;100.0436935;465.7200012;408.4370117;324.9163208;27795.7832;68.50001526
16.06.2019 00:37:42,042;697.3857422;697.817627;682.5485229;1.126628041;1.036229491;2.892430782;2.745022535;7.340679646;99.9874115;79.64041901;100.0212021;465.480011;408.4729919;325.9676819;27795.7832;68.50001526
16.06.2019 00:37:42,544;697.3857422;697.817627;682.5485229;1.126628041;1.036229491;2.892430782;2.745022535;6.999137878;99.9874115;79.64041901;100.0212021;465.480011;408.4729919;325.9676819;27795.7832;68.50001526
16.06.2019 00:37:57,092;697.3781128;697.817627;682.5485229;1.126628041;1.036229491;2.892195225;2.847466707;6.999137878;99.97956848;79.64041901;100.0551071;467.6400146;408.5450134;326.1443176;27795.7832;68.50001526
16.06.2019 00:37:57,592;697.3781128;697.817627;682.5485229;1.126628041;1.036229491;2.892195225;2.847466707;6.943467617;99.97956848;79.64041901;100.0551071;467.6400146;408.5450134;326.1443176;27795.7832;68.50001526
16.06.2019 00:38:12,132;697.3781128;697.817627;682.5485229;1.126628041;1.036229491;2.892430782;2.879312277;6.943467617;99.97956848;79.64041901;100.0682831;465.480011;408.4909973;325.3161926;27795.80078;68.50001526
16.06.2019 00:38:12,633;697.3781128;697.817627;682.5485229;1.126628041;1.036229491;2.892430782;2.879312277;7.188010216;99.97956848;79.64041901;100.0682831;465.480011;408.4909973;325.3161926;27795.80078;68.50001526
16.06.2019 00:38:27,163;697.3865967;697.817627;682.5402832;1.126628041;1.036229491;2.892430782;2.789201021;7.188010216;99.9874115;79.64041901;100.0595245;466.3200073;408.5450134;325.3161926;27795.80078;68.50001526
16.06.2019 00:38:27,667;697.3865967;697.817627;682.5402832;1.126628041;1.036229491;2.892430782;2.789201021;7.212933064;99.9874115;79.64041901;100.0595245;466.3200073;408.5450134;325.3161926;27795.80078;68.50001526
16.06.2019 00:38:42,195;697.3764648;697.817627;682.5402832;1.126628041;1.036229491;2.892855644;2.801760197;7.212933064;99.97956848;79.6734314;100.0679932;463.3200073;408.5450134;324.6082764;27795.80078;68.50001526
16.06.2019 00:38:42,696;697.3764648;697.817627;682.5402832;1.126628041;1.036229491;2.892855644;2.801760197;7.401232243;99.97956848;79.6734314;100.0679932;463.3200073;408.5450134;324.6082764;27795.80078;68.50001526
16.06.2019 00:38:57,230;697.3695068;697.817627;682.5402832;1.12456274;1.036229491;2.893090963;2.891677141;7.401232243;99.9874115;79.6734314;100.0428314;465.6000061;408.67099;325.4700012;27795.80078;68.50001526
16.06.2019 00:38:57,730;697.3695068;697.817627;682.5402832;1.12456274;1.036229491;2.893090963;2.891677141;7.155874729;99.9874115;79.6734314;100.0428314;465.6000061;408.67099;325.4700012;27795.80078;68.50001526
16.06.2019 00:39:12,273;697.3822632;697.817627;682.5512695;1.12456274;1.036229491;2.892430782;2.807204962;7.155874729;99.9874115;79.64041901;100.0394211;464.3999939;408.5270081;325.6433411;27795.81641;68.50001526
16.06.2019 00:39:12,776;697.3822632;697.817627;682.5512695;1.12456274;1.036229491;2.892430782;2.807204962;7.085137844;99.9874115;79.64041901;100.0394211;464.3999939;408.5270081;325.6433411;27795.81641;68.50001526
16.06.2019 00:39:27,313;697.3788452;697.817627;682.5427856;1.12456274;1.036229491;2.892855644;2.896388292;7.085137844;99.9874115;79.6734314;100.0516968;464.8800049;408.4549866;324.9013977;27795.81641;68.50001526
16.06.2019 00:39:27,815;697.3788452;697.817627;682.5427856;1.12456274;1.036229491;2.892855644;2.896388292;7.316267967;99.9874115;79.6734314;100.0516968;464.8800049;408.4549866;324.9013977;27795.81641;68.50001526
16.06.2019 00:39:42,341;697.3851929;697.817627;682.5427856;1.12456274;1.036229491;2.893090963;2.772301435;7.316267967;99.9874115;79.6734314;100.0444183;465.7200012;408.4729919;325.92099;27795.81641;68.50001526
16.06.2019 00:39:42,841;697.3851929;697.817627;682.5427856;1.12456274;1.036229491;2.893090963;2.772301435;7.025136471;99.9874115;79.6734314;100.0444183;465.7200012;408.4729919;325.92099;27795.81641;68.50001526
16.06.2019 00:39:57,370;697.380127;697.8123169;682.5427856;1.12456274;1.036229491;2.89266634;2.870511055;7.025136471;99.97956848;79.64041901;100.0515442;463.5599976;408.7250061;325.92099;27795.81641;68.50001526
16.06.2019 00:39:57,873;697.380127;697.8123169;682.5427856;1.12456274;1.036229491;2.89266634;2.870511055;7.017122269;99.97956848;79.64041901;100.0515442;463.5599976;408.7250061;325.92099;27795.81641;68.50001526
16.06.2019 00:40:12,411;697.3843384;697.8123169;682.5427856;1.12456274;1.036229491;2.892855644;2.877031803;7.017122269;99.9874115;79.6734314;100.0651169;461.7600098;408.9240112;324.3065796;27795.83398;68.50001526
16.06.2019 00:40:12,913;697.3843384;697.8123169;682.5427856;1.12456274;1.036229491;2.892855644;2.877031803;7.488679886;99.9874115;79.6734314;100.0651169;461.7600098;408.9240112;324.3065796;27795.83398;68.50001526
16.06.2019 00:40:27,442;697.3783569;697.8123169;682.5427856;1.12456274;1.036229491;2.892195225;2.898661375;7.488679886;99.9874115;79.64041901;100.0589905;461.6400146;409.0859985;324.5818176;27795.83398;68.50001526
16.06.2019 00:40:27,943;697.3783569;697.8123169;682.5427856;1.12456274;1.036229491;2.892195225;2.898661375;7.39647007;99.9874115;79.64041901;100.0589905;461.6400146;409.0859985;324.5818176;27795.83398;68.50001526
16.06.2019 00:40:42,474;697.3881226;697.8123169;682.5427856;1.12456274;1.036229491;2.892430782;2.812314987;7.39647007;99.9874115;79.64041901;100.0456924;465.1199951;409.0859985;325.6244202;27795.83398;68.50001526
16.06.2019 00:40:42,976;697.3881226;697.8123169;682.5427856;1.12456274;1.036229491;2.892430782;2.812314987;7.098649979;99.9874115;79.64041901;100.0456924;465.1199951;409.0859985;325.6244202;27795.83398;68.50001526
16.06.2019 00:40:57,514;697.3791504;697.8123169;682.5427856;1.12456274;1.036229491;2.892855644;2.896225929;7.098649979;99.9874115;79.6734314;100.0495834;465.9599915;408.9060059;324.8892517;27795.83398;68.50001526
16.06.2019 00:40:58,015;697.3791504;697.8123169;682.5427856;1.12456274;1.036229491;2.892855644;2.896225929;7.319788933;99.9874115;79.6734314;100.0495834;465.9599915;408.9060059;324.8892517;27795.83398;68.50001526
16.06.2019 00:41:12,548;697.3791504;697.8123169;682.5427856;1.12456274;1.03056848;2.891770363;2.864146233;7.319788933;99.9874115;79.6734314;100.0504761;465.3599854;408.9960022;326.0232239;27795.84961;68.50001526
16.06.2019 00:41:13,052;697.3791504;697.8123169;682.5427856;1.12456274;1.03056848;2.891770363;2.864146233;6.97055006;99.9874115;79.6734314;100.0504761;465.3599854;408.9960022;326.0232239;27795.84961;68.50001526
16.06.2019 00:41:27,592;697.3791504;697.8123169;682.5427856;1.12456274;1.03056848;2.893326521;2.864636183;6.97055006;99.9874115;79.6734314;100.0589981;464.0400085;408.9599915;324.9344788;27795.84961;68.50001526
16.06.2019 00:41:28,095;697.3791504;697.8123169;682.5427856;1.12456274;1.03056848;2.893326521;2.864636183;7.31552887;99.9874115;79.6734314;100.0589981;464.0400085;408.9599915;324.9344788;27795.84961;68.50001526
16.06.2019 00:41:42,626;697.3840942;697.8123169;682.5427856;1.12456274;1.03056848;2.892195225;2.903853655;7.31552887;99.97956848;79.64041901;100.0522156;463.9200134;408.8699951;325.8548279;27795.84961;68.50001526
16.06.2019 00:41:43,127;697.3840942;697.8123169;682.5427856;1.12456274;1.03056848;2.892195225;2.903853655;7.027401924;99.97956848;79.64041901;100.0522156;463.9200134;408.8699951;325.8548279;27795.84961;68.50001526
16.06.2019 00:41:57,658;697.3807983;697.8123169;682.5427856;1.12456274;1.03056848;2.892195225;2.802090645;7.027401924;99.9874115;79.64041901;100.074585;461.1600037;409.0859985;325.379425;27795.84961;68.50001526
16.06.2019 00:41:58,159;697.3807983;697.8123169;682.5427856;1.12456274;1.03056848;2.892195225;2.802090645;7.165241241;99.9874115;79.64041901;100.074585;461.1600037;409.0859985;325.379425;27795.84961;68.50001526
16.06.2019 00:42:12,691;697.3807983;697.8123169;682.5427856;1.12456274;1.03056848;2.893090963;2.807864666;7.165241241;99.97956848;79.6734314;100.0838165;462.9599915;409.2659912;324.9309082;27795.86719;68.50001526
16.06.2019 00:42:13,194;697.3807983;697.8123169;682.5427856;1.12456274;1.03056848;2.893090963;2.807864666;7.279226303;99.97956848;79.6734314;100.0838165;462.9599915;409.2659912;324.9309082;27795.86719;68.50001526
16.06.2019 00:42:27,735;697.37323;697.8123169;682.5427856;1.12456274;1.03056848;2.892855644;2.83402276;7.279226303;99.9874115;79.64041901;100.0915451;463.5599976;409.1940002;324.5144348;27795.86719;68.50001526
