Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 00:42:28,237;697.37323;697.8123169;682.5427856;1.12456274;1.03056848;2.892855644;2.83402276;7.428429127;99.9874115;79.64041901;100.0915451;463.5599976;409.1940002;324.5144348;27795.86719;68.50001526
16.06.2019 00:42:42,773;697.37323;697.8123169;682.5427856;1.12456274;1.03056848;2.892430782;2.899959803;7.428429127;99.97956848;79.64041901;100.0578156;460.5599976;409.1940002;324.5144348;27795.86719;68.50001526
16.06.2019 00:42:43,275;697.37323;697.8123169;682.5427856;1.12456274;1.03056848;2.892430782;2.899959803;7.420433998;99.97956848;79.64041901;100.0578156;460.5599976;409.1940002;324.5144348;27795.86719;68.50001526
16.06.2019 00:42:57,816;697.3702393;697.8123169;682.5496826;1.12456274;1.03056848;2.893090963;2.862023115;7.420433998;99.9874115;79.6734314;100.0541687;464.1600037;409.0320129;323.9697876;27795.86719;68.50001526
16.06.2019 00:42:58,316;697.3702393;697.8123169;682.5496826;1.12456274;1.03056848;2.893090963;2.862023115;7.590713978;99.9874115;79.6734314;100.0541687;464.1600037;409.0320129;323.9697876;27795.86719;68.50001526
16.06.2019 00:43:12,841;697.3810425;697.8123169;682.5496826;1.12456274;1.03056848;2.892855644;2.826960325;7.590713978;99.97956848;79.6734314;100.0367889;462.9599915;408.9240112;324.7652588;27795.88281;68.45372772
16.06.2019 00:43:13,343;697.3810425;697.8123169;682.5496826;1.12456274;1.03056848;2.892855644;2.826960325;7.355732918;99.97956848;79.6734314;100.0367889;462.9599915;408.9240112;324.7652588;27795.88281;68.45372772
16.06.2019 00:43:27,881;697.3747559;697.8123169;682.5496826;1.12456274;1.03056848;2.892430782;2.867411137;7.355732918;99.9874115;79.6734314;100.0406647;462.3599854;409.1040039;324.7652588;27795.88281;68.45372772
16.06.2019 00:43:28,382;697.3747559;697.8123169;682.5496826;1.12456274;1.03056848;2.892430782;2.867411137;7.231089592;99.9874115;79.6734314;100.0406647;462.3599854;409.1040039;324.7652588;27795.88281;68.45372772
16.06.2019 00:43:42,922;697.3747559;697.8123169;682.5496826;1.12456274;1.035784721;2.892195225;2.879312277;7.231089592;99.9874115;79.64041901;100.0412903;462.6000061;409.0499878;325.780304;27795.88281;68.45372772
16.06.2019 00:43:43,423;697.3747559;697.8123169;682.5496826;1.12456274;1.035784721;2.892195225;2.879312277;7.049012661;99.9874115;79.64041901;100.0412903;462.6000061;409.0499878;325.780304;27795.88281;68.45372772
16.06.2019 00:43:57,960;697.3747559;697.8123169;682.5386963;1.12456274;1.035784721;2.891770363;2.821040869;7.049012661;99.97956848;79.64041901;100.0263901;465.6000061;409.1940002;324.5888367;27795.88281;68.45372772
16.06.2019 00:43:58,462;697.3747559;697.8123169;682.5386963;1.12456274;1.035784721;2.891770363;2.821040869;7.386435509;99.97956848;79.64041901;100.0263901;465.6000061;409.1940002;324.5888367;27795.88281;68.45372772
16.06.2019 00:44:12,997;697.3747559;697.8123169;682.5386963;1.12456274;1.035784721;2.892195225;2.946194649;7.386435509;99.9874115;79.64041901;100.0327301;465.6000061;409.1940002;324.6949158;27795.90039;68.40394592
16.06.2019 00:44:13,498;697.3747559;697.8123169;682.5386963;1.12456274;1.035784721;2.892195225;2.946194649;7.363686085;99.9874115;79.64041901;100.0327301;465.6000061;409.1940002;324.6949158;27795.90039;68.40394592
16.06.2019 00:44:28,030;697.3747559;697.8123169;682.5447998;1.12456274;1.035784721;2.892430782;2.864962578;7.363686085;99.9874115;79.64041901;100.037796;464.0400085;409.3739929;325.9230042;27795.90039;68.40394592
16.06.2019 00:44:28,531;697.3747559;697.8123169;682.5447998;1.12456274;1.035784721;2.892430782;2.864962578;7.012086868;99.9874115;79.64041901;100.037796;464.0400085;409.3739929;325.9230042;27795.90039;68.40394592
16.06.2019 00:44:43,067;697.3747559;697.8123169;682.5447998;1.12456274;1.035784721;2.892195225;2.827453375;7.012086868;99.9874115;79.64041901;100.0642853;462.2399902;409.2120056;325.1581726;27795.90039;68.40394592
16.06.2019 00:44:43,570;697.3747559;697.8123169;682.5447998;1.12456274;1.035784721;2.892195225;2.827453375;7.229385376;99.9874115;79.64041901;100.0642853;462.2399902;409.2120056;325.1581726;27795.90039;68.40394592
16.06.2019 00:44:58,100;697.3707275;697.8123169;682.5447998;1.12456274;1.035784721;2.893090963;2.881592035;7.229385376;99.9874115;79.64041901;100.057663;462.9599915;409.3380127;324.3263245;27795.90039;68.40394592
16.06.2019 00:44:58,606;697.3707275;697.8123169;682.5447998;1.12456274;1.035784721;2.893090963;2.881592035;7.487372875;99.9874115;79.64041901;100.057663;462.9599915;409.3380127;324.3263245;27795.90039;68.40394592
16.06.2019 00:45:13,143;697.359436;697.8123169;682.5447998;1.12456274;1.035784721;2.891534805;2.894114494;7.487372875;99.99526215;79.64041901;100.0704422;464.1600037;409.4100037;324.3263245;27795.91602;68.40394592
16.06.2019 00:45:13,645;697.359436;697.8123169;682.5447998;1.12456274;1.035784721;2.891534805;2.894114494;7.388840675;99.99526215;79.64041901;100.0704422;464.1600037;409.4100037;324.3263245;27795.91602;68.40394592
16.06.2019 00:45:28,175;697.3647461;697.8123169;682.5358887;1.12456274;1.035784721;2.891770363;2.838289022;7.388840675;99.9874115;79.6734314;100.057251;464.7600098;409.4100037;325.2575684;27795.91602;68.40394592
16.06.2019 00:45:28,678;697.3647461;697.8123169;682.5358887;1.12456274;1.035784721;2.891770363;2.838289022;7.098152161;99.9874115;79.6734314;100.057251;464.7600098;409.4100037;325.2575684;27795.91602;68.40394592
16.06.2019 00:45:43,211;697.3701172;697.8123169;682.5358887;1.12456274;1.035784721;2.892195225;2.825316906;7.098152161;99.97956848;79.64041901;100.0313416;463.2000122;409.4100037;324.5814819;27795.91602;68.40394592
16.06.2019 00:45:43,712;697.3701172;697.8123169;682.5358887;1.12456274;1.035784721;2.892195225;2.825316906;7.302370071;99.97956848;79.64041901;100.0313416;463.2000122;409.4100037;324.5814819;27795.91602;68.40394592
16.06.2019 00:45:58,246;697.3701172;697.8123169;682.5358887;1.12456274;1.035784721;2.892195225;2.852377653;7.302370071;99.9874115;79.64041901;100.0491486;462.1199951;409.1759949;325.2063293;27795.91602;68.40394592
16.06.2019 00:45:58,748;697.3701172;697.8123169;682.5358887;1.12456274;1.035784721;2.892195225;2.852377653;7.250379562;99.9874115;79.64041901;100.0491486;462.1199951;409.1759949;325.2063293;27795.91602;68.40394592
16.06.2019 00:46:13,282;697.3701172;697.8123169;682.5487671;1.12456274;1.035784721;2.891770363;2.850904703;7.250379562;99.9874115;79.64041901;100.0501862;460.3200073;409.1579895;325.2063293;27795.93359;68.40394592
16.06.2019 00:46:13,783;697.3701172;697.8123169;682.5487671;1.12456274;1.035784721;2.891770363;2.850904703;7.237937927;99.9874115;79.64041901;100.0501862;460.3200073;409.1579895;325.2063293;27795.93359;68.40394592
16.06.2019 00:46:28,314;697.3726196;697.8123169;682.5487671;1.12456274;1.035784721;2.892430782;2.841240644;7.237937927;99.99526215;79.60739899;100.051796;463.6799927;409.0859985;324.7330017;27795.93359;68.40394592
16.06.2019 00:46:28,815;697.3726196;697.8123169;682.5487671;1.12456274;1.035784721;2.892430782;2.841240644;7.387549877;99.99526215;79.60739899;100.051796;463.6799927;409.0859985;324.7330017;27795.93359;68.40394592
16.06.2019 00:46:43,346;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.891534805;2.854994774;7.387549877;99.9874115;79.60739899;100.0403214;462.480011;409.1579895;325.7269592;27795.93359;68.40394592
16.06.2019 00:46:43,848;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.891534805;2.854994774;6.951323986;99.9874115;79.60739899;100.0403214;462.480011;409.1579895;325.7269592;27795.93359;68.40394592
16.06.2019 00:46:58,387;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.892195225;2.865289211;6.951323986;99.97956848;79.60739899;100.0285034;463.6799927;408.6350098;324.5639038;27795.93359;68.3553009
16.06.2019 00:46:58,888;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.892195225;2.865289211;7.301362514;99.97956848;79.60739899;100.0285034;463.6799927;408.6350098;324.5639038;27795.93359;68.3553009
16.06.2019 00:47:13,422;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.892195225;2.823672533;7.301362514;99.97956848;79.64041901;100.0195618;465.3599854;408.9960022;325.4940796;27795.94922;68.3553009
16.06.2019 00:47:13,923;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.892195225;2.823672533;7.031408787;99.97956848;79.64041901;100.0195618;465.3599854;408.9960022;325.4940796;27795.94922;68.3553009
16.06.2019 00:47:28,452;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.892195225;2.749689102;7.031408787;99.9874115;79.64041901;100.0212479;466.7999878;408.9960022;325.0123596;27795.94922;68.3553009
16.06.2019 00:47:28,956;697.3692017;697.8075562;682.5487671;1.12456274;1.035784721;2.892195225;2.749689102;7.171216488;99.9874115;79.64041901;100.0212479;466.7999878;408.9960022;325.0123596;27795.94922;68.3553009
16.06.2019 00:47:43,491;697.3692017;697.8075562;682.5337524;1.12456274;1.035784721;2.892195225;2.784235954;7.171216488;99.9874115;79.64041901;100.0231552;465.7200012;408.7980042;325.8266296;27795.94922;68.39756012
16.06.2019 00:47:43,995;697.3692017;697.8075562;682.5337524;1.12456274;1.035784721;2.892195225;2.784235954;6.934883595;99.9874115;79.64041901;100.0231552;465.7200012;408.7980042;325.8266296;27795.94922;68.39756012
16.06.2019 00:47:58,524;697.3692017;697.8075562;682.5337524;1.12456274;1.035784721;2.891770363;2.797631979;6.934883595;99.99526215;79.64041901;100.0436401;464.3999939;409.0499878;324.8600464;27795.94922;68.36048889
16.06.2019 00:47:59,025;697.3692017;697.8075562;682.5337524;1.12456274;1.035784721;2.891770363;2.797631979;7.207399368;99.99526215;79.64041901;100.0436401;464.3999939;409.0499878;324.8600464;27795.94922;68.36048889
16.06.2019 00:48:13,568;697.3623047;697.8075562;682.5405884;1.12456274;1.031707764;2.892195225;2.802090645;7.207399368;99.9874115;79.64041901;100.0500793;463.3200073;408.8340149;324.8600464;27795.9668;68.36048889
16.06.2019 00:48:14,069;697.3623047;697.8075562;682.5405884;1.12456274;1.031707764;2.892195225;2.802090645;7.280722141;99.9874115;79.64041901;100.0500793;463.3200073;408.8340149;324.8600464;27795.9668;68.36048889
16.06.2019 00:48:28,601;697.3623047;697.8075562;682.5405884;1.12456274;1.031707764;2.891770363;2.822850466;7.280722141;99.9874115;79.60739899;100.0506439;462.6000061;409.1220093;325.281311;27795.9668;68.39967346
16.06.2019 00:48:29,102;697.3623047;697.8075562;682.5405884;1.12456274;1.031707764;2.891770363;2.822850466;7.390872478;99.9874115;79.60739899;100.0506439;462.6000061;409.1220093;325.281311;27795.9668;68.39967346
16.06.2019 00:48:43,644;697.3699951;697.8075562;682.5405884;1.12456274;1.031707764;2.891770363;2.840256929;7.390872478;99.9874115;79.64041901;100.0389709;463.9200134;408.5809937;325.1922302;27795.9668;68.39967346
16.06.2019 00:48:44,145;697.3699951;697.8075562;682.5405884;1.12456274;1.031707764;2.891770363;2.840256929;7.176364899;99.9874115;79.64041901;100.0389709;463.9200134;408.5809937;325.1922302;27795.9668;68.39967346
16.06.2019 00:48:58,688;697.3699951;697.8075562;682.5405884;1.12456274;1.031707764;2.892195225;2.795979977;7.176364899;99.9874115;79.60739899;100.0312881;464.8800049;408.7980042;324.5754395;27795.9668;68.39967346
16.06.2019 00:48:59,190;697.3699951;697.8075562;682.5405884;1.12456274;1.031707764;2.892195225;2.795979977;7.355255127;99.9874115;79.60739899;100.0312881;464.8800049;408.7980042;324.5754395;27795.9668;68.39967346
16.06.2019 00:49:13,723;697.3699951;697.8075562;682.5405884;1.12456274;1.031707764;2.892195225;2.764829636;7.355255127;99.9874115;79.64041901;100.0434799;463.0799866;408.9960022;325.3805847;27795.98242;68.34246063
16.06.2019 00:49:14,225;697.3699951;697.8075562;682.5405884;1.12456274;1.031707764;2.892195225;2.764829636;7.129752159;99.9874115;79.64041901;100.0434799;463.0799866;408.9960022;325.3805847;27795.98242;68.34246063
16.06.2019 00:49:28,765;697.3700562;697.8075562;682.5405884;1.12456274;1.031707764;2.891770363;2.817255974;7.129752159;99.9874115;79.60739899;100.0499802;461.7600098;408.8340149;324.5172424;27795.98242;68.37535858
16.06.2019 00:49:29,266;697.3700562;697.8075562;682.5405884;1.12456274;1.031707764;2.891770363;2.817255974;7.372141361;99.9874115;79.60739899;100.0499802;461.7600098;408.8340149;324.5172424;27795.98242;68.37535858
16.06.2019 00:49:43,805;697.3662109;697.8075562;682.5513916;1.12456274;1.031707764;2.891770363;2.811161518;7.372141361;99.9874115;79.64041901;100.0544891;462.480011;408.9960022;323.5479431;27795.98242;68.37535858
16.06.2019 00:49:44,307;697.3662109;697.8075562;682.5513916;1.12456274;1.031707764;2.891770363;2.811161518;7.623987675;99.9874115;79.64041901;100.0544891;462.480011;408.9960022;323.5479431;27795.98242;68.37535858
16.06.2019 00:49:58,838;697.3662109;697.8075562;682.5513916;1.12456274;1.031707764;2.891770363;2.788208485;7.623987675;99.9874115;79.64041901;100.0604248;462.2399902;408.9060059;324.8959351;27795.98242;68.31179047
16.06.2019 00:49:59,340;697.3662109;697.8075562;682.5513916;1.12456274;1.031707764;2.891770363;2.788208485;7.162957191;99.9874115;79.64041901;100.0604248;462.2399902;408.9060059;324.8959351;27795.98242;68.31179047
16.06.2019 00:50:13,874;697.3606567;697.8075562;682.5427246;1.12456274;1.031707764;2.892430782;2.785229445;7.162957191;99.97956848;79.64041901;100.0457306;462.6000061;409.1759949;324.8959351;27796;68.31179047
16.06.2019 00:50:14,376;697.3606567;697.8075562;682.5427246;1.12456274;1.031707764;2.892430782;2.785229445;7.17539835;99.97956848;79.64041901;100.0457306;462.6000061;409.1759949;324.8959351;27796;68.31179047
16.06.2019 00:50:28,899;697.3701782;697.8075562;682.5427246;1.12456274;1.031707764;2.891108751;2.797631979;7.17539835;99.9874115;79.60739899;100.0583191;464.3999939;408.9419861;324.8959351;27796;68.31179047
16.06.2019 00:50:29,399;697.3701782;697.8075562;682.5427246;1.12456274;1.031707764;2.891108751;2.797631979;7.162957191;99.9874115;79.60739899;100.0583191;464.3999939;408.9419861;324.8959351;27796;68.31179047
16.06.2019 00:50:43,933;697.3602295;697.8075562;682.5427246;1.12456274;1.031707764;2.891534805;2.826303005;7.162957191;99.97956848;79.60739899;100.0505981;461.3999939;409.1940002;324.1782532;27796;68.31179047
16.06.2019 00:50:44,435;697.3602295;697.8075562;682.5427246;1.12456274;1.031707764;2.891534805;2.826303005;7.366891384;99.97956848;79.60739899;100.0505981;461.3999939;409.1940002;324.1782532;27796;68.31179047
16.06.2019 00:50:58,970;697.3602295;697.8024902;682.5427246;1.12456274;1.031707764;2.892195225;2.875891209;7.366891384;99.97956848;79.64041901;100.0426483;460.6799927;409.230011;324.5586548;27796;68.30001831
16.06.2019 00:50:59,471;697.3602295;697.8024902;682.5427246;1.12456274;1.031707764;2.892195225;2.875891209;7.268899441;99.97956848;79.64041901;100.0426483;460.6799927;409.230011;324.5586548;27796;68.30001831
16.06.2019 00:51:13,994;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.891534805;2.80901885;7.268899441;99.9874115;79.60739899;100.0265503;461.8800049;409.230011;324.5586548;27796.01758;68.30001831
16.06.2019 00:51:14,495;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.891534805;2.80901885;7.256437778;99.9874115;79.60739899;100.0265503;461.8800049;409.230011;324.5586548;27796.01758;68.30001831
16.06.2019 00:51:29,030;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.892430782;2.898499012;7.256437778;99.9874115;79.60739899;100.0437241;463.7999878;409.1759949;325.0623779;27796.01758;68.30001831
16.06.2019 00:51:29,535;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.892430782;2.898499012;7.127083302;99.9874115;79.60739899;100.0437241;463.7999878;409.1759949;325.0623779;27796.01758;68.30001831
16.06.2019 00:51:44,068;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.893090963;2.844682217;7.127083302;99.99526215;79.64041901;100.0530243;462.7200012;409.230011;324.2058411;27796.01758;68.30001831
16.06.2019 00:51:44,570;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.893090963;2.844682217;7.427076817;99.99526215;79.64041901;100.0530243;462.7200012;409.230011;324.2058411;27796.01758;68.30001831
16.06.2019 00:51:59,110;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.891534805;2.904502392;7.427076817;99.9874115;79.60739899;100.0474472;462.6000061;409.4100037;324.8319397;27796.01758;68.30001831
16.06.2019 00:51:59,611;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.891534805;2.904502392;7.216074944;99.9874115;79.60739899;100.0474472;462.6000061;409.4100037;324.8319397;27796.01758;68.30001831
16.06.2019 00:52:14,138;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.891534805;2.833530426;7.216074944;99.97956848;79.60739899;100.0262299;463.2000122;409.2659912;325.1970825;27796.0332;68.30001831
16.06.2019 00:52:14,641;697.362854;697.8024902;682.5427246;1.12456274;1.031707764;2.891534805;2.833530426;7.110100746;99.97956848;79.60739899;100.0262299;463.2000122;409.2659912;325.1970825;27796.0332;68.30001831
16.06.2019 00:52:29,172;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.891770363;2.819560051;7.110100746;99.9874115;79.60739899;100.0174255;462.480011;409.3739929;324.5752563;27796.0332;68.30001831
16.06.2019 00:52:29,673;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.891770363;2.819560051;7.295025826;99.9874115;79.60739899;100.0174255;462.480011;409.3739929;324.5752563;27796.0332;68.30001831
16.06.2019 00:52:44,210;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.891770363;2.905475378;7.295025826;99.9874115;79.64041901;100.0383759;462.7200012;409.3739929;325.0454712;27796.0332;68.30001831
16.06.2019 00:52:44,711;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.891770363;2.905475378;7.154103279;99.9874115;79.64041901;100.0383759;462.7200012;409.3739929;325.0454712;27796.0332;68.30001831
16.06.2019 00:52:59,245;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.89266634;2.859245539;7.154103279;99.9874115;79.64041901;100.0301971;462.2399902;409.2839966;324.0121155;27796.0332;68.30001831
16.06.2019 00:52:59,746;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.89266634;2.859245539;7.193500519;99.9874115;79.64041901;100.0301971;462.2399902;409.2839966;324.0121155;27796.0332;68.30001831
16.06.2019 00:53:14,283;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.884926558;2.827289104;7.193500519;99.9874115;79.24396515;100.0101089;463.3200073;409.3559875;323.4195251;27796.05078;68.30001831
16.06.2019 00:53:14,784;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.884926558;2.827289104;7.053529263;99.9874115;79.24396515;100.0101089;463.3200073;409.3559875;323.4195251;27796.05078;68.30001831
16.06.2019 00:53:29,318;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.884266376;2.837468863;7.053529263;99.9874115;79.24396515;100.0123978;461.8800049;409.0140076;324.9900818;27796.05078;68.30001831
16.06.2019 00:53:29,819;697.3596191;697.8024902;682.5427246;1.12456274;1.031707764;2.884266376;2.837468863;7.037017345;99.9874115;79.24396515;100.0123978;461.8800049;409.0140076;324.9900818;27796.05078;68.30001831
16.06.2019 00:53:44,349;697.3640747;697.8050537;682.5427246;1.12456274;1.035236597;2.883840084;2.858101368;7.037017345;99.9874115;79.21089172;100.0619202;461.8800049;409.0499878;324.7208862;27796.05078;68.30001831
16.06.2019 00:53:44,850;697.3640747;697.8050537;682.5427246;1.12456274;1.035236597;2.883840084;2.858101368;7.102707863;99.9874115;79.21089172;100.0619202;461.8800049;409.0499878;324.7208862;27796.05078;68.30001831
16.06.2019 00:53:59,388;697.3594971;697.8050537;682.5427246;1.12456274;1.035236597;2.883604765;2.922313929;7.102707863;99.97956848;79.21089172;100.0567932;465;409.0859985;324.8049316;27796.05078;68.30001831
16.06.2019 00:53:59,888;697.3594971;697.8050537;682.5427246;1.12456274;1.035236597;2.883604765;2.922313929;7.073804379;99.97956848;79.21089172;100.0567932;465;409.0859985;324.8049316;27796.05078;68.30001831
16.06.2019 00:54:14,421;697.3629761;697.8050537;682.5427246;1.12456274;1.035236597;2.883840084;2.80638051;7.073804379;99.97956848;79.21089172;100.046875;460.2000122;409.302002;324.3659973;27796.06641;68.30001831
16.06.2019 00:54:14,922;697.3629761;697.8050537;682.5427246;1.12456274;1.035236597;2.883840084;2.80638051;7.226477623;99.97956848;79.21089172;100.046875;460.2000122;409.302002;324.3659973;27796.06641;68.30001831
16.06.2019 00:54:29,451;697.3560181;697.8050537;682.5427246;1.12456274;1.035236597;2.884737015;2.75485158;7.226477623;99.9874115;79.24396515;100.0496674;461.7600098;409.2120056;324.3659973;27796.06641;68.30001831
16.06.2019 00:54:29,955;697.3560181;697.8050537;682.5427246;1.12456274;1.035236597;2.884737015;2.75485158;7.222882271;99.9874115;79.24396515;100.0496674;461.7600098;409.2120056;324.3659973;27796.06641;68.30001831
16.06.2019 00:54:44,490;697.3583374;697.8050537;682.5427246;1.12456274;1.035236597;2.884266376;2.762170315;7.222882271;99.97956848;79.24396515;100.0547485;462;409.1579895;323.7685242;27796.06641;68.30001831
16.06.2019 00:54:44,991;697.3583374;697.8050537;682.5427246;1.12456274;1.035236597;2.884266376;2.762170315;7.387606621;99.97956848;79.24396515;100.0547485;462;409.1579895;323.7685242;27796.06641;68.30001831
16.06.2019 00:54:59,529;697.354187;697.8050537;682.5427246;1.122839808;1.035236597;2.884075642;2.856630087;7.387606621;99.9874115;79.27698517;100.0511475;462.3599854;409.3200073;324.3487549;27796.06641;68.30001831
16.06.2019 00:55:00,031;697.354187;697.8050537;682.5427246;1.122839808;1.035236597;2.884075642;2.856630087;7.215348721;99.9874115;79.27698517;100.0511475;462.3599854;409.3200073;324.3487549;27796.06641;68.30001831
16.06.2019 00:55:14,564;697.3624878;697.8010254;682.5427246;1.122839808;1.035236597;2.883604765;2.858101368;7.215348721;99.9874115;79.27698517;100.061676;465.2399902;409.4819946;324.3487549;27796.08398;68.30001831
16.06.2019 00:55:15,065;697.3624878;697.8010254;682.5427246;1.122839808;1.035236597;2.883604765;2.858101368;7.175836086;99.9874115;79.27698517;100.061676;465.2399902;409.4819946;324.3487549;27796.08398;68.30001831
16.06.2019 00:55:29,590;697.3588257;697.8010254;682.5427246;1.122839808;1.035236597;2.884501457;2.778271675;7.175836086;99.97956848;79.21089172;100.0763092;461.7600098;409.3919983;324.3487549;27796.08398;68.30001831
16.06.2019 00:55:30,090;697.3588257;697.8010254;682.5427246;1.122839808;1.035236597;2.884501457;2.778271675;7.192842007;99.97956848;79.21089172;100.0763092;461.7600098;409.3919983;324.3487549;27796.08398;68.30001831
16.06.2019 00:55:44,619;697.3588257;697.8010254;682.5427246;1.122839808;1.035236597;2.885397434;2.84091258;7.192842007;99.9874115;79.21089172;100.0571976;463.2000122;409.3919983;324.5817261;27796.08398;68.30001831
16.06.2019 00:55:45,119;697.3588257;697.8010254;682.5427246;1.122839808;1.035236597;2.885397434;2.84091258;7.104481697;99.9874115;79.21089172;100.0571976;463.2000122;409.3919983;324.5817261;27796.08398;68.30001831
16.06.2019 00:55:59,649;697.3511963;697.8010254;682.5427246;1.122839808;1.035236597;2.883840084;2.828110695;7.104481697;99.9874115;79.21089172;100.0541229;462.6000061;409.5539856;323.4457092;27796.09961;68.30001831
16.06.2019 00:56:00,150;697.3511963;697.8010254;682.5427246;1.122839808;1.035236597;2.883840084;2.828110695;7.228861809;99.9874115;79.21089172;100.0541229;462.6000061;409.5539856;323.4457092;27796.09961;68.30001831
16.06.2019 00:56:14,677;697.3561401;697.8010254;682.5427246;1.122839808;1.035236597;2.884075642;2.904826641;7.228861809;99.97956848;79.21089172;100.0797043;459.7200012;409.571991;323.7154846;27796.09961;68.30001831
16.06.2019 00:56:15,178;697.3561401;697.8010254;682.5427246;1.122839808;1.035236597;2.884075642;2.904826641;7.368888855;99.97956848;79.21089172;100.0797043;459.7200012;409.571991;323.7154846;27796.09961;68.30001831
16.06.2019 00:56:29,716;697.3561401;697.8010254;682.5427246;1.122839808;1.035236597;2.884501457;2.798788309;7.368888855;99.9874115;79.31000519;100.0503693;461.1600037;409.5;323.2653503;27796.09961;68.30001831
16.06.2019 00:56:30,217;697.3561401;697.8010254;682.5427246;1.122839808;1.035236597;2.884501457;2.798788309;7.219711781;99.9874115;79.31000519;100.0503693;461.1600037;409.5;323.2653503;27796.09961;68.30001831
16.06.2019 00:56:44,748;697.3561401;697.8010254;682.5427246;1.122839808;1.035236597;2.883369684;2.882080317;7.219711781;99.9874115;79.24396515;100.0568085;461.3999939;410.0409851;324.802124;27796.09961;68.30001831
16.06.2019 00:56:45,250;697.3561401;697.8010254;682.5427246;1.122839808;1.035236597;2.883369684;2.882080317;7.039527893;99.9874115;79.24396515;100.0568085;461.3999939;410.0409851;324.802124;27796.09961;68.30001831
16.06.2019 00:56:59,780;697.3586426;697.8010254;682.5427246;1.122839808;1.035236597;2.884501457;2.807864666;7.039527893;99.97956848;79.24396515;100.045517;459.8399963;409.9330139;324.376709;27796.11719;68.30001831
16.06.2019 00:57:00,281;697.3586426;697.8010254;682.5427246;1.122839808;1.035236597;2.884501457;2.807864666;7.18471384;99.97956848;79.24396515;100.045517;459.8399963;409.9330139;324.376709;27796.11719;68.30001831
16.06.2019 00:57:14,811;697.3497314;697.8010254;682.5427246;1.122839808;1.026447773;2.884266376;2.800274611;7.18471384;99.9874115;79.24396515;100.0406189;462.8399963;409.7709961;324.3609619;27796.11719;68.30001831
16.06.2019 00:57:15,312;697.3497314;697.8010254;682.5427246;1.122839808;1.026447773;2.884266376;2.800274611;7.189299583;99.9874115;79.24396515;100.0406189;462.8399963;409.7709961;324.3609619;27796.11719;68.30001831
16.06.2019 00:57:29,837;697.3604126;697.8010254;682.5427246;1.122839808;1.026447773;2.884926558;2.780757666;7.189299583;99.97956848;79.24396515;100.0395508;461.3999939;409.8609924;324.3609619;27796.11719;68.30001831
16.06.2019 00:57:30,338;697.3604126;697.8010254;682.5427246;1.122839808;1.026447773;2.884926558;2.780757666;7.197355747;99.97956848;79.24396515;100.0395508;461.3999939;409.8609924;324.3609619;27796.11719;68.30001831
16.06.2019 00:57:44,871;697.3502808;697.8010254;682.5438843;1.122839808;1.026447773;2.884266376;2.80951333;7.197355747;99.9874115;79.21089172;100.04216;460.2000122;409.7709961;324.4098511;27796.11719;68.30001831
16.06.2019 00:57:45,376;697.3502808;697.8010254;682.5438843;1.122839808;1.026447773;2.884266376;2.80951333;7.170625687;99.9874115;79.21089172;100.04216;460.2000122;409.7709961;324.4098511;27796.11719;68.30001831
16.06.2019 00:57:59,898;697.3502808;697.8010254;682.5438843;1.122839808;1.026447773;2.883840084;2.715262651;7.170625687;99.97956848;79.24396515;100.0420532;460.3200073;409.6440125;324.3201294;27796.13281;68.30001831
16.06.2019 00:58:00,398;697.3502808;697.8010254;682.5438843;1.122839808;1.026447773;2.883840084;2.715262651;7.226186275;99.97956848;79.24396515;100.0420532;460.3200073;409.6440125;324.3201294;27796.13281;68.30001831
16.06.2019 00:58:14,925;697.3502808;697.7991333;682.5438843;1.122839808;1.026447773;2.884075642;2.894601822;7.226186275;99.9874115;79.21089172;100.0359497;460.0799866;409.6809998;324.4240723;27796.13281;68.30001831
16.06.2019 00:58:15,426;697.3502808;697.7991333;682.5438843;1.122839808;1.026447773;2.884075642;2.894601822;7.100099087;99.9874115;79.21089172;100.0359497;460.0799866;409.6809998;324.4240723;27796.13281;68.30001831
16.06.2019 00:58:29,969;697.355896;697.7991333;682.5438843;1.122839808;1.028446555;2.883840084;2.791351318;7.100099087;99.9874115;79.21089172;100.068222;459.8399963;409.7709961;325.0703125;27796.13281;68.30001831
16.06.2019 00:58:30,470;697.355896;697.7991333;682.5438843;1.122839808;1.028446555;2.883840084;2.791351318;6.907585621;99.9874115;79.21089172;100.068222;459.8399963;409.7709961;325.0703125;27796.13281;68.30001831
16.06.2019 00:58:44,996;697.3478394;697.7991333;682.5438843;1.122839808;1.028446555;2.883840084;2.854667664;6.907585621;99.99526215;79.21089172;100.0204468;458.3999939;409.8970032;323.1903687;27796.13281;68.30001831
16.06.2019 00:58:45,500;697.3478394;697.7991333;682.5438843;1.122839808;1.028446555;2.883840084;2.854667664;7.45458746;99.99526215;79.21089172;100.0204468;458.3999939;409.8970032;323.1903687;27796.13281;68.30001831
16.06.2019 00:59:00,032;697.3560791;697.7991333;682.5438843;1.122839808;1.028446555;2.883840084;2.849103928;7.45458746;99.9874115;79.21089172;100.0512848;462.2399902;409.8970032;324.5210266;27796.15039;68.30001831
16.06.2019 00:59:00,533;697.3560791;697.7991333;682.5438843;1.122839808;1.028446555;2.883840084;2.849103928;7.067414284;99.9874115;79.21089172;100.0512848;462.2399902;409.8970032;324.5210266;27796.15039;68.30001831
16.06.2019 00:59:15,077;697.3560791;697.7991333;682.5438843;1.122839808;1.028446555;2.884501457;2.856466532;7.067414284;99.9874115;79.24396515;100.044838;460.6799927;410.0769958;324.5210266;27796.15039;68.30001831
16.06.2019 00:59:15,578;697.3560791;697.7991333;682.5438843;1.122839808;1.028446555;2.884501457;2.856466532;7.079977036;99.9874115;79.24396515;100.044838;460.6799927;410.0769958;324.5210266;27796.15039;68.30001831
16.06.2019 00:59:30,113;697.3540039;697.7991333;682.5438843;1.122839808;1.028446555;2.883604765;2.829260826;7.079977036;99.9874115;79.21089172;100.0626984;462.8399963;409.9330139;324.5210266;27796.15039;68.24942017
16.06.2019 00:59:30,617;697.3540039;697.7991333;682.5438843;1.122839808;1.028446555;2.883604765;2.829260826;7.06293869;99.9874115;79.21089172;100.0626984;462.8399963;409.9330139;324.5210266;27796.15039;68.24942017
16.06.2019 00:59:45,159;697.3482666;697.7991333;682.538208;1.122839808;1.028446555;2.883179665;2.765494108;7.06293869;99.9874115;79.21089172;100.0665054;460.3200073;409.9150085;324.5210266;27796.15039;68.24942017
16.06.2019 00:59:45,660;697.3482666;697.7991333;682.538208;1.122839808;1.028446555;2.883179665;2.765494108;7.0548563;99.9874115;79.21089172;100.0665054;460.3200073;409.9150085;324.5210266;27796.15039;68.24942017
16.06.2019 01:00:00,185;697.3482666;697.7991333;682.538208;1.122839808;1.028446555;2.883604765;2.684498549;7.0548563;99.97956848;79.21089172;100.0528717;461.519989;406.0220032;323.7216187;27796.16602;68.24942017
16.06.2019 01:00:00,687;697.3482666;697.7991333;682.538208;1.122839808;1.028446555;2.883604765;2.684498549;7.295553684;99.97956848;79.21089172;100.0528717;461.519989;406.0220032;323.7216187;27796.16602;68.24942017
16.06.2019 01:00:15,219;697.3482666;697.7991333;682.538208;1.122839808;1.034142971;2.883604765;2.892489672;7.295553684;99.9874115;79.24396515;100.0557098;466.9200134;406.0039978;323.7216187;27796.16602;68.28525543
16.06.2019 01:00:15,721;697.3482666;697.7991333;682.538208;1.122839808;1.034142971;2.883604765;2.892489672;7.155575275;99.9874115;79.24396515;100.0557098;466.9200134;406.0039978;323.7216187;27796.16602;68.28525543
16.06.2019 01:00:30,259;697.359436;697.7936401;682.538208;1.122839808;1.034142971;2.884266376;2.805555582;7.155575275;99.97173309;79.24396515;100.0559235;466.9200134;406.0039978;324.3988953;27796.16602;68.28525543
16.06.2019 01:00:30,760;697.359436;697.7936401;682.538208;1.122839808;1.034142971;2.884266376;2.805555582;7.146654129;99.97173309;79.24396515;100.0559235;466.9200134;406.0039978;324.3988953;27796.16602;68.28525543
16.06.2019 01:00:45,292;697.3532715;697.7936401;682.538208;1.122839808;1.034142971;2.884266376;2.817091227;7.146654129;99.9874115;79.24396515;100.0724792;462.480011;406.2929993;324.1795349;27796.16602;68.28525543
16.06.2019 01:00:45,792;697.3532715;697.7936401;682.538208;1.122839808;1.034142971;2.884266376;2.817091227;7.210455418;99.9874115;79.24396515;100.0724792;462.480011;406.2929993;324.1795349;27796.16602;68.28525543
16.06.2019 01:01:00,326;697.343689;697.7936401;682.5498047;1.122839808;1.034142971;2.884266376;2.826631546;7.210455418;99.9874115;79.24396515;100.0772324;465.1199951;406.0039978;322.9358215;27796.18359;68.29998779
16.06.2019 01:01:00,827;697.343689;697.7936401;682.5498047;1.122839808;1.034142971;2.884266376;2.826631546;7.572142124;99.9874115;79.24396515;100.0772324;465.1199951;406.0039978;322.9358215;27796.18359;68.29998779
16.06.2019 01:01:15,365;697.348877;697.7936401;682.5498047;1.122839808;1.034142971;2.883604765;2.846320152;7.572142124;99.97956848;79.24396515;100.0415115;464.6400146;405.9859924;324.0891418;27796.18359;68.29998779
16.06.2019 01:01:15,866;697.348877;697.7936401;682.5498047;1.122839808;1.034142971;2.883604765;2.846320152;7.224197388;99.97956848;79.24396515;100.0415115;464.6400146;405.9859924;324.0891418;27796.18359;68.29998779
16.06.2019 01:01:30,392;697.3463745;697.7936401;682.5389404;1.122839808;1.034142971;2.884972095;2.810832024;7.224197388;99.9874115;79.24396515;99.99008179;466.9200134;405.769989;324.0891418;27796.18359;68.29998779
16.06.2019 01:01:30,893;697.3463745;697.7936401;682.5389404;1.122839808;1.034142971;2.884972095;2.810832024;7.250109196;99.9874115;79.24396515;99.99008179;466.9200134;405.769989;324.0891418;27796.18359;68.29998779
16.06.2019 01:01:45,425;697.3463745;697.7936401;682.5389404;1.122839808;1.034142971;2.884501457;2.782745361;7.250109196;99.97956848;79.24396515;99.97177124;467.8800049;404.7070007;323.9101257;27796.18359;68.29998779
16.06.2019 01:01:45,928;697.3463745;697.7936401;682.5389404;1.122839808;1.034142971;2.884501457;2.782745361;7.330761433;99.97956848;79.24396515;99.97177124;467.8800049;404.7070007;323.9101257;27796.18359;68.29998779
16.06.2019 01:02:00,466;697.3481445;697.7936401;682.5389404;1.122839808;1.034142971;2.884501457;2.79201293;7.330761433;99.9874115;79.27698517;99.92591095;467.2799988;404.3460083;324.064209;27796.19922;68.29998779
16.06.2019 01:02:00,971;697.3481445;697.7936401;682.5389404;1.122839808;1.034142971;2.884501457;2.79201293;7.248440266;99.9874115;79.27698517;99.92591095;467.2799988;404.3460083;324.064209;27796.19922;68.29998779
16.06.2019 01:02:15,512;697.3481445;697.7936401;682.5389404;1.122839808;1.034142971;2.885161877;2.860226154;7.248440266;99.9874115;79.24396515;99.90155792;468;403.6619873;324.064209;27796.19922;68.29998779
16.06.2019 01:02:16,013;697.3481445;697.7936401;682.5389404;1.122839808;1.034142971;2.885161877;2.860226154;7.260946751;99.9874115;79.24396515;99.90155792;468;403.6619873;324.064209;27796.19922;68.29998779
16.06.2019 01:02:30,544;697.3481445;697.7936401;682.5389404;1.122839808;1.034142971;2.885161877;2.826631546;7.260946751;99.9874115;79.27698517;99.92337036;471.2399902;403.553009;323.869812;27796.19922;68.29998779
16.06.2019 01:02:31,044;697.3481445;697.7936401;682.5389404;1.122839808;1.034142971;2.885161877;2.826631546;7.317476749;99.9874115;79.27698517;99.92337036;471.2399902;403.553009;323.869812;27796.19922;68.29998779
16.06.2019 01:02:45,583;697.3481445;697.7936401;682.5446167;1.122839808;1.034142971;2.884266376;2.880126715;7.317476749;99.9874115;79.24396515;99.94544983;468.1199951;403.3190002;323.869812;27796.19922;68.29998779
16.06.2019 01:02:46,084;697.3481445;697.7936401;682.5446167;1.122839808;1.034142971;2.884266376;2.880126715;7.243947506;99.9874115;79.24396515;99.94544983;468.1199951;403.3190002;323.869812;27796.19922;68.29998779
16.06.2019 01:03:00,625;697.3440552;697.7936401;682.5446167;1.122839808;1.034142971;2.884501457;2.831067562;7.243947506;99.97956848;79.27698517;99.9299469;465.7200012;403.3190002;322.8489075;27796.2168;68.29998779
16.06.2019 01:03:01,125;697.3440552;697.7936401;682.5446167;1.122839808;1.034142971;2.884501457;2.831067562;7.545464516;99.97956848;79.27698517;99.9299469;465.7200012;403.3190002;322.8489075;27796.2168;68.29998779
16.06.2019 01:03:15,668;697.3503418;697.7936401;682.5446167;1.122839808;1.034142971;2.885822296;2.88598609;7.545464516;99.9874115;79.27698517;99.96709442;471.1199951;403.553009;323.7175293;27796.2168;68.29998779
16.06.2019 01:03:16,168;697.3503418;697.7936401;682.5446167;1.122839808;1.034142971;2.885822296;2.88598609;7.305222034;99.9874115;79.27698517;99.96709442;471.1199951;403.553009;323.7175293;27796.2168;68.29998779
16.06.2019 01:03:30,697;697.3422241;697.7936401;682.5386353;1.122839808;1.034142971;2.884926558;2.828110695;7.305222034;99.97956848;79.27698517;99.99133301;470.2799988;403.4089966;323.7175293;27796.2168;68.39520264
16.06.2019 01:03:31,198;697.3422241;697.7936401;682.5386353;1.122839808;1.034142971;2.884926558;2.828110695;7.300758839;99.97956848;79.27698517;99.99133301;470.2799988;403.4089966;323.7175293;27796.2168;68.39520264
16.06.2019 01:03:45,735;697.3422241;697.7936401;682.5386353;1.122839808;1.034142971;2.885161877;2.849103928;7.300758839;99.9874115;79.27698517;100.0037231;468.7200012;403.4450073;323.7175293;27796.2168;68.39520264
16.06.2019 01:03:46,236;697.3422241;697.7936401;682.5386353;1.122839808;1.034142971;2.885161877;2.849103928;7.305222034;99.9874115;79.27698517;100.0037231;468.7200012;403.4450073;323.7175293;27796.2168;68.39520264
16.06.2019 01:04:00,773;697.3355713;697.7936401;682.5386353;1.122839808;1.034142971;2.884926558;2.898012161;7.305222034;99.9874115;79.24396515;99.98675537;468.7200012;403.4450073;323.7175293;27796.23242;68.39520264
16.06.2019 01:04:01,274;697.3355713;697.7936401;682.5386353;1.122839808;1.034142971;2.884926558;2.898012161;7.292713642;99.9874115;79.24396515;99.98675537;468.7200012;403.4450073;323.7175293;27796.23242;68.39520264
16.06.2019 01:04:15,819;697.3380127;697.7936401;682.5386353;1.122839808;1.034142971;2.885161877;2.794657946;7.292713642;99.9874115;79.27698517;99.97639465;468.480011;403.2109985;323.7175293;27796.23242;68.48925781
16.06.2019 01:04:16,320;697.3380127;697.7936401;682.5386353;1.122839808;1.034142971;2.885161877;2.794657946;7.305222034;99.9874115;79.27698517;99.97639465;468.480011;403.2109985;323.7175293;27796.23242;68.48925781
16.06.2019 01:04:30,853;697.3453979;697.7936401;682.5478516;1.122839808;1.034142971;2.883840084;2.876217127;7.305222034;99.9874115;79.21089172;100.0058289;469.4400024;403.4989929;323.7175293;27796.23242;68.40257263
16.06.2019 01:04:31,354;697.3453979;697.7936401;682.5478516;1.122839808;1.034142971;2.883840084;2.876217127;7.280186653;99.9874115;79.21089172;100.0058289;469.4400024;403.4989929;323.7175293;27796.23242;68.40257263
16.06.2019 01:04:45,887;697.3453979;697.7936401;682.5478516;1.122839808;1.02999866;2.885822296;2.857447386;7.280186653;99.9874115;79.24396515;99.99568176;468;403.355011;323.7175293;27796.23242;68.49648285
16.06.2019 01:04:46,388;697.3453979;697.7936401;682.5478516;1.122839808;1.02999866;2.885822296;2.857447386;7.288265705;99.9874115;79.24396515;99.99568176;468;403.355011;323.7175293;27796.23242;68.49648285
16.06.2019 01:05:00,919;697.3361206;697.7936401;682.5478516;1.122839808;1.02999866;2.884266376;2.875402212;7.288265705;99.9874115;79.24396515;99.97071075;465.9599915;403.3009949;324.0702209;27796.25;68.49648285
16.06.2019 01:05:01,419;697.3361206;697.7936401;682.5478516;1.122839808;1.02999866;2.884266376;2.875402212;7.185633659;99.9874115;79.24396515;99.97071075;465.9599915;403.3009949;324.0702209;27796.25;68.49648285
16.06.2019 01:05:15,949;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.884737015;2.871163607;7.185633659;99.97956848;79.24396515;100.0107574;469.5599976;403.355011;323.5578918;27796.25;68.49648285
16.06.2019 01:05:16,454;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.884737015;2.871163607;7.343630314;99.97956848;79.24396515;100.0107574;469.5599976;403.355011;323.5578918;27796.25;68.49648285
16.06.2019 01:05:30,988;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.884501457;2.754685163;7.343630314;99.9874115;79.24396515;100.0065918;466.7999878;403.4450073;323.5578918;27796.25;68.49648285
16.06.2019 01:05:31,489;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.884501457;2.754685163;7.351662636;99.9874115;79.24396515;100.0065918;466.7999878;403.4450073;323.5578918;27796.25;68.49648285
16.06.2019 01:05:46,027;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.883604765;2.874098539;7.351662636;99.97956848;79.24396515;100.008461;466.9200134;403.6080017;323.5578918;27796.25;68.49648285
16.06.2019 01:05:46,528;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.883604765;2.874098539;7.322183609;99.97956848;79.24396515;100.008461;466.9200134;403.6080017;323.5578918;27796.25;68.49648285
16.06.2019 01:06:01,067;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.884266376;2.742353916;7.322183609;99.9874115;79.24396515;99.98140717;467.519989;403.4809875;323.5578918;27796.26758;68.49648285
16.06.2019 01:06:01,568;697.34021;697.7936401;682.5380249;1.122839808;1.02999866;2.884266376;2.742353916;7.334713936;99.9874115;79.24396515;99.98140717;467.519989;403.4809875;323.5578918;27796.26758;68.49648285
16.06.2019 01:06:16,109;697.3346558;697.7936401;682.5380249;1.122839808;1.02999866;2.884266376;2.868390322;7.334713936;99.97956848;79.24396515;99.97911835;468.480011;403.6799927;323.5578918;27796.26758;68.49648285
16.06.2019 01:06:16,613;697.3346558;697.7936401;682.5380249;1.122839808;1.02999866;2.884266376;2.868390322;7.339169025;99.97956848;79.24396515;99.97911835;468.480011;403.6799927;323.5578918;27796.26758;68.49648285
16.06.2019 01:06:31,149;697.3346558;697.7936401;682.5432129;1.122839808;1.02999866;2.884926558;2.747022867;7.339169025;99.9874115;79.24396515;99.97662354;465.2399902;403.7520142;323.9306641;27796.26758;68.49648285
16.06.2019 01:06:31,649;697.3346558;697.7936401;682.5432129;1.122839808;1.02999866;2.884926558;2.747022867;7.238753319;99.9874115;79.24396515;99.97662354;465.2399902;403.7520142;323.9306641;27796.26758;68.49648285
16.06.2019 01:06:46,187;697.3408203;697.7936401;682.5432129;1.122839808;1.02999866;2.87921524;2.863819599;7.238753319;99.9874115;78.97964478;99.97563934;465.8399963;403.8420105;323.0432739;27796.26758;68.49648285
16.06.2019 01:06:46,692;697.3408203;697.7936401;682.5432129;1.122839808;1.02999866;2.87921524;2.863819599;7.388762474;99.9874115;78.97964478;99.97563934;465.8399963;403.8420105;323.0432739;27796.26758;68.49648285
16.06.2019 01:07:01,231;697.3342896;697.7936401;682.5432129;1.122839808;1.02999866;2.880111217;2.806875229;7.388762474;99.9874115;78.97964478;99.9850235;463.5599976;404.0759888;323.0432739;27796.2832;68.49648285
16.06.2019 01:07:01,732;697.3342896;697.7936401;682.5432129;1.122839808;1.02999866;2.880111217;2.806875229;7.319572926;99.9874115;78.97964478;99.9850235;463.5599976;404.0759888;323.0432739;27796.2832;68.49648285
16.06.2019 01:07:16,271;697.3342896;697.7936401;682.5432129;1.122839808;1.02999866;2.878318548;2.888263226;7.319572926;99.9874115;78.97964478;99.99446106;466.0799866;403.9320068;323.9346313;27796.2832;68.49648285
16.06.2019 01:07:16,772;697.3342896;697.7936401;682.5432129;1.122839808;1.02999866;2.878318548;2.888263226;7.04264307;99.9874115;78.97964478;99.99446106;466.0799866;403.9320068;323.9346313;27796.2832;68.49648285
16.06.2019 01:07:31,310;697.3342896;697.7892456;682.5432129;1.121188641;1.02999866;2.852783442;2.867900848;7.04264307;99.9874115;77.65805817;99.983284;466.4400024;403.8420105;323.7246399;27796.2832;68.49648285
16.06.2019 01:07:31,811;697.3342896;697.7892456;682.5432129;1.121188641;1.02999866;2.852783442;2.867900848;6.611600876;99.9874115;77.65805817;99.983284;466.4400024;403.8420105;323.7246399;27796.2832;68.49648285
16.06.2019 01:07:46,339;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.873929024;2.876217127;6.611600876;99.9874115;78.74835205;99.96858215;466.6799927;403.8420105;323.223938;27796.2832;68.49648285
16.06.2019 01:07:46,841;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.873929024;2.876217127;7.178783894;99.9874115;78.74835205;99.96858215;466.6799927;403.8420105;323.223938;27796.2832;68.49648285
16.06.2019 01:08:01,374;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.874825001;2.711573362;7.178783894;99.97956848;78.71533203;99.99362946;465.8399963;403.6799927;323.223938;27796.30078;68.49648285
16.06.2019 01:08:01,875;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.874825001;2.711573362;7.183265686;99.97956848;78.71533203;99.99362946;465.8399963;403.6799927;323.223938;27796.30078;68.49648285
16.06.2019 01:08:16,405;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.847923279;2.810337543;7.183265686;99.99526215;77.42681885;99.99516296;467.8800049;403.8240051;322.3118286;27796.30078;68.49648285
16.06.2019 01:08:16,907;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.847923279;2.810337543;6.931121826;99.99526215;77.42681885;99.99516296;467.8800049;403.8240051;322.3118286;27796.30078;68.49648285
16.06.2019 01:08:31,434;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.865999699;2.73935008;6.931121826;99.9874115;78.35189819;99.98153687;464.7600098;403.8240051;323.5155334;27796.30078;68.49648285
16.06.2019 01:08:31,935;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.865999699;2.73935008;6.941632748;99.9874115;78.35189819;99.98153687;464.7600098;403.8240051;323.5155334;27796.30078;68.49648285
16.06.2019 01:08:46,470;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.865764618;2.856466532;6.941632748;99.9874115;78.31887817;99.97763824;465.8399963;403.9500122;322.9232483;27796.30078;68.49648285
16.06.2019 01:08:46,972;697.3342896;697.7892456;682.5361938;1.121188641;1.02999866;2.865764618;2.856466532;7.143115044;99.9874115;78.31887817;99.97763824;465.8399963;403.9500122;322.9232483;27796.30078;68.49648285
16.06.2019 01:09:01,514;697.3389893;697.7892456;682.5361938;1.121188641;1.02999866;2.866235256;2.846647978;7.143115044;99.97956848;78.31887817;99.97914886;465.7200012;404.1300049;322.4945679;27796.31641;68.5200119
16.06.2019 01:09:02,016;697.3389893;697.7892456;682.5361938;1.121188641;1.02999866;2.866235256;2.846647978;7.277383804;99.97956848;78.31887817;99.97914886;465.7200012;404.1300049;322.4945679;27796.31641;68.5200119
16.06.2019 01:09:16,559;697.3272095;697.7892456;682.5361938;1.121188641;1.02999866;2.865999699;2.768483639;7.277383804;99.9874115;78.31887817;99.98425293;467.3999939;404.1300049;322.1289368;27796.31641;68.5200119
16.06.2019 01:09:17,063;697.3272095;697.7892456;682.5361938;1.121188641;1.02999866;2.865999699;2.768483639;7.36700058;99.9874115;78.31887817;99.98425293;467.3999939;404.1300049;322.1289368;27796.31641;68.5200119
16.06.2019 01:09:31,592;697.3318481;697.7892456;682.5361938;1.121188641;1.02999866;2.865103006;2.850741148;7.36700058;99.97956848;78.31887817;99.98709106;465.6000061;404.0400085;322.5512085;27796.31641;68.50001526
16.06.2019 01:09:32,093;697.3318481;697.7892456;682.5361938;1.121188641;1.02999866;2.865103006;2.850741148;7.347790241;99.97956848;78.31887817;99.98709106;465.6000061;404.0400085;322.5512085;27796.31641;68.50001526
16.06.2019 01:09:46,623;697.3318481;697.7892456;682.5361938;1.121188641;1.02999866;2.864442825;2.760175467;7.347790241;99.9874115;78.28580475;99.98883057;466.7999878;403.6080017;322.7610168;27796.31641;68.50001526
16.06.2019 01:09:47,123;697.3318481;697.7892456;682.5361938;1.121188641;1.02999866;2.864442825;2.760175467;7.165105343;99.9874115;78.28580475;99.98883057;466.7999878;403.6080017;322.7610168;27796.31641;68.50001526
16.06.2019 01:10:01,658;697.3318481;697.7892456;682.5361938;1.121188641;1.02999866;2.865338326;2.696286678;7.165105343;99.97956848;78.31887817;99.9750061;467.8800049;403.9500122;322.7610168;27796.33398;68.50001526
16.06.2019 01:10:02,159;697.3318481;697.7892456;682.5361938;1.121188641;1.02999866;2.865338326;2.696286678;7.182328701;99.97956848;78.31887817;99.9750061;467.8800049;403.9500122;322.7610168;27796.33398;68.50001526
16.06.2019 01:10:16,695;697.3386841;697.7892456;682.5361938;1.121188641;1.02999866;2.865764618;2.824987888;7.182328701;99.9874115;78.31887817;99.9637146;467.1600037;403.9320068;323.1639404;27796.33398;68.50001526
16.06.2019 01:10:17,197;697.3386841;697.7892456;682.5361938;1.121188641;1.02999866;2.865764618;2.824987888;7.072794914;99.9874115;78.31887817;99.9637146;467.1600037;403.9320068;323.1639404;27796.33398;68.50001526
16.06.2019 01:10:31,736;697.3270264;697.7892456;682.5361938;1.121188641;1.02999866;2.865103006;2.744855642;7.072794914;99.9874115;78.28580475;99.98345947;464.519989;403.8959961;323.1639404;27796.33398;68.5242157
