Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 01:10:32,238;697.3270264;697.7892456;682.5361938;1.121188641;1.02999866;2.865103006;2.744855642;7.060063362;99.9874115;78.28580475;99.98345947;464.519989;403.8959961;323.1639404;27796.33398;68.5242157
16.06.2019 01:10:46,775;697.3270264;697.7892456;682.5361938;1.121188641;1.02999866;2.838907719;2.77113986;7.060063362;99.97956848;78.25279236;100.0038528;465.6000061;403.9859924;320.3828735;27796.33398;68.50001526
16.06.2019 01:10:47,275;697.3270264;697.7892456;682.5361938;1.121188641;1.02999866;2.838907719;2.77113986;7.851882458;99.97956848;78.25279236;100.0038528;465.6000061;403.9859924;320.3828735;27796.33398;68.50001526
16.06.2019 01:11:01,808;697.3345337;697.7892456;682.5361938;1.121188641;1.02999866;2.863121033;2.863329649;7.851882458;99.9874115;78.21977234;100.0096664;465.9599915;404.1119995;322.5388489;27796.34961;68.50001526
16.06.2019 01:11:02,309;697.3345337;697.7892456;682.5361938;1.121188641;1.02999866;2.863121033;2.863329649;7.204619884;99.9874115;78.21977234;100.0096664;465.9599915;404.1119995;322.5388489;27796.34961;68.50001526
16.06.2019 01:11:16,837;697.3245239;697.7892456;682.5361938;1.121188641;1.02999866;2.862695932;2.849431515;7.204619884;99.97956848;78.12060547;100.004921;466.6799927;404.1119995;322.4792175;27796.34961;68.50001526
16.06.2019 01:11:17,338;697.3245239;697.7892456;682.5361938;1.121188641;1.02999866;2.862695932;2.849431515;7.213866234;99.97956848;78.12060547;100.004921;466.6799927;404.1119995;322.4792175;27796.34961;68.50001526
16.06.2019 01:11:31,877;697.3330078;697.7892456;682.5361938;1.121188641;1.02999866;2.861138582;2.870674133;7.213866234;99.9874115;78.08758545;100.030838;465.2399902;404.2739868;321.8188171;27796.34961;68.50001526
16.06.2019 01:11:32,378;697.3330078;697.7892456;682.5361938;1.121188641;1.02999866;2.861138582;2.870674133;7.398734093;99.9874115;78.08758545;100.030838;465.2399902;404.2739868;321.8188171;27796.34961;68.50001526
16.06.2019 01:11:46,917;697.3330078;697.7860107;682.5361938;1.121188641;1.037219048;2.855427265;2.779266357;7.398734093;99.9874115;77.79024506;100.0035172;462.6000061;404.2380066;321.4109192;27796.34961;68.50001526
16.06.2019 01:11:47,418;697.3330078;697.7860107;682.5361938;1.121188641;1.037219048;2.855427265;2.779266357;7.38629961;99.9874115;77.79024506;100.0035172;462.6000061;404.2380066;321.4109192;27796.34961;68.50001526
16.06.2019 01:12:01,956;697.3330078;697.7860107;682.5361938;1.121188641;1.037219048;2.855427265;2.814950705;7.38629961;99.9874115;77.79024506;100.0106506;465.6000061;404.2200012;322.2288208;27796.36719;68.50001526
16.06.2019 01:12:02,458;697.3330078;697.7860107;682.5361938;1.121188641;1.037219048;2.855427265;2.814950705;7.146851063;99.9874115;77.79024506;100.0106506;465.6000061;404.2200012;322.2288208;27796.36719;68.50001526
16.06.2019 01:12:16,995;697.3330078;697.7860107;682.5361938;1.121188641;1.037219048;2.855191946;2.848612785;7.146851063;99.9874115;77.79024506;100.0299301;464.519989;404.4179993;322.2288208;27796.36719;68.50001526
16.06.2019 01:12:32,035;697.3304443;697.7860107;682.5361938;1.121188641;1.037219048;2.855427265;2.680957079;7.146851063;99.97956848;77.79024506;100.0097961;465;404.0939941;322.2288208;27796.36719;68.50001526
16.06.2019 01:12:47,073;697.3354492;697.7860107;682.5361938;1.121188641;1.037219048;2.854340792;2.845337629;7.146851063;99.9874115;77.72415161;100.024231;465.1199951;404.3999939;321.7686462;27796.36719;68.50001526
16.06.2019 01:12:47,576;697.3354492;697.7860107;682.5361938;1.121188641;1.037219048;2.854340792;2.845337629;7.260566711;99.9874115;77.72415161;100.024231;465.1199951;404.3999939;321.7686462;27796.36719;68.50001526
16.06.2019 01:13:02,112;697.3305664;697.7860107;682.5361938;1.121188641;1.027676225;2.852123022;2.767653227;7.260566711;99.9874115;77.62503815;100.0233688;462.3599854;404.2380066;321.7686462;27796.38281;68.50001526
16.06.2019 01:13:02,617;697.3305664;697.7860107;682.5361938;1.121188641;1.027676225;2.852123022;2.767653227;7.217631817;99.9874115;77.62503815;100.0233688;462.3599854;404.2380066;321.7686462;27796.38281;68.50001526
16.06.2019 01:13:17,146;697.3305664;697.7860107;682.5361938;1.121188641;1.027676225;2.851462841;2.854176998;7.217631817;99.9874115;77.59202576;100.0165558;464.7600098;404.2380066;321.7686462;27796.38281;68.50001526
16.06.2019 01:13:17,652;697.3305664;697.7860107;682.5361938;1.121188641;1.027676225;2.851462841;2.854176998;7.204836369;99.9874115;77.59202576;100.0165558;464.7600098;404.2380066;321.7686462;27796.38281;68.50001526
16.06.2019 01:13:32,179;697.3276367;697.7860107;682.5361938;1.121188641;1.027676225;2.846176386;2.72782135;7.204836369;99.9874115;77.3607254;100.0361099;463.3200073;404.3819885;320.6313477;27796.38281;68.50001526
16.06.2019 01:13:32,681;697.3276367;697.7860107;682.5361938;1.121188641;1.027676225;2.846176386;2.72782135;7.397452354;99.9874115;77.3607254;100.0361099;463.3200073;404.3819885;320.6313477;27796.38281;68.50001526
16.06.2019 01:13:47,220;697.3276367;697.7860107;682.5361938;1.121188641;1.027676225;2.846176386;2.777277231;7.397452354;99.99526215;77.3607254;100.0301361;464.8800049;404.4179993;321.7863159;27796.38281;68.50001526
16.06.2019 01:13:47,721;697.3276367;697.7860107;682.5361938;1.121188641;1.027676225;2.846176386;2.777277231;7.05855751;99.99526215;77.3607254;100.0301361;464.8800049;404.4179993;321.7863159;27796.38281;68.50001526
16.06.2019 01:14:02,260;697.3320923;697.7860107;682.5310669;1.121188641;1.027676225;2.846176386;2.797301769;7.05855751;99.99526215;77.32770538;100.0160446;462.3599854;404.3819885;321.7863159;27796.40039;68.50001526
16.06.2019 01:14:17,290;697.3275146;697.7860107;682.5310669;1.121188641;1.027676225;2.846601486;2.796310425;7.05855751;99.9874115;76.43563843;100.0255966;465;404.3819885;321.122345;27796.40039;68.50001526
16.06.2019 01:14:17,792;697.3275146;697.7860107;682.5310669;1.121188641;1.027676225;2.846601486;2.796310425;7.009064198;99.9874115;76.43563843;100.0255966;465;404.3819885;321.122345;27796.40039;68.50001526
16.06.2019 01:14:32,331;697.322876;697.7860107;682.5310669;1.121188641;1.027676225;2.838246346;2.822685719;7.009064198;99.9874115;76.93119812;100.0004959;463.3200073;404.3460083;320.7385559;27796.40039;68.47694397
16.06.2019 01:14:32,832;697.322876;697.7860107;682.5310669;1.121188641;1.027676225;2.838246346;2.822685719;7.043157101;99.9874115;76.93119812;100.0004959;463.3200073;404.3460083;320.7385559;27796.40039;68.47694397
16.06.2019 01:14:47,371;697.3267822;697.7860107;682.5310669;1.121188641;1.027676225;2.838010788;2.851232052;7.043157101;99.9874115;76.93119812;100.0472717;462;404.5809937;320.795929;27796.40039;68.47694397
16.06.2019 01:14:47,872;697.3267822;697.7860107;682.5310669;1.121188641;1.027676225;2.838010788;2.851232052;7.189890385;99.9874115;76.93119812;100.0472717;462;404.5809937;320.795929;27796.40039;68.47694397
16.06.2019 01:15:02,406;697.3355713;697.7860107;682.5310669;1.121188641;1.032910585;2.836925507;2.779266357;7.189890385;99.9874115;76.8981781;100.0280533;466.9200134;404.3819885;321.4196777;27796.41602;68.47694397
16.06.2019 01:15:02,907;697.3355713;697.7860107;682.5310669;1.121188641;1.032910585;2.836925507;2.779266357;6.985247135;99.9874115;76.8981781;100.0280533;466.9200134;404.3819885;321.4196777;27796.41602;68.47694397
16.06.2019 01:15:17,431;697.3314209;697.7828979;682.5310669;1.121188641;1.032910585;2.837821484;2.785725832;6.985247135;99.97956848;76.8981781;100.0399628;462.3599854;404.3460083;320.7823181;27796.41602;68.43843842
16.06.2019 01:15:17,936;697.3314209;697.7828979;682.5310669;1.121188641;1.032910585;2.837821484;2.785725832;7.239944935;99.97956848;76.8981781;100.0399628;462.3599854;404.3460083;320.7823181;27796.41602;68.43843842
16.06.2019 01:15:32,478;697.3314209;697.7828979;682.5310669;1.121188641;1.032910585;2.838010788;2.855321884;7.239944935;99.99526215;76.93119812;100.0439072;463.3200073;404.4370117;320.7823181;27796.41602;68.40011597
16.06.2019 01:15:32,983;697.3314209;697.7828979;682.5310669;1.121188641;1.032910585;2.838010788;2.855321884;7.243653297;99.99526215;76.93119812;100.0439072;463.3200073;404.4370117;320.7823181;27796.41602;68.40011597
16.06.2019 01:15:47,518;697.3314209;697.7828979;682.5215454;1.121188641;1.032910585;2.838246346;2.857284069;7.243653297;99.9874115;76.8981781;100.0356674;463.7999878;404.4370117;321.5311279;27796.41602;68.40011597
16.06.2019 01:15:48,018;697.3314209;697.7828979;682.5215454;1.121188641;1.032910585;2.838246346;2.857284069;7.028286934;99.9874115;76.8981781;100.0356674;463.7999878;404.4370117;321.5311279;27796.41602;68.40011597
16.06.2019 01:16:02,545;697.3294678;697.7828979;682.5215454;1.121188641;1.032910585;2.837350607;2.810337543;7.028286934;99.97956848;76.8981781;100.0474472;462.9599915;404.4370117;321.1220093;27796.43359;68.40011597
16.06.2019 01:16:03,052;697.3294678;697.7828979;682.5215454;1.121188641;1.032910585;2.837350607;2.810337543;7.130916119;99.97956848;76.8981781;100.0474472;462.9599915;404.4370117;321.1220093;27796.43359;68.40011597
16.06.2019 01:16:17,587;697.321106;697.7828979;682.5215454;1.121188641;1.032910585;2.832961082;2.829917908;7.130916119;99.9874115;76.63386536;99.98513031;460.0799866;404.0759888;320.0897217;27796.43359;68.40011597
16.06.2019 01:16:18,088;697.321106;697.7828979;682.5215454;1.121188641;1.032910585;2.832961082;2.829917908;7.348296165;99.9874115;76.63386536;99.98513031;460.0799866;404.0759888;320.0897217;27796.43359;68.40011597
16.06.2019 01:16:32,626;697.3339844;697.7828979;682.5410156;1.121188641;1.032910585;2.832299471;2.797466755;7.348296165;99.9874115;76.63386536;99.93152618;463.3200073;404.4179993;320.0897217;27796.43359;68.31335449
16.06.2019 01:16:33,126;697.3339844;697.7828979;682.5410156;1.121188641;1.032910585;2.832299471;2.797466755;7.335322857;99.9874115;76.63386536;99.93152618;463.3200073;404.4179993;320.0897217;27796.43359;68.31335449
16.06.2019 01:16:47,664;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.832299471;2.715095043;7.335322857;99.9874115;76.60084534;100.0105515;462.9599915;404.3819885;321.1168823;27796.43359;68.31335449
16.06.2019 01:16:48,166;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.832299471;2.715095043;7.033224583;99.9874115;76.60084534;100.0105515;462.9599915;404.3819885;321.1168823;27796.43359;68.31335449
16.06.2019 01:17:02,691;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.832299471;2.737680912;7.033224583;99.9874115;76.56777191;100.0003128;464.519989;404.5270081;320.5401001;27796.44922;68.31335449
16.06.2019 01:17:03,195;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.832299471;2.737680912;7.202865601;99.9874115;76.56777191;100.0003128;464.519989;404.5270081;320.5401001;27796.44922;68.31335449
16.06.2019 01:17:17,734;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.805633545;2.811655998;7.202865601;99.9874115;75.31233215;99.97635651;463.9200134;404.2919922;320.1947327;27796.44922;68.31335449
16.06.2019 01:17:18,235;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.805633545;2.811655998;6.77475071;99.9874115;75.31233215;99.97635651;463.9200134;404.2919922;320.1947327;27796.44922;68.31335449
16.06.2019 01:17:32,770;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.825692415;2.76000905;6.77475071;99.9874115;76.36954498;99.98274231;462.1199951;404.2919922;320.509613;27796.44922;68.31335449
16.06.2019 01:17:33,270;697.3291626;697.7828979;682.5313721;1.121188641;1.032910585;2.825692415;2.76000905;7.081632137;99.9874115;76.36954498;99.98274231;462.1199951;404.2919922;320.509613;27796.44922;68.31335449
16.06.2019 01:17:47,801;697.3262939;697.7828979;682.5203857;1.121188641;1.032910585;2.826352835;2.78787756;7.081632137;99.97956848;76.33652496;100.0013733;460.7999878;404.0580139;319.8843384;27796.44922;68.31335449
16.06.2019 01:17:48,303;697.3262939;697.7828979;682.5203857;1.121188641;1.032910585;2.826352835;2.78787756;7.278802872;99.97956848;76.33652496;100.0013733;460.7999878;404.0580139;319.8843384;27796.44922;68.31335449
16.06.2019 01:18:02,828;697.3262939;697.7828979;682.5203857;1.121979117;1.032910585;2.826777935;2.823014736;7.278802872;99.9874115;76.33652496;100.0252075;462.3599854;404.256012;320.2391357;27796.4668;68.31335449
16.06.2019 01:18:03,330;697.3262939;697.7828979;682.5203857;1.121979117;1.032910585;2.826777935;2.823014736;7.182718754;99.9874115;76.33652496;100.0252075;462.3599854;404.256012;320.2391357;27796.4668;68.31335449
16.06.2019 01:18:17,860;697.3262939;697.7828979;682.5266113;1.121979117;1.032910585;2.826352835;2.774292231;7.182718754;99.9874115;76.33652496;100.0360031;461.7600098;404.2380066;320.2391357;27796.4668;68.30020905
16.06.2019 01:18:18,360;697.3262939;697.7828979;682.5266113;1.121979117;1.032910585;2.826352835;2.774292231;7.174328327;99.9874115;76.33652496;100.0360031;461.7600098;404.2380066;320.2391357;27796.4668;68.30020905
16.06.2019 01:18:32,886;697.3320313;697.7828979;682.5266113;1.121979117;1.032910585;2.824605942;2.735008955;7.174328327;99.9874115;76.2374115;100.0319138;460.5599976;404.3999939;318.9544067;27796.4668;68.30020905
16.06.2019 01:18:33,386;697.3320313;697.7828979;682.5266113;1.121979117;1.032910585;2.824605942;2.735008955;7.51825428;99.9874115;76.2374115;100.0319138;460.5599976;404.3999939;318.9544067;27796.4668;68.30020905
16.06.2019 01:18:47,921;697.3221436;697.7828979;682.5266113;1.121979117;1.032910585;2.824370384;2.748022795;7.51825428;99.9874115;76.2374115;100.0367355;462.7200012;404.4909973;320.2879639;27796.4668;68.30020905
16.06.2019 01:18:48,422;697.3221436;697.7828979;682.5266113;1.121979117;1.032910585;2.824370384;2.748022795;7.120794773;99.9874115;76.2374115;100.0367355;462.7200012;404.4909973;320.2879639;27796.4668;68.30020905
16.06.2019 01:19:02,958;697.3302612;697.7828979;682.5266113;1.121979117;1.032910585;2.819084167;2.740017891;7.120794773;99.9874115;75.97309875;100.0396805;460.3200073;404.5090027;318.5800781;27796.48242;68.30020905
16.06.2019 01:19:03,459;697.3302612;697.7828979;682.5266113;1.121979117;1.032910585;2.819084167;2.740017891;7.519672871;99.9874115;75.97309875;100.0396805;460.3200073;404.5090027;318.5800781;27796.48242;68.30020905
16.06.2019 01:19:17,991;697.3302612;697.7805176;682.5266113;1.121979117;1.032910585;2.819319725;2.808359385;7.519672871;99.9874115;75.97309875;100.0211182;459;404.5450134;320.187439;27796.48242;68.30020905
16.06.2019 01:19:18,492;697.3302612;697.7805176;682.5266113;1.121979117;1.032910585;2.819319725;2.808359385;7.050340652;99.9874115;75.97309875;100.0211182;459;404.5450134;320.187439;27796.48242;68.30020905
16.06.2019 01:19:33,027;697.3289795;697.7805176;682.5266113;1.121979117;1.032910585;2.819084167;2.76449728;7.050340652;99.97956848;75.97309875;100.0420532;460.5599976;404.5450134;320.187439;27796.48242;68.30020905
16.06.2019 01:19:33,530;697.3289795;697.7805176;682.5266113;1.121979117;1.032910585;2.819084167;2.76449728;7.04566288;99.97956848;75.97309875;100.0420532;460.5599976;404.5450134;320.187439;27796.48242;68.30020905
16.06.2019 01:19:48,066;697.3289795;697.7805176;682.5266113;1.121979117;1.032910585;2.819319725;2.768483639;7.04566288;99.9874115;75.97309875;100.0369186;460.0799866;404.5450134;319.6569214;27796.48242;68.30020905
16.06.2019 01:19:48,567;697.3289795;697.7805176;682.5266113;1.121979117;1.032910585;2.819319725;2.768483639;7.206789494;99.9874115;75.97309875;100.0369186;460.0799866;404.5450134;319.6569214;27796.48242;68.30020905
16.06.2019 01:20:03,088;697.321228;697.7805176;682.5266113;1.121979117;1.032910585;2.814033508;2.801100016;7.206789494;99.9874115;75.70877838;100.0530548;460.7999878;404.5809937;318.2847595;27796.5;68.30020905
16.06.2019 01:20:03,589;697.321228;697.7805176;682.5266113;1.121979117;1.032910585;2.814033508;2.801100016;7.506820679;99.9874115;75.70877838;100.0530548;460.7999878;404.5809937;318.2847595;27796.5;68.30020905
16.06.2019 01:20:18,129;697.3271484;697.7805176;682.5266113;1.121979117;1.032910585;2.813137531;2.778271675;7.506820679;99.9874115;75.67575836;100.0403595;460.0799866;404.5090027;319.4776917;27796.5;68.30020905
16.06.2019 01:20:18,631;697.3271484;697.7805176;682.5266113;1.121979117;1.032910585;2.813137531;2.778271675;7.136824608;99.9874115;75.67575836;100.0403595;460.0799866;404.5090027;319.4776917;27796.5;68.30020905
16.06.2019 01:20:33,167;697.3271484;697.7805176;682.5266113;1.121979117;1.032910585;2.813137531;2.772467375;7.136824608;99.9874115;75.67575836;100.0350113;460.0799866;404.67099;319.6769714;27796.5;68.30020905
16.06.2019 01:20:33,672;697.3271484;697.7805176;682.5266113;1.121979117;1.032910585;2.813137531;2.772467375;7.07798481;99.9874115;75.67575836;100.0350113;460.0799866;404.67099;319.6769714;27796.5;68.30020905
16.06.2019 01:20:48,207;697.3199463;697.7805176;682.5266113;1.121979117;1.032910585;2.812051058;2.782745361;7.07798481;99.9874115;75.67575836;100.0279999;459.3599854;404.3819885;319.0004883;27796.5;68.30020905
16.06.2019 01:20:48,710;697.3199463;697.7805176;682.5266113;1.121979117;1.032910585;2.812051058;2.782745361;7.256110191;99.9874115;75.67575836;100.0279999;459.3599854;404.3819885;319.0004883;27796.5;68.30020905
16.06.2019 01:21:03,240;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.803651333;2.766823053;7.256110191;99.9874115;75.24623871;100.0213699;459.9599915;404.5450134;319.0004883;27796.51758;68.21321869
16.06.2019 01:21:03,742;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.803651333;2.766823053;7.08823061;99.9874115;75.24623871;100.0213699;459.9599915;404.5450134;319.0004883;27796.51758;68.21321869
16.06.2019 01:21:18,281;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804311752;2.686858177;7.08823061;99.97956848;75.24623871;100.0092392;459.8399963;404.5450134;318.7840576;27796.51758;68.21321869
16.06.2019 01:21:18,782;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804311752;2.686858177;7.165493488;99.97956848;75.24623871;100.0092392;459.8399963;404.5450134;318.7840576;27796.51758;68.21321869
16.06.2019 01:21:33,314;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804782629;2.772467375;7.165493488;99.9874115;75.24623871;100.0221939;461.2799988;404.5450134;319.2272034;27796.51758;68.21321869
16.06.2019 01:21:33,815;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804782629;2.772467375;7.043845177;99.9874115;75.24623871;100.0221939;461.2799988;404.5450134;319.2272034;27796.51758;68.21321869
16.06.2019 01:21:48,360;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.803886652;2.724307775;7.043845177;99.9874115;75.21321869;100.0423126;460.2000122;404.6350098;318.3292236;27796.51758;68.21321869
16.06.2019 01:21:48,861;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.803886652;2.724307775;7.291529179;99.9874115;75.21321869;100.0423126;460.2000122;404.6350098;318.3292236;27796.51758;68.21321869
16.06.2019 01:22:03,385;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804547071;2.853195667;7.291529179;99.9874115;75.24623871;100.0240707;459.2399902;404.5450134;318.969574;27796.5332;68.20001984
16.06.2019 01:22:03,886;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804547071;2.853195667;7.11533165;99.9874115;75.24623871;100.0240707;459.2399902;404.5450134;318.969574;27796.5332;68.20001984
16.06.2019 01:22:18,419;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804547071;2.795318842;7.11533165;99.9874115;75.24623871;100.00914;458.3999939;404.5450134;318.969574;27796.5332;68.20001984
16.06.2019 01:22:18,923;697.3261719;697.7805176;682.5231323;1.121979117;1.032910585;2.804547071;2.795318842;7.142513752;99.9874115;75.24623871;100.00914;458.3999939;404.5450134;318.969574;27796.5332;68.20001984
16.06.2019 01:22:33,459;697.3185425;697.7805176;682.5231323;1.121979117;1.032910585;2.804972172;2.729828119;7.142513752;99.9874115;75.24623871;100.048584;462;404.5629883;318.969574;27796.5332;68.20001984
16.06.2019 01:22:33,960;697.3185425;697.7805176;682.5231323;1.121979117;1.032910585;2.804972172;2.729828119;7.151042938;99.9874115;75.24623871;100.048584;462;404.5629883;318.969574;27796.5332;68.20001984
16.06.2019 01:22:48,484;697.328125;697.7782593;682.5231323;1.121979117;1.032910585;2.803886652;2.783242226;7.151042938;99.9874115;75.21321869;100.0575562;459.9599915;404.7430115;318.537384;27796.5332;68.20001984
16.06.2019 01:22:48,986;697.328125;697.7782593;682.5231323;1.121979117;1.032910585;2.803886652;2.783242226;7.257101059;99.9874115;75.21321869;100.0575562;459.9599915;404.7430115;318.537384;27796.5332;68.20001984
16.06.2019 01:23:03,514;697.3215332;697.7782593;682.5231323;1.121979117;1.032910585;2.804311752;2.734173536;7.257101059;99.97956848;75.27925873;100.0595398;458.8800049;404.7430115;318.9522095;27796.55078;68.20001984
16.06.2019 01:23:04,017;697.3215332;697.7782593;682.5231323;1.121979117;1.032910585;2.804311752;2.734173536;7.142940998;99.97956848;75.27925873;100.0595398;458.8800049;404.7430115;318.9522095;27796.55078;68.20001984
16.06.2019 01:23:18,559;697.3265991;697.7782593;682.5231323;1.121979117;1.032910585;2.804547071;2.691237688;7.142940998;99.9874115;75.24623871;100.0672302;459.480011;404.6530151;318.6184692;27796.55078;68.20001984
16.06.2019 01:23:19,060;697.3265991;697.7782593;682.5231323;1.121979117;1.032910585;2.804547071;2.691237688;7.246349812;99.9874115;75.24623871;100.0672302;459.480011;404.6530151;318.6184692;27796.55078;68.20001984
16.06.2019 01:23:33,594;697.3265991;697.7782593;682.5231323;1.121979117;1.032910585;2.803651333;2.759510279;7.246349812;99.97956848;75.24623871;100.0482483;460.2000122;404.6530151;318.6877441;27796.55078;68.20001984
16.06.2019 01:23:34,100;697.3265991;697.7782593;682.5231323;1.121979117;1.032910585;2.803651333;2.759510279;7.207923412;99.97956848;75.24623871;100.0482483;460.2000122;404.6530151;318.6877441;27796.55078;68.20001984
16.06.2019 01:23:48,637;697.3265991;697.7782593;682.5143433;1.121979117;1.032910585;2.777881145;2.709056377;7.207923412;99.97956848;73.92470551;100.0576935;455.7600098;404.67099;318.6877441;27796.55078;68.20001984
16.06.2019 01:23:49,138;697.3265991;697.7782593;682.5143433;1.121979117;1.032910585;2.777881145;2.709056377;6.685586929;99.97956848;73.92470551;100.0576935;455.7600098;404.67099;318.6877441;27796.55078;68.20001984
16.06.2019 01:24:03,672;697.3203735;697.7782593;682.5143433;1.121979117;1.032910585;2.80232954;2.742687464;6.685586929;99.9874115;75.14712524;100.0724258;459.3599854;404.7969971;318.5391235;27796.56641;68.17792511
16.06.2019 01:24:04,173;697.3203735;697.7782593;682.5143433;1.121979117;1.032910585;2.80232954;2.742687464;7.225394249;99.9874115;75.14712524;100.0724258;459.3599854;404.7969971;318.5391235;27796.56641;68.17792511
16.06.2019 01:24:18,709;697.3270264;697.7782593;682.5143433;1.121979117;1.032910585;2.797278404;2.751021862;7.225394249;99.97956848;74.88280487;100.0711746;458.3999939;404.8510132;318.085968;27796.56641;68.17792511
16.06.2019 01:24:19,209;697.3270264;697.7782593;682.5143433;1.121979117;1.032910585;2.797278404;2.751021862;7.258103371;99.97956848;74.88280487;100.0711746;458.3999939;404.8510132;318.085968;27796.56641;68.17792511
16.06.2019 01:24:33,742;697.3235474;697.7782593;682.5274048;1.121979117;1.032910585;2.797278404;2.75701499;7.258103371;99.9874115;74.88280487;100.0663834;457.6799927;404.8510132;318.5142212;27796.56641;68.1421051
16.06.2019 01:24:34,243;697.3235474;697.7782593;682.5274048;1.121979117;1.032910585;2.797278404;2.75701499;7.131266117;99.9874115;74.88280487;100.0663834;457.6799927;404.8510132;318.5142212;27796.56641;68.1421051
16.06.2019 01:24:48,778;697.3248291;697.7782593;682.5274048;1.121979117;1.032910585;2.796853542;2.741686344;7.131266117;99.9874115;74.84978485;100.065773;457.7999878;404.9949951;318.5142212;27796.56641;68.10424805
16.06.2019 01:24:49,279;697.3248291;697.7782593;682.5274048;1.121979117;1.032910585;2.796853542;2.741686344;7.122712612;99.9874115;74.84978485;100.065773;457.7999878;404.9949951;318.5142212;27796.56641;68.10424805
16.06.2019 01:25:03,817;697.3203125;697.7782593;682.5274048;1.121979117;1.032910585;2.770186186;2.615958214;7.122712612;99.9874115;73.52819824;100.0613174;456.480011;405.1749878;318.9494629;27796.58398;68.10424805
16.06.2019 01:25:04,318;697.3203125;697.7782593;682.5274048;1.121979117;1.032910585;2.770186186;2.615958214;6.449278831;99.9874115;73.52819824;100.0613174;456.480011;405.1749878;318.9494629;27796.58398;68.10424805
16.06.2019 01:25:18,858;697.3222656;697.7782593;682.519165;1.121979117;1.032910585;2.791331768;2.77113986;6.449278831;99.9874115;74.58547211;100.0401764;457.7999878;405.2109985;318.3173523;27796.58398;68.10424805
16.06.2019 01:25:19,363;697.3222656;697.7782593;682.519165;1.121979117;1.032910585;2.791331768;2.77113986;7.069561481;99.9874115;74.58547211;100.0401764;457.7999878;405.2109985;318.3173523;27796.58398;68.10424805
16.06.2019 01:25:33,886;697.3293457;697.7782593;682.519165;1.121979117;1.032910585;2.792652607;2.730831146;7.069561481;99.9874115;74.58547211;100.0500946;457.4400024;405.1749878;318.000824;27796.58398;68.03800964
16.06.2019 01:25:34,389;697.3293457;697.7782593;682.519165;1.121979117;1.032910585;2.792652607;2.730831146;7.190116882;99.9874115;74.58547211;100.0500946;457.4400024;405.1749878;318.000824;27796.58398;68.03800964
16.06.2019 01:25:48,927;697.3252563;697.7782593;682.519165;1.121979117;1.032910585;2.791331768;2.66186142;7.190116882;99.9874115;74.58547211;100.0393448;457.6799927;405.1749878;318.000824;27796.58398;68.03800964
16.06.2019 01:25:49,429;697.3252563;697.7782593;682.519165;1.121979117;1.032910585;2.791331768;2.66186142;7.163425446;99.9874115;74.58547211;100.0393448;457.6799927;405.1749878;318.000824;27796.58398;68.03800964
16.06.2019 01:26:03,967;697.3252563;697.7736206;682.519165;1.121979117;1.032910585;2.791331768;2.77113986;7.163425446;99.9874115;74.58547211;100.048996;455.8800049;405.1029968;318.000824;27796.59961;68.00002289
16.06.2019 01:26:19,006;697.3231812;697.7736206;682.519165;1.121979117;1.032910585;2.765326023;2.709224224;7.163425446;99.9874115;73.29695892;100.0323563;454.3200073;405.2470093;317.6699829;27796.59961;68.00002289
16.06.2019 01:26:19,507;697.3231812;697.7736206;682.519165;1.121979117;1.032910585;2.765326023;2.709224224;6.730221272;99.9874115;73.29695892;100.0323563;454.3200073;405.2470093;317.6699829;27796.59961;68.00002289
16.06.2019 01:26:34,038;697.3231812;697.7736206;682.519165;1.121979117;1.032910585;2.785384893;2.739517212;6.730221272;99.9874115;74.32115173;100.0372238;456.1199951;405.3559875;317.8848267;27796.59961;68.00002289
16.06.2019 01:26:34,539;697.3231812;697.7736206;682.519165;1.121979117;1.032910585;2.785384893;2.739517212;7.077339172;99.9874115;74.32115173;100.0372238;456.1199951;405.3559875;317.8848267;27796.59961;68.00002289
16.06.2019 01:26:49,073;697.3231812;697.7736206;682.519165;1.121979117;1.032910585;2.785384893;2.688037634;7.077339172;99.97956848;74.28813171;100.0372009;456.2399902;405.2470093;317.7050171;27796.59961;68.00002289
16.06.2019 01:26:49,573;697.3231812;697.7736206;682.519165;1.121979117;1.032910585;2.785384893;2.688037634;7.130721092;99.97956848;74.28813171;100.0372009;456.2399902;405.2470093;317.7050171;27796.59961;68.00002289
16.06.2019 01:27:04,105;697.3275146;697.7736206;682.519165;1.121979117;1.032910585;2.786705732;2.706370592;7.130721092;99.9874115;74.32115173;100.0323792;454.9200134;405.2470093;317.3005676;27796.61719;68.00002289
16.06.2019 01:27:04,606;697.3275146;697.7736206;682.519165;1.121979117;1.032910585;2.786705732;2.706370592;7.277582169;99.9874115;74.32115173;100.0323792;454.9200134;405.2470093;317.3005676;27796.61719;68.00002289
16.06.2019 01:27:19,129;697.3275146;697.7736206;682.519165;1.121979117;1.034194827;2.786470413;2.799944401;7.277582169;99.97956848;74.32115173;100.0234222;456.1199951;405.1210022;317.3005676;27796.61719;68.00002289
16.06.2019 01:27:19,630;697.3275146;697.7736206;682.519165;1.121979117;1.034194827;2.786470413;2.799944401;7.272810459;99.97956848;74.32115173;100.0234222;456.1199951;405.1210022;317.3005676;27796.61719;68.00002289
16.06.2019 01:27:34,170;697.3222046;697.7736206;682.519165;1.12344265;1.034194827;2.786045313;2.759011269;7.272810459;99.9874115;74.32115173;100.0282135;456.7200012;405.0490112;317.3005676;27796.61719;68.00002289
16.06.2019 01:27:34,670;697.3222046;697.7736206;682.519165;1.12344265;1.034194827;2.786045313;2.759011269;7.26420927;99.9874115;74.32115173;100.0282135;456.7200012;405.0490112;317.3005676;27796.61719;68.00002289
16.06.2019 01:27:49,212;697.3268433;697.7736206;682.519165;1.12344265;1.034194827;2.783637047;2.650676727;7.26420927;99.9874115;74.18896484;100.0272522;457.7999878;405.0490112;316.8466187;27796.61719;68.00002289
16.06.2019 01:27:49,713;697.3268433;697.7736206;682.519165;1.12344265;1.034194827;2.783637047;2.650676727;7.350176811;99.9874115;74.18896484;100.0272522;457.7999878;405.0490112;316.8466187;27796.61719;68.00002289
16.06.2019 01:28:04,242;697.31604;697.7736206;682.519165;1.12344265;1.034194827;2.755884647;2.822850466;7.350176811;99.99526215;72.8013382;100.0579224;464.2799988;405.428009;317.2740784;27796.63281;68.00002289
16.06.2019 01:28:04,744;697.31604;697.7736206;682.519165;1.12344265;1.034194827;2.755884647;2.822850466;6.65254879;99.99526215;72.8013382;100.0579224;464.2799988;405.428009;317.2740784;27796.63281;68.00002289
16.06.2019 01:28:19,277;697.3302002;697.7762451;682.5119019;1.12344265;1.034194827;2.780994654;2.708049297;6.65254879;99.9874115;74.08985901;100.0532913;456.6000061;405.302002;317.2479858;27796.63281;68.00002289
16.06.2019 01:28:19,778;697.3302002;697.7762451;682.5119019;1.12344265;1.034194827;2.780994654;2.708049297;7.177256107;99.9874115;74.08985901;100.0532913;456.6000061;405.302002;317.2479858;27796.63281;68.00002289
16.06.2019 01:28:34,318;697.3302002;697.7762451;682.5119019;1.12344265;1.034194827;2.754328251;2.661522865;7.177256107;99.9874115;72.73530579;100.0464554;456.7200012;405.3739929;317.2479858;27796.63281;67.95367432
16.06.2019 01:28:34,820;697.3302002;697.7762451;682.5119019;1.12344265;1.034194827;2.754328251;2.661522865;6.627906799;99.9874115;72.73530579;100.0464554;456.7200012;405.3739929;317.2479858;27796.63281;67.95367432
16.06.2019 01:28:49,355;697.3240356;697.7762451;682.5119019;1.12344265;1.034194827;2.771508217;2.731499672;6.627906799;99.99526215;73.62731171;100.0432281;456;405.428009;316.4685669;27796.63281;67.95367432
16.06.2019 01:28:49,856;697.3240356;697.7762451;682.5119019;1.12344265;1.034194827;2.771508217;2.731499672;7.21544981;99.99526215;73.62731171;100.0432281;456;405.428009;316.4685669;27796.63281;67.95367432
16.06.2019 01:29:04,389;697.3240356;697.7762451;682.5151367;1.12344265;1.034194827;2.772168398;2.772799253;7.21544981;99.9874115;73.62731171;100.0697021;455.2799988;405.3559875;316.4685669;27796.65039;67.90222931
16.06.2019 01:29:04,891;697.3240356;697.7762451;682.5151367;1.12344265;1.034194827;2.772168398;2.772799253;7.228963375;99.9874115;73.62731171;100.0697021;455.2799988;405.3559875;316.4685669;27796.65039;67.90222931
16.06.2019 01:29:19,427;697.3286743;697.7762451;682.5151367;1.12344265;1.034194827;2.772168398;2.69426775;7.228963375;99.9874115;73.62731171;100.0607376;455.0400085;405.6080017;316.4685669;27796.65039;67.90222931
16.06.2019 01:29:19,928;697.3286743;697.7762451;682.5151367;1.12344265;1.034194827;2.772168398;2.69426775;7.281336308;99.9874115;73.62731171;100.0607376;455.0400085;405.6080017;316.4685669;27796.65039;67.90222931
16.06.2019 01:29:34,460;697.3286743;697.7762451;682.5151367;1.12344265;1.034194827;2.770612478;2.739684105;7.281336308;99.99526215;73.62731171;100.0577545;455.6400146;405.7160034;316.4685669;27796.65039;67.90222931
16.06.2019 01:29:34,961;697.3286743;697.7762451;682.5151367;1.12344265;1.034194827;2.770612478;2.739684105;7.249499798;99.99526215;73.62731171;100.0577545;455.6400146;405.7160034;316.4685669;27796.65039;67.90222931
16.06.2019 01:29:49,495;697.3286743;697.7762451;682.5151367;1.12344265;1.034194827;2.770847797;2.767985582;7.249499798;99.9874115;73.59429169;100.0592041;456;405.7160034;316.4685669;27796.65039;67.83222961
16.06.2019 01:29:50,003;697.3286743;697.7762451;682.5151367;1.12344265;1.034194827;2.770847797;2.767985582;7.254311085;99.9874115;73.59429169;100.0592041;456;405.7160034;316.4685669;27796.65039;67.83222961
16.06.2019 01:30:04,531;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771272659;2.757347584;7.254311085;99.9874115;73.59429169;100.0401688;453.9599915;405.3559875;316.4685669;27796.66602;67.83222961
16.06.2019 01:30:05,032;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771272659;2.757347584;7.263003349;99.9874115;73.59429169;100.0401688;453.9599915;405.3559875;316.4685669;27796.66602;67.83222961
16.06.2019 01:30:19,569;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771508217;2.729159117;7.263003349;99.97956848;73.59429169;100.048172;454.9200134;405.6440125;316.6646729;27796.66602;67.80001831
16.06.2019 01:30:20,069;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771508217;2.729159117;7.209462643;99.97956848;73.59429169;100.048172;454.9200134;405.6440125;316.6646729;27796.66602;67.80001831
16.06.2019 01:30:34,613;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771508217;2.732502699;7.209462643;99.9874115;73.59429169;100.0561447;453.3599854;405.5539856;316.6646729;27796.66602;67.80001831
16.06.2019 01:30:49,652;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771272659;2.719787121;7.209462643;99.97956848;73.62731171;100.0451813;454.2000122;405.5539856;316.6646729;27796.66602;67.80001831
16.06.2019 01:30:50,153;697.324585;697.7762451;682.5151367;1.12344265;1.034194827;2.771272659;2.719787121;7.204632282;99.97956848;73.62731171;100.0451813;454.2000122;405.5539856;316.6646729;27796.66602;67.80001831
16.06.2019 01:31:04,680;697.324585;697.7748413;682.5151367;1.12344265;1.034194827;2.770847797;2.653559923;7.204632282;99.9874115;73.62731171;100.0350571;455.7600098;405.5539856;316.6646729;27796.68359;67.80001831
16.06.2019 01:31:05,180;697.324585;697.7748413;682.5151367;1.12344265;1.034194827;2.770847797;2.653559923;7.195943356;99.9874115;73.62731171;100.0350571;455.7600098;405.5539856;316.6646729;27796.68359;67.80001831
16.06.2019 01:31:19,717;697.324585;697.7748413;682.5151367;1.12344265;1.034194827;2.764899969;2.647282839;7.195943356;99.97956848;73.2638855;100.0081558;454.6799927;405.4100037;316.7564087;27796.68359;67.80001831
16.06.2019 01:31:20,219;697.324585;697.7748413;682.5151367;1.12344265;1.034194827;2.764899969;2.647282839;7.046392441;99.97956848;73.2638855;100.0081558;454.6799927;405.4100037;316.7564087;27796.68359;67.80001831
16.06.2019 01:31:34,745;697.3304443;697.7748413;682.5151367;1.12344265;1.034194827;2.76466465;2.690732718;7.046392441;99.9874115;73.29695892;99.99357605;455.3999939;405.5899963;316.3337097;27796.68359;67.80001831
16.06.2019 01:31:35,252;697.3304443;697.7748413;682.5151367;1.12344265;1.034194827;2.76466465;2.690732718;7.167542458;99.9874115;73.29695892;99.99357605;455.3999939;405.5899963;316.3337097;27796.68359;67.80001831
16.06.2019 01:31:49,787;697.321106;697.7748413;682.5151367;1.12344265;1.034194827;2.764899969;2.642358065;7.167542458;99.9874115;73.2638855;99.9927597;457.9200134;405.3919983;316.3337097;27796.68359;67.80001831
16.06.2019 01:31:50,288;697.321106;697.7748413;682.5151367;1.12344265;1.034194827;2.764899969;2.642358065;7.172389507;99.9874115;73.2638855;99.9927597;457.9200134;405.3919983;316.3337097;27796.68359;67.80001831
16.06.2019 01:32:04,826;697.3289185;697.7748413;682.5151367;1.12344265;1.034194827;2.764899969;2.663384914;7.172389507;99.9874115;73.2638855;99.98268127;453;405.1570129;316.5170898;27796.69922;67.80001831
16.06.2019 01:32:05,327;697.3289185;697.7748413;682.5151367;1.12344265;1.034194827;2.764899969;2.663384914;7.117728233;99.9874115;73.2638855;99.98268127;453;405.1570129;316.5170898;27796.69922;67.80001831
16.06.2019 01:32:19,861;697.322876;697.7748413;682.5151367;1.12344265;1.034194827;2.765561342;2.717273951;7.117728233;99.9874115;73.29695892;99.99682617;456.1199951;405.5180054;316.5170898;27796.69922;67.80001831
16.06.2019 01:32:20,365;697.322876;697.7748413;682.5151367;1.12344265;1.034194827;2.765561342;2.717273951;7.131342411;99.9874115;73.29695892;99.99682617;456.1199951;405.5180054;316.5170898;27796.69922;67.80001831
16.06.2019 01:32:34,895;697.3297729;697.7748413;682.5151367;1.12344265;1.034194827;2.738894463;2.681463242;7.131342411;99.9874115;71.97537231;100.0299683;454.6799927;405.4100037;316.5170898;27796.69922;67.80001831
16.06.2019 01:32:35,399;697.3297729;697.7748413;682.5151367;1.12344265;1.034194827;2.738894463;2.681463242;6.575929642;99.9874115;71.97537231;100.0299683;454.6799927;405.4100037;316.5170898;27796.69922;67.80001831
16.06.2019 01:32:49,931;697.321228;697.7748413;682.5151367;1.12344265;1.034194827;2.762917757;2.709559917;6.575929642;99.9874115;73.16477203;100.0479965;454.7999878;405.8059998;316.740509;27796.69922;67.80001831
16.06.2019 01:32:50,432;697.321228;697.7748413;682.5151367;1.12344265;1.034194827;2.762917757;2.709559917;7.010261536;99.9874115;73.16477203;100.0479965;454.7999878;405.8059998;316.740509;27796.69922;67.80001831
16.06.2019 01:33:04,978;697.3285522;697.7748413;682.5151367;1.12344265;1.036471248;2.762917757;2.764331102;7.010261536;99.97956848;73.13175201;100.0341492;454.4400024;405.8599854;316.5411682;27796.7168;67.80001831
16.06.2019 01:33:05,481;697.3285522;697.7748413;682.5151367;1.12344265;1.036471248;2.762917757;2.764331102;7.069699764;99.97956848;73.13175201;100.0341492;454.4400024;405.8599854;316.5411682;27796.7168;67.80001831
16.06.2019 01:33:20,013;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.75720644;2.74051857;7.069699764;99.9874115;72.86743164;100.0175018;453.3599854;405.5;315.915741;27796.7168;67.80001831
16.06.2019 01:33:20,513;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.75720644;2.74051857;7.138308525;99.9874115;72.86743164;100.0175018;453.3599854;405.5;315.915741;27796.7168;67.80001831
16.06.2019 01:33:35,042;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.756970882;2.769479752;7.138308525;99.9874115;72.86743164;100.008728;453.3599854;405.6440125;315.915741;27796.7168;67.80001831
16.06.2019 01:33:35,542;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.756970882;2.769479752;7.133426666;99.9874115;72.86743164;100.008728;453.3599854;405.6440125;315.915741;27796.7168;67.80001831
16.06.2019 01:33:50,078;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.757866859;2.751854658;7.133426666;99.99526215;72.90045166;99.9841156;454.3200073;405.6440125;315.915741;27796.7168;67.80001831
16.06.2019 01:33:50,582;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.757866859;2.751854658;7.151959896;99.99526215;72.90045166;99.9841156;454.3200073;405.6440125;315.915741;27796.7168;67.80001831
16.06.2019 01:34:05,116;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.756735563;2.672853947;7.151959896;99.9874115;72.90045166;100.0102081;456.1199951;405.9140015;315.915741;27796.73242;67.80001831
16.06.2019 01:34:05,621;697.3234863;697.7748413;682.5151367;1.12344265;1.036471248;2.756735563;2.672853947;7.065379143;99.9874115;72.90045166;100.0102081;456.1199951;405.9140015;315.915741;27796.73242;67.80001831
16.06.2019 01:34:20,144;697.3296509;697.7748413;682.5151367;1.12344265;1.036471248;2.751684666;2.746022701;7.065379143;99.97956848;72.57009888;100.018158;454.0799866;405.4819946;314.3836365;27796.73242;67.7327652
16.06.2019 01:34:20,649;697.3296509;697.7748413;682.5151367;1.12344265;1.036471248;2.751684666;2.746022701;7.41874218;99.97956848;72.57009888;100.018158;454.0799866;405.4819946;314.3836365;27796.73242;67.7327652
16.06.2019 01:34:35,181;697.3223877;697.7748413;682.5099487;1.12344265;1.036471248;2.752345085;2.626874685;7.41874218;99.97956848;72.57009888;100.0297012;451.2000122;405.6799927;315.1559143;27796.73242;67.7327652
16.06.2019 01:34:35,682;697.3223877;697.7748413;682.5099487;1.12344265;1.036471248;2.752345085;2.626874685;7.201476097;99.97956848;72.57009888;100.0297012;451.2000122;405.6799927;315.1559143;27796.73242;67.7327652
16.06.2019 01:34:50,210;697.3301392;697.7748413;682.5099487;1.12344265;1.036471248;2.751684666;2.689722061;7.201476097;99.97956848;72.6031189;100.0263596;453.6000061;405.6799927;315.1559143;27796.73242;67.70001984
16.06.2019 01:34:50,711;697.3301392;697.7748413;682.5099487;1.12344265;1.036471248;2.751684666;2.689722061;7.260044575;99.97956848;72.6031189;100.0263596;453.6000061;405.6799927;315.1559143;27796.73242;67.70001984
16.06.2019 01:35:05,254;697.3301392;697.7748413;682.5099487;1.12344265;1.036471248;2.750788927;2.731499672;7.260044575;99.9874115;72.6031189;100.0489349;456.1199951;405.6799927;315.5776672;27796.75;67.70001984
16.06.2019 01:35:05,754;697.3301392;697.7748413;682.5099487;1.12344265;1.036471248;2.750788927;2.731499672;7.115375519;99.9874115;72.6031189;100.0489349;456.1199951;405.6799927;315.5776672;27796.75;67.70001984
16.06.2019 01:35:20,285;697.3217163;697.7748413;682.5099487;1.12344265;1.036471248;2.751684666;2.7013309;7.115375519;99.97956848;72.57009888;100.0450516;452.1600037;405.7879944;316.3542175;27796.75;67.70001984
16.06.2019 01:35:20,786;697.3217163;697.7748413;682.5099487;1.12344265;1.036471248;2.751684666;2.7013309;6.901880741;99.97956848;72.57009888;100.0450516;452.1600037;405.7879944;316.3542175;27796.75;67.70001984
16.06.2019 01:35:35,334;697.3217163;697.7736206;682.5099487;1.12344265;1.036471248;2.745076418;2.710566759;6.901880741;99.9874115;72.27270508;100.0193329;451.2000122;405.5899963;314.5380859;27796.75;67.70001984
16.06.2019 01:35:35,835;697.3217163;697.7736206;682.5099487;1.12344265;1.036471248;2.745076418;2.710566759;7.307466507;99.9874115;72.27270508;100.0193329;451.2000122;405.5899963;314.5380859;27796.75;67.70001984
16.06.2019 01:35:50,371;697.3217163;697.7736206;682.5124512;1.12344265;1.036471248;2.744841099;2.709056377;7.307466507;99.97956848;72.23968506;100.0367355;454.7999878;405.7520142;315.3354492;27796.75;67.70001984
16.06.2019 01:35:50,872;697.3217163;697.7736206;682.5124512;1.12344265;1.036471248;2.744841099;2.709056377;7.063896179;99.97956848;72.23968506;100.0367355;454.7999878;405.7520142;315.3354492;27796.75;67.70001984
16.06.2019 01:36:05,402;697.3217163;697.7736206;682.5124512;1.12344265;1.036471248;2.745076418;2.697464228;7.063896179;99.9874115;72.27270508;100.028244;455.7600098;405.6080017;315.3354492;27796.76758;67.70001984
16.06.2019 01:36:05,905;697.3217163;697.7736206;682.5124512;1.12344265;1.036471248;2.745076418;2.697464228;7.068819523;99.9874115;72.27270508;100.028244;455.7600098;405.6080017;315.3354492;27796.76758;67.70001984
16.06.2019 01:36:20,437;697.3210449;697.7736206;682.5124512;1.12344265;1.036471248;2.745076418;2.685004473;7.068819523;99.9874115;72.27270508;100.039444;453.1199951;405.8420105;315.3354492;27796.76758;67.70001984
16.06.2019 01:36:35,468;697.3210449;697.7736206;682.5124512;1.12344265;1.036471248;2.736251831;2.76449728;7.068819523;99.97956848;71.84323883;100.035408;453.1199951;405.8779907;314.7663879;27796.76758;67.70001984
16.06.2019 01:36:35,969;697.3210449;697.7736206;682.5124512;1.12344265;1.036471248;2.736251831;2.76449728;7.122621536;99.97956848;71.84323883;100.035408;453.1199951;405.8779907;314.7663879;27796.76758;67.70001984
16.06.2019 01:36:50,508;697.3210449;697.7736206;682.5124512;1.124700904;1.036471248;2.736251831;2.759510279;7.122621536;99.9874115;71.84323883;100.0312653;451.9200134;405.8779907;314.5391846;27796.76758;67.70001984
16.06.2019 01:37:05,534;697.329895;697.7736206;682.5124512;1.124700904;1.036471248;2.736251831;2.709056377;7.122621536;99.9874115;71.84323883;100.007103;452.0400085;405.8779907;314.5391846;27796.7832;67.70001984
16.06.2019 01:37:20,565;697.3226318;697.7736206;682.5124512;1.124700904;1.036471248;2.736251831;2.666260958;7.122621536;99.9874115;71.77714539;100.0000305;452.519989;405.7520142;314.5391846;27796.7832;67.70001984
16.06.2019 01:37:35,606;697.3277588;697.7736206;682.5124512;1.124700904;1.036471248;2.736486912;2.720959425;7.122621536;99.9874115;71.84323883;100.0144272;455.0400085;406.0220032;314.5391846;27796.7832;67.61528778
16.06.2019 01:37:50,636;697.3277588;697.7736206;682.5124512;1.124700904;1.036471248;2.736486912;2.620736837;7.122621536;99.9874115;71.84323883;100.0308685;453.3599854;406.0400085;314.6793518;27796.7832;67.61528778
16.06.2019 01:37:51,141;697.3277588;697.7736206;682.5124512;1.124700904;1.036471248;2.736486912;2.620736837;7.085511684;99.9874115;71.84323883;100.0308685;453.3599854;406.0400085;314.6793518;27796.7832;67.61528778
16.06.2019 01:38:05,682;697.3277588;697.7736206;682.5124512;1.124700904;1.036471248;2.737147331;2.645245552;7.085511684;99.9874115;71.87625885;100.0327911;449.7600098;406.0220032;314.6793518;27796.80078;67.61528778
16.06.2019 01:38:06,183;697.3277588;697.7736206;682.5124512;1.124700904;1.036471248;2.737147331;2.645245552;7.099374294;99.9874115;71.87625885;100.0327911;449.7600098;406.0220032;314.6793518;27796.80078;67.61528778
16.06.2019 01:38:20,712;697.3234253;697.7736206;682.5124512;1.124700904;1.036471248;2.737147331;2.679101229;7.099374294;99.99526215;71.94235229;100.0353775;452.2799988;406.0220032;314.6793518;27796.80078;67.61528778
16.06.2019 01:38:35,751;697.3234253;697.7736206;682.5124512;1.124700904;1.036471248;2.736486912;2.672347069;7.099374294;99.99526215;71.87625885;100.0227432;454.0799866;405.9679871;314.1159058;27796.80078;67.61528778
16.06.2019 01:38:36,251;697.3234253;697.7736206;682.5124512;1.124700904;1.036471248;2.736486912;2.672347069;7.254468918;99.99526215;71.87625885;100.0227432;454.0799866;405.9679871;314.1159058;27796.80078;67.61528778
16.06.2019 01:38:50,787;697.3275757;697.7736206;682.5124512;1.124700904;1.036471248;2.710055351;2.712915182;7.254468918;99.9874115;70.52165222;100.0248718;450.1199951;406.0580139;314.7885437;27796.80078;67.53958893
16.06.2019 01:38:51,288;697.3275757;697.7736206;682.5124512;1.124700904;1.036471248;2.710055351;2.712915182;6.476526737;99.9874115;70.52165222;100.0248718;450.1199951;406.0580139;314.7885437;27796.80078;67.53958893
16.06.2019 01:39:05,820;697.3245239;697.7736206;682.5124512;1.124700904;1.036471248;2.730303764;2.733171225;6.476526737;99.9874115;71.51282501;100.0235138;451.6799927;405.8959961;313.6364746;27796.81641;67.50145721
16.06.2019 01:39:06,322;697.3245239;697.7736206;682.5124512;1.124700904;1.036471248;2.730303764;2.733171225;7.268476486;99.9874115;71.51282501;100.0235138;451.6799927;405.8959961;313.6364746;27796.81641;67.50145721
16.06.2019 01:39:20,862;697.3224487;697.7736206;682.5124512;1.124700904;1.036471248;2.730114222;2.686184168;7.268476486;99.99526215;71.51282501;100.045929;450;406.0759888;314.283844;27796.81641;67.50145721
16.06.2019 01:39:21,363;697.3224487;697.7736206;682.5124512;1.124700904;1.036471248;2.730114222;2.686184168;7.070086956;99.99526215;71.51282501;100.045929;450;406.0759888;314.283844;27796.81641;67.50145721
16.06.2019 01:39:35,893;697.3224487;697.7736206;682.5124512;1.124700904;1.036471248;2.729878664;2.717609167;7.070086956;99.9874115;71.54584503;100.0474243;452.3999939;405.9679871;314.283844;27796.81641;67.50145721
16.06.2019 01:39:36,397;697.3224487;697.7736206;682.5124512;1.124700904;1.036471248;2.729878664;2.717609167;7.065130234;99.9874115;71.54584503;100.0474243;452.3999939;405.9679871;314.283844;27796.81641;67.50145721
16.06.2019 01:39:50,925;697.3278198;697.7706299;682.5124512;1.124700904;1.036471248;2.730303764;2.761671782;7.065130234;99.9874115;71.54584503;100.0428619;452.1600037;405.8599854;313.9587708;27796.81641;67.50145721
16.06.2019 01:39:51,427;697.3278198;697.7706299;682.5124512;1.124700904;1.036471248;2.730303764;2.761671782;7.171702385;99.9874115;71.54584503;100.0428619;452.1600037;405.8599854;313.9587708;27796.81641;67.50145721
