Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 01:40:05,959;697.3215942;697.7706299;682.5124512;1.124700904;1.036471248;2.721053123;2.751188278;7.171702385;99.97956848;71.08330536;100.0077133;446.3999939;405.9500122;312.9158936;27796.83398;67.50145721
16.06.2019 01:40:06,460;697.3215942;697.7706299;682.5124512;1.124700904;1.036471248;2.721053123;2.751188278;7.289813042;99.97956848;71.08330536;100.0077133;446.3999939;405.9500122;312.9158936;27796.83398;67.50145721
16.06.2019 01:40:20,993;697.3294067;697.7706299;682.5124512;1.124700904;1.036471248;2.723271608;2.762336731;7.289813042;99.99526215;71.21549225;100.0099487;450.9599915;406.1659851;313.8697815;27796.83398;67.50145721
16.06.2019 01:40:21,497;697.3294067;697.7706299;682.5124512;1.124700904;1.036471248;2.723271608;2.762336731;7.049848557;99.99526215;71.21549225;100.0099487;450.9599915;406.1659851;313.8697815;27796.83398;67.50145721
16.06.2019 01:40:36,033;697.3294067;697.7706299;682.5124512;1.124700904;1.036471248;2.723507166;2.651525021;7.049848557;99.99526215;71.18247223;100.0182343;450.480011;406.3469849;313.8697815;27796.83398;67.50145721
16.06.2019 01:40:36,537;697.3294067;697.7706299;682.5124512;1.124700904;1.036471248;2.723507166;2.651525021;7.054838181;99.99526215;71.18247223;100.0182343;450.480011;406.3469849;313.8697815;27796.83398;67.50145721
16.06.2019 01:40:51,075;697.3294067;697.7706299;682.5028076;1.124700904;1.036471248;2.723271608;2.650337696;7.054838181;99.9874115;71.18247223;100.0385818;454.7999878;406.1480103;314.2583313;27796.83398;67.50145721
16.06.2019 01:40:51,576;697.3294067;697.7706299;682.5028076;1.124700904;1.036471248;2.723271608;2.650337696;6.932990551;99.9874115;71.18247223;100.0385818;454.7999878;406.1480103;314.2583313;27796.83398;67.50145721
16.06.2019 01:41:06,112;697.3334351;697.7706299;682.5028076;1.124700904;1.036471248;2.723932028;2.773462772;6.932990551;99.97956848;71.18247223;100.0053635;450;406.1849976;314.2583313;27796.84961;67.50145721
16.06.2019 01:41:06,613;697.3334351;697.7706299;682.5028076;1.124700904;1.036471248;2.723932028;2.773462772;6.94701004;99.97956848;71.18247223;100.0053635;450;406.1849976;314.2583313;27796.84961;67.50145721
16.06.2019 01:41:21,141;697.3334351;697.7706299;682.5028076;1.124700904;1.036471248;2.723696709;2.617835999;6.94701004;99.9874115;71.24851227;100.0271912;450.9599915;406.4909973;314.2583313;27796.84961;67.50145721
16.06.2019 01:41:21,642;697.3334351;697.7706299;682.5028076;1.124700904;1.036471248;2.723696709;2.617835999;7.052510738;99.9874115;71.24851227;100.0271912;450.9599915;406.4909973;314.2583313;27796.84961;67.50145721
16.06.2019 01:41:36,181;697.328064;697.7706299;682.5028076;1.124700904;1.036471248;2.714681149;2.656102419;7.052510738;99.9874115;70.75294495;100.0154953;449.3999939;406.4909973;313.2455139;27796.84961;67.50145721
16.06.2019 01:41:36,686;697.328064;697.7706299;682.5028076;1.124700904;1.036471248;2.714681149;2.656102419;7.151580334;99.9874115;70.75294495;100.0154953;449.3999939;406.4909973;313.2455139;27796.84961;67.50145721
16.06.2019 01:41:51,222;697.3370972;697.7706299;682.5089722;1.124700904;1.036471248;2.714681149;2.687026739;7.151580334;99.9874115;70.75294495;100.0480423;450.1199951;406.3110046;313.2455139;27796.84961;67.47160339
16.06.2019 01:42:06,254;697.3275757;697.7706299;682.5089722;1.124700904;1.036471248;2.714681149;2.659152031;7.151580334;99.9874115;70.75294495;100.0435333;448.0799866;406.401001;312.3252869;27796.86719;67.41603088
16.06.2019 01:42:06,756;697.3275757;697.7706299;682.5089722;1.124700904;1.036471248;2.714681149;2.659152031;7.428655624;99.9874115;70.75294495;100.0435333;448.0799866;406.401001;312.3252869;27796.86719;67.41603088
16.06.2019 01:42:21,281;697.3343506;697.7706299;682.5089722;1.124700904;1.036471248;2.714681149;2.756515741;7.428655624;99.9874115;70.75294495;100.0423584;447.6000061;406.3469849;313.0968323;27796.86719;67.41603088
16.06.2019 01:42:21,782;697.3343506;697.7706299;682.5089722;1.124700904;1.036471248;2.714681149;2.756515741;7.19633913;99.9874115;70.75294495;100.0423584;447.6000061;406.3469849;313.0968323;27796.86719;67.41603088
16.06.2019 01:42:36,317;697.3297119;697.7706299;682.5117188;1.124700904;1.036471248;2.714445829;2.751021862;7.19633913;99.9874115;70.75294495;100.0559921;449.2799988;406.2390137;313.0968323;27796.86719;67.41603088
16.06.2019 01:42:36,817;697.3297119;697.7706299;682.5117188;1.124700904;1.036471248;2.714445829;2.751021862;7.191327572;99.9874115;70.75294495;100.0559921;449.2799988;406.2390137;313.0968323;27796.86719;67.41603088
16.06.2019 01:42:51,343;697.3297119;697.7706299;682.5117188;1.124700904;1.036471248;2.714019775;2.718949556;7.191327572;99.99526215;70.71987152;100.0285034;449.0400085;406.401001;313.0968323;27796.86719;67.40001678
16.06.2019 01:42:51,848;697.3297119;697.7706299;682.5117188;1.124700904;1.036471248;2.714019775;2.718949556;7.18225956;99.99526215;70.71987152;100.0285034;449.0400085;406.401001;313.0968323;27796.86719;67.40001678
16.06.2019 01:43:06,381;697.3359985;697.7706299;682.5117188;1.124700904;1.036471248;2.714019775;2.682306528;7.18225956;99.9874115;70.71987152;100.0057068;450.1199951;406.1119995;312.3963318;27796.88281;67.40001678
16.06.2019 01:43:06,886;697.3359985;697.7706299;682.5117188;1.124700904;1.036471248;2.714019775;2.682306528;7.366139412;99.9874115;70.71987152;100.0057068;450.1199951;406.1119995;312.3963318;27796.88281;67.40001678
16.06.2019 01:43:21,423;697.3353271;697.7706299;682.5117188;1.126618266;1.036471248;2.714019775;2.682981014;7.366139412;99.97956848;70.71987152;100.006691;449.7600098;406.4190063;313.2743225;27796.88281;67.31334686
16.06.2019 01:43:21,924;697.3353271;697.7706299;682.5117188;1.126618266;1.036471248;2.714019775;2.682981014;7.101680279;99.97956848;70.71987152;100.006691;449.7600098;406.4190063;313.2743225;27796.88281;67.31334686
16.06.2019 01:43:36,457;697.3353271;697.7706299;682.5117188;1.126618266;1.036471248;2.714445829;2.685678482;7.101680279;99.9874115;70.75294495;100.0180206;449.519989;406.4729919;313.2743225;27796.88281;67.31334686
16.06.2019 01:43:36,957;697.3353271;697.7706299;682.5117188;1.126618266;1.036471248;2.714445829;2.685678482;7.110759258;99.9874115;70.75294495;100.0180206;449.519989;406.4729919;313.2743225;27796.88281;67.31334686
16.06.2019 01:43:51,487;697.3353271;697.7706299;682.5117188;1.126618266;1.036471248;2.715577126;2.698136806;7.110759258;99.9874115;70.75294495;100.0384979;448.0799866;406.4370117;313.8964844;27796.88281;67.30001831
16.06.2019 01:43:51,988;697.3353271;697.7706299;682.5117188;1.126618266;1.036471248;2.715577126;2.698136806;6.947550774;99.9874115;70.75294495;100.0384979;448.0799866;406.4370117;313.8964844;27796.88281;67.30001831
16.06.2019 01:44:06,523;697.3309937;697.7706299;682.5009766;1.126618266;1.036471248;2.713359356;2.613737822;6.947550774;99.9874115;70.62076569;100.0317078;449.0400085;406.3469849;312.8641052;27796.90039;67.30001831
16.06.2019 01:44:07,024;697.3309937;697.7706299;682.5009766;1.126618266;1.036471248;2.713359356;2.613737822;7.20884943;99.9874115;70.62076569;100.0317078;449.0400085;406.3469849;312.8641052;27796.90039;67.30001831
16.06.2019 01:44:21,552;697.3377075;697.7706299;682.5009766;1.126618266;1.036471248;2.711802244;2.661014795;7.20884943;99.9874115;70.62076569;100.0465851;450;406.5090027;313.2053833;27796.90039;67.30001831
16.06.2019 01:44:22,053;697.3377075;697.7706299;682.5009766;1.126618266;1.036471248;2.711802244;2.661014795;7.067180157;99.9874115;70.62076569;100.0465851;450;406.5090027;313.2053833;27796.90039;67.30001831
16.06.2019 01:44:36,584;697.328064;697.7706299;682.5093384;1.126618266;1.036471248;2.706751108;2.699650049;7.067180157;99.97956848;70.35644531;100.0412445;450.9599915;406.4909973;312.3457336;27796.90039;67.30001831
16.06.2019 01:44:37,088;697.328064;697.7706299;682.5093384;1.126618266;1.036471248;2.706751108;2.699650049;7.200239658;99.97956848;70.35644531;100.0412445;450.9599915;406.4909973;312.3457336;27796.90039;67.30001831
16.06.2019 01:44:51,627;697.3366699;697.7706299;682.5093384;1.126618266;1.036471248;2.70585537;2.770475864;7.200239658;99.9874115;70.35644531;100.0336304;448.3200073;406.4729919;313.0384216;27796.90039;67.30001831
16.06.2019 01:44:52,128;697.3366699;697.7706299;682.5093384;1.126618266;1.036471248;2.70585537;2.770475864;6.968710899;99.9874115;70.35644531;100.0336304;448.3200073;406.4729919;313.0384216;27796.90039;67.30001831
16.06.2019 01:45:06,667;697.3366699;697.7706299;682.5093384;1.126618266;1.038947701;2.706986666;2.674374342;6.968710899;99.97956848;70.35644531;100.0479202;449.519989;406.7789917;312.5731201;27796.91602;67.30001831
16.06.2019 01:45:07,168;697.3366699;697.7706299;682.5093384;1.126618266;1.038947701;2.706986666;2.674374342;7.137497425;99.97956848;70.35644531;100.0479202;449.519989;406.7789917;312.5731201;27796.91602;67.30001831
16.06.2019 01:45:21,712;697.3366699;697.7706299;682.5093384;1.126618266;1.038947701;2.706515789;2.559827089;7.137497425;99.9874115;70.32342529;100.0596008;450.7200012;406.6530151;312.4309998;27796.91602;67.30001831
16.06.2019 01:45:22,214;697.3366699;697.7706299;682.5093384;1.126618266;1.038947701;2.706515789;2.559827089;7.168610096;99.9874115;70.32342529;100.0596008;450.7200012;406.6530151;312.4309998;27796.91602;67.30001831
16.06.2019 01:45:36,752;697.3314819;697.7706299;682.5093384;1.126618266;1.038947701;2.701230526;2.672347069;7.168610096;99.97956848;70.05910492;100.0473099;448.0799866;406.6530151;311.264679;27796.91602;67.30001831
16.06.2019 01:45:37,253;697.3314819;697.7706299;682.5093384;1.126618266;1.038947701;2.701230526;2.672347069;7.388636112;99.97956848;70.05910492;100.0473099;448.0799866;406.6530151;311.264679;27796.91602;67.30001831
16.06.2019 01:45:51,783;697.3401489;697.7706299;682.5093384;1.126618266;1.038947701;2.700144053;2.644906044;7.388636112;99.9874115;70.05910492;100.0365982;448.7999878;406.6889954;312.70755;27796.91602;67.2766037
16.06.2019 01:45:52,284;697.3401489;697.7706299;682.5093384;1.126618266;1.038947701;2.700144053;2.644906044;6.925176144;99.9874115;70.05910492;100.0365982;448.7999878;406.6889954;312.70755;27796.91602;67.2766037
16.06.2019 01:46:06,815;697.3401489;697.7706299;682.5093384;1.126618266;1.038947701;2.700569153;2.690732718;6.925176144;99.97956848;70.05910492;100.0621414;449.7600098;406.6889954;312.70755;27796.93359;67.20755005
16.06.2019 01:46:07,317;697.3401489;697.7706299;682.5093384;1.126618266;1.038947701;2.700569153;2.690732718;6.935885906;99.97956848;70.05910492;100.0621414;449.7600098;406.6889954;312.70755;27796.93359;67.20755005
16.06.2019 01:46:21,851;697.3395386;697.7706299;682.5093384;1.126618266;1.038947701;2.701230526;2.658813477;6.935885906;99.9874115;70.05910492;100.0038376;447.2399902;406.5270081;312.5505981;27796.93359;67.20755005
16.06.2019 01:46:22,352;697.3395386;697.7706299;682.5093384;1.126618266;1.038947701;2.701230526;2.658813477;6.999961853;99.9874115;70.05910492;100.0038376;447.2399902;406.5270081;312.5505981;27796.93359;67.20755005
16.06.2019 01:46:36,882;697.3349609;697.7706299;682.5093384;1.126618266;1.038947701;2.697500467;2.670826197;6.999961853;99.97956848;69.89390564;100.0450211;448.4400024;406.4909973;311.8731995;27796.93359;67.20755005
16.06.2019 01:46:37,383;697.3349609;697.7706299;682.5093384;1.126618266;1.038947701;2.697500467;2.670826197;7.111043453;99.97956848;69.89390564;100.0450211;448.4400024;406.4909973;311.8731995;27796.93359;67.20755005
16.06.2019 01:46:51,917;697.3349609;697.7706299;682.5093384;1.126618266;1.038947701;2.697500467;2.658813477;7.111043453;99.9874115;69.89390564;100.0189133;447.9599915;406.4370117;311.8731995;27796.93359;67.20755005
16.06.2019 01:47:06,957;697.3349609;697.7706299;682.5093384;1.126618266;1.038947701;2.691979647;2.696286678;7.111043453;99.9874115;69.62963867;100.0256577;448.3200073;406.4909973;311.8542175;27796.94922;67.20755005
16.06.2019 01:47:07,459;697.3349609;697.7706299;682.5093384;1.126618266;1.038947701;2.691979647;2.696286678;6.977600098;99.9874115;69.62963867;100.0256577;448.3200073;406.4909973;311.8542175;27796.94922;67.20755005
16.06.2019 01:47:21,990;697.3389282;697.7706299;682.5093384;1.126618266;1.038947701;2.692640066;2.669304848;6.977600098;99.97956848;69.62963867;99.99700165;447.1199951;406.3110046;311.8542175;27796.94922;67.20755005
16.06.2019 01:47:22,491;697.3389282;697.7706299;682.5093384;1.126618266;1.038947701;2.692640066;2.669304848;6.994278908;99.97956848;69.62963867;99.99700165;447.1199951;406.3110046;311.8542175;27796.94922;67.20755005
16.06.2019 01:47:37,022;697.3359375;697.7706299;682.5093384;1.126618266;1.038947701;2.692214966;2.629089355;6.994278908;99.9874115;69.62963867;100.0332413;446.8800049;406.5270081;312.0149231;27796.94922;67.20001984
16.06.2019 01:47:37,526;697.3359375;697.7706299;682.5093384;1.126618266;1.038947701;2.692214966;2.629089355;6.934848309;99.9874115;69.62963867;100.0332413;446.8800049;406.5270081;312.0149231;27796.94922;67.20001984
16.06.2019 01:47:52,072;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.692214966;2.590970516;6.934848309;99.9874115;69.62963867;100.0233917;446.7600098;406.5270081;311.6048584;27796.94922;67.20001984
16.06.2019 01:47:52,573;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.692214966;2.590970516;7.097343922;99.9874115;69.62963867;100.0233917;446.7600098;406.5270081;311.6048584;27796.94922;67.20001984
16.06.2019 01:48:07,103;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.688910961;2.686184168;7.097343922;99.9874115;69.39833832;100.0244064;449.519989;406.4370117;311.0229797;27796.9668;67.20001984
16.06.2019 01:48:07,605;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.688910961;2.686184168;7.190250397;99.9874115;69.39833832;100.0244064;449.519989;406.4370117;311.0229797;27796.9668;67.20001984
16.06.2019 01:48:22,133;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.686928511;2.656780243;7.190250397;99.9874115;69.3653183;100.0140381;446.3999939;406.5809937;311.6503906;27796.9668;67.20001984
16.06.2019 01:48:22,635;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.686928511;2.656780243;6.949875355;99.9874115;69.3653183;100.0140381;446.3999939;406.5809937;311.6503906;27796.9668;67.20001984
16.06.2019 01:48:37,167;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.68758893;2.663384914;6.949875355;99.97956848;69.39833832;100.0348053;447.9599915;406.4370117;311.8149109;27796.9668;67.11060333
16.06.2019 01:48:37,668;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.68758893;2.663384914;6.916707516;99.97956848;69.39833832;100.0348053;447.9599915;406.4370117;311.8149109;27796.9668;67.11060333
16.06.2019 01:48:52,204;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.687353611;2.605361462;6.916707516;99.9874115;69.3653183;100.0191803;447;406.5090027;311.8149109;27796.9668;67.11060333
16.06.2019 01:48:52,708;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.687353611;2.605361462;6.899973869;99.9874115;69.3653183;100.0191803;447;406.5090027;311.8149109;27796.9668;67.11060333
16.06.2019 01:49:07,234;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.68758893;2.652881622;6.899973869;99.97956848;69.39833832;100.0300598;449.2799988;406.3829956;311.8149109;27796.98242;67.11060333
16.06.2019 01:49:07,736;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.68758893;2.652881622;6.916707516;99.97956848;69.39833832;100.0300598;449.2799988;406.3829956;311.8149109;27796.98242;67.11060333
16.06.2019 01:49:22,274;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.67876339;2.616811752;6.916707516;99.97956848;68.96881866;100.0305328;445.0799866;406.2210083;310.8516541;27796.98242;67.11060333
16.06.2019 01:49:22,774;697.338501;697.7706299;682.5056152;1.126618266;1.038947701;2.67876339;2.616811752;6.98502636;99.97956848;68.96881866;100.0305328;445.0799866;406.2210083;310.8516541;27796.98242;67.11060333
16.06.2019 01:49:37,310;697.3399658;697.7706299;682.5056152;1.126618266;1.038947701;2.678998709;2.702003241;6.98502636;99.9874115;68.96881866;100.0522156;445.6799927;406.32901;310.8516541;27796.98242;67.096138
16.06.2019 01:49:37,811;697.3399658;697.7706299;682.5056152;1.126618266;1.038947701;2.678998709;2.702003241;6.936655521;99.9874115;68.96881866;100.0522156;445.6799927;406.32901;310.8516541;27796.98242;67.096138
16.06.2019 01:49:52,351;697.3399658;697.7706299;682.5056152;1.126618266;1.038947701;2.679424763;2.676738262;6.936655521;99.97956848;69.00189209;100.0589218;447.2399902;406.6170044;311.0304871;27796.98242;67.01092529
16.06.2019 01:49:52,856;697.3399658;697.7706299;682.5056152;1.126618266;1.038947701;2.679424763;2.676738262;6.947506428;99.97956848;69.00189209;100.0589218;447.2399902;406.6170044;311.0304871;27796.98242;67.01092529
16.06.2019 01:50:07,385;697.3469238;697.7706299;682.5056152;1.126618266;1.038947701;2.679424763;2.681294441;6.947506428;99.9874115;69.00189209;100.0646286;444.9599915;406.9049988;311.5285645;27797;67.01092529
16.06.2019 01:50:07,885;697.3469238;697.7706299;682.5056152;1.126618266;1.038947701;2.679424763;2.681294441;6.841761589;99.9874115;69.00189209;100.0646286;444.9599915;406.9049988;311.5285645;27797;67.01092529
16.06.2019 01:50:22,420;697.3392944;697.7706299;682.5056152;1.126618266;1.038947701;2.679424763;2.676907063;6.841761589;99.97956848;68.93579865;100.0365219;446.2799988;406.7609863;310.365509;27797;67.01092529
16.06.2019 01:50:22,920;697.3392944;697.7706299;682.5056152;1.126618266;1.038947701;2.679424763;2.676907063;7.195036411;99.97956848;68.93579865;100.0365219;446.2799988;406.7609863;310.365509;27797;67.01092529
16.06.2019 01:50:37,455;697.3392944;697.7706299;682.5056152;1.128652692;1.038947701;2.678998709;2.622783422;7.195036411;99.97956848;68.96881866;100.0151596;447;406.7070007;310.9821167;27797;67.01092529
16.06.2019 01:50:37,956;697.3392944;697.7706299;682.5056152;1.128652692;1.038947701;2.678998709;2.622783422;6.996902466;99.97956848;68.96881866;100.0151596;447;406.7070007;310.9821167;27797;67.01092529
16.06.2019 01:50:52,496;697.34552;697.7706299;682.5056152;1.128652692;1.038947701;2.679895639;2.666091919;6.996902466;99.9874115;69.00189209;100.0366745;446.1600037;406.6889954;311.6224976;27797;67.01092529
16.06.2019 01:50:52,998;697.34552;697.7706299;682.5056152;1.128652692;1.038947701;2.679895639;2.666091919;6.825219154;99.9874115;69.00189209;100.0366745;446.1600037;406.6889954;311.6224976;27797;67.01092529
16.06.2019 01:51:07,522;697.3408203;697.7706299;682.5056152;1.128652692;1.038947701;2.680320501;2.652203321;6.825219154;99.9874115;69.00189209;100.0390015;448.2000122;406.868988;311.2941589;27797.01758;67.01092529
16.06.2019 01:51:08,022;697.3408203;697.7706299;682.5056152;1.128652692;1.038947701;2.680320501;2.652203321;6.935756207;99.9874115;69.00189209;100.0390015;448.2000122;406.868988;311.2941589;27797.01758;67.01092529
16.06.2019 01:51:22,556;697.3408203;697.7706299;682.5056152;1.128652692;1.038947701;2.678998709;2.674036503;6.935756207;99.97956848;68.96881866;100.0464249;446.2799988;406.868988;311.2941589;27797.01758;67.00001526
16.06.2019 01:51:23,057;697.3408203;697.7706299;682.5056152;1.128652692;1.038947701;2.678998709;2.674036503;6.902112007;99.97956848;68.96881866;100.0464249;446.2799988;406.868988;311.2941589;27797.01758;67.00001526
16.06.2019 01:51:37,585;697.3408203;697.7706299;682.5056152;1.128652692;1.038947701;2.679234266;2.677413702;6.902112007;99.9874115;68.96881866;100.0410309;447.2399902;406.7070007;311.2941589;27797.01758;67.00001526
16.06.2019 01:51:38,086;697.3408203;697.7706299;682.5056152;1.128652692;1.038947701;2.679234266;2.677413702;6.908110619;99.9874115;68.96881866;100.0410309;447.2399902;406.7070007;311.2941589;27797.01758;67.00001526
16.06.2019 01:51:52,620;697.3408203;697.7706299;682.5056152;1.128652692;1.044109344;2.654125452;2.519459009;6.908110619;99.97956848;67.71337891;100.0018463;446.6400146;406.7789917;310.5664673;27797.01758;67.00001526
16.06.2019 01:51:53,120;697.3408203;697.7706299;682.5056152;1.128652692;1.044109344;2.654125452;2.519459009;6.478638172;99.97956848;67.71337891;100.0018463;446.6400146;406.7789917;310.5664673;27797.01758;67.00001526
16.06.2019 01:52:07,652;697.3460693;697.7706299;682.5056152;1.128652692;1.044109344;2.676355839;2.660676241;6.478638172;99.9874115;68.8697052;100.0149231;444;406.5809937;311.065918;27797.0332;66.93952179
16.06.2019 01:52:08,156;697.3460693;697.7706299;682.5056152;1.128652692;1.044109344;2.676355839;2.660676241;6.904130936;99.9874115;68.8697052;100.0149231;444;406.5809937;311.065918;27797.0332;66.93952179
16.06.2019 01:52:22,697;697.3460693;697.7739258;682.5056152;1.128652692;1.044109344;2.676355839;2.665076971;6.904130936;99.9874115;68.83668518;100.0416565;447.3599854;406.4729919;310.2092285;27797.0332;66.93952179
16.06.2019 01:52:23,198;697.3460693;697.7739258;682.5056152;1.128652692;1.044109344;2.676355839;2.665076971;7.164557457;99.9874115;68.83668518;100.0416565;447.3599854;406.4729919;310.2092285;27797.0332;66.93952179
16.06.2019 01:52:37,733;697.3358154;697.7739258;682.5056152;1.128652692;1.044109344;2.650350332;2.568793297;7.164557457;99.99526215;68.01071167;100.0266495;445.4400024;406.6530151;309.8370361;27797.0332;66.90335846
16.06.2019 01:52:38,234;697.3358154;697.7739258;682.5056152;1.128652692;1.044109344;2.650350332;2.568793297;7.103392124;99.99526215;68.01071167;100.0266495;445.4400024;406.6530151;309.8370361;27797.0332;66.90335846
16.06.2019 01:52:52,771;697.3441162;697.7739258;682.5056152;1.128652692;1.044109344;2.670173883;2.722299099;7.103392124;99.97956848;68.53935242;100.0396042;446.1600037;406.7430115;310.580658;27797.0332;66.90335846
16.06.2019 01:52:53,272;697.3441162;697.7739258;682.5056152;1.128652692;1.044109344;2.670173883;2.722299099;6.893845081;99.97956848;68.53935242;100.0396042;446.1600037;406.7430115;310.580658;27797.0332;66.90335846
16.06.2019 01:53:07,798;697.3387451;697.7739258;682.5056152;1.128652692;1.044109344;2.670173883;2.672515869;6.893845081;99.9874115;68.60539246;100.0452881;443.6400146;406.7430115;310.8628235;27797.05078;66.90335846
16.06.2019 01:53:08,301;697.3387451;697.7739258;682.5056152;1.128652692;1.044109344;2.670173883;2.672515869;6.807919025;99.9874115;68.60539246;100.0452881;443.6400146;406.7430115;310.8628235;27797.05078;66.90335846
16.06.2019 01:53:22,828;697.3387451;697.7739258;682.5056152;1.128652692;1.044109344;2.670409203;2.630281448;6.807919025;99.9874115;68.57237244;100.044342;444.7200012;406.868988;310.9428711;27797.05078;66.90335846
16.06.2019 01:53:23,329;697.3387451;697.7739258;682.5056152;1.128652692;1.044109344;2.670409203;2.630281448;6.789575577;99.9874115;68.57237244;100.044342;444.7200012;406.868988;310.9428711;27797.05078;66.90335846
16.06.2019 01:53:37,865;697.3442993;697.7739258;682.5056152;1.128652692;1.044109344;2.670409203;2.606387854;6.789575577;99.99526215;68.53935242;100.0310974;447.2399902;406.5629883;310.1433411;27797.05078;66.84845734
16.06.2019 01:53:38,365;697.3442993;697.7739258;682.5056152;1.128652692;1.044109344;2.670409203;2.606387854;6.779267788;99.99526215;68.53935242;100.0310974;447.2399902;406.5629883;310.1433411;27797.05078;66.84845734
16.06.2019 01:53:52,896;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.671730042;2.557928324;6.779267788;99.9874115;68.60539246;100.0280838;445.0799866;406.7969971;310.9767456;27797.05078;66.80027008
16.06.2019 01:53:53,398;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.671730042;2.557928324;6.813076973;99.9874115;68.60539246;100.0280838;445.0799866;406.7969971;310.9767456;27797.05078;66.80027008
16.06.2019 01:54:07,925;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.670409203;2.738849401;6.813076973;99.97956848;68.53935242;100.0380325;446.0400085;406.7969971;310.4855957;27797.06641;66.80027008
16.06.2019 01:54:08,428;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.670409203;2.738849401;6.928813457;99.97956848;68.53935242;100.0380325;446.0400085;406.7969971;310.4855957;27797.06641;66.80027008
16.06.2019 01:54:22,959;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.664887667;2.568104267;6.928813457;99.9874115;68.27503204;100.044754;443.1600037;406.7969971;309.0530701;27797.06641;66.80027008
16.06.2019 01:54:23,459;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.664887667;2.568104267;7.224063873;99.9874115;68.27503204;100.044754;443.1600037;406.7969971;309.0530701;27797.06641;66.80027008
16.06.2019 01:54:38,000;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.665358543;2.662030697;7.224063873;99.97956848;68.30805206;100.0443268;444.2399902;407.0130005;310.6593628;27797.06641;66.80027008
16.06.2019 01:54:38,501;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.665358543;2.662030697;6.746375561;99.97956848;68.30805206;100.0443268;444.2399902;407.0130005;310.6593628;27797.06641;66.80027008
16.06.2019 01:54:53,027;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.665122986;2.718111753;6.746375561;99.9874115;68.27503204;100.0368271;447.1199951;407.1940002;311.222229;27797.06641;66.80027008
16.06.2019 01:54:53,528;697.3442993;697.7730103;682.5056152;1.128652692;1.044109344;2.665122986;2.718111753;6.568666458;99.9874115;68.27503204;100.0368271;447.1199951;407.1940002;311.222229;27797.06641;66.80027008
16.06.2019 01:55:08,067;697.3442993;697.7730103;682.5056152;1.128652692;1.037744761;2.664461374;2.681463242;6.568666458;99.9874115;68.24195862;100.047821;446.1600037;407.1940002;310.2398682;27797.08398;66.80027008
16.06.2019 01:55:08,571;697.3442993;697.7730103;682.5056152;1.128652692;1.037744761;2.664461374;2.681463242;6.851238728;99.9874115;68.24195862;100.047821;446.1600037;407.1940002;310.2398682;27797.08398;66.80027008
16.06.2019 01:55:23,105;697.3416748;697.7730103;682.5056152;1.128652692;1.037744761;2.664226055;2.646264315;6.851238728;99.9874115;68.27503204;100.0491638;445.6799927;407.4819946;311.1810913;27797.08398;66.80027008
16.06.2019 01:55:23,605;697.3416748;697.7730103;682.5056152;1.128652692;1.037744761;2.664226055;2.646264315;6.558107376;99.9874115;68.27503204;100.0491638;445.6799927;407.4819946;311.1810913;27797.08398;66.80027008
16.06.2019 01:55:38,133;697.3482056;697.7730103;682.5056152;1.128652692;1.037744761;2.665783405;2.607927084;6.558107376;99.9874115;68.27503204;100.0484924;443.0400085;407.3380127;311.1810913;27797.08398;66.80027008
16.06.2019 01:55:38,635;697.3482056;697.7730103;682.5056152;1.128652692;1.037744761;2.665783405;2.607927084;6.598216534;99.9874115;68.27503204;100.0484924;443.0400085;407.3380127;311.1810913;27797.08398;66.80027008
16.06.2019 01:55:53,167;697.3464966;697.7730103;682.5056152;1.128652692;1.037744761;2.664226055;2.650846481;6.598216534;99.9874115;68.2089386;100.0346527;442.3200073;407.2839966;310.7463989;27797.08398;66.80027008
16.06.2019 01:55:53,669;697.3464966;697.7730103;682.5056152;1.128652692;1.037744761;2.664226055;2.650846481;6.690698624;99.9874115;68.2089386;100.0346527;442.3200073;407.2839966;310.7463989;27797.08398;66.80027008
16.06.2019 01:56:08,203;697.3464966;697.7730103;682.5056152;1.128652692;1.037744761;2.663140535;2.663892508;6.690698624;99.9874115;68.2089386;100.053833;446.2799988;407.5;309.2261047;27797.09961;66.80027008
16.06.2019 01:56:08,705;697.3464966;697.7730103;682.5056152;1.128652692;1.037744761;2.663140535;2.663892508;7.12657547;99.9874115;68.2089386;100.053833;446.2799988;407.5;309.2261047;27797.09961;66.80027008
16.06.2019 01:56:23,234;697.3488159;697.7730103;682.5056152;1.128652692;1.037744761;2.662905216;2.617835999;7.12657547;99.9874115;68.2089386;100.0467911;444.2399902;407.3559875;311.3009949;27797.09961;66.80027008
16.06.2019 01:56:23,739;697.3488159;697.7730103;682.5056152;1.128652692;1.037744761;2.662905216;2.617835999;6.51057148;99.9874115;68.2089386;100.0467911;444.2399902;407.3559875;311.3009949;27797.09961;66.80027008
16.06.2019 01:56:38,268;697.3488159;697.7730103;682.5056152;1.128652692;1.037744761;2.659601212;2.595257759;6.51057148;99.97956848;67.94462585;100.0478363;445.9200134;407.3559875;310.1630554;27797.09961;66.71266937
16.06.2019 01:56:38,769;697.3488159;697.7730103;682.5056152;1.128652692;1.037744761;2.659601212;2.595257759;6.749622345;99.97956848;67.94462585;100.0478363;445.9200134;407.3559875;310.1630554;27797.09961;66.71266937
16.06.2019 01:56:53,307;697.3460693;697.7730103;682.5056152;1.128652692;1.037744761;2.659174919;2.581182718;6.749622345;99.9874115;67.97763824;100.0103683;444.2399902;407.6080017;310.6641235;27797.09961;66.71266937
16.06.2019 01:56:53,808;697.3460693;697.7730103;682.5056152;1.128652692;1.037744761;2.659174919;2.581182718;6.585588455;99.9874115;67.97763824;100.0103683;444.2399902;407.6080017;310.6641235;27797.09961;66.71266937
16.06.2019 01:57:08,337;697.3499146;697.7730103;682.5056152;1.128652692;1.041415572;2.659174919;2.611858606;6.585588455;99.97956848;67.97763824;99.98882294;444.9599915;407.8420105;309.9679565;27797.11719;66.71266937
16.06.2019 01:57:08,837;697.3499146;697.7730103;682.5056152;1.128652692;1.041415572;2.659174919;2.611858606;6.798213959;99.97956848;67.97763824;99.98882294;444.9599915;407.8420105;309.9679565;27797.11719;66.71266937
16.06.2019 01:57:23,378;697.3499146;697.7730103;682.5056152;1.128652692;1.041415572;2.659174919;2.721964121;6.798213959;99.9874115;67.97763824;100.0020599;446.6400146;407.8959961;311.0072937;27797.11719;66.71266937
16.06.2019 01:57:23,879;697.3499146;697.7730103;682.5056152;1.128652692;1.041415572;2.659174919;2.721964121;6.480769634;99.9874115;67.97763824;100.0020599;446.6400146;407.8959961;311.0072937;27797.11719;66.71266937
16.06.2019 01:57:38,411;697.3425903;697.7730103;682.5056152;1.128652692;1.041415572;2.658279419;2.578260422;6.480769634;99.9874115;67.94462585;100.0120087;443.519989;407.9689941;310.6813354;27797.11719;66.71266937
16.06.2019 01:57:38,912;697.3425903;697.7730103;682.5056152;1.128652692;1.041415572;2.658279419;2.578260422;6.557192802;99.9874115;67.94462585;100.0120087;443.519989;407.9689941;310.6813354;27797.11719;66.71266937
16.06.2019 01:57:53,437;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.657618999;2.626192808;6.557192802;99.9874115;67.94462585;100.0187531;446.3999939;407.5539856;310.6372986;27797.11719;66.71266937
16.06.2019 01:57:53,940;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.657618999;2.626192808;6.553584099;99.9874115;67.94462585;100.0187531;446.3999939;407.5539856;310.6372986;27797.11719;66.71266937
16.06.2019 01:58:08,476;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.655872107;2.5834167;6.553584099;99.9874115;67.84551239;100.0028152;442.3200073;407.6080017;310.6372986;27797.13281;66.71266937
16.06.2019 01:58:08,977;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.655872107;2.5834167;6.508351803;99.9874115;67.84551239;100.0028152;442.3200073;407.6080017;310.6372986;27797.13281;66.71266937
16.06.2019 01:58:23,516;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.657428503;2.693258047;6.508351803;99.99526215;67.87853241;100.0323792;445.2000122;407.5539856;310.6372986;27797.13281;66.71266937
16.06.2019 01:58:24,017;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.657428503;2.693258047;6.62622261;99.99526215;67.87853241;100.0323792;445.2000122;407.5539856;310.6372986;27797.13281;66.71266937
16.06.2019 01:58:38,556;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.63142252;2.623465538;6.62622261;99.9874115;67.21776581;100.0225296;441.8399963;407.4639893;308.3771057;27797.13281;66.70001984
16.06.2019 01:58:39,057;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.63142252;2.623465538;6.641887188;99.9874115;67.21776581;100.0225296;441.8399963;407.4639893;308.3771057;27797.13281;66.70001984
16.06.2019 01:58:53,587;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.651010752;2.634536982;6.641887188;99.9874115;67.58119202;100.0607147;445.5599976;407.4460144;310.31604;27797.13281;66.70001984
16.06.2019 01:58:54,088;697.3504639;697.7730103;682.5056152;1.128652692;1.041415572;2.651010752;2.634536982;6.558188438;99.9874115;67.58119202;100.0607147;445.5599976;407.4460144;310.31604;27797.13281;66.70001984
16.06.2019 01:59:08,621;697.3548584;697.7730103;682.5056152;1.128652692;1.041415572;2.651010752;2.586851597;6.558188438;99.97956848;67.58119202;100.0490036;444.9599915;407.4639893;310.5476685;27797.15039;66.70001984
16.06.2019 01:59:09,123;697.3548584;697.7730103;682.5056152;1.128652692;1.041415572;2.651010752;2.586851597;6.487332821;99.97956848;67.58119202;100.0490036;444.9599915;407.4639893;310.5476685;27797.15039;66.70001984
16.06.2019 01:59:23,660;697.3502808;697.7730103;682.5031738;1.130198598;1.041415572;2.65190649;2.604505777;6.487332821;99.9874115;67.58119202;100.0442429;443.6400146;407.4100037;310.2359314;27797.15039;66.70001984
16.06.2019 01:59:24,161;697.3502808;697.7730103;682.5031738;1.130198598;1.041415572;2.65190649;2.604505777;6.593719006;99.9874115;67.58119202;100.0442429;443.6400146;407.4100037;310.2359314;27797.15039;66.70001984
16.06.2019 01:59:38,685;697.3502808;697.7730103;682.5031738;1.130198598;1.041415572;2.651246071;2.59971261;6.593719006;99.9874115;67.58119202;100.0448456;442.3200073;407.2120056;310.1109924;27797.15039;66.70001984
16.06.2019 01:59:39,185;697.3502808;697.7730103;682.5031738;1.130198598;1.041415572;2.651246071;2.59971261;6.627002716;99.9874115;67.58119202;100.0448456;442.3200073;407.2120056;310.1109924;27797.15039;66.70001984
16.06.2019 01:59:53,722;697.3502808;697.7730103;682.5031738;1.130198598;1.041415572;2.650350332;2.617323875;6.627002716;99.9874115;67.58119202;100.0183105;443.6400146;407.3559875;310.2785034;27797.15039;66.63474274
16.06.2019 01:59:54,224;697.3502808;697.7730103;682.5031738;1.130198598;1.041415572;2.650350332;2.617323875;6.55251503;99.9874115;67.58119202;100.0183105;443.6400146;407.3559875;310.2785034;27797.15039;66.63474274
16.06.2019 02:00:08,761;697.3557129;697.7730103;682.5031738;1.130198598;1.041415572;2.651010752;2.575508118;6.55251503;99.9874115;67.58119202;100.0286026;443.6400146;407.2839966;310.2785034;27797.16602;66.63474274
16.06.2019 02:00:09,262;697.3557129;697.7730103;682.5031738;1.130198598;1.041415572;2.651010752;2.575508118;6.569664001;99.9874115;67.58119202;100.0286026;443.6400146;407.2839966;310.2785034;27797.16602;66.63474274
16.06.2019 02:00:23,796;697.3557129;697.7730103;682.5031738;1.130198598;1.041415572;2.651010752;2.667444944;6.569664001;99.97956848;67.61421204;100.0373917;446.519989;407.230011;310.5788879;27797.16602;66.60334778
16.06.2019 02:00:24,297;697.3557129;697.7730103;682.5031738;1.130198598;1.041415572;2.651010752;2.667444944;6.477786064;99.97956848;67.61421204;100.0373917;446.519989;407.230011;310.5788879;27797.16602;66.60334778
16.06.2019 02:00:38,829;697.3501587;697.7730103;682.5031738;1.130198598;1.041415572;2.649263859;2.584619284;6.477786064;99.9874115;67.48207855;100.0119553;447.480011;407.3559875;308.8861389;27797.16602;66.60334778
16.06.2019 02:00:39,330;697.3501587;697.7730103;682.5031738;1.130198598;1.041415572;2.649263859;2.584619284;6.950348377;99.9874115;67.48207855;100.0119553;447.480011;407.3559875;308.8861389;27797.16602;66.60334778
16.06.2019 02:00:53,870;697.359314;697.7730103;682.5031738;1.130198598;1.041415572;2.64902854;2.654746771;6.950348377;99.97956848;67.44905853;100.0092163;442.2000122;407.5360107;310.4004211;27797.16602;66.60334778
16.06.2019 02:00:54,374;697.359314;697.7730103;682.5031738;1.130198598;1.041415572;2.64902854;2.654746771;6.480873585;99.97956848;67.44905853;100.0092163;442.2000122;407.5360107;310.4004211;27797.16602;66.60334778
16.06.2019 02:01:08,910;697.359314;697.7730103;682.5031738;1.130198598;1.041415572;2.649499416;2.570688248;6.480873585;99.9874115;67.48207855;99.75315857;442.5599976;407.4639893;310.961792;27797.18359;66.60334778
16.06.2019 02:01:09,410;697.359314;697.7730103;682.5031738;1.130198598;1.041415572;2.649499416;2.570688248;6.321327209;99.9874115;67.48207855;99.75315857;442.5599976;407.4639893;310.961792;27797.18359;66.60334778
16.06.2019 02:01:23,951;697.3527832;697.7730103;682.5031738;1.130198598;1.041415572;2.643977642;2.623636007;6.321327209;99.9874115;67.21776581;99.94648743;443.0400085;407.2659912;308.8000793;27797.18359;66.60334778
16.06.2019 02:01:24,456;697.3527832;697.7730103;682.5031738;1.130198598;1.041415572;2.643977642;2.623636007;6.839653492;99.9874115;67.21776581;99.94648743;443.0400085;407.2659912;308.8000793;27797.18359;66.60334778
16.06.2019 02:01:38,983;697.3527832;697.7730103;682.5031738;1.130198598;1.041415572;2.644638062;2.642358065;6.839653492;99.9874115;67.21776581;99.96255493;447.8399963;406.3469849;310.4476318;27797.18359;66.60334778
16.06.2019 02:01:39,484;697.3527832;697.7730103;682.5031738;1.130198598;1.041415572;2.644638062;2.642358065;6.352026463;99.9874115;67.21776581;99.96255493;447.8399963;406.3469849;310.4476318;27797.18359;66.60334778
16.06.2019 02:01:54,019;697.3511963;697.7730103;682.5031738;1.130198598;1.041415572;2.643977642;2.574475527;6.352026463;99.9874115;67.21776581;99.93966675;447.1199951;406.2569885;309.4990234;27797.18359;66.52984619
16.06.2019 02:01:54,520;697.3511963;697.7730103;682.5031738;1.130198598;1.041415572;2.643977642;2.574475527;6.62547493;99.9874115;67.21776581;99.93966675;447.1199951;406.2569885;309.4990234;27797.18359;66.52984619
16.06.2019 02:02:09,057;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.643977642;2.67031908;6.62547493;99.99526215;67.21776581;99.94094086;447;406.2569885;310.2394409;27797.19922;66.52984619
16.06.2019 02:02:09,559;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.643977642;2.67031908;6.398577213;99.99526215;67.21776581;99.94094086;447;406.2569885;310.2394409;27797.19922;66.52984619
16.06.2019 02:02:24,095;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.6442132;2.647452831;6.398577213;99.9874115;67.25078583;99.91408539;443.8800049;405.8779907;309.7815857;27797.19922;66.52984619
16.06.2019 02:02:24,598;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.6442132;2.647452831;6.545036793;99.9874115;67.25078583;99.91408539;443.8800049;405.8779907;309.7815857;27797.19922;66.52984619
16.06.2019 02:02:39,129;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.644402742;2.605190277;6.545036793;99.9874115;67.21776581;99.93881989;447.6000061;405.8779907;310.3934631;27797.19922;66.52984619
16.06.2019 02:02:39,630;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.644402742;2.605190277;6.36247921;99.9874115;67.21776581;99.93881989;447.6000061;405.8779907;310.3934631;27797.19922;66.52984619
16.06.2019 02:02:54,162;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.643977642;2.650507212;6.36247921;99.97956848;67.21776581;99.93658447;444.6000061;406.0580139;310.0713501;27797.19922;66.52984619
16.06.2019 02:02:54,663;697.3573608;697.7730103;682.5031738;1.130198598;1.043426871;2.643977642;2.650507212;6.450092793;99.97956848;67.21776581;99.93658447;444.6000061;406.0580139;310.0713501;27797.19922;66.52984619
16.06.2019 02:03:09,199;697.3623657;697.7730103;682.5031738;1.130198598;1.043426871;2.643317223;2.644906044;6.450092793;99.9874115;67.18474579;99.94725037;444.6000061;406.0039978;310.0713501;27797.2168;66.50030518
16.06.2019 02:03:09,700;697.3623657;697.7730103;682.5031738;1.130198598;1.043426871;2.643317223;2.644906044;6.443959713;99.9874115;67.18474579;99.94725037;444.6000061;406.0039978;310.0713501;27797.2168;66.50030518
16.06.2019 02:03:24,235;697.3547363;697.7730103;682.5031738;1.130198598;1.043426871;2.618867636;2.593028784;6.443959713;99.9874115;65.929245;99.92923737;443.8800049;406.0039978;308.9031067;27797.2168;66.50030518
16.06.2019 02:03:24,736;697.3547363;697.7730103;682.5031738;1.130198598;1.043426871;2.618867636;2.593028784;6.148758411;99.9874115;65.929245;99.92923737;443.8800049;406.0039978;308.9031067;27797.2168;66.50030518
16.06.2019 02:03:39,275;697.3607788;697.7730103;682.5031738;1.130198598;1.043426871;2.638691187;2.628237486;6.148758411;99.9874115;66.95344543;99.95600891;445.4400024;406.1119995;310.0841675;27797.2168;66.56648254
16.06.2019 02:03:39,776;697.3607788;697.7730103;682.5031738;1.130198598;1.043426871;2.638691187;2.628237486;6.30795145;99.9874115;66.95344543;99.95600891;445.4400024;406.1119995;310.0841675;27797.2168;66.56648254
16.06.2019 02:03:54,310;697.3572388;697.7730103;682.5031738;1.130198598;1.043426871;2.638455868;2.685341597;6.30795145;99.9874115;66.95344543;99.99602509;447;405.9500122;310.0841675;27797.2168;66.5009613
16.06.2019 02:03:54,810;697.3572388;697.7730103;682.5031738;1.130198598;1.043426871;2.638455868;2.685341597;6.314128399;99.9874115;66.95344543;99.99602509;447;405.9500122;310.0841675;27797.2168;66.5009613
16.06.2019 02:04:09,337;697.3572388;697.7730103;682.5031738;1.130198598;1.043426871;2.63935256;2.56862092;6.314128399;99.97956848;66.95344543;99.9520874;445.3200073;406.0759888;309.7766418;27797.23242;66.5009613
16.06.2019 02:04:09,839;697.3572388;697.7730103;682.5031738;1.130198598;1.043426871;2.63935256;2.56862092;6.419656277;99.97956848;66.95344543;99.9520874;445.3200073;406.0759888;309.7766418;27797.23242;66.5009613
16.06.2019 02:04:24,372;697.364624;697.7730103;682.5031738;1.130198598;1.043426871;2.638691187;2.603992462;6.419656277;99.9874115;66.95344543;99.97589111;442.7999878;406.4909973;309.7766418;27797.23242;66.5009613
16.06.2019 02:04:24,873;697.364624;697.7730103;682.5031738;1.130198598;1.043426871;2.638691187;2.603992462;6.470003128;99.9874115;66.95344543;99.97589111;442.7999878;406.4909973;309.7766418;27797.23242;66.5009613
16.06.2019 02:04:39,407;697.3563843;697.7730103;682.5031738;1.130198598;1.043426871;2.63935256;2.652373075;6.470003128;99.9874115;66.98651886;99.95106506;442.5599976;406.3829956;310.0580139;27797.23242;66.5009613
16.06.2019 02:04:39,907;697.3563843;697.7730103;682.5031738;1.130198598;1.043426871;2.63935256;2.652373075;6.401012421;99.9874115;66.98651886;99.95106506;442.5599976;406.3829956;310.0580139;27797.23242;66.5009613
16.06.2019 02:04:54,430;697.3563843;697.7730103;682.5031738;1.130198598;1.043426871;2.638455868;2.55343771;6.401012421;99.9874115;66.95344543;99.96207428;444.3599854;406.32901;309.8659058;27797.23242;66.5009613
16.06.2019 02:04:54,931;697.3563843;697.7730103;682.5031738;1.130198598;1.043426871;2.638455868;2.55343771;6.436473846;99.9874115;66.95344543;99.96207428;444.3599854;406.32901;309.8659058;27797.23242;66.5009613
16.06.2019 02:05:09,463;697.3563843;697.7730103;682.5031738;1.130198598;1.043426871;2.638455868;2.558446169;6.436473846;99.9874115;66.98651886;99.90631104;446.1600037;406.3469849;309.8659058;27797.25;66.5009613
16.06.2019 02:05:24,501;697.3583984;697.7730103;682.5031738;1.130198598;1.043426871;2.638455868;2.612029552;6.436473846;99.9874115;66.98651886;99.94224548;443.6400146;406.3469849;309.8659058;27797.25;66.5009613
16.06.2019 02:05:39,526;697.3638306;697.7730103;682.4945679;1.134343982;1.043426871;2.636473656;2.542020798;6.436473846;99.9874115;66.82131195;99.93624115;443.6400146;406.2030029;309.7931824;27797.25;66.5009613
16.06.2019 02:05:40,028;697.3638306;697.7730103;682.4945679;1.134343982;1.043426871;2.636473656;2.542020798;6.406876564;99.9874115;66.82131195;99.93624115;443.6400146;406.2030029;309.7931824;27797.25;66.5009613
16.06.2019 02:05:54,571;697.3537598;697.7730103;682.4945679;1.134343982;1.043426871;2.636708975;2.587710142;6.406876564;99.97956848;66.85433197;99.92498016;442.2000122;406.2210083;309.091095;27797.25;66.5009613
16.06.2019 02:05:55,073;697.3537598;697.7730103;682.4945679;1.134343982;1.043426871;2.636708975;2.587710142;6.628465652;99.97956848;66.85433197;99.92498016;442.2000122;406.2210083;309.091095;27797.25;66.5009613
16.06.2019 02:06:09,604;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.636708975;2.651864052;6.628465652;99.9874115;66.85433197;99.93860626;445.2000122;406.32901;309.5481567;27797.26758;66.5009613
16.06.2019 02:06:10,105;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.636708975;2.651864052;6.488221645;99.9874115;66.85433197;99.93860626;445.2000122;406.32901;309.5481567;27797.26758;66.5009613
16.06.2019 02:06:24,643;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.611834526;2.529363871;6.488221645;99.9874115;65.63191223;99.94374084;444.9599915;406.2210083;308.9023743;27797.26758;66.5009613
16.06.2019 02:06:25,145;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.611834526;2.529363871;6.44343853;99.9874115;65.63191223;99.94374084;444.9599915;406.2210083;308.9023743;27797.26758;66.5009613
16.06.2019 02:06:39,678;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.631848574;2.636748314;6.44343853;99.9874115;66.62308502;99.9450531;441.9599915;406.2210083;308.9681396;27797.26758;66.5009613
16.06.2019 02:06:40,179;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.631848574;2.636748314;6.538934708;99.9874115;66.62308502;99.9450531;441.9599915;406.2210083;308.9681396;27797.26758;66.5009613
16.06.2019 02:06:54,710;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.63142252;2.611346006;6.538934708;99.9874115;66.59001923;99.93666077;444.2399902;406.1659851;309.286499;27797.26758;66.5009613
16.06.2019 02:06:55,211;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.63142252;2.611346006;6.429935932;99.9874115;66.59001923;99.93666077;444.2399902;406.1659851;309.286499;27797.26758;66.5009613
16.06.2019 02:07:09,748;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.631848574;2.648301363;6.429935932;99.97956848;66.62308502;99.9446106;446.3999939;406.2749939;309.286499;27797.2832;66.5009613
16.06.2019 02:07:10,248;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.631848574;2.648301363;6.441121578;99.97956848;66.62308502;99.9446106;446.3999939;406.2749939;309.286499;27797.2832;66.5009613
16.06.2019 02:07:24,777;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.63142252;2.674205303;6.441121578;99.9874115;66.59001923;99.93087769;445.2000122;406.3829956;309.6354065;27797.2832;66.5009613
16.06.2019 02:07:25,279;697.362915;697.7769775;682.5046387;1.134343982;1.043426871;2.63142252;2.674205303;6.322718143;99.9874115;66.59001923;99.93087769;445.2000122;406.3829956;309.6354065;27797.2832;66.5009613
16.06.2019 02:07:39,815;697.3641357;697.7769775;682.5046387;1.134343982;1.043426871;2.631187201;2.534222126;6.322718143;99.9874115;66.62308502;99.9319458;444.1199951;406.2210083;308.940033;27797.2832;66.5009613
16.06.2019 02:07:40,316;697.3641357;697.7769775;682.5046387;1.134343982;1.043426871;2.631187201;2.534222126;6.536402225;99.9874115;66.62308502;99.9319458;444.1199951;406.2210083;308.940033;27797.2832;66.5009613
16.06.2019 02:07:54,850;697.3679199;697.7769775;682.5046387;1.134343982;1.043426871;2.626797676;2.669135809;6.536402225;99.97956848;66.32569885;99.93045807;441;406.4549866;308.940033;27797.2832;66.5009613
16.06.2019 02:07:55,351;697.3679199;697.7769775;682.5046387;1.134343982;1.043426871;2.626797676;2.669135809;6.414798737;99.97956848;66.32569885;99.93045807;441;406.4549866;308.940033;27797.2832;66.5009613
16.06.2019 02:08:09,878;697.3679199;697.7769775;682.4946899;1.134343982;1.043426871;2.627033234;2.541847706;6.414798737;99.9874115;66.32569885;99.9292984;444.2399902;406.598999;309.8594055;27797.30078;66.5009613
16.06.2019 02:08:10,380;697.3679199;697.7769775;682.4946899;1.134343982;1.043426871;2.627033234;2.541847706;6.138139248;99.9874115;66.32569885;99.9292984;444.2399902;406.598999;309.8594055;27797.30078;66.5009613
16.06.2019 02:08:24,912;697.3623657;697.7769775;682.4946899;1.134343982;1.043426871;2.627222776;2.579635859;6.138139248;99.9874115;66.32569885;99.94448853;442.2000122;406.5270081;309.0930481;27797.30078;66.45410919
16.06.2019 02:08:25,414;697.3623657;697.7769775;682.4946899;1.134343982;1.043426871;2.627222776;2.579635859;6.378928185;99.9874115;66.32569885;99.94448853;442.2000122;406.5270081;309.0930481;27797.30078;66.45410919
