Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 02:08:39,954;697.3686523;697.7769775;682.4946899;1.134343982;1.043426871;2.625240564;2.56793189;6.378928185;99.9874115;66.29267883;99.95767975;442.2000122;406.7609863;308.9855347;27797.30078;66.45410919
16.06.2019 02:08:40,454;697.3686523;697.7769775;682.4946899;1.134343982;1.043426871;2.625240564;2.56793189;6.359758377;99.9874115;66.29267883;99.95767975;442.2000122;406.7609863;308.9855347;27797.30078;66.45410919
16.06.2019 02:08:54,981;697.3653564;697.7769775;682.4946899;1.134343982;1.043426871;2.627033234;2.569137812;6.359758377;99.9874115;66.29267883;99.94973755;443.2799988;406.6170044;309.1084595;27797.30078;66.42321014
16.06.2019 02:08:55,485;697.3653564;697.7769775;682.4946899;1.134343982;1.043426871;2.627033234;2.569137812;6.369189262;99.9874115;66.29267883;99.94973755;443.2799988;406.6170044;309.1084595;27797.30078;66.42321014
16.06.2019 02:09:10,019;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.626136303;2.612371445;6.369189262;99.9874115;66.32569885;99.94924927;443.2799988;406.67099;309.1084595;27797.31641;66.42321014
16.06.2019 02:09:10,522;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.626136303;2.612371445;6.345545292;99.9874115;66.32569885;99.94924927;443.2799988;406.67099;309.1084595;27797.31641;66.42321014
16.06.2019 02:09:25,056;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.625900984;2.635047197;6.345545292;99.9874115;66.32569885;99.9420929;444.9599915;406.7070007;309.1084595;27797.31641;66.40001678
16.06.2019 02:09:25,557;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.625900984;2.635047197;6.339344978;99.9874115;66.32569885;99.9420929;444.9599915;406.7070007;309.1084595;27797.31641;66.40001678
16.06.2019 02:09:40,098;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.624815464;2.627385616;6.339344978;99.97956848;66.32569885;99.98221588;442.7999878;406.868988;309.1084595;27797.31641;66.40001678
16.06.2019 02:09:40,599;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.624815464;2.627385616;6.310694695;99.97956848;66.32569885;99.98221588;442.7999878;406.868988;309.1084595;27797.31641;66.40001678
16.06.2019 02:09:55,121;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.626136303;2.609807968;6.310694695;99.9874115;66.32569885;100.0058289;441.1199951;407.0499878;308.4307251;27797.31641;66.37546539
16.06.2019 02:09:55,625;697.3653564;697.7769775;682.5043945;1.134343982;1.043426871;2.626136303;2.609807968;6.554101467;99.9874115;66.32569885;100.0058289;441.1199951;407.0499878;308.4307251;27797.31641;66.37546539
16.06.2019 02:10:10,161;697.3674927;697.7769775;682.496582;1.134343982;1.047889471;2.625900984;2.592857361;6.554101467;99.9874115;66.32569885;99.9924469;441.480011;407.0499878;309.1931458;27797.33398;66.30108643
16.06.2019 02:10:10,663;697.3674927;697.7769775;682.496582;1.134343982;1.047889471;2.625900984;2.592857361;6.313277245;99.9874115;66.32569885;99.9924469;441.480011;407.0499878;309.1931458;27797.33398;66.30108643
16.06.2019 02:10:25,202;697.3621216;697.7769775;682.496582;1.134343982;1.047889471;2.627222776;2.674542904;6.313277245;99.9874115;66.35877228;100.0178452;443.6400146;407.2839966;309.1931458;27797.33398;66.30108643
16.06.2019 02:10:25,705;697.3621216;697.7769775;682.496582;1.134343982;1.047889471;2.627222776;2.674542904;6.348124981;99.9874115;66.35877228;100.0178452;443.6400146;407.2839966;309.1931458;27797.33398;66.30108643
16.06.2019 02:10:40,235;697.3699951;697.7769775;682.5075684;1.134343982;1.047889471;2.627222776;2.542886734;6.348124981;99.9874115;66.35877228;100.0211029;443.0400085;407.3380127;308.6848145;27797.33398;66.30108643
16.06.2019 02:10:40,736;697.3699951;697.7769775;682.5075684;1.134343982;1.047889471;2.627222776;2.542886734;6.504514217;99.9874115;66.35877228;100.0211029;443.0400085;407.3380127;308.6848145;27797.33398;66.30108643
16.06.2019 02:10:55,271;697.3650513;697.7769775;682.5075684;1.134343982;1.047889471;2.626797676;2.645585299;6.504514217;99.9874115;66.35877228;99.97837067;441.8399963;407.230011;309.2758789;27797.33398;66.30108643
16.06.2019 02:10:55,772;697.3650513;697.7769775;682.5075684;1.134343982;1.047889471;2.626797676;2.645585299;6.311470032;99.9874115;66.35877228;99.97837067;441.8399963;407.230011;309.2758789;27797.33398;66.30108643
16.06.2019 02:11:10,302;697.3650513;697.7769775;682.5075684;1.13379705;1.047889471;2.626136303;2.695613861;6.311470032;99.97956848;66.35877228;100.0066833;441.8399963;407.3559875;308.0522766;27797.34961;66.30108643
16.06.2019 02:11:10,803;697.3650513;697.7769775;682.5075684;1.13379705;1.047889471;2.626136303;2.695613861;6.670555115;99.97956848;66.35877228;100.0066833;441.8399963;407.3559875;308.0522766;27797.34961;66.30108643
16.06.2019 02:11:25,334;697.3692017;697.7769775;682.5075684;1.13379705;1.047889471;2.625475883;2.556547165;6.670555115;99.9874115;66.35877228;100.0286255;443.2799988;407.3559875;308.9501038;27797.34961;66.30108643
16.06.2019 02:11:25,835;697.3692017;697.7769775;682.5075684;1.13379705;1.047889471;2.625475883;2.556547165;6.417908669;99.9874115;66.35877228;100.0286255;443.2799988;407.3559875;308.9501038;27797.34961;66.30108643
16.06.2019 02:11:40,370;697.3658447;697.7769775;682.4977417;1.13379705;1.047889471;2.626562357;2.619371891;6.417908669;99.9874115;66.35877228;100.0073929;440.1600037;407.4460144;309.32724;27797.34961;66.30108643
16.06.2019 02:11:40,873;697.3658447;697.7769775;682.4977417;1.13379705;1.047889471;2.626562357;2.619371891;6.289465427;99.9874115;66.35877228;100.0073929;440.1600037;407.4460144;309.32724;27797.34961;66.30108643
16.06.2019 02:11:55,404;697.3658447;697.7769775;682.4977417;1.13379705;1.047889471;2.626136303;2.502559423;6.289465427;99.9874115;66.35877228;100.0009842;443.519989;407.3559875;308.4663391;27797.34961;66.30108643
16.06.2019 02:11:55,905;697.3658447;697.7769775;682.4977417;1.13379705;1.047889471;2.626136303;2.502559423;6.60987711;99.9874115;66.35877228;100.0009842;443.519989;407.3559875;308.4663391;27797.34961;66.30108643
16.06.2019 02:12:10,444;697.3707275;697.7769775;682.4977417;1.13379705;1.047889471;2.626136303;2.645924807;6.60987711;99.9874115;66.32569885;99.96636963;439.7999878;407.428009;308.7619934;27797.36719;66.30108643
16.06.2019 02:12:10,945;697.3707275;697.7769775;682.4977417;1.13379705;1.047889471;2.626136303;2.645924807;6.518966675;99.9874115;66.32569885;99.96636963;439.7999878;407.428009;308.7619934;27797.36719;66.30108643
16.06.2019 02:12:25,480;697.3707275;697.7769775;682.4977417;1.13379705;1.047889471;2.626562357;2.575680017;6.518966675;99.97956848;66.29267883;99.98152161;442.9200134;407.3559875;309.20047;27797.36719;66.30108643
16.06.2019 02:12:25,982;697.3707275;697.7769775;682.4977417;1.13379705;1.047889471;2.626562357;2.575680017;6.395363331;99.97956848;66.29267883;99.98152161;442.9200134;407.3559875;309.20047;27797.36719;66.30108643
16.06.2019 02:12:40,511;697.367981;697.7769775;682.4977417;1.13379705;1.047889471;2.626562357;2.641338587;6.395363331;99.9874115;66.29267883;99.99507141;441.1199951;407.3559875;308.6270447;27797.36719;66.30108643
16.06.2019 02:12:41,012;697.367981;697.7769775;682.4977417;1.13379705;1.047889471;2.626562357;2.641338587;6.571684837;99.9874115;66.29267883;99.99507141;441.1199951;407.3559875;308.6270447;27797.36719;66.30108643
16.06.2019 02:12:55,543;697.367981;697.7792969;682.4977417;1.13379705;1.047889471;2.626562357;2.661184072;6.571684837;99.9874115;66.35877228;99.99298859;443.1600037;407.0859985;308.8300781;27797.36719;66.30108643
16.06.2019 02:12:56,047;697.367981;697.7792969;682.4977417;1.13379705;1.047889471;2.626562357;2.661184072;6.509254932;99.9874115;66.35877228;99.99298859;443.1600037;407.0859985;308.8300781;27797.36719;66.30108643
16.06.2019 02:13:10,585;697.3739624;697.7792969;682.4977417;1.13379705;1.047889471;2.626371861;2.613225698;6.509254932;99.9874115;66.35877228;100.0306091;439.9200134;407.1579895;308.8300781;27797.38281;66.24288177
16.06.2019 02:13:11,085;697.3739624;697.7792969;682.4977417;1.13379705;1.047889471;2.626371861;2.613225698;6.504227161;99.9874115;66.35877228;100.0306091;439.9200134;407.1579895;308.8300781;27797.38281;66.24288177
16.06.2019 02:13:25,630;697.3739624;697.7792969;682.5012207;1.13379705;1.047889471;2.626562357;2.514238119;6.504227161;99.9874115;66.32569885;99.99247742;444.1199951;407.2120056;309.4234314;27797.38281;66.24288177
16.06.2019 02:13:26,131;697.3739624;697.7792969;682.5012207;1.13379705;1.047889471;2.626562357;2.514238119;6.32681036;99.9874115;66.32569885;99.99247742;444.1199951;407.2120056;309.4234314;27797.38281;66.24288177
16.06.2019 02:13:40,672;697.3777466;697.7792969;682.5012207;1.13379705;1.043351889;2.626371861;2.608952999;6.32681036;99.9874115;66.32569885;99.98693085;444.7200012;407.2120056;308.9676208;27797.38281;66.20001984
16.06.2019 02:13:41,172;697.3777466;697.7792969;682.5012207;1.13379705;1.043351889;2.626371861;2.608952999;6.455733776;99.9874115;66.32569885;99.98693085;444.7200012;407.2120056;308.9676208;27797.38281;66.20001984
16.06.2019 02:13:55,704;697.3712158;697.7792969;682.5012207;1.13379705;1.043351889;2.626136303;2.628237486;6.455733776;99.9874115;66.32569885;99.97886658;445.3200073;407.2120056;309.4962463;27797.38281;66.20001984
16.06.2019 02:13:56,204;697.3712158;697.7792969;682.5012207;1.13379705;1.043351889;2.626136303;2.628237486;6.293174267;99.9874115;66.32569885;99.97886658;445.3200073;407.2120056;309.4962463;27797.38281;66.20001984
16.06.2019 02:14:10,734;697.3712158;697.7792969;682.4969482;1.13379705;1.043351889;2.626797676;2.574303389;6.293174267;99.9874115;66.32569885;99.99226379;442.2000122;407.2120056;309.6796875;27797.40039;66.20001984
16.06.2019 02:14:11,236;697.3712158;697.7792969;682.4969482;1.13379705;1.043351889;2.626797676;2.574303389;6.254212856;99.9874115;66.32569885;99.99226379;442.2000122;407.2120056;309.6796875;27797.40039;66.20001984
16.06.2019 02:14:25,770;697.3739624;697.7792969;682.4969482;1.13379705;1.043351889;2.625900984;2.566035986;6.254212856;99.9874115;66.32569885;100.0004196;442.0799866;407.5;309.8731384;27797.40039;66.20001984
16.06.2019 02:14:26,271;697.3739624;697.7792969;682.4969482;1.13379705;1.043351889;2.625900984;2.566035986;6.177258968;99.9874115;66.32569885;100.0004196;442.0799866;407.5;309.8731384;27797.40039;66.20001984
16.06.2019 02:14:40,806;697.3692627;697.7792969;682.4969482;1.13379705;1.043351889;2.625900984;2.605703354;6.177258968;99.9874115;66.32569885;100.006485;442.6799927;407.5;309.8250427;27797.40039;66.20001984
16.06.2019 02:14:41,306;697.3692627;697.7792969;682.4969482;1.13379705;1.043351889;2.625900984;2.605703354;6.18583107;99.9874115;66.32569885;100.006485;442.6799927;407.5;309.8250427;27797.40039;66.20001984
16.06.2019 02:14:55,844;697.3742676;697.7792969;682.4969482;1.13379705;1.043351889;2.625475883;2.640828609;6.18583107;99.9874115;66.29267883;100.0073471;445.0799866;407.5539856;309.8250427;27797.40039;66.20001984
16.06.2019 02:14:56,347;697.3742676;697.7792969;682.4969482;1.13379705;1.043351889;2.625475883;2.640828609;6.174603462;99.9874115;66.29267883;100.0073471;445.0799866;407.5539856;309.8250427;27797.40039;66.20001984
16.06.2019 02:15:10,873;697.368103;697.7792969;682.5049438;1.13379705;1.043351889;2.626136303;2.589082956;6.174603462;99.97956848;66.32569885;100.0100327;444.2399902;407.5539856;310.0921021;27797.41602;66.20001984
16.06.2019 02:15:11,374;697.368103;697.7792969;682.5049438;1.13379705;1.043351889;2.626136303;2.589082956;6.109911919;99.97956848;66.32569885;100.0100327;444.2399902;407.5539856;310.0921021;27797.41602;66.20001984
16.06.2019 02:15:25,904;697.3668213;697.7792969;682.5049438;1.13379705;1.043351889;2.626797676;2.685678482;6.109911919;99.9874115;66.35877228;100.0391312;441.8399963;407.4100037;310.0921021;27797.41602;66.20001984
16.06.2019 02:15:26,408;697.3668213;697.7792969;682.5049438;1.13379705;1.043351889;2.626797676;2.685678482;6.127407074;99.9874115;66.35877228;100.0391312;441.8399963;407.4100037;310.0921021;27797.41602;66.20001984
16.06.2019 02:15:40,952;697.3775024;697.7792969;682.5049438;1.13379705;1.043351889;2.626136303;2.612029552;6.127407074;99.9874115;66.32569885;100.0417862;444.1199951;407.4819946;310.3011475;27797.41602;66.20001984
16.06.2019 02:15:41,453;697.3775024;697.7792969;682.5049438;1.13379705;1.043351889;2.626136303;2.612029552;6.045627117;99.9874115;66.32569885;100.0417862;444.1199951;407.4819946;310.3011475;27797.41602;66.20001984
16.06.2019 02:15:55,987;697.3701172;697.7792969;682.5049438;1.13379705;1.043351889;2.625240564;2.632664919;6.045627117;99.9874115;66.32569885;100.0175018;442.6799927;407.4819946;310.3011475;27797.41602;66.20001984
16.06.2019 02:15:56,488;697.3701172;697.7792969;682.5049438;1.13379705;1.043351889;2.625240564;2.632664919;6.021920204;99.9874115;66.32569885;100.0175018;442.6799927;407.4819946;310.3011475;27797.41602;66.20001984
16.06.2019 02:16:11,018;697.3780518;697.7817383;682.4993286;1.13379705;1.043351889;2.627458096;2.633686066;6.021920204;99.9874115;66.32569885;100.0135422;443.7600098;407.4819946;310.1653442;27797.43359;66.20001984
16.06.2019 02:16:11,521;697.3780518;697.7817383;682.4993286;1.13379705;1.043351889;2.627458096;2.633686066;6.122329235;99.9874115;66.32569885;100.0135422;443.7600098;407.4819946;310.1653442;27797.43359;66.20001984
16.06.2019 02:16:26,061;697.3734131;697.7817383;682.4993286;1.13379705;1.043351889;2.626797676;2.583245039;6.122329235;99.97956848;66.32569885;100.0324326;443.3999939;407.428009;310.1653442;27797.43359;66.20001984
16.06.2019 02:16:26,562;697.3734131;697.7817383;682.4993286;1.13379705;1.043351889;2.626797676;2.583245039;6.104879379;99.97956848;66.32569885;100.0324326;443.3999939;407.428009;310.1653442;27797.43359;66.20001984
16.06.2019 02:16:41,100;697.3734131;697.7817383;682.4993286;1.13379705;1.04586184;2.626371861;2.642018318;6.104879379;99.9874115;66.32569885;100.0388641;444.2399902;407.3919983;310.1653442;27797.43359;66.20001984
16.06.2019 02:16:41,601;697.3734131;697.7817383;682.4993286;1.13379705;1.04586184;2.626371861;2.642018318;6.09360981;99.9874115;66.32569885;100.0388641;444.2399902;407.3919983;310.1653442;27797.43359;66.20001984
16.06.2019 02:16:56,132;697.3734131;697.7817383;682.4993286;1.13379705;1.04586184;2.625900984;2.647452831;6.09360981;99.9874115;66.32569885;100.0287704;443.1600037;407.3919983;309.7911072;27797.43359;66.20001984
16.06.2019 02:16:56,633;697.3734131;697.7817383;682.4993286;1.13379705;1.04586184;2.625900984;2.647452831;6.19627142;99.9874115;66.32569885;100.0287704;443.1600037;407.3919983;309.7911072;27797.43359;66.20001984
16.06.2019 02:17:11,161;697.3759766;697.7817383;682.4993286;1.13379705;1.04586184;2.625900984;2.629089355;6.19627142;99.9874115;66.32569885;100.0170364;443.6400146;407.3200073;309.7911072;27797.44922;66.20001984
16.06.2019 02:17:26,198;697.3759766;697.7817383;682.4993286;1.13379705;1.04586184;2.625900984;2.567070484;6.19627142;99.9874115;66.32569885;100.0078125;443.0400085;407.697998;310.3066711;27797.44922;66.20001984
16.06.2019 02:17:26,699;697.3759766;697.7817383;682.4993286;1.13379705;1.04586184;2.625900984;2.567070484;6.008962631;99.9874115;66.32569885;100.0078125;443.0400085;407.697998;310.3066711;27797.44922;66.20001984
16.06.2019 02:17:41,227;697.3759766;697.7817383;682.4993286;1.13379705;1.04586184;2.626797676;2.523458004;6.008962631;99.9874115;66.32569885;100.0142517;442.0799866;407.5360107;310.0769958;27797.44922;66.20001984
16.06.2019 02:17:41,728;697.3759766;697.7817383;682.4993286;1.13379705;1.04586184;2.626797676;2.523458004;6.132049561;99.9874115;66.32569885;100.0142517;442.0799866;407.5360107;310.0769958;27797.44922;66.20001984
16.06.2019 02:17:56,258;697.3726196;697.7817383;682.4993286;1.13379705;1.04586184;2.624815464;2.651355267;6.132049561;99.97956848;66.32569885;100.0251312;445.3200073;407.5899963;309.7056885;27797.44922;66.20001984
16.06.2019 02:17:56,759;697.3726196;697.7817383;682.4993286;1.13379705;1.04586184;2.624815464;2.651355267;6.193868637;99.97956848;66.32569885;100.0251312;445.3200073;407.5899963;309.7056885;27797.44922;66.20001984
16.06.2019 02:18:11,286;697.378479;697.7817383;682.4993286;1.13379705;1.04586184;2.626136303;2.616299629;6.193868637;99.9874115;66.32569885;100.0181274;442.3200073;407.1220093;310.1126709;27797.4668;66.20001984
16.06.2019 02:18:11,787;697.378479;697.7817383;682.4993286;1.13379705;1.04586184;2.626136303;2.616299629;6.145579815;99.9874115;66.32569885;100.0181274;442.3200073;407.1220093;310.1126709;27797.4668;66.20001984
16.06.2019 02:18:26,321;697.3747559;697.7817383;682.4993286;1.13379705;1.04586184;2.626371861;2.589426279;6.145579815;99.9874115;66.32569885;100.0466843;441.2399902;407.3380127;309.875824;27797.4668;66.20001984
16.06.2019 02:18:26,823;697.3747559;697.7817383;682.4993286;1.13379705;1.04586184;2.626371861;2.589426279;6.224613667;99.9874115;66.32569885;100.0466843;441.2399902;407.3380127;309.875824;27797.4668;66.20001984
16.06.2019 02:18:41,359;697.3747559;697.7817383;682.5009155;1.13379705;1.04586184;2.626136303;2.580667257;6.224613667;99.9874115;66.32569885;100.0449677;443.2799988;407.1759949;310.5837708;27797.4668;66.20001984
16.06.2019 02:18:41,859;697.3747559;697.7817383;682.5009155;1.13379705;1.04586184;2.626136303;2.580667257;6.000754833;99.9874115;66.32569885;100.0449677;443.2799988;407.1759949;310.5837708;27797.4668;66.20001984
16.06.2019 02:18:56,397;697.381958;697.7817383;682.5009155;1.13379705;1.04586184;2.626136303;2.604163647;6.000754833;99.9874115;66.32569885;100.0497894;443.2799988;407.4100037;310.4459534;27797.4668;66.20001984
16.06.2019 02:18:56,897;697.381958;697.7817383;682.5009155;1.13379705;1.04586184;2.626136303;2.604163647;6.04311657;99.9874115;66.32569885;100.0497894;443.2799988;407.4100037;310.4459534;27797.4668;66.20001984
16.06.2019 02:19:11,429;697.3729858;697.7817383;682.5009155;1.13379705;1.04586184;2.626136303;2.609465837;6.04311657;99.97956848;66.32569885;100.0740433;441.7200012;407.7160034;310.0956726;27797.48242;66.20001984
16.06.2019 02:19:11,931;697.3729858;697.7817383;682.5009155;1.13379705;1.04586184;2.626136303;2.609465837;6.150802135;99.97956848;66.32569885;100.0740433;441.7200012;407.7160034;310.0956726;27797.48242;66.20001984
16.06.2019 02:19:26,465;697.3746948;697.7817383;682.5009155;1.13379705;1.04586184;2.625475883;2.617153168;6.150802135;99.9874115;66.32569885;100.0479584;441.8399963;407.571991;310.0956726;27797.48242;66.20001984
16.06.2019 02:19:26,971;697.3746948;697.7817383;682.5009155;1.13379705;1.04586184;2.625475883;2.617153168;6.133350372;99.9874115;66.32569885;100.0479584;441.8399963;407.571991;310.0956726;27797.48242;66.20001984
16.06.2019 02:19:41,506;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625900984;2.658643961;6.133350372;99.9874115;66.32569885;100.0588379;446.1600037;407.5180054;309.2862549;27797.48242;66.20001984
16.06.2019 02:19:42,009;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625900984;2.658643961;6.393408775;99.9874115;66.32569885;100.0588379;446.1600037;407.5180054;309.2862549;27797.48242;66.20001984
16.06.2019 02:19:56,548;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625475883;2.62039566;6.393408775;99.9874115;66.29267883;100.0586853;444.3599854;407.4819946;309.595459;27797.48242;66.20001984
16.06.2019 02:19:57,049;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625475883;2.62039566;6.287138462;99.9874115;66.29267883;100.0586853;444.3599854;407.4819946;309.595459;27797.48242;66.20001984
16.06.2019 02:20:11,570;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625240564;2.586851597;6.287138462;99.9874115;66.29267883;100.0541992;443.8800049;407.4819946;311.005127;27797.5;66.20001984
16.06.2019 02:20:12,571;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625240564;2.586851597;5.847471714;99.9874115;66.29267883;100.0541992;443.8800049;407.4819946;311.005127;27797.5;66.20001984
16.06.2019 02:20:26,602;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625900984;2.662538528;5.847471714;99.97956848;66.29267883;100.0431213;446.0400085;407.4100037;310.9189453;27797.5;66.20001984
16.06.2019 02:20:27,604;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625900984;2.662538528;5.880205154;99.97956848;66.29267883;100.0431213;446.0400085;407.4100037;310.9189453;27797.5;66.20001984
16.06.2019 02:20:41,634;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.624815464;2.580151558;5.880205154;99.9874115;66.32569885;100.0235672;444.9599915;407.1400146;310.6121826;27797.5;66.20001984
16.06.2019 02:20:42,637;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.624815464;2.580151558;5.957037926;99.9874115;66.32569885;100.0235672;444.9599915;407.1400146;310.6121826;27797.5;66.20001984
16.06.2019 02:20:56,666;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625900984;2.618348122;5.957037926;99.97956848;66.3917923;100.010025;443.0400085;407.1579895;310.3835144;27797.5;66.20001984
16.06.2019 02:20:57,669;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.625900984;2.618348122;6.073586464;99.97956848;66.3917923;100.010025;443.0400085;407.1579895;310.3835144;27797.5;66.20001984
16.06.2019 02:21:11,712;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.626371861;2.603137016;6.073586464;99.97956848;66.32569885;100.004921;444.1199951;407.3739929;310.3835144;27797.51758;66.20001984
16.06.2019 02:21:12,715;697.3778687;697.7817383;682.5009155;1.13379705;1.04586184;2.626371861;2.603137016;6.051071644;99.97956848;66.32569885;100.004921;444.1199951;407.3739929;310.3835144;27797.51758;66.20001984
16.06.2019 02:21:26,751;697.3778687;697.7841187;682.5009155;1.13379705;1.04586184;2.626371861;2.567414999;6.051071644;99.9874115;66.32569885;99.99372864;443.3999939;407.4460144;309.8464355;27797.51758;66.1778717
16.06.2019 02:21:27,753;697.3778687;697.7841187;682.5009155;1.13379705;1.04586184;2.626371861;2.567414999;6.233645439;99.9874115;66.32569885;99.99372864;443.3999939;407.4460144;309.8464355;27797.51758;66.1778717
16.06.2019 02:21:41,779;697.3778687;697.7841187;682.5009155;1.13379705;1.04586184;2.626136303;2.651525021;6.233645439;99.9874115;66.29267883;100.0209885;444.480011;407.697998;309.9277039;27797.51758;66.1778717
16.06.2019 02:21:42,783;697.3778687;697.7841187;682.5009155;1.13379705;1.04586184;2.626136303;2.651525021;6.191214085;99.9874115;66.29267883;100.0209885;444.480011;407.697998;309.9277039;27797.51758;66.1778717
16.06.2019 02:21:56,811;697.3859253;697.7841187;682.5009155;1.13379705;1.04586184;2.625475883;2.628578186;6.191214085;99.97956848;66.29267883;100.0164413;442.9200134;407.6080017;309.9277039;27797.51758;66.1778717
16.06.2019 02:21:57,812;697.3859253;697.7841187;682.5009155;1.13379705;1.04586184;2.625475883;2.628578186;5.838297367;99.97956848;66.29267883;100.0164413;442.9200134;407.6080017;309.9277039;27797.51758;66.1778717
16.06.2019 02:22:11,841;697.3798828;697.7841187;682.5009155;1.13379705;1.04586184;2.625475883;2.607756138;5.838297367;99.9874115;66.29267883;100.0192184;446.2799988;407.3739929;309.794281;27797.5332;66.1778717
16.06.2019 02:22:12,846;697.3798828;697.7841187;682.5009155;1.13379705;1.04586184;2.625475883;2.607756138;6.226020813;99.9874115;66.29267883;100.0192184;446.2799988;407.3739929;309.794281;27797.5332;66.1778717
16.06.2019 02:22:26,875;697.3823242;697.7841187;682.5009155;1.13379705;1.04586184;2.626797676;2.618348122;6.226020813;99.9874115;66.32569885;99.99518585;442.9200134;407.230011;310.5835266;27797.5332;66.1010437
16.06.2019 02:22:27,879;697.3823242;697.7841187;682.5009155;1.13379705;1.04586184;2.626797676;2.618348122;6.01832819;99.9874115;66.32569885;99.99518585;442.9200134;407.230011;310.5835266;27797.5332;66.1010437
16.06.2019 02:22:41,915;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.625240564;2.636918545;6.01832819;99.99526215;66.32569885;100.0242767;444.480011;407.3200073;309.8565369;27797.5332;66.18858337
16.06.2019 02:22:42,919;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.625240564;2.636918545;6.218100071;99.99526215;66.32569885;100.0242767;444.480011;407.3200073;309.8565369;27797.5332;66.18858337
16.06.2019 02:22:56,954;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.626136303;2.59971261;6.218100071;99.9874115;66.32569885;100.0271683;442.5599976;407.3200073;309.8565369;27797.5332;66.12597656
16.06.2019 02:22:57,957;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.626136303;2.59971261;6.224318981;99.9874115;66.32569885;100.0271683;442.5599976;407.3200073;309.8565369;27797.5332;66.12597656
16.06.2019 02:23:11,982;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.624580145;2.50378108;6.224318981;99.9874115;66.25965881;100.0095291;443.519989;407.3200073;310.5100098;27797.55078;66.12597656
16.06.2019 02:23:12,987;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.624580145;2.50378108;5.982221603;99.9874115;66.25965881;100.0095291;443.519989;407.3200073;310.5100098;27797.55078;66.12597656
16.06.2019 02:23:27,018;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.625475883;2.584447384;5.982221603;99.97956848;66.29267883;100.0413742;442.9200134;407.5180054;310.5100098;27797.55078;66.12133789
16.06.2019 02:23:28,020;697.3814087;697.7841187;682.5009155;1.13379705;1.04586184;2.625475883;2.584447384;6.084870338;99.97956848;66.29267883;100.0413742;442.9200134;407.5180054;310.5100098;27797.55078;66.12133789
16.06.2019 02:23:42,055;697.3814087;697.7841187;682.5009155;1.13379705;1.049270749;2.625475883;2.597485542;6.084870338;99.9874115;66.29267883;100.0340729;443.6400146;407.3919983;309.6158752;27797.55078;66.12133789
16.06.2019 02:23:43,058;697.3814087;697.7841187;682.5009155;1.13379705;1.049270749;2.625475883;2.597485542;6.280872345;99.9874115;66.29267883;100.0340729;443.6400146;407.3919983;309.6158752;27797.55078;66.12133789
16.06.2019 02:23:57,093;697.3814087;697.7841187;682.5009155;1.13379705;1.049270749;2.626136303;2.640658855;6.280872345;99.9874115;66.32569885;100.0462494;445.3200073;407.697998;311.2537537;27797.55078;66.12133789
16.06.2019 02:23:58,094;697.3814087;697.7841187;682.5009155;1.13379705;1.049270749;2.626136303;2.640658855;5.794771194;99.9874115;66.32569885;100.0462494;445.3200073;407.697998;311.2537537;27797.55078;66.12133789
16.06.2019 02:24:12,128;697.378479;697.7841187;682.4945068;1.13379705;1.049270749;2.625900984;2.621419191;5.794771194;99.9874115;66.32569885;100.0404663;444.6000061;407.5;309.9747314;27797.56641;66.12133789
16.06.2019 02:24:13,130;697.378479;697.7841187;682.4945068;1.13379705;1.049270749;2.625900984;2.621419191;6.18797636;99.9874115;66.32569885;100.0404663;444.6000061;407.5;309.9747314;27797.56641;66.12133789
16.06.2019 02:24:27,165;697.378479;697.7841187;682.4945068;1.13379705;1.049270749;2.625475883;2.626192808;6.18797636;99.9874115;66.29267883;100.0320129;444.6000061;407.7160034;310.3161011;27797.56641;66.12133789
16.06.2019 02:24:28,170;697.378479;697.7841187;682.4945068;1.13379705;1.049270749;2.625475883;2.626192808;5.856533051;99.9874115;66.29267883;100.0320129;444.6000061;407.7160034;310.3161011;27797.56641;66.12133789
16.06.2019 02:24:42,208;697.378479;697.7841187;682.5053711;1.13379705;1.049270749;2.626136303;2.643886805;5.856533051;99.9874115;66.32569885;100.0189896;444;407.5360107;310.4621277;27797.56641;66.12133789
16.06.2019 02:24:43,213;697.378479;697.7841187;682.5053711;1.13379705;1.049270749;2.626136303;2.643886805;6.038143158;99.9874115;66.32569885;100.0189896;444;407.5360107;310.4621277;27797.56641;66.12133789
16.06.2019 02:24:57,235;697.3782349;697.7841187;682.5053711;1.13379705;1.049270749;2.625475883;2.600226402;6.038143158;99.9874115;66.29267883;100.0351715;444.6000061;407.571991;310.4621277;27797.56641;66.12133789
16.06.2019 02:24:58,242;697.3782349;697.7841187;682.5053711;1.13379705;1.049270749;2.625475883;2.600226402;6.020669937;99.9874115;66.29267883;100.0351715;444.6000061;407.571991;310.4621277;27797.56641;66.12133789
16.06.2019 02:25:12,268;697.3863525;697.7841187;682.5053711;1.13379705;1.049270749;2.625475883;2.599541187;6.020669937;99.97956848;66.29267883;100.0417557;445.2000122;407.9869995;310.4621277;27797.58398;66.12133789
16.06.2019 02:25:27,308;697.3863525;697.7841187;682.4970703;1.13379705;1.049270749;2.618632317;2.537516356;6.020669937;99.97956848;65.96226501;100.0582886;444.9599915;407.9509888;312.0348511;27797.58398;66.13141632
16.06.2019 02:25:28,312;697.3863525;697.7841187;682.4970703;1.13379705;1.049270749;2.618632317;2.537516356;5.402360916;99.97956848;65.96226501;100.0582886;444.9599915;407.9509888;312.0348511;27797.58398;66.13141632
16.06.2019 02:25:42,335;697.385498;697.7878418;682.4970703;1.13379705;1.049270749;2.636708975;2.597142935;5.402360916;99.9874115;66.85433197;100.0687103;442.9200134;407.9330139;310.0236511;27797.58398;66.13141632
16.06.2019 02:25:43,342;697.385498;697.7878418;682.4970703;1.13379705;1.049270749;2.636708975;2.597142935;6.532341003;99.9874115;66.85433197;100.0687103;442.9200134;407.9330139;310.0236511;27797.58398;66.13141632
16.06.2019 02:25:57,369;697.385498;697.7878418;682.4970703;1.13379705;1.049270749;2.636048555;2.585306168;6.532341003;99.9874115;66.82131195;100.0322266;442.5599976;407.697998;311.0985413;27797.58398;66.13141632
16.06.2019 02:25:58,370;697.385498;697.7878418;682.4970703;1.13379705;1.049270749;2.636048555;2.585306168;6.185808659;99.9874115;66.82131195;100.0322266;442.5599976;407.697998;311.0985413;27797.58398;66.13141632
16.06.2019 02:26:12,408;697.385498;697.7878418;682.5036621;1.13379705;1.049270749;2.611598969;2.628578186;6.185808659;99.9874115;65.53279877;100.0074539;440.519989;407.769989;311.0985413;27797.59961;66.17655945
16.06.2019 02:26:13,411;697.385498;697.7878418;682.5036621;1.13379705;1.049270749;2.611598969;2.628578186;5.536874294;99.9874115;65.53279877;100.0074539;440.519989;407.769989;311.0985413;27797.59961;66.17655945
16.06.2019 02:26:27,452;697.385498;697.7878418;682.5036621;1.13379705;1.049270749;2.630762339;2.669473886;5.536874294;99.9874115;66.59001923;100.0064545;445.0799866;407.9140015;310.4318237;27797.59961;66.10173035
16.06.2019 02:26:28,453;697.385498;697.7878418;682.5036621;1.13379705;1.049270749;2.630762339;2.669473886;5.790214062;99.9874115;66.59001923;100.0064545;445.0799866;407.9140015;310.4318237;27797.59961;66.10173035
16.06.2019 02:26:42,481;697.385498;697.7878418;682.5036621;1.13379705;1.043601274;2.63052702;2.640658855;5.790214062;99.97956848;66.55699921;100.0038757;443.1600037;407.8599854;310.951416;27797.59961;66.10173035
16.06.2019 02:26:43,484;697.385498;697.7878418;682.5036621;1.13379705;1.043601274;2.63052702;2.640658855;6.085539341;99.97956848;66.55699921;100.0038757;443.1600037;407.8599854;310.951416;27797.59961;66.10173035
16.06.2019 02:26:57,516;697.3865356;697.7878418;682.5036621;1.13379705;1.043601274;2.630101919;2.62039566;6.085539341;99.9874115;66.52397919;99.99594116;444.2399902;407.769989;310.7974243;27797.59961;66.10173035
16.06.2019 02:26:58,518;697.3865356;697.7878418;682.5036621;1.13379705;1.043601274;2.630101919;2.62039566;6.011399269;99.9874115;66.52397919;99.99594116;444.2399902;407.769989;310.7974243;27797.59961;66.10173035
16.06.2019 02:27:12,557;697.3865356;697.7878418;682.5036621;1.13379705;1.043601274;2.630101919;2.634706974;6.011399269;99.9874115;66.52397919;100.0171356;444.9599915;407.8240051;310.7974243;27797.61719;66.10173035
16.06.2019 02:27:13,559;697.3865356;697.7878418;682.5036621;1.13379705;1.043601274;2.630101919;2.634706974;5.786366463;99.9874115;66.52397919;100.0171356;444.9599915;407.8240051;310.7974243;27797.61719;66.10173035
16.06.2019 02:27:27,600;697.3865356;697.7878418;682.5036621;1.13379705;1.043601274;2.630997896;2.652542353;5.786366463;99.99526215;66.52397919;99.99411774;444;407.769989;310.5572205;27797.61719;66.10173035
16.06.2019 02:27:28,602;697.3865356;697.7878418;682.5036621;1.13379705;1.043601274;2.630997896;2.652542353;6.108821869;99.99526215;66.52397919;99.99411774;444;407.769989;310.5572205;27797.61719;66.10173035
16.06.2019 02:27:42,629;697.378479;697.7878418;682.4981079;1.13379705;1.043601274;2.631187201;2.637088537;6.108821869;99.9874115;66.55699921;100.0184937;441.6000061;408.0050049;310.5572205;27797.61719;66.10173035
16.06.2019 02:27:43,630;697.378479;697.7878418;682.4981079;1.13379705;1.043601274;2.631187201;2.637088537;6.134924412;99.9874115;66.55699921;100.0184937;441.6000061;408.0050049;310.5572205;27797.61719;66.10173035
16.06.2019 02:27:57,665;697.3886719;697.7878418;682.4981079;1.13379705;1.043601274;2.630762339;2.622783422;6.134924412;99.9874115;66.55699921;100.0370178;445.2000122;407.9330139;310.5572205;27797.61719;66.10173035
16.06.2019 02:27:58,670;697.3886719;697.7878418;682.4981079;1.13379705;1.043601274;2.630762339;2.622783422;5.945800781;99.9874115;66.55699921;100.0370178;445.2000122;407.9330139;310.5572205;27797.61719;66.10173035
16.06.2019 02:28:12,704;697.3818359;697.7878418;682.4981079;1.13379705;1.043601274;2.630997896;2.660845757;5.945800781;99.99526215;66.55699921;100.0124512;442.9200134;407.769989;310.2958374;27797.63281;66.10173035
16.06.2019 02:28:13,705;697.3818359;697.7878418;682.4981079;1.13379705;1.043601274;2.630997896;2.660845757;6.227575302;99.99526215;66.55699921;100.0124512;442.9200134;407.769989;310.2958374;27797.63281;66.10173035
16.06.2019 02:28:27,733;697.3898926;697.7878418;682.4981079;1.13379705;1.043601274;2.63052702;2.586851597;6.227575302;99.99526215;66.55699921;100.0348816;445.0799866;407.8059998;309.7743225;27797.63281;66.10173035
16.06.2019 02:28:28,736;697.3898926;697.7878418;682.4981079;1.13379705;1.043601274;2.63052702;2.586851597;6.105445862;99.99526215;66.55699921;100.0348816;445.0799866;407.8059998;309.7743225;27797.63281;66.10173035
16.06.2019 02:28:42,769;697.3898926;697.7878418;682.5021973;1.13379705;1.043601274;2.630101919;2.645415545;6.105445862;99.9874115;66.49090576;100.0151291;443.2799988;408.0050049;311.078949;27797.63281;66.10173035
16.06.2019 02:28:43,771;697.3898926;697.7878418;682.5021973;1.13379705;1.043601274;2.630101919;2.645415545;5.946019173;99.9874115;66.49090576;100.0151291;443.2799988;408.0050049;311.078949;27797.63281;66.10173035
16.06.2019 02:28:57,800;697.382019;697.7878418;682.5021973;1.13379705;1.043601274;2.630101919;2.663046122;5.946019173;99.9874115;66.52397919;100.0254059;443.8800049;407.8059998;310.0645752;27797.63281;66.03330994
16.06.2019 02:28:58,801;697.382019;697.7878418;682.5021973;1.13379705;1.043601274;2.630101919;2.663046122;6.004237652;99.9874115;66.52397919;100.0254059;443.8800049;407.8059998;310.0645752;27797.63281;66.03330994
16.06.2019 02:29:12,828;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630762339;2.599198818;6.004237652;99.9874115;66.55699921;100.0184708;444.480011;407.5180054;310.9462891;27797.65039;66.0990448
16.06.2019 02:29:13,833;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630762339;2.599198818;6.021672249;99.9874115;66.55699921;100.0184708;444.480011;407.5180054;310.9462891;27797.65039;66.0990448
16.06.2019 02:29:27,861;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630762339;2.605361462;6.021672249;99.9874115;66.55699921;100.0486908;442.6799927;407.6619873;310.9462891;27797.65039;66.06239319
16.06.2019 02:29:28,862;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630762339;2.605361462;6.027895451;99.9874115;66.55699921;100.0486908;442.6799927;407.6619873;310.9462891;27797.65039;66.06239319
16.06.2019 02:29:42,901;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630762339;2.652712107;6.027895451;99.9874115;66.55699921;100.0386353;441.8399963;407.6619873;310.1771851;27797.65039;66.06239319
16.06.2019 02:29:43,903;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630762339;2.652712107;6.257786751;99.9874115;66.55699921;100.0386353;441.8399963;407.6619873;310.1771851;27797.65039;66.06239319
16.06.2019 02:29:57,934;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630997896;2.62039566;6.257786751;99.9874115;66.55699921;100.0557861;442.7999878;407.769989;310.7496643;27797.65039;66.06239319
16.06.2019 02:29:58,942;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630997896;2.62039566;6.232892036;99.9874115;66.55699921;100.0557861;442.7999878;407.769989;310.7496643;27797.65039;66.06239319
16.06.2019 02:30:12,969;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.603650331;6.232892036;99.9874115;66.52397919;100.022377;444.480011;407.769989;310.8999634;27797.66602;66.06239319
16.06.2019 02:30:13,970;697.382019;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.603650331;6.018466949;99.9874115;66.52397919;100.022377;444.480011;407.769989;310.8999634;27797.66602;66.06239319
16.06.2019 02:30:28,006;697.3890381;697.7878418;682.5021973;1.13379705;1.049624443;2.6298666;2.694772482;6.018466949;99.97956848;66.55699921;100.0256348;443.6400146;407.8240051;310.8999634;27797.66602;66.06239319
16.06.2019 02:30:29,011;697.3890381;697.7878418;682.5021973;1.13379705;1.049624443;2.6298666;2.694772482;6.039625168;99.97956848;66.55699921;100.0256348;443.6400146;407.8240051;310.8999634;27797.66602;66.06239319
16.06.2019 02:30:43,047;697.3839722;697.7878418;682.5021973;1.13379705;1.049624443;2.6298666;2.596628904;6.039625168;99.9874115;66.59001923;100.0446014;443.2799988;408.0769958;310.8999634;27797.66602;66.09989929
16.06.2019 02:30:58,075;697.3839722;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.643717289;6.039625168;99.9874115;66.52397919;100.0071106;443.519989;408.0769958;310.6980591;27797.66602;66.09989929
16.06.2019 02:30:59,076;697.3839722;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.643717289;6.1077981;99.9874115;66.52397919;100.0071106;443.519989;408.0769958;310.6980591;27797.66602;66.09989929
16.06.2019 02:31:13,109;697.3839722;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.574303389;6.1077981;99.9874115;66.52397919;100.0406113;443.3999939;408.2749939;309.6133728;27797.68359;66.07899475
16.06.2019 02:31:14,114;697.3839722;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.574303389;6.045968056;99.9874115;66.52397919;100.0406113;443.3999939;408.2749939;309.6133728;27797.68359;66.07899475
16.06.2019 02:31:28,150;697.3917847;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.673022985;6.045968056;99.9874115;66.52397919;100.0058899;444.3599854;408.3110046;310.8995056;27797.68359;66.07899475
16.06.2019 02:31:29,151;697.3917847;697.7878418;682.5021973;1.13379705;1.049624443;2.630101919;2.673022985;6.034719944;99.9874115;66.52397919;100.0058899;444.3599854;408.3110046;310.8995056;27797.68359;66.07899475
16.06.2019 02:31:43,182;697.3840332;697.7878418;682.5021973;1.13379705;1.049624443;2.6298666;2.601082563;6.034719944;99.97956848;66.49090576;99.99856567;444.480011;408.401001;310.5441284;27797.68359;66.05127716
16.06.2019 02:31:44,190;697.3840332;697.7878418;682.5021973;1.13379705;1.049624443;2.6298666;2.601082563;6.172469616;99.97956848;66.49090576;99.99856567;444.480011;408.401001;310.5441284;27797.68359;66.05127716
16.06.2019 02:31:58,216;697.3865356;697.7878418;682.5021973;1.13379705;1.049624443;2.63052702;2.668121338;6.172469616;99.9874115;66.55699921;99.97740173;444.2399902;408.5450134;310.7286682;27797.68359;66.05127716
16.06.2019 02:31:59,218;697.3865356;697.7878418;682.5021973;1.13379705;1.049624443;2.63052702;2.668121338;6.109613895;99.9874115;66.55699921;99.97740173;444.2399902;408.5450134;310.7286682;27797.68359;66.05127716
16.06.2019 02:32:13,247;697.3865356;697.7878418;682.5021973;1.13379705;1.049624443;2.647942066;2.649658918;6.109613895;99.9874115;67.44905853;99.98258972;444.6000061;408.401001;311.6053467;27797.69922;66.00009155
16.06.2019 02:32:14,249;697.3865356;697.7878418;682.5021973;1.13379705;1.049624443;2.647942066;2.649658918;6.332283974;99.9874115;67.44905853;99.98258972;444.6000061;408.401001;311.6053467;27797.69922;66.00009155
16.06.2019 02:32:28,277;697.3865356;697.7878418;682.5021973;1.13379705;1.046501637;2.623258352;2.593371868;6.332283974;99.97956848;66.19356537;99.99719238;443.2799988;408.4729919;311.6053467;27797.69922;66.00009155
16.06.2019 02:32:29,280;697.3865356;697.7878418;682.5021973;1.13379705;1.046501637;2.623258352;2.593371868;5.665257931;99.97956848;66.19356537;99.99719238;443.2799988;408.4729919;311.6053467;27797.69922;66.00009155
16.06.2019 02:32:43,313;697.3865356;697.7878418;682.5021973;1.13379705;1.046501637;2.643977642;2.640658855;5.665257931;99.9874115;67.18474579;99.96072388;443.8800049;408.2749939;311.219574;27797.69922;66.00009155
16.06.2019 02:32:44,314;697.3865356;697.7878418;682.5021973;1.13379705;1.046501637;2.643977642;2.640658855;6.312299728;99.9874115;67.18474579;99.96072388;443.8800049;408.2749939;311.219574;27797.69922;66.00009155
16.06.2019 02:32:58,352;697.3874512;697.7878418;682.5021973;1.13379705;1.046501637;2.618867636;2.635557652;6.312299728;99.9874115;65.96226501;99.95845032;444.3599854;408.2749939;311.7445374;27797.69922;66.00009155
16.06.2019 02:32:59,354;697.3874512;697.7878418;682.5021973;1.13379705;1.046501637;2.618867636;2.635557652;5.476416111;99.9874115;65.96226501;99.95845032;444.3599854;408.2749939;311.7445374;27797.69922;66.00009155
16.06.2019 02:33:13,384;697.3874512;697.7878418;682.5021973;1.13379705;1.046501637;2.638691187;2.615104437;5.476416111;99.9874115;66.95344543;99.97990417;446.6400146;408.1849976;311.2224731;27797.7168;66.00009155
16.06.2019 02:33:14,394;697.3874512;697.7878418;682.5021973;1.13379705;1.046501637;2.638691187;2.615104437;6.179182529;99.9874115;66.95344543;99.97990417;446.6400146;408.1849976;311.2224731;27797.7168;66.00009155
16.06.2019 02:33:28,421;697.3874512;697.7878418;682.5021973;1.13379705;1.046501637;2.638691187;2.597828388;6.179182529;99.9874115;66.95344543;99.9907074;442.4400024;408.1130066;311.6157532;27797.7168;66.00009155
16.06.2019 02:33:29,423;697.3874512;697.7878418;682.5021973;1.13379705;1.046501637;2.638691187;2.597828388;6.05254364;99.9874115;66.95344543;99.9907074;442.4400024;408.1130066;311.6157532;27797.7168;66.00009155
16.06.2019 02:33:43,451;697.3885498;697.7883911;682.49646;1.13745296;1.046501637;2.611598969;2.620054483;6.05254364;99.9874115;66.45788574;99.98484039;443.519989;408.131012;311.527832;27797.7168;66.00009155
16.06.2019 02:33:44,453;697.3885498;697.7883911;682.49646;1.13745296;1.046501637;2.611598969;2.620054483;5.765351295;99.9874115;66.45788574;99.98484039;443.519989;408.131012;311.527832;27797.7168;66.00009155
16.06.2019 02:33:58,478;697.3885498;697.7883911;682.49646;1.13745296;1.046501637;2.630101919;2.676400661;5.765351295;99.97956848;66.49090576;99.97393799;443.0400085;408.131012;310.8662415;27797.7168;66.00009155
16.06.2019 02:33:59,481;697.3885498;697.7883911;682.49646;1.13745296;1.046501637;2.630101919;2.676400661;6.073596478;99.97956848;66.49090576;99.97393799;443.0400085;408.131012;310.8662415;27797.7168;66.00009155
16.06.2019 02:34:13,516;697.3885498;697.7883911;682.49646;1.13745296;1.046501637;2.628779888;2.538209677;6.073596478;99.9874115;66.52397919;99.98154449;441.7200012;408.0769958;310.9037781;27797.73242;66.00009155
16.06.2019 02:34:14,521;697.3885498;697.7883911;682.49646;1.13745296;1.046501637;2.628779888;2.538209677;6.009735584;99.9874115;66.52397919;99.98154449;441.7200012;408.0769958;310.9037781;27797.73242;66.00009155
16.06.2019 02:34:28,556;697.3885498;697.7883911;682.5076294;1.13745296;1.046501637;2.628779888;2.603650331;6.009735584;99.9874115;66.49090576;99.98664856;442.9200134;408.0769958;310.2684937;27797.73242;66.00009155
16.06.2019 02:34:29,558;697.3885498;697.7883911;682.5076294;1.13745296;1.046501637;2.628779888;2.603650331;6.204827309;99.9874115;66.49090576;99.98664856;442.9200134;408.0769958;310.2684937;27797.73242;66.00009155
16.06.2019 02:34:43,595;697.3885498;697.7883911;682.5076294;1.13745296;1.046501637;2.630101919;2.693258047;6.204827309;99.9874115;66.52397919;99.983284;443.6400146;407.9140015;311.1324463;27797.73242;66.00009155
16.06.2019 02:34:44,597;697.3885498;697.7883911;682.5076294;1.13745296;1.046501637;2.630101919;2.693258047;5.97445488;99.9874115;66.52397919;99.983284;443.6400146;407.9140015;311.1324463;27797.73242;66.00009155
16.06.2019 02:34:58,626;697.3885498;697.7883911;682.5076294;1.13745296;1.046501637;2.630101919;2.639638901;5.97445488;99.9874115;66.52397919;99.99534607;445.0799866;407.9140015;311.5793457;27797.73242;66.00009155
16.06.2019 02:34:59,628;697.3885498;697.7883911;682.5076294;1.13745296;1.046501637;2.630101919;2.639638901;5.837263584;99.9874115;66.52397919;99.99534607;445.0799866;407.9140015;311.5793457;27797.73242;66.00009155
16.06.2019 02:35:13,669;697.3933105;697.7883911;682.5076294;1.13745296;1.046501637;2.630762339;2.643037796;5.837263584;99.97956848;66.52397919;99.96479797;441.8399963;407.9869995;310.3267822;27797.75;66.00009155
16.06.2019 02:35:14,675;697.3933105;697.7883911;682.5076294;1.13745296;1.046501637;2.630762339;2.643037796;6.22176981;99.97956848;66.52397919;99.96479797;441.8399963;407.9869995;310.3267822;27797.75;66.00009155
16.06.2019 02:35:28,708;697.3831787;697.7883911;682.4937744;1.13745296;1.046501637;2.6298666;2.612713099;6.22176981;99.9874115;66.52397919;99.97531891;441.2399902;408.0409851;310.914917;27797.75;66.00009155
16.06.2019 02:35:29,713;697.3831787;697.7883911;682.4937744;1.13745296;1.046501637;2.6298666;2.612713099;6.047445297;99.9874115;66.52397919;99.97531891;441.2399902;408.0409851;310.914917;27797.75;66.00009155
16.06.2019 02:35:43,742;697.3932495;697.7883911;682.4937744;1.13745296;1.046501637;2.629440308;2.630792141;6.047445297;99.9874115;66.55699921;99.97950745;444.7200012;407.9140015;310.914917;27797.75;66.00009155
16.06.2019 02:35:44,743;697.3932495;697.7883911;682.4937744;1.13745296;1.046501637;2.629440308;2.630792141;6.023760319;99.9874115;66.55699921;99.97950745;444.7200012;407.9140015;310.914917;27797.75;66.00009155
16.06.2019 02:35:58,773;697.3826294;697.7883911;682.5055542;1.13745296;1.046501637;2.640248537;2.603307962;6.023760319;99.9874115;67.01953888;99.98339081;443.3999939;407.9140015;310.914917;27797.75;66.00009155
16.06.2019 02:35:59,775;697.3826294;697.7883911;682.5055542;1.13745296;1.046501637;2.640248537;2.603307962;6.39969492;99.9874115;67.01953888;99.98339081;443.3999939;407.9140015;310.914917;27797.75;66.00009155
16.06.2019 02:36:13,821;697.3929443;697.7883911;682.5055542;1.13745296;1.046501637;2.63977766;2.661522865;6.39969492;99.9874115;67.01953888;99.96990204;446.3999939;408.0950012;311.5722046;27797.76758;66.00009155
16.06.2019 02:36:14,825;697.3929443;697.7883911;682.5055542;1.13745296;1.046501637;2.63977766;2.661522865;6.033001423;99.9874115;67.01953888;99.96990204;446.3999939;408.0950012;311.5722046;27797.76758;66.00009155
16.06.2019 02:36:28,866;697.3840332;697.7912598;682.5055542;1.13745296;1.046501637;2.614242792;2.62176013;6.033001423;99.9874115;65.76404572;99.97454834;441.8399963;408.0230103;311.4487915;27797.76758;66.00009155
16.06.2019 02:36:29,867;697.3840332;697.7912598;682.5055542;1.13745296;1.046501637;2.614242792;2.62176013;5.478425026;99.9874115;65.76404572;99.97454834;441.8399963;408.0230103;311.4487915;27797.76758;66.00009155
16.06.2019 02:36:43,907;697.3939209;697.7912598;682.5055542;1.13745296;1.046501637;2.631187201;2.652712107;5.478425026;99.9874115;66.59001923;99.98666382;444.1199951;408.0230103;311.2615967;27797.76758;66.00009155
16.06.2019 02:36:44,909;697.3939209;697.7912598;682.5055542;1.13745296;1.046501637;2.631187201;2.652712107;5.981623173;99.9874115;66.59001923;99.98666382;444.1199951;408.0230103;311.2615967;27797.76758;66.00009155
16.06.2019 02:36:58,943;697.3860474;697.7912598;682.4967651;1.13745296;1.046501637;2.63142252;2.583760262;5.981623173;99.97956848;66.59001923;99.97855377;442.3200073;407.9689941;311.6099548;27797.76758;66.00009155
16.06.2019 02:36:59,944;697.3860474;697.7912598;682.4967651;1.13745296;1.046501637;2.63142252;2.583760262;5.885951519;99.97956848;66.59001923;99.97855377;442.3200073;407.9689941;311.6099548;27797.76758;66.00009155
