Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 02:37:13,978;697.3860474;697.7912598;682.4967651;1.135316133;1.046501637;2.631187201;2.613054752;5.885951519;99.9874115;66.59001923;99.95815277;442.9200134;408.0769958;311.3748779;27797.7832;66.00009155
16.06.2019 02:37:14,982;697.3860474;697.7912598;682.4967651;1.135316133;1.046501637;2.631187201;2.613054752;5.951862335;99.9874115;66.59001923;99.95815277;442.9200134;408.0769958;311.3748779;27797.7832;66.00009155
16.06.2019 02:37:29,017;697.3860474;697.7912598;682.4967651;1.135316133;1.046501637;2.63231945;2.679270029;5.951862335;99.9874115;66.59001923;99.96041107;442.0799866;407.8779907;311.3748779;27797.7832;66.00009155
16.06.2019 02:37:30,022;697.3860474;697.7912598;682.4967651;1.135316133;1.046501637;2.63231945;2.679270029;5.981760502;99.9874115;66.59001923;99.96041107;442.0799866;407.8779907;311.3748779;27797.7832;66.00009155
16.06.2019 02:37:44,051;697.3920288;697.7912598;682.4967651;1.135316133;1.046501637;2.632083893;2.623124599;5.981760502;99.9874115;66.55699921;99.95265198;441.480011;407.8959961;311.3748779;27797.7832;66.00009155
16.06.2019 02:37:45,054;697.3920288;697.7912598;682.4967651;1.135316133;1.046501637;2.632083893;2.623124599;5.975539684;99.9874115;66.55699921;99.95265198;441.480011;407.8959961;311.3748779;27797.7832;66.00009155
16.06.2019 02:37:59,093;697.3920288;697.7912598;682.4967651;1.135316133;1.046501637;2.63142252;2.616128922;5.975539684;99.9874115;66.59001923;99.96431732;442.5599976;408.0589905;312.0761108;27797.7832;66.00009155
16.06.2019 02:38:00,095;697.3920288;697.7912598;682.4967651;1.135316133;1.046501637;2.63142252;2.616128922;5.742928028;99.9874115;66.59001923;99.96431732;442.5599976;408.0589905;312.0761108;27797.7832;66.00009155
16.06.2019 02:38:14,128;697.381897;697.7912598;682.5021362;1.135316133;1.046501637;2.63142252;2.517197609;5.742928028;99.99526215;66.59001923;99.95788574;445.3200073;408.0409851;312.0761108;27797.80078;66.00009155
16.06.2019 02:38:29,164;697.3896484;697.7912598;682.5021362;1.135316133;1.046501637;2.63142252;2.559136629;5.742928028;99.9874115;66.62308502;99.99672699;447.1199951;407.8779907;312.0761108;27797.80078;66.00009155
16.06.2019 02:38:44,208;697.3863525;697.7912598;682.5021362;1.135316133;1.046501637;2.63142252;2.535783052;5.742928028;99.9874115;66.59001923;100.0177383;445.7999878;408.131012;312.0761108;27797.80078;66.00009155
16.06.2019 02:38:59,241;697.3897095;697.7912598;682.5021362;1.135316133;1.046501637;2.650585651;2.578260422;5.742928028;99.99526215;67.548172;100.014534;447.1199951;408.0589905;312.0761108;27797.80078;66.00009155
16.06.2019 02:39:00,245;697.3897095;697.7912598;682.5021362;1.135316133;1.046501637;2.650585651;2.578260422;6.228820324;99.99526215;67.548172;100.014534;447.1199951;408.0589905;312.0761108;27797.80078;66.00009155
16.06.2019 02:39:14,271;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.625711441;2.651015997;6.228820324;99.9874115;66.29267883;100.0172195;445.5599976;408.2210083;313.4672546;27797.81641;66.00009155
16.06.2019 02:39:15,273;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.625711441;2.651015997;5.163945198;99.9874115;66.29267883;100.0172195;445.5599976;408.2210083;313.4672546;27797.81641;66.00009155
16.06.2019 02:39:29,307;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.642420292;2.642358065;5.163945198;99.97956848;67.15167236;100.0233917;447.3599854;408.2210083;312.4933472;27797.81641;66.00009155
16.06.2019 02:39:30,311;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.642420292;2.642358065;5.905026436;99.97956848;67.15167236;100.0233917;447.3599854;408.2210083;312.4933472;27797.81641;66.00009155
16.06.2019 02:39:44,351;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.643317223;2.600911379;5.905026436;99.9874115;67.18474579;100.0052414;448.4400024;408.0230103;312.9543762;27797.81641;66.00009155
16.06.2019 02:39:45,356;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.643317223;2.600911379;5.781391621;99.9874115;67.18474579;100.0052414;448.4400024;408.0230103;312.9543762;27797.81641;66.00009155
16.06.2019 02:39:59,382;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.617311478;2.581182718;5.781391621;99.9874115;65.8962326;99.98234558;444.9599915;408.2390137;313.0070496;27797.81641;66.00009155
16.06.2019 02:40:00,385;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.617311478;2.581182718;5.080498695;99.9874115;65.8962326;99.98234558;444.9599915;408.2390137;313.0070496;27797.81641;66.00009155
16.06.2019 02:40:14,426;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.638030767;2.699145555;5.080498695;99.9874115;66.92042542;99.98432922;445.4400024;408.0050049;312.6834412;27797.83398;66.00009155
16.06.2019 02:40:15,428;697.3875732;697.7912598;682.5021362;1.135316133;1.046501637;2.638030767;2.699145555;5.731328487;99.9874115;66.92042542;99.98432922;445.4400024;408.0050049;312.6834412;27797.83398;66.00009155
16.06.2019 02:40:29,467;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.638030767;2.662538528;5.731328487;99.9874115;66.92042542;100.0013885;445.3200073;408.0050049;312.6834412;27797.83398;66.00009155
16.06.2019 02:40:30,469;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.638030767;2.662538528;5.69644928;99.9874115;66.92042542;100.0013885;445.3200073;408.0050049;312.6834412;27797.83398;66.00009155
16.06.2019 02:40:44,506;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.636473656;2.618518829;5.69644928;99.9874115;66.92042542;99.99241638;447.6000061;408.0050049;313.4382019;27797.83398;66.00009155
16.06.2019 02:40:45,510;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.636473656;2.618518829;5.459011078;99.9874115;66.92042542;99.99241638;447.6000061;408.0050049;313.4382019;27797.83398;66.00009155
16.06.2019 02:40:59,549;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.638691187;2.585477829;5.459011078;99.9874115;66.92042542;100.0064621;445.3200073;407.9330139;313.0755615;27797.83398;66.00009155
16.06.2019 02:41:00,553;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.638691187;2.585477829;5.628670216;99.9874115;66.92042542;100.0064621;445.3200073;407.9330139;313.0755615;27797.83398;66.00009155
16.06.2019 02:41:14,596;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.637795448;2.563450098;5.628670216;99.9874115;66.92042542;99.96585846;447;407.8959961;312.5560913;27797.84961;66.00009155
16.06.2019 02:41:15,597;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.637795448;2.563450098;5.764130116;99.9874115;66.92042542;99.96585846;447;407.8959961;312.5560913;27797.84961;66.00009155
16.06.2019 02:41:29,628;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.637795448;2.597485542;5.764130116;99.9874115;66.92042542;99.96777344;445.9200134;408.0230103;312.7495422;27797.84961;66.00009155
16.06.2019 02:41:30,629;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.637795448;2.597485542;5.704875946;99.9874115;66.92042542;99.96777344;445.9200134;408.0230103;312.7495422;27797.84961;66.00009155
16.06.2019 02:41:44,658;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.637370348;2.743688345;5.704875946;99.9874115;66.8874054;99.97602844;445.3200073;407.9509888;312.7495422;27797.84961;66.00009155
16.06.2019 02:41:45,659;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.637370348;2.743688345;5.693656445;99.9874115;66.8874054;99.97602844;445.3200073;407.9509888;312.7495422;27797.84961;66.00009155
16.06.2019 02:41:59,705;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.638691187;2.574819565;5.693656445;99.9874115;66.92042542;99.97392273;443.2799988;408.0050049;312.7495422;27797.86719;66.00009155
16.06.2019 02:42:00,708;697.3867188;697.7912598;682.5021362;1.135316133;1.046501637;2.638691187;2.574819565;5.711079121;99.9874115;66.92042542;99.97392273;443.2799988;408.0050049;312.7495422;27797.86719;66.00009155
16.06.2019 02:42:14,739;697.3910522;697.7912598;682.5021362;1.135316133;1.046501637;2.638030767;2.688206196;5.711079121;99.9874115;66.92042542;99.96707153;444.9599915;408.0050049;312.1679688;27797.86719;66.00009155
16.06.2019 02:42:15,747;697.3910522;697.7912598;682.5021362;1.135316133;1.046501637;2.638030767;2.688206196;5.889202118;99.9874115;66.92042542;99.96707153;444.9599915;408.0050049;312.1679688;27797.86719;66.00009155
16.06.2019 02:42:29,779;697.3910522;697.7912598;682.5021362;1.135316133;1.046501637;2.636048555;2.691574335;5.889202118;99.97956848;66.75521851;99.9629364;444.480011;408.0769958;311.2063293;27797.86719;66.00009155
16.06.2019 02:42:30,781;697.3910522;697.7912598;682.5021362;1.135316133;1.046501637;2.636048555;2.691574335;6.131630898;99.97956848;66.75521851;99.9629364;444.480011;408.0769958;311.2063293;27797.86719;66.00009155
16.06.2019 02:42:44,822;697.3864746;697.7912598;682.5021362;1.135316133;1.046501637;2.635386944;2.600397587;6.131630898;99.9874115;66.78823853;99.98016357;444.6000061;408.0769958;312.4428101;27797.86719;66.00009155
16.06.2019 02:42:45,823;697.3864746;697.7912598;682.5021362;1.135316133;1.046501637;2.635386944;2.600397587;5.770166874;99.9874115;66.78823853;99.98016357;444.6000061;408.0769958;312.4428101;27797.86719;66.00009155
16.06.2019 02:42:59,858;697.3864746;697.7912598;682.5021362;1.135316133;1.046501637;2.635813236;2.620054483;5.770166874;99.9874115;66.78823853;100.0151901;447.1199951;407.8059998;312.4428101;27797.88281;66.02406311
16.06.2019 02:43:00,859;697.3864746;697.7912598;682.5021362;1.135316133;1.046501637;2.635813236;2.620054483;5.729917049;99.9874115;66.78823853;100.0151901;447.1199951;407.8059998;312.4428101;27797.88281;66.02406311
16.06.2019 02:43:14,900;697.3904419;697.7912598;682.5021362;1.135316133;1.046501637;2.61027813;2.6065588;5.729917049;99.99526215;65.53279877;100.0085144;444.8399963;407.6619873;312.4428101;27797.88281;66.02406311
16.06.2019 02:43:15,902;697.3904419;697.7912598;682.5021362;1.135316133;1.046501637;2.61027813;2.6065588;5.048469543;99.99526215;65.53279877;100.0085144;444.8399963;407.6619873;312.4428101;27797.88281;66.02406311
16.06.2019 02:43:29,931;697.3904419;697.7912598;682.5021362;1.135316133;1.046501637;2.63052702;2.669304848;5.048469543;99.9874115;66.55699921;100.0290451;446.8800049;407.8959961;312.2219543;27797.88281;66.00001526
16.06.2019 02:43:30,932;697.3904419;697.7912598;682.5021362;1.135316133;1.046501637;2.63052702;2.669304848;5.629012585;99.9874115;66.55699921;100.0290451;446.8800049;407.8959961;312.2219543;27797.88281;66.00001526
16.06.2019 02:43:44,966;697.3904419;697.795166;682.5021362;1.135316133;1.046501637;2.63142252;2.67217803;5.629012585;99.97956848;66.55699921;100.0378342;447.9599915;408.1489868;312.2219543;27797.88281;66.00001526
16.06.2019 02:43:45,967;697.3904419;697.795166;682.5021362;1.135316133;1.046501637;2.63142252;2.67217803;5.681551933;99.97956848;66.55699921;100.0378342;447.9599915;408.1489868;312.2219543;27797.88281;66.00001526
16.06.2019 02:44:00,000;697.3937988;697.795166;682.5021362;1.135316133;1.046501637;2.631187201;2.628237486;5.681551933;99.9874115;66.55699921;100.0220413;445.0799866;408.2929993;312.2219543;27797.90039;66.00001526
16.06.2019 02:44:01,002;697.3937988;697.795166;682.5021362;1.135316133;1.046501637;2.631187201;2.628237486;5.675325871;99.9874115;66.55699921;100.0220413;445.0799866;408.2929993;312.2219543;27797.90039;66.00001526
16.06.2019 02:44:15,034;697.3937988;697.795166;682.5021362;1.135316133;1.046501637;2.629631519;2.51058054;5.675325871;99.9874115;66.52397919;100.0153885;445.5599976;408.131012;312.5707092;27797.90039;66.00001526
16.06.2019 02:44:16,040;697.3937988;697.795166;682.5021362;1.135316133;1.046501637;2.629631519;2.51058054;5.557016373;99.9874115;66.52397919;100.0153885;445.5599976;408.131012;312.5707092;27797.90039;66.00001526
16.06.2019 02:44:30,066;697.3937988;697.795166;682.5021362;1.135316133;1.046501637;2.630762339;2.588739872;5.557016373;99.97956848;66.55699921;100.0265427;444.8399963;408.0230103;312.0004883;27797.90039;66.00001526
16.06.2019 02:44:31,071;697.3937988;697.795166;682.5021362;1.135316133;1.046501637;2.630762339;2.588739872;5.732037544;99.97956848;66.55699921;100.0265427;444.8399963;408.0230103;312.0004883;27797.90039;66.00001526
16.06.2019 02:44:45,103;697.3916016;697.795166;682.5021362;1.135316133;1.046501637;2.631187201;2.583932161;5.732037544;99.9874115;66.55699921;100.0294113;446.8800049;408.1130066;312.7889709;27797.90039;66.00001526
16.06.2019 02:44:46,106;697.3916016;697.795166;682.5021362;1.135316133;1.046501637;2.631187201;2.583932161;5.540802956;99.9874115;66.55699921;100.0294113;446.8800049;408.1130066;312.7889709;27797.90039;66.00001526
16.06.2019 02:45:00,142;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.630101919;2.624317884;5.540802956;99.97956848;66.55699921;100.0624161;445.7999878;408.2030029;312.2759399;27797.91602;66.00001526
16.06.2019 02:45:01,143;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.630101919;2.624317884;5.686936855;99.97956848;66.55699921;100.0624161;445.7999878;408.2030029;312.2759399;27797.91602;66.00001526
16.06.2019 02:45:15,169;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.630762339;2.715765476;5.686936855;99.97956848;66.52397919;100.0349121;447;408.1489868;312.2759399;27797.91602;66.00001526
16.06.2019 02:45:30,202;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.6298666;2.602280855;5.686936855;99.9874115;66.52397919;100.0339432;445.2000122;408.0769958;312.2759399;27797.91602;66.00001526
16.06.2019 02:45:31,204;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.6298666;2.602280855;5.663208485;99.9874115;66.52397919;100.0339432;445.2000122;408.0769958;312.2759399;27797.91602;66.00001526
16.06.2019 02:45:45,234;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.63052702;2.586164951;5.663208485;99.9874115;66.55699921;100.0390549;445.5599976;408.2390137;312.2759399;27797.91602;66.00001526
16.06.2019 02:45:46,242;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.63052702;2.586164951;5.669444084;99.9874115;66.55699921;100.0390549;445.5599976;408.2390137;312.2759399;27797.91602;66.00001526
16.06.2019 02:46:00,268;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.63052702;2.709224224;5.669444084;99.9874115;66.55699921;100.0505524;445.0799866;408.1669922;312.0734558;27797.93359;66.00001526
16.06.2019 02:46:01,270;697.3916016;697.7949829;682.5021362;1.135316133;1.046501637;2.63052702;2.709224224;5.742825985;99.9874115;66.55699921;100.0505524;445.0799866;408.1669922;312.0734558;27797.93359;66.00001526
16.06.2019 02:46:15,304;697.3887939;697.7949829;682.5021362;1.135316133;1.046501637;2.630762339;2.543579102;5.742825985;99.9874115;66.55699921;100.0588837;445.2000122;408.4549866;311.2225952;27797.93359;66.00001526
16.06.2019 02:46:16,310;697.3887939;697.7949829;682.5021362;1.135316133;1.046501637;2.630762339;2.543579102;6.010099411;99.9874115;66.55699921;100.0588837;445.2000122;408.4549866;311.2225952;27797.93359;66.00001526
16.06.2019 02:46:30,343;697.3887939;697.7891235;682.5021362;1.135316133;1.04969883;2.630762339;2.580839157;6.010099411;99.97956848;66.52397919;100.0590057;444.8399963;408.3649902;312.4390869;27797.93359;66.00001526
16.06.2019 02:46:31,344;697.3887939;697.7891235;682.5021362;1.135316133;1.04969883;2.630762339;2.580839157;5.643125057;99.97956848;66.52397919;100.0590057;444.8399963;408.3649902;312.4390869;27797.93359;66.00001526
16.06.2019 02:46:45,371;697.3933105;697.7891235;682.5021362;1.135316133;1.04969883;2.630762339;2.623295069;5.643125057;99.9874115;66.52397919;100.053627;447.9599915;408.3649902;312.4390869;27797.93359;66.00001526
16.06.2019 02:46:46,375;697.3933105;697.7891235;682.5021362;1.135316133;1.04969883;2.630762339;2.623295069;5.636880875;99.9874115;66.52397919;100.053627;447.9599915;408.3649902;312.4390869;27797.93359;66.00001526
16.06.2019 02:47:00,412;697.3873291;697.7891235;682.5021362;1.135316133;1.04969883;2.6298666;2.606216908;5.636880875;99.97956848;66.55699921;100.040329;444.7200012;408.2929993;311.3795471;27797.94922;66.00001526
16.06.2019 02:47:01,414;697.3873291;697.7891235;682.5021362;1.135316133;1.04969883;2.6298666;2.606216908;5.938287735;99.97956848;66.55699921;100.040329;444.7200012;408.2929993;311.3795471;27797.94922;66.00001526
16.06.2019 02:47:15,446;697.3986206;697.7891235;682.5021362;1.135316133;1.04969883;2.60588789;2.633515835;5.938287735;99.97956848;66.12747192;100.04216;440.8800049;408.0769958;311.9884033;27797.94922;66.00001526
16.06.2019 02:47:16,450;697.3986206;697.7891235;682.5021362;1.135316133;1.04969883;2.60588789;2.633515835;5.540730953;99.97956848;66.12747192;100.04216;440.8800049;408.0769958;311.9884033;27797.94922;66.00001526
16.06.2019 02:47:30,487;697.3918457;697.7937012;682.5021362;1.135316133;1.04969883;2.621511221;2.554646969;5.540730953;99.9874115;66.0944519;100.0250092;446.1600037;408.2929993;310.7894897;27797.94922;66.00001526
16.06.2019 02:47:31,492;697.3918457;697.7937012;682.5021362;1.135316133;1.04969883;2.621511221;2.554646969;5.898155689;99.9874115;66.0944519;100.0250092;446.1600037;408.2929993;310.7894897;27797.94922;66.00001526
16.06.2019 02:47:45,519;697.3918457;697.7937012;682.5021362;1.135316133;1.04969883;2.621275902;2.638448715;5.898155689;99.97956848;66.0944519;100.0710449;447.3599854;408.3829956;311.7531128;27797.94922;66.00001526
16.06.2019 02:47:46,520;697.3918457;697.7937012;682.5021362;1.135316133;1.04969883;2.621275902;2.638448715;5.595491886;99.97956848;66.0944519;100.0710449;447.3599854;408.3829956;311.7531128;27797.94922;66.00001526
16.06.2019 02:48:00,560;697.3904419;697.7937012;682.5021362;1.135316133;1.04969883;2.621275902;2.574647665;5.595491886;99.9874115;66.06137848;100.0227432;444.480011;408.2929993;311.7531128;27797.9668;66.00001526
16.06.2019 02:48:01,565;697.3904419;697.7937012;682.5021362;1.135316133;1.04969883;2.621275902;2.574647665;5.601755142;99.9874115;66.06137848;100.0227432;444.480011;408.2929993;311.7531128;27797.9668;66.00001526
16.06.2019 02:48:15,601;697.3904419;697.7937012;682.5021362;1.135316133;1.04969883;2.621511221;2.581354856;5.601755142;99.9874115;66.0944519;100.0368042;445.4400024;408.32901;311.7531128;27797.9668;66.00001526
16.06.2019 02:48:16,602;697.3904419;697.7937012;682.5021362;1.135316133;1.04969883;2.621511221;2.581354856;5.567697048;99.9874115;66.0944519;100.0368042;445.4400024;408.32901;311.7531128;27797.9668;66.00001526
16.06.2019 02:48:30,627;697.397583;697.7937012;682.5021362;1.135316133;1.04969883;2.621511221;2.676400661;5.567697048;99.97956848;66.12747192;100.0476303;445.3200073;408.5270081;311.4393311;27797.9668;66.00001526
16.06.2019 02:48:31,632;697.397583;697.7937012;682.5021362;1.135316133;1.04969883;2.621511221;2.676400661;5.664252281;99.97956848;66.12747192;100.0476303;445.3200073;408.5270081;311.4393311;27797.9668;66.00001526
16.06.2019 02:48:45,663;697.3907471;697.7937012;682.5021362;1.135316133;1.04969883;2.641099691;2.636748314;5.664252281;99.97956848;67.08563232;100.0689545;445.7999878;408.5450134;312.9543457;27797.9668;66.00001526
16.06.2019 02:48:46,667;697.3907471;697.7937012;682.5021362;1.135316133;1.04969883;2.641099691;2.636748314;5.694426537;99.97956848;67.08563232;100.0689545;445.7999878;408.5450134;312.9543457;27797.9668;66.00001526
16.06.2019 02:49:00,701;697.3907471;697.7937012;682.5021362;1.135316133;1.04969883;2.614667892;2.578088284;5.694426537;99.9874115;65.79711914;100.0455475;442.6799927;408.5090027;310.2389221;27797.98242;66.00001526
16.06.2019 02:49:01,702;697.3907471;697.7937012;682.5021362;1.135316133;1.04969883;2.614667892;2.578088284;5.851537704;99.9874115;65.79711914;100.0455475;442.6799927;408.5090027;310.2389221;27797.98242;66.00001526
16.06.2019 02:49:15,724;697.3907471;697.7937012;682.4921875;1.135316133;1.04969883;2.636048555;2.660168171;5.851537704;99.9874115;66.82131195;100.0547714;446.8800049;408.5629883;312.9434204;27797.98242;66.00001526
16.06.2019 02:49:16,729;697.3907471;697.7937012;682.4921875;1.135316133;1.04969883;2.636048555;2.660168171;5.588114262;99.9874115;66.82131195;100.0547714;446.8800049;408.5629883;312.9434204;27797.98242;66.00001526
16.06.2019 02:49:30,758;697.3935547;697.7937012;682.4921875;1.135316133;1.04969883;2.633830786;2.652881622;5.588114262;99.97956848;66.72219849;100.0263596;443.3999939;408.4190063;311.4442139;27797.98242;66.00001526
16.06.2019 02:49:31,759;697.3935547;697.7937012;682.4921875;1.135316133;1.04969883;2.633830786;2.652881622;6.103146076;99.97956848;66.72219849;100.0263596;443.3999939;408.4190063;311.4442139;27797.98242;66.00001526
16.06.2019 02:49:45,791;697.3935547;697.7937012;682.4995117;1.135316133;1.04969883;2.608531475;2.697295904;6.103146076;99.9874115;65.46670532;100.0492401;445.9200134;408.5090027;312.5435791;27797.98242;66.00001526
16.06.2019 02:49:46,793;697.3935547;697.7937012;682.4995117;1.135316133;1.04969883;2.608531475;2.697295904;5.084649563;99.9874115;65.46670532;100.0492401;445.9200134;408.5090027;312.5435791;27797.98242;66.00001526
16.06.2019 02:50:00,819;697.3917847;697.7937012;682.4995117;1.135316133;1.04969883;2.629440308;2.644396544;5.084649563;99.9874115;66.45788574;100.0710907;442.9200134;408.8699951;312.0728455;27798;66.00001526
16.06.2019 02:50:01,821;697.3917847;697.7937012;682.4995117;1.135316133;1.04969883;2.629440308;2.644396544;5.788374901;99.9874115;66.45788574;100.0710907;442.9200134;408.8699951;312.0728455;27798;66.00001526
16.06.2019 02:50:15,854;697.4031982;697.7937012;682.4995117;1.135316133;1.046437979;2.628544569;2.597828388;5.788374901;99.9874115;66.45788574;100.0594101;444.6000061;408.6530151;312.6351318;27798;66.00001526
16.06.2019 02:50:16,856;697.4031982;697.7937012;682.4995117;1.135316133;1.046437979;2.628544569;2.597828388;5.598413944;99.9874115;66.45788574;100.0594101;444.6000061;408.6530151;312.6351318;27798;66.00001526
16.06.2019 02:50:30,882;697.3969116;697.7937012;682.4995117;1.135316133;1.046437979;2.628779888;2.615275145;5.598413944;99.9874115;66.45788574;100.0658493;444.9599915;408.6530151;312.6351318;27798;66.00001526
16.06.2019 02:50:45,915;697.399231;697.7937012;682.4995117;1.135316133;1.046437979;2.624153852;2.567587137;5.598413944;99.99526215;66.22658539;100.0747986;443.8800049;408.6530151;311.6533203;27798;66.00001526
16.06.2019 02:50:46,917;697.399231;697.7937012;682.4995117;1.135316133;1.046437979;2.624153852;2.567587137;5.77693224;99.99526215;66.22658539;100.0747986;443.8800049;408.6530151;311.6533203;27798;66.00001526
16.06.2019 02:51:00,949;697.399231;697.7937012;682.4995117;1.135316133;1.046437979;2.623258352;2.671671152;5.77693224;99.9874115;66.22658539;100.0795364;443.519989;408.6530151;311.6533203;27798.01758;66.00001526
16.06.2019 02:51:01,951;697.399231;697.7937012;682.4995117;1.135316133;1.046437979;2.623258352;2.671671152;5.735237598;99.9874115;66.22658539;100.0795364;443.519989;408.6530151;311.6533203;27798.01758;66.00001526
16.06.2019 02:51:15,982;697.3973389;697.7907715;682.4995117;1.135316133;1.046437979;2.62438941;2.535609484;5.735237598;99.9874115;66.19356537;100.0549774;443.8800049;408.7250061;311.6533203;27798.01758;66.00001526
16.06.2019 02:51:16,992;697.3973389;697.7907715;682.4995117;1.135316133;1.046437979;2.62438941;2.535609484;5.741501808;99.9874115;66.19356537;100.0549774;443.8800049;408.7250061;311.6533203;27798.01758;66.00001526
16.06.2019 02:51:31,022;697.3973389;697.7907715;682.4995117;1.135316133;1.046437979;2.623729229;2.6836555;5.741501808;99.9874115;66.19356537;100.0603714;444.480011;408.6889954;311.7565308;27798.01758;66.00001526
16.06.2019 02:51:32,023;697.3973389;697.7907715;682.4995117;1.135316133;1.046437979;2.623729229;2.6836555;5.692224503;99.9874115;66.19356537;100.0603714;444.480011;408.6889954;311.7565308;27798.01758;66.00001526
16.06.2019 02:51:46,062;697.3919678;697.7907715;682.5020142;1.135316133;1.046437979;2.623493671;2.627556086;5.692224503;99.9874115;66.19356537;100.0579834;444.7200012;408.3829956;311.8910522;27798.01758;66.00001526
16.06.2019 02:51:47,063;697.3919678;697.7907715;682.5020142;1.135316133;1.046437979;2.623493671;2.627556086;5.655938148;99.9874115;66.19356537;100.0579834;444.7200012;408.3829956;311.8910522;27798.01758;66.00001526
16.06.2019 02:52:01,583;697.3998413;697.7907715;682.5020142;1.135316133;1.046437979;2.622597933;2.597485542;5.655938148;99.97956848;66.16054535;100.0374298;444.8399963;408.4909973;311.8910522;27798.0332;66.00001526
16.06.2019 02:52:02,088;697.3998413;697.7907715;682.5020142;1.135316133;1.046437979;2.622597933;2.597485542;5.620783329;99.97956848;66.16054535;100.0374298;444.8399963;408.4909973;311.8910522;27798.0332;66.00001526
16.06.2019 02:52:16,616;697.3998413;697.7907715;682.5020142;1.135316133;1.046437979;2.623258352;2.587538481;5.620783329;99.9874115;66.19356537;100.0705261;443.7600098;408.3469849;311.8910522;27798.0332;66.00001526
16.06.2019 02:52:17,117;697.3998413;697.7907715;682.5020142;1.135316133;1.046437979;2.623258352;2.587538481;5.787356853;99.9874115;66.19356537;100.0705261;443.7600098;408.3469849;311.8910522;27798.0332;66.00001526
16.06.2019 02:52:31,651;697.394104;697.7907715;682.5020142;1.135316133;1.046437979;2.623258352;2.612713099;5.787356853;99.9874115;66.19356537;100.0577698;444.1199951;408.4729919;312.4554138;27798.0332;66.00001526
16.06.2019 02:52:32,152;697.394104;697.7907715;682.5020142;1.135316133;1.046437979;2.623258352;2.612713099;5.453577042;99.9874115;66.19356537;100.0577698;444.1199951;408.4729919;312.4554138;27798.0332;66.00001526
16.06.2019 02:52:46,679;697.4029541;697.7907715;682.5020142;1.135316133;1.046437979;2.623493671;2.606387854;5.453577042;99.9874115;66.19356537;100.060379;447;408.4549866;311.7786255;27798.0332;66.00001526
16.06.2019 02:52:47,179;697.4029541;697.7907715;682.5020142;1.135316133;1.046437979;2.623493671;2.606387854;5.679175377;99.9874115;66.19356537;100.060379;447;408.4549866;311.7786255;27798.0332;66.00001526
16.06.2019 02:53:01,711;697.3934326;697.7907715;682.5020142;1.135316133;1.046437979;2.62438941;2.570860386;5.679175377;99.9874115;66.19356537;100.0425415;445.9200134;408.4549866;312.298584;27798.05078;66.00001526
16.06.2019 02:53:02,211;697.3934326;697.7907715;682.5020142;1.135316133;1.046437979;2.62438941;2.570860386;5.54324913;99.9874115;66.19356537;100.0425415;445.9200134;408.4549866;312.298584;27798.05078;66.00001526
16.06.2019 02:53:16,746;697.3934326;697.7907715;682.5020142;1.135316133;1.046437979;2.623918533;2.59834218;5.54324913;99.9874115;66.22658539;100.0362091;441.9599915;408.7789917;311.1105042;27798.05078;66.00001526
16.06.2019 02:53:17,247;697.3934326;697.7907715;682.5020142;1.135316133;1.046437979;2.623918533;2.59834218;5.902018547;99.9874115;66.22658539;100.0362091;441.9599915;408.7789917;311.1105042;27798.05078;66.00001526
16.06.2019 02:53:31,771;697.3934326;697.7943726;682.5020142;1.135316133;1.046437979;2.623729229;2.658982754;5.902018547;99.9874115;66.19356537;100.0269623;444;408.7789917;311.7047424;27798.05078;66.00001526
16.06.2019 02:53:32,272;697.3934326;697.7943726;682.5020142;1.135316133;1.046437979;2.623729229;2.658982754;5.708142757;99.9874115;66.19356537;100.0269623;444;408.7789917;311.7047424;27798.05078;66.00001526
16.06.2019 02:53:46,811;697.3934326;697.7943726;682.5020142;1.135316133;1.046437979;2.623493671;2.602280855;5.708142757;99.9874115;66.19356537;100.0764389;441.9599915;409.0320129;311.7047424;27798.05078;66.00001526
16.06.2019 02:53:47,311;697.3934326;697.7943726;682.5020142;1.135316133;1.046437979;2.623493671;2.602280855;5.70187521;99.9874115;66.19356537;100.0764389;441.9599915;409.0320129;311.7047424;27798.05078;66.00001526
16.06.2019 02:54:01,848;697.3934326;697.7943726;682.5020142;1.135316133;1.046437979;2.623493671;2.681800604;5.70187521;99.9874115;66.19356537;100.0569611;445.6799927;409.1579895;311.7047424;27798.06641;66.00001526
16.06.2019 02:54:02,351;697.3934326;697.7943726;682.5020142;1.135316133;1.046437979;2.623493671;2.681800604;5.695623875;99.9874115;66.19356537;100.0569611;445.6799927;409.1579895;311.7047424;27798.06641;66.00001526
16.06.2019 02:54:16,876;697.4013672;697.7943726;682.498291;1.135316133;1.046437979;2.62217164;2.579463959;5.695623875;99.97956848;66.19356537;100.0261841;444.9599915;408.9779968;312.5508423;27798.06641;66.00001526
16.06.2019 02:54:17,380;697.4013672;697.7943726;682.498291;1.135316133;1.046437979;2.62217164;2.579463959;5.406593323;99.97956848;66.19356537;100.0261841;444.9599915;408.9779968;312.5508423;27798.06641;66.00001526
16.06.2019 02:54:31,910;697.3952637;697.7943726;682.498291;1.135316133;1.046437979;2.623493671;2.551709414;5.406593323;99.97956848;66.19356537;100.0488205;444.1199951;409.0679932;311.9761047;27798.06641;66.00001526
16.06.2019 02:54:32,414;697.3952637;697.7943726;682.498291;1.135316133;1.046437979;2.623493671;2.551709414;5.618483067;99.97956848;66.19356537;100.0488205;444.1199951;409.0679932;311.9761047;27798.06641;66.00001526
16.06.2019 02:54:46,949;697.4042969;697.7943726;682.498291;1.135316133;1.046437979;2.622597933;2.536996365;5.618483067;99.9874115;66.16054535;100.0568771;443.1600037;409.0679932;312.5403748;27798.06641;65.97846985
16.06.2019 02:54:47,450;697.4042969;697.7943726;682.498291;1.135316133;1.046437979;2.622597933;2.536996365;5.44506073;99.9874115;66.16054535;100.0568771;443.1600037;409.0679932;312.5403748;27798.06641;65.97846985
16.06.2019 02:55:01,974;697.3978271;697.7943726;682.498291;1.135316133;1.046437979;2.62438941;2.705698967;5.44506073;99.97956848;66.19356537;100.0557556;448.6799927;405.2650146;311.919281;27798.08398;65.92460632
16.06.2019 02:55:02,476;697.3978271;697.7943726;682.498291;1.135316133;1.046437979;2.62438941;2.705698967;5.659782887;99.97956848;66.19356537;100.0557556;448.6799927;405.2650146;311.919281;27798.08398;65.92460632
16.06.2019 02:55:17,009;697.3978271;697.7943726;682.498291;1.135316133;1.052629471;2.617971897;2.540635347;5.659782887;99.9874115;65.8962326;100.0332489;447.7200012;405.1210022;310.7216492;27798.08398;65.97438812
16.06.2019 02:55:17,511;697.3978271;697.7943726;682.498291;1.135316133;1.052629471;2.617971897;2.540635347;5.857299328;99.9874115;65.8962326;100.0332489;447.7200012;405.1210022;310.7216492;27798.08398;65.97438812
16.06.2019 02:55:32,053;697.3978271;697.7943726;682.498291;1.135316133;1.052629471;2.617782354;2.583245039;5.857299328;99.9874115;65.8962326;100.0674973;447.8399963;405.2470093;311.4528198;27798.08398;65.97438812
16.06.2019 02:55:32,557;697.3978271;697.7943726;682.498291;1.135316133;1.052629471;2.617782354;2.583245039;5.61462307;99.9874115;65.8962326;100.0674973;447.8399963;405.2470093;311.4528198;27798.08398;65.97438812
16.06.2019 02:55:47,094;697.3978271;697.7943726;682.498291;1.135316133;1.052629471;2.617782354;2.642358065;5.61462307;99.99526215;65.8962326;100.0469284;447.9599915;405.1210022;311.4528198;27798.08398;65.97438812
16.06.2019 02:55:47,596;697.3978271;697.7943726;682.498291;1.135316133;1.052629471;2.617782354;2.642358065;5.627191067;99.99526215;65.8962326;100.0469284;447.9599915;405.1210022;311.4528198;27798.08398;65.97438812
16.06.2019 02:56:02,121;697.4019165;697.7918701;682.498291;1.135316133;1.052629471;2.617120981;2.647452831;5.627191067;99.99526215;65.8962326;100.0357437;449.519989;405.2290039;311.4528198;27798.09961;65.99998474
16.06.2019 02:56:02,622;697.4019165;697.7918701;682.498291;1.135316133;1.052629471;2.617120981;2.647452831;5.609533787;99.99526215;65.8962326;100.0357437;449.519989;405.2290039;311.4528198;27798.09961;65.99998474
16.06.2019 02:56:17,161;697.4055176;697.7918701;682.498291;1.135316133;1.052629471;2.616885424;2.637088537;5.609533787;99.9874115;65.8962326;100.0387192;446.3999939;405.4819946;312.0231628;27798.09961;65.99998474
16.06.2019 02:56:17,662;697.4055176;697.7918701;682.498291;1.135316133;1.052629471;2.616885424;2.637088537;5.445331573;99.9874115;65.8962326;100.0387192;446.3999939;405.4819946;312.0231628;27798.09961;65.99998474
16.06.2019 02:56:32,204;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.617311478;2.507094622;5.445331573;99.9874115;65.8962326;100.0452576;447.480011;405.6440125;311.3527832;27798.09961;65.99998474
16.06.2019 02:56:32,705;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.617311478;2.507094622;5.645419121;99.9874115;65.8962326;100.0452576;447.480011;405.6440125;311.3527832;27798.09961;65.99998474
16.06.2019 02:56:47,243;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.617311478;2.591142178;5.645419121;99.99526215;65.929245;100.0468445;448.4400024;405.5180054;312.0346069;27798.09961;65.99998474
16.06.2019 02:56:47,745;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.617311478;2.591142178;5.43551445;99.99526215;65.929245;100.0468445;448.4400024;405.5180054;312.0346069;27798.09961;65.99998474
16.06.2019 02:57:02,269;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.616225004;2.689722061;5.43551445;99.9874115;65.8962326;100.0543976;446.8800049;405.769989;312.0524902;27798.11719;65.99998474
16.06.2019 02:57:02,769;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.616225004;2.689722061;5.423718452;99.9874115;65.8962326;100.0543976;446.8800049;405.769989;312.0524902;27798.11719;65.99998474
16.06.2019 02:57:17,306;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.616225004;2.557237864;5.423718452;99.97956848;65.86315918;100.0586777;446.7600098;405.7879944;311.5507507;27798.11719;65.99998474
16.06.2019 02:57:17,807;697.3988037;697.7918701;682.498291;1.135316133;1.052629471;2.616225004;2.557237864;5.555431366;99.97956848;65.86315918;100.0586777;446.7600098;405.7879944;311.5507507;27798.11719;65.99998474
16.06.2019 02:57:32,347;697.3988037;697.7918701;682.508606;1.135316133;1.044519544;2.617546797;2.653051138;5.555431366;99.97173309;65.8962326;100.0886154;447.3599854;406.3110046;310.8563843;27798.11719;65.99998474
16.06.2019 02:57:32,848;697.3988037;697.7918701;682.508606;1.135316133;1.044519544;2.617546797;2.653051138;5.80449295;99.97173309;65.8962326;100.0886154;447.3599854;406.3110046;310.8563843;27798.11719;65.99998474
16.06.2019 02:57:47,377;697.3950195;697.7918701;682.508606;1.135316133;1.044519544;2.617546797;2.655763626;5.80449295;99.99526215;65.8962326;100.0759964;448.6799927;406.0759888;311.3457336;27798.11719;65.99998474
16.06.2019 02:57:47,877;697.3950195;697.7918701;682.508606;1.135316133;1.044519544;2.617546797;2.655763626;5.653863907;99.99526215;65.8962326;100.0759964;448.6799927;406.0759888;311.3457336;27798.11719;65.99998474
16.06.2019 02:58:02,415;697.4020386;697.7918701;682.508606;1.135316133;1.044519544;2.637370348;2.641678572;5.653863907;99.9874115;66.8874054;100.0564499;449.2799988;406.0939941;311.3457336;27798.13281;65.99998474
16.06.2019 02:58:02,915;697.4020386;697.7918701;682.508606;1.135316133;1.044519544;2.637370348;2.641678572;6.178647518;99.9874115;66.8874054;100.0564499;449.2799988;406.0939941;311.3457336;27798.13281;65.99998474
16.06.2019 02:58:17,443;697.3891602;697.7918701;682.5020142;1.135316133;1.044519544;2.610938549;2.560862541;6.178647518;99.9874115;65.56581879;100.065094;445.5599976;406.1659851;312.7404175;27798.13281;65.99998474
16.06.2019 02:58:17,945;697.3891602;697.7918701;682.5020142;1.135316133;1.044519544;2.610938549;2.560862541;5.046854973;99.9874115;65.56581879;100.065094;445.5599976;406.1659851;312.7404175;27798.13281;65.99998474
16.06.2019 02:58:32,471;697.3925171;697.7935181;682.5020142;1.135316133;1.044519544;2.631848574;2.648640871;5.046854973;99.9874115;66.59001923;100.0504456;449.2799988;405.9140015;311.6661987;27798.13281;65.99998474
16.06.2019 02:58:32,973;697.3925171;697.7935181;682.5020142;1.135316133;1.044519544;2.631848574;2.648640871;5.941319466;99.9874115;66.59001923;100.0504456;449.2799988;405.9140015;311.6661987;27798.13281;65.99998474
16.06.2019 02:58:47,509;697.3963623;697.7935181;682.5020142;1.135316133;1.044519544;2.63052702;2.693426132;5.941319466;99.9874115;65.4336853;100.0637665;447;406.1119995;312.5838318;27798.13281;65.99998474
16.06.2019 02:58:48,010;697.3963623;697.7935181;682.5020142;1.135316133;1.044519544;2.63052702;2.693426132;5.618731499;99.9874115;65.4336853;100.0637665;447;406.1119995;312.5838318;27798.13281;65.99998474
16.06.2019 02:59:02,542;697.397522;697.7935181;682.5020142;1.135316133;1.044519544;2.625475883;2.617835999;5.618731499;99.9874115;66.29267883;100.0577698;447.9599915;406.0759888;311.7663269;27798.15039;65.99998474
16.06.2019 02:59:03,044;697.397522;697.7935181;682.5020142;1.135316133;1.044519544;2.625475883;2.617835999;5.735634804;99.9874115;66.29267883;100.0577698;447.9599915;406.0759888;311.7663269;27798.15039;65.99998474
16.06.2019 02:59:17,575;697.397522;697.7935181;682.5020142;1.135316133;1.044519544;2.626136303;2.566380739;5.735634804;99.9874115;66.25965881;100.064476;444.8399963;406.2929993;311.7663269;27798.15039;65.99998474
16.06.2019 02:59:32,612;697.397522;697.7935181;682.5020142;1.135316133;1.044519544;2.625475883;2.614421129;5.735634804;99.97956848;66.32569885;100.055397;449.0400085;406.0580139;311.7663269;27798.15039;65.99998474
16.06.2019 02:59:47,654;697.397522;697.7935181;682.5020142;1.135316133;1.044519544;2.625711441;2.630451679;5.735634804;99.9874115;66.29267883;100.0521393;449.6400146;405.769989;311.7663269;27798.15039;65.99998474
16.06.2019 02:59:48,156;697.397522;697.7935181;682.5020142;1.135316133;1.044519544;2.625711441;2.630451679;5.741888523;99.9874115;66.29267883;100.0521393;449.6400146;405.769989;311.7663269;27798.15039;65.99998474
16.06.2019 03:00:02,690;697.397522;697.7935181;682.5020142;1.135316133;1.047520399;2.623493671;2.643717289;5.741888523;99.9874115;66.16054535;100.0605545;446.7600098;405.8599854;311.0550537;27798.16602;65.99998474
16.06.2019 03:00:03,192;697.397522;697.7935181;682.5020142;1.135316133;1.047520399;2.623493671;2.643717289;5.901540279;99.9874115;66.16054535;100.0605545;446.7600098;405.8599854;311.0550537;27798.16602;65.99998474
16.06.2019 03:00:17,725;697.3937988;697.7935181;682.5020142;1.135316133;1.047520399;2.623493671;2.574647665;5.901540279;99.9874115;66.19356537;100.0399933;445.2000122;405.8240051;311.6400757;27798.16602;65.99998474
16.06.2019 03:00:18,226;697.3937988;697.7935181;682.5020142;1.135316133;1.047520399;2.623493671;2.574647665;5.72175169;99.9874115;66.19356537;100.0399933;445.2000122;405.8240051;311.6400757;27798.16602;65.99998474
16.06.2019 03:00:32,763;697.395752;697.7935181;682.5020142;1.135316133;1.047520399;2.623493671;2.63810873;5.72175169;99.9874115;66.19356537;100.0475311;448.3200073;405.7879944;311.5453186;27798.16602;65.99998474
16.06.2019 03:00:33,264;697.395752;697.7935181;682.5020142;1.135316133;1.047520399;2.623493671;2.63810873;5.750870228;99.9874115;66.19356537;100.0475311;448.3200073;405.7879944;311.5453186;27798.16602;65.99998474
16.06.2019 03:00:47,798;697.395752;697.7935181;682.5020142;1.135316133;1.047520399;2.614242792;2.588396549;5.750870228;99.9874115;65.76404572;100.0499725;446.8800049;405.6440125;310.6427307;27798.16602;65.99998474
16.06.2019 03:00:48,299;697.395752;697.7935181;682.5020142;1.135316133;1.047520399;2.614242792;2.588396549;5.782159328;99.9874115;65.76404572;100.0499725;446.8800049;405.6440125;310.6427307;27798.16602;65.99998474
16.06.2019 03:01:02,837;697.4000244;697.7935181;682.4990234;1.135316133;1.047520399;2.615329266;2.62176013;5.782159328;99.9874115;65.76404572;100.014328;444.8399963;405.428009;310.6427307;27798.18359;65.99998474
16.06.2019 03:01:03,338;697.4000244;697.7935181;682.4990234;1.135316133;1.047520399;2.615329266;2.62176013;5.811146736;99.9874115;65.76404572;100.014328;444.8399963;405.428009;310.6427307;27798.18359;65.99998474
16.06.2019 03:01:17,870;697.4000244;697.7935181;682.4990234;1.135316133;1.047520399;2.614242792;2.59405756;5.811146736;99.97956848;65.7310257;100.0343628;447.6000061;405.3739929;310.6427307;27798.18359;65.99998474
16.06.2019 03:01:18,371;697.4000244;697.7935181;682.4990234;1.135316133;1.047520399;2.614242792;2.59405756;5.782159328;99.97956848;65.7310257;100.0343628;447.6000061;405.3739929;310.6427307;27798.18359;65.99998474
16.06.2019 03:01:32,905;697.4000244;697.7935181;682.4990234;1.135316133;1.047520399;2.614903212;2.603821278;5.782159328;99.9874115;65.7310257;100.0094833;445.5599976;405.3559875;310.5132446;27798.18359;65.99998474
16.06.2019 03:01:33,406;697.4000244;697.7935181;682.4990234;1.135316133;1.047520399;2.614903212;2.603821278;5.839664936;99.9874115;65.7310257;100.0094833;445.5599976;405.3559875;310.5132446;27798.18359;65.99998474
16.06.2019 03:01:47,939;697.3950195;697.7935181;682.4990234;1.135316133;1.047520399;2.613347054;2.596457481;5.839664936;99.97956848;66.78823853;100.0253143;442.2000122;405.5180054;310.9991455;27798.18359;65.99998474
16.06.2019 03:01:48,440;697.3950195;697.7935181;682.4990234;1.135316133;1.047520399;2.613347054;2.596457481;5.648383141;99.97956848;66.78823853;100.0253143;442.2000122;405.5180054;310.9991455;27798.18359;65.99998474
16.06.2019 03:02:02,967;697.4019165;697.7935181;682.4990234;1.135316133;1.047520399;2.61226058;2.649998188;5.648383141;99.9874115;65.63191223;100.0322266;448.0799866;405.5360107;311.4779358;27798.19922;65.99998474
16.06.2019 03:02:03,468;697.4019165;697.7935181;682.4990234;1.135316133;1.047520399;2.61226058;2.649998188;5.471707344;99.9874115;65.63191223;100.0322266;448.0799866;405.5360107;311.4779358;27798.19922;65.99998474
16.06.2019 03:02:18,000;697.4019165;697.7935181;682.4990234;1.135316133;1.047520399;2.632744312;2.627215385;5.471707344;99.97956848;66.65610504;100.0032883;447.8399963;404.9410095;311.8780518;27798.19922;65.99998474
16.06.2019 03:02:18,501;697.4019165;697.7935181;682.4990234;1.135316133;1.047520399;2.632744312;2.627215385;5.893799305;99.97956848;66.65610504;100.0032883;447.8399963;404.9410095;311.8780518;27798.19922;65.99998474
16.06.2019 03:02:33,041;697.3961182;697.7935181;682.4990234;1.135316133;1.047520399;2.625475883;2.60056901;5.893799305;99.9874115;66.29267883;100.0298233;446.2799988;405.0490112;310.4397583;27798.19922;65.99998474
16.06.2019 03:02:33,542;697.3961182;697.7935181;682.4990234;1.135316133;1.047520399;2.625475883;2.60056901;6.143043995;99.9874115;66.29267883;100.0298233;446.2799988;405.0490112;310.4397583;27798.19922;65.99998474
16.06.2019 03:02:48,077;697.4032593;697.7935181;682.4990234;1.135316133;1.047520399;2.627458096;2.667275906;6.143043995;99.9874115;66.3917923;100.0268555;451.0799866;404.9769897;311.53125;27798.19922;65.99998474
16.06.2019 03:02:48,578;697.4032593;697.7935181;682.4990234;1.135316133;1.047520399;2.627458096;2.667275906;5.860385418;99.9874115;66.3917923;100.0268555;451.0799866;404.9769897;311.53125;27798.19922;65.99998474
16.06.2019 03:03:03,111;697.4032593;697.7935181;682.4990234;1.135316133;1.047520399;2.602348328;2.625852108;5.860385418;99.97956848;65.13629913;100.0168457;449.1600037;405.0490112;309.7372742;27798.2168;65.99998474
16.06.2019 03:03:03,612;697.4032593;697.7935181;682.4990234;1.135316133;1.047520399;2.602348328;2.625852108;5.742809296;99.97956848;65.13629913;100.0168457;449.1600037;405.0490112;309.7372742;27798.2168;65.99998474
16.06.2019 03:03:18,147;697.4013672;697.7935181;682.4990234;1.135316133;1.047520399;2.62217164;2.622612953;5.742809296;99.9874115;66.12747192;100.0283737;447;405.0669861;310.9238892;27798.2168;65.99998474
16.06.2019 03:03:18,649;697.4013672;697.7935181;682.4990234;1.135316133;1.047520399;2.62217164;2.622612953;5.906767845;99.9874115;66.12747192;100.0283737;447;405.0669861;310.9238892;27798.2168;65.99998474
16.06.2019 03:03:33,191;697.397522;697.7935181;682.4990234;1.135316133;1.047520399;2.621936321;2.54617548;5.906767845;99.97956848;66.12747192;100.0565796;446.6400146;404.9949951;311.5125122;27798.2168;65.99998474
16.06.2019 03:03:33,696;697.397522;697.7935181;682.4990234;1.135316133;1.047520399;2.621936321;2.54617548;5.719545841;99.97956848;66.12747192;100.0565796;446.6400146;404.9949951;311.5125122;27798.2168;65.99998474
16.06.2019 03:03:48,225;697.4012451;697.7935181;682.4990234;1.135316133;1.047520399;2.62217164;2.637598753;5.719545841;99.97956848;66.12747192;100.0254211;446.3999939;404.9230042;311.5125122;27798.2168;65.99998474
16.06.2019 03:03:48,726;697.4012451;697.7935181;682.4990234;1.135316133;1.047520399;2.62217164;2.637598753;5.725806713;99.97956848;66.12747192;100.0254211;446.3999939;404.9230042;311.5125122;27798.2168;65.99998474
16.06.2019 03:04:03,260;697.4012451;697.7935181;682.4990234;1.135316133;1.047520399;2.62217164;2.644736052;5.725806713;99.9874115;66.12747192;100.0270462;447.8399963;405.0490112;311.6731873;27798.23242;65.99998474
16.06.2019 03:04:03,762;697.4012451;697.7935181;682.4990234;1.135316133;1.047520399;2.62217164;2.644736052;5.676414013;99.9874115;66.12747192;100.0270462;447.8399963;405.0490112;311.6731873;27798.23242;65.99998474
16.06.2019 03:04:18,296;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.599857807;2.63419652;5.676414013;99.9874115;64.83895874;100.0123215;448.3200073;404.8869934;311.6731873;27798.23242;65.99998474
16.06.2019 03:04:18,797;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.599857807;2.63419652;5.089729309;99.9874115;64.83895874;100.0123215;448.3200073;404.8869934;311.6731873;27798.23242;65.99998474
16.06.2019 03:04:33,324;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.620614529;2.655255079;5.089729309;99.99526215;65.99533844;99.97998047;447.2399902;404.9410095;311.4043579;27798.23242;65.99998474
16.06.2019 03:04:33,824;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.620614529;2.655255079;5.730363846;99.99526215;65.99533844;99.97998047;447.2399902;404.9410095;311.4043579;27798.23242;65.99998474
16.06.2019 03:04:48,355;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.61929369;2.614079714;5.730363846;99.9874115;65.99533844;99.97505951;448.3200073;405.0310059;310.9475098;27798.23242;65.99998474
16.06.2019 03:04:48,855;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.61929369;2.614079714;5.835700989;99.9874115;65.99533844;99.97505951;448.3200073;405.0310059;310.9475098;27798.23242;65.99998474
16.06.2019 03:05:03,393;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.619954109;2.567242622;5.835700989;99.97956848;66.02835846;100.0024185;446.3999939;405.1749878;311.5020142;27798.25;65.99998474
16.06.2019 03:05:03,895;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.619954109;2.567242622;5.68274641;99.97956848;66.02835846;100.0024185;446.3999939;405.1749878;311.5020142;27798.25;65.99998474
16.06.2019 03:05:18,422;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.619529009;2.703347445;5.68274641;99.9874115;66.02835846;99.98844147;446.0400085;405.1749878;311.2665405;27798.25;65.99998474
16.06.2019 03:05:18,923;697.397644;697.7935181;682.4990234;1.135316133;1.047520399;2.619529009;2.703347445;5.743844986;99.9874115;66.02835846;99.98844147;446.0400085;405.1749878;311.2665405;27798.25;65.99998474
16.06.2019 03:05:33,463;697.3960571;697.7935181;682.4990234;1.135316133;1.047520399;2.620849848;2.563450098;5.743844986;99.97956848;65.99533844;99.98318481;444.9599915;405.4639893;311.2665405;27798.25;65.99998474
16.06.2019 03:05:33,967;697.3960571;697.7935181;682.4990234;1.135316133;1.047520399;2.620849848;2.563450098;5.77902174;99.97956848;65.99533844;99.98318481;444.9599915;405.4639893;311.2665405;27798.25;65.99998474
16.06.2019 03:05:48,500;697.3960571;697.7935181;682.4990234;1.135316133;1.047520399;2.620189428;2.640828609;5.77902174;99.9874115;66.02835846;100.0119324;447.7200012;405.4819946;311.5018005;27798.25;65.99998474
16.06.2019 03:05:49,001;697.3960571;697.7935181;682.4990234;1.135316133;1.047520399;2.620189428;2.640828609;5.68908596;99.9874115;66.02835846;100.0119324;447.7200012;405.4819946;311.5018005;27798.25;65.99998474
16.06.2019 03:06:03,536;697.3960571;697.7935181;682.5055542;1.135316133;1.047520399;2.619954109;2.652373075;5.68908596;99.97956848;66.02835846;100.0152359;445.9200134;405.697998;310.5880432;27798.26758;65.99998474
