Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 03:06:04,039;697.3960571;697.7935181;682.5055542;1.135316133;1.047520399;2.619954109;2.652373075;5.963842869;99.97956848;66.02835846;100.0152359;445.9200134;405.697998;310.5880432;27798.26758;65.99998474
16.06.2019 03:06:18,566;697.3960571;697.7935181;682.5055542;1.135316133;1.047520399;2.620189428;2.565691471;5.963842869;99.9874115;66.02835846;99.99645996;445.4400024;405.3739929;310.0592957;27798.26758;65.99998474
16.06.2019 03:06:19,067;697.3960571;697.7935181;682.5055542;1.135316133;1.047520399;2.620189428;2.565691471;6.132699013;99.9874115;66.02835846;99.99645996;445.4400024;405.3739929;310.0592957;27798.26758;65.99998474
16.06.2019 03:06:33,608;697.3960571;697.7935181;682.4910889;1.135316133;1.047520399;2.620849848;2.653559923;6.132699013;99.9874115;66.02835846;100.0062027;447.480011;405.3739929;311.2460327;27798.26758;65.99998474
16.06.2019 03:06:34,112;697.3960571;697.7935181;682.4910889;1.135316133;1.047520399;2.620849848;2.653559923;5.785316467;99.9874115;66.02835846;100.0062027;447.480011;405.3739929;311.2460327;27798.26758;65.99998474
16.06.2019 03:06:48,648;697.4020386;697.7935181;682.4910889;1.135316133;1.047520399;2.620189428;2.588568211;5.785316467;99.99526215;66.02835846;100.0421753;446.2799988;405.6619873;311.6345825;27798.26758;65.99998474
16.06.2019 03:06:49,153;697.4020386;697.7935181;682.4910889;1.135316133;1.047520399;2.620189428;2.588568211;5.648239136;99.99526215;66.02835846;100.0421753;446.2799988;405.6619873;311.6345825;27798.26758;65.99998474
16.06.2019 03:07:03,690;697.4020386;697.7935181;682.4910889;1.135316133;1.047520399;2.620849848;2.547905445;5.648239136;99.9874115;66.06137848;100.0092392;447;405.4639893;311.6345825;27798.2832;65.99998474
16.06.2019 03:07:04,190;697.4020386;697.7935181;682.4910889;1.135316133;1.047520399;2.620849848;2.547905445;5.665837288;99.9874115;66.06137848;100.0092392;447;405.4639893;311.6345825;27798.2832;65.99998474
16.06.2019 03:07:18,727;697.4020386;697.7953491;682.5012817;1.135316133;1.049133778;2.620849848;2.628578186;5.665837288;99.9874115;66.06137848;100.0104218;446.0400085;405.4100037;311.6568909;27798.2832;65.99998474
16.06.2019 03:07:19,227;697.4020386;697.7953491;682.5012817;1.135316133;1.049133778;2.620849848;2.628578186;5.658988476;99.9874115;66.06137848;100.0104218;446.0400085;405.4100037;311.6568909;27798.2832;65.99998474
16.06.2019 03:07:33,763;697.394165;697.7953491;682.5012817;1.135316133;1.049133778;2.620189428;2.647961855;5.658988476;99.9874115;66.02835846;100.0111923;446.1600037;405.4639893;311.5919189;27798.2832;65.99998474
16.06.2019 03:07:34,264;697.394165;697.7953491;682.5012817;1.135316133;1.049133778;2.620189428;2.647961855;5.661356926;99.9874115;66.02835846;100.0111923;446.1600037;405.4639893;311.5919189;27798.2832;65.99998474
16.06.2019 03:07:48,802;697.4020386;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.575508118;5.661356926;99.9874115;65.929245;100.01651;445.9200134;405.4639893;310.2271729;27798.2832;65.99998474
16.06.2019 03:07:49,303;697.4020386;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.575508118;6.022174835;99.9874115;65.929245;100.01651;445.9200134;405.4639893;310.2271729;27798.2832;65.99998474
16.06.2019 03:08:03,828;697.3964844;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.5834167;6.022174835;99.97956848;65.929245;100.0207901;446.1600037;405.5360107;311.0692749;27798.30078;65.99998474
16.06.2019 03:08:04,328;697.3964844;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.5834167;5.769313812;99.97956848;65.929245;100.0207901;446.1600037;405.5360107;311.0692749;27798.30078;65.99998474
16.06.2019 03:08:18,862;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.618442774;2.570688248;5.769313812;99.9874115;65.929245;100.024231;448.2000122;405.6260071;310.5592346;27798.30078;65.99998474
16.06.2019 03:08:19,364;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.618442774;2.570688248;5.932514191;99.9874115;65.929245;100.024231;448.2000122;405.6260071;310.5592346;27798.30078;65.99998474
16.06.2019 03:08:33,892;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.618632317;2.674205303;5.932514191;99.97956848;65.96226501;99.97969818;447.1199951;405.6080017;310.9156189;27798.30078;65.99998474
16.06.2019 03:08:34,396;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.618632317;2.674205303;5.827926636;99.97956848;65.96226501;99.97969818;447.1199951;405.6080017;310.9156189;27798.30078;65.99998474
16.06.2019 03:08:48,934;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.61929369;2.567587137;5.827926636;99.9874115;65.96226501;99.99325562;447.1199951;405.5360107;311.6679688;27798.30078;65.99998474
16.06.2019 03:08:49,435;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.61929369;2.567587137;5.614069939;99.9874115;65.96226501;99.99325562;447.1199951;405.5360107;311.6679688;27798.30078;65.99998474
16.06.2019 03:09:03,967;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.558100939;5.614069939;99.9874115;65.929245;100.016098;444.2399902;405.5;311.2747498;27798.31641;65.99998474
16.06.2019 03:09:04,469;697.4024658;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.558100939;5.706085682;99.9874115;65.929245;100.016098;444.2399902;405.5;311.2747498;27798.31641;65.99998474
16.06.2019 03:09:19,007;697.3988037;697.7953491;682.5012817;1.135316133;1.049133778;2.618632317;2.581011057;5.706085682;99.9874115;65.96226501;100.0231552;446.0400085;405.6440125;311.2747498;27798.31641;65.99998474
16.06.2019 03:09:19,511;697.3988037;697.7953491;682.5012817;1.135316133;1.049133778;2.618632317;2.581011057;5.71742487;99.9874115;65.96226501;100.0231552;446.0400085;405.6440125;311.2747498;27798.31641;65.99998474
16.06.2019 03:09:34,043;697.3988037;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.583245039;5.71742487;99.9874115;65.929245;99.98445892;447.8399963;405.7879944;310.5105896;27798.31641;65.99998474
16.06.2019 03:09:34,543;697.3988037;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.583245039;5.654557705;99.9874115;65.929245;99.98445892;447.8399963;405.7879944;310.5105896;27798.31641;65.99998474
16.06.2019 03:09:49,076;697.3988037;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.654746771;5.654557705;99.9874115;65.96226501;99.98510742;447.2399902;405.8599854;311.4421997;27798.31641;65.99998474
16.06.2019 03:10:04,115;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.618867636;2.673529625;5.654557705;99.9874115;65.929245;99.99325562;445.4400024;405.9500122;311.0744934;27798.33398;65.99998474
16.06.2019 03:10:04,619;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.618867636;2.673529625;5.785309315;99.9874115;65.929245;99.99325562;445.4400024;405.9500122;311.0744934;27798.33398;65.99998474
16.06.2019 03:10:19,157;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.608952999;5.785309315;99.97956848;65.929245;99.98484802;446.0400085;405.8779907;311.0744934;27798.33398;65.99998474
16.06.2019 03:10:19,658;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.618207216;2.608952999;5.767715931;99.97956848;65.929245;99.98484802;446.0400085;405.8779907;311.0744934;27798.33398;65.99998474
16.06.2019 03:10:34,197;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.530231714;5.767715931;99.9874115;65.929245;99.99643707;445.6799927;405.6080017;311.8456116;27798.33398;65.99998474
16.06.2019 03:10:34,699;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.530231714;5.524133205;99.9874115;65.929245;99.99643707;445.6799927;405.6080017;311.8456116;27798.33398;65.99998474
16.06.2019 03:10:49,226;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.547213554;5.524133205;99.9874115;65.929245;99.99169159;445.5599976;405.9859924;311.0892944;27798.33398;65.99998474
16.06.2019 03:10:49,727;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.547213554;5.938498974;99.9874115;65.929245;99.99169159;445.5599976;405.9859924;311.0892944;27798.33398;65.99998474
16.06.2019 03:11:04,260;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.677075863;5.938498974;99.9874115;65.96226501;99.96369171;445.7999878;405.6440125;311.2886047;27798.34961;65.99998474
16.06.2019 03:11:04,761;697.4004517;697.7953491;682.5012817;1.135316133;1.049133778;2.617971897;2.677075863;5.695550442;99.9874115;65.96226501;99.96369171;445.7999878;405.6440125;311.2886047;27798.34961;65.99998474
16.06.2019 03:11:19,297;697.4004517;697.7953491;682.4902954;1.135316133;1.049133778;2.618207216;2.570515871;5.695550442;99.9874115;65.929245;99.99372864;447.3599854;405.5539856;311.2886047;27798.34961;65.99998474
16.06.2019 03:11:19,799;697.4004517;697.7953491;682.4902954;1.135316133;1.049133778;2.618207216;2.570515871;5.701827526;99.9874115;65.929245;99.99372864;447.3599854;405.5539856;311.2886047;27798.34961;65.99998474
16.06.2019 03:11:34,342;697.4004517;697.7953491;682.4902954;1.135316133;1.049133778;2.618867636;2.644226551;5.701827526;99.9874115;65.929245;100.000267;447.2399902;405.6440125;312.0532227;27798.34961;65.99998474
16.06.2019 03:11:34,843;697.4004517;697.7953491;682.4902954;1.135316133;1.049133778;2.618867636;2.644226551;5.484183311;99.9874115;65.929245;100.000267;447.2399902;405.6440125;312.0532227;27798.34961;65.99998474
16.06.2019 03:11:49,369;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.638030767;2.630281448;5.484183311;99.9874115;66.92042542;99.99849701;446.7600098;405.769989;312.4337463;27798.34961;65.99998474
16.06.2019 03:11:49,870;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.638030767;2.630281448;5.935454369;99.9874115;66.92042542;99.99849701;446.7600098;405.769989;312.4337463;27798.34961;65.99998474
16.06.2019 03:12:04,407;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.632508993;2.564139605;5.935454369;99.97956848;66.65610504;99.98664093;449.2799988;405.5899963;310.7704163;27798.36719;65.99998474
16.06.2019 03:12:04,908;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.632508993;2.564139605;6.299278736;99.97956848;66.65610504;99.98664093;449.2799988;405.5899963;310.7704163;27798.36719;65.99998474
16.06.2019 03:12:19,450;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.632744312;2.572065592;6.299278736;99.9874115;65.83013916;99.99185181;446.7600098;405.7520142;312.0907593;27798.36719;65.99998474
16.06.2019 03:12:19,950;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.632744312;2.572065592;5.901094437;99.9874115;65.83013916;99.99185181;446.7600098;405.7520142;312.0907593;27798.36719;65.99998474
16.06.2019 03:12:34,486;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.627458096;2.664400101;5.901094437;99.97956848;66.3917923;100.0061646;447.8399963;405.7520142;311.0042114;27798.36719;65.99998474
16.06.2019 03:12:34,987;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.627458096;2.664400101;6.09449482;99.97956848;66.3917923;100.0061646;447.8399963;405.7520142;311.0042114;27798.36719;65.99998474
16.06.2019 03:12:49,518;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.627458096;2.608781815;6.09449482;99.9874115;66.3917923;100.0135956;448.5599976;405.7520142;311.3444214;27798.36719;65.99998474
16.06.2019 03:12:50,019;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.627458096;2.608781815;5.990142345;99.9874115;66.3917923;100.0135956;448.5599976;405.7520142;311.3444214;27798.36719;65.99998474
16.06.2019 03:13:04,558;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.602348328;2.643717289;5.990142345;99.97956848;65.10327911;100.0192261;442.7999878;405.8240051;311.6966248;27798.38281;65.99998474
16.06.2019 03:13:05,060;697.4004517;697.7953491;682.4994507;1.135316133;1.049133778;2.602348328;2.643717289;5.135558128;99.97956848;65.10327911;100.0192261;442.7999878;405.8240051;311.6966248;27798.38281;65.99998474
16.06.2019 03:13:19,598;697.395874;697.7953491;682.4994507;1.135316133;1.049133778;2.625475883;2.710566759;5.135558128;99.9874115;66.29267883;100.032486;447;405.6260071;312.4544373;27798.38281;65.99998474
16.06.2019 03:13:20,099;697.395874;697.7953491;682.4994507;1.135316133;1.049133778;2.625475883;2.710566759;5.522725105;99.9874115;66.29267883;100.032486;447;405.6260071;312.4544373;27798.38281;65.99998474
16.06.2019 03:13:34,638;697.4022217;697.7953491;682.4994507;1.135316133;1.049133778;2.625475883;2.629430056;5.522725105;99.9874115;66.32569885;100.0189133;446.1600037;405.6799927;311.3853149;27798.38281;65.99998474
16.06.2019 03:13:35,139;697.4022217;697.7953491;682.4994507;1.135316133;1.049133778;2.625475883;2.629430056;5.851114273;99.9874115;66.32569885;100.0189133;446.1600037;405.6799927;311.3853149;27798.38281;65.99998474
16.06.2019 03:13:49,664;697.4022217;697.7953491;682.4994507;1.135316133;1.049133778;2.61929369;2.580667257;5.851114273;99.99526215;66.02835846;100.0063858;449.2799988;405.6799927;309.8953552;27798.38281;65.99998474
16.06.2019 03:13:50,164;697.4022217;697.7953491;682.4994507;1.135316133;1.049133778;2.61929369;2.580667257;6.145122528;99.99526215;66.02835846;100.0063858;449.2799988;405.6799927;309.8953552;27798.38281;65.99998474
16.06.2019 03:14:04,703;697.4022217;697.7953491;682.4994507;1.135316133;1.049133778;2.620189428;2.578776121;6.145122528;99.9874115;65.99533844;99.99023438;447.6000061;405.5;311.2963867;27798.40039;65.99998474
16.06.2019 03:14:05,203;697.4022217;697.7953491;682.4994507;1.135316133;1.049133778;2.620189428;2.578776121;5.737969398;99.9874115;65.99533844;99.99023438;447.6000061;405.5;311.2963867;27798.40039;65.99998474
16.06.2019 03:14:19,727;697.4072876;697.7953491;682.4994507;1.135316133;1.049133778;2.620189428;2.6046772;5.737969398;99.9874115;66.02835846;100.01474;446.3999939;405.5;310.9745483;27798.40039;65.99998474
16.06.2019 03:14:20,228;697.4072876;697.7953491;682.4994507;1.135316133;1.049133778;2.620189428;2.6046772;5.892879963;99.9874115;66.02835846;100.01474;446.3999939;405.5;310.9745483;27798.40039;65.99998474
16.06.2019 03:14:34,761;697.3995972;697.7953491;682.4994507;1.135316133;1.049133778;2.620189428;2.584275723;5.892879963;99.9874115;66.02835846;100.0089111;448.0799866;405.6080017;310.9745483;27798.40039;65.99998474
16.06.2019 03:14:49,801;697.3995972;697.7953491;682.4994507;1.135316133;1.049133778;2.618632317;2.581182718;5.892879963;99.9874115;65.99533844;100.0579987;448.5599976;405.8599854;311.1511536;27798.40039;65.99998474
16.06.2019 03:14:50,302;697.3995972;697.7953491;682.4994507;1.135316133;1.049133778;2.618632317;2.581182718;5.797128201;99.9874115;65.99533844;100.0579987;448.5599976;405.8599854;311.1511536;27798.40039;65.99998474
16.06.2019 03:15:04,829;697.3995972;697.7907104;682.4994507;1.135316133;1.049133778;2.619764566;2.695109129;5.797128201;99.99526215;66.02835846;100.0636673;447.9599915;405.9500122;311.1511536;27798.41602;65.99998474
16.06.2019 03:15:05,333;697.3995972;697.7907104;682.4994507;1.135316133;1.049133778;2.619764566;2.695109129;5.827285767;99.99526215;66.02835846;100.0636673;447.9599915;405.9500122;311.1511536;27798.41602;65.99998474
16.06.2019 03:15:19,873;697.3995972;697.7907104;682.4994507;1.135316133;1.049133778;2.621511221;2.651525021;5.827285767;99.9874115;65.99533844;100.058548;444.6000061;406.5270081;310.7956543;27798.41602;65.99998474
16.06.2019 03:15:20,375;697.3995972;697.7907104;682.4994507;1.135316133;1.049133778;2.621511221;2.651525021;5.982963085;99.9874115;65.99533844;100.058548;444.6000061;406.5270081;310.7956543;27798.41602;65.99998474
16.06.2019 03:15:34,907;697.402832;697.7907104;682.4994507;1.135316133;1.049133778;2.620424986;2.665246248;5.982963085;99.9874115;66.02835846;100.0200272;446.3999939;406.5809937;310.4375916;27798.41602;65.99998474
16.06.2019 03:15:35,407;697.402832;697.7907104;682.4994507;1.135316133;1.049133778;2.620424986;2.665246248;6.064161777;99.9874115;66.02835846;100.0200272;446.3999939;406.5809937;310.4375916;27798.41602;65.99998474
16.06.2019 03:15:49,944;697.4002075;697.7907104;682.5026855;1.135316133;1.049133778;2.620189428;2.535956383;6.064161777;99.97956848;66.02835846;100.011673;446.1600037;406.4370117;311.6606445;27798.41602;65.99998474
16.06.2019 03:15:50,446;697.4002075;697.7907104;682.5026855;1.135316133;1.049133778;2.620189428;2.535956383;5.68196106;99.97956848;66.02835846;100.011673;446.1600037;406.4370117;311.6606445;27798.41602;65.99998474
16.06.2019 03:16:04,976;697.4002075;697.7940063;682.5026855;1.135316133;1.049133778;2.620189428;2.548770189;5.68196106;99.9874115;66.02835846;100.0146866;447.1199951;406.32901;311.9050903;27798.43359;65.99998474
16.06.2019 03:16:05,477;697.4002075;697.7940063;682.5026855;1.135316133;1.049133778;2.620189428;2.548770189;5.569689751;99.9874115;66.02835846;100.0146866;447.1199951;406.32901;311.9050903;27798.43359;65.99998474
16.06.2019 03:16:20,018;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.620849848;2.49609828;5.569689751;99.97956848;66.06137848;100.0251923;444.8399963;406.32901;311.3235474;27798.43359;65.99998474
16.06.2019 03:16:20,519;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.620849848;2.49609828;5.766118526;99.97956848;66.06137848;100.0251923;444.8399963;406.32901;311.3235474;27798.43359;65.99998474
16.06.2019 03:16:35,068;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.619954109;2.572065592;5.766118526;99.9874115;66.02835846;100.0516739;445.2000122;406.3829956;311.3235474;27798.43359;65.99998474
16.06.2019 03:16:35,568;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.619954109;2.572065592;5.74226141;99.9874115;66.02835846;100.0516739;445.2000122;406.3829956;311.3235474;27798.43359;65.99998474
16.06.2019 03:16:50,104;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.620849848;2.636748314;5.74226141;99.9874115;66.02835846;100.0347519;444.9599915;406.2030029;310.969574;27798.43359;65.99998474
16.06.2019 03:16:50,605;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.620849848;2.636748314;5.874948502;99.9874115;66.02835846;100.0347519;444.9599915;406.2030029;310.969574;27798.43359;65.99998474
16.06.2019 03:17:05,133;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.619529009;2.67217803;5.874948502;99.9874115;66.06137848;100.0353546;444.8399963;406.0939941;310.969574;27798.44922;65.99998474
16.06.2019 03:17:05,634;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.619529009;2.67217803;5.839818478;99.9874115;66.06137848;100.0353546;444.8399963;406.0939941;310.969574;27798.44922;65.99998474
16.06.2019 03:17:20,168;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.620614529;2.562070131;5.839818478;99.9874115;66.02835846;100.0522919;445.2000122;406.32901;310.969574;27798.44922;65.99998474
16.06.2019 03:17:20,672;697.4002075;697.7940063;682.5026855;1.136720777;1.049133778;2.620614529;2.562070131;5.868688107;99.9874115;66.02835846;100.0522919;445.2000122;406.32901;310.969574;27798.44922;65.99998474
16.06.2019 03:17:35,206;697.3919678;697.7940063;682.5026855;1.136720777;1.049133778;2.620424986;2.618177414;5.868688107;99.99526215;66.06137848;100.0713806;449.0400085;406.1300049;312.0713806;27798.44922;65.99998474
16.06.2019 03:17:35,708;697.3919678;697.7940063;682.5026855;1.136720777;1.049133778;2.620424986;2.618177414;5.524817467;99.99526215;66.06137848;100.0713806;449.0400085;406.1300049;312.0713806;27798.44922;65.99998474
16.06.2019 03:17:50,245;697.4002686;697.7940063;682.494751;1.136720777;1.049133778;2.619954109;2.685341597;5.524817467;99.9874115;66.02835846;100.0578995;444.8399963;405.7879944;311.5270691;27798.44922;65.99998474
16.06.2019 03:17:50,746;697.4002686;697.7940063;682.494751;1.136720777;1.049133778;2.619954109;2.685341597;5.679675102;99.9874115;66.02835846;100.0578995;444.8399963;405.7879944;311.5270691;27798.44922;65.99998474
16.06.2019 03:18:05,286;697.4024658;697.7940063;682.494751;1.136720777;1.049133778;2.620424986;2.584104061;5.679675102;99.9874115;66.02835846;100.0488281;446.6400146;405.9859924;312.401825;27798.4668;65.99998474
16.06.2019 03:18:05,786;697.4024658;697.7940063;682.494751;1.136720777;1.049133778;2.620424986;2.584104061;5.423190117;99.9874115;66.02835846;100.0488281;446.6400146;405.9859924;312.401825;27798.4668;65.99998474
16.06.2019 03:18:20,314;697.4008789;697.7940063;682.494751;1.136720777;1.049133778;2.619954109;2.588911533;5.423190117;99.9874115;66.02835846;100.0565262;448.6799927;405.769989;311.9445496;27798.4668;65.99998474
16.06.2019 03:18:20,816;697.4008789;697.7940063;682.494751;1.136720777;1.049133778;2.619954109;2.588911533;5.551268101;99.9874115;66.02835846;100.0565262;448.6799927;405.769989;311.9445496;27798.4668;65.99998474
16.06.2019 03:18:35,355;697.3905029;697.7940063;682.494751;1.136720777;1.049133778;2.619954109;2.586164951;5.551268101;99.9874115;66.02835846;100.0675964;447.7200012;406.0939941;311.6784363;27798.4668;65.99998474
16.06.2019 03:18:35,857;697.3905029;697.7940063;682.494751;1.136720777;1.049133778;2.619954109;2.586164951;5.633121967;99.9874115;66.02835846;100.0675964;447.7200012;406.0939941;311.6784363;27798.4668;65.99998474
16.06.2019 03:18:50,402;697.3980103;697.7940063;682.5030518;1.136720777;1.049133778;2.619529009;2.615787506;5.633121967;99.9874115;66.02835846;100.0550842;448.9200134;406.0939941;311.6784363;27798.4668;65.99998474
16.06.2019 03:18:50,902;697.3980103;697.7940063;682.5030518;1.136720777;1.049133778;2.619529009;2.615787506;5.621777058;99.9874115;66.02835846;100.0550842;448.9200134;406.0939941;311.6784363;27798.4668;65.99998474
16.06.2019 03:19:05,429;697.3980103;697.7940063;682.5030518;1.136720777;1.049133778;2.620189428;2.649489164;5.621777058;99.9874115;66.06137848;100.0521698;447.480011;406.0939941;311.6784363;27798.48242;65.99998474
16.06.2019 03:19:05,934;697.3980103;697.7940063;682.5030518;1.136720777;1.049133778;2.620189428;2.649489164;5.639399529;99.9874115;66.06137848;100.0521698;447.480011;406.0939941;311.6784363;27798.48242;65.99998474
16.06.2019 03:19:20,465;697.401062;697.796875;682.5030518;1.136720777;1.049133778;2.620189428;2.606216908;5.639399529;99.97956848;66.02835846;100.0592499;445.3200073;406.2210083;311.5948486;27798.48242;65.99998474
16.06.2019 03:19:20,966;697.401062;697.796875;682.5030518;1.136720777;1.049133778;2.620189428;2.606216908;5.66509819;99.97956848;66.02835846;100.0592499;445.3200073;406.2210083;311.5948486;27798.48242;65.99998474
16.06.2019 03:19:35,503;697.401062;697.796875;682.5030518;1.136720777;1.049133778;2.619529009;2.550499201;5.66509819;99.9874115;66.02835846;100.0345993;445.5599976;406.1119995;312.0788879;27798.48242;65.99998474
16.06.2019 03:19:36,004;697.401062;697.796875;682.5030518;1.136720777;1.049133778;2.619529009;2.550499201;5.498596668;99.9874115;66.02835846;100.0345993;445.5599976;406.1119995;312.0788879;27798.48242;65.99998474
16.06.2019 03:19:50,528;697.401062;697.796875;682.5030518;1.136720777;1.049133778;2.620849848;2.569137812;5.498596668;99.97956848;66.02835846;100.0409546;449.3999939;406.0400085;312.0268555;27798.48242;65.99998474
16.06.2019 03:19:51,034;697.401062;697.796875;682.5030518;1.136720777;1.049133778;2.620849848;2.569137812;5.549859047;99.97956848;66.02835846;100.0409546;449.3999939;406.0400085;312.0268555;27798.48242;65.99998474
16.06.2019 03:20:05,566;697.401062;697.796875;682.4976807;1.136720777;1.049133778;2.620849848;2.645075798;5.549859047;99.9874115;66.06137848;100.0345154;449.1600037;405.8959961;312.0268555;27798.5;65.99998474
16.06.2019 03:20:20,604;697.401062;697.796875;682.4976807;1.136720777;1.049133778;2.61929369;2.593200445;5.549859047;99.97173309;66.06137848;100.0368118;450;405.769989;312.0268555;27798.5;65.99998474
16.06.2019 03:20:21,105;697.401062;697.796875;682.4976807;1.136720777;1.049133778;2.61929369;2.593200445;5.508301258;99.97173309;66.06137848;100.0368118;450;405.769989;312.0268555;27798.5;65.99998474
16.06.2019 03:20:35,646;697.401062;697.796875;682.4976807;1.136720777;1.049133778;2.619954109;2.623295069;5.508301258;99.9874115;66.02835846;100.0498962;447.480011;405.8420105;312.0268555;27798.5;65.99998474
16.06.2019 03:20:36,146;697.401062;697.796875;682.4976807;1.136720777;1.049133778;2.619954109;2.623295069;5.525946617;99.9874115;66.02835846;100.0498962;447.480011;405.8420105;312.0268555;27798.5;65.99998474
16.06.2019 03:20:50,684;697.3980103;697.796875;682.4976807;1.136720777;1.049133778;2.620189428;2.617153168;5.525946617;99.9874115;66.02835846;100.0617905;451.2000122;405.5899963;312.1140137;27798.5;65.99998474
16.06.2019 03:20:51,184;697.3980103;697.796875;682.4976807;1.136720777;1.049133778;2.620189428;2.617153168;5.505433559;99.9874115;66.02835846;100.0617905;451.2000122;405.5899963;312.1140137;27798.5;65.99998474
16.06.2019 03:21:05,714;697.4074707;697.796875;682.4976807;1.136720777;1.049133778;2.621746778;2.628067255;5.505433559;99.9874115;66.06137848;100.0491943;447.9599915;405.5899963;312.1140137;27798.51758;65.99998474
16.06.2019 03:21:06,215;697.4074707;697.796875;682.4976807;1.136720777;1.049133778;2.621746778;2.628067255;5.546982288;99.9874115;66.06137848;100.0491943;447.9599915;405.5899963;312.1140137;27798.51758;65.99998474
16.06.2019 03:21:20,761;697.3999634;697.796875;682.4976807;1.136720777;1.049133778;2.620189428;2.650507212;5.546982288;99.9874115;66.02835846;100.0195541;447.3599854;405.7340088;311.7612915;27798.51758;65.99998474
16.06.2019 03:21:21,261;697.3999634;697.796875;682.4976807;1.136720777;1.049133778;2.620189428;2.650507212;5.613914013;99.9874115;66.02835846;100.0195541;447.3599854;405.7340088;311.7612915;27798.51758;65.99998474
16.06.2019 03:21:35,801;697.3999634;697.7941895;682.5049438;1.136720777;1.049133778;2.61929369;2.710566759;5.613914013;99.9874115;66.02835846;100.0469284;450.9599915;405.6080017;311.7612915;27798.51758;65.99998474
16.06.2019 03:21:36,301;697.3999634;697.7941895;682.5049438;1.136720777;1.049133778;2.61929369;2.710566759;5.590004921;99.9874115;66.02835846;100.0469284;450.9599915;405.6080017;311.7612915;27798.51758;65.99998474
16.06.2019 03:21:50,838;697.3999634;697.7941895;682.5049438;1.136720777;1.049133778;2.619954109;2.650846481;5.590004921;99.97956848;66.02835846;100.0532074;448.2000122;405.6619873;311.6515808;27798.51758;65.99998474
16.06.2019 03:21:51,339;697.3999634;697.7941895;682.5049438;1.136720777;1.049133778;2.619954109;2.650846481;5.641375065;99.97956848;66.02835846;100.0532074;448.2000122;405.6619873;311.6515808;27798.51758;65.99998474
16.06.2019 03:22:05,872;697.3999634;697.7941895;682.5049438;1.136720777;1.049133778;2.620424986;2.59577179;5.641375065;99.9874115;66.02835846;100.038147;446.8800049;405.6619873;311.9534607;27798.5332;65.99998474
16.06.2019 03:22:06,373;697.3999634;697.7941895;682.5049438;1.136720777;1.049133778;2.620424986;2.59577179;5.561083317;99.9874115;66.02835846;100.038147;446.8800049;405.6619873;311.9534607;27798.5332;65.99998474
16.06.2019 03:22:20,915;697.3999634;697.7941895;682.5021973;1.136720777;1.049133778;2.620189428;2.616811752;5.561083317;99.9874115;66.02835846;100.057373;448.6799927;405.8059998;311.9534607;27798.5332;65.99998474
16.06.2019 03:22:21,415;697.3999634;697.7941895;682.5021973;1.136720777;1.049133778;2.620189428;2.616811752;5.55480957;99.9874115;66.02835846;100.057373;448.6799927;405.8059998;311.9534607;27798.5332;65.99998474
16.06.2019 03:22:35,953;697.3999634;697.7941895;682.5021973;1.136720777;1.049133778;2.61929369;2.635727644;5.55480957;99.9874115;66.02835846;100.0494537;450.1199951;405.8059998;312.5488281;27798.5332;65.99998474
16.06.2019 03:22:36,454;697.3999634;697.7941895;682.5021973;1.136720777;1.049133778;2.61929369;2.635727644;5.347720623;99.9874115;66.02835846;100.0494537;450.1199951;405.8059998;312.5488281;27798.5332;65.99998474
16.06.2019 03:22:50,990;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.620189428;2.546348333;5.347720623;99.9874115;65.99533844;100.0581131;448.4400024;405.8420105;312.5488281;27798.5332;65.99998474
16.06.2019 03:22:51,491;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.620189428;2.546348333;5.371700764;99.9874115;65.99533844;100.0581131;448.4400024;405.8420105;312.5488281;27798.5332;65.99998474
16.06.2019 03:23:06,018;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.619529009;2.603137016;5.371700764;99.9874115;66.02835846;100.0381165;445.3200073;405.8420105;312.1020813;27798.55078;65.99998474
16.06.2019 03:23:06,519;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.619529009;2.603137016;5.491459846;99.9874115;66.02835846;100.0381165;445.3200073;405.8420105;312.1020813;27798.55078;65.99998474
16.06.2019 03:23:21,043;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.620189428;2.597142935;5.491459846;99.9874115;66.02835846;100.0443726;448.3200073;405.8420105;312.1020813;27798.55078;65.99998474
16.06.2019 03:23:21,543;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.620189428;2.597142935;5.50909853;99.9874115;66.02835846;100.0443726;448.3200073;405.8420105;312.1020813;27798.55078;65.99998474
16.06.2019 03:23:36,070;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.621746778;2.612713099;5.50909853;99.99526215;66.06137848;100.0428619;447.480011;405.8599854;310.8959351;27798.55078;65.99998474
16.06.2019 03:23:36,573;697.4024658;697.7941895;682.5021973;1.136720777;1.049133778;2.621746778;2.612713099;5.921422482;99.99526215;66.06137848;100.0428619;447.480011;405.8599854;310.8959351;27798.55078;65.99998474
16.06.2019 03:23:51,115;697.3978882;697.7941895;682.5021973;1.136720777;1.049133778;2.621511221;2.646264315;5.921422482;99.9874115;66.02835846;100.0538788;448.2000122;405.8599854;311.5965881;27798.55078;65.99998474
16.06.2019 03:23:51,619;697.3978882;697.7941895;682.5021973;1.136720777;1.049133778;2.621511221;2.646264315;5.658295631;99.9874115;66.02835846;100.0538788;448.2000122;405.8599854;311.5965881;27798.55078;65.99998474
16.06.2019 03:24:06,149;697.397644;697.7941895;682.5021973;1.136720777;1.049133778;2.620849848;2.570860386;5.658295631;99.9874115;66.02835846;100.0512924;447.8399963;406.0220032;311.5965881;27798.56641;65.99998474
16.06.2019 03:24:06,650;697.397644;697.7941895;682.5021973;1.136720777;1.049133778;2.620849848;2.570860386;5.682165146;99.9874115;66.02835846;100.0512924;447.8399963;406.0220032;311.5965881;27798.56641;65.99998474
16.06.2019 03:24:21,184;697.397644;697.7941895;682.5021973;1.136720777;1.049133778;2.621511221;2.556892157;5.682165146;99.97956848;66.06137848;100.0492706;448.0799866;405.9140015;312.4412537;27798.56641;65.99998474
16.06.2019 03:24:21,685;697.397644;697.7941895;682.5021973;1.136720777;1.049133778;2.621511221;2.556892157;5.440083027;99.97956848;66.06137848;100.0492706;448.0799866;405.9140015;312.4412537;27798.56641;65.99998474
16.06.2019 03:24:36,220;697.397644;697.7941895;682.5021973;1.136720777;1.049133778;2.619954109;2.651185513;5.440083027;99.9874115;66.02835846;100.0316238;447.480011;405.9140015;311.789093;27798.56641;65.99998474
16.06.2019 03:24:36,721;697.397644;697.7941895;682.5021973;1.136720777;1.049133778;2.619954109;2.651185513;5.599077702;99.9874115;66.02835846;100.0316238;447.480011;405.9140015;311.789093;27798.56641;65.99998474
16.06.2019 03:24:51,251;697.4055176;697.7941895;682.4985352;1.136720777;1.049133778;2.620189428;2.595257759;5.599077702;99.97956848;66.02835846;100.0449982;446.6400146;405.769989;311.789093;27798.56641;65.99998474
16.06.2019 03:24:51,754;697.4055176;697.7941895;682.4985352;1.136720777;1.049133778;2.620189428;2.595257759;5.605357647;99.97956848;66.02835846;100.0449982;446.6400146;405.769989;311.789093;27798.56641;65.99998474
16.06.2019 03:25:06,294;697.3981934;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.667106867;5.605357647;99.9874115;65.79711914;100.0235214;447.9599915;405.769989;310.6108398;27798.58398;65.99998474
16.06.2019 03:25:06,798;697.3981934;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.667106867;5.844609737;99.9874115;65.79711914;100.0235214;447.9599915;405.769989;310.6108398;27798.58398;65.99998474
16.06.2019 03:25:21,319;697.3977051;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.653729439;5.844609737;99.9874115;65.79711914;100.04776;446.8800049;405.8059998;311.7932129;27798.58398;65.99998474
16.06.2019 03:25:21,821;697.3977051;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.653729439;5.480522633;99.9874115;65.79711914;100.04776;446.8800049;405.8059998;311.7932129;27798.58398;65.99998474
16.06.2019 03:25:36,364;697.4101563;697.7941895;682.4985352;1.136720777;1.049133778;2.615138769;2.688543081;5.480522633;99.9874115;65.76404572;100.0426178;444.6000061;405.7879944;311.4194946;27798.58398;65.99998474
16.06.2019 03:25:36,865;697.4101563;697.7941895;682.4985352;1.136720777;1.049133778;2.615138769;2.688543081;5.584215164;99.9874115;65.76404572;100.0426178;444.6000061;405.7879944;311.4194946;27798.58398;65.99998474
16.06.2019 03:25:51,403;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.614903212;2.630451679;5.584215164;99.9874115;65.79711914;100.0415344;447.2399902;405.9679871;311.7506714;27798.58398;65.99998474
16.06.2019 03:25:51,903;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.614903212;2.630451679;5.475912094;99.9874115;65.79711914;100.0415344;447.2399902;405.9679871;311.7506714;27798.58398;65.99998474
16.06.2019 03:26:06,439;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.616225004;2.593714714;5.475912094;99.97956848;65.76404572;100.0447617;447.8399963;405.9679871;311.7506714;27798.59961;65.99998474
16.06.2019 03:26:06,943;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.616225004;2.593714714;5.511295319;99.97956848;65.76404572;100.0447617;447.8399963;405.9679871;311.7506714;27798.59961;65.99998474
16.06.2019 03:26:21,476;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.658135653;5.511295319;99.9874115;65.79711914;100.0357208;446.519989;405.9859924;311.2648315;27798.59961;65.99998474
16.06.2019 03:26:21,982;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.658135653;5.643222809;99.9874115;65.79711914;100.0357208;446.519989;405.9859924;311.2648315;27798.59961;65.99998474
16.06.2019 03:26:36,514;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615800142;2.580151558;5.643222809;99.97956848;65.79711914;100.0357285;444.6000061;405.9859924;311.2648315;27798.59961;65.99998474
16.06.2019 03:26:37,014;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615800142;2.580151558;5.649525166;99.97956848;65.79711914;100.0357285;444.6000061;405.9859924;311.2648315;27798.59961;65.99998474
16.06.2019 03:26:51,554;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.591485262;5.649525166;99.9874115;65.79711914;100.0546951;444.2399902;406.1300049;311.2648315;27798.59961;65.99998474
16.06.2019 03:26:52,055;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.591485262;5.643222809;99.9874115;65.79711914;100.0546951;444.2399902;406.1300049;311.2648315;27798.59961;65.99998474
16.06.2019 03:27:06,596;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615329266;2.590284109;5.643222809;99.97956848;65.79711914;100.0487823;445.2000122;406.1300049;311.9637146;27798.61719;65.99998474
16.06.2019 03:27:07,097;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615329266;2.590284109;5.473985195;99.97956848;65.79711914;100.0487823;445.2000122;406.1300049;311.9637146;27798.61719;65.99998474
16.06.2019 03:27:21,634;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.656102419;5.473985195;99.9874115;65.79711914;100.0708084;443.8800049;406.3110046;311.3806152;27798.61719;65.99998474
16.06.2019 03:27:22,137;697.4018555;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.656102419;5.659747601;99.9874115;65.79711914;100.0708084;443.8800049;406.3110046;311.3806152;27798.61719;65.99998474
16.06.2019 03:27:36,674;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.575163841;5.659747601;99.97956848;65.79711914;100.0654297;446.2799988;406.3110046;311.9857483;27798.61719;65.99998474
16.06.2019 03:27:37,175;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.575163841;5.455795288;99.97956848;65.79711914;100.0654297;446.2799988;406.3110046;311.9857483;27798.61719;65.99998474
16.06.2019 03:27:51,704;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.616225004;2.606045723;5.455795288;99.9874115;65.79711914;100.063736;445.4400024;406.3110046;311.3498535;27798.61719;65.99998474
16.06.2019 03:27:52,205;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.616225004;2.606045723;5.686856747;99.9874115;65.79711914;100.063736;445.4400024;406.3110046;311.3498535;27798.61719;65.99998474
16.06.2019 03:28:06,739;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.616885424;2.612200499;5.686856747;99.97956848;65.79711914;100.0637589;443.6400146;406.3829956;311.978302;27798.63281;65.99998474
16.06.2019 03:28:07,239;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.616885424;2.612200499;5.511137486;99.97956848;65.79711914;100.0637589;443.6400146;406.3829956;311.978302;27798.63281;65.99998474
16.06.2019 03:28:21,768;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.615329266;2.575680017;5.511137486;99.9874115;65.79711914;100.0543594;446.1600037;406.6530151;311.2523499;27798.63281;65.99998474
16.06.2019 03:28:22,269;697.4024658;697.7941895;682.4985352;1.136720777;1.049133778;2.615329266;2.575680017;5.692932129;99.9874115;65.79711914;100.0543594;446.1600037;406.6530151;311.2523499;27798.63281;65.99998474
16.06.2019 03:28:36,811;697.40979;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.582729578;5.692932129;99.9874115;65.79711914;100.0842972;446.3999939;406.4909973;311.412262;27798.63281;65.99998474
16.06.2019 03:28:37,312;697.40979;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.582729578;5.650011063;99.9874115;65.79711914;100.0842972;446.3999939;406.4909973;311.412262;27798.63281;65.99998474
16.06.2019 03:28:51,854;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.637768745;5.650011063;99.9874115;65.79711914;100.071907;446.2799988;406.2569885;311.9555054;27798.63281;65.99998474
16.06.2019 03:28:52,354;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.637768745;5.482818127;99.9874115;65.79711914;100.071907;446.2799988;406.2569885;311.9555054;27798.63281;65.99998474
16.06.2019 03:29:06,876;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.591142178;5.482818127;99.9874115;65.79711914;100.0495148;447.7200012;406.4370117;311.0920105;27798.65039;65.97958374
16.06.2019 03:29:07,376;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.591142178;5.364191532;99.9874115;65.79711914;100.0495148;447.7200012;406.4370117;311.0920105;27798.65039;65.97958374
16.06.2019 03:29:21,911;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.616225004;2.595600367;5.364191532;99.9874115;65.79711914;100.0622253;445.6799927;406.3110046;312.3737183;27798.65039;65.97958374
16.06.2019 03:29:22,412;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.616225004;2.595600367;5.371786118;99.9874115;65.79711914;100.0622253;445.6799927;406.3110046;312.3737183;27798.65039;65.97958374
16.06.2019 03:29:36,939;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.615329266;2.642867804;5.371786118;99.9874115;65.7310257;100.0665741;445.2000122;406.3110046;311.4070129;27798.65039;65.97958374
16.06.2019 03:29:37,441;697.401123;697.7941895;682.4985352;1.136720777;1.049133778;2.615329266;2.642867804;5.587745667;99.9874115;65.7310257;100.0665741;445.2000122;406.3110046;311.4070129;27798.65039;65.97958374
16.06.2019 03:29:51,966;697.4060059;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.654237986;5.587745667;99.97956848;65.79711914;100.0769196;445.9200134;406.4549866;311.4070129;27798.65039;65.94667053
16.06.2019 03:29:52,467;697.4060059;697.7941895;682.4985352;1.136720777;1.049133778;2.615564585;2.654237986;5.594026089;99.97956848;65.79711914;100.0769196;445.9200134;406.4549866;311.4070129;27798.65039;65.94667053
16.06.2019 03:30:07,009;697.4060059;697.7920532;682.4985352;1.136720777;1.049133778;2.614903212;2.613567114;5.594026089;99.9874115;65.79711914;100.078804;444.480011;406.4549866;311.8029175;27798.66602;65.94667053
16.06.2019 03:30:07,511;697.4060059;697.7920532;682.4985352;1.136720777;1.049133778;2.614903212;2.613567114;5.45440197;99.9874115;65.79711914;100.078804;444.480011;406.4549866;311.8029175;27798.66602;65.94667053
16.06.2019 03:30:22,043;697.3988037;697.7920532;682.4985352;1.136720777;1.049133778;2.615564585;2.541847706;5.45440197;99.9874115;65.79711914;100.0589142;446.6400146;406.2749939;311.5866394;27798.66602;65.90912628
16.06.2019 03:30:22,544;697.3988037;697.7920532;682.4985352;1.136720777;1.049133778;2.615564585;2.541847706;5.538714409;99.9874115;65.79711914;100.0589142;446.6400146;406.2749939;311.5866394;27798.66602;65.90912628
16.06.2019 03:30:37,074;697.4023438;697.7920532;682.4985352;1.136720777;1.049133778;2.615564585;2.677920103;5.538714409;99.9874115;65.79711914;100.0702591;444.6000061;406.4190063;311.5222473;27798.66602;65.90912628
16.06.2019 03:30:37,574;697.4023438;697.7920532;682.4985352;1.136720777;1.049133778;2.615564585;2.677920103;5.558541298;99.9874115;65.79711914;100.0702591;444.6000061;406.4190063;311.5222473;27798.66602;65.90912628
16.06.2019 03:30:52,108;697.4023438;697.7920532;682.4985352;1.136720777;1.049133778;2.615329266;2.576196194;5.558541298;99.9874115;65.86315918;100.0596466;445.2000122;406.2210083;311.5222473;27798.66602;65.90912628
16.06.2019 03:30:52,610;697.4023438;697.7920532;682.4985352;1.136720777;1.049133778;2.615329266;2.576196194;5.552249908;99.9874115;65.86315918;100.0596466;445.2000122;406.2210083;311.5222473;27798.66602;65.90912628
16.06.2019 03:31:07,151;697.4030151;697.7920532;682.4985352;1.136720777;1.049133778;2.615329266;2.466657162;5.552249908;99.99526215;65.79711914;100.0568924;443.1600037;406.2210083;311.7698975;27798.68359;65.9413681
16.06.2019 03:31:07,653;697.4030151;697.7920532;682.4985352;1.136720777;1.049133778;2.615329266;2.466657162;5.902606487;99.99526215;65.79711914;100.0568924;443.1600037;406.2210083;311.7698975;27798.68359;65.9413681
16.06.2019 03:31:22,184;697.4030151;697.7920532;682.4985352;1.135558605;1.049133778;2.615989685;2.56982708;5.902606487;99.9874115;65.79711914;100.0492401;448.3200073;406.2210083;311.5417175;27798.68359;65.9413681
16.06.2019 03:31:22,688;697.4030151;697.7920532;682.4985352;1.135558605;1.049133778;2.615989685;2.56982708;5.637757778;99.9874115;65.79711914;100.0492401;448.3200073;406.2210083;311.5417175;27798.68359;65.9413681
16.06.2019 03:31:37,219;697.4030151;697.7920532;682.4985352;1.135558605;1.049133778;2.615329266;2.608268976;5.637757778;99.97956848;65.86315918;100.0445023;446.1600037;406.2210083;311.5417175;27798.68359;65.9413681
16.06.2019 03:31:37,720;697.4030151;697.7920532;682.4985352;1.135558605;1.049133778;2.615329266;2.608268976;5.620100498;99.97956848;65.86315918;100.0445023;446.1600037;406.2210083;311.5417175;27798.68359;65.9413681
16.06.2019 03:31:52,253;697.3973389;697.7920532;682.4906006;1.135558605;1.049133778;2.616225004;2.534915924;5.620100498;99.9874115;65.83013916;100.0468445;444.1199951;406.0939941;311.1365967;27798.68359;65.9413681
16.06.2019 03:31:52,754;697.3973389;697.7920532;682.4906006;1.135558605;1.049133778;2.616225004;2.534915924;5.768677711;99.9874115;65.83013916;100.0468445;444.1199951;406.0939941;311.1365967;27798.68359;65.9413681
16.06.2019 03:32:07,291;697.3961182;697.7920532;682.4906006;1.135558605;1.049133778;2.614903212;2.591828346;5.768677711;99.97956848;65.79711914;100.0215454;448.3200073;405.9500122;312.4503784;27798.69922;65.90343475
16.06.2019 03:32:07,793;697.3961182;697.7920532;682.4906006;1.135558605;1.049133778;2.614903212;2.591828346;5.32902813;99.97956848;65.79711914;100.0215454;448.3200073;405.9500122;312.4503784;27798.69922;65.90343475
16.06.2019 03:32:22,326;697.4041748;697.7920532;682.5026855;1.135558605;1.049133778;2.615800142;2.581011057;5.32902813;99.9874115;65.79711914;100.0303497;447.2399902;405.8959961;311.1312561;27798.69922;65.90343475
16.06.2019 03:32:22,826;697.4041748;697.7920532;682.5026855;1.135558605;1.049133778;2.615800142;2.581011057;5.704564095;99.9874115;65.79711914;100.0303497;447.2399902;405.8959961;311.1312561;27798.69922;65.90343475
16.06.2019 03:32:37,365;697.4041748;697.7920532;682.5026855;1.135558605;1.049133778;2.615329266;2.669473886;5.704564095;99.97956848;65.79711914;100.0179214;446.2799988;405.7520142;310.7367859;27798.69922;65.90343475
16.06.2019 03:32:37,866;697.4041748;697.7920532;682.5026855;1.135558605;1.049133778;2.615329266;2.669473886;5.813436985;99.97956848;65.79711914;100.0179214;446.2799988;405.7520142;310.7367859;27798.69922;65.90343475
16.06.2019 03:32:52,404;697.4025269;697.7920532;682.5026855;1.135558605;1.049133778;2.615564585;2.663553953;5.813436985;99.9874115;65.79711914;100.0148239;445.4400024;405.8420105;311.0354004;27798.69922;65.90343475
16.06.2019 03:32:52,905;697.4025269;697.7920532;682.5026855;1.135558605;1.049133778;2.615564585;2.663553953;5.727790833;99.9874115;65.79711914;100.0148239;445.4400024;405.8420105;311.0354004;27798.69922;65.90343475
16.06.2019 03:33:07,439;697.4025269;697.7920532;682.5026855;1.135558605;1.049133778;2.614667892;2.66896677;5.727790833;99.9874115;65.83013916;100.0047607;445.9200134;405.6799927;311.5900879;27798.7168;65.90343475
16.06.2019 03:33:07,940;697.4025269;697.7920532;682.5026855;1.135558605;1.049133778;2.614667892;2.66896677;5.5330019;99.9874115;65.83013916;100.0047607;445.9200134;405.6799927;311.5900879;27798.7168;65.90343475
16.06.2019 03:33:22,464;697.4025269;697.7920532;682.5026855;1.135558605;1.049133778;2.615564585;2.657966375;5.5330019;99.99526215;65.79711914;100.0119019;446.6400146;405.8959961;311.5900879;27798.7168;65.90343475
16.06.2019 03:33:22,966;697.4025269;697.7920532;682.5026855;1.135558605;1.049133778;2.615564585;2.657966375;5.557005405;99.99526215;65.79711914;100.0119019;446.6400146;405.8959961;311.5900879;27798.7168;65.90343475
16.06.2019 03:33:37,496;697.3959351;697.7920532;682.5026855;1.135558605;1.049133778;2.615564585;2.608440161;5.557005405;99.9874115;65.79711914;100.0108414;446.8800049;405.8959961;311.1483459;27798.7168;65.90343475
16.06.2019 03:33:37,997;697.3959351;697.7920532;682.5026855;1.135558605;1.049133778;2.615564585;2.608440161;5.693008423;99.9874115;65.79711914;100.0108414;446.8800049;405.8959961;311.1483459;27798.7168;65.90343475
16.06.2019 03:33:52,534;697.4020386;697.7927856;682.4951172;1.135558605;1.049133778;2.615564585;2.478945255;5.693008423;99.97956848;65.79711914;100.001358;443.2799988;405.697998;311.5125427;27798.7168;65.90343475
16.06.2019 03:33:53,038;697.4020386;697.7927856;682.4951172;1.135558605;1.049133778;2.615564585;2.478945255;5.580875874;99.97956848;65.79711914;100.001358;443.2799988;405.697998;311.5125427;27798.7168;65.90343475
16.06.2019 03:34:07,566;697.394043;697.7927856;682.4951172;1.135558605;1.049133778;2.615564585;2.597485542;5.580875874;99.97956848;65.79711914;100.0032272;445.2000122;405.9500122;310.5860291;27798.73242;65.90343475
16.06.2019 03:34:08,066;697.394043;697.7927856;682.4951172;1.135558605;1.049133778;2.615564585;2.597485542;5.866141796;99.97956848;65.79711914;100.0032272;445.2000122;405.9500122;310.5860291;27798.73242;65.90343475
16.06.2019 03:34:22,595;697.4025269;697.7927856;682.4951172;1.135558605;1.049133778;2.615564585;2.613908768;5.866141796;99.9874115;65.79711914;100.0223541;443.1600037;405.9500122;311.462738;27798.73242;65.90343475
