Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 03:34:23,096;697.4025269;697.7927856;682.4951172;1.135558605;1.049133778;2.615564585;2.613908768;5.602511883;99.9874115;65.79711914;100.0223541;443.1600037;405.9500122;311.462738;27798.73242;65.90343475
16.06.2019 03:34:37,625;697.3964233;697.7927856;682.4951172;1.135558605;1.049133778;2.615944147;2.63810873;5.602511883;99.97173309;65.79711914;100.0170441;448.2000122;405.9679871;311.462738;27798.73242;65.90343475
16.06.2019 03:34:38,131;697.3964233;697.7927856;682.4951172;1.135558605;1.049133778;2.615944147;2.63810873;5.606353283;99.97173309;65.79711914;100.0170441;448.2000122;405.9679871;311.462738;27798.73242;65.90343475
16.06.2019 03:34:52,664;697.4025879;697.7927856;682.4951172;1.135558605;1.047335029;2.614813328;2.612542152;5.606353283;99.94820404;65.83013916;99.99903107;446.6400146;405.697998;311.462738;27798.73242;65.90343475
16.06.2019 03:34:53,164;697.4025879;697.7927856;682.4951172;1.135558605;1.047335029;2.614813328;2.612542152;5.576119423;99.94820404;65.83013916;99.99903107;446.6400146;405.697998;311.462738;27798.73242;65.90343475
16.06.2019 03:35:07,699;697.4000244;697.7927856;682.4951172;1.135558605;1.047335029;2.613491535;2.607071877;5.576119423;99.92467499;65.76404572;99.98403931;446.2799988;405.3380127;311.3737793;27798.75;65.90343475
16.06.2019 03:35:08,200;697.4000244;697.7927856;682.4951172;1.135558605;1.047335029;2.613491535;2.607071877;5.56815052;99.92467499;65.76404572;99.98403931;446.2799988;405.3380127;311.3737793;27798.75;65.90343475
16.06.2019 03:35:22,725;697.4000244;697.7927856;682.4951172;1.135558605;1.047335029;2.614152908;2.595086336;5.56815052;99.92467499;65.79711914;100.0065308;448.2000122;405.2829895;312.0482483;27798.75;65.90343475
16.06.2019 03:35:23,226;697.4000244;697.7927856;682.4951172;1.135558605;1.047335029;2.614152908;2.595086336;5.378085613;99.92467499;65.79711914;100.0065308;448.2000122;405.2829895;312.0482483;27798.75;65.90343475
16.06.2019 03:35:37,758;697.3939209;697.7927856;682.4951172;1.135558605;1.047335029;2.613446951;2.631303072;5.378085613;99.92467499;65.83013916;100.0260239;447;405.2829895;311.1920776;27798.75;65.90343475
16.06.2019 03:35:38,260;697.3939209;697.7927856;682.4951172;1.135558605;1.047335029;2.613446951;2.631303072;5.622923851;99.92467499;65.83013916;100.0260239;447;405.2829895;311.1920776;27798.75;65.90343475
16.06.2019 03:35:52,797;697.4040527;697.7927856;682.4951172;1.135558605;1.047335029;2.614152908;2.556201458;5.622923851;99.92467499;65.79711914;100.0337677;444.1199951;405.5180054;311.1920776;27798.75;65.90343475
16.06.2019 03:35:53,298;697.4040527;697.7927856;682.4951172;1.135558605;1.047335029;2.614152908;2.556201458;5.641804695;99.92467499;65.79711914;100.0337677;444.1199951;405.5180054;311.1920776;27798.75;65.90343475
16.06.2019 03:36:07,841;697.3971558;697.7927856;682.5016479;1.135558605;1.047335029;2.614342928;2.619201422;5.641804695;99.93251038;65.83013916;100.0551147;451.4400024;405.697998;311.4107056;27798.76758;65.90343475
16.06.2019 03:36:08,342;697.3971558;697.7927856;682.5016479;1.135558605;1.047335029;2.614342928;2.619201422;5.579550266;99.93251038;65.83013916;100.0551147;451.4400024;405.697998;311.4107056;27798.76758;65.90343475
16.06.2019 03:36:22,867;697.3971558;697.7927856;682.5016479;1.135558605;1.047335029;2.614388466;2.602452278;5.579550266;99.94820404;65.86315918;100.0376129;449.0400085;405.6619873;311.4107056;27798.76758;65.90343475
16.06.2019 03:36:23,370;697.3971558;697.7927856;682.5016479;1.135558605;1.047335029;2.614388466;2.602452278;5.580781937;99.94820404;65.86315918;100.0376129;449.0400085;405.6619873;311.4107056;27798.76758;65.90343475
16.06.2019 03:36:37,905;697.3987427;697.7927856;682.5016479;1.135558605;1.047335029;2.615048885;2.637428522;5.580781937;99.93251038;65.83013916;100.0490112;445.0799866;405.8779907;311.9486694;27798.76758;65.90343475
16.06.2019 03:36:38,409;697.3987427;697.7927856;682.5016479;1.135558605;1.047335029;2.615048885;2.637428522;5.432775021;99.93251038;65.83013916;100.0490112;445.0799866;405.8779907;311.9486694;27798.76758;65.90343475
16.06.2019 03:36:52,944;697.3987427;697.7927856;682.5016479;1.135558605;1.047335029;2.614578009;2.561724901;5.432775021;99.94035339;65.83013916;100.0246735;444.7200012;405.7879944;311.7224426;27798.76758;65.90343475
16.06.2019 03:36:53,445;697.3987427;697.7927856;682.5016479;1.135558605;1.047335029;2.614578009;2.561724901;5.489840508;99.94035339;65.83013916;100.0246735;444.7200012;405.7879944;311.7224426;27798.76758;65.90343475
16.06.2019 03:37:08,466;697.3987427;697.7927856;682.5016479;1.135558605;1.047335029;2.613256216;2.553956032;5.489840508;99.94035339;65.79711914;100.0189743;444.2399902;405.697998;311.0488281;27798.7832;65.90343475
16.06.2019 03:37:08,967;697.3987427;697.7927856;682.5016479;1.135558605;1.047335029;2.613256216;2.553956032;5.661950111;99.94035339;65.79711914;100.0189743;444.2399902;405.697998;311.0488281;27798.7832;65.90343475
16.06.2019 03:37:23,506;697.3987427;697.7927856;682.4901123;1.135558605;1.047335029;2.614813328;2.591313839;5.661950111;99.94035339;65.76404572;100.0609665;446.7600098;405.9679871;311.6284485;27798.7832;65.90343475
16.06.2019 03:37:24,007;697.3987427;697.7927856;682.4901123;1.135558605;1.047335029;2.614813328;2.591313839;5.525086403;99.94035339;65.76404572;100.0609665;446.7600098;405.9679871;311.6284485;27798.7832;65.90343475
16.06.2019 03:37:38,542;697.3987427;697.7927856;682.4901123;1.135558605;1.047335029;2.614858627;2.575335741;5.525086403;99.96388245;65.79711914;100.0410156;446.519989;405.5180054;310.4665222;27798.7832;65.90343475
16.06.2019 03:37:39,042;697.3987427;697.7927856;682.4901123;1.135558605;1.047335029;2.614858627;2.575335741;5.67038393;99.96388245;65.79711914;100.0410156;446.519989;405.5180054;310.4665222;27798.7832;65.90343475
16.06.2019 03:37:53,567;697.3920288;697.7927856;682.5039063;1.135558605;1.047335029;2.614623308;2.616128922;5.67038393;99.95603943;65.79711914;100.0200272;446.7600098;405.6440125;311.1605225;27798.7832;65.90343475
16.06.2019 03:37:54,067;697.3920288;697.7927856;682.5039063;1.135558605;1.047335029;2.614623308;2.616128922;5.664108753;99.95603943;65.79711914;100.0200272;446.7600098;405.6440125;311.1605225;27798.7832;65.90343475
16.06.2019 03:38:08,602;697.4008789;697.7927856;682.5039063;1.135558605;1.047335029;2.614152908;2.600911379;5.664108753;99.94035339;65.79711914;100.0434036;447.480011;405.7879944;311.4663086;27798.80078;65.90343475
16.06.2019 03:38:09,104;697.4008789;697.7927856;682.5039063;1.135558605;1.047335029;2.614152908;2.600911379;5.557343006;99.94035339;65.79711914;100.0434036;447.480011;405.7879944;311.4663086;27798.80078;65.90343475
16.06.2019 03:38:23,637;697.3956909;697.7927856;682.4985962;1.135558605;1.047335029;2.613491535;2.608611107;5.557343006;99.94035339;65.79711914;100.0365143;448.7999878;405.7879944;311.4663086;27798.80078;65.88444519
16.06.2019 03:38:24,140;697.3956909;697.7927856;682.4985962;1.135558605;1.047335029;2.613491535;2.608611107;5.539633751;99.94035339;65.79711914;100.0365143;448.7999878;405.7879944;311.4663086;27798.80078;65.88444519
16.06.2019 03:38:38,673;697.399353;697.7927856;682.4985962;1.135558605;1.047335029;2.613727093;2.635727644;5.539633751;99.92467499;65.79711914;100.0364227;446.6400146;405.6260071;311.9454956;27798.80078;65.88444519
16.06.2019 03:38:39,173;697.399353;697.7927856;682.4985962;1.135558605;1.047335029;2.613727093;2.635727644;5.398326874;99.92467499;65.79711914;100.0364227;446.6400146;405.6260071;311.9454956;27798.80078;65.88444519
16.06.2019 03:38:53,708;697.399353;697.7927856;682.4985962;1.135558605;1.047335029;2.613491535;2.535783052;5.398326874;99.94035339;65.76404572;100.0231628;447.3599854;405.8240051;310.9909058;27798.80078;65.88444519
16.06.2019 03:38:54,210;697.399353;697.7927856;682.4985962;1.135558605;1.047335029;2.613491535;2.535783052;5.686099529;99.94035339;65.76404572;100.0231628;447.3599854;405.8240051;310.9909058;27798.80078;65.88444519
16.06.2019 03:39:08,742;697.3954468;697.7960205;682.4985962;1.135558605;1.047335029;2.614388466;2.545483112;5.686099529;99.94035339;65.79711914;100.0388718;445.0799866;405.8059998;310.9927979;27798.81641;65.88444519
16.06.2019 03:39:09,243;697.3954468;697.7960205;682.4985962;1.135558605;1.047335029;2.614388466;2.545483112;5.709488869;99.94035339;65.79711914;100.0388718;445.0799866;405.8059998;310.9927979;27798.81641;65.88444519
16.06.2019 03:39:23,771;697.3985596;697.7960205;682.4985962;1.135558605;1.047335029;2.614623308;2.585134506;5.709488869;99.95603943;65.79711914;100.0582733;446.3999939;405.8420105;311.8094177;27798.81641;65.88444519
16.06.2019 03:39:24,272;697.3985596;697.7960205;682.4985962;1.135558605;1.047335029;2.614623308;2.585134506;5.464258194;99.95603943;65.79711914;100.0582733;446.3999939;405.8420105;311.8094177;27798.81641;65.88444519
16.06.2019 03:39:38,806;697.3985596;697.7960205;682.4985962;1.135558605;1.047335029;2.614623308;2.60176754;5.464258194;99.95603943;65.83013916;100.0832977;447.3599854;405.8059998;311.2548828;27798.81641;65.89998627
16.06.2019 03:39:39,307;697.3985596;697.7960205;682.4985962;1.135558605;1.047335029;2.614623308;2.60176754;5.635047436;99.95603943;65.83013916;100.0832977;447.3599854;405.8059998;311.2548828;27798.81641;65.89998627
16.06.2019 03:39:53,837;697.3985596;697.7960205;682.4985962;1.135558605;1.047335029;2.613917589;2.616299629;5.635047436;99.94035339;65.79711914;100.085228;447.9599915;406.1300049;310.0713501;27798.81641;65.89998627
16.06.2019 03:39:54,339;697.3985596;697.7960205;682.4985962;1.135558605;1.047335029;2.613917589;2.616299629;5.980713367;99.94035339;65.79711914;100.085228;447.9599915;406.1300049;310.0713501;27798.81641;65.89998627
16.06.2019 03:40:08,871;697.3935547;697.7960205;682.4985962;1.135558605;1.047335029;2.614578009;2.588911533;5.980713367;99.94035339;65.83013916;100.0497131;444.2399902;405.9859924;310.417511;27798.83398;65.89998627
16.06.2019 03:40:09,372;697.3935547;697.7960205;682.4985962;1.135558605;1.047335029;2.614578009;2.588911533;5.891721725;99.94035339;65.83013916;100.0497131;444.2399902;405.9859924;310.417511;27798.83398;65.89998627
16.06.2019 03:40:23,903;697.3935547;697.7960205;682.5100098;1.135558605;1.047335029;2.614813328;2.579807758;5.891721725;99.92467499;65.79711914;100.0487442;443.8800049;406.0759888;310.417511;27798.83398;65.89998627
16.06.2019 03:40:24,406;697.3935547;697.7960205;682.5100098;1.135558605;1.047335029;2.614813328;2.579807758;5.818135262;99.92467499;65.79711914;100.0487442;443.8800049;406.0759888;310.417511;27798.83398;65.89998627
16.06.2019 03:40:38,940;697.3914185;697.7960205;682.5100098;1.135558605;1.047335029;2.614623308;2.685847282;5.818135262;99.94820404;65.79711914;100.0332718;444;406.0759888;310.6737976;27798.83398;65.89998627
16.06.2019 03:40:39,441;697.3914185;697.7960205;682.5100098;1.135558605;1.047335029;2.614623308;2.685847282;5.734066486;99.94820404;65.79711914;100.0332718;444;406.0759888;310.6737976;27798.83398;65.89998627
16.06.2019 03:40:53,970;697.3815308;697.7960205;682.5100098;1.135558605;1.047335029;2.614388466;2.643717289;5.734066486;99.97173309;65.79711914;100.0590973;444.9599915;406.5270081;310.6737976;27798.83398;65.89998627
16.06.2019 03:40:54,472;697.3815308;697.7960205;682.5100098;1.135558605;1.047335029;2.614388466;2.643717289;5.727798939;99.97173309;65.79711914;100.0590973;444.9599915;406.5270081;310.6737976;27798.83398;65.89998627
16.06.2019 03:41:09,010;697.3895874;697.7905273;682.5014648;1.135558605;1.054507494;2.614388466;2.605703354;5.727798939;99.96388245;65.79711914;100.0774307;445.5599976;406.4370117;310.6737976;27798.84961;65.89998627
16.06.2019 03:41:24,048;697.4082642;697.7905273;682.5014648;1.135558605;1.054507494;2.613961935;2.681800604;5.727798939;99.97956848;65.76404572;100.0751877;447;406.4909973;311.8732605;27798.84961;65.85510254
16.06.2019 03:41:24,553;697.4082642;697.7905273;682.5014648;1.135558605;1.054507494;2.613961935;2.681800604;5.346613407;99.97956848;65.76404572;100.0751877;447;406.4909973;311.8732605;27798.84961;65.85510254
16.06.2019 03:41:39,093;697.4082642;697.7905273;682.5014648;1.135558605;1.054507494;2.613961935;2.593200445;5.346613407;99.97173309;65.76404572;100.0685806;445.3200073;406.4909973;311.8732605;27798.84961;65.85510254
16.06.2019 03:41:54,130;697.4082642;697.7905273;682.5014648;1.135558605;1.054507494;2.613301516;2.728490114;5.346613407;99.95603943;65.76404572;100.0298004;444.8399963;406.6530151;310.6288147;27798.84961;65.80654907
16.06.2019 03:41:54,633;697.4082642;697.7905273;682.5014648;1.135558605;1.054507494;2.613301516;2.728490114;5.71263504;99.95603943;65.76404572;100.0298004;444.8399963;406.6530151;310.6288147;27798.84961;65.80654907
16.06.2019 03:42:09,162;697.4125977;697.7905273;682.5014648;1.135558605;1.054507494;2.615094185;2.625511169;5.71263504;99.94820404;65.76404572;100.0541229;445.0799866;406.6530151;311.8640747;27798.86719;65.80654907
16.06.2019 03:42:09,662;697.4125977;697.7905273;682.5014648;1.135558605;1.054507494;2.615094185;2.625511169;5.52041769;99.94820404;65.76404572;100.0541229;445.0799866;406.6530151;311.8640747;27798.86719;65.80654907
16.06.2019 03:42:24,198;697.4125977;697.7905273;682.5014648;1.135558605;1.054507494;2.614152908;2.595257759;5.52041769;99.95603943;65.79711914;100.0381393;445.6799927;406.6170044;310.9205322;27798.86719;65.80654907
16.06.2019 03:42:24,700;697.4125977;697.7905273;682.5014648;1.135558605;1.054507494;2.614152908;2.595257759;5.785638809;99.95603943;65.79711914;100.0381393;445.6799927;406.6170044;310.9205322;27798.86719;65.80654907
16.06.2019 03:42:39,237;697.4055176;697.7942505;682.5014648;1.135558605;1.054507494;2.614152908;2.619542599;5.785638809;99.92467499;65.79711914;100.0571136;444.6000061;406.5629883;310.9205322;27798.86719;65.80654907
16.06.2019 03:42:54,263;697.4055176;697.7942505;682.5014648;1.135558605;1.045810938;2.613917589;2.631473303;5.785638809;99.92467499;65.79711914;100.0833206;446.0400085;406.6889954;310.9205322;27798.86719;65.80654907
16.06.2019 03:42:54,763;697.4055176;697.7942505;682.5014648;1.135558605;1.045810938;2.613917589;2.631473303;5.779374123;99.92467499;65.79711914;100.0833206;446.0400085;406.6889954;310.9205322;27798.86719;65.80654907
16.06.2019 03:43:09,294;697.4064941;697.7942505;682.4955444;1.135558605;1.045810938;2.61410737;2.565691471;5.779374123;99.92467499;65.79711914;100.0713501;444.3599854;406.598999;311.471283;27798.88281;65.80654907
16.06.2019 03:43:09,795;697.4064941;697.7942505;682.4955444;1.135558605;1.045810938;2.61410737;2.565691471;5.614893436;99.92467499;65.79711914;100.0713501;444.3599854;406.598999;311.471283;27798.88281;65.80654907
16.06.2019 03:43:24,323;697.4100952;697.7942505;682.4955444;1.135558605;1.045810938;2.613446951;2.663892508;5.614893436;99.90898132;65.79711914;100.0678101;445.3200073;406.9410095;310.9298706;27798.88281;65.80654907
16.06.2019 03:43:24,824;697.4100952;697.7942505;682.4955444;1.135558605;1.045810938;2.613446951;2.663892508;5.763916016;99.90898132;65.79711914;100.0678101;445.3200073;406.9410095;310.9298706;27798.88281;65.80654907
16.06.2019 03:43:39,363;697.4100952;697.7942505;682.4955444;1.137355804;1.045810938;2.612079382;2.621419191;5.763916016;99.90113068;65.76404572;100.047287;447.480011;406.8330078;310.7778015;27798.88281;65.80654907
16.06.2019 03:43:39,863;697.4100952;697.7942505;682.4955444;1.137355804;1.045810938;2.612079382;2.621419191;5.774185658;99.90113068;65.76404572;100.047287;447.480011;406.8330078;310.7778015;27798.88281;65.80654907
16.06.2019 03:43:54,395;697.4100952;697.7942505;682.4955444;1.137355804;1.045810938;2.61184454;2.584275723;5.774185658;99.89328766;65.76404572;100.0581131;444.8399963;406.5270081;311.0067444;27798.88281;65.80654907
16.06.2019 03:43:54,897;697.4100952;697.7942505;682.4955444;1.137355804;1.045810938;2.61184454;2.584275723;5.697390079;99.89328766;65.76404572;100.0581131;444.8399963;406.5270081;311.0067444;27798.88281;65.80654907
16.06.2019 03:44:09,431;697.4022827;697.7942505;682.505127;1.137355804;1.045810938;2.611608982;2.565174341;5.697390079;99.87760162;65.76404572;100.0411911;447.1199951;406.7430115;311.1236267;27798.90039;65.80654907
16.06.2019 03:44:09,935;697.4022827;697.7942505;682.505127;1.137355804;1.045810938;2.611608982;2.565174341;5.655078411;99.87760162;65.76404572;100.0411911;447.1199951;406.7430115;311.1236267;27798.90039;65.80654907
16.06.2019 03:44:24,462;697.4022827;697.7942505;682.505127;1.137355804;1.045810938;2.611608982;2.645755053;5.655078411;99.87760162;65.76404572;100.0421371;447.480011;406.5809937;311.9449463;27798.90039;65.80654907
16.06.2019 03:44:24,962;697.4022827;697.7942505;682.505127;1.137355804;1.045810938;2.611608982;2.645755053;5.40207386;99.87760162;65.76404572;100.0421371;447.480011;406.5809937;311.9449463;27798.90039;65.80654907
16.06.2019 03:44:39,489;697.4022827;697.7942505;682.505127;1.137355804;1.045810938;2.612079382;2.649828672;5.40207386;99.88545227;65.76404572;100.0475998;445.2000122;406.7250061;311.5514221;27798.90039;65.80001831
16.06.2019 03:44:39,990;697.4022827;697.7942505;682.505127;1.137355804;1.045810938;2.612079382;2.649828672;5.446121693;99.88545227;65.76404572;100.0475998;445.2000122;406.7250061;311.5514221;27798.90039;65.80001831
16.06.2019 03:44:54,521;697.399353;697.7942505;682.4971924;1.137355804;1.045810938;2.612976074;2.570171356;5.446121693;99.90113068;65.69800568;100.0520859;444.2399902;406.6889954;311.3205566;27798.90039;65.80001831
16.06.2019 03:44:55,029;697.399353;697.7942505;682.4971924;1.137355804;1.045810938;2.612976074;2.570171356;5.541331768;99.90113068;65.69800568;100.0520859;444.2399902;406.6889954;311.3205566;27798.90039;65.80001831
16.06.2019 03:45:09,558;697.4048462;697.7942505;682.4971924;1.137355804;1.050910234;2.610713243;2.695277214;5.541331768;99.87760162;65.7310257;100.0663605;444.7200012;406.598999;311.3205566;27798.91602;65.80001831
16.06.2019 03:45:10,059;697.4048462;697.7942505;682.4971924;1.137355804;1.050910234;2.610713243;2.695277214;5.480636597;99.87760162;65.7310257;100.0663605;444.7200012;406.598999;311.3205566;27798.91602;65.80001831
16.06.2019 03:45:24,594;697.4048462;697.7942505;682.4971924;1.137355804;1.050910234;2.61184454;2.558446169;5.480636597;99.87760162;65.76404572;100.068718;446.2799988;406.8150024;311.5699768;27798.91602;65.80001831
16.06.2019 03:45:25,094;697.4048462;697.7942505;682.4971924;1.137355804;1.050910234;2.61184454;2.558446169;5.451839447;99.87760162;65.76404572;100.068718;446.2799988;406.8150024;311.5699768;27798.91602;65.80001831
16.06.2019 03:45:39,634;697.4048462;697.7942505;682.4971924;1.137355804;1.050910234;2.611418962;2.544790745;5.451839447;99.86192322;65.76404572;100.0630569;446.6400146;406.6530151;310.9685059;27798.91602;65.80001831
16.06.2019 03:45:40,135;697.4048462;697.7942505;682.4971924;1.137355804;1.050910234;2.611418962;2.544790745;5.716304302;99.86192322;65.76404572;100.0630569;446.6400146;406.6530151;310.9685059;27798.91602;65.80001831
16.06.2019 03:45:54,656;697.4048462;697.791626;682.4971924;1.137355804;1.050910234;2.610667706;2.573614836;5.716304302;99.86192322;65.76404572;100.0573502;445.5599976;406.67099;310.9685059;27798.91602;65.80001831
16.06.2019 03:45:55,158;697.4048462;697.791626;682.4971924;1.137355804;1.050910234;2.610667706;2.573614836;5.696183205;99.86192322;65.76404572;100.0573502;445.5599976;406.67099;310.9685059;27798.91602;65.80001831
16.06.2019 03:46:09,695;697.4048462;697.791626;682.505188;1.137355804;1.050910234;2.612270355;2.662369251;5.696183205;99.86192322;65.79711914;100.0475464;445.5599976;406.5809937;310.9685059;27798.93359;65.80001831
16.06.2019 03:46:10,197;697.4048462;697.791626;682.505188;1.137355804;1.050910234;2.612270355;2.662369251;5.739076614;99.86192322;65.79711914;100.0475464;445.5599976;406.5809937;310.9685059;27798.93359;65.80001831
16.06.2019 03:46:24,734;697.4104004;697.791626;682.505188;1.137355804;1.050910234;2.611329079;2.577400208;5.739076614;99.86192322;65.79711914;100.0436707;445.9200134;406.4909973;312.0262451;27798.93359;65.80001831
16.06.2019 03:46:25,237;697.4104004;697.791626;682.505188;1.137355804;1.050910234;2.611329079;2.577400208;5.388102055;99.86192322;65.79711914;100.0436707;445.9200134;406.4909973;312.0262451;27798.93359;65.80001831
16.06.2019 03:46:39,761;697.4012451;697.791626;682.505188;1.137355804;1.050910234;2.611564398;2.577916384;5.388102055;99.84622955;65.76404572;100.063736;446.6400146;406.5270081;311.2748108;27798.93359;65.80001831
16.06.2019 03:46:40,263;697.4012451;697.791626;682.505188;1.137355804;1.050910234;2.611564398;2.577916384;5.541969776;99.84622955;65.76404572;100.063736;446.6400146;406.5270081;311.2748108;27798.93359;65.80001831
16.06.2019 03:46:54,804;697.4072876;697.791626;682.4970093;1.137355804;1.050910234;2.609961987;2.61066246;5.541969776;99.8227005;65.79711914;100.0378036;446.8800049;406.3829956;311.2748108;27798.93359;65.80001831
16.06.2019 03:46:55,304;697.4072876;697.791626;682.4970093;1.137355804;1.050910234;2.609961987;2.61066246;5.49898243;99.8227005;65.79711914;100.0378036;446.8800049;406.3829956;311.2748108;27798.93359;65.80001831
16.06.2019 03:47:09,837;697.4110718;697.791626;682.4970093;1.137355804;1.050910234;2.609961987;2.661184072;5.49898243;99.8227005;65.76404572;100.0555801;446.0400085;406.6530151;311.2748108;27798.94922;65.80001831
16.06.2019 03:47:24,865;697.4008179;697.791626;682.4970093;1.137355804;1.050910234;2.609256029;2.587538481;5.49898243;99.79917145;65.79711914;100.0569611;444.6000061;406.7070007;311.2748108;27798.94922;65.80001831
16.06.2019 03:47:25,366;697.4008179;697.791626;682.4970093;1.137355804;1.050910234;2.609256029;2.587538481;5.480014324;99.79917145;65.79711914;100.0569611;444.6000061;406.7070007;311.2748108;27798.94922;65.80001831
16.06.2019 03:47:39,896;697.4084473;697.791626;682.4970093;1.137355804;1.050910234;2.609020472;2.541328192;5.480014324;99.78348541;65.76404572;100.0612564;441.9599915;406.7070007;310.6948242;27798.94922;65.80001831
16.06.2019 03:47:40,397;697.4084473;697.791626;682.4970093;1.137355804;1.050910234;2.609020472;2.541328192;5.719034672;99.78348541;65.76404572;100.0612564;441.9599915;406.7070007;310.6948242;27798.94922;65.80001831
16.06.2019 03:47:54,931;697.4084473;697.791626;682.5;1.137355804;1.050910234;2.607844353;2.622272015;5.719034672;99.75211334;65.83013916;100.0426712;443.7600098;406.4729919;311.1235962;27798.94922;65.80001831
16.06.2019 03:47:55,434;697.4084473;697.791626;682.5;1.137355804;1.050910234;2.607844353;2.622272015;5.555285454;99.75211334;65.83013916;100.0426712;443.7600098;406.4729919;311.1235962;27798.94922;65.80001831
16.06.2019 03:48:09,963;697.4084473;697.791626;682.5;1.137355804;1.050910234;2.608314514;2.616641045;5.555285454;99.75211334;65.76404572;100.0321426;447.7200012;406.4729919;311.1952515;27798.9668;65.80001831
16.06.2019 03:48:10,464;697.4084473;697.791626;682.5;1.137355804;1.050910234;2.608314514;2.616641045;5.545818806;99.75211334;65.76404572;100.0321426;447.7200012;406.4729919;311.1952515;27798.9668;65.80001831
16.06.2019 03:48:24,996;697.401123;697.791626;682.5;1.137355804;1.050910234;2.607608795;2.590627432;5.545818806;99.75211334;65.79711914;100.0288086;444.3599854;406.4549866;311.0762939;27798.9668;65.80001831
16.06.2019 03:48:25,498;697.401123;697.791626;682.5;1.137355804;1.050910234;2.607608795;2.590627432;5.563520432;99.75211334;65.79711914;100.0288086;444.3599854;406.4549866;311.0762939;27798.9668;65.80001831
16.06.2019 03:48:40,037;697.4078979;697.791626;682.5;1.137355804;1.050910234;2.607138395;2.602109909;5.563520432;99.72858429;65.76404572;100.0417099;447.1199951;406.5450134;311.4730835;27798.9668;65.80001831
16.06.2019 03:48:40,539;697.4078979;697.791626;682.5;1.137355804;1.050910234;2.607138395;2.602109909;5.428518772;99.72858429;65.76404572;100.0417099;447.1199951;406.5450134;311.4730835;27798.9668;65.80001831
16.06.2019 03:48:55,073;697.4078979;697.791626;682.5;1.137355804;1.050910234;2.606667519;2.601424932;5.428518772;99.72858429;65.79711914;100.0546417;444.3599854;406.4909973;311.502655;27798.9668;65.80001831
16.06.2019 03:48:55,578;697.4078979;697.791626;682.5;1.137355804;1.050910234;2.606667519;2.601424932;5.4067173;99.72858429;65.79711914;100.0546417;444.3599854;406.4909973;311.502655;27798.9668;65.80001831
16.06.2019 03:49:10,102;697.4078979;697.791626;682.5;1.137355804;1.046250701;2.608035088;2.660168171;5.4067173;99.72858429;65.79711914;100.0328522;444.6000061;406.2390137;311.502655;27798.98242;65.80001831
16.06.2019 03:49:10,606;697.4078979;697.791626;682.5;1.137355804;1.046250701;2.608035088;2.660168171;5.424526691;99.72858429;65.79711914;100.0328522;444.6000061;406.2390137;311.502655;27798.98242;65.80001831
16.06.2019 03:49:25,139;697.4078979;697.791626;682.5;1.137355804;1.046250701;2.609120607;2.632834911;5.424526691;99.72073364;64.70682526;100.0524521;446.519989;406.4549866;311.0280762;27798.98242;65.80001831
16.06.2019 03:49:25,640;697.4078979;697.791626;682.5;1.137355804;1.046250701;2.609120607;2.632834911;5.618992805;99.72073364;64.70682526;100.0524521;446.519989;406.4549866;311.0280762;27798.98242;65.80001831
16.06.2019 03:49:40,173;697.4107056;697.791626;682.5;1.137355804;1.046250701;2.59938693;2.593714714;5.618992805;99.9874115;64.47553253;100.0620422;442.5599976;406.6350098;309.6388855;27798.98242;65.80001831
16.06.2019 03:49:40,680;697.4107056;697.791626;682.5;1.137355804;1.046250701;2.59938693;2.593714714;5.78617239;99.9874115;64.47553253;100.0620422;442.5599976;406.6350098;309.6388855;27798.98242;65.80001831
16.06.2019 03:49:55,208;697.4107056;697.791626;682.4953003;1.137355804;1.046250701;2.59938693;2.688880205;5.78617239;99.9874115;64.47553253;100.0377274;441.2399902;406.5809937;309.1377258;27798.98242;65.80001831
16.06.2019 03:49:55,710;697.4107056;697.791626;682.4953003;1.137355804;1.046250701;2.59938693;2.688880205;5.941061974;99.9874115;64.47553253;100.0377274;441.2399902;406.5809937;309.1377258;27798.98242;65.80001831
16.06.2019 03:50:10,245;697.4107056;697.791626;682.4953003;1.137355804;1.046250701;2.611274004;2.581182718;5.941061974;99.97956848;65.69800568;100.0505371;445.2000122;406.7609863;310.898468;27799;65.80001831
16.06.2019 03:50:10,751;697.4107056;697.791626;682.4953003;1.137355804;1.046250701;2.611274004;2.581182718;5.716619968;99.97956848;65.69800568;100.0505371;445.2000122;406.7609863;310.898468;27799;65.80001831
16.06.2019 03:50:25,290;697.4107056;697.791626;682.5050659;1.137355804;1.046250701;2.608260393;2.656949759;5.716619968;99.85407257;65.63191223;100.0616531;447.9599915;406.7070007;311.0175171;27799;65.80001831
16.06.2019 03:50:25,791;697.4107056;697.791626;682.5050659;1.137355804;1.046250701;2.608260393;2.656949759;5.599153042;99.85407257;65.63191223;100.0616531;447.9599915;406.7070007;311.0175171;27799;65.80001831
16.06.2019 03:50:40,338;697.4050903;697.791626;682.5050659;1.137355804;1.046250701;2.605716228;2.607927084;5.599153042;99.7913208;65.59883881;100.0473633;446.8800049;406.5629883;311.0175171;27799;65.80001831
16.06.2019 03:50:40,839;697.4050903;697.791626;682.5050659;1.137355804;1.046250701;2.605716228;2.607927084;5.530776501;99.7913208;65.59883881;100.0473633;446.8800049;406.5629883;311.0175171;27799;65.80001831
16.06.2019 03:50:55,382;697.4082642;697.791626;682.5050659;1.137355804;1.046250701;2.60590744;2.690227509;5.530776501;99.76779175;65.69800568;100.0357437;443.8800049;406.3110046;311.0175171;27799;65.80001831
16.06.2019 03:50:55,883;697.4082642;697.791626;682.5050659;1.137355804;1.046250701;2.60590744;2.690227509;5.535933971;99.76779175;65.69800568;100.0357437;443.8800049;406.3110046;311.0175171;27799;65.80001831
16.06.2019 03:51:10,409;697.4082642;697.791626;682.500061;1.137355804;1.051331401;2.604304552;2.601938725;5.535933971;99.75211334;65.63191223;100.0564346;446.7600098;406.3110046;311.1556091;27799.01758;65.80001831
16.06.2019 03:51:10,910;697.4082642;697.791626;682.500061;1.137355804;1.051331401;2.604304552;2.601938725;5.407577038;99.75211334;65.63191223;100.0564346;446.7600098;406.3110046;311.1556091;27799.01758;65.80001831
16.06.2019 03:51:25,446;697.4082642;697.791626;682.500061;1.137355804;1.051331401;2.604920626;2.573959351;5.407577038;99.72073364;65.66493225;100.026825;445.2000122;406.1300049;311.1556091;27799.01758;65.80001831
16.06.2019 03:51:25,946;697.4082642;697.791626;682.500061;1.137355804;1.051331401;2.604920626;2.573959351;5.424169064;99.72073364;65.66493225;100.026825;445.2000122;406.1300049;311.1556091;27799.01758;65.80001831
16.06.2019 03:51:40,481;697.4082642;697.791626;682.500061;1.137355804;1.051331401;2.604024887;2.693258047;5.424169064;99.72073364;65.66493225;100.0448608;444.6000061;406.1300049;311.380188;27799.01758;65.77695465
16.06.2019 03:51:40,982;697.4082642;697.791626;682.500061;1.137355804;1.051331401;2.604024887;2.693258047;5.330679417;99.72073364;65.66493225;100.0448608;444.6000061;406.1300049;311.380188;27799.01758;65.77695465
16.06.2019 03:51:55,509;697.4015503;697.791626;682.500061;1.137355804;1.051331401;2.604449749;2.541847706;5.330679417;99.70503998;65.66493225;100.050209;445.3200073;406.32901;310.3866272;27799.01758;65.77695465
16.06.2019 03:51:56,009;697.4015503;697.791626;682.500061;1.137355804;1.051331401;2.604449749;2.541847706;5.64893961;99.70503998;65.66493225;100.050209;445.3200073;406.32901;310.3866272;27799.01758;65.77695465
16.06.2019 03:52:10,548;697.4015503;697.791626;682.500061;1.137355804;1.051331401;2.603979588;2.598856211;5.64893961;99.67367554;65.66493225;100.0454712;444.1199951;406.2929993;310.5456238;27799.0332;65.77695465
16.06.2019 03:52:11,049;697.4015503;697.791626;682.500061;1.137355804;1.051331401;2.603979588;2.598856211;5.587198734;99.67367554;65.66493225;100.0454712;444.1199951;406.2929993;310.5456238;27799.0332;65.77695465
16.06.2019 03:52:25,594;697.4015503;697.791626;682.500061;1.137355804;1.051331401;2.603554487;2.668797731;5.587198734;99.69720459;65.63191223;100.0449677;444.7200012;406.401001;310.7956238;27799.0332;65.77695465
16.06.2019 03:52:26,099;697.4015503;697.791626;682.500061;1.137355804;1.051331401;2.603554487;2.668797731;5.498541355;99.69720459;65.63191223;100.0449677;444.7200012;406.401001;310.7956238;27799.0332;65.77695465
16.06.2019 03:52:40,633;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.603319168;2.554128885;5.498541355;99.68151093;65.63191223;100.0557632;442.0799866;406.3110046;310.6741333;27799.0332;65.73202515
16.06.2019 03:52:41,134;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.603319168;2.554128885;5.529731274;99.68151093;65.63191223;100.0557632;442.0799866;406.3110046;310.6741333;27799.0332;65.73202515
16.06.2019 03:52:55,669;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.603083611;2.534222126;5.529731274;99.67367554;65.69800568;100.0614471;447.7200012;406.4549866;310.4274597;27799.0332;65.77282715
16.06.2019 03:52:56,170;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.603083611;2.534222126;5.586902142;99.67367554;65.69800568;100.0614471;447.7200012;406.4549866;310.4274597;27799.0332;65.77282715
16.06.2019 03:53:10,703;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.603464365;2.553265095;5.586902142;99.65014648;65.66493225;100.0410614;444.2399902;406.4549866;310.8352356;27799.05078;65.70554352
16.06.2019 03:53:11,204;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.603464365;2.553265095;5.483865738;99.65014648;65.66493225;100.0410614;444.2399902;406.4549866;310.8352356;27799.05078;65.70554352
16.06.2019 03:53:25,737;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.601671934;2.63725853;5.483865738;99.65798187;65.63191223;100.0424881;445.4400024;406.4549866;310.8352356;27799.05078;65.70554352
16.06.2019 03:53:26,238;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.601671934;2.63725853;5.435540676;99.65798187;65.63191223;100.0424881;445.4400024;406.4549866;310.8352356;27799.05078;65.70554352
16.06.2019 03:53:40,770;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.601201296;2.63419652;5.435540676;99.63445282;65.69800568;100.0629578;444.8399963;406.2569885;311.4553833;27799.05078;65.70554352
16.06.2019 03:53:41,271;697.4086304;697.791626;682.500061;1.137355804;1.051331401;2.601201296;2.63419652;5.231143475;99.63445282;65.69800568;100.0629578;444.8399963;406.2569885;311.4553833;27799.05078;65.70554352
16.06.2019 03:53:55,811;697.4069214;697.791626;682.4955444;1.137355804;1.051331401;2.601436853;2.642018318;5.231143475;99.63445282;65.63191223;100.0268784;446.7600098;406.1849976;311.0854797;27799.05078;65.70554352
16.06.2019 03:53:56,314;697.4069214;697.791626;682.4955444;1.137355804;1.051331401;2.601436853;2.642018318;5.351843834;99.63445282;65.63191223;100.0268784;446.7600098;406.1849976;311.0854797;27799.05078;65.70554352
16.06.2019 03:54:10,851;697.4069214;697.791626;682.4955444;1.137355804;1.051331401;2.601626396;2.601424932;5.351843834;99.62661743;65.66493225;100.0341797;445.7999878;406.2749939;310.4534912;27799.06641;65.70554352
16.06.2019 03:54:11,352;697.4069214;697.791626;682.4955444;1.137355804;1.051331401;2.601626396;2.601424932;5.552274227;99.62661743;65.66493225;100.0341797;445.7999878;406.2749939;310.4534912;27799.06641;65.70554352
16.06.2019 03:54:25,889;697.4069214;697.791626;682.4955444;1.137355804;1.051331401;2.600920439;2.667783022;5.552274227;99.5952301;65.66493225;100.0343628;444.2399902;406.1480103;310.4534912;27799.06641;65.77410889
16.06.2019 03:54:26,389;697.4069214;697.791626;682.4955444;1.137355804;1.051331401;2.600920439;2.667783022;5.533233166;99.5952301;65.66493225;100.0343628;444.2399902;406.1480103;310.4534912;27799.06641;65.77410889
16.06.2019 03:54:40,916;697.4069214;697.7868652;682.4955444;1.137355804;1.051331401;2.600405216;2.598170996;5.533233166;99.57170105;65.69800568;100.0339432;445.6799927;406.32901;311.3202515;27799.06641;65.71620178
16.06.2019 03:54:41,416;697.4069214;697.7868652;682.4955444;1.137355804;1.051331401;2.600405216;2.598170996;5.251382828;99.57170105;65.69800568;100.0339432;445.6799927;406.32901;311.3202515;27799.06641;65.71620178
16.06.2019 03:54:55,948;697.4069214;697.7868652;682.4955444;1.137355804;1.051331401;2.599083424;2.563277483;5.251382828;99.55603027;65.66493225;100.0407486;446.7600098;406.5270081;310.7383423;27799.06641;65.76524353
16.06.2019 03:54:56,449;697.4069214;697.7868652;682.4955444;1.137355804;1.051331401;2.599083424;2.563277483;5.450938225;99.55603027;65.66493225;100.0407486;446.7600098;406.5270081;310.7383423;27799.06641;65.76524353
16.06.2019 03:55:10,977;697.4069214;697.7868652;682.4984131;1.137355804;1.051331401;2.599083424;2.492077827;5.450938225;99.55603027;65.63191223;100.0233917;446.6400146;406.5270081;310.7383423;27799.08398;65.76524353
16.06.2019 03:55:26,010;697.4105225;697.7868652;682.4984131;1.137355804;1.04826057;2.6004498;2.652033806;5.450938225;99.57955933;65.66493225;100.0318832;444.7200012;406.5090027;310.7372742;27799.08398;65.70748138
16.06.2019 03:55:26,511;697.4105225;697.7868652;682.4984131;1.137355804;1.04826057;2.6004498;2.652033806;5.488166332;99.57955933;65.66493225;100.0318832;444.7200012;406.5090027;310.7372742;27799.08398;65.70748138
16.06.2019 03:55:41,047;697.4105225;697.7868652;682.4984131;1.137355804;1.04826057;2.601111174;2.648131609;5.488166332;99.57170105;65.66493225;100.0311813;444.2399902;406.5090027;311.4337769;27799.08398;65.7019043
16.06.2019 03:55:41,549;697.4105225;697.7868652;682.4984131;1.137355804;1.04826057;2.601111174;2.648131609;5.290853977;99.57170105;65.66493225;100.0311813;444.2399902;406.5090027;311.4337769;27799.08398;65.7019043
16.06.2019 03:55:56,089;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.599508762;2.5543015;5.290853977;99.53248596;65.66493225;100.0223999;446.7600098;406.5090027;311.02948;27799.08398;65.7019043
16.06.2019 03:55:56,590;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.599508762;2.5543015;5.372440338;99.53248596;65.66493225;100.0223999;446.7600098;406.5090027;311.02948;27799.08398;65.7019043
16.06.2019 03:56:11,117;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.60021472;2.6065588;5.372440338;99.55603027;65.66493225;100.00737;445.4400024;406.3469849;310.260498;27799.09961;65.7019043
16.06.2019 03:56:11,618;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.60021472;2.6065588;5.629132748;99.55603027;65.66493225;100.00737;445.4400024;406.3469849;310.260498;27799.09961;65.7019043
16.06.2019 03:56:26,152;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.600830555;2.6065588;5.629132748;99.55603027;65.66493225;100.0347214;445.3200073;406.4549866;309.9364624;27799.09961;65.75797272
16.06.2019 03:56:26,653;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.600830555;2.6065588;5.745812893;99.55603027;65.66493225;100.0347214;445.3200073;406.4549866;309.9364624;27799.09961;65.75797272
16.06.2019 03:56:41,197;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.598802805;2.619371891;5.745812893;99.53248596;65.66493225;100.040123;447.2399902;406.4370117;310.2941895;27799.09961;65.72470856
16.06.2019 03:56:41,698;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.598802805;2.619371891;5.534556389;99.53248596;65.66493225;100.040123;447.2399902;406.4370117;310.2941895;27799.09961;65.72470856
16.06.2019 03:56:56,236;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.598802805;2.661353588;5.534556389;99.50895691;65.66493225;100.0272217;445.5599976;406.32901;310.2941895;27799.09961;65.72470856
16.06.2019 03:56:56,736;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.598802805;2.661353588;5.521855354;99.50895691;65.66493225;100.0272217;445.5599976;406.32901;310.2941895;27799.09961;65.72470856
16.06.2019 03:57:11,268;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.597861528;2.571721315;5.521855354;99.48542786;65.66493225;100.002533;446.0400085;406.32901;310.7045288;27799.11719;65.72470856
16.06.2019 03:57:11,768;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.597861528;2.571721315;5.369481087;99.48542786;65.66493225;100.002533;446.0400085;406.32901;310.7045288;27799.11719;65.72470856
16.06.2019 03:57:26,308;697.4047241;697.7894287;682.4984131;1.137355804;1.04826057;2.597861528;2.503955364;5.369481087;99.4618988;65.66493225;99.98968506;445.7999878;406.32901;310.7045288;27799.11719;65.70001984
16.06.2019 03:57:41,341;697.4013672;697.7894287;682.4984131;1.137355804;1.04826057;2.596495152;2.583760262;5.369481087;99.46974945;65.66493225;100.0009918;443.7600098;406.32901;310.7045288;27799.11719;65.70001984
16.06.2019 03:57:41,842;697.4013672;697.7894287;682.4984131;1.137355804;1.04826057;2.596495152;2.583760262;5.332480907;99.46974945;65.66493225;100.0009918;443.7600098;406.32901;310.7045288;27799.11719;65.70001984
16.06.2019 03:57:56,378;697.406311;697.7894287;682.4984131;1.137355804;1.04826057;2.596259832;2.538209677;5.332480907;99.46974945;65.63191223;99.97896576;443.519989;406.1300049;310.7045288;27799.11719;65.70001984
16.06.2019 03:57:56,879;697.406311;697.7894287;682.4984131;1.137355804;1.04826057;2.596259832;2.538209677;5.326098919;99.46974945;65.63191223;99.97896576;443.519989;406.1300049;310.7045288;27799.11719;65.70001984
16.06.2019 03:58:11,418;697.406311;697.7894287;682.4984131;1.137355804;1.04826057;2.595598221;2.540115595;5.326098919;99.45405579;65.63191223;100.014389;445.0799866;406.2929993;310.2649536;27799.13281;65.70001984
16.06.2019 03:58:11,920;697.406311;697.7894287;682.4984131;1.137355804;1.04826057;2.595598221;2.540115595;5.444240093;99.45405579;65.63191223;100.014389;445.0799866;406.2929993;310.2649536;27799.13281;65.70001984
16.06.2019 03:58:26,451;697.4020386;697.7894287;682.4984131;1.137355804;1.04826057;2.595554113;2.573959351;5.444240093;99.43836975;65.63191223;100.0128174;445.2000122;406.4729919;310.2229614;27799.13281;65.78679657
16.06.2019 03:58:26,952;697.4020386;697.7894287;682.4984131;1.137355804;1.04826057;2.595554113;2.573959351;5.45605278;99.43836975;65.63191223;100.0128174;445.2000122;406.4729919;310.2229614;27799.13281;65.78679657
16.06.2019 03:58:41,484;697.4020386;697.7894287;682.5070801;1.137355804;1.04826057;2.596214533;2.607071877;5.45605278;99.43836975;65.63191223;100.0160751;445.6799927;406.2929993;310.4232178;27799.13281;65.70214081
16.06.2019 03:58:41,986;697.4020386;697.7894287;682.5070801;1.137355804;1.04826057;2.596214533;2.607071877;5.411948204;99.43836975;65.63191223;100.0160751;445.6799927;406.2929993;310.4232178;27799.13281;65.70214081
16.06.2019 03:58:56,510;697.4060059;697.7894287;682.5070801;1.137355804;1.04826057;2.595743656;2.593200445;5.411948204;99.41483307;65.66493225;100.0209198;445.2000122;406.1480103;309.8467407;27799.13281;65.70214081
16.06.2019 03:58:57,011;697.4060059;697.7894287;682.5070801;1.137355804;1.04826057;2.595743656;2.593200445;5.57763052;99.41483307;65.66493225;100.0209198;445.2000122;406.1480103;309.8467407;27799.13281;65.70214081
16.06.2019 03:59:11,555;697.4060059;697.7894287;682.5070801;1.137355804;1.04826057;2.594612598;2.57413125;5.57763052;99.39130402;65.66493225;100.0223007;445.7999878;406.1119995;310.5137634;27799.15039;65.70214081
16.06.2019 03:59:12,057;697.4060059;697.7894287;682.5070801;1.137355804;1.04826057;2.594612598;2.57413125;5.3405056;99.39130402;65.66493225;100.0223007;445.7999878;406.1119995;310.5137634;27799.15039;65.70214081
16.06.2019 03:59:26,590;697.4060059;697.7894287;682.4937134;1.137355804;1.04826057;2.595037699;2.596628904;5.3405056;99.39914703;65.69800568;100.0195389;442.3200073;406.2929993;310.5137634;27799.15039;65.70214081
16.06.2019 03:59:27,094;697.4060059;697.7894287;682.4937134;1.137355804;1.04826057;2.595037699;2.596628904;5.352031708;99.39914703;65.69800568;100.0195389;442.3200073;406.2929993;310.5137634;27799.15039;65.70214081
16.06.2019 03:59:41,618;697.4060059;697.7894287;682.4937134;1.137355804;1.04826057;2.595699072;2.645755053;5.352031708;99.38346863;65.66493225;100.0216141;444.1199951;406.2929993;310.321167;27799.15039;65.70214081
16.06.2019 03:59:42,118;697.4060059;697.7894287;682.4937134;1.137355804;1.04826057;2.595699072;2.645755053;5.405281544;99.38346863;65.66493225;100.0216141;444.1199951;406.2929993;310.321167;27799.15039;65.70214081
16.06.2019 03:59:56,647;697.4060059;697.7894287;682.4937134;1.137355804;1.04826057;2.588798523;2.667613983;5.405281544;99.62661743;64.34339905;100.0154953;443.519989;406.2929993;309.4141541;27799.15039;65.70214081
16.06.2019 03:59:57,148;697.4060059;697.7894287;682.4937134;1.137355804;1.04826057;2.588798523;2.667613983;5.523478508;99.62661743;64.34339905;100.0154953;443.519989;406.2929993;309.4141541;27799.15039;65.70214081
16.06.2019 04:00:11,672;697.4107056;697.7894287;682.4937134;1.137355804;1.04826057;2.591857433;2.612884045;5.523478508;99.71289063;64.37641907;100.0137558;442.2000122;406.1849976;309.1723938;27799.16602;65.70214081
16.06.2019 04:00:12,176;697.4107056;697.7894287;682.4937134;1.137355804;1.04826057;2.591857433;2.612884045;5.756231785;99.71289063;64.37641907;100.0137558;442.2000122;406.1849976;309.1723938;27799.16602;65.70214081
16.06.2019 04:00:26,704;697.4107056;697.7894287;682.4937134;1.137355804;1.04826057;2.593033552;2.547213554;5.756231785;99.76779175;64.34339905;100.0076904;442.4400024;406.0580139;309.1723938;27799.16602;65.70214081
16.06.2019 04:00:27,205;697.4107056;697.7894287;682.4937134;1.137355804;1.04826057;2.593033552;2.547213554;5.800738811;99.76779175;64.34339905;100.0076904;442.4400024;406.0580139;309.1723938;27799.16602;65.70214081
16.06.2019 04:00:41,750;697.4016724;697.7894287;682.4981079;1.137355804;1.04826057;2.593975067;2.582901239;5.800738811;99.79917145;64.34339905;100.0163345;444.1199951;405.9500122;309.8534546;27799.16602;65.70214081
16.06.2019 04:00:42,251;697.4016724;697.7894287;682.4981079;1.137355804;1.04826057;2.593975067;2.582901239;5.602693558;99.79917145;64.34339905;100.0163345;444.1199951;405.9500122;309.8534546;27799.16602;65.70214081
16.06.2019 04:00:56,784;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593975067;2.515631199;5.602693558;99.79917145;64.34339905;100.0546722;443.3999939;405.9859924;309.1955566;27799.16602;65.70214081
16.06.2019 04:00:57,285;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593975067;2.515631199;5.806284428;99.79917145;64.34339905;100.0546722;443.3999939;405.9859924;309.1955566;27799.16602;65.70214081
16.06.2019 04:01:11,813;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.59373951;2.544444799;5.806284428;99.79917145;64.34339905;99.9917984;442.9200134;405.7520142;308.329834;27799.18359;65.70214081
16.06.2019 04:01:12,314;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.59373951;2.544444799;6.067810059;99.79917145;64.34339905;99.9917984;442.9200134;405.7520142;308.329834;27799.18359;65.70214081
16.06.2019 04:01:26,851;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593033552;2.576368332;6.067810059;99.76779175;64.34339905;99.93741608;445.0799866;405.5180054;309.489563;27799.18359;65.70214081
16.06.2019 04:01:27,351;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593033552;2.576368332;5.689844131;99.76779175;64.34339905;99.93741608;445.0799866;405.5180054;309.489563;27799.18359;65.70214081
16.06.2019 04:01:41,886;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593033552;2.605019331;5.689844131;99.75995636;64.34339905;99.95065308;446.7600098;405.6260071;308.5360413;27799.18359;65.70214081
16.06.2019 04:01:42,387;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593033552;2.605019331;5.984964371;99.75995636;64.34339905;99.95065308;446.7600098;405.6260071;308.5360413;27799.18359;65.70214081
16.06.2019 04:01:56,926;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593033552;2.612200499;5.984964371;99.7756424;64.34339905;99.96056366;444.6000061;405.7340088;309.6676025;27799.18359;65.70214081
16.06.2019 04:01:57,430;697.411499;697.7894287;682.4981079;1.137355804;1.051925898;2.593033552;2.612200499;5.634739399;99.7756424;64.34339905;99.96056366;444.6000061;405.7340088;309.6676025;27799.18359;65.70214081
16.06.2019 04:02:11,959;697.4043579;697.7894287;682.4926147;1.137355804;1.051925898;2.59279871;2.598684788;5.634739399;99.7756424;64.37641907;100.027771;443.7600098;406.0220032;309.6676025;27799.19922;65.70214081
16.06.2019 04:02:12,460;697.4043579;697.7894287;682.4926147;1.137355804;1.051925898;2.59279871;2.598684788;5.986704826;99.7756424;64.37641907;100.027771;443.7600098;406.0220032;309.6676025;27799.19922;65.70214081
16.06.2019 04:02:26,997;697.4043579;697.7894287;682.4926147;1.137355804;1.051925898;2.592563391;2.569482327;5.986704826;99.76779175;64.34339905;99.97599792;443.7600098;405.8420105;309.2762756;27799.19922;65.70214081
16.06.2019 04:02:27,502;697.4043579;697.7894287;682.4926147;1.137355804;1.051925898;2.592563391;2.569482327;5.691456318;99.76779175;64.34339905;99.97599792;443.7600098;405.8420105;309.2762756;27799.19922;65.70214081
16.06.2019 04:02:42,038;697.4004517;697.7894287;682.4926147;1.137355804;1.051925898;2.59279871;2.552919149;5.691456318;99.76779175;64.37641907;99.97759247;442.9200134;405.9679871;309.2762756;27799.19922;65.70214081
16.06.2019 04:02:42,543;697.4004517;697.7894287;682.4926147;1.137355804;1.051925898;2.59279871;2.552919149;5.697801113;99.76779175;64.37641907;99.97759247;442.9200134;405.9679871;309.2762756;27799.19922;65.70214081
16.06.2019 04:02:57,072;697.4004517;697.7894287;682.4926147;1.137355804;1.051925898;2.593033552;2.614421129;5.697801113;99.75211334;64.37641907;100.0038757;446.519989;406.1119995;309.0318298;27799.19922;65.70214081
16.06.2019 04:02:57,578;697.4004517;697.7894287;682.4926147;1.137355804;1.051925898;2.593033552;2.614421129;5.779866695;99.75211334;64.37641907;100.0038757;446.519989;406.1119995;309.0318298;27799.19922;65.70214081
16.06.2019 04:03:12,110;697.4053345;697.7894287;682.4926147;1.137355804;1.051925898;2.592327833;2.574991703;5.779866695;99.75995636;64.34339905;99.98005676;442.5599976;405.8059998;309.7932434;27799.2168;65.70214081
