Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 04:03:12,611;697.4053345;697.7894287;682.4926147;1.137355804;1.051925898;2.592327833;2.574991703;5.524936199;99.75995636;64.34339905;99.98005676;442.5599976;405.8059998;309.7932434;27799.2168;65.70214081
16.06.2019 04:03:27,146;697.4053345;697.7894287;682.4998169;1.137355804;1.051925898;2.592092752;2.488054037;5.524936199;99.7442627;64.34339905;99.9723053;442.9200134;405.9320068;309.660675;27799.2168;65.70001984
16.06.2019 04:03:27,651;697.4053345;697.7894287;682.4998169;1.137355804;1.051925898;2.592092752;2.488054037;5.572385788;99.7442627;64.34339905;99.9723053;442.9200134;405.9320068;309.660675;27799.2168;65.70001984
16.06.2019 04:03:42,189;697.3951416;697.7894287;682.4998169;1.137355804;1.051925898;2.591386557;2.531967163;5.572385788;99.72858429;64.34339905;99.9394989;445.9200134;405.7879944;309.1561584;27799.2168;65.70001984
16.06.2019 04:03:42,689;697.3951416;697.7894287;682.4998169;1.137355804;1.051925898;2.591386557;2.531967163;5.696815968;99.72858429;64.34339905;99.9394989;445.9200134;405.7879944;309.1561584;27799.2168;65.70001984
16.06.2019 04:03:57,216;697.4069824;697.7894287;682.4998169;1.137355804;1.051925898;2.591386557;2.558446169;5.696815968;99.71289063;64.37641907;99.97097778;445.2000122;405.7340088;309.1561584;27799.2168;65.70001984
16.06.2019 04:04:12,250;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.591621876;2.602965593;5.696815968;99.71289063;64.31032562;99.96613312;443.2799988;405.8059998;309.8499451;27799.23242;65.70001984
16.06.2019 04:04:12,755;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.591621876;2.602965593;5.494618416;99.71289063;64.31032562;99.96613312;443.2799988;405.8059998;309.8499451;27799.23242;65.70001984
16.06.2019 04:04:27,291;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.591857433;2.565174341;5.494618416;99.72073364;64.34339905;100.0312805;439.6799927;406.3110046;309.0376587;27799.23242;65.70001984
16.06.2019 04:04:27,793;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.591857433;2.565174341;5.746263981;99.72073364;64.34339905;100.0312805;439.6799927;406.3110046;309.0376587;27799.23242;65.70001984
16.06.2019 04:04:42,327;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.591150999;2.565863848;5.746263981;99.71289063;64.34339905;100.0030441;443.8800049;406.1480103;309.0376587;27799.23242;65.70001984
16.06.2019 04:04:42,827;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.591150999;2.565863848;5.727152824;99.71289063;64.34339905;100.0030441;443.8800049;406.1480103;309.0376587;27799.23242;65.70001984
16.06.2019 04:04:57,365;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.59044528;2.566208363;5.727152824;99.69720459;64.34339905;100.0027084;445.0799866;406.0400085;309.0376587;27799.23242;65.70001984
16.06.2019 04:04:57,866;697.4069824;697.7894287;682.4957275;1.137355804;1.051925898;2.59044528;2.566208363;5.708043098;99.69720459;64.34339905;100.0027084;445.0799866;406.0400085;309.0376587;27799.23242;65.70001984
16.06.2019 04:05:12,403;697.3998413;697.7894287;682.4957275;1.137355804;1.051925898;2.590680838;2.564484596;5.708043098;99.68151093;64.34339905;100.040062;443.1600037;406.2030029;309.0376587;27799.25;65.70001984
16.06.2019 04:05:12,905;697.3998413;697.7894287;682.4957275;1.137355804;1.051925898;2.590680838;2.564484596;5.714434624;99.68151093;64.34339905;100.040062;443.1600037;406.2030029;309.0376587;27799.25;65.70001984
16.06.2019 04:05:27,440;697.4088745;697.7894287;682.4957275;1.137355804;1.051925898;2.589504242;2.493301868;5.714434624;99.65798187;64.37641907;100.0199814;443.7600098;406.3469849;309.3804626;27799.25;65.70001984
16.06.2019 04:05:27,941;697.4088745;697.7894287;682.4957275;1.137355804;1.051925898;2.589504242;2.493301868;5.576281071;99.65798187;64.37641907;100.0199814;443.7600098;406.3469849;309.3804626;27799.25;65.70001984
16.06.2019 04:05:42,471;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.58997488;2.60056901;5.576281071;99.66583252;64.37641907;99.99406433;444.8399963;406.2749939;309.1915283;27799.25;65.67816925
16.06.2019 04:05:42,976;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.58997488;2.60056901;5.647618294;99.66583252;64.37641907;99.99406433;444.8399963;406.2749939;309.1915283;27799.25;65.67816925
16.06.2019 04:05:57,517;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.589504242;2.502035856;5.647618294;99.65014648;64.37641907;99.9835968;443.1600037;406.0400085;308.8435974;27799.25;65.60176086
16.06.2019 04:05:58,021;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.589504242;2.502035856;5.742705822;99.65014648;64.37641907;99.9835968;443.1600037;406.0400085;308.8435974;27799.25;65.60176086
16.06.2019 04:06:12,554;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.589739323;2.606901169;5.742705822;99.65798187;64.34339905;100.0119324;444.2399902;406.2030029;309.1287537;27799.26758;65.60346985
16.06.2019 04:06:13,055;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.589739323;2.606901169;5.660677433;99.65798187;64.34339905;100.0119324;444.2399902;406.2030029;309.1287537;27799.26758;65.60346985
16.06.2019 04:06:27,586;697.4033813;697.7894287;682.4957275;1.137355804;1.051925898;2.589739323;2.56862092;5.660677433;99.65798187;64.34339905;100.0246429;441.2399902;406.2390137;309.1287537;27799.26758;65.69656372
16.06.2019 04:06:42,619;697.4094849;697.7894287;682.4957275;1.137355804;1.047106624;2.589739323;2.528842926;5.660677433;99.66583252;64.34339905;100.0478058;441.2399902;406.2569885;309.1287537;27799.26758;65.603508
16.06.2019 04:06:57,656;697.4094849;697.7894287;682.4957275;1.137355804;1.047106624;2.589739323;2.521719694;5.660677433;99.65014648;64.34339905;100.0307159;441.480011;406.0939941;308.8664551;27799.26758;65.603508
16.06.2019 04:06:58,157;697.4094849;697.7894287;682.4957275;1.137355804;1.047106624;2.589739323;2.521719694;5.792130947;99.65014648;64.34339905;100.0307159;441.480011;406.0939941;308.8664551;27799.26758;65.603508
16.06.2019 04:07:12,701;697.4094849;697.7894287;682.4957275;1.137355804;1.047106624;2.589268923;2.570171356;5.792130947;99.65798187;64.34339905;100.0268707;445.5599976;406.2030029;309.6983032;27799.2832;65.603508
16.06.2019 04:07:13,202;697.4094849;697.7894287;682.4957275;1.137355804;1.047106624;2.589268923;2.570171356;5.521646023;99.65798187;64.34339905;100.0268707;445.5599976;406.2030029;309.6983032;27799.2832;65.603508
16.06.2019 04:07:27,739;697.4026489;697.7894287;682.4957275;1.137355804;1.047106624;2.589268923;2.535956383;5.521646023;99.64230347;64.34339905;100.0438232;445.2000122;406.2030029;308.9803162;27799.2832;65.603508
16.06.2019 04:07:28,240;697.4026489;697.7894287;682.4957275;1.137355804;1.047106624;2.589268923;2.535956383;5.744119167;99.64230347;64.34339905;100.0438232;445.2000122;406.2030029;308.9803162;27799.2832;65.603508
16.06.2019 04:07:42,763;697.4096069;697.7894287;682.4957275;1.137355804;1.047106624;2.589033604;2.522588968;5.744119167;99.62661743;64.37641907;100.0278473;444.7200012;406.0220032;308.9803162;27799.2832;65.603508
16.06.2019 04:07:43,265;697.4096069;697.7894287;682.4957275;1.137355804;1.047106624;2.589033604;2.522588968;5.737739563;99.62661743;64.37641907;100.0278473;444.7200012;406.0220032;308.9803162;27799.2832;65.603508
16.06.2019 04:07:57,807;697.4096069;697.7894287;682.4957275;1.137355804;1.047106624;2.588798523;2.505002022;5.737739563;99.62661743;64.40943909;100.0297852;442.4400024;406.1659851;308.9803162;27799.2832;65.59732056
16.06.2019 04:08:12,846;697.4124146;697.7894287;682.4957275;1.137355804;1.047106624;2.588562965;2.586851597;5.737739563;99.61876678;64.34339905;100.0571365;445.0799866;406.0400085;309.6298218;27799.30078;65.59732056
16.06.2019 04:08:13,348;697.4124146;697.7894287;682.4957275;1.137355804;1.047106624;2.588562965;2.586851597;5.523705959;99.61876678;64.34339905;100.0571365;445.0799866;406.0400085;309.6298218;27799.30078;65.59732056
16.06.2019 04:08:27,879;697.406311;697.7894287;682.4957275;1.137355804;1.047106624;2.588092566;2.589426279;5.523705959;99.60308838;64.34339905;100.0386887;443.8800049;406.1480103;309.1236267;27799.30078;65.59732056
16.06.2019 04:08:28,380;697.406311;697.7894287;682.4957275;1.137355804;1.047106624;2.588092566;2.589426279;5.667811871;99.60308838;64.34339905;100.0386887;443.8800049;406.1480103;309.1236267;27799.30078;65.59732056
16.06.2019 04:08:42,912;697.4024048;697.7894287;682.4957275;1.137355804;1.047106624;2.58785677;2.543059826;5.667811871;99.61876678;64.40943909;100.0298996;443.2799988;406.2929993;309.7604065;27799.30078;65.59732056
16.06.2019 04:08:43,413;697.4024048;697.7894287;682.4957275;1.137355804;1.047106624;2.58785677;2.543059826;5.464027882;99.61876678;64.40943909;100.0298996;443.2799988;406.2929993;309.7604065;27799.30078;65.59732056
16.06.2019 04:08:57,946;697.4084473;697.7894287;682.4957275;1.137355804;1.047106624;2.587621689;2.5543015;5.464027882;99.5952301;64.40943909;100.0225906;443.1600037;406.4549866;309.7788086;27799.30078;65.53842926
16.06.2019 04:08:58,449;697.4084473;697.7894287;682.4957275;1.137355804;1.047106624;2.587621689;2.5543015;5.392704964;99.5952301;64.40943909;100.0225906;443.1600037;406.4549866;309.7788086;27799.30078;65.53842926
16.06.2019 04:09:12,981;697.4084473;697.7894287;682.4957275;1.138518333;1.050928116;2.58785677;2.571377039;5.392704964;99.57170105;64.34339905;100.0380707;444.6000061;406.32901;308.7290649;27799.31641;65.53842926
16.06.2019 04:09:13,483;697.4084473;697.7894287;682.4957275;1.138518333;1.050928116;2.58785677;2.571377039;5.724695683;99.57170105;64.34339905;100.0380707;444.6000061;406.32901;308.7290649;27799.31641;65.53842926
16.06.2019 04:09:28,014;697.4084473;697.7872925;682.4957275;1.138518333;1.050928116;2.58785677;2.614250422;5.724695683;99.57170105;64.34339905;100.0220642;444;406.1659851;309.3337708;27799.31641;65.53842926
16.06.2019 04:09:28,515;697.4084473;697.7872925;682.4957275;1.138518333;1.050928116;2.58785677;2.614250422;5.537134171;99.57170105;64.34339905;100.0220642;444;406.1659851;309.3337708;27799.31641;65.53842926
16.06.2019 04:09:43,053;697.4039917;697.7872925;682.4957275;1.138518333;1.050928116;2.58691597;2.589082956;5.537134171;99.57170105;64.37641907;100.0400238;443.1600037;406.3469849;308.8417969;27799.31641;65.5899353
16.06.2019 04:09:43,554;697.4039917;697.7872925;682.4957275;1.138518333;1.050928116;2.58691597;2.589082956;5.664205551;99.57170105;64.37641907;100.0400238;443.1600037;406.3469849;308.8417969;27799.31641;65.5899353
16.06.2019 04:09:58,088;697.4029541;697.7872925;682.4957275;1.138518333;1.050928116;2.586680889;2.544271708;5.664205551;99.55603027;64.37641907;100.0357666;441.2399902;406.3469849;308.8417969;27799.31641;65.5899353
16.06.2019 04:09:58,589;697.4029541;697.7872925;682.4957275;1.138518333;1.050928116;2.586680889;2.544271708;5.657829762;99.55603027;64.37641907;100.0357666;441.2399902;406.3469849;308.8417969;27799.31641;65.5899353
16.06.2019 04:10:13,116;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.58691597;2.550326586;5.657829762;99.55603027;64.34339905;100.0210495;444.6000061;406.3110046;308.8417969;27799.33398;65.59754944
16.06.2019 04:10:13,620;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.58691597;2.550326586;5.664205551;99.55603027;64.34339905;100.0210495;444.6000061;406.3110046;308.8417969;27799.33398;65.59754944
16.06.2019 04:10:28,158;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.586445093;2.555856228;5.664205551;99.54033661;64.34339905;100.0181885;444.480011;406.1849976;308.8417969;27799.33398;65.59654999
16.06.2019 04:10:28,661;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.586445093;2.555856228;5.717824936;99.54033661;64.34339905;100.0181885;444.480011;406.1849976;308.8417969;27799.33398;65.59654999
16.06.2019 04:10:43,200;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.586445093;2.623295069;5.717824936;99.53248596;64.34339905;100.0404205;443.7600098;405.9140015;308.7012329;27799.33398;65.52379608
16.06.2019 04:10:43,700;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.586445093;2.623295069;5.761411667;99.53248596;64.34339905;100.0404205;443.7600098;405.9140015;308.7012329;27799.33398;65.52379608
16.06.2019 04:10:58,230;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.585504055;2.524848223;5.761411667;99.51680756;64.34339905;100.0479736;442.4400024;406.0580139;308.7012329;27799.33398;65.52379608
16.06.2019 04:10:58,732;697.4100342;697.7872925;682.4957275;1.138518333;1.050928116;2.585504055;2.524848223;5.742250919;99.51680756;64.34339905;100.0479736;442.4400024;406.0580139;308.7012329;27799.33398;65.52379608
16.06.2019 04:11:13,266;697.402832;697.7872925;682.4957275;1.138518333;1.050928116;2.585033417;2.587538481;5.742250919;99.50895691;64.37641907;100.017952;444.1199951;405.8240051;309.1036377;27799.34961;65.52379608
16.06.2019 04:11:13,767;697.402832;697.7872925;682.4957275;1.138518333;1.050928116;2.585033417;2.587538481;5.598270416;99.50895691;64.37641907;100.017952;444.1199951;405.8240051;309.1036377;27799.34961;65.52379608
16.06.2019 04:11:28,307;697.402832;697.7872925;682.4957275;1.138518333;1.050928116;2.584327459;2.537863255;5.598270416;99.4932785;64.37641907;100.0205536;442.9200134;405.8059998;309.1036377;27799.34961;65.52379608
16.06.2019 04:11:28,812;697.402832;697.7872925;682.4957275;1.138518333;1.050928116;2.584327459;2.537863255;5.579068661;99.4932785;64.37641907;100.0205536;442.9200134;405.8059998;309.1036377;27799.34961;65.52379608
16.06.2019 04:11:43,338;697.4113159;697.7872925;682.5048828;1.138518333;1.050928116;2.584092379;2.502210379;5.579068661;99.47758484;64.37641907;100.0190125;442.0799866;405.8599854;308.4937134;27799.34961;65.52379608
16.06.2019 04:11:43,842;697.4113159;697.7872925;682.5048828;1.138518333;1.050928116;2.584092379;2.502210379;5.755522728;99.47758484;64.37641907;100.0190125;442.0799866;405.8599854;308.4937134;27799.34961;65.52379608
16.06.2019 04:11:58,367;697.4073486;697.7872925;682.5048828;1.138518333;1.050928116;2.584798336;2.650676727;5.755522728;99.47758484;64.34339905;100.0128403;444;405.9679871;308.4937134;27799.34961;65.52379608
16.06.2019 04:11:58,874;697.4073486;697.7872925;682.5048828;1.138518333;1.050928116;2.584798336;2.650676727;5.705465794;99.47758484;64.34339905;100.0128403;444;405.9679871;308.4937134;27799.34961;65.52379608
16.06.2019 04:12:13,403;697.4073486;697.7872925;682.4885864;1.138518333;1.050928116;2.584092379;2.572754383;5.705465794;99.46974945;64.37641907;100.0272827;441.2399902;406.0039978;308.7271118;27799.36719;65.50001526
16.06.2019 04:12:13,904;697.4073486;697.7872925;682.4885864;1.138518333;1.050928116;2.584092379;2.572754383;5.6138134;99.46974945;64.37641907;100.0272827;441.2399902;406.0039978;308.7271118;27799.36719;65.50001526
16.06.2019 04:12:28,441;697.4073486;697.7872925;682.4885864;1.138518333;1.050928116;2.584562778;2.595257759;5.6138134;99.48542786;64.37641907;100.0162506;444.8399963;406.1119995;309.2296143;27799.36719;65.50001526
16.06.2019 04:12:28,943;697.4073486;697.7872925;682.4885864;1.138518333;1.050928116;2.584562778;2.595257759;5.470583439;99.48542786;64.37641907;100.0162506;444.8399963;406.1119995;309.2296143;27799.36719;65.50001526
16.06.2019 04:12:43,484;697.4073486;697.7913208;682.4885864;1.138518333;1.050928116;2.585033417;2.561724901;5.470583439;99.4932785;64.34339905;100.0233154;443.519989;406.1119995;309.2296143;27799.36719;65.50001526
16.06.2019 04:12:43,985;697.4073486;697.7913208;682.4885864;1.138518333;1.050928116;2.585033417;2.561724901;5.4833951;99.4932785;64.34339905;100.0233154;443.519989;406.1119995;309.2296143;27799.36719;65.50001526
16.06.2019 04:12:58,518;697.4073486;697.7913208;682.4885864;1.138518333;1.050928116;2.584798336;2.613737822;5.4833951;99.50111389;64.40943909;99.99336243;443.7600098;406.1119995;309.6029968;27799.36719;65.50001526
16.06.2019 04:12:59,018;697.4073486;697.7913208;682.4885864;1.138518333;1.050928116;2.584798336;2.613737822;5.488398075;99.50111389;64.40943909;99.99336243;443.7600098;406.1119995;309.6029968;27799.36719;65.50001526
16.06.2019 04:13:13,553;697.4073486;697.7913208;682.5037842;1.138518333;1.050928116;2.584798336;2.591485262;5.488398075;99.48542786;64.37641907;100.0132065;442.7999878;406.0220032;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:14,053;697.4073486;697.7913208;682.5037842;1.138518333;1.050928116;2.584798336;2.591485262;5.710786819;99.48542786;64.37641907;100.0132065;442.7999878;406.0220032;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:28,587;697.401123;697.7913208;682.5037842;1.138518333;1.050928116;2.584092379;2.567070484;5.710786819;99.46974945;64.34339905;100.0296173;444.3599854;406.0220032;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:29,088;697.401123;697.7913208;682.5037842;1.138518333;1.050928116;2.584092379;2.567070484;5.530905724;99.46974945;64.34339905;100.0296173;444.3599854;406.0220032;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:43,612;697.406311;697.7913208;682.4969482;1.138518333;1.050928116;2.584327459;2.543925524;5.530905724;99.46974945;64.34339905;100.0541458;442.9200134;406.1659851;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:44,113;697.406311;697.7913208;682.4969482;1.138518333;1.050928116;2.584327459;2.543925524;5.537289143;99.46974945;64.34339905;100.0541458;442.9200134;406.1659851;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:58,649;697.406311;697.7913208;682.4969482;1.138518333;1.050928116;2.583621502;2.524326801;5.537289143;99.4618988;64.31032562;100.0304489;442.9200134;405.9320068;308.8857422;27799.38281;65.50001526
16.06.2019 04:13:59,153;697.406311;697.7913208;682.4969482;1.138518333;1.050928116;2.583621502;2.524326801;5.51166296;99.4618988;64.31032562;100.0304489;442.9200134;405.9320068;308.8857422;27799.38281;65.50001526
16.06.2019 04:14:13,685;697.4084473;697.7913208;682.4969482;1.138518333;1.050928116;2.584092379;2.605532646;5.51166296;99.4462204;64.34339905;100.0149765;445.7999878;406.1300049;308.8857422;27799.40039;65.50001526
16.06.2019 04:14:14,186;697.4084473;697.7913208;682.4969482;1.138518333;1.050928116;2.584092379;2.605532646;5.530905724;99.4462204;64.34339905;100.0149765;445.7999878;406.1300049;308.8857422;27799.40039;65.50001526
16.06.2019 04:14:28,714;697.4084473;697.786438;682.4969482;1.138518333;1.050928116;2.583621502;2.568448782;5.530905724;99.4462204;64.31032562;99.98685455;443.2799988;405.9500122;308.8857422;27799.40039;65.50001526
16.06.2019 04:14:29,215;697.4084473;697.786438;682.4969482;1.138518333;1.050928116;2.583621502;2.568448782;5.608935356;99.4462204;64.31032562;99.98685455;443.2799988;405.9500122;308.8857422;27799.40039;65.50001526
16.06.2019 04:14:43,745;697.4084473;697.786438;682.4969482;1.138518333;1.050928116;2.583151102;2.606901169;5.608935356;99.43836975;64.34339905;100.007782;443.1600037;405.9500122;308.8857422;27799.40039;65.50001526
16.06.2019 04:14:44,245;697.4084473;697.786438;682.4969482;1.138518333;1.050928116;2.583151102;2.606901169;5.596143723;99.43836975;64.34339905;100.007782;443.1600037;405.9500122;308.8857422;27799.40039;65.50001526
16.06.2019 04:14:58,784;697.4110107;697.786438;682.4969482;1.138518333;1.050928116;2.582680225;2.582385778;5.596143723;99.42267609;64.34339905;100.0256805;443.2799988;406.0759888;309.3800659;27799.40039;65.50001526
16.06.2019 04:14:59,285;697.4110107;697.786438;682.4969482;1.138518333;1.050928116;2.582680225;2.582385778;5.429840565;99.42267609;64.34339905;100.0256805;443.2799988;406.0759888;309.3800659;27799.40039;65.50001526
16.06.2019 04:15:13,810;697.4110107;697.786438;682.4969482;1.138518333;1.050928116;2.582444906;2.535089254;5.429840565;99.41483307;64.31032562;100.0173035;443.6400146;406.0759888;308.8839417;27799.41602;65.50001526
16.06.2019 04:15:14,314;697.4110107;697.786438;682.4969482;1.138518333;1.050928116;2.582444906;2.535089254;5.577468395;99.41483307;64.31032562;100.0173035;443.6400146;406.0759888;308.8839417;27799.41602;65.50001526
16.06.2019 04:15:28,851;697.4067383;697.786438;682.4969482;1.138518333;1.050928116;2.582444906;2.511974573;5.577468395;99.41483307;64.34339905;100.0342407;442.0799866;406.0759888;309.1544189;27799.41602;65.50001526
16.06.2019 04:15:29,352;697.4067383;697.786438;682.4969482;1.138518333;1.050928116;2.582444906;2.511974573;5.493481636;99.41483307;64.34339905;100.0342407;442.0799866;406.0759888;309.1544189;27799.41602;65.50001526
16.06.2019 04:15:43,888;697.4067383;697.786438;682.4969482;1.138518333;1.050928116;2.581503868;2.53924942;5.493481636;99.39130402;64.37641907;100.0349045;442.5599976;406.1300049;309.1544189;27799.41602;65.50001526
16.06.2019 04:15:44,389;697.4067383;697.786438;682.4969482;1.138518333;1.050928116;2.581503868;2.53924942;5.46782732;99.39130402;64.37641907;100.0349045;442.5599976;406.1300049;309.1544189;27799.41602;65.50001526
16.06.2019 04:15:58,931;697.4067383;697.786438;682.4969482;1.138518333;1.050928116;2.581503868;2.463668346;5.46782732;99.37561798;64.34339905;100.0558167;444;406.2929993;309.1544189;27799.41602;65.50001526
16.06.2019 04:16:13,965;697.4140015;697.786438;682.4935913;1.138518333;1.050928116;2.58103323;2.602623224;5.46782732;99.35993958;64.34339905;100.0412674;445.0799866;406.5629883;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:14,466;697.4140015;697.786438;682.4935913;1.138518333;1.050928116;2.58103323;2.602623224;5.562593937;99.35993958;64.34339905;100.0412674;445.0799866;406.5629883;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:29,003;697.4051514;697.786438;682.4935913;1.138518333;1.050928116;2.580327272;2.551190853;5.562593937;99.35208893;64.31032562;99.99351501;443.2799988;406.4370117;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:29,504;697.4051514;697.786438;682.4935913;1.138518333;1.050928116;2.580327272;2.551190853;5.54334116;99.35208893;64.31032562;99.99351501;443.2799988;406.4370117;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:44,041;697.4086914;697.786438;682.4935913;1.138518333;1.050928116;2.580091715;2.540288925;5.54334116;99.32855988;64.37641907;99.98795319;441;406.3469849;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:44,543;697.4086914;697.786438;682.4935913;1.138518333;1.050928116;2.580091715;2.540288925;5.536913395;99.32855988;64.37641907;99.98795319;441;406.3469849;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:59,084;697.4086914;697.7880249;682.4935913;1.138518333;1.050928116;2.579385996;2.551190853;5.536913395;99.31286621;64.34339905;100.029068;441;406.4549866;308.8079834;27799.43359;65.50001526
16.06.2019 04:16:59,585;697.4086914;697.7880249;682.4935913;1.138518333;1.050928116;2.579385996;2.551190853;5.51765871;99.31286621;64.34339905;100.029068;441;406.4549866;308.8079834;27799.43359;65.50001526
16.06.2019 04:17:14,127;697.4135132;697.7880249;682.4935913;1.138518333;1.050928116;2.579621315;2.534569025;5.51765871;99.31286621;64.40943909;100.0089111;442.5599976;406.3829956;308.8079834;27799.44922;65.50001526
16.06.2019 04:17:14,627;697.4135132;697.7880249;682.4935913;1.138518333;1.050928116;2.579621315;2.534569025;5.52407217;99.31286621;64.40943909;100.0089111;442.5599976;406.3829956;308.8079834;27799.44922;65.50001526
16.06.2019 04:17:29,152;697.4074707;697.7880249;682.4935913;1.138518333;1.050928116;2.579621315;2.554992676;5.52407217;99.31286621;64.37641907;100.00737;442.7999878;406.3829956;308.8079834;27799.44922;65.50001526
16.06.2019 04:17:44,187;697.4074707;697.7880249;682.4935913;1.138518333;1.050928116;2.579385996;2.549807787;5.52407217;99.31286621;64.37641907;100.0226135;441.8399963;406.3829956;308.8079834;27799.44922;65.50001526
16.06.2019 04:17:44,688;697.4074707;697.7880249;682.4935913;1.138518333;1.050928116;2.579385996;2.549807787;5.504812241;99.31286621;64.37641907;100.0226135;441.8399963;406.3829956;308.8079834;27799.44922;65.50001526
16.06.2019 04:17:59,235;697.4074707;697.7880249;682.49823;1.138518333;1.050928116;2.578915596;2.59045577;5.504812241;99.28933716;64.37641907;100.0363159;443.6400146;406.5450134;308.385437;27799.44922;65.50001526
16.06.2019 04:17:59,736;697.4074707;697.7880249;682.49823;1.138518333;1.050928116;2.578915596;2.59045577;5.636129379;99.28933716;64.37641907;100.0363159;443.6400146;406.5450134;308.385437;27799.44922;65.50001526
16.06.2019 04:18:14,277;697.4074707;697.7880249;682.49823;1.138518333;1.050928116;2.578680038;2.617494583;5.636129379;99.28933716;64.37641907;100.023941;442.6799927;406.2210083;308.9562988;27799.4668;65.50001526
16.06.2019 04:18:14,780;697.4074707;697.7880249;682.49823;1.138518333;1.050928116;2.578680038;2.617494583;5.45226717;99.28933716;64.37641907;100.023941;442.6799927;406.2210083;308.9562988;27799.4668;65.50001526
16.06.2019 04:18:29,319;697.4074707;697.7880249;682.49823;1.138518333;1.050928116;2.578680038;2.544790745;5.45226717;99.27365875;64.34339905;100.040062;444.2399902;406.3110046;308.5092468;27799.4668;65.50001526
16.06.2019 04:18:29,820;697.4074707;697.7880249;682.49823;1.138518333;1.050928116;2.578680038;2.544790745;5.578388214;99.27365875;64.34339905;100.040062;444.2399902;406.3110046;308.5092468;27799.4668;65.50001526
16.06.2019 04:18:44,353;697.4074707;697.7880249;682.4902954;1.138518333;1.050928116;2.577739;2.559136629;5.578388214;99.27365875;64.34339905;100.0178909;443.3999939;406.3110046;308.5092468;27799.4668;65.50001526
16.06.2019 04:18:44,853;697.4074707;697.7880249;682.4902954;1.138518333;1.050928116;2.577739;2.559136629;5.565527916;99.27365875;64.34339905;100.0178909;443.3999939;406.3110046;308.5092468;27799.4668;65.50001526
16.06.2019 04:18:59,385;697.4120483;697.7880249;682.4902954;1.138518333;1.050928116;2.578209639;2.53075242;5.565527916;99.26580811;64.34339905;99.99914551;443.519989;406.401001;308.5092468;27799.4668;65.50001526
16.06.2019 04:18:59,885;697.4120483;697.7880249;682.4902954;1.138518333;1.050928116;2.578209639;2.53075242;5.578388214;99.26580811;64.34339905;99.99914551;443.519989;406.401001;308.5092468;27799.4668;65.50001526
16.06.2019 04:19:14,417;697.4120483;697.7880249;682.4902954;1.138518333;1.050928116;2.578209639;2.593714714;5.578388214;99.26580811;64.37641907;100.0211792;441.9599915;406.4190063;308.5092468;27799.48242;65.50001526
16.06.2019 04:19:14,919;697.4120483;697.7880249;682.4902954;1.138518333;1.050928116;2.578209639;2.593714714;5.565527916;99.26580811;64.37641907;100.0211792;441.9599915;406.4190063;308.5092468;27799.48242;65.50001526
16.06.2019 04:19:29,454;697.4120483;697.7880249;682.4902954;1.138518333;1.050928116;2.577503443;2.578776121;5.565527916;99.25011444;64.37641907;100.0170593;440.8800049;406.2210083;308.6629944;27799.48242;65.50001526
16.06.2019 04:19:29,956;697.4120483;697.7880249;682.4902954;1.138518333;1.050928116;2.577503443;2.578776121;5.511298656;99.25011444;64.37641907;100.0170593;440.8800049;406.2210083;308.6629944;27799.48242;65.50001526
16.06.2019 04:19:44,489;697.4120483;697.7880249;682.4990845;1.138518333;1.050928116;2.577503443;2.64014864;5.511298656;99.25011444;64.37641907;100.0105972;444.6000061;406.1849976;308.6629944;27799.48242;65.50001526
16.06.2019 04:19:59,535;697.4030151;697.7880249;682.4990845;1.138518333;1.050928116;2.576562405;2.489454031;5.511298656;99.23443604;64.34339905;100.0309219;442.5599976;406.2749939;308.6629944;27799.48242;65.50001526
16.06.2019 04:20:00,035;697.4030151;697.7880249;682.4990845;1.138518333;1.050928116;2.576562405;2.489454031;5.636029243;99.23443604;64.34339905;100.0309219;442.5599976;406.2749939;308.6629944;27799.48242;65.50001526
16.06.2019 04:20:14,566;697.4116211;697.7880249;682.4990845;1.138518333;1.050928116;2.576327085;2.619542599;5.636029243;99.21875;64.34339905;100.0322266;443.519989;406.1480103;308.689209;27799.5;65.50001526
16.06.2019 04:20:15,068;697.4116211;697.7880249;682.4990845;1.138518333;1.050928116;2.576327085;2.619542599;5.470970154;99.21875;64.34339905;100.0322266;443.519989;406.1480103;308.689209;27799.5;65.50001526
16.06.2019 04:20:29,598;697.4104614;697.7880249;682.4990845;1.138518333;1.050928116;2.576091528;2.655424833;5.470970154;99.20305634;64.37641907;100.0272675;442.3200073;406.1300049;308.8398132;27799.5;65.42486572
16.06.2019 04:20:30,099;697.4104614;697.7880249;682.4990845;1.138518333;1.050928116;2.576091528;2.655424833;5.417682648;99.20305634;64.37641907;100.0272675;442.3200073;406.1300049;308.8398132;27799.5;65.42486572
16.06.2019 04:20:44,628;697.4104614;697.7880249;682.491394;1.138518333;1.050928116;2.576091528;2.493651628;5.417682648;99.20305634;64.37641907;100.0180283;442.0799866;406.0220032;308.8398132;27799.5;65.42486572
16.06.2019 04:20:45,128;697.4104614;697.7880249;682.491394;1.138518333;1.050928116;2.576091528;2.493651628;5.424126148;99.20305634;64.37641907;100.0180283;442.0799866;406.0220032;308.8398132;27799.5;65.42486572
16.06.2019 04:20:59,664;697.4086304;697.7880249;682.491394;1.138518333;1.050928116;2.575621128;2.538556099;5.424126148;99.20305634;64.34339905;100.0263901;439.9200134;405.8959961;307.6045532;27799.51758;65.42486572
16.06.2019 04:21:00,166;697.4086304;697.7880249;682.491394;1.138518333;1.050928116;2.575621128;2.538556099;5.789060593;99.20305634;64.34339905;100.0263901;439.9200134;405.8959961;307.6045532;27799.51758;65.42486572
16.06.2019 04:21:14,701;697.4137573;697.7880249;682.491394;1.138518333;1.050928116;2.575385809;2.578776121;5.789060593;99.17952728;64.34339905;100.0137329;443.7600098;406.0580139;309.1253967;27799.51758;65.49239349
16.06.2019 04:21:15,204;697.4137573;697.7880249;682.491394;1.138518333;1.050928116;2.575385809;2.578776121;5.309496403;99.17952728;64.34339905;100.0137329;443.7600098;406.0580139;309.1253967;27799.51758;65.49239349
16.06.2019 04:21:29,738;697.4137573;697.7880249;682.491394;1.138518333;1.050928116;2.575385809;2.500813961;5.309496403;99.17952728;64.37641907;100.0146179;439.5599976;406.1659851;308.1477661;27799.51758;65.49239349
16.06.2019 04:21:30,238;697.4137573;697.7880249;682.491394;1.138518333;1.050928116;2.575385809;2.500813961;5.607241154;99.17952728;64.37641907;100.0146179;439.5599976;406.1659851;308.1477661;27799.51758;65.49239349
16.06.2019 04:21:44,767;697.4076538;697.7880249;682.491394;1.138518333;1.050928116;2.574915171;2.631473303;5.607241154;99.17169189;64.37641907;100.0372772;441.8399963;406.2749939;308.6411133;27799.51758;65.49239349
16.06.2019 04:21:45,269;697.4076538;697.7880249;682.491394;1.138518333;1.050928116;2.574915171;2.631473303;5.4472785;99.17169189;64.37641907;100.0372772;441.8399963;406.2749939;308.6411133;27799.51758;65.49239349
16.06.2019 04:21:59,806;697.4076538;697.7880249;682.491394;1.138518333;1.050928116;2.574915171;2.638278961;5.4472785;99.16384125;64.34339905;100.0595932;443.1600037;406.1300049;308.6411133;27799.5332;65.45065308
16.06.2019 04:22:14,844;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.574679852;2.559999466;5.4472785;99.14031219;64.34339905;100.0523987;443.6400146;405.8959961;308.6411133;27799.5332;65.45065308
16.06.2019 04:22:15,345;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.574679852;2.559999466;5.440833569;99.14031219;64.34339905;100.0523987;443.6400146;405.8959961;308.6411133;27799.5332;65.45065308
16.06.2019 04:22:29,878;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.574444771;2.528495789;5.440833569;99.14816284;64.37641907;100.0590668;440.8800049;406.0759888;308.6411133;27799.5332;65.40026855
16.06.2019 04:22:30,378;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.574444771;2.528495789;5.434405804;99.14816284;64.37641907;100.0590668;440.8800049;406.0759888;308.6411133;27799.5332;65.40026855
16.06.2019 04:22:44,913;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.574209213;2.582901239;5.434405804;99.14031219;64.34339905;100.0960083;440.1600037;406.3469849;308.6411133;27799.5332;65.40026855
16.06.2019 04:22:45,415;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.574209213;2.582901239;5.427941799;99.14031219;64.34339905;100.0960083;440.1600037;406.3469849;308.6411133;27799.5332;65.40026855
16.06.2019 04:22:59,943;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.573738813;2.563105106;5.427941799;99.11677551;64.34339905;100.0516739;443.2799988;406.0580139;308.6592712;27799.55078;65.40026855
16.06.2019 04:23:00,443;697.4076538;697.7880249;682.4985962;1.138518333;1.050928116;2.573738813;2.563105106;5.415850639;99.11677551;64.34339905;100.0516739;443.2799988;406.0580139;308.6592712;27799.55078;65.40026855
16.06.2019 04:23:14,977;697.4104614;697.7880249;682.4985962;1.138518333;1.050928116;2.573973894;2.570515871;5.415850639;99.12463379;64.34339905;100.0214157;442.3200073;406.1480103;308.7138367;27799.55078;65.40026855
16.06.2019 04:23:15,478;697.4104614;697.7880249;682.4985962;1.138518333;1.050928116;2.573973894;2.570515871;5.398864269;99.12463379;64.34339905;100.0214157;442.3200073;406.1480103;308.7138367;27799.55078;65.40026855
16.06.2019 04:23:30,010;697.4104614;697.7880249;682.4985962;1.138518333;1.050928116;2.573268175;2.53924942;5.398864269;99.10894012;64.34339905;100.0454102;443.0400085;406.3829956;308.7138367;27799.55078;65.40026855
16.06.2019 04:23:30,512;697.4104614;697.7880249;682.4985962;1.138518333;1.050928116;2.573268175;2.53924942;5.37951231;99.10894012;64.34339905;100.0454102;443.0400085;406.3829956;308.7138367;27799.55078;65.40026855
16.06.2019 04:23:45,055;697.4060059;697.7880249;682.489563;1.138518333;1.050928116;2.572327137;2.508315086;5.37951231;99.09324646;64.34339905;100.0322037;443.7600098;406.5090027;308.0684814;27799.55078;65.40026855
16.06.2019 04:23:45,556;697.4060059;697.7880249;682.489563;1.138518333;1.050928116;2.572327137;2.508315086;5.554645061;99.09324646;64.34339905;100.0322037;443.7600098;406.5090027;308.0684814;27799.55078;65.40026855
16.06.2019 04:24:00,097;697.4133911;697.7880249;682.489563;1.138518333;1.050928116;2.572327137;2.580667257;5.554645061;99.07757568;64.34339905;100.0344696;440.1600037;406.4729919;308.335144;27799.56641;65.40026855
16.06.2019 04:24:00,597;697.4133911;697.7880249;682.489563;1.138518333;1.050928116;2.572327137;2.580667257;5.47160244;99.07757568;64.34339905;100.0344696;440.1600037;406.4729919;308.335144;27799.56641;65.40026855
16.06.2019 04:24:15,616;697.4133911;697.7880249;682.489563;1.138518333;1.050928116;2.571620941;2.501163006;5.47160244;99.06188202;64.34339905;100.0208664;443.2799988;406.3649902;308.335144;27799.56641;65.40026855
16.06.2019 04:24:16,117;697.4133911;697.7880249;682.489563;1.138518333;1.050928116;2.571620941;2.501163006;5.458696842;99.06188202;64.34339905;100.0208664;443.2799988;406.3649902;308.335144;27799.56641;65.40026855
16.06.2019 04:24:30,650;697.4039307;697.7880249;682.4909058;1.138518333;1.050928116;2.571620941;2.539942265;5.458696842;99.05403137;64.37641907;100.0096359;442.0799866;406.2749939;308.335144;27799.56641;65.40026855
16.06.2019 04:24:31,151;697.4039307;697.7880249;682.4909058;1.138518333;1.050928116;2.571620941;2.539942265;5.452229977;99.05403137;64.37641907;100.0096359;442.0799866;406.2749939;308.335144;27799.56641;65.40026855
16.06.2019 04:24:45,691;697.4039307;697.7880249;682.4909058;1.138518333;1.050928116;2.571620941;2.586336613;5.452229977;99.05403137;64.34339905;100.0029449;445.0799866;406.2929993;308.335144;27799.56641;65.40026855
16.06.2019 04:25:00,724;697.4122314;697.7880249;682.4909058;1.138518333;1.050928116;2.571385622;2.513890028;5.452229977;99.04618835;64.34339905;100.0109634;442.0799866;406.2390137;308.6377258;27799.58398;65.40026855
16.06.2019 04:25:01,225;697.4122314;697.7880249;682.4909058;1.138518333;1.050928116;2.571385622;2.513890028;5.351545811;99.04618835;64.34339905;100.0109634;442.0799866;406.2390137;308.6377258;27799.58398;65.40026855
16.06.2019 04:25:15,756;697.4122314;697.7880249;682.4995117;1.138518333;1.050928116;2.571150541;2.52311039;5.351545811;99.04618835;64.34339905;100.0426483;441.480011;406.3649902;308.6377258;27799.58398;65.37939453
16.06.2019 04:25:16,256;697.4122314;697.7880249;682.4995117;1.138518333;1.050928116;2.571150541;2.52311039;5.388442039;99.04618835;64.34339905;100.0426483;441.480011;406.3649902;308.6377258;27799.58398;65.37939453
16.06.2019 04:25:30,785;697.4122314;697.786438;682.4995117;1.138518333;1.050928116;2.571150541;2.627044916;5.388442039;99.03050232;64.37641907;100.0237122;442.5599976;406.3110046;308.1263123;27799.58398;65.30634308
16.06.2019 04:25:31,287;697.4122314;697.786438;682.4995117;1.138518333;1.050928116;2.571150541;2.627044916;5.547669888;99.03050232;64.37641907;100.0237122;442.5599976;406.3110046;308.1263123;27799.58398;65.30634308
16.06.2019 04:25:45,812;697.4122314;697.786438;682.4995117;1.138518333;1.050928116;2.570209026;2.657458067;5.547669888;99.01482391;64.34339905;100.0467987;443.8800049;406.3110046;308.1263123;27799.58398;65.39662933
16.06.2019 04:25:46,313;697.4122314;697.786438;682.4995117;1.138518333;1.050928116;2.570209026;2.657458067;5.521844864;99.01482391;64.34339905;100.0467987;443.8800049;406.3110046;308.1263123;27799.58398;65.39662933
16.06.2019 04:26:00,846;697.4092407;697.786438;682.4866943;1.138518333;1.050928116;2.570444584;2.507443428;5.521844864;98.99913025;64.34339905;100.0460129;442.5599976;406.1659851;308.5655823;27799.59961;65.35946655
16.06.2019 04:26:01,347;697.4092407;697.786438;682.4866943;1.138518333;1.050928116;2.570444584;2.507443428;5.391519547;98.99913025;64.34339905;100.0460129;442.5599976;406.1659851;308.5655823;27799.59961;65.35946655
16.06.2019 04:26:15,880;697.4034424;697.786438;682.4866943;1.138518333;1.050928116;2.569973707;2.560862541;5.391519547;99.00697327;64.34339905;100.0515594;444.480011;406.2210083;308.5655823;27799.59961;65.39846039
16.06.2019 04:26:16,382;697.4034424;697.786438;682.4866943;1.138518333;1.050928116;2.569973707;2.560862541;5.378575325;99.00697327;64.34339905;100.0515594;444.480011;406.2210083;308.5655823;27799.59961;65.39846039
16.06.2019 04:26:30,911;697.4034424;697.786438;682.5023804;1.138518333;1.050928116;2.570209026;2.549634933;5.378575325;98.99129486;64.34339905;100.0515671;442.4400024;406.4190063;307.4411316;27799.59961;65.39846039
16.06.2019 04:26:31,416;697.4034424;697.786438;682.5023804;1.138518333;1.050928116;2.570209026;2.549634933;5.735208511;98.99129486;64.34339905;100.0515671;442.4400024;406.4190063;307.4411316;27799.59961;65.39846039
16.06.2019 04:26:45,947;697.4077148;697.786438;682.5023804;1.138518333;1.050928116;2.569738865;2.620054483;5.735208511;99.00697327;64.37641907;100.0036926;444.2399902;406.4190063;308.2242126;27799.59961;65.39846039
16.06.2019 04:26:46,451;697.4077148;697.786438;682.5023804;1.138518333;1.050928116;2.569738865;2.620054483;5.37121582;99.00697327;64.37641907;100.0036926;444.2399902;406.4190063;308.2242126;27799.59961;65.39846039
16.06.2019 04:27:00,990;697.4138794;697.786438;682.4924927;1.138518333;1.050928116;2.569267988;2.640828609;5.37121582;98.96775055;64.34339905;100.0323334;439.7999878;406.2569885;307.8240051;27799.61719;65.32532501
16.06.2019 04:27:01,491;697.4138794;697.786438;682.4924927;1.138518333;1.050928116;2.569267988;2.640828609;5.483077049;98.96775055;64.34339905;100.0323334;439.7999878;406.2569885;307.8240051;27799.61719;65.32532501
16.06.2019 04:27:16,028;697.4138794;697.786438;682.4924927;1.138518333;1.050928116;2.568562031;2.62056613;5.483077049;98.96775055;64.34339905;100.0370255;442.0799866;406.3110046;308.6390381;27799.61719;65.32532501
16.06.2019 04:27:16,529;697.4138794;697.786438;682.4924927;1.138518333;1.050928116;2.568562031;2.62056613;5.209453583;98.96775055;64.34339905;100.0370255;442.0799866;406.3110046;308.6390381;27799.61719;65.32532501
16.06.2019 04:27:31,067;697.4089966;697.786438;682.4924927;1.138518333;1.050928116;2.56879735;2.574475527;5.209453583;98.95207214;64.34339905;100.0475998;441.1199951;406.4729919;307.764679;27799.61719;65.32532501
16.06.2019 04:27:31,568;697.4089966;697.786438;682.4924927;1.138518333;1.050928116;2.56879735;2.574475527;5.577596188;98.95207214;64.34339905;100.0475998;441.1199951;406.4729919;307.764679;27799.61719;65.32532501
16.06.2019 04:27:46,105;697.4089966;697.786438;682.5076904;1.138518333;1.053196669;2.568562031;2.674036503;5.577596188;98.93637848;64.37641907;100.041687;442.9200134;406.2749939;307.6031494;27799.61719;65.32532501
16.06.2019 04:27:46,606;697.4089966;697.786438;682.5076904;1.138518333;1.053196669;2.568562031;2.674036503;5.621471882;98.93637848;64.37641907;100.041687;442.9200134;406.2749939;307.6031494;27799.61719;65.32532501
16.06.2019 04:28:01,133;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.568562031;2.535609484;5.621471882;98.95207214;64.37641907;100.0614624;440.2799988;406.3469849;308.5501404;27799.63281;65.30001831
16.06.2019 04:28:01,635;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.568562031;2.535609484;5.319879532;98.95207214;64.37641907;100.0614624;440.2799988;406.3469849;308.5501404;27799.63281;65.30001831
16.06.2019 04:28:16,163;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.568326473;2.475612879;5.319879532;98.9442215;64.37641907;100.0838318;440.8800049;406.598999;308.1855774;27799.63281;65.30001831
16.06.2019 04:28:16,664;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.568326473;2.475612879;5.433500767;98.9442215;64.37641907;100.0838318;440.8800049;406.598999;308.1855774;27799.63281;65.30001831
16.06.2019 04:28:31,201;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567856312;2.492602587;5.433500767;98.9442215;64.37641907;100.0867157;441.8399963;406.5809937;308.1855774;27799.63281;65.30001831
16.06.2019 04:28:31,701;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567856312;2.492602587;5.420578957;98.9442215;64.37641907;100.0867157;441.8399963;406.5809937;308.1855774;27799.63281;65.30001831
16.06.2019 04:28:46,241;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567620754;2.472278357;5.420578957;98.93637848;64.37641907;100.08181;444.3599854;406.4909973;308.019165;27799.63281;65.30001831
16.06.2019 04:28:46,742;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567620754;2.472278357;5.491830349;98.93637848;64.37641907;100.08181;444.3599854;406.4909973;308.019165;27799.63281;65.30001831
16.06.2019 04:29:01,271;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567856312;2.64320755;5.491830349;98.92854309;64.37641907;100.0611877;441;406.401001;308.7903137;27799.65039;65.30001831
16.06.2019 04:29:01,776;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567856312;2.64320755;5.183583736;98.92854309;64.37641907;100.0611877;441;406.401001;308.7903137;27799.65039;65.30001831
16.06.2019 04:29:16,306;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.568091154;2.543059826;5.183583736;98.92069244;64.37641907;100.0541687;441.8399963;406.4370117;308.1137695;27799.65039;65.30001831
16.06.2019 04:29:16,806;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.568091154;2.543059826;5.401046276;98.92069244;64.37641907;100.0541687;441.8399963;406.4370117;308.1137695;27799.65039;65.30001831
16.06.2019 04:29:31,344;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567856312;2.594571829;5.401046276;98.90501404;64.37641907;100.0621033;441.6000061;406.4909973;307.6917725;27799.65039;65.30001831
16.06.2019 04:29:31,844;697.4089966;697.786438;682.4944458;1.138518333;1.053196669;2.567856312;2.594571829;5.526175499;98.90501404;64.37641907;100.0621033;441.6000061;406.4909973;307.6917725;27799.65039;65.30001831
16.06.2019 04:29:46,377;697.4128418;697.786438;682.4944458;1.138518333;1.053196669;2.566914797;2.569999218;5.526175499;98.91284943;64.37641907;100.0549774;441.8399963;406.2390137;308.1460876;27799.65039;65.30001831
16.06.2019 04:29:46,878;697.4128418;697.786438;682.4944458;1.138518333;1.053196669;2.566914797;2.569999218;5.358588696;98.91284943;64.37641907;100.0549774;441.8399963;406.2390137;308.1460876;27799.65039;65.30001831
16.06.2019 04:30:01,403;697.4070435;697.786438;682.4944458;1.138518333;1.053196669;2.567150354;2.686521292;5.358588696;98.89716339;64.34339905;100.0592728;441.2399902;406.1119995;308.4595032;27799.66602;65.30001831
16.06.2019 04:30:01,903;697.4070435;697.786438;682.4944458;1.138518333;1.053196669;2.567150354;2.686521292;5.267309666;98.89716339;64.34339905;100.0592728;441.2399902;406.1119995;308.4595032;27799.66602;65.30001831
16.06.2019 04:30:16,440;697.4025879;697.786438;682.4944458;1.138518333;1.053196669;2.566679478;2.496797085;5.267309666;98.89716339;64.34339905;100.0641556;440.2799988;406.1119995;308.0240173;27799.66602;65.30001831
16.06.2019 04:30:16,942;697.4025879;697.786438;682.4944458;1.138518333;1.053196669;2.566679478;2.496797085;5.390174389;98.89716339;64.34339905;100.0641556;440.2799988;406.1119995;308.0240173;27799.66602;65.30001831
16.06.2019 04:30:31,478;697.4089355;697.7880859;682.4944458;1.138518333;1.053196669;2.567150354;2.547386408;5.390174389;98.89716339;64.37641907;100.0604324;439.6799927;406.2030029;308.5312195;27799.66602;65.30001831
16.06.2019 04:30:31,980;697.4089355;697.7880859;682.4944458;1.138518333;1.053196669;2.567150354;2.547386408;5.244938374;98.89716339;64.37641907;100.0604324;439.6799927;406.2030029;308.5312195;27799.66602;65.30001831
16.06.2019 04:30:46,507;697.4141235;697.7880859;682.4944458;1.138518333;1.053196669;2.566679478;2.564657211;5.244938374;98.89716339;64.37641907;100.0597763;439.4400024;406.2030029;307.5610352;27799.66602;65.30001831
16.06.2019 04:30:47,009;697.4141235;697.7880859;682.4944458;1.138518333;1.053196669;2.566679478;2.564657211;5.534610748;98.89716339;64.37641907;100.0597763;439.4400024;406.2030029;307.5610352;27799.66602;65.30001831
16.06.2019 04:31:01,545;697.4130249;697.7880859;682.4944458;1.138518333;1.053196669;2.566208839;2.56137991;5.534610748;98.88146973;64.34339905;100.0568085;441.1199951;406.4370117;308.5513;27799.68359;65.34112549
16.06.2019 04:31:02,049;697.4130249;697.7880859;682.4944458;1.138518333;1.053196669;2.566208839;2.56137991;5.256921291;98.88146973;64.34339905;100.0568085;441.1199951;406.4370117;308.5513;27799.68359;65.34112549
16.06.2019 04:31:16,585;697.4130249;697.7880859;682.4944458;1.138518333;1.053196669;2.56550312;2.595600367;5.256921291;98.86579132;64.34339905;100.0747757;443.1600037;406.6170044;307.9074097;27799.68359;65.34112549
16.06.2019 04:31:17,086;697.4130249;697.7880859;682.4944458;1.138518333;1.053196669;2.56550312;2.595600367;5.43830204;98.86579132;64.34339905;100.0747757;443.1600037;406.6170044;307.9074097;27799.68359;65.34112549
16.06.2019 04:31:31,611;697.4050903;697.7880859;682.4944458;1.138518333;1.050182819;2.56550312;2.577916384;5.43830204;98.86579132;64.31032562;100.0539093;443.519989;406.3110046;308.6893311;27799.68359;65.3024292
16.06.2019 04:31:32,115;697.4050903;697.7880859;682.4944458;1.138518333;1.050182819;2.56550312;2.577916384;5.194397926;98.86579132;64.31032562;100.0539093;443.519989;406.3110046;308.6893311;27799.68359;65.3024292
16.06.2019 04:31:46,647;697.4050903;697.7880859;682.4944458;1.138518333;1.050182819;2.565267801;2.681800604;5.194397926;98.82657623;64.34339905;100.0375671;439.6799927;406.5629883;308.1903687;27799.68359;65.32289886
16.06.2019 04:31:47,150;697.4050903;697.7880859;682.4944458;1.138518333;1.050182819;2.565267801;2.681800604;5.350036144;98.82657623;64.34339905;100.0375671;439.6799927;406.5629883;308.1903687;27799.68359;65.32289886
16.06.2019 04:32:01,692;697.4091187;697.7880859;682.4944458;1.138518333;1.050182819;2.565032244;2.626192808;5.350036144;98.83441162;64.34339905;100.052742;443.2799988;406.3110046;309.0680542;27799.69922;65.32289886
16.06.2019 04:32:02,193;697.4091187;697.7880859;682.4944458;1.138518333;1.050182819;2.565032244;2.626192808;5.063241482;98.83441162;64.34339905;100.052742;443.2799988;406.3110046;309.0680542;27799.69922;65.32289886
16.06.2019 04:32:16,729;697.4033813;697.7880859;682.4944458;1.138518333;1.050182819;2.564797163;2.52311039;5.063241482;98.81873322;64.37641907;100.0682449;442.7999878;406.3110046;307.908844;27799.69922;65.32289886
