Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 04:32:17,235;697.4033813;697.7880859;682.4944458;1.138518333;1.050182819;2.564797163;2.52311039;5.418404102;98.81873322;64.37641907;100.0682449;442.7999878;406.3110046;307.908844;27799.69922;65.32289886
16.06.2019 04:32:31,760;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.564561844;2.533528328;5.418404102;98.82657623;64.37641907;100.0346527;440.7600098;406.1300049;308.0818787;27799.69922;65.32289886
16.06.2019 04:32:32,261;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.564561844;2.533528328;5.357933044;98.82657623;64.37641907;100.0346527;440.7600098;406.1300049;308.0818787;27799.69922;65.32289886
16.06.2019 04:32:46,797;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.564091444;2.543059826;5.357933044;98.81088257;64.34339905;100.0427704;440.3999939;406.0939941;308.6991272;27799.69922;65.32289886
16.06.2019 04:32:47,297;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.564091444;2.543059826;5.317661285;98.81088257;64.34339905;100.0427704;440.3999939;406.0939941;308.6991272;27799.69922;65.32289886
16.06.2019 04:33:01,841;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.563856125;2.537169695;5.317661285;98.80304718;64.34339905;100.0337219;441.9599915;406.2390137;307.9452515;27799.7168;65.30002594
16.06.2019 04:33:02,343;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.563856125;2.537169695;5.381108284;98.80304718;64.34339905;100.0337219;441.9599915;406.2390137;307.9452515;27799.7168;65.30002594
16.06.2019 04:33:16,879;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.564091444;2.515456915;5.381108284;98.78735352;64.34339905;100.0350113;440.519989;406.401001;307.9452515;27799.7168;65.30002594
16.06.2019 04:33:17,381;697.4136353;697.7880859;682.4944458;1.138518333;1.050182819;2.564091444;2.515456915;5.387593269;98.78735352;64.34339905;100.0350113;440.519989;406.401001;307.9452515;27799.7168;65.30002594
16.06.2019 04:33:31,912;697.4067383;697.7880859;682.4944458;1.138518333;1.050182819;2.563620567;2.5835886;5.387593269;98.78735352;64.34339905;100.0440063;443.6400146;406.4190063;307.9452515;27799.7168;65.30002594
16.06.2019 04:33:32,412;697.4067383;697.7880859;682.4944458;1.138518333;1.050182819;2.563620567;2.5835886;5.374613285;98.78735352;64.34339905;100.0440063;443.6400146;406.4190063;307.9452515;27799.7168;65.30002594
16.06.2019 04:33:46,954;697.4100952;697.7880859;682.4944458;1.138518333;1.050182819;2.563620567;2.642697811;5.374613285;98.80304718;64.34339905;100.0345764;442.6799927;406.3649902;308.0599976;27799.7168;65.30002594
16.06.2019 04:33:47,459;697.4100952;697.7880859;682.4944458;1.138518333;1.050182819;2.563620567;2.642697811;5.338803768;98.80304718;64.34339905;100.0345764;442.6799927;406.3649902;308.0599976;27799.7168;65.30002594
16.06.2019 04:34:01,996;697.4100952;697.7880859;682.4944458;1.138518333;1.050182819;2.563620567;2.633345604;5.338803768;98.78735352;64.31032562;100.0402756;440.8800049;406.2569885;308.6271057;27799.73242;65.30002594
16.06.2019 04:34:02,497;697.4100952;697.7880859;682.4944458;1.138518333;1.050182819;2.563620567;2.633345604;5.161802292;98.78735352;64.31032562;100.0402756;440.8800049;406.2569885;308.6271057;27799.73242;65.30002594
16.06.2019 04:34:17,038;697.4100952;697.7880859;682.4944458;1.138518333;1.050182819;2.563385487;2.500464916;5.161802292;98.77951813;64.34339905;100.012558;442.7999878;406.0400085;308.0565186;27799.73242;65.30002594
16.06.2019 04:34:17,539;697.4100952;697.7880859;682.4944458;1.138518333;1.050182819;2.563385487;2.500464916;5.333392143;98.77951813;64.34339905;100.012558;442.7999878;406.0400085;308.0565186;27799.73242;65.30002594
16.06.2019 04:34:32,061;697.4100952;697.7853394;682.4944458;1.138518333;1.050182819;2.56291461;2.600397587;5.333392143;98.75598145;64.37641907;100.0089417;440.6400146;405.9859924;308.1015015;27799.73242;65.30002594
16.06.2019 04:34:32,565;697.4100952;697.7853394;682.4944458;1.138518333;1.050182819;2.56291461;2.600397587;5.306363583;98.75598145;64.37641907;100.0089417;440.6400146;405.9859924;308.1015015;27799.73242;65.30002594
16.06.2019 04:34:47,095;697.4157715;697.7853394;682.4944458;1.138518333;1.050182819;2.562443733;2.484027147;5.306363583;98.7481308;64.37641907;99.99054718;442.3200073;405.9140015;308.5780334;27799.73242;65.30002594
16.06.2019 04:34:47,596;697.4157715;697.7853394;682.4944458;1.138518333;1.050182819;2.562443733;2.484027147;5.144583225;98.7481308;64.37641907;99.99054718;442.3200073;405.9140015;308.5780334;27799.73242;65.30002594
16.06.2019 04:35:02,136;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.561738014;2.649998188;5.144583225;98.72460175;64.34339905;100.0225067;441.6000061;406.1659851;308.4536743;27799.75;65.30002594
16.06.2019 04:35:02,637;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.561738014;2.649998188;5.163878441;98.72460175;64.34339905;100.0225067;441.6000061;406.1659851;308.4536743;27799.75;65.30002594
16.06.2019 04:35:17,177;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.561267614;2.538209677;5.163878441;98.70892334;64.37641907;100.0342636;442.6799927;406.5450134;308.4536743;27799.75;65.30002594
16.06.2019 04:35:17,677;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.561267614;2.538209677;5.150858402;98.70892334;64.37641907;100.0342636;442.6799927;406.5450134;308.4536743;27799.75;65.30002594
16.06.2019 04:35:32,205;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.561267614;2.526932955;5.150858402;98.70892334;64.34339905;100.0370483;440.6400146;406.2749939;308.45755;27799.75;65.30002594
16.06.2019 04:35:32,706;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.561267614;2.526932955;5.143133163;98.70892334;64.34339905;100.0370483;440.6400146;406.2749939;308.45755;27799.75;65.30002594
16.06.2019 04:35:47,238;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.560796976;2.54946208;5.143133163;98.6932373;64.34339905;100.0200577;442.5599976;406.1849976;308.45755;27799.75;65.30002594
16.06.2019 04:35:47,740;697.4098511;697.7853394;682.4944458;1.138518333;1.050182819;2.560796976;2.54946208;5.13663435;98.6932373;64.34339905;100.0200577;442.5599976;406.1849976;308.45755;27799.75;65.30002594
16.06.2019 04:36:02,267;697.4107666;697.7853394;682.4944458;1.138518333;1.053673863;2.560561419;2.543059826;5.13663435;98.6932373;64.37641907;100.0394974;442.6799927;406.1300049;308.45755;27799.76758;65.30002594
16.06.2019 04:36:02,772;697.4107666;697.7853394;682.4944458;1.138518333;1.053673863;2.560561419;2.543059826;5.13009882;98.6932373;64.37641907;100.0394974;442.6799927;406.1300049;308.45755;27799.76758;65.30002594
16.06.2019 04:36:17,295;697.4034424;697.7853394;682.4944458;1.138518333;1.053673863;2.560326338;2.502384901;5.13009882;98.67754364;64.34339905;100.0521088;440.519989;406.1300049;308.2418518;27799.76758;65.30002594
16.06.2019 04:36:17,796;697.4034424;697.7853394;682.4944458;1.138518333;1.053673863;2.560326338;2.502384901;5.141282082;98.67754364;64.34339905;100.0521088;440.519989;406.1300049;308.2418518;27799.76758;65.30002594
16.06.2019 04:36:32,328;697.407959;697.7853394;682.4944458;1.138518333;1.053673863;2.560091257;2.592514277;5.141282082;98.67754364;64.34339905;100.0480957;441.7200012;406.2210083;308.6424866;27799.76758;65.30002594
16.06.2019 04:36:32,829;697.407959;697.7853394;682.4944458;1.138518333;1.053673863;2.560091257;2.592514277;5.009533405;98.67754364;64.34339905;100.0480957;441.7200012;406.2210083;308.6424866;27799.76758;65.30002594
16.06.2019 04:36:47,356;697.4107056;697.7853394;682.4944458;1.138518333;1.053673863;2.560091257;2.520502567;5.009533405;98.67754364;64.37641907;100.0238876;444.2399902;406.0220032;307.8795776;27799.76758;65.30002594
16.06.2019 04:36:47,860;697.4107056;697.7853394;682.4944458;1.138518333;1.053673863;2.560091257;2.520502567;5.248016834;98.67754364;64.37641907;100.0238876;444.2399902;406.0220032;307.8795776;27799.76758;65.30002594
16.06.2019 04:37:02,389;697.4023438;697.7893677;682.4944458;1.138518333;1.053673863;2.560326338;2.533875465;5.248016834;98.67754364;64.34339905;100.0364914;443.6400146;406.0039978;307.3197021;27799.7832;65.30002594
16.06.2019 04:37:02,890;697.4023438;697.7893677;682.4944458;1.138518333;1.053673863;2.560326338;2.533875465;5.133352757;98.67754364;64.34339905;100.0364914;443.6400146;406.0039978;307.3197021;27799.7832;65.30002594
16.06.2019 04:37:17,415;697.411499;697.7893677;682.4944458;1.138518333;1.053673863;2.560091257;2.577400208;5.133352757;98.6618576;64.37641907;100.0313416;441.6000061;406.1119995;308.2672424;27799.7832;65.30002594
16.06.2019 04:37:17,920;697.411499;697.7893677;682.4944458;1.138518333;1.053673863;2.560091257;2.577400208;5.126830578;98.6618576;64.37641907;100.0313416;441.6000061;406.1119995;308.2672424;27799.7832;65.30002594
16.06.2019 04:37:32,454;697.411499;697.7893677;682.4944458;1.138518333;1.053673863;2.560326338;2.607071877;5.126830578;98.67754364;64.34339905;100.0396042;440.7600098;405.9320068;307.6291809;27799.7832;65.30002594
16.06.2019 04:37:32,956;697.411499;697.7893677;682.4944458;1.138518333;1.053673863;2.560326338;2.607071877;5.332777977;98.67754364;64.34339905;100.0396042;440.7600098;405.9320068;307.6291809;27799.7832;65.30002594
16.06.2019 04:37:47,488;697.411499;697.7893677;682.4944458;1.138518333;1.053673863;2.560561419;2.652373075;5.332777977;98.70107269;64.37641907;100.0326385;438.2399902;405.9140015;307.6337891;27799.7832;65.30002594
16.06.2019 04:37:47,989;697.411499;697.7893677;682.4944458;1.138518333;1.053673863;2.560561419;2.652373075;5.376182556;98.70107269;64.37641907;100.0326385;438.2399902;405.9140015;307.6337891;27799.7832;65.30002594
16.06.2019 04:38:02,525;697.4049683;697.7893677;682.4944458;1.138518333;1.053673863;2.560561419;2.548770189;5.376182556;98.68538666;64.37641907;100.0612183;440.1600037;405.8240051;308.2082825;27799.80078;65.30002594
16.06.2019 04:38:03,026;697.4049683;697.7893677;682.4944458;1.138518333;1.053673863;2.560561419;2.548770189;5.196709156;98.68538666;64.37641907;100.0612183;440.1600037;405.8240051;308.2082825;27799.80078;65.30002594
16.06.2019 04:38:17,555;697.4024048;697.7893677;682.4944458;1.138518333;1.053673863;2.5598557;2.537689686;5.196709156;98.67754364;64.37641907;100.0355682;442.5599976;405.9679871;308.2082825;27799.80078;65.30002594
16.06.2019 04:38:18,056;697.4024048;697.7893677;682.4944458;1.138518333;1.053673863;2.5598557;2.537689686;5.17717123;98.67754364;64.37641907;100.0355682;442.5599976;405.9679871;308.2082825;27799.80078;65.30002594
16.06.2019 04:38:32,597;697.4024048;697.7893677;682.4944458;1.138518333;1.053673863;2.55962038;2.575680017;5.17717123;98.6461792;64.34339905;100.0255051;441.2399902;406.2390137;307.9777222;27799.80078;65.30002594
16.06.2019 04:38:33,098;697.4024048;697.7893677;682.4944458;1.138518333;1.053673863;2.55962038;2.575680017;5.2296772;98.6461792;64.34339905;100.0255051;441.2399902;406.2390137;307.9777222;27799.80078;65.30002594
16.06.2019 04:38:47,628;697.4113159;697.7893677;682.4944458;1.138518333;1.053673863;2.5598557;2.627556086;5.2296772;98.6461792;64.37641907;100.0317535;443.3999939;406.3469849;307.9777222;27799.80078;65.30002594
16.06.2019 04:38:48,132;697.4113159;697.7893677;682.4944458;1.138518333;1.053673863;2.5598557;2.627556086;5.249217033;98.6461792;64.37641907;100.0317535;443.3999939;406.3469849;307.9777222;27799.80078;65.30002594
16.06.2019 04:39:02,657;697.4113159;697.7893677;682.4944458;1.138518333;1.053673863;2.5598557;2.546867371;5.249217033;98.6461792;64.34339905;100.0386658;442.2000122;406.3469849;307.9777222;27799.81641;65.30002594
16.06.2019 04:39:17,693;697.4113159;697.7875977;682.4944458;1.138518333;1.053673863;2.55962038;2.583760262;5.249217033;98.65401459;64.37641907;100.0566025;440.7600098;406.5809937;307.9777222;27799.81641;65.30002594
16.06.2019 04:39:18,193;697.4113159;697.7875977;682.4944458;1.138518333;1.053673863;2.55962038;2.583760262;5.223153114;98.65401459;64.37641907;100.0566025;440.7600098;406.5809937;307.9777222;27799.81641;65.30002594
16.06.2019 04:39:32,732;697.4113159;697.7875977;682.4944458;1.138518333;1.053673863;2.5593853;2.554992676;5.223153114;98.6461792;64.34339905;100.0367813;441.480011;406.2569885;307.9777222;27799.81641;65.30002594
16.06.2019 04:39:33,232;697.4113159;697.7875977;682.4944458;1.138518333;1.053673863;2.5593853;2.554992676;5.236191273;98.6461792;64.34339905;100.0367813;441.480011;406.2569885;307.9777222;27799.81641;65.30002594
16.06.2019 04:39:47,758;697.4067993;697.7875977;682.4944458;1.138518333;1.053673863;2.559149742;2.659660339;5.236191273;98.62265015;64.37641907;100.0608139;441.8399963;406.4190063;307.8222046;27799.81641;65.30002594
16.06.2019 04:39:48,260;697.4067993;697.7875977;682.4944458;1.138518333;1.053673863;2.559149742;2.659660339;5.278288841;98.62265015;64.37641907;100.0608139;441.8399963;406.4190063;307.8222046;27799.81641;65.30002594
16.06.2019 04:40:02,795;697.4067993;697.7875977;682.4944458;1.139736414;1.053673863;2.558679342;2.565174341;5.278288841;98.63832855;64.34339905;100.0393448;441.480011;406.3469849;307.8222046;27799.83398;65.30002594
16.06.2019 04:40:03,297;697.4067993;697.7875977;682.4944458;1.139736414;1.053673863;2.558679342;2.565174341;5.265255928;98.63832855;64.34339905;100.0393448;441.480011;406.3469849;307.8222046;27799.83398;65.30002594
16.06.2019 04:40:17,825;697.4067993;697.7875977;682.4944458;1.139736414;1.053673863;2.558443785;2.483852148;5.265255928;98.63048553;64.37641907;100.0607147;441.9599915;406.3469849;308.5450439;27799.83398;65.30002594
16.06.2019 04:40:18,325;697.4067993;697.7875977;682.4944458;1.139736414;1.053673863;2.558443785;2.483852148;5.032770634;98.63048553;64.37641907;100.0607147;441.9599915;406.3469849;308.5450439;27799.83398;65.30002594
16.06.2019 04:40:32,857;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.558443785;2.56793189;5.032770634;98.61479187;64.37641907;100.0594101;441.2399902;406.32901;308.0888977;27799.83398;65.30002594
16.06.2019 04:40:33,361;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.558443785;2.56793189;5.175359249;98.61479187;64.37641907;100.0594101;441.2399902;406.32901;308.0888977;27799.83398;65.30002594
16.06.2019 04:40:47,898;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.557973146;2.632154226;5.175359249;98.61479187;64.37641907;100.0454865;440.8800049;406.1480103;307.9293823;27799.83398;65.30002594
16.06.2019 04:40:48,401;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.557973146;2.632154226;5.212186813;98.61479187;64.37641907;100.0454865;440.8800049;406.1480103;307.9293823;27799.83398;65.30002594
16.06.2019 04:41:02,936;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.557973146;2.511974573;5.212186813;98.59910583;64.37641907;100.0631332;441.480011;406.2929993;308.3950806;27799.84961;65.30002594
16.06.2019 04:41:03,437;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.557973146;2.511974573;5.066586971;98.59910583;64.37641907;100.0631332;441.480011;406.2929993;308.3950806;27799.84961;65.30002594
16.06.2019 04:41:17,965;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.558208704;2.522067308;5.066586971;98.59910583;64.37641907;100.0542145;441;406.401001;307.7701721;27799.84961;65.30002594
16.06.2019 04:41:18,471;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.558208704;2.522067308;5.268475056;98.59910583;64.37641907;100.0542145;441;406.401001;307.7701721;27799.84961;65.30002594
16.06.2019 04:41:32,999;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.558208704;2.536129713;5.268475056;98.59126282;64.37641907;100.0482559;441.1199951;406.4909973;308.6277771;27799.84961;65.30002594
16.06.2019 04:41:33,501;697.4067993;697.7875977;682.4944458;1.139736414;1.050125241;2.558208704;2.536129713;5.123121738;98.59126282;64.37641907;100.0482559;441.1199951;406.4909973;308.6277771;27799.84961;65.30002594
16.06.2019 04:41:48,036;697.4137573;697.7875977;682.4944458;1.139736414;1.050125241;2.557267189;2.605703354;5.123121738;98.57557678;64.37641907;100.0384521;438.7200012;406.4729919;308.2351379;27799.84961;65.30002594
16.06.2019 04:41:48,538;697.4137573;697.7875977;682.4944458;1.139736414;1.050125241;2.557267189;2.605703354;5.343585968;98.57557678;64.37641907;100.0384521;438.7200012;406.4729919;308.2351379;27799.84961;65.30002594
16.06.2019 04:42:03,077;697.4024658;697.7875977;682.4944458;1.139736414;1.050125241;2.557267189;2.49609828;5.343585968;98.57557678;64.34339905;100.0407715;441.3599854;406.4729919;307.3381348;27799.86719;65.30002594
16.06.2019 04:42:03,578;697.4024658;697.7875977;682.4944458;1.139736414;1.050125241;2.557267189;2.49609828;5.329843521;98.57557678;64.34339905;100.0407715;441.3599854;406.4729919;307.3381348;27799.86719;65.30002594
16.06.2019 04:42:18,109;697.413269;697.7875977;682.4944458;1.139736414;1.050125241;2.55609107;2.571893454;5.329843521;98.55204773;64.37641907;100.0345993;442.2000122;406.598999;308.6708679;27799.86719;65.30002594
16.06.2019 04:42:18,610;697.413269;697.7875977;682.4944458;1.139736414;1.050125241;2.55609107;2.571893454;4.880144596;98.55204773;64.37641907;100.0345993;442.2000122;406.598999;308.6708679;27799.86719;65.30002594
16.06.2019 04:42:33,142;697.413269;697.7875977;682.4944458;1.139736414;1.050125241;2.55609107;2.5625875;4.880144596;98.53636932;64.37641907;100.0287552;440.0400085;406.6889954;308.1346436;27799.86719;65.30002594
16.06.2019 04:42:33,642;697.413269;697.7875977;682.4944458;1.139736414;1.050125241;2.55609107;2.5625875;5.047967911;98.53636932;64.37641907;100.0287552;440.0400085;406.6889954;308.1346436;27799.86719;65.30002594
16.06.2019 04:42:48,171;697.4105835;697.7875977;682.4944458;1.139736414;1.050125241;2.555620193;2.597656965;5.047967911;98.52067566;64.37641907;100.0307159;443.3999939;406.5450134;308.1346436;27799.86719;65.30002594
16.06.2019 04:42:48,673;697.4105835;697.7875977;682.4944458;1.139736414;1.050125241;2.555620193;2.597656965;5.034893513;98.52067566;64.37641907;100.0307159;443.3999939;406.5450134;308.1346436;27799.86719;65.30002594
16.06.2019 04:43:03,206;697.413147;697.7875977;682.4944458;1.139736414;1.050125241;2.555149555;2.547732592;5.034893513;98.51282501;64.37641907;100.0479126;440.519989;406.4549866;308.1346436;27799.88281;65.30002594
16.06.2019 04:43:03,708;697.413147;697.7875977;682.4944458;1.139736414;1.050125241;2.555149555;2.547732592;5.098677158;98.51282501;64.37641907;100.0479126;440.519989;406.4549866;308.1346436;27799.88281;65.30002594
16.06.2019 04:43:18,244;697.413147;697.7875977;682.4944458;1.139736414;1.050125241;2.555149555;2.620224953;5.098677158;98.49714661;64.37641907;100.028389;439.9200134;406.5270081;308.1346436;27799.88281;65.30002594
16.06.2019 04:43:18,745;697.413147;697.7875977;682.4944458;1.139736414;1.050125241;2.555149555;2.620224953;5.092129707;98.49714661;64.37641907;100.028389;439.9200134;406.5270081;308.1346436;27799.88281;65.30002594
16.06.2019 04:43:33,280;697.413147;697.7875977;682.4944458;1.139736414;1.050125241;2.554678679;2.673022985;5.092129707;98.49714661;64.37641907;100.0121078;442.6799927;406.4370117;308.7458191;27799.88281;65.30002594
16.06.2019 04:43:33,780;697.413147;697.7875977;682.4944458;1.139736414;1.050125241;2.554678679;2.673022985;4.887817383;98.49714661;64.37641907;100.0121078;442.6799927;406.4370117;308.7458191;27799.88281;65.30002594
16.06.2019 04:43:48,306;697.4036255;697.7875977;682.4944458;1.139736414;1.050125241;2.554914236;2.589769363;4.887817383;98.49714661;64.37641907;100.0059891;440.1600037;406.4370117;307.8692932;27799.88281;65.30002594
16.06.2019 04:43:48,808;697.4036255;697.7875977;682.4944458;1.139736414;1.050125241;2.554914236;2.589769363;5.149003029;98.49714661;64.37641907;100.0059891;440.1600037;406.4370117;307.8692932;27799.88281;65.30002594
16.06.2019 04:44:03,341;697.4104614;697.7875977;682.4944458;1.139736414;1.050125241;2.55373764;2.590284109;5.149003029;98.47361755;64.37641907;99.98703766;440.3999939;406.32901;308.6749878;27799.90039;65.29981995
16.06.2019 04:44:03,843;697.4104614;697.7875977;682.4944458;1.139736414;1.050125241;2.55373764;2.590284109;4.883759022;98.47361755;64.37641907;99.98703766;440.3999939;406.32901;308.6749878;27799.90039;65.29981995
16.06.2019 04:44:18,379;697.4104614;697.7875977;682.4944458;1.139736414;1.050125241;2.55397296;2.627215385;4.883759022;98.46576691;64.37641907;99.986763;440.8800049;406.32901;308.5233765;27799.90039;65.29981995
16.06.2019 04:44:18,880;697.4104614;697.7875977;682.4944458;1.139736414;1.050125241;2.55397296;2.627215385;4.937771797;98.46576691;64.37641907;99.986763;440.8800049;406.32901;308.5233765;27799.90039;65.29981995
16.06.2019 04:44:33,411;697.4051514;697.7875977;682.4944458;1.139736414;1.050125241;2.55373764;2.584104061;4.937771797;98.4500885;64.40943909;99.9933548;440.2799988;406.32901;307.8605652;27799.90039;65.20439911
16.06.2019 04:44:33,911;697.4051514;697.7875977;682.4944458;1.139736414;1.050125241;2.55373764;2.584104061;5.138652325;98.4500885;64.40943909;99.9933548;440.2799988;406.32901;307.8605652;27799.90039;65.20439911
16.06.2019 04:44:48,444;697.4104614;697.7875977;682.4944458;1.139736414;1.050125241;2.55397296;2.57223773;5.138652325;98.45792389;64.37641907;99.99786377;441;406.4370117;307.8605652;27799.90039;65.20439911
16.06.2019 04:44:48,947;697.4104614;697.7875977;682.4944458;1.139736414;1.050125241;2.55397296;2.57223773;5.145190239;98.45792389;64.37641907;99.99786377;441;406.4370117;307.8605652;27799.90039;65.20439911
16.06.2019 04:45:03,483;697.4104614;697.7875977;682.4944458;1.139736414;1.055353045;2.553267002;2.596114635;5.145190239;98.44223785;64.37641907;100.0396194;441.2399902;406.5629883;307.8605652;27799.91602;65.27448273
16.06.2019 04:45:03,984;697.4104614;697.7875977;682.4944458;1.139736414;1.055353045;2.553267002;2.596114635;5.125546932;98.44223785;64.37641907;100.0396194;441.2399902;406.5629883;307.8605652;27799.91602;65.27448273
16.06.2019 04:45:18,528;697.4104614;697.7875977;682.4944458;1.139736414;1.055353045;2.552561283;2.613908768;5.125546932;98.4187088;64.40943909;100.0452881;440.6400146;406.5629883;307.8605652;27799.91602;65.20993042
16.06.2019 04:45:19,029;697.4104614;697.7875977;682.4944458;1.139736414;1.055353045;2.552561283;2.613908768;5.105921745;98.4187088;64.40943909;100.0452881;440.6400146;406.5629883;307.8605652;27799.91602;65.20993042
16.06.2019 04:45:33,566;697.4135742;697.7875977;682.4944458;1.139736414;1.055353045;2.552090406;2.599370003;5.105921745;98.41086578;64.37641907;100.0207825;443.3999939;406.4190063;307.5357361;27799.91602;65.20993042
16.06.2019 04:45:34,071;697.4135742;697.7875977;682.4944458;1.139736414;1.055353045;2.552090406;2.599370003;5.194515228;98.41086578;64.37641907;100.0207825;443.3999939;406.4190063;307.5357361;27799.91602;65.20993042
16.06.2019 04:45:48,603;697.4135742;697.7848511;682.4901733;1.139736414;1.055353045;2.551384449;2.483326435;5.194515228;98.39517975;64.37641907;100.0395508;442.7999878;406.4549866;308.3500671;27799.91602;65.20993042
16.06.2019 04:45:49,104;697.4135742;697.7848511;682.4901733;1.139736414;1.055353045;2.551384449;2.483326435;4.919853687;98.39517975;64.37641907;100.0395508;442.7999878;406.4549866;308.3500671;27799.91602;65.20993042
16.06.2019 04:46:03,641;697.4135742;697.7848511;682.4901733;1.139736414;1.055353045;2.550914049;2.535609484;4.919853687;98.37948608;64.37641907;100.0458984;439.9200134;406.1119995;309.1832886;27799.93359;65.20993042
16.06.2019 04:46:04,141;697.4135742;697.7848511;682.4901733;1.139736414;1.055353045;2.550914049;2.535609484;4.658891678;98.37948608;64.37641907;100.0458984;439.9200134;406.1119995;309.1832886;27799.93359;65.20993042
16.06.2019 04:46:18,678;697.4135742;697.7848511;682.4901733;1.139736414;1.055353045;2.550443649;2.515805244;4.658891678;98.36380768;64.37641907;100.037735;439.5599976;406.0220032;307.7752991;27799.93359;65.20993042
16.06.2019 04:46:19,179;697.4135742;697.7848511;682.4901733;1.139736414;1.055353045;2.550443649;2.515805244;5.073645115;98.36380768;64.37641907;100.037735;439.5599976;406.0220032;307.7752991;27799.93359;65.20993042
16.06.2019 04:46:33,706;697.4026489;697.7848511;682.4901733;1.139736414;1.055353045;2.55067873;2.597142935;5.073645115;98.35595703;64.40943909;100.035141;442.6799927;406.1300049;308.0950623;27799.93359;65.20993042
16.06.2019 04:46:34,211;697.4026489;697.7848511;682.4901733;1.139736414;1.055353045;2.55067873;2.597142935;4.980029583;98.35595703;64.40943909;100.035141;442.6799927;406.1300049;308.0950623;27799.93359;65.20993042
16.06.2019 04:46:48,741;697.4129639;697.7848511;682.4901733;1.139736414;1.055353045;2.550443649;2.551190853;4.980029583;98.34027863;64.37641907;100.0318375;442.5599976;406.2210083;307.6503601;27799.93359;65.20993042
16.06.2019 04:46:49,241;697.4129639;697.7848511;682.4901733;1.139736414;1.055353045;2.550443649;2.551190853;5.106213093;98.34027863;64.37641907;100.0318375;442.5599976;406.2210083;307.6503601;27799.93359;65.20993042
16.06.2019 04:47:03,772;697.4059448;697.7848511;682.4901733;1.139736414;1.055353045;2.549737692;2.509883642;5.106213093;98.33242798;64.37641907;100.0578461;440.1600037;406.2749939;307.991394;27799.94922;65.23551941
16.06.2019 04:47:04,273;697.4059448;697.7848511;682.4901733;1.139736414;1.055353045;2.549737692;2.509883642;4.986256123;98.33242798;64.37641907;100.0578461;440.1600037;406.2749939;307.991394;27799.94922;65.23551941
16.06.2019 04:47:19,294;697.4099731;697.7848511;682.4901733;1.139736414;1.055353045;2.549501896;2.552227974;4.986256123;98.32459259;64.37641907;100.0293579;442.9200134;406.2749939;307.4764099;27799.94922;65.23551941
16.06.2019 04:47:19,795;697.4099731;697.7848511;682.4901733;1.139736414;1.055353045;2.549501896;2.552227974;5.141036034;98.32459259;64.37641907;100.0293579;442.9200134;406.2749939;307.4764099;27799.94922;65.23551941
16.06.2019 04:47:34,330;697.4099731;697.7848511;682.4901733;1.139736414;1.055353045;2.549266815;2.471575975;5.141036034;98.30106354;64.37641907;100.0341263;441.2399902;406.1659851;307.7801208;27799.94922;65.23551941
16.06.2019 04:47:34,831;697.4099731;697.7848511;682.4901733;1.139736414;1.055353045;2.549266815;2.471575975;5.039309978;98.30106354;64.37641907;100.0341263;441.2399902;406.1659851;307.7801208;27799.94922;65.23551941
16.06.2019 04:47:49,361;697.4099731;697.7848511;682.4901733;1.139736414;1.051535249;2.549266815;2.538556099;5.039309978;98.30889893;64.37641907;100.0434265;440.7600098;406.1849976;307.8094482;27799.94922;65.23551941
16.06.2019 04:47:49,863;697.4099731;697.7848511;682.4901733;1.139736414;1.051535249;2.549266815;2.538556099;5.030118465;98.30889893;64.37641907;100.0434265;440.7600098;406.1849976;307.8094482;27799.94922;65.23551941
16.06.2019 04:48:04,399;697.4048462;697.7848511;682.4901733;1.139736414;1.051535249;2.548561096;2.56431222;5.030118465;98.29320526;64.37641907;100.0364761;441.480011;406.0580139;307.8094482;27799.9668;65.20280457
16.06.2019 04:48:04,901;697.4048462;697.7848511;682.4901733;1.139736414;1.051535249;2.548561096;2.56431222;5.010424137;98.29320526;64.37641907;100.0364761;441.480011;406.0580139;307.8094482;27799.9668;65.20280457
16.06.2019 04:48:19,442;697.413147;697.7848511;682.4907837;1.139736414;1.051535249;2.548325777;2.568965673;5.010424137;98.27752686;64.40943909;100.0489807;441.2399902;406.4549866;307.2545776;27799.9668;65.20280457
16.06.2019 04:48:19,943;697.413147;697.7848511;682.4907837;1.139736414;1.051535249;2.548325777;2.568965673;5.177771568;98.27752686;64.40943909;100.0489807;441.2399902;406.4549866;307.2545776;27799.9668;65.20280457
16.06.2019 04:48:34,475;697.413147;697.7848511;682.4907837;1.139736414;1.051535249;2.548090219;2.606387854;5.177771568;98.26184082;64.37641907;100.0426254;441.9599915;406.5809937;307.9864502;27799.9668;65.26037598
16.06.2019 04:48:34,976;697.413147;697.7848511;682.4907837;1.139736414;1.051535249;2.548090219;2.606387854;4.941791058;98.26184082;64.37641907;100.0426254;441.9599915;406.5809937;307.9864502;27799.9668;65.26037598
16.06.2019 04:48:49,500;697.413147;697.7880249;682.4907837;1.139736414;1.051535249;2.548090219;2.617665291;4.941791058;98.27752686;64.37641907;100.0461655;441.3599854;406.7609863;307.607605;27799.9668;65.20056152
16.06.2019 04:48:50,000;697.413147;697.7880249;682.4907837;1.139736414;1.051535249;2.548090219;2.617665291;5.060552597;98.27752686;64.37641907;100.0461655;441.3599854;406.7609863;307.607605;27799.9668;65.20056152
16.06.2019 04:49:04,538;697.413147;697.7880249;682.4907837;1.139736414;1.051535249;2.547855139;2.613396406;5.060552597;98.26967621;64.37641907;100.0134888;441;406.5090027;308.0709839;27799.98242;65.20056152
16.06.2019 04:49:05,038;697.413147;697.7880249;682.4907837;1.139736414;1.051535249;2.547855139;2.613396406;4.908713818;98.26967621;64.37641907;100.0134888;441;406.5090027;308.0709839;27799.98242;65.20056152
16.06.2019 04:49:19,575;697.413147;697.7880249;682.4907837;1.139736414;1.051535249;2.547855139;2.531099558;4.908713818;98.24614716;64.34339905;100.0155563;441.3599854;406.7609863;307.2232361;27799.98242;65.20056152
16.06.2019 04:49:20,076;697.413147;697.7880249;682.4907837;1.139736414;1.051535249;2.547855139;2.531099558;5.174467564;98.24614716;64.34339905;100.0155563;441.3599854;406.7609863;307.2232361;27799.98242;65.20056152
16.06.2019 04:49:34,604;697.413147;697.7880249;682.4972534;1.139736414;1.051535249;2.54761982;2.433681488;5.174467564;98.24614716;64.40943909;100.0111237;441.8399963;406.8869934;307.6989746;27799.98242;65.20056152
16.06.2019 04:49:35,106;697.413147;697.7880249;682.4972534;1.139736414;1.051535249;2.54761982;2.433681488;5.005617619;98.24614716;64.40943909;100.0111237;441.8399963;406.8869934;307.6989746;27799.98242;65.20056152
16.06.2019 04:49:49,641;697.413147;697.7880249;682.4972534;1.139736414;1.051535249;2.547149181;2.633686066;5.005617619;98.24614716;64.40943909;100.0138855;443.0400085;406.7969971;307.8704834;27799.98242;65.20056152
16.06.2019 04:49:50,141;697.413147;697.7880249;682.4972534;1.139736414;1.051535249;2.547149181;2.633686066;4.951844692;98.24614716;64.40943909;100.0138855;443.0400085;406.7969971;307.8704834;27799.98242;65.20056152
16.06.2019 04:50:04,664;697.4066772;697.7880249;682.4972534;1.139736414;1.051535249;2.547384262;2.441990137;4.951844692;98.2226181;64.37641907;100.0063324;441.1199951;406.7969971;307.8704834;27800;65.20056152
16.06.2019 04:50:05,165;697.4066772;697.7880249;682.4972534;1.139736414;1.051535249;2.547384262;2.441990137;4.958425999;98.2226181;64.37641907;100.0063324;441.1199951;406.7969971;307.8704834;27800;65.20056152
16.06.2019 04:50:19,710;697.4066772;697.7880249;682.4972534;1.139736414;1.051535249;2.546207905;2.579635859;4.958425999;98.2226181;64.37641907;100.0445557;442.2000122;406.9949951;307.8704834;27800;65.20056152
16.06.2019 04:50:20,212;697.4066772;697.7880249;682.4972534;1.139736414;1.051535249;2.546207905;2.579635859;4.870211601;98.2226181;64.37641907;100.0445557;442.2000122;406.9949951;307.8704834;27800;65.20056152
16.06.2019 04:50:34,750;697.4066772;697.7880249;682.4906006;1.139736414;1.051535249;2.546443462;2.572582245;4.870211601;98.19908905;64.37641907;100.0680923;441.8399963;406.868988;307.8704834;27800;65.20056152
16.06.2019 04:50:49,786;697.4124146;697.7880249;682.4906006;1.139736414;1.051535249;2.546443462;2.566553116;4.870211601;98.21478271;64.37641907;100.0361328;440.8800049;406.9230042;308.1512756;27800;65.20056152
16.06.2019 04:50:50,288;697.4124146;697.7880249;682.4906006;1.139736414;1.051535249;2.546443462;2.566553116;4.782102108;98.21478271;64.37641907;100.0361328;440.8800049;406.9230042;308.1512756;27800;65.20056152
16.06.2019 04:51:04,823;697.4124146;697.7858887;682.4906006;1.139736414;1.051535249;2.545501947;2.548078299;4.782102108;98.19125366;64.40943909;100.0268326;441;406.9410095;307.4403992;27800.01758;65.20056152
16.06.2019 04:51:05,325;697.4124146;697.7858887;682.4906006;1.139736414;1.051535249;2.545501947;2.548078299;4.688051224;98.19125366;64.40943909;100.0268326;441;406.9410095;307.4403992;27800.01758;65.20056152
16.06.2019 04:51:19,847;697.4124146;697.7858887;682.4906006;1.139736414;1.051535249;2.545031548;2.516501427;4.688051224;98.19125366;64.37641907;100.0163269;441.8399963;407.0499878;307.6651611;27800.01758;65.20056152
16.06.2019 04:51:20,351;697.4124146;697.7858887;682.4906006;1.139736414;1.051535249;2.545031548;2.516501427;4.998576164;98.19125366;64.37641907;100.0163269;441.8399963;407.0499878;307.6651611;27800.01758;65.20056152
16.06.2019 04:51:34,888;697.4157715;697.7858887;682.4906006;1.139736414;1.051535249;2.545266628;2.543579102;4.998576164;98.17556;64.40943909;100.047287;441.480011;407.0499878;306.9905396;27800.01758;65.20056152
16.06.2019 04:51:35,388;697.4157715;697.7858887;682.4906006;1.139736414;1.051535249;2.545266628;2.543579102;5.216702938;98.17556;64.40943909;100.047287;441.480011;407.0499878;306.9905396;27800.01758;65.20056152
16.06.2019 04:51:49,928;697.4105225;697.7858887;682.4980469;1.139736414;1.051535249;2.544090033;2.548424482;5.216702938;98.15203094;64.37641907;100.0593872;438.7200012;407.1940002;307.7510071;27800.01758;65.20056152
16.06.2019 04:51:50,429;697.4105225;697.7858887;682.4980469;1.139736414;1.051535249;2.544090033;2.548424482;4.945304394;98.15203094;64.37641907;100.0593872;438.7200012;407.1940002;307.7510071;27800.01758;65.20056152
16.06.2019 04:52:04,955;697.4105225;697.7858887;682.4980469;1.139736414;1.051535249;2.543619394;2.527627468;4.945304394;98.12850189;64.37641907;100.0321503;439.6799927;407.0859985;307.7510071;27800.0332;65.20056152
16.06.2019 04:52:05,457;697.4105225;697.7858887;682.4980469;1.139736414;1.051535249;2.543619394;2.527627468;4.93213129;98.12850189;64.37641907;100.0321503;439.6799927;407.0859985;307.7510071;27800.0332;65.20056152
16.06.2019 04:52:19,992;697.4105225;697.7858887;682.4980469;1.139736414;1.051535249;2.543619394;2.518415451;4.93213129;98.12065125;64.37641907;100.042572;438.9599915;407.1220093;307.7480164;27800.0332;65.20056152
16.06.2019 04:52:20,493;697.4105225;697.7858887;682.4980469;1.139736414;1.051535249;2.543619394;2.518415451;4.83966732;98.12065125;64.37641907;100.042572;438.9599915;407.1220093;307.7480164;27800.0332;65.20056152
16.06.2019 04:52:35,033;697.4078979;697.7858887;682.4889526;1.139736414;1.051535249;2.543619394;2.5835886;4.83966732;98.12065125;64.37641907;100.0425186;436.3200073;407.1220093;307.7480164;27800.0332;65.20056152
16.06.2019 04:52:50,062;697.4154053;697.7858887;682.4889526;1.139736414;1.051535249;2.543148994;2.483326435;4.83966732;98.10497284;64.37641907;100.0247498;440.6400146;406.9590149;307.7480164;27800.0332;65.20056152
16.06.2019 04:52:50,563;697.4154053;697.7858887;682.4889526;1.139736414;1.051535249;2.543148994;2.483326435;4.82645607;98.10497284;64.37641907;100.0247498;440.6400146;406.9590149;307.7480164;27800.0332;65.20056152
16.06.2019 04:53:05,099;697.4064941;697.7858887;682.4889526;1.139736414;1.051535249;2.542678356;2.523805618;4.82645607;98.08927917;64.37641907;100.0306015;439.3200073;406.6350098;307.9786682;27800.05078;65.20056152
16.06.2019 04:53:05,601;697.4064941;697.7858887;682.4889526;1.139736414;1.051535249;2.542678356;2.523805618;4.740803719;98.08927917;64.37641907;100.0306015;439.3200073;406.6350098;307.9786682;27800.05078;65.20056152
16.06.2019 04:53:20,140;697.4047852;697.7858887;682.4889526;1.139736414;1.051535249;2.542207718;2.61066246;4.740803719;98.06575012;64.37641907;100.0519791;439.9200134;407.0310059;307.4957886;27800.05078;65.20056152
16.06.2019 04:53:20,641;697.4047852;697.7858887;682.4889526;1.139736414;1.051535249;2.542207718;2.61066246;4.879296303;98.06575012;64.37641907;100.0519791;439.9200134;407.0310059;307.4957886;27800.05078;65.20056152
16.06.2019 04:53:35,180;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.541737318;2.567759514;4.879296303;98.08144379;64.37641907;100.0507736;439.9200134;406.9949951;306.9266052;27800.05078;65.20056152
16.06.2019 04:53:35,681;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.541737318;2.567759514;5.093104839;98.08144379;64.37641907;100.0507736;439.9200134;406.9949951;306.9266052;27800.05078;65.20056152
16.06.2019 04:53:50,212;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.541266441;2.527106524;5.093104839;98.05006409;64.37641907;100.033371;440.8800049;406.9410095;307.6850891;27800.05078;65.20056152
16.06.2019 04:53:50,713;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.541266441;2.527106524;4.841678143;98.05006409;64.37641907;100.033371;440.8800049;406.9410095;307.6850891;27800.05078;65.20056152
16.06.2019 04:54:05,255;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.540796041;2.561897516;4.841678143;98.04222107;64.40943909;100.0180054;439.7999878;406.7609863;308.2815552;27800.06641;65.11976624
16.06.2019 04:54:05,755;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.540796041;2.561897516;4.641088486;98.04222107;64.40943909;100.0180054;439.7999878;406.7609863;308.2815552;27800.06641;65.11976624
16.06.2019 04:54:20,292;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.540325165;2.522588968;4.641088486;98.02653503;64.44251251;100.0250168;438.8399963;406.868988;307.4925537;27800.06641;65.11976624
16.06.2019 04:54:20,793;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.540325165;2.522588968;4.875726223;98.02653503;64.44251251;100.0250168;438.8399963;406.868988;307.4925537;27800.06641;65.11976624
16.06.2019 04:54:35,328;697.4087524;697.7858887;682.4942017;1.139736414;1.051535249;2.540325165;2.552400827;4.875726223;98.00300598;64.34339905;100.0570221;439.9200134;406.8150024;307.4925537;27800.06641;65.14087677
16.06.2019 04:54:50,374;697.4087524;697.7858887;682.4863892;1.139736414;1.051535249;2.539383888;2.588053465;4.875726223;97.9794693;64.37641907;100.0468979;439.4400024;407.0679932;307.8286438;27800.06641;65.14087677
16.06.2019 04:54:50,875;697.4087524;697.7858887;682.4863892;1.139736414;1.051535249;2.539383888;2.588053465;4.743652344;97.9794693;64.37641907;100.0468979;439.4400024;407.0679932;307.8286438;27800.06641;65.14087677
16.06.2019 04:55:05,401;697.4087524;697.7858887;682.4863892;1.139324427;1.051535249;2.539383888;2.56482935;4.743652344;97.9794693;64.40943909;100.0660934;439.2000122;406.9049988;307.1621704;27800.08398;65.14087677
16.06.2019 04:55:05,902;697.4087524;697.7858887;682.4863892;1.139324427;1.051535249;2.539383888;2.56482935;4.953112125;97.9794693;64.40943909;100.0660934;439.2000122;406.9049988;307.1621704;27800.08398;65.14087677
16.06.2019 04:55:20,441;697.4146118;697.7858887;682.4863892;1.139324427;1.051535249;2.539383888;2.616811752;4.953112125;97.95594025;64.37641907;100.042778;442.2000122;406.67099;307.6442261;27800.08398;65.116745
16.06.2019 04:55:20,942;697.4146118;697.7858887;682.4863892;1.139324427;1.051535249;2.539383888;2.616811752;4.801618576;97.95594025;64.37641907;100.042778;442.2000122;406.67099;307.6442261;27800.08398;65.116745
16.06.2019 04:55:35,474;697.4146118;697.7858887;682.5001221;1.139324427;1.051535249;2.539383888;2.602452278;4.801618576;97.9794693;64.37641907;100.0460892;438.1199951;406.8330078;307.6442261;27800.08398;65.116745
16.06.2019 04:55:50,505;697.4146118;697.7858887;682.5001221;1.139324427;1.051535249;2.538207531;2.623976946;4.801618576;97.95594025;64.37641907;100.0671997;438;406.8330078;307.6442261;27800.08398;65.10002136
16.06.2019 04:55:51,009;697.4146118;697.7858887;682.5001221;1.139324427;1.051535249;2.538207531;2.623976946;4.768514633;97.95594025;64.37641907;100.0671997;438;406.8330078;307.6442261;27800.08398;65.10002136
16.06.2019 04:56:05,543;697.4146118;697.7858887;682.5001221;1.139324427;1.051535249;2.538207531;2.453281879;4.768514633;97.95594025;64.40943909;100.0553665;438.8399963;406.8330078;307.6442261;27800.09961;65.10002136
16.06.2019 04:56:20,584;697.4174805;697.7858887;682.4972534;1.139324427;1.051535249;2.538207531;2.580323458;4.768514633;97.93241119;64.40943909;100.0501328;437.7600098;406.67099;307.6442261;27800.09961;65.16112518
16.06.2019 04:56:35,623;697.4090576;697.7858887;682.4972534;1.139324427;1.051535249;2.537501574;2.528669119;4.768514633;97.90888214;64.37641907;100.0516968;437.7600098;406.7430115;307.6442261;27800.09961;65.10199738
16.06.2019 04:56:36,124;697.4090576;697.7858887;682.4972534;1.139324427;1.051535249;2.537501574;2.528669119;4.748629093;97.90888214;64.37641907;100.0516968;437.7600098;406.7430115;307.6442261;27800.09961;65.10199738
16.06.2019 04:56:50,655;697.4090576;697.7858887;682.4972534;1.139324427;1.056492805;2.537972212;2.559999466;4.748629093;97.92456055;64.37641907;100.0591202;440.519989;406.6530151;307.007782;27800.09961;65.10199738
16.06.2019 04:56:51,157;697.4090576;697.7858887;682.4972534;1.139324427;1.056492805;2.537972212;2.559999466;4.961980343;97.92456055;64.37641907;100.0591202;440.519989;406.6530151;307.007782;27800.09961;65.10199738
16.06.2019 04:57:05,695;697.4158325;697.7858887;682.4972534;1.139324427;1.056492805;2.536795855;2.508315086;4.961980343;97.90888214;64.40943909;100.0561523;441.480011;406.9049988;307.7705688;27800.11719;65.10199738
16.06.2019 04:57:06,197;697.4158325;697.7858887;682.4972534;1.139324427;1.056492805;2.536795855;2.508315086;4.688996315;97.90888214;64.40943909;100.0561523;441.480011;406.9049988;307.7705688;27800.11719;65.10199738
16.06.2019 04:57:20,729;697.4158325;697.7858887;682.4972534;1.139324427;1.056492805;2.536795855;2.565174341;4.688996315;97.87750244;64.37641907;100.0608673;439.3200073;406.67099;307.296051;27800.11719;65.10199738
16.06.2019 04:57:21,230;697.4158325;697.7858887;682.4972534;1.139324427;1.056492805;2.536795855;2.565174341;4.838239193;97.87750244;64.37641907;100.0608673;439.3200073;406.67099;307.296051;27800.11719;65.10199738
16.06.2019 04:57:35,762;697.4064941;697.7858887;682.4902954;1.139324427;1.056492805;2.536560535;2.648810387;4.838239193;97.87750244;64.37641907;100.0553131;438.8399963;406.7609863;307.296051;27800.11719;65.10199738
16.06.2019 04:57:36,263;697.4064941;697.7858887;682.4902954;1.139324427;1.056492805;2.536560535;2.648810387;4.83161974;97.87750244;64.37641907;100.0553131;438.8399963;406.7609863;307.296051;27800.11719;65.10199738
16.06.2019 04:57:50,802;697.4143066;697.7858887;682.4902954;1.139324427;1.056492805;2.53585434;2.513541698;4.83161974;97.87750244;64.37641907;100.0530777;438.480011;406.7609863;307.940918;27800.11719;65.10199738
16.06.2019 04:57:51,307;697.4143066;697.7858887;682.4902954;1.139324427;1.056492805;2.53585434;2.513541698;4.93900919;97.87750244;64.37641907;100.0530777;438.480011;406.7609863;307.940918;27800.11719;65.10199738
16.06.2019 04:58:05,837;697.4143066;697.7858887;682.4902954;1.139324427;1.056492805;2.536089897;2.509535074;4.93900919;97.86966705;64.34339905;100.0691605;438.3599854;406.9590149;306.8914185;27800.13281;65.10199738
16.06.2019 04:58:06,340;697.4143066;697.7858887;682.4902954;1.139324427;1.056492805;2.536089897;2.509535074;4.945649147;97.86966705;64.34339905;100.0691605;438.3599854;406.9590149;306.8914185;27800.13281;65.10199738
16.06.2019 04:58:20,861;697.4143066;697.7858887;682.4902954;1.139324427;1.056492805;2.53538394;2.486478806;4.945649147;97.85397339;64.37641907;100.0503845;438.6000061;406.868988;307.7355347;27800.13281;65.10199738
16.06.2019 04:58:21,362;697.4143066;697.7858887;682.4902954;1.139324427;1.056492805;2.53538394;2.486478806;4.660182476;97.85397339;64.37641907;100.0503845;438.6000061;406.868988;307.7355347;27800.13281;65.10199738
16.06.2019 04:58:35,894;697.4047852;697.7858887;682.4902954;1.139324427;1.056492805;2.53561902;2.537169695;4.660182476;97.85397339;64.37641907;100.0619431;438;406.9769897;307.5001221;27800.13281;65.10199738
16.06.2019 04:58:36,396;697.4047852;697.7858887;682.4902954;1.139324427;1.056492805;2.53561902;2.537169695;4.740888119;97.85397339;64.37641907;100.0619431;438;406.9769897;307.5001221;27800.13281;65.10199738
16.06.2019 04:58:50,933;697.4100342;697.7839355;682.4902954;1.139324427;1.056492805;2.534678221;2.480873585;4.740888119;97.83827972;64.40943909;100.0704956;438.6000061;407.3559875;307.5001221;27800.13281;65.10199738
16.06.2019 04:58:51,434;697.4100342;697.7839355;682.4902954;1.139324427;1.056492805;2.534678221;2.480873585;4.714350224;97.83827972;64.40943909;100.0704956;438.6000061;407.3559875;307.5001221;27800.13281;65.10199738
16.06.2019 04:59:05,975;697.4039917;697.7839355;682.4902954;1.139324427;1.053967953;2.534913301;2.528669119;4.714350224;97.83827972;64.40943909;100.0648117;438.1199951;407.3559875;307.5001221;27800.15039;65.04159546
16.06.2019 04:59:06,475;697.4039917;697.7839355;682.4902954;1.139324427;1.053967953;2.534913301;2.528669119;4.720981598;97.83827972;64.40943909;100.0648117;438.1199951;407.3559875;307.5001221;27800.15039;65.04159546
16.06.2019 04:59:21,005;697.4110718;697.7839355;682.4902954;1.139324427;1.053967953;2.534442425;2.552919149;4.720981598;97.82260895;64.40943909;100.0581589;438.6000061;407.302002;307.5001221;27800.15039;65.04159546
16.06.2019 04:59:21,510;697.4110718;697.7839355;682.4902954;1.139324427;1.053967953;2.534442425;2.552919149;4.707699776;97.82260895;64.40943909;100.0581589;438.6000061;407.302002;307.5001221;27800.15039;65.04159546
16.06.2019 04:59:36,040;697.4110718;697.7839355;682.4902954;1.139324427;1.053967953;2.534207344;2.603992462;4.707699776;97.82260895;64.40943909;100.0448151;441.1199951;407.302002;307.5001221;27800.15039;65.04159546
16.06.2019 04:59:36,544;697.4110718;697.7839355;682.4902954;1.139324427;1.053967953;2.534207344;2.603992462;4.701039314;97.82260895;64.40943909;100.0448151;441.1199951;407.302002;307.5001221;27800.15039;65.04159546
16.06.2019 04:59:51,078;697.4110718;697.7839355;682.4902954;1.139324427;1.053967953;2.534442425;2.612200499;4.701039314;97.79907227;64.40943909;100.0295944;438.8399963;407.0859985;307.5001221;27800.15039;65.08798218
16.06.2019 04:59:51,578;697.4110718;697.7839355;682.4902954;1.139324427;1.053967953;2.534442425;2.612200499;4.707699776;97.79907227;64.40943909;100.0295944;438.8399963;407.0859985;307.5001221;27800.15039;65.08798218
16.06.2019 05:00:06,107;697.4024658;697.7839355;682.4902954;1.139324427;1.053967953;2.534207344;2.535435915;4.707699776;97.79907227;64.40943909;100.0379868;437.0400085;407.1759949;307.2120056;27800.16602;65.08798218
16.06.2019 05:00:06,607;697.4024658;697.7839355;682.4902954;1.139324427;1.053967953;2.534207344;2.535435915;4.791726589;97.79907227;64.40943909;100.0379868;437.0400085;407.1759949;307.2120056;27800.16602;65.08798218
16.06.2019 05:00:21,137;697.4071655;697.7839355;682.4902954;1.139324427;1.053967953;2.533972025;2.473858118;4.791726589;97.79907227;64.40943909;100.0116425;439.7999878;406.9590149;308.1036072;27800.16602;65.08798218
16.06.2019 05:00:21,638;697.4071655;697.7839355;682.4902954;1.139324427;1.053967953;2.533972025;2.473858118;4.504445553;97.79907227;64.40943909;100.0116425;439.7999878;406.9590149;308.1036072;27800.16602;65.08798218
16.06.2019 05:00:36,179;697.4071655;697.7839355;682.4902954;1.139324427;1.053967953;2.534678221;2.453986645;4.504445553;97.79907227;64.40943909;100.0155945;439.5599976;406.9590149;307.5593567;27800.16602;65.08798218
16.06.2019 05:00:36,683;697.4071655;697.7839355;682.4902954;1.139324427;1.053967953;2.534678221;2.453986645;4.695715427;97.79907227;64.40943909;100.0155945;439.5599976;406.9590149;307.5593567;27800.16602;65.08798218
16.06.2019 05:00:51,213;697.4071655;697.7839355;682.4991455;1.139324427;1.053967953;2.534207344;2.634366751;4.695715427;97.80691528;64.40943909;100.0533905;441.8399963;406.9590149;307.4064331;27800.16602;65.08798218
16.06.2019 05:00:51,713;697.4071655;697.7839355;682.4991455;1.139324427;1.053967953;2.534207344;2.634366751;4.723911285;97.80691528;64.40943909;100.0533905;441.8399963;406.9590149;307.4064331;27800.16602;65.08798218
16.06.2019 05:01:06,249;697.4071655;697.7839355;682.4991455;1.139324427;1.053967953;2.533266306;2.498020172;4.723911285;97.79122162;64.40943909;99.88200378;437.519989;407.0130005;307.9275818;27800.18359;65.08798218
