Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 05:01:06,751;697.4071655;697.7839355;682.4991455;1.139324427;1.053967953;2.533266306;2.498020172;4.539879799;97.79122162;64.40943909;99.88200378;437.519989;407.0130005;307.9275818;27800.18359;65.08798218
16.06.2019 05:01:21,289;697.4071655;697.7854004;682.4936523;1.139324427;1.053967953;2.533030748;2.626022577;4.539879799;97.77554321;64.37641907;100.0404663;439.3200073;407.0499878;307.3415833;27800.18359;65.04247284
16.06.2019 05:01:21,790;697.4071655;697.7854004;682.4936523;1.139324427;1.053967953;2.533030748;2.626022577;4.717730999;97.77554321;64.37641907;100.0404663;439.3200073;407.0499878;307.3415833;27800.18359;65.04247284
16.06.2019 05:01:36,326;697.4124756;697.7854004;682.4936523;1.139324427;1.053967953;2.53256011;2.532314062;4.717730999;97.75200653;64.37641907;100.0422516;438.480011;406.9769897;307.3415833;27800.18359;65.04247284
16.06.2019 05:01:36,830;697.4124756;697.7854004;682.4936523;1.139324427;1.053967953;2.53256011;2.532314062;4.71109581;97.75200653;64.37641907;100.0422516;438.480011;406.9769897;307.3415833;27800.18359;65.04247284
16.06.2019 05:01:51,356;697.4124756;697.7854004;682.4936523;1.139324427;1.053967953;2.53208971;2.528495789;4.71109581;97.75200653;64.37641907;100.0328522;438.7200012;407.1400146;307.3415833;27800.18359;65.04247284
16.06.2019 05:01:51,857;697.4124756;697.7854004;682.4936523;1.139324427;1.053967953;2.53208971;2.528495789;4.691139221;97.75200653;64.37641907;100.0328522;438.7200012;407.1400146;307.3415833;27800.18359;65.04247284
16.06.2019 05:02:06,390;697.4124756;697.7854004;682.4936523;1.139324427;1.053967953;2.531854153;2.579635859;4.691139221;97.73632813;64.37641907;100.0273819;439.6799927;407.1400146;307.3415833;27800.19922;65.04247284
16.06.2019 05:02:06,891;697.4124756;697.7854004;682.4936523;1.139324427;1.053967953;2.531854153;2.579635859;4.684482098;97.73632813;64.37641907;100.0273819;439.6799927;407.1400146;307.3415833;27800.19922;65.04247284
16.06.2019 05:02:21,427;697.4032593;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.536649704;4.684482098;97.72063446;64.40943909;99.98544312;438.1199951;407.1040039;306.8905945;27800.19922;65.0002594
16.06.2019 05:02:21,928;697.4032593;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.536649704;4.768447399;97.72063446;64.40943909;99.98544312;438.1199951;407.1040039;306.8905945;27800.19922;65.0002594
16.06.2019 05:02:36,458;697.4032593;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.495923519;4.768447399;97.71279907;64.40943909;100.0114822;439.0799866;406.9590149;306.8325806;27800.19922;65.0002594
16.06.2019 05:02:36,958;697.4032593;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.495923519;4.786729336;97.71279907;64.40943909;100.0114822;439.0799866;406.9590149;306.8325806;27800.19922;65.0002594
16.06.2019 05:02:51,488;697.4118042;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.517197609;4.786729336;97.70494843;64.40943909;100.0100021;438.2399902;406.9410095;307.481781;27800.19922;65.0002594
16.06.2019 05:02:51,989;697.4118042;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.517197609;4.582122326;97.70494843;64.40943909;100.0100021;438.2399902;406.9410095;307.481781;27800.19922;65.0002594
16.06.2019 05:03:06,527;697.4153442;697.7854004;682.4936523;1.139324427;1.053967953;2.531383991;2.552573681;4.582122326;97.71279907;64.40943909;100.0139618;438.1199951;406.9410095;307.481781;27800.2168;65.0002594
16.06.2019 05:03:07,027;697.4153442;697.7854004;682.4936523;1.139324427;1.053967953;2.531383991;2.552573681;4.575480461;97.71279907;64.40943909;100.0139618;438.1199951;406.9410095;307.481781;27800.2168;65.0002594
16.06.2019 05:03:21,562;697.4153442;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.640828609;4.575480461;97.71279907;64.37641907;100.0065918;438.8399963;406.8510132;306.4230042;27800.2168;65.0002594
16.06.2019 05:03:22,062;697.4153442;697.7854004;682.4936523;1.139324427;1.053967953;2.531618834;2.640828609;4.915797234;97.71279907;64.37641907;100.0065918;438.8399963;406.8510132;306.4230042;27800.2168;65.0002594
16.06.2019 05:03:36,603;697.4153442;697.7854004;682.4936523;1.139324427;1.053967953;2.530678034;2.521371841;4.915797234;97.69710541;64.37641907;100.0064621;438.6000061;406.6889954;307.3787231;27800.2168;65.0002594
16.06.2019 05:03:37,104;697.4153442;697.7854004;682.4936523;1.139324427;1.053967953;2.530678034;2.521371841;4.650818348;97.69710541;64.37641907;100.0064621;438.6000061;406.6889954;307.3787231;27800.2168;65.0002594
16.06.2019 05:03:51,640;697.4088135;697.7854004;682.4936523;1.139324427;1.053967953;2.530442476;2.493301868;4.650818348;97.68141937;64.44251251;100.0191956;437.6400146;406.6889954;307.3787231;27800.2168;65.0002594
16.06.2019 05:03:52,141;697.4088135;697.7854004;682.4936523;1.139324427;1.053967953;2.530442476;2.493301868;4.63748455;97.68141937;64.44251251;100.0191956;437.6400146;406.6889954;307.3787231;27800.2168;65.0002594
16.06.2019 05:04:06,673;697.414917;697.7854004;682.4936523;1.139324427;1.053967953;2.5299716;2.560344696;4.63748455;97.67357635;64.37641907;100.0099792;439.4400024;406.6889954;307.3787231;27800.23242;65.0002594
16.06.2019 05:04:07,173;697.414917;697.7854004;682.4936523;1.139324427;1.053967953;2.5299716;2.560344696;4.630803108;97.67357635;64.37641907;100.0099792;439.4400024;406.6889954;307.3787231;27800.23242;65.0002594
16.06.2019 05:04:21,707;697.414917;697.7854004;682.4936523;1.139324427;1.053967953;2.530207157;2.542886734;4.630803108;97.65788269;64.37641907;100.0373383;437.0400085;406.401001;307.3787231;27800.23242;65.0002594
16.06.2019 05:04:22,209;697.414917;697.7854004;682.4936523;1.139324427;1.053967953;2.530207157;2.542886734;4.63748455;97.65788269;64.37641907;100.0373383;437.0400085;406.401001;307.3787231;27800.23242;65.0002594
16.06.2019 05:04:36,745;697.4119263;697.7854004;682.4936523;1.139324427;1.053967953;2.530207157;2.581698418;4.63748455;97.65788269;64.37641907;100.0392914;439.4400024;406.1480103;307.3787231;27800.23242;65.0002594
16.06.2019 05:04:37,246;697.4119263;697.7854004;682.4936523;1.139324427;1.053967953;2.530207157;2.581698418;4.624138355;97.65788269;64.37641907;100.0392914;439.4400024;406.1480103;307.3787231;27800.23242;65.0002594
16.06.2019 05:04:51,779;697.4119263;697.7854004;682.4936523;1.139324427;1.053967953;2.52973628;2.578776121;4.624138355;97.65788269;64.37641907;100.0233917;438.9599915;406.4190063;307.0397949;27800.23242;65.0002594
16.06.2019 05:04:52,279;697.4119263;697.7854004;682.4936523;1.139324427;1.053967953;2.52973628;2.578776121;4.730936527;97.65788269;64.37641907;100.0233917;438.9599915;406.4190063;307.0397949;27800.23242;65.0002594
16.06.2019 05:05:06,808;697.4119263;697.7854004;682.4848022;1.139324427;1.053967953;2.529501438;2.523979425;4.730936527;97.6500473;64.37641907;100.0086975;439.3200073;406.2749939;307.8578491;27800.25;65.0002594
16.06.2019 05:05:07,309;697.4119263;697.7854004;682.4848022;1.139324427;1.053967953;2.529501438;2.523979425;4.466479301;97.6500473;64.37641907;100.0086975;439.3200073;406.2749939;307.8578491;27800.25;65.0002594
16.06.2019 05:05:21,851;697.4071655;697.7854004;682.4848022;1.139324427;1.053967953;2.52973628;2.443932772;4.466479301;97.6500473;64.37641907;100.0177078;439.6799927;406.2390137;307.0823364;27800.25;65.0002594
16.06.2019 05:05:22,352;697.4071655;697.7854004;682.4848022;1.139324427;1.053967953;2.52973628;2.443932772;4.704227924;97.6500473;64.37641907;100.0177078;439.6799927;406.2390137;307.0823364;27800.25;65.0002594
16.06.2019 05:05:36,894;697.4071655;697.7854004;682.487854;1.139324427;1.053967953;2.529501438;2.559999466;4.704227924;97.6500473;64.37641907;100.0097427;438.8399963;406.4549866;307.0823364;27800.25;65.0002594
16.06.2019 05:05:37,395;697.4071655;697.7854004;682.487854;1.139324427;1.053967953;2.529501438;2.559999466;4.710896969;97.6500473;64.37641907;100.0097427;438.8399963;406.4549866;307.0823364;27800.25;65.0002594
16.06.2019 05:05:51,936;697.4071655;697.7854004;682.487854;1.139324427;1.048863053;2.528559923;2.561724901;4.710896969;97.63435364;64.40943909;100.0110931;439.2000122;406.0039978;307.0823364;27800.25;65.0002594
16.06.2019 05:05:52,437;697.4071655;697.7854004;682.487854;1.139324427;1.048863053;2.528559923;2.561724901;4.684224606;97.63435364;64.40943909;100.0110931;439.2000122;406.0039978;307.0823364;27800.25;65.0002594
16.06.2019 05:06:06,973;697.4118652;697.7854004;682.487854;1.139324427;1.048863053;2.529030561;2.499591827;4.684224606;97.63435364;64.37641907;100.025032;439.0799866;406.4370117;307.5423584;27800.26758;65.0002594
16.06.2019 05:06:07,475;697.4118652;697.7854004;682.487854;1.139324427;1.048863053;2.529030561;2.499591827;4.552576542;97.63435364;64.37641907;100.025032;439.0799866;406.4370117;307.5423584;27800.26758;65.0002594
16.06.2019 05:06:22,010;697.4118652;697.7854004;682.487854;1.139324427;1.048863053;2.528324604;2.483326435;4.552576542;97.6029892;64.40943909;100.0200348;439.9200134;406.2749939;306.9751282;27800.26758;65.0002594
16.06.2019 05:06:22,512;697.4118652;697.7854004;682.487854;1.139324427;1.048863053;2.528324604;2.483326435;4.711363316;97.6029892;64.40943909;100.0200348;439.9200134;406.2749939;306.9751282;27800.26758;65.0002594
16.06.2019 05:06:37,049;697.4118652;697.7854004;682.487854;1.139324427;1.048863053;2.528089523;2.560344696;4.711363316;97.58729553;64.40943909;100.0204239;441;406.1480103;306.9751282;27800.26758;65.0002594
16.06.2019 05:06:37,552;697.4118652;697.7854004;682.487854;1.139324427;1.048863053;2.528089523;2.560344696;4.704710484;97.58729553;64.40943909;100.0204239;441;406.1480103;306.9751282;27800.26758;65.0002594
16.06.2019 05:06:52,087;697.4129639;697.7854004;682.4953003;1.139324427;1.048863053;2.527148247;2.535783052;4.704710484;97.58729553;64.40943909;100.0280533;437.2799988;406.1300049;306.8186035;27800.26758;65.0002594
16.06.2019 05:06:52,591;697.4129639;697.7854004;682.4953003;1.139324427;1.048863053;2.527148247;2.535783052;4.740711689;97.58729553;64.40943909;100.0280533;437.2799988;406.1300049;306.8186035;27800.26758;65.0002594
16.06.2019 05:07:07,127;697.4129639;697.7854004;682.4953003;1.139324427;1.048863053;2.527148247;2.473155975;4.740711689;97.5716095;64.37641907;100.0234146;439.7999878;406.2929993;307.4918213;27800.2832;65.0002594
16.06.2019 05:07:07,629;697.4129639;697.7854004;682.4953003;1.139324427;1.048863053;2.527148247;2.473155975;4.515075207;97.5716095;64.37641907;100.0234146;439.7999878;406.2929993;307.4918213;27800.2832;65.0002594
16.06.2019 05:07:22,157;697.4058228;697.7854004;682.4953003;1.139324427;1.048863053;2.527148247;2.539942265;4.515075207;97.55591583;64.37641907;100.0343933;438.8399963;406.3829956;307.2923279;27800.2832;65.0002594
16.06.2019 05:07:22,657;697.4058228;697.7854004;682.4953003;1.139324427;1.048863053;2.527148247;2.539942265;4.577991009;97.55591583;64.37641907;100.0343933;438.8399963;406.3829956;307.2923279;27800.2832;65.0002594
16.06.2019 05:07:37,198;697.413147;697.7854004;682.4953003;1.139324427;1.048863053;2.52667737;2.542886734;4.577991009;97.55591583;64.37641907;100.0005035;440.1600037;406.3110046;307.2923279;27800.2832;65.0002594
16.06.2019 05:07:37,698;697.413147;697.7854004;682.4953003;1.139324427;1.048863053;2.52667737;2.542886734;4.551262856;97.55591583;64.37641907;100.0005035;440.1600037;406.3110046;307.2923279;27800.2832;65.0002594
16.06.2019 05:07:52,227;697.413147;697.7854004;682.4953003;1.139324427;1.048863053;2.526442289;2.483326435;4.551262856;97.55591583;64.40943909;100.0073471;438.9599915;406.4549866;307.490509;27800.2832;65.0002594
16.06.2019 05:07:52,728;697.413147;697.7854004;682.4953003;1.139324427;1.048863053;2.526442289;2.483326435;4.495426655;97.55591583;64.40943909;100.0073471;438.9599915;406.4549866;307.490509;27800.2832;65.0002594
16.06.2019 05:08:07,262;697.413147;697.7854004;682.4876099;1.139324427;1.048863053;2.525971413;2.573270798;4.495426655;97.54023743;64.37641907;100.0015411;439.3200073;406.1480103;306.6383972;27800.30078;65.0002594
16.06.2019 05:08:07,770;697.413147;697.7854004;682.4876099;1.139324427;1.048863053;2.525971413;2.573270798;4.750869274;97.54023743;64.37641907;100.0015411;439.3200073;406.1480103;306.6383972;27800.30078;65.0002594
16.06.2019 05:08:22,297;697.4094238;697.7854004;682.4876099;1.139324427;1.054228067;2.52620697;2.592685699;4.750869274;97.52455139;64.40943909;100.0166626;439.7999878;406.3469849;307.188324;27800.30078;65.0002594
16.06.2019 05:08:22,797;697.4094238;697.7854004;682.4876099;1.139324427;1.054228067;2.52620697;2.592685699;4.58407402;97.52455139;64.40943909;100.0166626;439.7999878;406.3469849;307.188324;27800.30078;65.0002594
16.06.2019 05:08:37,338;697.4094238;697.7854004;682.4876099;1.139324427;1.054228067;2.525501251;2.482800961;4.58407402;97.50102234;64.37641907;99.99391174;440.8800049;406.1849976;306.7606812;27800.30078;65.0002594
16.06.2019 05:08:37,840;697.4094238;697.7854004;682.4876099;1.139324427;1.054228067;2.525501251;2.482800961;4.698945522;97.50102234;64.37641907;99.99391174;440.8800049;406.1849976;306.7606812;27800.30078;65.0002594
16.06.2019 05:08:52,361;697.4165649;697.7854004;682.4876099;1.139324427;1.054228067;2.525030613;2.548770189;4.698945522;97.50885773;64.37641907;100.0077362;438.8399963;406.5090027;307.3647766;27800.30078;65.0002594
16.06.2019 05:08:52,866;697.4165649;697.7854004;682.4876099;1.139324427;1.054228067;2.525030613;2.548770189;4.494964123;97.50885773;64.37641907;100.0077362;438.8399963;406.5090027;307.3647766;27800.30078;65.0002594
16.06.2019 05:09:07,405;697.4165649;697.7854004;682.4876099;1.139324427;1.054228067;2.524794817;2.545310259;4.494964123;97.49316406;64.44251251;100.0209351;437.3999939;406.5090027;307.3647766;27800.31641;65.0002594
16.06.2019 05:09:07,907;697.4165649;697.7854004;682.4876099;1.139324427;1.054228067;2.524794817;2.545310259;4.488271236;97.49316406;64.44251251;100.0209351;437.3999939;406.5090027;307.3647766;27800.31641;65.0002594
16.06.2019 05:09:22,440;697.4127197;697.7854004;682.4974976;1.139324427;1.054228067;2.524559736;2.523979425;4.488271236;97.49316406;64.40943909;100.012085;439.9200134;406.6889954;306.8728943;27800.31641;65.0002594
16.06.2019 05:09:22,940;697.4127197;697.7854004;682.4974976;1.139324427;1.054228067;2.524559736;2.523979425;4.636816025;97.49316406;64.40943909;100.012085;439.9200134;406.6889954;306.8728943;27800.31641;65.0002594
16.06.2019 05:09:37,477;697.4127197;697.7854004;682.4974976;1.139324427;1.054228067;2.524324417;2.591485262;4.636816025;97.47748566;64.40943909;100.0149765;439.0799866;406.8150024;307.4065552;27800.31641;65.0002594
16.06.2019 05:09:37,981;697.4127197;697.7854004;682.4974976;1.139324427;1.054228067;2.524324417;2.591485262;4.560009003;97.47748566;64.40943909;100.0149765;439.0799866;406.8150024;307.4065552;27800.31641;65.0002594
16.06.2019 05:09:52,507;697.4127197;697.7854004;682.4851074;1.139324427;1.054228067;2.52408886;2.578948021;4.560009003;97.46179962;64.37641907;100.0203247;437.1600037;406.8150024;307.0950928;27800.31641;65.0002594
16.06.2019 05:09:53,011;697.4127197;697.7854004;682.4851074;1.139324427;1.054228067;2.52408886;2.578948021;4.553301334;97.46179962;64.37641907;100.0203247;437.1600037;406.8150024;307.0950928;27800.31641;65.0002594
16.06.2019 05:10:07,543;697.4127197;697.7854004;682.4851074;1.139324427;1.054228067;2.523854017;2.533008099;4.553301334;97.46179962;64.37641907;100.0411148;438.480011;406.868988;307.3462524;27800.33398;65.0002594
16.06.2019 05:10:08,044;697.4127197;697.7854004;682.4851074;1.139324427;1.054228067;2.523854017;2.533008099;4.467329025;97.46179962;64.37641907;100.0411148;438.480011;406.868988;307.3462524;27800.33398;65.0002594
16.06.2019 05:10:22,577;697.4078979;697.7854004;682.4851074;1.139324427;1.054228067;2.523383141;2.523284197;4.467329025;97.44610596;64.37641907;100.0219421;437.1600037;406.6350098;306.6962891;27800.33398;65.0002594
16.06.2019 05:10:23,078;697.4078979;697.7854004;682.4851074;1.139324427;1.054228067;2.523383141;2.523284197;4.659120083;97.44610596;64.37641907;100.0219421;437.1600037;406.6350098;306.6962891;27800.33398;65.0002594
16.06.2019 05:10:37,608;697.4140625;697.7854004;682.4990845;1.139324427;1.054228067;2.523383141;2.494700193;4.659120083;97.4225769;64.37641907;100.0164337;440.0400085;406.6350098;306.6962891;27800.33398;65.0002594
16.06.2019 05:10:38,109;697.4140625;697.7854004;682.4990845;1.139324427;1.054228067;2.523383141;2.494700193;4.652435303;97.4225769;64.37641907;100.0164337;440.0400085;406.6350098;306.6962891;27800.33398;65.0002594
16.06.2019 05:10:52,647;697.4140625;697.7854004;682.4990845;1.139324427;1.054228067;2.522912741;2.504653215;4.652435303;97.41474152;64.37641907;100.0182037;438.6000061;406.6350098;307.0226746;27800.33398;65.0002594
16.06.2019 05:10:53,148;697.4140625;697.7854004;682.4990845;1.139324427;1.054228067;2.522912741;2.504653215;4.542698383;97.41474152;64.37641907;100.0182037;438.6000061;406.6350098;307.0226746;27800.33398;65.0002594
16.06.2019 05:11:07,686;697.416626;697.7854004;682.4990845;1.139324427;1.054228067;2.521971464;2.593028784;4.542698383;97.39904785;64.37641907;100.0120621;438.7200012;406.8330078;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:08,189;697.416626;697.7854004;682.4990845;1.139324427;1.054228067;2.521971464;2.593028784;4.515899181;97.39904785;64.37641907;100.0120621;438.7200012;406.8330078;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:22,721;697.40979;697.7854004;682.489624;1.139324427;1.054228067;2.522442102;2.522241354;4.515899181;97.4068985;64.37641907;99.98596954;441.1199951;406.5270081;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:23,223;697.40979;697.7854004;682.489624;1.139324427;1.054228067;2.522442102;2.522241354;4.509201527;97.4068985;64.37641907;99.98596954;441.1199951;406.5270081;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:37,758;697.4175415;697.7854004;682.489624;1.139324427;1.054228067;2.521971464;2.515631199;4.509201527;97.38336182;64.37641907;99.95104218;441.6000061;406.4190063;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:38,258;697.4175415;697.7854004;682.489624;1.139324427;1.054228067;2.521971464;2.515631199;4.515899181;97.38336182;64.37641907;99.95104218;441.6000061;406.4190063;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:52,794;697.4140625;697.7854004;682.489624;1.139324427;1.054228067;2.521265507;2.481574535;4.515899181;97.38336182;64.37641907;99.99768829;437.6400146;406.5450134;307.0226746;27800.34961;65.0002594
16.06.2019 05:11:53,295;697.4140625;697.7854004;682.489624;1.139324427;1.054228067;2.521265507;2.481574535;4.495785713;97.38336182;64.37641907;99.99768829;437.6400146;406.5450134;307.0226746;27800.34961;65.0002594
16.06.2019 05:12:07,829;697.4140625;697.7854004;682.489624;1.139324427;1.054228067;2.520324469;2.497321367;4.495785713;97.34415436;64.40943909;100.0212402;440.6400146;406.5090027;306.843689;27800.36719;65.0002594
16.06.2019 05:12:08,330;697.4140625;697.7854004;682.489624;1.139324427;1.054228067;2.520324469;2.497321367;4.545635223;97.34415436;64.40943909;100.0212402;440.6400146;406.5090027;306.843689;27800.36719;65.0002594
16.06.2019 05:12:22,856;697.4140625;697.7854004;682.489624;1.139324427;1.054228067;2.520324469;2.558100939;4.545635223;97.34415436;64.40943909;100.0206299;438.1199951;406.3469849;307.1429749;27800.36719;65.0002594
16.06.2019 05:12:23,356;697.4140625;697.7854004;682.489624;1.139324427;1.054228067;2.520324469;2.558100939;4.430929661;97.34415436;64.40943909;100.0206299;438.1199951;406.3469849;307.1429749;27800.36719;65.0002594
16.06.2019 05:12:37,888;697.4100342;697.7854004;682.489624;1.139324427;1.054228067;2.51985383;2.552055359;4.430929661;97.33629608;64.37641907;100.0243301;439.6799927;406.6530151;306.5706482;27800.36719;65.0002594
16.06.2019 05:12:38,391;697.4100342;697.7854004;682.489624;1.139324427;1.054228067;2.51985383;2.552055359;4.598385334;97.33629608;64.37641907;100.0243301;439.6799927;406.6530151;306.5706482;27800.36719;65.0002594
16.06.2019 05:12:52,928;697.40625;697.7854004;682.489624;1.139324427;1.054228067;2.520324469;2.55706501;4.598385334;97.33629608;64.37641907;100.0211182;437.8800049;406.5809937;306.9810181;27800.36719;65.0002594
16.06.2019 05:12:53,429;697.40625;697.7854004;682.489624;1.139324427;1.054228067;2.520324469;2.55706501;4.461963654;97.33629608;64.37641907;100.0211182;437.8800049;406.5809937;306.9810181;27800.36719;65.0002594
16.06.2019 05:13:07,966;697.40625;697.7854004;682.489624;1.139324427;1.054228067;2.519618511;2.530578852;4.461963654;97.32061768;64.37641907;100.0143738;441.480011;406.5629883;306.9810181;27800.38281;65.0002594
16.06.2019 05:13:22,999;697.4116821;697.7854004;682.489624;1.140108347;1.054228067;2.519382954;2.487179041;4.461963654;97.32061768;64.37641907;100.0284424;437.7600098;406.4729919;306.5845337;27800.38281;65.0002594
16.06.2019 05:13:23,499;697.4116821;697.7854004;682.489624;1.140108347;1.054228067;2.519382954;2.487179041;4.580571651;97.32061768;64.37641907;100.0284424;437.7600098;406.4729919;306.5845337;27800.38281;65.0002594
16.06.2019 05:13:38,034;697.4080811;697.7854004;682.489624;1.140108347;1.054228067;2.518676996;2.547386408;4.580571651;97.28140259;64.37641907;100.033287;439.0799866;406.7070007;306.5845337;27800.38281;65.0002594
16.06.2019 05:13:38,535;697.4080811;697.7854004;682.489624;1.140108347;1.054228067;2.518676996;2.547386408;4.560447216;97.28140259;64.37641907;100.033287;439.0799866;406.7070007;306.5845337;27800.38281;65.0002594
16.06.2019 05:13:53,058;697.411499;697.7854004;682.489624;1.140108347;1.054228067;2.517971277;2.512322664;4.560447216;97.28140259;64.37641907;100.0169296;437.7600098;406.6170044;306.5845337;27800.38281;65.0002594
16.06.2019 05:13:53,559;697.411499;697.7854004;682.489624;1.140108347;1.054228067;2.517971277;2.512322664;4.540305614;97.28140259;64.37641907;100.0169296;437.7600098;406.6170044;306.5845337;27800.38281;65.0002594
16.06.2019 05:14:08,092;697.411499;697.7854004;682.489624;1.140108347;1.054228067;2.517500639;2.461205721;4.540305614;97.25002289;64.37641907;100.0197906;439.4400024;406.6530151;306.3367615;27800.40039;65.0002594
16.06.2019 05:14:08,592;697.411499;697.7854004;682.489624;1.140108347;1.054228067;2.517500639;2.461205721;4.605216026;97.25002289;64.37641907;100.0197906;439.4400024;406.6530151;306.3367615;27800.40039;65.0002594
16.06.2019 05:14:23,127;697.4077148;697.7854004;682.489624;1.140108347;1.054228067;2.516794682;2.588053465;4.605216026;97.25002289;64.37641907;100.0460129;439.6799927;406.7789917;306.0299683;27800.40039;65.0002594
16.06.2019 05:14:23,628;697.4077148;697.7854004;682.489624;1.140108347;1.054228067;2.516794682;2.588053465;4.70223856;97.25002289;64.37641907;100.0460129;439.6799927;406.7789917;306.0299683;27800.40039;65.0002594
16.06.2019 05:14:38,167;697.411438;697.784668;682.489624;1.140108347;1.054228067;2.51726532;2.483677149;4.70223856;97.23434448;64.40943909;100.0272141;436.2000122;406.67099;306.8095703;27800.40039;65.0002594
16.06.2019 05:14:38,669;697.411438;697.784668;682.489624;1.140108347;1.054228067;2.51726532;2.483677149;4.448973179;97.23434448;64.40943909;100.0272141;436.2000122;406.67099;306.8095703;27800.40039;65.0002594
16.06.2019 05:14:53,195;697.411438;697.784668;682.489624;1.140108347;1.054228067;2.516794682;2.521198034;4.448973179;97.21080017;64.40943909;100.0232086;439.3200073;406.7070007;306.8095703;27800.40039;65.0002594
16.06.2019 05:14:53,695;697.411438;697.784668;682.489624;1.140108347;1.054228067;2.516794682;2.521198034;4.43550396;97.21080017;64.40943909;100.0232086;439.3200073;406.7070007;306.8095703;27800.40039;65.0002594
16.06.2019 05:15:08,236;697.4033813;697.784668;682.489624;1.140108347;1.054228067;2.516088963;2.511103392;4.43550396;97.21865082;64.37641907;99.97867584;436.6799927;406.7609863;306.229187;27800.41602;65.0002594
16.06.2019 05:15:08,736;697.4033813;697.784668;682.489624;1.140108347;1.054228067;2.516088963;2.511103392;4.592247486;97.21865082;64.37641907;99.97867584;436.6799927;406.7609863;306.229187;27800.41602;65.0002594
16.06.2019 05:15:23,271;697.4109497;697.784668;682.489624;1.140108347;1.054228067;2.515853643;2.561724901;4.592247486;97.18727112;64.37641907;99.98765564;437.8800049;406.7609863;306.229187;27800.41602;65.0002594
16.06.2019 05:15:38,303;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.515382767;2.562932491;4.592247486;97.18727112;64.37641907;99.98904419;436.7999878;406.6350098;306.5700073;27800.41602;65.0002594
16.06.2019 05:15:38,804;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.515382767;2.562932491;4.470921516;97.18727112;64.37641907;99.98904419;436.7999878;406.6350098;306.5700073;27800.41602;65.0002594
16.06.2019 05:15:53,337;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.515618086;2.581354856;4.470921516;97.17159271;64.37641907;99.9123764;439.2000122;406.6530151;306.5700073;27800.41602;64.92916107
16.06.2019 05:15:53,837;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.515618086;2.581354856;4.506791115;97.17159271;64.37641907;99.9123764;439.2000122;406.6530151;306.5700073;27800.41602;64.92916107
16.06.2019 05:16:08,376;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.514676809;2.433327675;4.506791115;97.17159271;64.37641907;100.0083618;437.3999939;406.598999;306.5700073;27800.43359;64.92916107
16.06.2019 05:16:08,877;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.514676809;2.433327675;4.493327141;97.17159271;64.37641907;100.0083618;437.3999939;406.598999;306.5700073;27800.43359;64.92916107
16.06.2019 05:16:23,409;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.514676809;2.543406248;4.493327141;97.15589905;64.40943909;99.99953461;438;406.6350098;306.4622498;27800.43359;64.97945404
16.06.2019 05:16:23,911;697.4162598;697.784668;682.489624;1.140108347;1.052212119;2.514676809;2.543406248;4.527423859;97.15589905;64.40943909;99.99953461;438;406.6350098;306.4622498;27800.43359;64.97945404
16.06.2019 05:16:38,451;697.413269;697.784668;682.489624;1.140108347;1.052212119;2.514441729;2.524848223;4.527423859;97.14021301;64.40943909;100.0342407;438.2399902;406.7969971;306.7045288;27800.43359;64.90410614
16.06.2019 05:16:38,952;697.413269;697.784668;682.489624;1.140108347;1.052212119;2.514441729;2.524848223;4.430557728;97.14021301;64.40943909;100.0342407;438.2399902;406.7969971;306.7045288;27800.43359;64.90410614
16.06.2019 05:16:53,489;697.413269;697.784668;682.489624;1.140108347;1.052212119;2.514206409;2.537689686;4.430557728;97.14021301;64.37641907;100.0411453;436.3200073;406.6350098;306.7045288;27800.43359;64.90410614
16.06.2019 05:16:53,989;697.413269;697.784668;682.489624;1.140108347;1.052212119;2.514206409;2.537689686;4.437291622;97.14021301;64.37641907;100.0411453;436.3200073;406.6350098;306.7045288;27800.43359;64.90410614
16.06.2019 05:17:08,527;697.4187622;697.784668;682.489624;1.140108347;1.052212119;2.513029575;2.611858606;4.437291622;97.12453461;64.37641907;100.0321655;438.480011;406.7250061;306.6728821;27800.44922;64.90410614
16.06.2019 05:17:09,028;697.4187622;697.784668;682.489624;1.140108347;1.052212119;2.513029575;2.611858606;4.413604736;97.12453461;64.37641907;100.0321655;438.480011;406.7250061;306.6728821;27800.44922;64.90410614
16.06.2019 05:17:23,561;697.4098511;697.784668;682.489624;1.140108347;1.052212119;2.513265133;2.474560022;4.413604736;97.09315491;64.40943909;100.0429306;438.480011;406.868988;306.6728821;27800.44922;64.90410614
16.06.2019 05:17:24,064;697.4098511;697.784668;682.489624;1.140108347;1.052212119;2.513265133;2.474560022;4.420350552;97.09315491;64.40943909;100.0429306;438.480011;406.868988;306.6728821;27800.44922;64.90410614
16.06.2019 05:17:38,603;697.4144897;697.784668;682.4924927;1.140108347;1.052212119;2.512323856;2.511103392;4.420350552;97.06962585;64.37641907;100.0633469;441.1199951;406.7070007;306.6728821;27800.44922;64.90410614
16.06.2019 05:17:39,104;697.4144897;697.784668;682.4924927;1.140108347;1.052212119;2.512323856;2.511103392;4.393370152;97.06962585;64.37641907;100.0633469;441.1199951;406.7070007;306.6728821;27800.44922;64.90410614
16.06.2019 05:17:53,636;697.4144897;697.784668;682.4924927;1.140108347;1.052212119;2.512323856;2.465602636;4.393370152;97.06962585;64.40943909;100.0637817;438.480011;406.8330078;306.6728821;27800.44922;64.90410614
16.06.2019 05:18:08,674;697.4111938;697.784668;682.4924927;1.140108347;1.052212119;2.512088776;2.490678787;4.393370152;97.06178284;64.40943909;100.0520325;439.2000122;406.4549866;306.1560669;27800.4668;64.90410614
16.06.2019 05:18:09,175;697.4111938;697.784668;682.4924927;1.140108347;1.052212119;2.512088776;2.490678787;4.536770344;97.06178284;64.40943909;100.0520325;439.2000122;406.4549866;306.1560669;27800.4668;64.90410614
16.06.2019 05:18:23,701;697.4140015;697.784668;682.4924927;1.140108347;1.052212119;2.511617899;2.575335741;4.536770344;97.0460968;64.37641907;100.0397797;439.7999878;406.5090027;306.6749573;27800.4668;64.90410614
16.06.2019 05:18:24,204;697.4140015;697.784668;682.4924927;1.140108347;1.052212119;2.511617899;2.575335741;4.316127777;97.0460968;64.37641907;100.0397797;439.7999878;406.5090027;306.6749573;27800.4668;64.90410614
16.06.2019 05:18:38,741;697.4098511;697.784668;682.4924927;1.140108347;1.052212119;2.511617899;2.552055359;4.316127777;97.0460968;64.37641907;100.0469437;438.7200012;406.5270081;305.749115;27800.4668;64.90410614
16.06.2019 05:18:39,243;697.4098511;697.784668;682.4924927;1.140108347;1.052212119;2.511617899;2.552055359;4.609472275;97.0460968;64.37641907;100.0469437;438.7200012;406.5270081;305.749115;27800.4668;64.90410614
16.06.2019 05:18:53,777;697.4123535;697.784668;682.4865723;1.140108347;1.052212119;2.510676861;2.413115025;4.609472275;97.03040314;64.34339905;100.0401459;437.1600037;406.7250061;307.1920471;27800.4668;64.90410614
16.06.2019 05:18:54,279;697.4123535;697.784668;682.4865723;1.140108347;1.052212119;2.510676861;2.413115025;4.138729095;97.03040314;64.34339905;100.0401459;437.1600037;406.7250061;307.1920471;27800.4668;64.90410614
16.06.2019 05:19:08,806;697.4123535;697.784668;682.4865723;1.140108347;1.052212119;2.510441303;2.525369406;4.138729095;97.03040314;64.40943909;100.0110931;439.3200073;406.6170044;305.7164307;27800.48242;64.90410614
16.06.2019 05:19:09,309;697.4123535;697.784668;682.4865723;1.140108347;1.052212119;2.510441303;2.525369406;4.586138725;97.03040314;64.40943909;100.0110931;439.3200073;406.6170044;305.7164307;27800.48242;64.90410614
16.06.2019 05:19:23,839;697.4100342;697.784668;682.4865723;1.140108347;1.052212119;2.510441303;2.556028843;4.586138725;96.99903107;64.37641907;100.0103073;437.519989;406.8510132;306.486908;27800.48242;64.90410614
16.06.2019 05:19:24,340;697.4100342;697.784668;682.4865723;1.140108347;1.052212119;2.510441303;2.556028843;4.341919422;96.99903107;64.37641907;100.0103073;437.519989;406.8510132;306.486908;27800.48242;64.90410614
16.06.2019 05:19:38,871;697.4129028;697.784668;682.4865723;1.140108347;1.052212119;2.510676861;2.500464916;4.341919422;97.01470947;64.37641907;100.0283737;440.519989;406.7789917;306.2088623;27800.48242;64.90410614
16.06.2019 05:19:39,376;697.4129028;697.784668;682.4865723;1.140108347;1.052212119;2.510676861;2.500464916;4.416564941;97.01470947;64.37641907;100.0283737;440.519989;406.7789917;306.2088623;27800.48242;64.90410614
16.06.2019 05:19:53,904;697.4129028;697.784668;682.4865723;1.140108347;1.052212119;2.510206223;2.546002388;4.416564941;96.99903107;64.37641907;100.0398102;438;406.9230042;306.2088623;27800.48242;64.90410614
16.06.2019 05:19:54,404;697.4129028;697.784668;682.4865723;1.140108347;1.052212119;2.510206223;2.546002388;4.423311234;96.99903107;64.37641907;100.0398102;438;406.9230042;306.2088623;27800.48242;64.90410614
16.06.2019 05:20:08,942;697.4129028;697.784668;682.4898682;1.140108347;1.052212119;2.509735346;2.529711008;4.423311234;96.99903107;64.40943909;100.0211792;438.8399963;406.6350098;306.2088623;27800.5;64.82484436
16.06.2019 05:20:09,442;697.4129028;697.784668;682.4898682;1.140108347;1.052212119;2.509735346;2.529711008;4.473103046;96.99903107;64.40943909;100.0211792;438.8399963;406.6350098;306.2088623;27800.5;64.82484436
16.06.2019 05:20:23,979;697.4129028;697.784668;682.4898682;1.140108347;1.052212119;2.509735346;2.584790945;4.473103046;96.99903107;64.40943909;100.0270462;438.9599915;406.9230042;306.2088623;27800.5;64.82484436
16.06.2019 05:20:39,010;697.4047852;697.784668;682.4898682;1.140108347;1.052212119;2.509970903;2.470171213;4.473103046;96.99903107;64.37641907;100.0193024;439.0799866;406.8510132;306.2834167;27800.5;64.80260468
16.06.2019 05:20:39,514;697.4047852;697.784668;682.4898682;1.140108347;1.052212119;2.509970903;2.470171213;4.456257343;96.99903107;64.37641907;100.0193024;439.0799866;406.8510132;306.2834167;27800.5;64.80260468
16.06.2019 05:20:54,052;697.4130859;697.784668;682.4898682;1.140108347;1.052212119;2.509264946;2.48962903;4.456257343;96.97550201;64.37641907;100.0317001;440.519989;406.8869934;306.9566956;27800.5;64.89651489
16.06.2019 05:20:54,554;697.4130859;697.784668;682.4898682;1.140108347;1.052212119;2.509264946;2.48962903;4.222642899;96.97550201;64.37641907;100.0317001;440.519989;406.8869934;306.9566956;27800.5;64.89651489
16.06.2019 05:21:09,091;697.4130859;697.784668;682.4898682;1.140108347;1.052212119;2.509264946;2.497146606;4.222642899;96.96765137;64.40943909;100.0153656;441.9599915;406.6889954;305.9739075;27800.51758;64.82347107
16.06.2019 05:21:09,592;697.4130859;697.784668;682.4898682;1.140108347;1.052212119;2.509264946;2.497146606;4.527295113;96.96765137;64.40943909;100.0153656;441.9599915;406.6889954;305.9739075;27800.51758;64.82347107
16.06.2019 05:21:24,132;697.4113159;697.784668;682.4898682;1.140108347;1.052212119;2.508794308;2.556547165;4.527295113;96.95981598;64.37641907;100.0158157;438.480011;406.4729919;306.6781006;27800.51758;64.82347107
16.06.2019 05:21:24,634;697.4113159;697.784668;682.4898682;1.140108347;1.052212119;2.508794308;2.556547165;4.266470909;96.95981598;64.37641907;100.0158157;438.480011;406.4729919;306.6781006;27800.51758;64.82347107
16.06.2019 05:21:39,160;697.4113159;697.784668;682.4898682;1.140108347;1.052212119;2.508323669;2.535609484;4.266470909;96.95981598;64.40943909;100.0402832;438.6000061;406.5629883;306.6781006;27800.51758;64.82347107
16.06.2019 05:21:39,660;697.4113159;697.784668;682.4898682;1.140108347;1.052212119;2.508323669;2.535609484;4.252934933;96.95981598;64.40943909;100.0402832;438.6000061;406.5629883;306.6781006;27800.51758;64.82347107
16.06.2019 05:21:54,189;697.4113159;697.784668;682.4898682;1.140108347;1.052212119;2.508323669;2.497321367;4.252934933;96.95981598;64.34339905;100.0534134;438.8399963;406.8330078;305.8424683;27800.51758;64.82347107
16.06.2019 05:21:54,689;697.4113159;697.784668;682.4898682;1.140108347;1.052212119;2.508323669;2.497321367;4.531380653;96.95981598;64.34339905;100.0534134;438.8399963;406.8330078;305.8424683;27800.51758;64.82347107
16.06.2019 05:22:09,221;697.407959;697.784668;682.4898682;1.140108347;1.052212119;2.508794308;2.589769363;4.531380653;96.95981598;64.40943909;100.0445557;439.5599976;406.7430115;306.7828674;27800.5332;64.80001831
16.06.2019 05:22:09,722;697.407959;697.784668;682.4898682;1.140108347;1.052212119;2.508794308;2.589769363;4.268613338;96.95981598;64.40943909;100.0445557;439.5599976;406.7430115;306.7828674;27800.5332;64.80001831
16.06.2019 05:22:24,250;697.4110718;697.784668;682.4898682;1.140108347;1.052212119;2.508088589;2.56431222;4.268613338;96.93628693;64.40943909;100.0293427;440.6400146;406.7430115;306.2183228;27800.5332;64.80001831
16.06.2019 05:22:24,751;697.4110718;697.784668;682.4898682;1.140108347;1.052212119;2.508088589;2.56431222;4.391953468;96.93628693;64.40943909;100.0293427;440.6400146;406.7430115;306.2183228;27800.5332;64.80001831
16.06.2019 05:22:39,285;697.4110718;697.784668;682.4898682;1.140108347;1.052212119;2.508559227;2.523805618;4.391953468;96.94412231;64.40943909;100.0383224;441.1199951;406.7250061;307.0228577;27800.5332;64.80001831
16.06.2019 05:22:39,785;697.4110718;697.784668;682.4898682;1.140108347;1.052212119;2.508559227;2.523805618;4.136841774;96.94412231;64.40943909;100.0383224;441.1199951;406.7250061;307.0228577;27800.5332;64.80001831
16.06.2019 05:22:54,319;697.4171143;697.784668;682.4898682;1.140108347;1.052212119;2.507853031;2.542713642;4.136841774;96.92843628;64.40943909;100.0509338;439.2000122;406.7609863;306.1140442;27800.5332;64.80001831
16.06.2019 05:22:54,820;697.4171143;697.784668;682.4898682;1.140108347;1.052212119;2.507853031;2.542713642;4.418245792;96.92843628;64.40943909;100.0509338;439.2000122;406.7609863;306.1140442;27800.5332;64.80001831
16.06.2019 05:23:09,348;697.4143677;697.784668;682.5009155;1.140108347;1.052212119;2.507382631;2.592342854;4.418245792;96.91275787;64.40943909;100.0230103;438;406.7969971;306.0227051;27800.55078;64.80001831
16.06.2019 05:23:09,849;697.4143677;697.784668;682.5009155;1.140108347;1.052212119;2.507382631;2.592342854;4.433689117;96.91275787;64.40943909;100.0230103;438;406.7969971;306.0227051;27800.55078;64.80001831
16.06.2019 05:23:24,381;697.4143677;697.784668;682.484314;1.140108347;1.054515481;2.507382631;2.572754383;4.433689117;96.91275787;64.40943909;100.0127869;440.8800049;406.7430115;306.9954224;27800.55078;64.80001831
16.06.2019 05:23:24,882;697.4143677;697.784668;682.484314;1.140108347;1.054515481;2.507382631;2.572754383;4.111610413;96.91275787;64.40943909;100.0127869;440.8800049;406.7430115;306.9954224;27800.55078;64.80001831
16.06.2019 05:23:39,420;697.4077759;697.784668;682.484314;1.140108347;1.054515481;2.506911755;2.487529278;4.111610413;96.89706421;64.37641907;100.053566;437.8800049;406.8330078;306.7081604;27800.55078;64.80001831
16.06.2019 05:23:39,922;697.4077759;697.784668;682.484314;1.140108347;1.054515481;2.506911755;2.487529278;4.202732563;96.89706421;64.37641907;100.053566;437.8800049;406.8330078;306.7081604;27800.55078;64.80001831
16.06.2019 05:23:54,448;697.4174194;697.784668;682.484314;1.140108347;1.054515481;2.506676674;2.505350828;4.202732563;96.89706421;64.37641907;100.0379562;438.9599915;406.67099;306.0240173;27800.55078;64.80001831
16.06.2019 05:23:54,949;697.4174194;697.784668;682.484314;1.140108347;1.054515481;2.506676674;2.505350828;4.412964821;96.89706421;64.37641907;100.0379562;438.9599915;406.67099;306.0240173;27800.55078;64.80001831
16.06.2019 05:24:09,484;697.4174194;697.784668;682.484314;1.140108347;1.054515481;2.506441116;2.494000912;4.412964821;96.88922882;64.37641907;100.0365753;439.4400024;406.9049988;306.5810852;27800.56641;64.86763763
16.06.2019 05:24:09,984;697.4174194;697.784668;682.484314;1.140108347;1.054515481;2.506441116;2.494000912;4.249815941;96.88922882;64.37641907;100.0365753;439.4400024;406.9049988;306.5810852;27800.56641;64.86763763
16.06.2019 05:24:24,522;697.4142456;697.784668;682.484314;1.140108347;1.054515481;2.507147074;2.432088852;4.249815941;96.90490723;64.40943909;100.0329971;436.6799927;406.8150024;306.2999878;27800.56641;64.8081665
16.06.2019 05:24:25,023;697.4142456;697.784668;682.484314;1.140108347;1.054515481;2.507147074;2.432088852;4.338965416;96.90490723;64.40943909;100.0329971;436.6799927;406.8150024;306.2999878;27800.56641;64.8081665
16.06.2019 05:24:39,552;697.4181519;697.784668;682.484314;1.140108347;1.054515481;2.506441116;2.527627468;4.338965416;96.88137054;63.02180862;100.0366745;435.2399902;406.7430115;304.5053101;27800.56641;64.8081665
16.06.2019 05:24:40,057;697.4181519;697.784668;682.484314;1.140108347;1.054515481;2.506441116;2.527627468;4.887933254;96.88137054;63.02180862;100.0366745;435.2399902;406.7430115;304.5053101;27800.56641;64.8081665
16.06.2019 05:24:54,590;697.4181519;697.784668;682.4897461;1.140108347;1.054515481;2.506676674;2.579119921;4.887933254;96.88922882;63.08790207;100.0314331;437.519989;406.7789917;303.5837097;27800.56641;64.8081665
16.06.2019 05:24:55,091;697.4181519;697.784668;682.4897461;1.140108347;1.054515481;2.506676674;2.579119921;5.17352581;96.88922882;63.08790207;100.0314331;437.519989;406.7789917;303.5837097;27800.56641;64.8081665
16.06.2019 05:25:09,628;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505970955;2.537863255;5.17352581;96.87353516;63.08790207;100.0465698;435.1199951;406.7789917;304.6877136;27800.58398;64.8081665
16.06.2019 05:25:10,131;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505970955;2.537863255;4.816615105;96.87353516;63.08790207;100.0465698;435.1199951;406.7789917;304.6877136;27800.58398;64.8081665
16.06.2019 05:25:24,665;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.506206036;2.506397247;4.816615105;96.87353516;63.05488205;99.80680084;436.0799866;406.7430115;304.6877136;27800.58398;64.8081665
16.06.2019 05:25:25,166;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.506206036;2.506397247;4.823348045;96.87353516;63.05488205;99.80680084;436.0799866;406.7430115;304.6877136;27800.58398;64.8081665
16.06.2019 05:25:39,691;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505264521;2.547040462;4.823348045;96.8500061;63.12092209;100.0400925;437.0400085;406.7430115;304.2969055;27800.58398;64.8081665
16.06.2019 05:25:40,192;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505264521;2.547040462;4.920373917;96.8500061;63.12092209;100.0400925;437.0400085;406.7430115;304.2969055;27800.58398;64.8081665
16.06.2019 05:25:54,730;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505264521;2.540288925;4.920373917;96.8500061;63.12092209;100.0633163;437.0400085;406.6530151;304.764679;27800.58398;64.80001831
16.06.2019 05:25:55,230;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505264521;2.540288925;4.77195406;96.8500061;63.12092209;100.0633163;437.0400085;406.6530151;304.764679;27800.58398;64.80001831
16.06.2019 05:26:09,758;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.505264521;2.522241354;4.77195406;96.84215546;63.08790207;100.0721893;436.4400024;406.67099;304.764679;27800.59961;64.80001831
16.06.2019 05:26:24,797;697.4153442;697.784668;682.4897461;1.140108347;1.054515481;2.504558802;2.484377623;4.77195406;96.84215546;63.12092209;100.0574799;436.3200073;406.4909973;304.764679;27800.59961;64.80001831
16.06.2019 05:26:39,824;697.4197388;697.784668;682.4897461;1.140108347;1.054515481;2.505029202;2.498893499;4.77195406;96.82647705;63.08790207;100.0588379;433.0799866;406.6350098;304.764679;27800.59961;64.80001831
16.06.2019 05:26:40,324;697.4197388;697.784668;682.4897461;1.140108347;1.054515481;2.505029202;2.498893499;4.814640999;96.82647705;63.08790207;100.0588379;433.0799866;406.6350098;304.764679;27800.59961;64.80001831
16.06.2019 05:26:54,852;697.4118652;697.784668;682.4897461;1.140108347;1.054515481;2.504323483;2.563450098;4.814640999;96.82647705;63.08790207;100.0771713;436.3200073;406.6350098;303.8785095;27800.59961;64.80001831
16.06.2019 05:26:55,352;697.4118652;697.784668;682.4897461;1.140108347;1.054515481;2.504323483;2.563450098;5.075516224;96.82647705;63.08790207;100.0771713;436.3200073;406.6350098;303.8785095;27800.59961;64.80001831
16.06.2019 05:27:09,890;697.416687;697.784668;682.4897461;1.140108347;1.054515481;2.504558802;2.51058054;5.075516224;96.81078339;63.08790207;100.0671082;437.8800049;406.6530151;304.8784485;27800.61719;64.80001831
16.06.2019 05:27:10,391;697.416687;697.784668;682.4897461;1.140108347;1.054515481;2.504558802;2.51058054;4.744816303;96.81078339;63.08790207;100.0671082;437.8800049;406.6530151;304.8784485;27800.61719;64.80001831
16.06.2019 05:27:24,924;697.416687;697.784668;682.4790039;1.140108347;1.054515481;2.503852844;2.47210288;4.744816303;96.79509735;63.12092209;100.0361404;437.1600037;406.7250061;304.9658203;27800.61719;64.80001831
16.06.2019 05:27:25,426;697.416687;697.784668;682.4790039;1.140108347;1.054515481;2.503852844;2.47210288;4.717091084;96.79509735;63.12092209;100.0361404;437.1600037;406.7250061;304.9658203;27800.61719;64.80001831
16.06.2019 05:27:39,970;697.416687;697.784668;682.4790039;1.140108347;1.054515481;2.503617525;2.478243828;4.717091084;96.77941895;63.12092209;100.0548401;434.1600037;406.4549866;304.4643555;27800.61719;64.77861786
16.06.2019 05:27:40,471;697.416687;697.784668;682.4790039;1.140108347;1.054515481;2.503617525;2.478243828;4.869450092;96.77941895;63.12092209;100.0548401;434.1600037;406.4549866;304.4643555;27800.61719;64.77861786
16.06.2019 05:27:55,003;697.416687;697.784668;682.4817505;1.140108347;1.054515481;2.502911568;2.601082563;4.869450092;96.75588989;63.12092209;100.0363388;437.2799988;406.598999;305.1418457;27800.61719;64.70877838
16.06.2019 05:27:55,506;697.416687;697.784668;682.4817505;1.140108347;1.054515481;2.502911568;2.601082563;4.620651245;96.75588989;63.12092209;100.0363388;437.2799988;406.598999;305.1418457;27800.61719;64.70877838
16.06.2019 05:28:10,040;697.4215698;697.784668;682.4817505;1.140108347;1.054515481;2.503146887;2.451519012;4.620651245;96.76372528;63.08790207;100.0431747;435.1199951;406.6170044;304.2660828;27800.63281;64.70877838
16.06.2019 05:28:10,541;697.4215698;697.784668;682.4817505;1.140108347;1.054515481;2.503146887;2.451519012;4.918853283;96.76372528;63.08790207;100.0431747;435.1199951;406.6170044;304.2660828;27800.63281;64.70877838
16.06.2019 05:28:25,066;697.4135742;697.784668;682.4817505;1.140108347;1.054515481;2.502676725;2.469995499;4.918853283;96.73234558;63.08790207;100.0511093;437.7600098;406.5809937;305.134552;27800.63281;64.70877838
16.06.2019 05:28:25,566;697.4135742;697.784668;682.4817505;1.140108347;1.054515481;2.502676725;2.469995499;4.629745007;96.73234558;63.08790207;100.0511093;437.7600098;406.5809937;305.134552;27800.63281;64.70877838
16.06.2019 05:28:40,097;697.4190063;697.784668;682.4817505;1.140108347;1.054515481;2.501970291;2.459974051;4.629745007;96.74019623;63.12092209;100.068512;437.519989;406.5809937;305.0630188;27800.63281;64.70877838
16.06.2019 05:28:40,598;697.4190063;697.784668;682.4817505;1.140108347;1.054515481;2.501970291;2.459974051;4.632126808;96.74019623;63.12092209;100.068512;437.519989;406.5809937;305.0630188;27800.63281;64.70877838
16.06.2019 05:28:55,137;697.4190063;697.784668;682.4817505;1.140108347;1.054515481;2.50173521;2.558964014;4.632126808;96.72451019;63.08790207;100.075943;437.0400085;406.7250061;304.8226318;27800.63281;64.70877838
16.06.2019 05:28:55,638;697.4190063;697.784668;682.4817505;1.140108347;1.054515481;2.50173521;2.558964014;4.701684475;96.72451019;63.08790207;100.075943;437.0400085;406.7250061;304.8226318;27800.63281;64.70877838
16.06.2019 05:29:10,178;697.4126587;697.784668;682.4817505;1.140108347;1.054515481;2.501264334;2.465075254;4.701684475;96.70881653;63.08790207;100.0733185;436.4400024;407.0679932;304.8226318;27800.65039;64.70877838
16.06.2019 05:29:10,678;697.4126587;697.784668;682.4817505;1.140108347;1.054515481;2.501264334;2.465075254;4.688144207;96.70881653;63.08790207;100.0733185;436.4400024;407.0679932;304.8226318;27800.65039;64.70877838
16.06.2019 05:29:25,218;697.4194946;697.784668;682.4817505;1.140108347;1.054515481;2.500794172;2.504827499;4.688144207;96.69313812;63.12092209;100.0592575;434.2799988;406.7070007;304.3760681;27800.65039;64.70877838
16.06.2019 05:29:25,721;697.4194946;697.784668;682.4817505;1.140108347;1.054515481;2.500794172;2.504827499;4.867880821;96.69313812;63.12092209;100.0592575;434.2799988;406.7070007;304.3760681;27800.65039;64.70877838
16.06.2019 05:29:40,254;697.4194946;697.784668;682.489624;1.140108347;1.054515481;2.501029015;2.594400644;4.867880821;96.70097351;63.08790207;100.0623627;434.6400146;406.5450134;303.8538818;27800.65039;64.70877838
16.06.2019 05:29:40,759;697.4194946;697.784668;682.489624;1.140108347;1.054515481;2.501029015;2.594400644;5.033607483;96.70097351;63.08790207;100.0623627;434.6400146;406.5450134;303.8538818;27800.65039;64.70877838
16.06.2019 05:29:55,293;697.4194946;697.784668;682.489624;1.142011404;1.054515481;2.501264334;2.44428587;5.033607483;96.70097351;63.12092209;100.0703888;436.7999878;406.3829956;304.4117432;27800.65039;64.70001984
