Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 05:29:55,796;697.4194946;697.784668;682.489624;1.142011404;1.054515481;2.501264334;2.44428587;4.86332798;96.70097351;63.12092209;100.0703888;436.7999878;406.3829956;304.4117432;27800.65039;64.70001984
16.06.2019 05:30:10,330;697.4194946;697.784668;682.489624;1.142011404;1.054515481;2.500323296;2.584962845;4.86332798;96.68528748;63.08790207;100.0690842;437.2799988;406.3829956;304.8017578;27800.66602;64.70001984
16.06.2019 05:30:10,834;697.4194946;697.784668;682.489624;1.142011404;1.054515481;2.500323296;2.584962845;4.705710411;96.68528748;63.08790207;100.0690842;437.2799988;406.3829956;304.8017578;27800.66602;64.70001984
16.06.2019 05:30:25,366;697.4199829;697.784668;682.4848022;1.142011404;1.054515481;2.499852657;2.473507166;4.705710411;96.67744446;63.08790207;100.0680161;437.3999939;406.7609863;304.8017578;27800.66602;64.70001984
16.06.2019 05:30:25,867;697.4199829;697.784668;682.4848022;1.142011404;1.054515481;2.499852657;2.473507166;4.6681633;96.67744446;63.08790207;100.0680161;437.3999939;406.7609863;304.8017578;27800.66602;64.70001984
16.06.2019 05:30:40,398;697.4199829;697.784668;682.4848022;1.142011404;1.054515481;2.500088215;2.422522545;4.6681633;96.66960907;63.12092209;100.070755;435.6000061;406.6889954;304.8017578;27800.66602;64.70001984
16.06.2019 05:30:40,899;697.4199829;697.784668;682.4848022;1.142011404;1.054515481;2.500088215;2.422522545;4.67494154;96.66960907;63.12092209;100.070755;435.6000061;406.6889954;304.8017578;27800.66602;64.70001984
16.06.2019 05:30:55,439;697.4199829;697.784668;682.4848022;1.142011404;1.054515481;2.499381781;2.541674376;4.67494154;96.65391541;63.08790207;100.0742493;435.6000061;406.868988;304.031189;27800.66602;64.70001984
16.06.2019 05:30:55,939;697.4199829;697.784668;682.4848022;1.142011404;1.054515481;2.499381781;2.541674376;4.906148911;96.65391541;63.08790207;100.0742493;435.6000061;406.868988;304.031189;27800.66602;64.70001984
16.06.2019 05:31:10,477;697.4172974;697.784668;682.4848022;1.142011404;1.054515481;2.499617338;2.500464916;4.906148911;96.65391541;63.12092209;100.0495071;438.6000061;407.0499878;304.2611694;27800.68359;64.70001984
16.06.2019 05:31:10,979;697.4172974;697.784668;682.4848022;1.142011404;1.054515481;2.499617338;2.500464916;4.833107948;96.65391541;63.12092209;100.0495071;438.6000061;407.0499878;304.2611694;27800.68359;64.70001984
16.06.2019 05:31:25,520;697.4172974;697.784668;682.4848022;1.142011404;1.054515481;2.498911619;2.512845278;4.833107948;96.63822937;63.08790207;100.0535965;435.9599915;407.0130005;304.4866943;27800.68359;64.70001984
16.06.2019 05:31:26,021;697.4172974;697.784668;682.4848022;1.142011404;1.054515481;2.498911619;2.512845278;4.741155148;96.63822937;63.08790207;100.0535965;435.9599915;407.0130005;304.4866943;27800.68359;64.70001984
16.06.2019 05:31:40,550;697.4172974;697.784668;682.4848022;1.142011404;1.054515481;2.4991467;2.502384901;4.741155148;96.63822937;63.12092209;100.0334473;434.2799988;406.7430115;305.2345276;27800.68359;64.70001984
16.06.2019 05:31:41,051;697.4172974;697.784668;682.4848022;1.142011404;1.054515481;2.4991467;2.502384901;4.510349274;96.63822937;63.12092209;100.0334473;434.2799988;406.7430115;305.2345276;27800.68359;64.70001984
16.06.2019 05:31:55,578;697.4191895;697.784668;682.4848022;1.142011404;1.054515481;2.498676062;2.5835886;4.510349274;96.63822937;63.08790207;100.0407944;435.480011;406.8330078;305.0726318;27800.68359;64.70001984
16.06.2019 05:31:56,080;697.4191895;697.784668;682.4848022;1.142011404;1.054515481;2.498676062;2.5835886;4.548202515;96.63822937;63.08790207;100.0407944;435.480011;406.8330078;305.0726318;27800.68359;64.70001984
16.06.2019 05:32:11,103;697.4239502;697.784668;682.4848022;1.142011404;1.054515481;2.498676062;2.519111156;4.720897675;96.62253571;63.08790207;100.0169525;435.9599915;406.8869934;304.5291138;27800.69922;64.70001984
16.06.2019 05:32:26,131;697.4208984;697.784668;682.4848022;1.142011404;1.054515481;2.497970104;2.460854053;4.70055151;96.61470032;63.12092209;100.0344696;435.8399963;406.8510132;304.5291138;27800.69922;64.70001984
16.06.2019 05:32:41,165;697.4208984;697.784668;682.4848022;1.142011404;1.054515481;2.498205662;2.563622475;4.534753323;96.59900665;63.12092209;100.0328751;436.5599976;406.8510132;305.0722656;27800.69922;64.70001984
16.06.2019 05:32:56,203;697.4208984;697.784668;682.4848022;1.142011404;1.054515481;2.497735023;2.443226337;4.637356758;96.58332825;63.08790207;100.0059662;435.3599854;406.5450134;304.706665;27800.69922;64.70001984
16.06.2019 05:33:11,237;697.4208984;697.784668;682.4848022;1.142011404;1.054515481;2.497029305;2.479471207;4.616995811;96.58332825;63.12092209;100.0429382;437.8800049;406.9410095;304.706665;27800.7168;64.70001984
16.06.2019 05:33:26,281;697.4208984;697.784668;682.4848022;1.142011404;1.054515481;2.497264147;2.497321367;4.912810326;96.56764221;63.12092209;100.0101318;436.7999878;406.7070007;303.7973328;27800.7168;64.70001984
16.06.2019 05:33:41,307;697.4115601;697.784668;682.4848022;1.142011404;1.054515481;2.496793509;2.550672293;4.690140247;96.55978394;63.12092209;100.0429382;435.3599854;406.7070007;304.4552002;27800.7168;64.62641144
16.06.2019 05:33:56,345;697.4225464;697.784668;682.4848022;1.142011404;1.054515481;2.496558428;2.496622562;4.683356285;96.55194855;63.08790207;100.0601425;434.7600098;406.9769897;304.4552002;27800.7168;64.65272522
16.06.2019 05:34:11,382;697.4279175;697.784668;682.4848022;1.142011404;1.054515481;2.496793509;2.49609828;4.755918503;96.56764221;63.12092209;100.0679398;434.1600037;407.1400146;304.4552002;27800.73242;64.65272522
16.06.2019 05:34:26,419;697.4244385;697.784668;682.4848022;1.142011404;1.054515481;2.496793509;2.449050188;4.755918503;96.55978394;63.12092209;100.0487289;435.480011;407.0499878;304.4552002;27800.73242;64.65272522
16.06.2019 05:34:41,445;697.4244385;697.784668;682.4968872;1.142011404;1.054515481;2.497264147;2.575163841;4.728849411;96.5754776;63.08790207;100.0583038;437.0400085;406.8869934;304.5831299;27800.73242;64.65272522
16.06.2019 05:34:56,482;697.4165039;697.784668;682.4968872;1.142011404;1.054515481;2.497499704;2.604505777;4.459409714;96.5754776;63.12092209;100.0823135;437.1600037;407.0679932;304.9564209;27800.73242;64.65272522
16.06.2019 05:35:11,519;697.4165039;697.784668;682.4848633;1.142011404;1.054515481;2.496793509;2.477191687;4.604584217;96.56764221;63.12092209;100.0828018;434.3999939;406.8869934;304.4360352;27800.75;64.62290192
16.06.2019 05:35:26,550;697.4165039;697.784668;682.4848633;1.142011404;1.054515481;2.497029305;2.492252827;4.440798759;96.56764221;63.15399551;100.0459595;434.8800049;406.6350098;304.9721985;27800.75;64.62290192
16.06.2019 05:35:41,591;697.4165039;697.784668;682.4848633;1.142011404;1.054515481;2.497029305;2.482100248;4.54585743;96.56764221;63.12092209;100.0566177;435.7200012;406.868988;304.9721985;27800.75;64.60002136
16.06.2019 05:35:56,627;697.4165039;697.784668;682.4848633;1.142011404;1.054515481;2.496793509;2.527106524;4.74892664;96.55194855;63.15399551;100.0743332;435.6000061;406.8150024;304.3118896;27800.75;64.60002136
16.06.2019 05:36:11,667;697.4194336;697.784668;682.4848633;1.142011404;1.059320331;2.497029305;2.440930367;4.791493893;96.55194855;63.12092209;100.0530853;435.3599854;407.0679932;304.1993408;27800.76758;64.60002136
16.06.2019 05:36:26,705;697.4194336;697.784668;682.4848633;1.142011404;1.059320331;2.496793509;2.540462017;4.625326633;96.5754776;63.22003555;100.0325089;435.7200012;407.1040039;304.7007751;27800.76758;64.60002136
16.06.2019 05:36:41,744;697.4194336;697.786438;682.4848633;1.142011404;1.059320331;2.496793509;2.468063116;4.741386414;96.5754776;63.12092209;100.0679092;436.4400024;407.1940002;304.3356018;27800.76758;64.60002136
16.06.2019 05:36:56,783;697.4194336;697.786438;682.4848633;1.142011404;1.059320331;2.497264147;2.495399237;4.754951477;96.5754776;63.12092209;100.0674667;436.2000122;407.3200073;304.3356018;27800.76758;64.60002136
16.06.2019 05:37:11,822;697.4265747;697.786438;682.4848633;1.142011404;1.059320331;2.497264147;2.519633055;4.599816799;96.56764221;63.12092209;100.0668716;435;407.1759949;304.823761;27800.7832;64.55415344
16.06.2019 05:37:26,856;697.4265747;697.786438;682.4907837;1.142011404;1.059320331;2.497264147;2.419329405;4.68279171;96.5754776;63.12092209;100.0573425;435.6000061;407.1759949;304.5626526;27800.7832;64.55415344
16.06.2019 05:37:41,885;697.4265747;697.786438;682.4907837;1.142011404;1.059320331;2.497029305;2.573787212;4.676018238;96.5754776;63.08790207;100.0867233;435;407.5899963;304.5626526;27800.7832;64.56321716
16.06.2019 05:37:56,917;697.4210815;697.786438;682.4907837;1.142011404;1.059320331;2.497499704;2.559654474;4.500519276;96.58332825;63.12092209;100.1027832;436.4400024;407.571991;305.1575623;27800.7832;64.56321716
16.06.2019 05:38:11,949;697.4256592;697.786438;682.4907837;1.142011404;1.059320331;2.497499704;2.480347633;4.500519276;96.58332825;63.12092209;100.082489;435.2399902;407.5;305.1575623;27800.80078;64.51948547
16.06.2019 05:38:26,986;697.4154053;697.786438;682.4849854;1.142011404;1.059320331;2.497970104;2.457509279;4.651579857;96.58332825;63.12092209;100.0859375;434.3999939;407.302002;304.7249146;27800.80078;64.51948547
16.06.2019 05:38:42,023;697.4243774;697.786438;682.4849854;1.142011404;1.058226943;2.497970104;2.500290155;4.502160072;96.59117126;63.12092209;100.0526123;436.6799927;407.1220093;305.1951599;27800.80078;64.55937195
16.06.2019 05:38:57,057;697.4158936;697.786438;682.4849854;1.142011404;1.058226943;2.497735023;2.470698118;4.495375156;96.58332825;63.12092209;100.0539856;439.0799866;406.9590149;305.1951599;27800.80078;64.55937195
16.06.2019 05:39:12,097;697.4158936;697.786438;682.4849854;1.142011404;1.058226943;2.497264147;2.449579477;4.48178339;96.58332825;63.08790207;100.065567;434.1600037;407.0859985;305.1951599;27800.81641;64.52505493
16.06.2019 05:39:27,140;697.4190674;697.786438;682.4849854;1.142011404;1.058226943;2.497735023;2.387999296;4.495375156;96.58332825;63.12092209;100.0503159;435.2399902;407.0859985;305.1951599;27800.81641;64.57376862
16.06.2019 05:39:42,184;697.4190674;697.786438;682.4849854;1.142011404;1.058226943;2.497264147;2.507268906;4.48178339;96.58332825;63.12092209;100.0516205;439.9200134;406.9590149;305.1951599;27800.81641;64.57376862
16.06.2019 05:39:57,218;697.4190674;697.786438;682.4849854;1.142011404;1.058226943;2.497735023;2.506920338;4.495375156;96.58332825;63.12092209;100.0496292;437.6400146;406.9590149;305.1951599;27800.81641;64.57376862
16.06.2019 05:40:12,251;697.4190674;697.786438;682.4849854;1.142011404;1.058226943;2.497970104;2.455924273;4.305821419;96.59900665;63.12092209;100.0661316;437.3999939;407.0859985;305.8130188;27800.83398;64.57376862
16.06.2019 05:40:27,286;697.4279175;697.786438;682.4849854;1.142011404;1.058226943;2.497735023;2.527106524;4.463749886;96.58332825;63.12092209;100.0730743;435.6000061;406.9410095;305.2946472;27800.83398;64.57376862
16.06.2019 05:40:42,321;697.4279175;697.786438;682.4849854;1.142011404;1.058226943;2.497029305;2.552400827;4.44336319;96.56764221;63.12092209;100.0712509;439.0799866;407.0310059;305.2946472;27800.83398;64.59999084
16.06.2019 05:40:57,348;697.4279175;697.786438;682.4849854;1.142011404;1.058226943;2.497264147;2.538383007;4.27566576;96.56764221;63.12092209;100.0521393;438.3599854;406.9769897;305.8436584;27800.83398;64.59999084
16.06.2019 05:41:12,387;697.4191284;697.786438;682.4849854;1.142011404;1.058226943;2.496793509;2.459445953;4.47622633;96.55194855;63.12092209;100.0426407;435.1199951;406.9769897;305.1698303;27800.84961;64.59999084
16.06.2019 05:41:27,425;697.4191284;697.786438;682.4849854;1.142011404;1.058226943;2.496323347;2.526932955;4.462627888;96.54411316;63.15399551;100.0449905;434.2799988;407.1400146;305.1698303;27800.84961;64.59999084
16.06.2019 05:41:42,468;697.4246216;697.786438;682.4849854;1.142011404;1.058226943;2.496323347;2.543752193;4.355497837;96.54411316;63.18701553;100.0469513;436.2000122;407.0310059;305.5068054;27800.84961;64.59999084
16.06.2019 05:41:57,500;697.4246216;697.786438;682.4849854;1.142011404;1.058226943;2.49585247;2.463668346;4.368837357;96.54411316;63.12092209;100.0673599;436.4400024;407.0859985;305.5068054;27800.84961;64.59999084
16.06.2019 05:42:12,541;697.4297485;697.7887573;682.4849854;1.142011404;1.058226943;2.496323347;2.498893499;4.593606949;96.54411316;63.12092209;100.0724487;437.6400146;407.1220093;304.8424377;27800.86719;64.59999084
16.06.2019 05:42:27,583;697.4297485;697.7887573;682.4849854;1.142011404;1.05470109;2.49585247;2.616470337;4.591272831;96.54411316;63.08790207;100.0568848;437.7600098;407.0130005;304.8070374;27800.86719;64.59999084
16.06.2019 05:42:42,625;697.4241333;697.7887573;682.4890747;1.142011404;1.05470109;2.496087551;2.453457832;4.424276352;96.54411316;63.12092209;100.068222;435.6000061;406.9049988;305.3537903;27800.86719;64.59999084
16.06.2019 05:42:57,665;697.4241333;697.7887573;682.4890747;1.142011404;1.05470109;2.496087551;2.473507166;4.424276352;96.54411316;63.12092209;100.058754;435.7200012;407.1579895;305.3537903;27800.86719;64.59999084
16.06.2019 05:43:12,698;697.4241333;697.7887573;682.4890747;1.142011404;1.05470109;2.496558428;2.486128569;4.520744801;96.52841949;63.12092209;100.0363159;437.1600037;406.7070007;305.0931091;27800.88281;64.59999084
16.06.2019 05:43:27,734;697.4283447;697.7887573;682.4890747;1.142011404;1.05470109;2.496087551;2.505002022;4.507137775;96.52057648;63.12092209;100.0260239;438.7200012;406.7609863;305.0931091;27800.88281;64.59999084
16.06.2019 05:43:42,768;697.4182129;697.7887573;682.4890747;1.142011404;1.05470109;2.49585247;2.543406248;4.498147011;96.52057648;63.12092209;100.0367279;436.4400024;407.0679932;305.0999756;27800.88281;64.59999084
16.06.2019 05:43:57,815;697.4271851;697.7887573;682.4890747;1.142011404;1.05470109;2.495381594;2.493126869;4.368534088;96.52057648;63.12092209;100.0484314;439.4400024;407.0499878;305.4648743;27800.88281;64.59999084
16.06.2019 05:44:12,847;697.4271851;697.7887573;682.4890747;1.142011404;1.05470109;2.49585247;2.497670889;4.382164001;96.52057648;63.12092209;100.0679398;435;407.2839966;305.4648743;27800.90039;64.59999084
16.06.2019 05:44:27,884;697.4271851;697.7887573;682.4890747;1.142011404;1.05470109;2.494911432;2.517023563;4.354908943;96.48919678;63.12092209;100.0486755;437.0400085;407.302002;305.4648743;27800.90039;64.55924988
16.06.2019 05:44:42,921;697.4271851;697.7887573;682.4890747;1.142011404;1.05470109;2.495381594;2.462964773;4.668796062;96.49704742;63.12092209;100.0429382;435.2399902;407.1220093;304.5203857;27800.90039;64.55924988
16.06.2019 05:44:57,947;697.4271851;697.7887573;682.482666;1.142011404;1.05470109;2.494911432;2.568448782;4.525761604;96.50489044;63.12092209;100.0655899;436.3200073;407.230011;304.9275208;27800.90039;64.55924988
16.06.2019 05:45:12,987;697.4271851;697.7887573;682.482666;1.142011404;1.05470109;2.495146751;2.605019331;4.30002594;96.52057648;63.08790207;100.0721283;437.3999939;407.230011;305.6589355;27800.91602;64.55924988
16.06.2019 05:45:28,021;697.4271851;697.7887573;682.482666;1.142011404;1.05470109;2.495381594;2.470346689;4.445026875;96.50489044;63.12092209;100.0869217;437.8800049;407.3380127;305.2242737;27800.91602;64.55924988
16.06.2019 05:45:43,056;697.4271851;697.7887573;682.482666;1.142011404;1.05470109;2.494675875;2.479471207;4.424591064;96.49704742;63.12092209;100.0827484;436.5599976;407.0859985;305.2242737;27800.91602;64.51284027
16.06.2019 05:45:58,088;697.4207153;697.7887573;682.482666;1.142011404;1.05470109;2.494911432;2.439163208;4.431413174;96.49704742;63.12092209;100.0782318;437.1600037;407.0859985;305.2242737;27800.91602;64.51284027
16.06.2019 05:46:13,125;697.4207153;697.7887573;682.482666;1.142011404;1.05470109;2.494911432;2.462613106;4.431413174;96.48919678;63.12092209;100.0531921;437.3999939;407.0859985;305.2242737;27800.93359;64.51284027
16.06.2019 05:46:28,155;697.4273071;697.7887573;682.482666;1.142011404;1.05470109;2.494911432;2.454162598;4.431413174;96.50489044;63.12092209;100.0575638;435.3599854;407.1940002;305.2242737;27800.93359;64.51284027
16.06.2019 05:46:43,192;697.4297485;697.7887573;682.482666;1.142011404;1.05470109;2.495617151;2.556028843;4.451846123;96.52057648;63.08790207;100.0847321;436.3200073;407.0310059;305.2242737;27800.93359;64.51284027
16.06.2019 05:46:58,230;697.4297485;697.7887573;682.4862671;1.142011404;1.05470109;2.495146751;2.549116135;4.438225269;96.50489044;63.08790207;100.0517426;436.9200134;406.5450134;305.2242737;27800.93359;64.51284027
16.06.2019 05:47:13,267;697.4269409;697.7887573;682.4862671;1.142011404;1.05470109;2.495146751;2.572582245;4.438225269;96.51272583;63.08790207;100.0573807;437.6400146;406.5809937;305.2242737;27800.94922;64.51284027
16.06.2019 05:47:28,299;697.4269409;697.7887573;682.4862671;1.142011404;1.05470109;2.495381594;2.527453661;4.591038704;96.51272583;63.12092209;100.0610809;436.3200073;406.67099;304.7649841;27800.94922;64.51284027
16.06.2019 05:47:43,333;697.4269409;697.7887573;682.4862671;1.142011404;1.05470109;2.495617151;2.555683374;4.371644974;96.50489044;63.08790207;100.0558167;439.2000122;406.8510132;305.4765625;27800.94922;64.53586578
16.06.2019 05:47:58,372;697.4269409;697.7887573;682.4862671;1.142011404;1.05470109;2.495381594;2.502210379;4.554273605;96.52057648;63.12092209;100.0386505;436.6799927;406.8510132;304.8806458;27800.94922;64.50053406
16.06.2019 05:48:13,400;697.4163818;697.7887573;682.4862671;1.142011404;1.05470109;2.495617151;2.521198034;4.561075687;96.52057648;63.08790207;100.0276642;433.0799866;406.8330078;304.8806458;27800.9668;64.50053406
16.06.2019 05:48:28,433;697.4251099;697.7887573;682.4862671;1.142734766;1.05470109;2.495381594;2.506222963;4.24366045;96.52057648;63.05488205;100.0314484;437.7600098;406.7609863;305.8576355;27800.9668;64.51548767
16.06.2019 05:48:43,466;697.4251099;697.7887573;682.4862671;1.142734766;1.05470109;2.495381594;2.540982008;4.584079266;96.51272583;63.15399551;100.0486755;438.2399902;406.8869934;304.7868652;27800.9668;64.51548767
16.06.2019 05:48:58,496;697.4251099;697.7887573;682.4862671;1.142734766;1.058203697;2.49585247;2.519284964;4.468554974;96.51272583;63.08790207;100.0366058;436.5599976;406.868988;305.1930847;27800.9668;64.51548767
16.06.2019 05:49:13,534;697.4308472;697.7887573;682.4862671;1.142734766;1.058203697;2.495146751;2.450108528;4.44814539;96.51272583;63.08790207;100.0163574;434.6400146;406.5450134;305.1930847;27800.98242;64.51548767
16.06.2019 05:49:28,567;697.4308472;697.7887573;682.4862671;1.142734766;1.058203697;2.494911432;2.480172396;4.441324711;96.51272583;63.12092209;100.0453339;438.1199951;406.3469849;305.1930847;27800.98242;64.51548767
16.06.2019 05:49:43,598;697.4308472;697.7887573;682.4862671;1.142734766;1.058203697;2.495381594;2.590284109;4.250859737;96.51272583;63.12092209;100.026123;437.6400146;406.1659851;305.8349915;27800.98242;64.51548767
16.06.2019 05:49:58,630;697.4289551;697.7887573;682.4862671;1.142734766;1.058203697;2.495146751;2.541847706;4.617730141;96.49704742;63.08790207;100.0487976;438.9599915;406.401001;304.659668;27800.98242;64.51548767
16.06.2019 05:50:13,670;697.4289551;697.7887573;682.4862671;1.142734766;1.058203697;2.494675875;2.51023221;4.322880268;96.49704742;63.12092209;100.0691223;437.519989;406.5629883;305.5441284;27801;64.51548767
16.06.2019 05:50:28,698;697.4289551;697.7887573;682.4862671;1.142734766;1.058203697;2.494911432;2.534222126;4.481826305;96.49704742;63.12092209;100.0580292;439.2000122;406.4909973;305.1602478;27801;64.51548767
16.06.2019 05:50:43,737;697.4289551;697.7887573;682.4862671;1.142734766;1.058203697;2.494911432;2.492952108;4.481826305;96.49704742;63.12092209;100.0614166;438.480011;406.3649902;305.1602478;27801;64.51548767
16.06.2019 05:50:58,773;697.4289551;697.7887573;682.4862671;1.142734766;1.058203697;2.494911432;2.468063116;4.481826305;96.49704742;63.12092209;100.0615005;437.6400146;406.5270081;305.1602478;27801;64.50001526
16.06.2019 05:51:13,800;697.4289551;697.7887573;682.4862671;1.142734766;1.058203697;2.495381594;2.479646683;4.495437622;96.49704742;63.12092209;100.0226593;436.7999878;406.4190063;305.1602478;27801.01758;64.50001526
16.06.2019 05:51:28,828;697.4335938;697.7887573;682.4862671;1.142734766;1.058203697;2.495146751;2.404579639;4.296986103;96.51272583;63.12092209;100.0217056;438;406.2569885;305.7632141;27801.01758;64.50001526
16.06.2019 05:51:43,861;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.495381594;2.60176754;4.524127007;96.51272583;63.12092209;100.0448914;436.0799866;406.3649902;305.0699768;27801.01758;64.50001526
16.06.2019 05:51:58,900;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.495617151;2.567070484;4.530920029;96.52057648;63.12092209;100.0388184;436.9200134;406.3110046;305.0699768;27801.01758;64.50001526
16.06.2019 05:52:13,931;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.495146751;2.437749147;4.517323971;96.52057648;63.12092209;100.0516205;438.3599854;406.3110046;305.0699768;27801.0332;64.50001526
16.06.2019 05:52:28,969;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.49585247;2.515631199;4.537730217;96.51272583;63.12092209;100.0631104;438;406.3110046;305.0699768;27801.0332;64.50001526
16.06.2019 05:52:44,015;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.495146751;2.386213064;4.344903469;96.51272583;63.12092209;100.0456772;438.7200012;406.3110046;305.6124573;27801.0332;64.50001526
16.06.2019 05:52:59,052;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.495381594;2.50378108;4.418911934;96.49704742;63.12092209;100.0695801;437.2799988;406.3110046;305.4010315;27801.0332;64.50001526
16.06.2019 05:53:14,093;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.494675875;2.545310259;4.398468018;96.50489044;63.08790207;100.0815506;437.8800049;406.1480103;305.4010315;27801.05078;64.50001526
16.06.2019 05:53:29,135;697.4294434;697.7887573;682.4862671;1.142734766;1.058203697;2.494440794;2.507268906;4.391663551;96.48919678;63.12092209;100.0603027;435.1199951;406.2210083;305.4010315;27801.05078;64.50001526
16.06.2019 05:53:44,173;697.4294434;697.7887573;682.4793091;1.142734766;1.058203697;2.494911432;2.463140726;4.40528965;96.48919678;63.12092209;100.062355;438.480011;406.2210083;305.4010315;27801.05078;64.50001526
16.06.2019 05:53:59,201;697.4294434;697.7887573;682.4793091;1.142734766;1.053350449;2.495146751;2.51145196;4.344493866;96.49704742;63.18701553;100.0394745;440.2799988;406.1119995;305.6137085;27801.05078;64.50001526
16.06.2019 05:54:14,238;697.4294434;697.7887573;682.4793091;1.142734766;1.053350449;2.494675875;2.479646683;4.330850601;96.48919678;63.12092209;100.0336456;437.8800049;406.1849976;305.6137085;27801.06641;64.50001526
16.06.2019 05:54:29,275;697.4239502;697.7887573;682.4880981;1.142734766;1.053350449;2.494675875;2.500988483;4.524048328;96.48919678;63.12092209;100.0409241;437.519989;406.1849976;305.0059814;27801.06641;64.50001526
16.06.2019 05:54:44,319;697.4239502;697.7887573;682.4880981;1.142734766;1.053350449;2.493734837;2.536303043;4.525024414;96.47351074;63.15399551;100.0273895;436.9200134;406.0400085;304.9815063;27801.06641;64.50001526
16.06.2019 05:54:59,349;697.4296875;697.7887573;682.4880981;1.142734766;1.053350449;2.493734837;2.545483112;4.308784485;96.45783234;63.12092209;100.0408783;436.9200134;406.2749939;305.5973206;27801.06641;64.50001526
16.06.2019 05:55:14,378;697.4296875;697.7887573;682.4880981;1.142734766;1.053350449;2.493969917;2.579807758;4.45832634;96.46566772;63.15399551;100.0204163;439.6799927;406.2390137;305.1484375;27801.08398;64.50001526
16.06.2019 05:55:29,415;697.4244995;697.7887573;682.4880981;1.142734766;1.053350449;2.494440794;2.556374311;4.465136051;96.48136139;63.12092209;100.0527878;437.7600098;406.401001;305.1484375;27801.08398;64.50001526
16.06.2019 05:55:44,443;697.4244995;697.7887573;682.4880981;1.142734766;1.053350449;2.494205236;2.539769173;4.465136051;96.48136139;63.12092209;100.0546417;435.9599915;406.5450134;305.1484375;27801.08398;64.50001526
16.06.2019 05:55:59,477;697.4302979;697.7887573;682.4880981;1.142734766;1.053350449;2.494205236;2.453457832;4.465136051;96.47351074;63.12092209;100.0592194;436.9200134;406.598999;305.1484375;27801.08398;64.50001526
16.06.2019 05:56:14,516;697.4302979;697.7887573;682.4880981;1.142734766;1.053350449;2.493969917;2.437218904;4.362945557;96.47351074;63.12092209;100.0815048;436.2000122;406.8510132;305.4913635;27801.09961;64.50001526
16.06.2019 05:56:29,545;697.4300537;697.7887573;682.4880981;1.142734766;1.053350449;2.493969917;2.405291557;4.513552666;96.46566772;63.08790207;100.0528183;435.2399902;406.67099;304.9747314;27801.09961;64.50001526
16.06.2019 05:56:44,577;697.4300537;697.7887573;682.4880981;1.142734766;1.053350449;2.493969917;2.487179041;4.261273861;96.46566772;63.08790207;100.052948;436.5599976;406.5450134;305.6968384;27801.09961;64.50001526
16.06.2019 05:56:59,605;697.4300537;697.7887573;682.4880981;1.142734766;1.053350449;2.493969917;2.506222963;4.442967415;96.47351074;63.12092209;100.0707016;437.0400085;406.4549866;305.1255493;27801.11719;64.50001526
16.06.2019 05:57:14,641;697.4213257;697.7887573;682.4880981;1.142734766;1.056818247;2.494205236;2.506571531;4.479995251;96.47351074;63.12092209;100.0775299;437.0400085;406.5090027;305.0305481;27801.11719;64.50001526
16.06.2019 05:57:29,674;697.4275513;697.7887573;682.4764404;1.142734766;1.056818247;2.494205236;2.484202385;4.344892502;96.45783234;63.05488205;100.0720215;434.3999939;406.6350098;305.4553833;27801.11719;64.50001526
16.06.2019 05:57:44,713;697.4332886;697.7887573;682.4764404;1.142734766;1.056818247;2.493969917;2.504478693;4.324420452;96.45783234;63.08790207;100.0657501;436.2000122;406.6350098;305.4553833;27801.11719;64.50001526
16.06.2019 05:57:59,746;697.428772;697.789978;682.4764404;1.142734766;1.056818247;2.493499279;2.560344696;4.324420452;96.45783234;63.12092209;100.078476;436.2000122;406.8330078;305.4553833;27801.13281;64.50001526
16.06.2019 05:58:14,781;697.428772;697.789978;682.4898071;1.142734766;1.056818247;2.493734837;2.57223773;4.331242561;96.48136139;63.12092209;100.0798492;436.9200134;406.9049988;305.4553833;27801.13281;64.50001526
16.06.2019 05:58:29,811;697.4333496;697.789978;682.4898071;1.142734766;1.056818247;2.493499279;2.550845146;4.626456261;96.47351074;63.08790207;100.0723495;436.5599976;406.7070007;304.5271606;27801.13281;64.50001526
16.06.2019 05:58:44,840;697.4333496;697.789978;682.4898071;1.142734766;1.056818247;2.493499279;2.488929033;4.433657646;96.45783234;63.12092209;100.0863266;436.5599976;406.8869934;305.1119385;27801.13281;64.50001526
16.06.2019 05:58:59,877;697.4333496;697.789978;682.4898071;1.142734766;1.056818247;2.493499279;2.559481859;4.320895672;96.45783234;63.12092209;100.0663452;438.9599915;406.5809937;305.4664612;27801.15039;64.50001526
16.06.2019 05:59:14,914;697.4333496;697.789978;682.4898071;1.142734766;1.056818247;2.493499279;2.500988483;4.543899059;96.46566772;63.12092209;100.0390549;437.7600098;406.6170044;304.7867737;27801.15039;64.50001526
16.06.2019 05:59:29,947;697.4293823;697.789978;682.4898071;1.142734766;1.056818247;2.493734837;2.530925989;4.419028759;96.45783234;63.08790207;100.0429306;436.2000122;406.4729919;305.1793823;27801.15039;64.50001526
16.06.2019 05:59:44,985;697.4293823;697.789978;682.4736938;1.142734766;1.056818247;2.494205236;2.515631199;4.427876949;96.45783234;63.12092209;100.0438232;438.7200012;406.3829956;305.49646;27801.15039;64.50001526
16.06.2019 06:00:00,025;697.4293823;697.789978;682.4887085;1.142734766;1.056818247;2.494205236;2.517545462;4.51862669;96.45783234;63.12092209;100.0708313;438.3599854;406.7070007;305.1893616;27801.16602;64.50001526
16.06.2019 06:00:15,072;697.4329834;697.789978;682.4887085;1.142734766;1.056818247;2.493969917;2.56862092;4.51862669;96.47351074;63.12092209;100.0863266;437.3999939;406.7789917;305.1893616;27801.16602;64.50001526
16.06.2019 06:00:30,113;697.4329834;697.789978;682.4887085;1.142734766;1.056818247;2.493499279;2.509709358;4.225577354;96.45783234;63.08790207;100.078392;437.3999939;407.0130005;306.0687256;27801.16602;64.50001526
16.06.2019 06:00:45,139;697.4329834;697.789978;682.4887085;1.142734766;1.056818247;2.493499279;2.408671141;4.386135578;96.44998169;63.08790207;100.0537033;437.3999939;406.7969971;305.563446;27801.16602;64.50001526
16.06.2019 06:01:00,180;697.4351196;697.789978;682.4807739;1.142734766;1.056818247;2.493969917;2.545656204;4.558269024;96.46566772;63.05488205;100.0692596;437.519989;406.7250061;304.8843689;27801.18359;64.50001526
16.06.2019 06:01:15,222;697.4291382;697.789978;682.4807739;1.142734766;1.056818247;2.493969917;2.49015379;4.248102665;96.46566772;63.08790207;100.1276093;437.2799988;406.4549866;305.8600159;27801.18359;64.50001526
16.06.2019 06:01:30,251;697.4291382;697.789978;682.4807739;1.142734766;1.056818247;2.493734837;2.487529278;4.406698227;96.45783234;63.12092209;100.0369034;438.1199951;406.4549866;305.361145;27801.18359;64.50001526
16.06.2019 06:01:45,283;697.432312;697.789978;682.4807739;1.142734766;1.056818247;2.493499279;2.457333326;4.563148022;96.46566772;63.08790207;100.0838089;438.480011;406.4190063;304.8262024;27801.18359;64.50001526
16.06.2019 06:02:00,323;697.432312;697.789978;682.4845581;1.142734766;1.056818247;2.493734837;2.574819565;4.56239748;96.45783234;63.12092209;100.0539932;439.7999878;406.401001;304.8500061;27801.19922;64.50001526
16.06.2019 06:02:15,368;697.432312;697.789978;682.4845581;1.142734766;1.056818247;2.494205236;2.477893353;4.322844982;96.46566772;63.12092209;99.87825012;436.2000122;406.2390137;305.6034851;27801.19922;64.50001526
16.06.2019 06:02:30,401;697.432312;697.789978;682.4845581;1.142734766;1.056818247;2.493969917;2.373870134;4.358495712;96.46566772;63.15399551;100.0469284;439.0799866;406.3649902;305.5127869;27801.19922;64.50001526
16.06.2019 06:02:45,432;697.4349365;697.789978;682.4845581;1.142734766;1.056818247;2.493734837;2.499941111;4.351687908;96.47351074;63.12092209;100.0336838;435.7200012;405.9500122;305.5127869;27801.19922;64.50001526
16.06.2019 06:03:00,472;697.4317017;697.789978;682.4845581;1.142734766;1.056818247;2.493969917;2.552573681;4.406507015;96.45783234;63.12092209;100.0419235;436.7999878;406.2210083;305.3617554;27801.2168;64.50001526
16.06.2019 06:03:15,509;697.4317017;697.789978;682.4845581;1.142734766;1.056818247;2.493734837;2.470873594;4.399703026;96.47351074;63.12092209;100.0286865;438.3599854;405.9140015;305.3617554;27801.2168;64.50001526
16.06.2019 06:03:30,547;697.4342041;697.7924194;682.4845581;1.142734766;1.056818247;2.493969917;2.518415451;4.434231281;96.46566772;63.12092209;100.0318604;439.0799866;405.7520142;305.2745361;27801.2168;64.50001526
16.06.2019 06:03:45,586;697.4342041;697.7924194;682.4889526;1.142734766;1.056818247;2.494440794;2.531620264;4.475179195;96.49704742;63.12092209;100.0204239;437.3999939;405.9500122;305.2745361;27801.2168;64.50001526
16.06.2019 06:04:00,627;697.4342041;697.7924194;682.4889526;1.142734766;1.056818247;2.494440794;2.473507166;4.475179195;96.49704742;63.12092209;100.0724716;435.9599915;406.2390137;305.2745361;27801.23242;64.50001526
16.06.2019 06:04:15,662;697.4301758;697.7924194;682.4889526;1.143656969;1.056818247;2.494440794;2.518763065;4.475179195;96.48919678;63.12092209;100.0449371;436.4400024;406.3110046;305.2745361;27801.23242;64.50001526
16.06.2019 06:04:30,690;697.4232788;697.7924194;682.4889526;1.143656969;1.056818247;2.494675875;2.542194128;4.673134327;96.48919678;63.12092209;100.0553207;438.2399902;406.1480103;304.4124451;27801.23242;64.50001526
16.06.2019 06:04:45,724;697.4318848;697.7924194;682.4889526;1.143656969;1.056818247;2.494675875;2.522936344;4.207035065;96.49704742;63.12092209;100.0604019;440.6400146;406.4370117;305.8136902;27801.23242;64.50001526
16.06.2019 06:05:00,753;697.4318848;697.7924194;682.4776001;1.143656969;1.056818247;2.495146751;2.512322664;4.220695972;96.52057648;63.15399551;100.039917;436.7999878;406.4190063;305.8136902;27801.25;64.50001526
16.06.2019 06:05:15,792;697.4349976;697.7924194;682.4776001;1.143656969;1.056818247;2.494911432;2.480347633;4.384787083;96.51272583;63.15399551;100.0243759;436.6799927;406.598999;305.7296143;27801.25;64.50001526
16.06.2019 06:05:30,833;697.4349976;697.7924194;682.4894409;1.143656969;1.056818247;2.495617151;2.49015379;4.630395412;96.52057648;63.12092209;100.0231018;438;406.7969971;305.0204773;27801.25;64.50001526
16.06.2019 06:05:45,871;697.4304199;697.7924194;682.4894409;1.143656969;1.056818247;2.495617151;2.461029768;4.433591366;96.51272583;63.12092209;100.0167694;435.2399902;406.6350098;305.6403198;27801.25;64.50001526
16.06.2019 06:06:00,903;697.4329224;697.7924194;682.4894409;1.143656969;1.056818247;2.495617151;2.472453833;4.407260895;96.53625488;63.12092209;100.0366516;436.5599976;406.7070007;305.4957886;27801.26758;64.50001526
16.06.2019 06:06:15,945;697.4329224;697.7924194;682.4894409;1.143656969;1.056818247;2.496087551;2.548943043;4.407260895;96.53625488;63.15399551;100.0392914;437.1600037;406.6350098;305.4957886;27801.26758;64.50001526
16.06.2019 06:06:30,978;697.4329224;697.7924194;682.4894409;1.143656969;1.056818247;2.49585247;2.512322664;4.649213791;96.52057648;63.12092209;100.0286255;433.3200073;406.9230042;304.7129517;27801.26758;64.50001526
16.06.2019 06:06:46,003;697.4329224;697.7924194;682.4894409;1.143656969;1.056818247;2.49585247;2.519980907;4.466932774;96.51272583;63.12092209;100.0196152;436.7999878;406.9230042;305.2438049;27801.26758;64.50001526
16.06.2019 06:07:01,033;697.4353638;697.7924194;682.4894409;1.143656969;1.056818247;2.49585247;2.412226677;4.480535984;96.51272583;63.12092209;100.0256042;437.2799988;406.8330078;305.2438049;27801.2832;64.50001526
16.06.2019 06:07:16,074;697.4280396;697.7924194;682.4796753;1.143656969;1.056818247;2.495381594;2.456276655;4.466932774;96.52057648;63.12092209;100.0144806;437.0400085;406.5270081;305.2438049;27801.2832;64.50001526
16.06.2019 06:07:31,110;697.4347534;697.7924194;682.4796753;1.143656969;1.056818247;2.496087551;2.495049953;4.487330914;96.52057648;63.12092209;100.026001;436.2000122;406.5629883;305.2438049;27801.2832;64.50001526
16.06.2019 06:07:46,146;697.4347534;697.7924194;682.4949341;1.143656969;1.056818247;2.49585247;2.538209677;4.47275877;96.51272583;63.15399551;100.0327225;436.7999878;406.5629883;305.2682495;27801.2832;64.50001526
16.06.2019 06:08:01,182;697.4304199;697.7924194;682.4846191;1.143656969;1.056818247;2.496087551;2.593886137;4.624231815;96.52057648;63.12092209;100.026062;437.1600037;406.4729919;304.8129272;27801.30078;64.50001526
16.06.2019 06:08:16,214;697.4304199;697.7924194;682.4846191;1.143656969;1.056818247;2.496087551;2.534915924;4.530194759;96.52841949;63.12092209;100.0449982;437.1600037;406.6170044;305.1089172;27801.30078;64.50001526
16.06.2019 06:08:31,246;697.4304199;697.7924194;682.4846191;1.143656969;1.056818247;2.496087551;2.483326435;4.446881294;96.52841949;63.12092209;100.0690689;436.6799927;406.8869934;305.3710938;27801.30078;64.50001526
16.06.2019 06:08:46,280;697.4304199;697.7924194;682.4846191;1.143656969;1.056818247;2.496323347;2.511103392;4.542042255;96.54411316;63.15399551;100.050705;435.7200012;406.6889954;305.0930481;27801.30078;64.50001526
16.06.2019 06:09:01,314;697.4304199;697.7924194;682.4846191;1.143656969;1.056818247;2.496558428;2.462964773;4.535233021;96.53625488;63.15399551;100.0530472;437.2799988;406.67099;305.0930481;27801.31641;64.50001526
16.06.2019 06:09:16,348;697.4260254;697.7924194;682.4846191;1.143656969;1.056818247;2.496793509;2.502733946;4.555621147;96.53625488;63.15399551;100.0420227;436.2000122;406.6889954;305.0930481;27801.31641;64.50001526
16.06.2019 06:09:31,385;697.4314575;697.7924194;682.4846191;1.143656969;1.056818247;2.49585247;2.561724901;4.528431892;96.54411316;63.12092209;100.0171204;437.1600037;406.6530151;305.0930481;27801.31641;64.50001526
16.06.2019 06:09:46,423;697.4263916;697.7924194;682.4846191;1.143656969;1.056818247;2.496558428;2.423054457;4.82617569;96.54411316;63.12092209;100.0048218;434.7600098;406.7969971;304.2413635;27801.31641;64.50001526
16.06.2019 06:10:01,458;697.4282837;697.7924194;682.4846191;1.143656969;1.056818247;2.495617151;2.57309866;4.562647343;96.52841949;63.12092209;100.0023956;434.7600098;406.7789917;304.9640198;27801.33398;64.50001526
16.06.2019 06:10:16,488;697.4188232;697.7924194;682.4846191;1.143656969;1.056818247;2.495617151;2.46612978;4.277945518;96.52057648;63.12092209;100.0290375;435.480011;406.868988;305.8598328;27801.33398;64.50001526
16.06.2019 06:10:31,521;697.4310913;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.467535973;4.464959621;96.50489044;63.12092209;100.0277939;435.7200012;406.868988;305.2713928;27801.33398;64.50001526
16.06.2019 06:10:46,546;697.4310913;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.390320301;4.528856277;96.51272583;63.12092209;100.0056305;436.7999878;406.9230042;305.0489502;27801.33398;64.50001526
16.06.2019 06:11:01,586;697.4310913;697.7924194;682.4846191;1.143656969;1.056818247;2.49585247;2.459797859;4.597826481;96.51272583;63.15399551;99.99778748;437.1600037;406.7070007;304.8746948;27801.34961;64.50001526
16.06.2019 06:11:16,624;697.4250488;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.512322664;4.584240913;96.52841949;63.12092209;100.0334854;436.7999878;406.6170044;304.8746948;27801.34961;64.50001526
16.06.2019 06:11:31,659;697.4317627;697.7924194;682.4846191;1.143656969;1.056818247;2.495617151;2.465250969;4.41201067;96.52057648;63.12092209;100.0223236;438.8399963;406.67099;305.4380188;27801.34961;64.50001526
16.06.2019 06:11:46,687;697.4317627;697.7924194;682.4846191;1.143656969;1.056818247;2.495146751;2.480873585;4.398387909;96.50489044;63.12092209;100.0323792;437.8800049;406.5090027;305.4380188;27801.34961;64.50001526
16.06.2019 06:12:01,720;697.4317627;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.508315086;4.253180027;96.50489044;63.12092209;100.0184402;435.480011;406.2749939;305.9162903;27801.36719;64.50001526
16.06.2019 06:12:16,745;697.4376831;697.7924194;682.4846191;1.143656969;1.056818247;2.494675875;2.473507166;4.489278793;96.48919678;63.15399551;100.0119553;436.3200073;406.3110046;305.3129272;27801.36719;64.50001526
16.06.2019 06:12:31,781;697.4316406;697.7924194;682.4846191;1.143656969;1.056818247;2.494440794;2.510406494;4.482466698;96.49704742;63.12092209;100.0351257;437.6400146;406.5090027;305.3129272;27801.36719;64.50001526
16.06.2019 06:12:46,821;697.4316406;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.535783052;4.444345474;96.51272583;63.12092209;100.016983;437.3999939;406.5090027;305.5186462;27801.36719;64.50001526
16.06.2019 06:13:01,852;697.4316406;697.7924194;682.4846191;1.143656969;1.056818247;2.495146751;2.512322664;4.712903023;96.50489044;63.15399551;99.99047089;438.1199951;406.3469849;304.6517334;27801.38281;64.49919128
16.06.2019 06:13:16,892;697.4316406;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.476665497;4.526161671;96.50489044;63.12092209;100.0202866;436.2000122;406.3829956;305.2610779;27801.38281;64.49919128
16.06.2019 06:13:31,928;697.4316406;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.558273554;4.614134789;96.50489044;63.12092209;99.98422241;438.6000061;406.3829956;304.9198914;27801.38281;64.41313934
16.06.2019 06:13:46,962;697.4316406;697.7924194;682.4846191;1.143656969;1.056818247;2.494440794;2.497321367;4.222104073;96.48919678;63.12092209;100.0238571;437.6400146;406.401001;305.9515686;27801.38281;64.4974823
16.06.2019 06:14:01,991;697.4338989;697.7924194;682.4846191;1.143656969;1.056818247;2.495146751;2.479997158;4.606801987;96.49704742;63.08790207;100.0042191;437.519989;406.401001;304.8056335;27801.40039;64.41070557
16.06.2019 06:14:17,027;697.4338989;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.444638729;4.467432499;96.49704742;63.15399551;99.99861908;438;406.5629883;305.2655029;27801.40039;64.48781586
16.06.2019 06:14:32,071;697.4338989;697.7924194;682.4846191;1.143656969;1.056818247;2.495381594;2.494874954;4.467432499;96.51272583;63.12092209;100.0178223;436.0799866;406.4729919;305.2655029;27801.40039;64.48781586
16.06.2019 06:14:47,108;697.4338989;697.7924194;682.4904175;1.143656969;1.056818247;2.495617151;2.445521593;4.474256516;96.51272583;63.15399551;100.0156021;438.1199951;406.32901;305.2655029;27801.40039;64.40352631
16.06.2019 06:15:02,142;697.4298096;697.7924194;682.4904175;1.143656969;1.056818247;2.495381594;2.500639439;4.467432499;96.51272583;63.15399551;99.98937988;436.7999878;406.32901;305.2655029;27801.41602;64.40343475
16.06.2019 06:15:17,177;697.4298096;697.7924194;682.4904175;1.143656969;1.056818247;2.495146751;2.495399237;4.605351448;96.51272583;63.12092209;99.9983902;437.2799988;406.32901;304.8102112;27801.41602;64.40343475
16.06.2019 06:15:32,216;697.4335327;697.7924194;682.4904175;1.143656969;1.056818247;2.494911432;2.488229275;4.611439228;96.49704742;63.12092209;100.0121613;438.8399963;406.2569885;304.7696533;27801.41602;64.49718475
16.06.2019 06:15:47,246;697.4335327;697.7924194;682.4904175;1.143656969;1.056818247;2.494675875;2.428016663;4.445961952;96.49704742;63.12092209;100.0439987;437.1600037;406.3829956;305.3545227;27801.41602;64.4103775
16.06.2019 06:16:02,288;697.4267578;697.7924194;682.4799194;1.143656969;1.056818247;2.495146751;2.489104033;4.518587589;96.51272583;63.15399551;100.0346985;437.3999939;406.1480103;305.0831604;27801.43359;64.44727325
16.06.2019 06:16:17,327;697.4267578;697.7924194;682.4799194;1.143656969;1.056818247;2.495617151;2.441460371;4.532191753;96.52057648;63.15399551;100.0420227;437.1600037;406.2569885;305.0831604;27801.43359;64.44727325
16.06.2019 06:16:32,357;697.4350586;697.7924194;682.4799194;1.143656969;1.056818247;2.49585247;2.502035856;4.291405201;96.52841949;63.12092209;100.0476837;438;406.2929993;305.8193665;27801.43359;64.44727325
16.06.2019 06:16:47,383;697.4391479;697.7924194;682.4924316;1.143656969;1.056818247;2.496087551;2.455924273;4.578920364;96.52841949;63.12092209;100.0502777;436.6799927;406.2929993;304.9788513;27801.43359;64.44727325
16.06.2019 06:17:02,422;697.4391479;697.7924194;682.4924316;1.143656969;1.056818247;2.495617151;2.547905445;4.229347229;96.51272583;63.15399551;100.0151443;437.6400146;406.2929993;306.0361328;27801.44922;64.44727325
16.06.2019 06:17:17,463;697.4332275;697.7924194;682.4924316;1.143656969;1.056818247;2.495381594;2.460677862;4.244757652;96.51272583;63.18701553;100.0306702;439.2000122;406.0759888;305.9017639;27801.44922;64.44727325
16.06.2019 06:17:32,493;697.4332275;697.7924194;682.480896;1.143656969;1.056818247;2.495146751;2.452752829;4.393327236;96.49704742;63.12092209;100.0411911;436.4400024;406.3469849;305.4772949;27801.44922;64.44727325
16.06.2019 06:17:47,524;697.4403076;697.7924194;682.480896;1.143656969;1.056818247;2.494675875;2.491553068;4.379682541;96.49704742;63.12092209;100.02845;435.3599854;406.4370117;305.4772949;27801.44922;64.49176788
16.06.2019 06:18:02,549;697.4352417;697.7924194;682.480896;1.143656969;1.056818247;2.494911432;2.518937349;4.582304001;96.49704742;63.12092209;100.0341797;437.8800049;406.67099;305.0402527;27801.4668;64.40897369
16.06.2019 06:18:17,582;697.4352417;697.7924194;682.480896;1.143656969;1.056818247;2.49585247;2.523284197;4.404257298;96.52057648;63.12092209;100.0269394;438.1199951;406.6350098;305.686554;27801.4668;64.40897369
16.06.2019 06:18:32,617;697.4360352;697.7924194;682.480896;1.143656969;1.056818247;2.495146751;2.499766588;4.655874729;96.52057648;63.12092209;100.0320663;437.0400085;406.7070007;304.8300781;27801.4668;64.46504211
16.06.2019 06:18:47,660;697.4274902;697.7924194;682.4968262;1.143656969;1.056818247;2.494911432;2.495399237;4.475026131;96.49704742;63.12092209;100.0305786;434.8800049;406.7250061;305.3779907;27801.4668;64.42346191
16.06.2019 06:19:02,688;697.4274902;697.7924194;682.4968262;1.143656969;1.056818247;2.495146751;2.5475595;4.352236271;96.51272583;63.15399551;100.0390091;437.8800049;406.9590149;305.3779907;27801.48242;64.42346191
16.06.2019 06:19:17,720;697.4319458;697.7924194;682.4845581;1.143656969;1.056818247;2.495146751;2.592171192;4.613362312;96.51272583;63.15399551;100.0473099;435.9599915;406.8510132;304.5569763;27801.48242;64.40200806
16.06.2019 06:19:32,750;697.4319458;697.7924194;682.4845581;1.143656969;1.056818247;2.495617151;2.473507166;4.497496605;96.51272583;63.12092209;100.0625458;439.0799866;406.5450134;305.0068359;27801.48242;64.40200806
16.06.2019 06:19:47,794;697.4319458;697.7924194;682.4845581;1.143656969;1.056818247;2.49585247;2.467535973;4.663684368;96.53625488;63.12092209;100.0628815;439.0799866;406.5450134;304.7862854;27801.48242;64.44347382
16.06.2019 06:20:02,834;697.4319458;697.7924194;682.4845581;1.143656969;1.056818247;2.49585247;2.514760733;4.455752373;96.55194855;63.15399551;100.0896454;437.8800049;406.6889954;305.4408875;27801.5;64.40948486
16.06.2019 06:20:17,875;697.4319458;697.7924194;682.4845581;1.143656969;1.056818247;2.496793509;2.50848937;4.482961178;96.55194855;63.12092209;100.0634003;435.9599915;406.4729919;305.4408875;27801.5;64.40948486
16.06.2019 06:20:32,915;697.4297485;697.7924194;682.4845581;1.143656969;1.056818247;2.497029305;2.526932955;4.612102985;96.55978394;63.18701553;100.0568695;438.7200012;406.4729919;305.0556641;27801.5;64.40948486
16.06.2019 06:20:47,947;697.4297485;697.7924194;682.4845581;1.143656969;1.056818247;2.497499704;2.645075798;4.774678707;96.58332825;63.12092209;100.0523453;436.4400024;406.5629883;304.5863037;27801.5;64.40948486
16.06.2019 06:21:02,978;697.4335327;697.7924194;682.4845581;1.143656969;1.056818247;2.497029305;2.474384785;4.644313335;96.56764221;63.12092209;100.0522461;438.1199951;406.4909973;304.9755554;27801.51758;64.40948486
16.06.2019 06:21:18,022;697.4335327;697.7924194;682.4874268;1.143656969;1.056818247;2.497264147;2.538036346;4.549574852;96.5754776;63.12092209;100.053627;436.6799927;406.6170044;305.2739258;27801.51758;64.40948486
16.06.2019 06:21:33,061;697.4312744;697.7924194;682.4874268;1.143656969;1.056818247;2.497499704;2.414003134;4.556377888;96.59117126;63.12092209;100.0439758;436.6799927;406.4190063;305.2739258;27801.51758;64.40948486
16.06.2019 06:21:48,087;697.4364014;697.7924194;682.4874268;1.143656969;1.056818247;2.497735023;2.478419304;4.56316185;96.5754776;63.12092209;100.0277176;437.2799988;406.67099;305.2739258;27801.51758;64.40948486
16.06.2019 06:22:03,128;697.4293823;697.7924194;682.4874268;1.143656969;1.056818247;2.497264147;2.536823034;4.371656895;96.5754776;63.08790207;100.0557404;436.9200134;406.7789917;305.5871582;27801.5332;64.40001678
16.06.2019 06:22:18,173;697.4293823;697.7943726;682.4874268;1.143656969;1.056818247;2.497499704;2.542886734;4.530823708;96.56764221;63.15399551;100.0461121;435.1199951;406.6350098;305.1076355;27801.5332;64.40001678
16.06.2019 06:22:33,206;697.4293823;697.7943726;682.4874268;1.143656969;1.056818247;2.496323347;2.46859026;4.496843815;96.55978394;63.15399551;100.0113297;435;406.4909973;305.1076355;27801.5332;64.40001678
16.06.2019 06:22:48,236;697.4356689;697.7943726;682.4874268;1.143656969;1.056818247;2.496558428;2.609978914;4.503630638;96.56764221;63.15399551;100.0289917;436.7999878;406.5809937;305.1076355;27801.5332;64.40001678
16.06.2019 06:23:03,275;697.4356689;697.7943726;682.4874268;1.143656969;1.056818247;2.496793509;2.544098616;4.375238419;96.55194855;63.12092209;100.0311584;437.1600037;406.67099;305.53302;27801.55078;64.40001678
16.06.2019 06:23:18,311;697.4356689;697.7943726;682.4874268;1.143656969;1.056818247;2.496793509;2.508663654;4.437943459;96.56764221;63.15399551;100.038269;439.4400024;406.5629883;305.53302;27801.55078;64.40001678
16.06.2019 06:23:33,340;697.4356689;697.7943726;682.4874268;1.143656969;1.056818247;2.497264147;2.511800289;4.458343983;96.56764221;63.15399551;100.0350342;438.7200012;406.5629883;305.53302;27801.55078;64.40001678
