Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 06:23:48,378;697.4326782;697.7943726;682.4846802;1.143656969;1.056818247;2.496558428;2.512670994;4.437943459;96.55978394;63.15399551;100.0222931;437.1600037;406.598999;305.53302;27801.55078;64.40001678
16.06.2019 06:24:03,419;697.4326782;697.7943726;682.4846802;1.143656969;1.056818247;2.496558428;2.499591827;4.481762409;96.56764221;63.12092209;100.0338669;436.7999878;406.5629883;305.39505;27801.56641;64.40001678
16.06.2019 06:24:18,460;697.4326782;697.7943726;682.4846802;1.143656969;1.056818247;2.496793509;2.509535074;4.525568962;96.55978394;63.18701553;100.0493774;435.7200012;406.8869934;305.2784729;27801.56641;64.44476318
16.06.2019 06:24:33,490;697.4273071;697.7943726;682.4846802;1.143656969;1.056818247;2.496323347;2.567070484;4.51199007;96.54411316;63.15399551;100.0494308;437.1600037;406.598999;305.2784729;27801.56641;64.44476318
16.06.2019 06:24:48,534;697.4273071;697.7943726;682.4846802;1.143656969;1.056818247;2.49585247;2.624317884;4.648160934;96.52841949;63.12092209;100.0437927;437.2799988;406.598999;304.8497925;27801.56641;64.40299988
16.06.2019 06:25:03,571;697.4344482;697.7943726;682.4846802;1.143656969;1.056818247;2.496087551;2.536303043;4.596843719;96.52841949;63.08790207;100.0314865;434.7600098;406.3110046;304.9898987;27801.58398;64.46206665
16.06.2019 06:25:18,614;697.4344482;697.7943726;682.4846802;1.143656969;1.056818247;2.495381594;2.460677862;4.328290462;96.50489044;63.12092209;100.0418854;435.3599854;406.6170044;305.7709351;27801.58398;64.46206665
16.06.2019 06:25:33,647;697.4371948;697.7943726;682.4846802;1.143656969;1.056818247;2.495146751;2.516327143;4.669198513;96.52841949;63.15399551;100.043335;438.8399963;406.3649902;304.6766357;27801.58398;64.41819
16.06.2019 06:25:48,681;697.4311523;697.7943726;682.4846802;1.143656969;1.056818247;2.495617151;2.493651628;4.414075851;96.51272583;63.15399551;100.0263596;438;406.5450134;305.5224609;27801.58398;64.41819
16.06.2019 06:26:03,711;697.4380493;697.7943726;682.4846802;1.143656969;1.056818247;2.495381594;2.562242746;4.407248974;96.51272583;63.15399551;100.0159149;436.4400024;406.4549866;305.5224609;27801.59961;64.40001678
16.06.2019 06:26:18,748;697.4380493;697.7918091;682.500061;1.143656969;1.056818247;2.494911432;2.494175911;4.537496567;96.51272583;63.15399551;99.99143219;436.9200134;406.868988;305.0697327;27801.59961;64.40001678
16.06.2019 06:26:33,786;697.4380493;697.7918091;682.4834595;1.143656969;1.056818247;2.494911432;2.627896786;4.34271574;96.51272583;63.12092209;99.94950867;439.0799866;406.4190063;305.6826782;27801.59961;64.40001678
16.06.2019 06:26:48,810;697.4312134;697.7918091;682.4834595;1.143656969;1.056818247;2.495381594;2.46437192;4.637453079;96.51272583;63.12092209;99.98807526;436.7999878;406.4729919;304.7979126;27801.59961;64.40001678
16.06.2019 06:27:03,844;697.4384766;697.7918091;682.4834595;1.143656969;1.056818247;2.495146751;2.477191687;4.443837643;96.49704742;63.18701553;99.98664856;436.0799866;406.4729919;305.3215637;27801.61719;64.40001678
16.06.2019 06:27:18,883;697.4384766;697.7918091;682.4834595;1.143656969;1.056818247;2.494911432;2.491553068;4.276732922;96.48919678;63.12092209;99.98799896;436.0799866;406.598999;305.8903198;27801.61719;64.40001678
16.06.2019 06:27:33,915;697.4384766;697.7918091;682.4834595;1.143656969;1.056818247;2.494675875;2.559827089;4.386043549;96.48919678;63.12092209;100.024353;439.3200073;406.4729919;305.5249023;27801.61719;64.40001678
16.06.2019 06:27:48,947;697.4368286;697.7918091;682.4834595;1.143656969;1.056818247;2.494205236;2.559999466;4.37239933;96.47351074;63.15399551;100.0224609;437.6400146;406.4909973;305.5249023;27801.61719;64.40001678
16.06.2019 06:28:03,977;697.4368286;697.7918091;682.4834595;1.143656969;1.056818247;2.494440794;2.57309866;4.379212856;96.47351074;63.12092209;99.99560547;436.7999878;406.7969971;305.5249023;27801.63281;64.40001678
16.06.2019 06:28:19,012;697.4368286;697.7918091;682.4985962;1.143656969;1.056818247;2.494205236;2.545137167;4.357012272;96.45783234;63.12092209;99.98539734;437.0400085;406.5450134;305.5733032;27801.63281;64.40001678
16.06.2019 06:28:34,054;697.4368286;697.7918091;682.4862671;1.143656969;1.056818247;2.493969917;2.53890276;4.336544037;96.46566772;63.15399551;100.0032806;437.2799988;406.5090027;305.5733032;27801.63281;64.40001678
16.06.2019 06:28:49,093;697.4368286;697.7918091;682.4862671;1.143656969;1.056818247;2.493734837;2.541154861;4.379752636;96.44998169;63.12092209;100.0122986;438.3599854;406.4370117;305.4588623;27801.63281;64.40001678
16.06.2019 06:29:04,126;697.4368286;697.7918091;682.4862671;1.143656969;1.056818247;2.493264198;2.472629547;4.366130829;96.43430328;63.12092209;100.0607986;436.2000122;406.7789917;305.4588623;27801.65039;64.33811951
16.06.2019 06:29:19,161;697.4368286;697.7918091;682.4862671;1.143656969;1.056818247;2.493969917;2.548424482;4.536298275;96.44998169;63.15399551;100.0680237;435.9599915;406.5629883;304.9878235;27801.65039;64.33811951
16.06.2019 06:29:34,190;697.435791;697.7918091;682.4862671;1.143656969;1.056818247;2.493499279;2.53890276;4.208063602;96.44998169;63.12092209;100.0905457;435.9599915;406.598999;305.977417;27801.65039;64.37439728
16.06.2019 06:29:49,225;697.4389648;697.7918091;682.4862671;1.143656969;1.056818247;2.493499279;2.500813961;4.419709682;96.44998169;63.15399551;100.0863571;436.2000122;406.7609863;305.3117065;27801.65039;64.37439728
16.06.2019 06:30:04,261;697.4389648;697.7918091;682.4862671;1.143656969;1.056818247;2.493029118;2.462964773;4.267341614;96.43430328;63.15399551;100.0970306;436.6799927;406.67099;305.7480774;27801.66602;64.33091736
16.06.2019 06:30:19,294;697.4351196;697.7962036;682.4862671;1.143656969;1.056818247;2.493264198;2.523458004;4.38603878;96.44213867;63.12092209;100.0393372;438.3599854;406.598999;305.3962097;27801.66602;64.33091736
16.06.2019 06:30:34,328;697.4351196;697.7962036;682.4862671;1.143656969;1.056818247;2.493734837;2.513019323;4.399666786;96.45783234;63.15399551;100.053421;437.519989;406.6530151;305.3962097;27801.66602;64.33091736
16.06.2019 06:30:49,364;697.4351196;697.7962036;682.4862671;1.143656969;1.056818247;2.493264198;2.47982192;4.3928442;96.44213867;63.15399551;100.0498428;435.3599854;406.5270081;305.3962097;27801.66602;64.30755615
16.06.2019 06:31:04,394;697.4351196;697.7962036;682.4862671;1.143656969;1.056818247;2.493499279;2.461557627;4.3928442;96.44213867;63.15399551;100.0549316;438.1199951;406.6350098;305.3962097;27801.68359;64.30755615
16.06.2019 06:31:19,435;697.4351196;697.7962036;682.4862671;1.143656969;1.056818247;2.493264198;2.515283108;4.144908905;96.43430328;63.15399551;100.0530701;439.3200073;406.598999;306.1546021;27801.68359;64.30755615
16.06.2019 06:31:34,472;697.4351196;697.7962036;682.4862671;1.143656969;1.056818247;2.493734837;2.563277483;4.428979874;96.45783234;63.15399551;100.0829315;438.480011;406.67099;305.2825317;27801.68359;64.30755615
16.06.2019 06:31:49,517;697.4400635;697.791748;682.4862671;1.143656969;1.056818247;2.493734837;2.410271406;4.498089314;96.44213867;63.18701553;100.0249634;438;406.7250061;305.0865784;27801.68359;64.30755615
16.06.2019 06:32:04,561;697.4400635;697.791748;682.4862671;1.143656969;1.056818247;2.493499279;2.549634933;4.524803638;96.46566772;63.15399551;100.0072174;436.4400024;406.7250061;305.0865784;27801.69922;64.30755615
16.06.2019 06:32:19,593;697.4355469;697.791748;682.4862671;1.143656969;1.056818247;2.493264198;2.472629547;4.490465641;96.44998169;63.15399551;99.9907074;437.1600037;406.8510132;305.1732483;27801.69922;64.30755615
16.06.2019 06:32:34,636;697.4355469;697.791748;682.4862671;1.143656969;1.056818247;2.493029118;2.535089254;4.333172321;96.44998169;63.15399551;100.0127792;438.9599915;407.0679932;305.646698;27801.69922;64.30755615
16.06.2019 06:32:49,674;697.4355469;697.791748;682.4862671;1.143656969;1.056818247;2.493029118;2.534742594;4.474459171;96.44998169;63.15399551;100.0092926;436.9200134;406.9049988;305.202179;27801.69922;64.30755615
16.06.2019 06:33:05,196;697.4384766;697.791748;682.4862671;1.143656969;1.056818247;2.493734837;2.416844845;4.183638573;96.44998169;63.15399551;100.0602417;439.4400024;406.868988;306.1816101;27801.7168;64.30755615
16.06.2019 06:33:20,232;697.4334106;697.791748;682.4862671;1.143656969;1.056818247;2.493264198;2.568965673;4.412851334;96.44998169;63.15399551;100.0379257;435.1199951;406.868988;305.41745;27801.7168;64.30755615
16.06.2019 06:33:35,270;697.4334106;697.791748;682.4862671;1.143656969;1.056818247;2.493499279;2.52085042;4.304144859;96.44998169;63.15399551;100.051384;435.7200012;406.9949951;305.7380066;27801.7168;64.30755615
16.06.2019 06:33:50,316;697.4306641;697.791748;682.4862671;1.143656969;1.056818247;2.493029118;2.513890028;4.415198326;96.44998169;63.15399551;100.0560455;435.1199951;406.9230042;305.2106323;27801.7168;64.30755615
16.06.2019 06:34:05,344;697.4384155;697.791748;682.4862671;1.143656969;1.056818247;2.493734837;2.481574535;4.607957363;96.43430328;63.15399551;100.0608444;437.1600037;406.9410095;304.6686707;27801.73242;64.30001831
16.06.2019 06:34:20,384;697.4384155;697.791748;682.4862671;1.143656969;1.056818247;2.493264198;2.509012461;4.432465553;96.44213867;63.18701553;100.0720139;436.2000122;406.7969971;305.1563416;27801.73242;64.30001831
16.06.2019 06:34:35,419;697.4360352;697.791748;682.4862671;1.143656969;1.056818247;2.493264198;2.425890684;4.439279079;96.42645264;63.15399551;100.0696869;435.8399963;407.0499878;305.1563416;27801.73242;64.30001831
16.06.2019 06:34:50,449;697.4398804;697.791748;682.4862671;1.143656969;1.056818247;2.493264198;2.480873585;4.183923244;96.42645264;63.15399551;100.0543213;434.7600098;406.9230042;305.9592896;27801.73242;64.30001831
16.06.2019 06:35:05,486;697.4398804;697.7924194;682.4862671;1.143656969;1.056818247;2.493029118;2.480873585;4.32600069;96.43430328;63.15399551;100.0625458;440.3999939;406.7430115;305.5925293;27801.75;64.30001831
16.06.2019 06:35:20,523;697.4324951;697.7924194;682.4862671;1.143656969;1.056818247;2.49232316;2.476840973;4.32600069;96.44213867;63.15399551;100.0615158;438.9599915;406.7969971;305.5925293;27801.75;64.30001831
16.06.2019 06:35:35,557;697.4324951;697.7924194;682.4813232;1.143656969;1.056818247;2.49232316;2.461909533;4.486198425;96.41077423;63.12092209;100.0602112;437.8800049;406.7969971;305.0886536;27801.75;64.30001831
16.06.2019 06:35:50,589;697.4306641;697.7924194;682.4813232;1.143656969;1.056818247;2.493029118;2.422522545;4.506653309;96.40291595;63.15399551;100.0509338;439.3200073;406.7070007;305.0886536;27801.75;64.30001831
16.06.2019 06:36:05,627;697.434021;697.7924194;682.4813232;1.143656969;1.056818247;2.49232316;2.490678787;4.322038174;96.41077423;63.15399551;100.0569611;436.3200073;407.0310059;305.605011;27801.76758;64.30001831
16.06.2019 06:36:20,672;697.434021;697.7924194;682.4813232;1.143656969;1.056818247;2.49232316;2.500290155;4.322038174;96.40291595;63.15399551;100.0401993;438.1199951;406.8869934;305.605011;27801.76758;64.30001831
16.06.2019 06:36:35,712;697.4402466;697.7924194;682.4813232;1.143656969;1.056818247;2.492087364;2.444462299;4.315181255;96.40291595;63.15399551;100.0440826;436.5599976;406.7609863;305.605011;27801.76758;64.30001831
16.06.2019 06:36:50,742;697.4315796;697.7924194;682.4891968;1.143656969;1.056818247;2.492087364;2.432973623;4.397783756;96.41860962;63.12092209;100.0333176;436.9200134;406.598999;305.3452454;27801.76758;64.30001831
16.06.2019 06:37:05,780;697.4315796;697.7924194;682.4891968;1.143656969;1.056818247;2.492087364;2.485253096;4.397783756;96.40291595;63.15399551;100.0473709;438;406.4729919;305.3452454;27801.7832;64.30001831
16.06.2019 06:37:20,825;697.4315796;697.7924194;682.4891968;1.143656969;1.056818247;2.491852283;2.488054037;4.343502045;96.40291595;63.15399551;100.0393219;435.7200012;406.6530151;305.3452454;27801.7832;64.30001831
16.06.2019 06:37:35,870;697.4385376;697.7924194;682.4823608;1.143656969;1.056818247;2.491852283;2.480523109;4.074743271;96.38724518;63.12092209;100.0409622;439.0799866;406.6530151;306.1685486;27801.7832;64.30001831
16.06.2019 06:37:50,906;697.4332275;697.7924194;682.4823608;1.143656969;1.056818247;2.491617203;2.532140732;4.198852062;96.39508057;63.15399551;100.0361099;437.6400146;406.6530151;305.7569885;27801.7832;64.30001831
16.06.2019 06:38:05,934;697.4386597;697.7924194;682.4823608;1.143656969;1.056818247;2.491381645;2.508140802;4.205694199;96.38724518;63.15399551;100.053154;437.519989;406.6889954;305.7569885;27801.80078;64.30001831
16.06.2019 06:38:20,970;697.4386597;697.7924194;682.4823608;1.143656969;1.056818247;2.491617203;2.528148413;4.397553444;96.38724518;63.15399551;100.056015;435.6000061;406.6889954;305.2883301;27801.80078;64.30001831
16.06.2019 06:38:35,998;697.4386597;697.7924194;682.4823608;1.143656969;1.056818247;2.491381645;2.538209677;4.531626225;96.38724518;63.15399551;100.0410538;436.6799927;406.4729919;304.8453064;27801.80078;64.30001831
16.06.2019 06:38:51,038;697.4347534;697.7924194;682.4823608;1.143656969;1.056818247;2.491852283;2.463140726;4.305444717;96.3793869;63.15399551;100.0455475;437.519989;406.598999;305.5994873;27801.80078;64.30001831
16.06.2019 06:39:06,076;697.4347534;697.7924194;682.494873;1.143656969;1.056818247;2.49232316;2.486478806;4.319105148;96.39508057;63.15399551;100.0268555;440.1600037;406.67099;305.5994873;27801.81641;64.30001831
16.06.2019 06:39:21,115;697.4397583;697.7924194;682.494873;1.143656969;1.056818247;2.49232316;2.502908468;4.319105148;96.41077423;63.12092209;100.0223236;437.1600037;406.7070007;305.5994873;27801.81641;64.30001831
16.06.2019 06:39:36,161;697.4397583;697.7924194;682.4848022;1.143656969;1.056818247;2.49232316;2.509535074;4.319105148;96.41077423;63.12092209;100.0405197;437.3999939;406.7609863;305.5994873;27801.81641;64.30001831
16.06.2019 06:39:51,194;697.4290771;697.7924194;682.4848022;1.143656969;1.056818247;2.492087364;2.487179041;4.565178871;96.40291595;63.15399551;100.0742493;437.1600037;406.7609863;304.8040466;27801.81641;64.30001831
16.06.2019 06:40:06,227;697.4367065;697.7924194;682.4848022;1.143656969;1.056818247;2.491617203;2.526932955;4.430471897;96.3793869;63.12092209;100.0694199;437.519989;406.7609863;305.184845;27801.83398;64.30001831
16.06.2019 06:40:21,272;697.4327393;697.7924194;682.4848022;1.143656969;1.056818247;2.491146564;2.44658041;4.284107208;96.3793869;63.08790207;100.0520325;436.2000122;406.598999;305.6020813;27801.83398;64.30001831
16.06.2019 06:40:36,296;697.4397583;697.7924194;682.4848022;1.143656969;1.056818247;2.491146564;2.44428587;4.534361362;96.36370087;63.15399551;100.0585785;435.1199951;406.7969971;304.8152466;27801.83398;64.30001831
16.06.2019 06:40:51,327;697.4397583;697.7924194;682.4848022;1.143656969;1.056818247;2.490440607;2.510406494;4.559267044;96.36370087;63.15399551;100.0727844;438.6000061;406.5270081;304.6726074;27801.83398;64.30001831
16.06.2019 06:41:06,366;697.4397583;697.7924194;682.4848022;1.143656969;1.056818247;2.490675688;2.481399298;4.247240067;96.36370087;63.15399551;100.049408;437.6400146;406.67099;305.6964722;27801.84961;64.30001831
16.06.2019 06:41:21,399;697.4397583;697.7924194;682.4848022;1.143656969;1.056818247;2.490911007;2.396742105;4.363826275;96.34802246;63.15399551;100.0398636;438.480011;406.6350098;305.3299255;27801.84961;64.30001831
16.06.2019 06:41:36,436;697.4318237;697.7924194;682.4848022;1.143656969;1.056818247;2.490440607;2.448697805;4.220962048;96.34802246;63.15399551;100.0378342;435.9599915;406.67099;305.736084;27801.84961;64.30001831
16.06.2019 06:41:51,477;697.4318237;697.7924194;682.4848022;1.143656969;1.056818247;2.490675688;2.605019331;4.285168171;96.35585785;63.15399551;100.0469513;438.8399963;406.6350098;305.5557556;27801.84961;64.30001831
16.06.2019 06:42:06,519;697.4318237;697.7924194;682.4848022;1.143656969;1.056818247;2.491146564;2.521719694;4.298845291;96.35585785;63.15399551;100.0248184;435.7200012;406.3829956;305.5557556;27801.86719;64.30001831
16.06.2019 06:42:21,559;697.4318237;697.7924194;682.4848022;1.143656969;1.056818247;2.490911007;2.527974606;4.16071701;96.34802246;63.15399551;100.0238113;436.7999878;406.4370117;305.8922119;27801.86719;64.30001831
16.06.2019 06:42:36,596;697.4318237;697.7924194;682.4848022;1.143656969;1.056818247;2.490911007;2.362214088;4.380401134;96.35585785;63.15399551;100.0406723;436.9200134;406.3829956;305.2017517;27801.86719;64.30001831
16.06.2019 06:42:51,632;697.4343872;697.7924194;682.4848022;1.143656969;1.056818247;2.49020505;2.513367653;4.093708992;96.35585785;63.15399551;100.0374146;441;406.4909973;306.0382385;27801.86719;64.30001831
16.06.2019 06:43:06,668;697.4399414;697.7924194;682.4848022;1.143656969;1.056818247;2.490440607;2.563277483;4.414586067;96.34802246;63.15399551;100.0304489;438.1199951;406.4370117;305.0513916;27801.88281;64.30001831
16.06.2019 06:43:21,694;697.4348755;697.7924194;682.4848022;1.143656969;1.056818247;2.490675688;2.516153097;4.312914371;96.34017181;63.18701553;100.0429916;435.6000061;406.4909973;305.392395;27801.88281;64.30001831
16.06.2019 06:43:36,730;697.4325562;697.7924194;682.4848022;1.143656969;1.056818247;2.48996973;2.454339027;4.292396545;96.3323288;63.18701553;100.0368881;436.2000122;406.401001;305.392395;27801.88281;64.30001831
16.06.2019 06:43:51,763;697.4325562;697.7924194;682.4848022;1.143656969;1.056818247;2.48973465;2.485077858;4.28556776;96.34017181;63.18701553;100.0318298;438.2399902;406.3649902;305.392395;27801.88281;64.30001831
16.06.2019 06:44:06,795;697.4325562;697.7924194;682.4848022;1.143656969;1.056818247;2.489499092;2.509186506;4.272009373;96.32449341;63.18701553;99.99765778;438.1199951;406.1300049;305.4134521;27801.90039;64.30001831
16.06.2019 06:44:21,839;697.4325562;697.7924194;682.4848022;1.143656969;1.056818247;2.48973465;2.521545887;4.076514721;96.32449341;63.15399551;100.0141373;437.6400146;406.0939941;306.0492249;27801.90039;64.30001831
16.06.2019 06:44:36,871;697.4325562;697.7924194;682.4848022;1.143656969;1.056818247;2.489499092;2.427308083;4.237673283;96.30879974;63.12092209;99.99674225;439.2000122;406.1300049;305.5213623;27801.90039;64.30001831
16.06.2019 06:44:51,906;697.4325562;697.795166;682.4848022;1.143656969;1.056818247;2.48973465;2.487354279;4.237673283;96.31664276;63.15399551;100.0317001;436.2000122;406.4729919;305.5213623;27801.90039;64.30001831
16.06.2019 06:45:06,944;697.4348145;697.795166;682.4848022;1.143656969;1.056818247;2.48973465;2.584447384;4.294456959;96.32449341;63.15399551;100.0284958;438.1199951;406.4729919;305.3644409;27801.91602;64.30001831
16.06.2019 06:45:21,978;697.4348145;697.795166;682.4848022;1.143656969;1.056818247;2.489499092;2.448521137;4.268099785;96.32449341;63.15399551;99.9978714;437.8800049;406.5809937;305.4257507;27801.91602;64.30001831
16.06.2019 06:45:37,017;697.4348145;697.795166;682.4848022;1.143656969;1.056818247;2.489499092;2.556028843;3.957392931;96.32449341;63.15399551;100.0264053;437.2799988;406.4370117;306.4018555;27801.91602;64.30001831
16.06.2019 06:45:52,055;697.4285889;697.795166;682.4848022;1.143656969;1.056818247;2.48996973;2.505699873;4.221393585;96.3323288;63.15399551;100.0210114;437.519989;406.4370117;305.615509;27801.91602;64.30001831
16.06.2019 06:46:07,091;697.4370728;697.795166;682.4848022;1.143656969;1.056818247;2.48996973;2.532834768;4.221393585;96.3323288;63.15399551;100.0195847;437.3999939;406.5270081;305.615509;27801.93359;64.30001831
16.06.2019 06:46:22,131;697.4370728;697.795166;682.4848022;1.143656969;1.056818247;2.489264011;2.523805618;4.200860977;96.32449341;63.15399551;100.0078506;437.3999939;406.5809937;305.615509;27801.93359;64.30001831
16.06.2019 06:46:37,174;697.4370728;697.795166;682.4848022;1.143656969;1.056818247;2.48973465;2.561552525;4.395914078;96.3323288;63.15399551;100.0187836;438.3599854;406.32901;305.0456848;27801.93359;64.30001831
16.06.2019 06:46:52,208;697.4370728;697.7909546;682.4848022;1.143656969;1.056818247;2.48996973;2.526411772;4.062120914;96.3323288;63.15399551;100.0284271;437.3999939;406.5090027;306.1159363;27801.93359;64.30001831
16.06.2019 06:47:07,241;697.4281616;697.7909546;682.4848022;1.143656969;1.056818247;2.48996973;2.460854053;4.062120914;96.3323288;63.15399551;100.039711;438.9599915;406.5270081;306.1159363;27801.94922;64.30001831
16.06.2019 06:47:22,277;697.432373;697.7909546;682.4848022;1.143656969;1.056818247;2.48996973;2.401909113;4.203788757;96.3323288;63.15399551;100.008934;438.2399902;406.5270081;305.6708069;27801.94922;64.30001831
16.06.2019 06:47:37,321;697.4406738;697.7909546;682.4848022;1.143656969;1.056818247;2.48973465;2.479471207;4.050170898;96.31664276;63.15399551;100.0063858;438.480011;406.4190063;306.1319885;27801.94922;64.30001831
16.06.2019 06:47:52,358;697.4338379;697.7909546;682.4848022;1.143656969;1.056818247;2.49020505;2.451166391;4.217866421;96.32449341;63.15399551;100.036911;437.7600098;406.3469849;305.6481018;27801.94922;64.30001831
16.06.2019 06:48:07,409;697.4358521;697.7909546;682.4848022;1.143656969;1.056818247;2.48996973;2.539769173;4.211014271;96.34802246;63.15399551;100.0254745;438.1199951;406.5090027;305.6481018;27801.9668;64.30001831
16.06.2019 06:48:22,447;697.4344482;697.7909546;682.4848022;1.143656969;1.056818247;2.49020505;2.446933508;4.292314529;96.3323288;63.15399551;100.0039063;438;406.6350098;305.4141541;27801.9668;64.30001831
16.06.2019 06:48:37,484;697.4368286;697.7921753;682.4848022;1.143656969;1.056818247;2.49020505;2.516849279;4.032065392;96.3323288;63.18701553;99.99062347;438.8399963;406.2569885;306.276825;27801.9668;64.30001831
16.06.2019 06:48:52,523;697.4368286;697.7921753;682.4848022;1.143656969;1.056818247;2.49020505;2.613908768;4.221939087;96.34017181;63.15399551;99.98695374;437.6400146;406.3649902;305.7016602;27801.9668;64.30001831
16.06.2019 06:49:07,554;697.4368286;697.7921753;682.4848022;1.143656969;1.056818247;2.489499092;2.537516356;4.201394081;96.32449341;63.15399551;99.99499512;438.6000061;406.5809937;305.7016602;27801.98242;64.30001831
16.06.2019 06:49:22,585;697.4310913;697.7921753;682.4848022;1.143656969;1.056818247;2.489499092;2.499242544;4.244811058;96.31664276;63.15399551;100.0086441;438.8399963;406.3469849;305.5652466;27801.98242;64.30001831
16.06.2019 06:49:37,622;697.4238892;697.7921753;682.4848022;1.143656969;1.056818247;2.488793373;2.47210288;3.93151021;96.30096436;63.15399551;100.0269012;438.7200012;406.4909973;306.4849854;27801.98242;64.30001831
16.06.2019 06:49:52,657;697.4329834;697.7921753;682.4848022;1.143656969;1.056818247;2.489028931;2.463668346;4.148467064;96.29311371;63.15399551;100.0339203;438.2399902;406.598999;305.8249817;27801.98242;64.30001831
16.06.2019 06:50:07,693;697.4329834;697.7921753;682.4848022;1.143656969;1.056818247;2.489028931;2.515805244;4.148467064;96.30096436;63.18701553;100.0446625;440.1600037;406.2929993;305.8249817;27802;64.30001831
16.06.2019 06:50:22,731;697.4379883;697.7921753;682.4848022;1.143656969;1.056818247;2.489028931;2.514586449;4.070353985;96.30096436;63.22003555;100.0276871;436.6799927;406.3649902;306.0704041;27802;64.30001831
16.06.2019 06:50:37,767;697.4379883;697.7921753;682.4848022;1.143656969;1.056818247;2.489264011;2.472629547;4.173493862;96.29311371;63.15399551;100.007164;438.480011;406.5629883;305.7678528;27802;64.34494019
16.06.2019 06:50:52,801;697.4379883;697.7921753;682.4848022;1.143656969;1.056818247;2.488793373;2.448168516;4.036771297;96.29311371;63.18701553;99.9912796;442.6799927;406.3469849;306.1543274;27802;64.34494019
16.06.2019 06:51:07,829;697.4379883;697.7921753;682.4760132;1.143656969;1.056818247;2.488793373;2.590627432;4.036771297;96.29311371;63.22003555;99.95893097;438.7200012;406.2030029;306.1543274;27802.01758;64.30003357
16.06.2019 06:51:22,862;697.4379883;697.7921753;682.4760132;1.143656969;1.056818247;2.489499092;2.509186506;3.954030514;96.31664276;63.18701553;99.9809494;438.8399963;406.2929993;306.4789429;27802.01758;64.30003357
16.06.2019 06:51:37,895;697.4287109;697.7921753;682.4760132;1.143656969;1.056818247;2.48996973;2.555856228;4.151572227;96.31664276;63.15399551;100.0021896;437.3999939;406.32901;305.9012756;27802.01758;64.37407684
16.06.2019 06:51:52,931;697.4287109;697.7921753;682.484314;1.143656969;1.056818247;2.48973465;2.585821629;4.144734383;96.32449341;63.15399551;100.0120239;436.7999878;406.4549866;305.9012756;27802.01758;64.30038452
16.06.2019 06:52:07,967;697.4287109;697.7921753;682.484314;1.143656969;1.056818247;2.48996973;2.360238552;4.151572227;96.3323288;63.15399551;99.99338531;437.8800049;406.5450134;305.9012756;27802.0332;64.38774872
16.06.2019 06:52:23,000;697.4356689;697.7921753;682.484314;1.143656969;1.056818247;2.48996973;2.521545887;4.396725178;96.34802246;63.18701553;100.0180283;437.0400085;406.5450134;305.1308289;27802.0332;64.34146118
16.06.2019 06:52:38,038;697.4356689;697.7940063;682.484314;1.143656969;1.056818247;2.490440607;2.485428333;4.116964817;96.34017181;63.18701553;100.0024414;437.7600098;406.5450134;306.0531006;27802.0332;64.34146118
16.06.2019 06:52:53,068;697.4380493;697.7940063;682.484314;1.143656969;1.056818247;2.48996973;2.592000008;4.149211884;96.34017181;63.18701553;99.99643707;437.2799988;406.5450134;305.9086914;27802.0332;64.34146118
16.06.2019 06:53:08,105;697.4353638;697.7940063;682.484314;1.143656969;1.056818247;2.48996973;2.442696571;4.149211884;96.34017181;63.18701553;100.0158157;437.3999939;406.6350098;305.9086914;27802.05078;64.30001831
16.06.2019 06:53:23,131;697.4353638;697.7940063;682.484314;1.143656969;1.056818247;2.48973465;2.490853548;4.142374039;96.32449341;63.12092209;99.9750061;439.0799866;406.2749939;305.9086914;27802.05078;64.3455658
16.06.2019 06:53:38,173;697.4367676;697.7940063;682.484314;1.143656969;1.056818247;2.489499092;2.510406494;4.135516644;96.32449341;63.15399551;100.0005188;437.8800049;406.5809937;305.9086914;27802.05078;64.3455658
16.06.2019 06:53:53,208;697.4367676;697.7940063;682.484314;1.143656969;1.056818247;2.49020505;2.512322664;4.056586742;96.34017181;63.15399551;100.0246429;437.1600037;406.5809937;306.2213745;27802.05078;64.3455658
16.06.2019 06:54:08,245;697.4373169;697.7940063;682.484314;1.143656969;1.056818247;2.49020505;2.514412403;4.056586742;96.34017181;63.18701553;100.0252457;439.2000122;406.5450134;306.2213745;27802.06641;64.3455658
16.06.2019 06:54:23,283;697.4373169;697.7940063;682.484314;1.143656969;1.056818247;2.490440607;2.505525351;4.208400249;96.34017181;63.15399551;99.98711395;439.4400024;406.9769897;305.7657166;27802.06641;64.3455658
16.06.2019 06:54:38,322;697.4296875;697.7940063;682.484314;1.143656969;1.056818247;2.48996973;2.503082752;4.162876606;96.34017181;63.15399551;100.0084686;434.8800049;406.9049988;305.8657532;27802.06641;64.3455658
16.06.2019 06:54:53,353;697.4317627;697.7940063;682.484314;1.143656969;1.056818247;2.489499092;2.673022985;4.149174213;96.3323288;63.15399551;99.98344421;438.9599915;406.9049988;305.8657532;27802.06641;64.3455658
16.06.2019 06:55:08,387;697.4317627;697.7940063;682.484314;1.143656969;1.056818247;2.48973465;2.462789059;4.156039715;96.32449341;63.15399551;99.9908371;439.9200134;406.7969971;305.8657532;27802.08398;64.39990997
16.06.2019 06:55:23,422;697.4317627;697.7940063;682.484314;1.143656969;1.056818247;2.489264011;2.506920338;4.208589554;96.30879974;63.15399551;100.0040131;437.6400146;406.598999;305.6575928;27802.08398;64.39990997
16.06.2019 06:55:38,463;697.4317627;697.7940063;682.484314;1.143656969;1.056818247;2.489264011;2.557237864;4.065480232;96.32449341;63.15399551;100.0300064;437.1600037;406.7250061;306.1072083;27802.08398;64.35189056
16.06.2019 06:55:53,495;697.4381714;697.7940063;682.484314;1.143656969;1.056818247;2.48973465;2.499766588;3.954201221;96.31664276;63.15399551;100.0244598;437.3999939;406.7250061;306.5;27802.08398;64.39989471
16.06.2019 06:56:08,541;697.4293823;697.7940063;682.484314;1.143656969;1.056818247;2.489028931;2.518241405;4.444813251;96.30096436;63.15399551;100.0100479;437.2799988;406.5629883;304.8938904;27802.09961;64.32038116
16.06.2019 06:56:23,571;697.4375;697.7940063;682.484314;1.143656969;1.056818247;2.489264011;2.491203547;4.167453289;96.30096436;63.15399551;100.0187225;438.7200012;406.6170044;305.7868347;27802.09961;64.39804077
16.06.2019 06:56:38,606;697.4375;697.7940063;682.484314;1.143656969;1.056818247;2.488558054;2.4775424;4.187443256;96.30096436;63.15399551;100.0021133;438.3599854;406.4549866;305.6594238;27802.09961;64.32064056
16.06.2019 06:56:53,637;697.4295044;697.7940063;682.484314;1.143656969;1.056818247;2.489264011;2.596800327;4.064122677;96.30096436;63.15399551;100.0273743;436.3200073;406.5629883;306.1115112;27802.09961;64.32064056
16.06.2019 06:57:08,664;697.4295044;697.7940063;682.484314;1.143656969;1.056818247;2.488793373;2.534569025;4.050403118;96.28527069;63.18701553;100.0458527;440.1600037;406.5629883;306.1115112;27802.11719;64.3667984
16.06.2019 06:57:23,691;697.4383545;697.7940063;682.484314;1.143656969;1.056818247;2.488558054;2.550845146;3.91824007;96.28527069;63.15399551;100.0383453;439.5599976;406.7430115;306.5050659;27802.11719;64.3667984
16.06.2019 06:57:38,726;697.4383545;697.7919922;682.5002441;1.143656969;1.056818247;2.487852097;2.563105106;3.780959606;96.26958466;63.18701553;100.0329208;437.3999939;406.7430115;306.5050659;27802.11719;64.39884949
16.06.2019 06:57:53,764;697.4383545;697.7919922;682.4819336;1.143656969;1.056818247;2.488087416;2.452929258;3.805556774;96.26958466;63.15399551;100.0617599;438.8399963;406.7430115;306.4494629;27802.11719;64.39884949
16.06.2019 06:58:08,802;697.4338379;697.7919922;682.4819336;1.143656969;1.056818247;2.488087416;2.468765974;3.861246109;96.26958466;63.15399551;100.0589981;439.2000122;406.7430115;306.2747803;27802.13281;64.39884949
16.06.2019 06:58:23,838;697.4338379;697.7919922;682.4819336;1.143656969;1.056818247;2.487381697;2.490503788;3.940732002;96.25389099;63.18701553;100.0813675;439.7999878;406.7430115;306.2747803;27802.13281;64.39884949
16.06.2019 06:58:38,874;697.4338379;697.7919922;682.4819336;1.143656969;1.056818247;2.487616539;2.546348333;3.947590351;96.25389099;63.15399551;100.080246;438.2399902;407.0130005;306.2747803;27802.13281;64.39884949
16.06.2019 06:58:53,904;697.4338379;697.7919922;682.4819336;1.143656969;1.056818247;2.487146378;2.444815397;3.933845043;96.23821259;63.18701553;100.0749283;436.6799927;407.0310059;306.2747803;27802.13281;64.39884949
16.06.2019 06:59:08,932;697.4381714;697.7919922;682.4896851;1.143656969;1.056818247;2.48691082;2.46859026;3.926984549;96.23036194;63.22003555;100.0496597;437.2799988;406.67099;306.2747803;27802.15039;64.39884949
16.06.2019 06:59:23,973;697.4381714;697.7919922;682.4896851;1.143656969;1.056818247;2.48691082;2.408493519;4.094792366;96.2460556;63.18701553;100.0607986;437.6400146;406.8150024;305.7479858;27802.15039;64.39884949
16.06.2019 06:59:39,014;697.4313354;697.7919922;682.4836426;1.143656969;1.056818247;2.487381697;2.557582855;3.668382406;96.23036194;63.18701553;100.0452118;441.7200012;406.9949951;307.1297913;27802.15039;64.39884949
16.06.2019 06:59:54,039;697.439209;697.7919922;682.4836426;1.143656969;1.056818247;2.48644042;2.519980907;3.848755836;96.23036194;63.18701553;100.0513077;437.7600098;406.9949951;306.5203247;27802.15039;64.39884949
16.06.2019 07:00:09,073;697.439209;697.7919922;682.4836426;1.143656969;1.056818247;2.486204863;2.345667362;3.875003815;96.21468353;63.18701553;100.0827789;437.6400146;406.9769897;306.3731384;27802.16602;64.39884949
16.06.2019 07:00:24,101;697.439209;697.7919922;682.4836426;1.143656969;1.056818247;2.48644042;2.522414923;3.881878614;96.21468353;63.18701553;100.0762711;437.2799988;407.1759949;306.3731384;27802.16602;64.39884949
16.06.2019 07:00:39,128;697.4310913;697.7919922;682.4836426;1.143656969;1.056818247;2.485969543;2.462789059;3.887546062;96.19898987;63.18701553;99.99978638;439.0799866;406.6889954;306.3121033;27802.16602;64.39884949
16.06.2019 07:00:54,164;697.4365845;697.7919922;682.4836426;1.143656969;1.056818247;2.485733986;2.522762775;3.880652428;96.19898987;63.18701553;100.0570145;437.519989;406.8150024;306.3121033;27802.16602;64.39884949
16.06.2019 07:01:09,193;697.4365845;697.7919922;682.4836426;1.143656969;1.056818247;2.485263824;2.445344925;4.032160282;96.18330383;63.15399551;100.0559998;438.1199951;406.7250061;305.7935791;27802.18359;64.39884949
16.06.2019 07:01:24,230;697.4381104;697.7919922;682.4836426;1.143656969;1.056818247;2.485028267;2.552055359;3.771445751;96.16761017;63.15399551;100.0438995;438.2399902;406.9230042;306.5899353;27802.18359;64.39884949
16.06.2019 07:01:39,267;697.4381104;697.7919922;682.4836426;1.143656969;1.056818247;2.484557867;2.529016733;4.117589474;96.16761017;63.18701553;99.78256989;438.8399963;406.9230042;305.5726013;27802.18359;64.39884949
16.06.2019 07:01:54,303;697.4302979;697.7919922;682.4836426;1.143656969;1.056818247;2.485028267;2.560344696;3.908109903;96.16761017;63.18701553;100.0597229;435.9599915;407.1400146;306.2731934;27802.18359;64.39884949
16.06.2019 07:02:09,333;697.4373169;697.7919922;682.4925537;1.143656969;1.056818247;2.484793186;2.509883642;3.901227474;96.15977478;63.18701553;100.0285263;437.7600098;407.1940002;306.2731934;27802.19922;64.39884949
16.06.2019 07:02:24,365;697.4373169;697.7919922;682.4925537;1.143656969;1.056818247;2.484557867;2.535956383;4.046564102;96.15193176;63.18701553;100.0302734;437.7600098;407.3919983;305.7954712;27802.19922;64.39884949
16.06.2019 07:02:39,389;697.4356689;697.7919922;682.4806519;1.143656969;1.056818247;2.484793186;2.572754383;3.926605225;96.15193176;63.18701553;100.0504456;437.1600037;407.5180054;306.193573;27802.19922;64.39884949
16.06.2019 07:02:54,431;697.4356689;697.7919922;682.4806519;1.143656969;1.056818247;2.484557867;2.457861662;3.919705153;96.13624573;63.15399551;100.0532837;437.3999939;407.3200073;306.193573;27802.19922;64.39884949
16.06.2019 07:03:09,463;697.4356689;697.7919922;682.4806519;1.143656969;1.056818247;2.484322309;2.510406494;3.912813425;96.15193176;63.18701553;100.0099182;437.2799988;407.2659912;306.193573;27802.2168;64.33835602
16.06.2019 07:03:24,506;697.4298706;697.7919922;682.4806519;1.143656969;1.056818247;2.484793186;2.493826389;3.926605225;96.15193176;63.15399551;100.0207062;437.7600098;407.0310059;306.193573;27802.2168;64.39899445
16.06.2019 07:03:39,544;697.4373169;697.7919922;682.4806519;1.143656969;1.056818247;2.484557867;2.523979425;3.744909525;96.17546082;63.18701553;100.0340271;439.4400024;407.2479858;306.7854004;27802.2168;64.39899445
16.06.2019 07:03:54,576;697.4373169;697.7919922;682.4806519;1.143656969;1.056818247;2.484557867;2.514760733;3.850072384;96.15193176;63.22003555;100.0354843;436.9200134;407.1579895;306.4120789;27802.2168;64.39899445
16.06.2019 07:04:09,615;697.43396;697.7919922;682.4921875;1.143656969;1.056818247;2.485028267;2.578088284;3.779823065;96.15193176;63.22003555;100.0218582;437.7600098;407.2839966;306.4120789;27802.23242;64.39899445
16.06.2019 07:04:24,661;697.4279175;697.7919922;682.4921875;1.143656969;1.056818247;2.484793186;2.536303043;3.668368816;96.15193176;63.18701553;100.0320663;437.519989;407.2839966;306.7398987;27802.23242;64.39899445
16.06.2019 07:04:39,688;697.4279175;697.7919922;682.4921875;1.143656969;1.056818247;2.484087229;2.510406494;3.904336929;96.15193176;63.18701553;100.0401764;439.0799866;407.1940002;305.9352417;27802.23242;64.39899445
16.06.2019 07:04:54,725;697.4345093;697.7919922;682.4865723;1.143656969;1.056818247;2.484322309;2.513715982;3.766608953;96.15193176;63.15399551;100.0707016;439.3200073;406.9769897;306.3885803;27802.23242;64.39899445
16.06.2019 07:05:09,757;697.4345093;697.7919922;682.4865723;1.143656969;1.056818247;2.484557867;2.460677862;3.77352643;96.13624573;63.18701553;100.0717697;437.8800049;407.1579895;306.3885803;27802.25;64.37795258
16.06.2019 07:05:24,791;697.4376831;697.7919922;682.4865723;1.143656969;1.056818247;2.484322309;2.487179041;3.949830055;96.14408112;63.18701553;100.0778198;439.2000122;407.0499878;305.814209;27802.25;64.37795258
16.06.2019 07:05:39,820;697.4376831;697.7919922;682.4865723;1.143656969;1.056818247;2.484322309;2.464020252;3.680545092;96.15193176;63.18701553;100.0774841;438.480011;406.9769897;306.6584167;27802.25;64.37795258
16.06.2019 07:05:54,855;697.4356689;697.7919922;682.4865723;1.143656969;1.058171749;2.484087229;2.405647278;3.795748711;96.13624573;63.18701553;100.0720291;437.0400085;407.0859985;306.2756348;27802.25;64.37795258
16.06.2019 07:06:09,893;697.4356689;697.7919922;682.4865723;1.143656969;1.058171749;2.48385191;2.474911213;3.689894915;96.12055206;63.18701553;100.0651474;437.8800049;407.0679932;306.6968079;27802.26758;64.37795258
16.06.2019 07:06:24,932;697.4356689;697.7919922;682.4865723;1.143656969;1.058171749;2.48338151;2.525890827;3.900418282;96.11271667;63.18701553;100.0329514;438.8399963;407.1400146;305.9934387;27802.26758;64.37795258
16.06.2019 07:06:39,975;697.4356689;697.7919922;682.4865723;1.143656969;1.058171749;2.483146191;2.543579102;3.893528223;96.11271667;63.15399551;100.0591278;435.1199951;407.3559875;305.9934387;27802.26758;64.37795258
16.06.2019 07:06:55,017;697.4356689;697.7919922;682.4865723;1.143656969;1.058171749;2.482910633;2.522936344;3.804634094;96.10487366;63.22003555;100.0542374;438.3599854;407.3559875;306.2504883;27802.26758;64.32901001
16.06.2019 07:07:10,056;697.4282227;697.7919922;682.4819336;1.143656969;1.058171749;2.482675552;2.437749147;3.797727108;96.09702301;63.18701553;100.0434341;438.480011;407.3200073;306.2504883;27802.2832;64.32901001
16.06.2019 07:07:25,103;697.4370117;697.7919922;682.4819336;1.143656969;1.058171749;2.481969595;2.549634933;4.015227318;96.08132935;63.18701553;100.0656433;438.480011;407.0859985;305.5039368;27802.2832;64.32901001
16.06.2019 07:07:40,130;697.4370117;697.7919922;682.4819336;1.143656969;1.058171749;2.481969595;2.581526756;3.747924328;96.06565857;63.22003555;100.0480194;436.7999878;407.0859985;306.3417053;27802.2832;64.32901001
16.06.2019 07:07:55,172;697.4370117;697.7919922;682.4819336;1.143656969;1.058171749;2.482439756;2.44428587;3.631754637;96.08918762;63.18701553;100.0581589;437.2799988;407.0310059;306.749054;27802.2832;64.32901001
16.06.2019 07:08:10,204;697.4370117;697.7919922;682.4857788;1.143656969;1.058171749;2.481969595;2.481048822;4.258616924;96.07349396;63.18701553;100.045517;437.7600098;406.9410095;304.9162903;27802.30078;64.32901001
16.06.2019 07:08:25,237;697.4370117;697.7919922;682.4857788;1.143656969;1.058171749;2.481969595;2.520328522;3.733398914;96.06565857;63.18701553;100.0413208;436.4400024;406.8150024;306.563324;27802.30078;64.35159302
16.06.2019 07:08:40,280;697.4370117;697.7919922;682.4857788;1.143656969;1.058171749;2.481734037;2.481749773;3.888497829;96.0499649;63.18701553;100.0294037;438;406.6889954;306.0553284;27802.30078;64.35159302
16.06.2019 07:08:55,316;697.432312;697.7919922;682.4857788;1.143656969;1.058171749;2.481734037;2.571377039;3.888497829;96.06565857;63.18701553;100.0429916;438.8399963;407.0310059;306.0553284;27802.30078;64.35159302
16.06.2019 07:09:10,352;697.4367676;697.7919922;682.4857788;1.143656969;1.058171749;2.482204676;2.512496948;3.889930725;96.06565857;63.18701553;100.0389633;437.3999939;406.8869934;306.0941162;27802.31641;64.35159302
16.06.2019 07:09:25,390;697.4367676;697.7919922;682.4857788;1.143656969;1.058171749;2.482204676;2.487004042;3.857373476;96.06565857;63.18701553;100.0278549;438.3599854;406.7430115;306.0941162;27802.31641;64.35159302
16.06.2019 07:09:40,428;697.4315796;697.7919922;682.4857788;1.143656969;1.058171749;2.481734037;2.532487392;4.055796146;96.07349396;63.08790207;100.0690842;439.3200073;406.868988;305.428833;27802.31641;64.30072021
16.06.2019 07:09:55,466;697.4315796;697.7919922;682.4797363;1.143656969;1.058171749;2.481734037;2.554992676;3.949319363;96.06565857;63.18701553;100.0580292;438;406.9410095;305.7626038;27802.31641;64.30072021
16.06.2019 07:10:10,503;697.4352417;697.7919922;682.4797363;1.143656969;1.058171749;2.481969595;2.479120731;3.956224918;96.06565857;63.18701553;100.0935211;436.6799927;406.8330078;305.7626038;27802.33398;64.30072021
16.06.2019 07:10:25,541;697.4352417;697.7919922;682.4797363;1.143656969;1.058171749;2.482204676;2.508315086;3.892664671;96.05780029;63.18701553;100.0626984;439.0799866;406.8330078;305.9834595;27802.33398;64.30072021
16.06.2019 07:10:40,577;697.4352417;697.7919922;682.4907837;1.143656969;1.058171749;2.481969595;2.44675684;4.095724583;96.07349396;63.22003555;100.0543289;436.6799927;406.7250061;305.3252563;27802.33398;64.30072021
16.06.2019 07:10:55,609;697.4285889;697.7941284;682.4907837;1.143656969;1.058171749;2.482204676;2.512496948;3.907407045;96.06565857;63.18701553;100.0666428;437.1600037;406.6530151;305.9372559;27802.33398;64.30072021
16.06.2019 07:11:10,641;697.4285889;697.7941284;682.4907837;1.143656969;1.058171749;2.481734037;2.454515219;4.118469715;96.06565857;63.22003555;100.0509567;436.7999878;406.7789917;305.2323914;27802.34961;64.30072021
16.06.2019 07:11:25,679;697.4331055;697.7941284;682.4907837;1.143656969;1.058171749;2.481734037;2.452400446;3.652172089;96.04212189;63.18701553;100.0359039;437.2799988;406.7070007;306.6940308;27802.34961;64.30072021
16.06.2019 07:11:40,719;697.4331055;697.7941284;682.4907837;1.143656969;1.058171749;2.481969595;2.444991827;3.806688309;96.06565857;63.18701553;100.0387878;437.1600037;406.5809937;306.0910339;27802.34961;64.30072021
16.06.2019 07:11:55,759;697.4331055;697.7941284;682.4836426;1.143656969;1.058171749;2.481263638;2.491903067;3.855736017;96.04212189;63.18701553;100.0287094;438.6000061;406.9410095;305.8724365;27802.34961;64.30072021
16.06.2019 07:12:10,792;697.4306641;697.7941284;682.4836426;1.143656969;1.058171749;2.480792999;2.533008099;3.841927767;96.04212189;63.18701553;100.0434113;436.9200134;406.5809937;305.8724365;27802.36719;64.30072021
16.06.2019 07:12:25,826;697.4306641;697.7941284;682.4836426;1.143656969;1.058171749;2.48102808;2.57309866;3.848818541;96.02643585;63.18701553;100.046463;437.6400146;406.9049988;305.8724365;27802.36719;64.30072021
16.06.2019 07:12:40,862;697.4306641;697.7941284;682.4836426;1.143656969;1.058171749;2.48102808;2.526758909;3.772626877;96.02643585;63.18701553;100.0338287;438.7200012;406.7609863;306.1111145;27802.36719;64.30072021
16.06.2019 07:12:55,899;697.4385986;697.7924805;682.4836426;1.143656969;1.058171749;2.481498957;2.546002388;3.799547672;96.03427124;63.22003555;100.0160217;439.0799866;406.32901;306.0701294;27802.36719;64.30072021
16.06.2019 07:13:10,939;697.4296875;697.7924805;682.4836426;1.143656969;1.058171749;2.481498957;2.462085485;3.799547672;96.03427124;63.18701553;99.98714447;438;406.4190063;306.0701294;27802.38281;64.30072021
16.06.2019 07:13:25,974;697.4237061;697.7924805;682.4836426;1.143656969;1.058171749;2.481969595;2.517719507;3.918089867;96.0499649;63.18701553;99.9842453;439.4400024;406.3649902;305.7419739;27802.38281;64.30072021
16.06.2019 07:13:41,011;697.4337158;697.7924805;682.4836426;1.143656969;1.058171749;2.481734037;2.460854053;4.122053146;96.0499649;63.18701553;100.0149002;436.6799927;406.5090027;305.0812683;27802.38281;64.30072021
16.06.2019 07:13:56,050;697.4265137;697.7924805;682.4836426;1.143656969;1.058171749;2.48102808;2.486303806;3.982559204;96.0499649;63.18701553;100.0184937;438.6000061;406.3649902;305.4534912;27802.38281;64.30072021
16.06.2019 07:14:11,081;697.4265137;697.7924805;682.4836426;1.143656969;1.058171749;2.481263638;2.545656204;3.989457607;96.04212189;63.15399551;100.0113068;438.7200012;406.401001;305.4534912;27802.40039;64.30072021
16.06.2019 07:14:26,115;697.4347534;697.7924805;682.4836426;1.143656969;1.058171749;2.480792999;2.50378108;3.916540861;96.04212189;63.15399551;99.98755646;440.8800049;406.2749939;305.6387329;27802.40039;64.30072021
16.06.2019 07:14:41,156;697.4347534;697.7924805;682.4836426;1.143656969;1.058171749;2.481498957;2.529363871;3.863363266;96.03427124;63.18701553;100.0149994;438.6000061;406.2749939;306.0128784;27802.40039;64.30072021
16.06.2019 07:14:56,189;697.4347534;697.7924805;682.4836426;1.143656969;1.054301023;2.48102808;2.472278357;4.015535355;96.03427124;63.18701553;100.0219116;437.0400085;406.2749939;305.4926453;27802.40039;64.30072021
16.06.2019 07:15:11,226;697.4336548;697.7924805;682.4836426;1.143656969;1.054301023;2.481498957;2.51058054;4.02933836;96.03427124;63.15399551;100.0436325;438.6000061;406.4909973;305.4926453;27802.41602;64.30072021
16.06.2019 07:15:26,259;697.4336548;697.7924805;682.4836426;1.143656969;1.054301023;2.480792999;2.502210379;3.767138243;96.03427124;63.18701553;99.9841156;439.7999878;406.3110046;306.2495117;27802.41602;64.30072021
16.06.2019 07:15:41,292;697.4354858;697.7924805;682.4836426;1.143656969;1.054301023;2.481263638;2.509535074;3.780960083;96.04212189;63.18701553;100.0125885;436.5599976;406.3110046;306.2495117;27802.41602;64.30072021
16.06.2019 07:15:56,325;697.4354858;697.7924805;682.4836426;1.143656969;1.054301023;2.48055768;2.434566021;3.760207176;96.02643585;63.22003555;100.02845;437.8800049;406.5809937;306.2495117;27802.41602;64.30072021
16.06.2019 07:16:11,360;697.4354858;697.7924805;682.4859619;1.143656969;1.054301023;2.480087042;2.548424482;3.923713446;96.01074219;63.22003555;100.0015945;438.480011;406.7609863;305.6939087;27802.43359;64.30072021
16.06.2019 07:16:26,406;697.4354858;697.7924805;682.4859619;1.143656969;1.054301023;2.479381323;2.444462299;3.916588545;95.99505615;63.18701553;99.97689819;436.5599976;406.7070007;305.6513367;27802.43359;64.30072021
16.06.2019 07:16:41,438;697.4354858;697.7924805;682.4859619;1.143656969;1.054301023;2.479616404;2.549116135;3.923491955;95.99505615;63.18701553;99.97803497;438.7200012;406.5629883;305.6513367;27802.43359;64.30072021
16.06.2019 07:16:56,476;697.4354858;697.7924805;682.4859619;1.143656969;1.054301023;2.479851723;2.489279032;3.707348347;95.98721313;63.18701553;100.0001907;436.5599976;406.7250061;306.3501282;27802.43359;64.30072021
16.06.2019 07:17:11,515;697.4354858;697.7924805;682.4859619;1.143656969;1.054301023;2.479145765;2.523284197;3.893806219;95.9715271;63.15399551;100.0229492;438;406.67099;305.7010498;27802.44922;64.30072021
16.06.2019 07:17:26,537;697.4354858;697.7924805;682.4859619;1.143656969;1.054301023;2.479851723;2.433150768;3.91453886;95.99505615;63.12092209;100.0468979;437.6400146;407.0499878;305.7010498;27802.44922;64.30072021
16.06.2019 07:17:41,567;697.4354858;697.7924805;682.4859619;1.143656969;1.057289839;2.479381323;2.454162598;3.710720539;95.98721313;63.15399551;100.0491638;438.1199951;406.9590149;306.2962036;27802.44922;64.30072021
16.06.2019 07:17:56,608;697.4354858;697.7924805;682.4859619;1.143656969;1.057289839;2.479616404;2.431203842;4.021888256;95.9715271;63.18701553;100.0363617;436.2000122;406.9410095;305.3431091;27802.44922;64.30072021
16.06.2019 07:18:11,653;697.4292603;697.7924805;682.4859619;1.143656969;1.057289839;2.479145765;2.484202385;4.008085251;95.9715271;63.18701553;100.0318909;437.7600098;406.9410095;305.3431091;27802.4668;64.30072021
16.06.2019 07:18:26,687;697.4292603;697.7924805;682.4859619;1.143656969;1.057289839;2.478910446;2.555510759;3.780432463;95.9715271;63.18701553;100.0346298;439.4400024;406.9410095;306.0345154;27802.4668;64.30072021
16.06.2019 07:18:41,727;697.43573;697.7924805;682.4859619;1.143656969;1.057289839;2.478675365;2.504653215;3.625091553;95.94799805;63.18701553;100.0319672;437.8800049;406.8869934;306.4992676;27802.4668;64.30072021
16.06.2019 07:18:56,761;697.43573;697.7924805;682.4859619;1.143656969;1.057289839;2.478204489;2.509709358;3.755435228;95.93231964;63.22003555;100.03759;435;406.6530151;306.0477295;27802.4668;64.30072021
16.06.2019 07:19:11,789;697.43573;697.7924805;682.4859619;1.143656969;1.057289839;2.47749877;2.488404036;3.79835701;95.91662598;63.18701553;100.0236359;438.1199951;406.7789917;305.8483276;27802.48242;64.30072021
16.06.2019 07:19:26,823;697.428772;697.789856;682.4859619;1.143656969;1.057289839;2.477263212;2.417732239;3.800554991;95.91662598;63.18701553;100.0128326;437.3999939;406.7250061;305.8197327;27802.48242;64.30072021
