Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 07:19:41,862;697.428772;697.789856;682.4859619;1.143656969;1.057289839;2.477263212;2.473682642;3.931744337;95.90877533;63.18701553;100.0435638;436.7999878;406.8869934;305.2997742;27802.48242;64.30072021
16.06.2019 07:19:56,888;697.428772;697.789856;682.4859619;1.143656969;1.057289839;2.476557255;2.456804991;3.729833603;95.89309692;63.18701553;100.0243607;437.8800049;407.0859985;305.8665771;27802.48242;64.30072021
16.06.2019 07:20:11,924;697.428772;697.789856;682.4859619;1.143656969;1.057289839;2.476792812;2.447815418;3.628260851;95.89309692;63.22003555;100.0427246;435.9599915;406.8869934;306.2060547;27802.5;64.30072021
16.06.2019 07:20:26,954;697.428772;697.789856;682.4859619;1.143656969;1.057289839;2.476792812;2.572410107;3.753096104;95.90093231;63.18701553;100.0369949;438.480011;406.868988;305.8154907;27802.5;64.30072021
16.06.2019 07:20:41,987;697.428772;697.789856;682.4859619;1.143656969;1.057289839;2.476792812;2.540982008;3.753096104;95.90093231;63.18701553;100.0325165;437.1600037;406.7430115;305.8154907;27802.5;64.30072021
16.06.2019 07:20:57,020;697.4266357;697.789856;682.4859619;1.143656969;1.057289839;2.476321936;2.592171192;3.729042053;95.86956787;63.18701553;100.0570679;441.1199951;406.8330078;305.8473511;27802.5;64.30072021
16.06.2019 07:21:12,052;697.4302979;697.789856;682.4859619;1.143656969;1.057289839;2.475381136;2.420926094;3.701309443;95.86171722;63.18701553;100.0566254;438.2399902;406.5270081;305.8473511;27802.51758;64.30072021
16.06.2019 07:21:27,086;697.4302979;697.789856;682.4859619;1.143656969;1.057289839;2.475145578;2.509709358;3.694359779;95.84603882;63.18701553;100.0430374;438.1199951;406.7070007;305.8473511;27802.51758;64.30072021
16.06.2019 07:21:42,119;697.4302979;697.789856;682.4859619;1.143656969;1.057289839;2.475145578;2.539769173;3.694359779;95.84603882;63.22003555;100.0262527;436.4400024;406.6350098;305.8473511;27802.51758;64.30072021
16.06.2019 07:21:57,159;697.4302979;697.789856;682.4859619;1.143656969;1.057289839;2.475851536;2.476840973;3.715177774;95.84603882;63.18701553;100.0238342;437.0400085;406.7969971;305.8473511;27802.51758;64.30072021
16.06.2019 07:22:12,200;697.4302979;697.789856;682.4859619;1.143656969;1.057289839;2.475145578;2.466305733;4.035832405;95.84603882;63.22003555;99.99978638;437.7600098;406.7969971;304.7794495;27802.5332;64.30072021
16.06.2019 07:22:27,234;697.4302979;697.789856;682.4859619;1.143656969;1.057289839;2.475381136;2.503606319;3.882812023;95.84603882;63.18701553;100.0045319;437.3999939;406.67099;305.2796936;27802.5332;64.30072021
16.06.2019 07:22:42,270;697.4302979;697.7925415;682.4859619;1.143656969;1.057289839;2.475381136;2.522588968;3.718767643;95.83818817;63.18701553;99.98997498;438.7200012;406.67099;305.7927551;27802.5332;64.30072021
16.06.2019 07:22:57,310;697.4302979;697.7925415;682.4859619;1.143656969;1.057289839;2.474674702;2.56431222;3.697938204;95.82249451;63.18701553;99.9919281;438.480011;406.5809937;305.7927551;27802.5332;64.30072021
16.06.2019 07:23:12,337;697.4349976;697.7925415;682.4859619;1.143656969;1.057289839;2.474910259;2.506222963;3.704879284;95.82249451;63.18701553;99.9747467;438.2399902;406.5090027;305.7927551;27802.55078;64.30072021
16.06.2019 07:23:27,378;697.4349976;697.7925415;682.4859619;1.143656969;1.057289839;2.474204302;2.522936344;3.684053183;95.82249451;63.18701553;99.98635864;436.9200134;406.6889954;305.7927551;27802.55078;64.30072021
16.06.2019 07:23:42,413;697.4349976;697.7925415;682.4859619;1.143656969;1.057289839;2.475145578;2.56137991;3.71181941;95.82249451;63.22003555;100.0280075;437.3999939;406.9769897;305.7927551;27802.55078;64.30072021
16.06.2019 07:23:57,454;697.4274902;697.7925415;682.4859619;1.143656969;1.057289839;2.474674702;2.495748997;3.854152441;95.83034515;63.18701553;99.98628235;435.2399902;407.0499878;305.3042908;27802.55078;64.30072021
16.06.2019 07:24:12,479;697.4274902;697.7925415;682.4859619;1.143656969;1.057289839;2.474674702;2.429964542;3.668680906;95.83818817;63.18701553;100.0078278;436.5599976;407.1220093;305.8842468;27802.56641;64.30072021
16.06.2019 07:24:27,519;697.4274902;697.7925415;682.4859619;1.143656969;1.057289839;2.474674702;2.465954304;3.786928892;95.83818817;63.18701553;99.98521423;437.3999939;406.9049988;305.5144653;27802.56641;64.30072021
16.06.2019 07:24:42,557;697.4303589;697.7925415;682.4859619;1.143656969;1.057289839;2.474910259;2.471575975;3.793872833;95.82249451;63.18701553;99.99804688;436.5599976;406.9590149;305.5144653;27802.56641;64.30072021
16.06.2019 07:24:57,587;697.4303589;697.7925415;682.4859619;1.143656969;1.057289839;2.473968983;2.433504581;3.622116804;95.81465912;63.18701553;100.0484467;436.7999878;406.9590149;305.9646606;27802.56641;64.30072021
16.06.2019 07:25:12,624;697.4303589;697.7925415;682.4859619;1.143656969;1.057289839;2.474204302;2.462613106;3.805227995;95.79896545;63.18701553;100.0302429;439.6799927;406.7969971;305.4139099;27802.58398;64.30072021
16.06.2019 07:25:27,660;697.4303589;697.7925415;682.4859619;1.143656969;1.057289839;2.473263025;2.462085485;3.777481318;95.79113007;63.18701553;100.0481415;436.3200073;406.9230042;305.4139099;27802.58398;64.30072021
16.06.2019 07:25:42,686;697.4303589;697.7907104;682.4859619;1.143656969;1.057289839;2.473263025;2.509012461;3.591090202;95.7754364;63.18701553;100.0077133;438;406.9230042;305.99646;27802.58398;64.30072021
16.06.2019 07:25:57,721;697.4303589;697.7907104;682.482605;1.143656969;1.057289839;2.473027945;2.435804367;3.584118843;95.7754364;63.18701553;100.0354156;436.0799866;406.5450134;305.99646;27802.58398;64.30072021
16.06.2019 07:26:12,759;697.4303589;697.7907104;682.482605;1.143656969;1.057289839;2.472792625;2.436511517;3.800304413;95.759758;63.18701553;100.0162811;439.5599976;406.6170044;305.2991638;27802.59961;64.30072021
16.06.2019 07:26:27,792;697.4345093;697.7907104;682.482605;1.143656969;1.057289839;2.472557068;2.467887402;3.793347359;95.759758;63.22003555;99.99671936;437.0400085;406.6350098;305.2991638;27802.59961;64.30072021
16.06.2019 07:26:42,829;697.4345093;697.7907104;682.4904785;1.143656969;1.057289839;2.473027945;2.561724901;3.970600843;95.759758;63.22003555;100.0081024;438.9599915;406.9049988;304.7885742;27802.59961;64.30072021
16.06.2019 07:26:57,869;697.4315186;697.7907104;682.4904785;1.143656969;1.057289839;2.472792625;2.427662373;3.913847685;95.75190735;63.18701553;100.0253448;435.8399963;406.6170044;304.9443359;27802.59961;64.30072021
16.06.2019 07:27:12,908;697.4315186;697.7907104;682.4730225;1.143656969;1.057289839;2.472321749;2.463844299;3.63705802;95.74406433;63.18701553;100.0045319;437.7600098;406.8510132;305.7658081;27802.61719;64.30072021
16.06.2019 07:27:27,937;697.4244995;697.7907104;682.4730225;1.143656969;1.057289839;2.47161603;2.510057926;3.818305731;95.7283783;63.15399551;99.96998596;438.6000061;406.7609863;305.1343994;27802.61719;64.30072021
16.06.2019 07:27:42,973;697.4327393;697.7907104;682.4730225;1.143656969;1.057289839;2.471380472;2.518589258;3.81136632;95.7283783;63.18701553;99.98828125;437.519989;406.67099;305.1343994;27802.61719;64.30072021
16.06.2019 07:27:58,007;697.4327393;697.7907104;682.4883423;1.143656969;1.057289839;2.471380472;2.431026936;3.656849861;95.70484924;63.18701553;100.0085678;435.9599915;406.67099;305.6170959;27802.61719;64.30072021
16.06.2019 07:28:13,041;697.4309082;697.7907104;682.4883423;1.143656969;1.057289839;2.471380472;2.472805023;3.656849861;95.72053528;63.18701553;100.0136795;439.5599976;406.9230042;305.6170959;27802.63281;64.30072021
16.06.2019 07:28:28,081;697.4309082;697.7907104;682.4883423;1.143656969;1.057289839;2.470674515;2.546002388;3.869030952;95.70484924;63.18701553;100.0256348;436.7999878;406.7789917;304.8891907;27802.63281;64.30072021
16.06.2019 07:28:43,118;697.4232178;697.7907104;682.4883423;1.143656969;1.057289839;2.470910072;2.40813756;3.794406891;95.68915558;63.22003555;100.0081253;435.8399963;406.598999;305.1440125;27802.63281;64.30072021
16.06.2019 07:28:58,153;697.4313965;697.7907104;682.484375;1.143656969;1.057289839;2.470204353;2.492952108;3.638797522;95.68915558;63.18701553;100.0294647;435.7200012;406.5809937;305.5648193;27802.63281;64.30072021
16.06.2019 07:29:13,184;697.4366455;697.7907104;682.484375;1.143656969;1.057289839;2.470204353;2.482450724;3.638797522;95.68132019;63.18701553;100.0142517;436.9200134;406.4190063;305.5648193;27802.65039;64.30072021
16.06.2019 07:29:28,222;697.4366455;697.7907104;682.484375;1.143656969;1.057289839;2.469968796;2.527801037;3.631814003;95.66562653;63.22003555;100.0195923;437.3999939;406.5809937;305.5648193;27802.65039;64.30072021
16.06.2019 07:29:43,254;697.4310913;697.7907104;682.484375;1.143656969;1.057289839;2.469733715;2.486478806;3.624847889;95.66562653;63.18701553;100.0189896;436.3200073;406.9230042;305.5648193;27802.65039;64.30072021
16.06.2019 07:29:58,287;697.4246216;697.7907104;682.484375;1.143656969;1.057289839;2.469262838;2.451695204;3.683349609;95.64209747;63.22003555;100.0077209;435.1199951;406.7969971;305.3386841;27802.65039;64.30072021
16.06.2019 07:30:13,320;697.4307251;697.7907104;682.484375;1.143656969;1.057289839;2.469027758;2.502908468;3.756302357;95.64209747;63.22003555;100.0148697;436.0799866;406.9769897;305.0892029;27802.66602;64.30072021
16.06.2019 07:30:28,359;697.4307251;697.7907104;682.484375;1.143656969;1.057289839;2.469733715;2.492777348;3.777182102;95.64209747;63.22003555;99.99286652;437.3999939;406.8330078;305.0892029;27802.66602;64.30072021
16.06.2019 07:30:43,383;697.4332275;697.7907104;682.484375;1.143656969;1.057289839;2.469498396;2.529363871;3.990082026;95.64994812;63.22003555;100.0213547;435.6000061;406.8150024;304.402832;27802.66602;64.30072021
16.06.2019 07:30:58,414;697.4354248;697.7907104;682.484375;1.143656969;1.057289839;2.470204353;2.531967163;3.687167883;95.65779114;63.22003555;100.0149231;436.0799866;406.5450134;305.4137573;27802.66602;64.30072021
16.06.2019 07:31:13,455;697.4354248;697.7907104;682.484375;1.143656969;1.057289839;2.469498396;2.568104267;3.666289806;95.65779114;63.18701553;99.96501923;438.2399902;406.5450134;305.4137573;27802.68359;64.30072021
16.06.2019 07:31:28,485;697.4328613;697.7907104;682.484375;1.143656969;1.057289839;2.469968796;2.421813011;3.872481823;95.66562653;63.18701553;99.99104309;438.1199951;406.7250061;304.8133545;27802.68359;64.30072021
16.06.2019 07:31:43,534;697.4328613;697.7907104;682.484375;1.143656969;1.057289839;2.469968796;2.512148619;3.700146675;95.65779114;63.18701553;99.99932098;433.6799927;406.6350098;305.3514709;27802.68359;64.30072021
16.06.2019 07:31:58,575;697.4328613;697.7907104;682.484375;1.143656969;1.057289839;2.469027758;2.56862092;3.672296524;95.64209747;63.22003555;100.039917;437.2799988;406.8330078;305.3514709;27802.68359;64.30072021
16.06.2019 07:32:13,615;697.4328613;697.7907104;682.484375;1.143656969;1.057289839;2.4687922;2.451871634;3.397790909;95.64209747;63.18701553;100.0168533;436.7999878;406.7430115;306.1864624;27802.69922;64.30072021
16.06.2019 07:32:28,656;697.4294434;697.7907104;682.484375;1.143656969;1.057289839;2.468556881;2.375123978;3.6720016;95.62641144;63.18701553;100.0187531;435.8399963;406.67099;305.3088684;27802.69922;64.30072021
16.06.2019 07:32:43,686;697.4294434;697.7907104;682.484375;1.143656969;1.057289839;2.4687922;2.457157373;3.678976059;95.61073303;63.18701553;100.0368347;438.2399902;406.67099;305.3088684;27802.69922;64.25050354
16.06.2019 07:32:58,722;697.4360962;697.7907104;682.484375;1.143656969;1.057289839;2.469027758;2.480172396;3.5735147;95.62641144;63.22003555;100.0512772;437.1600037;406.3829956;305.7433777;27802.69922;64.25050354
16.06.2019 07:33:13,767;697.4257813;697.7907104;682.484375;1.143656969;1.057289839;2.4687922;2.510057926;3.762488127;95.62641144;63.25310898;100.0383759;435.6000061;406.4370117;305.1316223;27802.7168;64.25050354
16.06.2019 07:33:28,808;697.4257813;697.7907104;682.484375;1.143656969;1.057289839;2.4687922;2.534569025;3.927380323;95.61856842;63.22003555;100.0382538;436.7999878;406.4370117;304.5950623;27802.7168;64.25050354
16.06.2019 07:33:43,838;697.4295654;697.7907104;682.484375;1.143656969;1.057289839;2.4683218;2.566553116;3.774088144;95.61073303;63.18701553;100.0196686;438.3599854;406.2929993;305.0519104;27802.7168;64.28760529
16.06.2019 07:33:58,872;697.4232788;697.7907104;682.484375;1.143656969;1.057289839;2.468086243;2.436157703;3.767130852;95.60287476;63.18701553;100.0479889;438.7200012;406.3469849;305.0519104;27802.7168;64.23163605
16.06.2019 07:34:13,907;697.4329834;697.7907104;682.484375;1.143656969;1.057289839;2.4683218;2.526238203;3.714708328;95.60287476;63.18701553;100.0401688;438.1199951;406.3469849;305.2372742;27802.73242;64.23163605
16.06.2019 07:34:28,931;697.4329834;697.7907104;682.484375;1.143656969;1.057289839;2.468086243;2.467184544;3.570606709;95.61073303;63.22003555;100.0431442;438.480011;406.67099;305.6653442;27802.73242;64.27431488
16.06.2019 07:34:43,969;697.434082;697.7907104;682.484375;1.143656969;1.057289839;2.468556881;2.540982008;3.584558249;95.59503937;63.22003555;100.035675;438.480011;406.3469849;305.6653442;27802.73242;64.27431488
16.06.2019 07:34:59,002;697.4277344;697.7907104;682.484375;1.143656969;1.057289839;2.467851162;2.483151436;3.720490217;95.61073303;63.22003555;100.0449219;437.6400146;406.4729919;305.2192383;27802.73242;64.27431488
16.06.2019 07:35:14,032;697.4277344;697.7907104;682.484375;1.143656969;1.057289839;2.467616081;2.467535973;3.64453125;95.60287476;63.15399551;100.0252151;438.6000061;406.4190063;305.2192383;27802.75;64.27431488
16.06.2019 07:35:29,070;697.4251099;697.7907104;682.484375;1.143656969;1.057289839;2.467380285;2.537516356;3.752108812;95.5793457;63.22003555;100.0058594;437.3999939;406.4190063;304.8618469;27802.75;64.27431488
16.06.2019 07:35:44,109;697.4318848;697.7907104;682.484375;1.143656969;1.057289839;2.467380285;2.443226337;3.507348776;95.5636673;63.22003555;99.98474884;437.3999939;406.5809937;305.6035461;27802.75;64.29998779
16.06.2019 07:35:59,153;697.4229736;697.7907104;682.484375;1.143656969;1.057289839;2.466439247;2.500290155;3.575153351;95.54798126;63.22003555;99.96665192;437.1600037;406.32901;305.310791;27802.75;64.29998779
16.06.2019 07:36:14,187;697.4290771;697.7907104;682.484375;1.143656969;1.057289839;2.466203928;2.548078299;3.720807076;95.54013062;63.22003555;99.98932648;437.7600098;406.2390137;304.8282166;27802.76758;64.29998779
16.06.2019 07:36:29,218;697.4290771;697.7907104;682.484375;1.143656969;1.057289839;2.466203928;2.448168516;3.71168375;95.52445221;63.22003555;100.005867;437.1600037;406.2030029;304.8282166;27802.76758;64.29998779
16.06.2019 07:36:44,255;697.4334106;697.7907104;682.484375;1.143656969;1.057289839;2.465733528;2.433858395;3.560986519;95.5322876;63.22003555;99.99749756;438.480011;406.3110046;305.2695923;27802.76758;64.29998779
16.06.2019 07:36:59,282;697.4334106;697.7907104;682.4785156;1.143656969;1.057289839;2.465968609;2.475612879;3.664543629;95.5322876;63.22003555;100.0246658;438.7200012;406.4370117;305.2695923;27802.76758;64.29998779
16.06.2019 07:37:14,321;697.4334106;697.7907104;682.4785156;1.143656969;1.057289839;2.465497971;2.452224255;3.664543629;95.51660156;63.22003555;100.011879;439.4400024;406.2390137;305.2695923;27802.7832;64.29998779
16.06.2019 07:37:29,364;697.4247437;697.7907104;682.4785156;1.143656969;1.057289839;2.465027571;2.50936079;3.935469151;95.50092316;63.22003555;99.99282074;437.2799988;405.8240051;304.3106689;27802.7832;64.29998779
16.06.2019 07:37:44,388;697.4342041;697.7907104;682.4785156;1.143656969;1.057289839;2.464321852;2.483326435;3.826501369;95.4773941;63.25310898;99.9899292;438.2399902;405.8959961;304.5653687;27802.7832;64.29998779
16.06.2019 07:37:59,423;697.4342041;697.7907104;682.4876709;1.143656969;1.057289839;2.464556694;2.392640114;3.817015171;95.49307251;63.22003555;99.97383881;438.6000061;405.7340088;304.5949402;27802.7832;64.29998779
16.06.2019 07:38:14,460;697.4342041;697.7877197;682.4876709;1.143656969;1.057289839;2.464321852;2.522414923;3.56117177;95.46170044;63.22003555;99.97914124;438.1199951;405.7340088;305.3927917;27802.80078;64.29998779
16.06.2019 07:38:29,496;697.4342041;697.7877197;682.4876709;1.143656969;1.057289839;2.463615894;2.413115025;3.576213598;95.46954346;63.22003555;99.98182678;437.2799988;405.6440125;305.105835;27802.80078;64.29998779
16.06.2019 07:38:44,528;697.4342041;697.7877197;682.4804077;1.143656969;1.057289839;2.463380098;2.452752829;3.61824131;95.45386505;63.22003555;99.99082947;439.4400024;405.8059998;304.9463196;27802.80078;64.29998779
16.06.2019 07:38:59,556;697.4264526;697.7877197;682.4804077;1.143656969;1.057289839;2.46290946;2.578260422;3.485424519;95.45386505;63.22003555;100.0025024;439.0799866;405.9679871;305.3031006;27802.81641;64.29998779
16.06.2019 07:39:14,590;697.43396;697.7877197;682.4804077;1.143656969;1.057289839;2.463145018;2.552746534;3.494585752;95.43817139;63.22003555;99.98377991;438.3599854;405.8059998;305.3031006;27802.81641;64.29998779
16.06.2019 07:39:29,622;697.43396;697.7877197;682.4804077;1.143656969;1.057289839;2.462439299;2.552919149;3.556714296;95.42247772;63.22003555;99.96925354;437.0400085;406.0939941;305.0242004;27802.81641;64.29998779
16.06.2019 07:39:44,657;697.4298096;697.7877197;682.4804077;1.143656969;1.057289839;2.463145018;2.446227551;3.584121943;95.42247772;63.22003555;99.97869873;438.8399963;406.0220032;305.0242004;27802.81641;64.29998779
16.06.2019 07:39:59,699;697.4298096;697.7877197;682.4804077;1.143656969;1.057289839;2.462203741;2.565863848;3.471103191;95.40679169;63.18701553;99.98680115;438.7200012;406.0220032;305.2622375;27802.83398;64.29998779
16.06.2019 07:40:14,733;697.4298096;697.7915649;682.4804077;1.143656969;1.057289839;2.46290946;2.525716782;3.498547077;95.42247772;63.22003555;99.95955658;438.2399902;405.9679871;305.2622375;27802.83398;64.29998779
16.06.2019 07:40:29,773;697.4298096;697.7915649;682.4804077;1.143656969;1.057289839;2.46290946;2.558964014;3.47050786;95.42247772;63.22003555;99.96234131;438.6000061;405.9679871;305.3495789;27802.83398;64.29998779
16.06.2019 07:40:44,807;697.4298096;697.7915649;682.4804077;1.143656969;1.057289839;2.462203741;2.515108824;3.668190002;95.42247772;63.22003555;99.9465332;437.7600098;405.8779907;304.6484375;27802.83398;64.29998779
16.06.2019 07:40:59,852;697.4298096;697.7915649;682.4804077;1.143656969;1.057289839;2.461733341;2.433150768;3.659051418;95.39111328;63.22003555;99.98724365;436.9200134;405.9679871;304.6484375;27802.84961;64.29998779
16.06.2019 07:41:14,879;697.4346313;697.7915649;682.4804077;1.143656969;1.057289839;2.461733341;2.523805618;3.498752117;95.39111328;63.22003555;99.98513031;435.8399963;406.1119995;305.1191406;27802.84961;64.29998779
16.06.2019 07:41:29,916;697.4279175;697.7915649;682.4804077;1.143656969;1.057289839;2.461262465;2.511800289;3.597769976;95.39111328;63.18701553;99.99749756;437.3999939;406.1119995;304.7538147;27802.84961;64.29998779
16.06.2019 07:41:45,438;697.4279175;697.7915649;682.4857178;1.143656969;1.057289839;2.461027384;2.470346689;3.588649035;95.35973358;63.18701553;100.0117188;439.4400024;406.1119995;304.7538147;27802.84961;64.29998779
16.06.2019 07:42:00,485;697.4310913;697.7915649;682.4857178;1.143656969;1.057289839;2.461027384;2.430141687;3.588649035;95.35973358;63.22003555;100.0390549;436.4400024;406.1849976;304.7538147;27802.86719;64.29998779
16.06.2019 07:42:15,525;697.4310913;697.7901001;682.4857178;1.143656969;1.057289839;2.461262465;2.473331451;3.597769976;95.36758423;63.15399551;100.0014572;437.7600098;406.1119995;304.7538147;27802.86719;64.29998779
16.06.2019 07:42:30,564;697.4354248;697.7901001;682.4857178;1.143656969;1.057289839;2.461262465;2.475262165;3.479453564;95.37541962;63.22003555;100.0087433;436.6799927;405.9320068;305.1221313;27802.86719;64.29998779
16.06.2019 07:42:45,602;697.4354248;697.7901001;682.4857178;1.143656969;1.057289839;2.460791826;2.533008099;3.673188686;95.37541962;63.22003555;100.0234146;439.2000122;405.7340088;304.4621582;27802.86719;64.29998779
16.06.2019 07:43:00,645;697.4259644;697.7901001;682.4857178;1.143656969;1.057289839;2.460556746;2.568104267;3.464918375;95.35973358;63.22003555;99.98297882;438.8399963;405.7340088;305.0819092;27802.88281;64.29998779
16.06.2019 07:43:15,677;697.4259644;697.7901001;682.4857178;1.143656969;1.057289839;2.460321188;2.43633461;3.455754042;95.34403992;63.25310898;99.99416351;439.7999878;405.8420105;305.0819092;27802.88281;64.29998779
16.06.2019 07:43:30,710;697.4282837;697.7901001;682.4857178;1.143656969;1.057289839;2.460556746;2.499242544;3.647619486;95.34403992;63.22003555;99.9823761;435.6000061;405.9679871;304.5133362;27802.88281;64.29998779
16.06.2019 07:43:45,739;697.4282837;697.7901001;682.4857178;1.143656969;1.057289839;2.459850788;2.458389759;3.334361792;95.32836151;63.18701553;99.9822464;438.7200012;405.9320068;305.4025879;27802.88281;64.29998779
16.06.2019 07:44:00,773;697.4282837;697.7901001;682.4823608;1.143656969;1.057289839;2.459850788;2.523284197;3.735781193;95.32836151;63.18701553;100.0110931;435.3599854;406.0759888;304.153656;27802.90039;64.29998779
16.06.2019 07:44:15,815;697.4334106;697.7901001;682.4823608;1.143656969;1.057289839;2.459850788;2.396563768;3.46882391;95.32836151;63.22003555;100.0094528;438.6000061;406.1300049;304.9842529;27802.90039;64.29998779
16.06.2019 07:44:30,851;697.4216919;697.7901001;682.4823608;1.143656969;1.057289839;2.459615231;2.559136629;3.459638834;95.32836151;63.22003555;99.99153137;437.7600098;406.1480103;304.9842529;27802.90039;64.29998779
16.06.2019 07:44:45,880;697.4282227;697.7901001;682.4823608;1.143656969;1.057289839;2.459615231;2.475437403;3.459638834;95.32836151;63.22003555;99.9727478;436.4400024;406.2390137;304.9842529;27802.90039;64.29998779
16.06.2019 07:45:00,912;697.4282227;697.7901001;682.4823608;1.143656969;1.057289839;2.45938015;2.470522404;3.510509253;95.32836151;63.22003555;99.99503326;438.7200012;405.9500122;304.7975159;27802.91602;64.29998779
16.06.2019 07:45:15,955;697.4282227;697.7901001;682.4823608;1.143656969;1.057289839;2.459850788;2.470171213;3.528841734;95.31267548;63.22003555;100.0331573;439.6799927;405.9500122;304.7975159;27802.91602;64.29998779
16.06.2019 07:45:30,987;697.4327393;697.7901001;682.4877319;1.143656969;1.057289839;2.45938015;2.544271708;3.70730257;95.30483246;63.22003555;100.0410004;438.1199951;405.9500122;304.1853638;27802.91602;64.29998779
16.06.2019 07:45:46,031;697.4327393;697.7901001;682.4877319;1.143656969;1.057289839;2.458674431;2.481399298;3.417140484;95.28914642;63.22003555;100.0473404;436.4400024;406.2749939;305.0023804;27802.91602;64.29998779
16.06.2019 07:46:01,080;697.4327393;697.7901001;682.4877319;1.143656969;1.057289839;2.458439112;2.474384785;3.492097378;95.28914642;63.22003555;100.0191193;437.1600037;406.32901;304.7408142;27802.93359;64.27875519
16.06.2019 07:46:16,122;697.4296265;697.7901001;682.4877319;1.143656969;1.057289839;2.457968235;2.508315086;3.319648981;95.27345276;63.22003555;99.98226929;435.2399902;406.4190063;305.2199097;27802.93359;64.27875519
16.06.2019 07:46:31,160;697.4296265;697.7901001;682.4877319;1.143656969;1.057289839;2.457732677;2.526411772;3.521918535;95.25775909;63.22003555;99.96589661;438.1199951;406.2030029;304.5625305;27802.93359;64.27875519
16.06.2019 07:46:46,199;697.43396;697.7901001;682.4846802;1.143656969;1.057289839;2.457968235;2.429610491;3.122527361;95.26560974;63.22003555;99.96142578;437.0400085;405.8959961;305.8327026;27802.93359;64.27875519
16.06.2019 07:47:01,232;697.43396;697.7901001;682.4846802;1.143656969;1.057289839;2.457732677;2.517197609;3.504652977;95.24992371;63.22003555;99.96446228;436.0799866;405.9500122;304.6161804;27802.94922;64.27875519
16.06.2019 07:47:16,268;697.43396;697.7901001;682.4846802;1.143656969;1.057289839;2.457497597;2.520676374;3.390657187;95.24992371;63.22003555;99.97016907;438.480011;405.8599854;304.9420776;27802.94922;64.27875519
16.06.2019 07:47:31,306;697.43396;697.7901001;682.4846802;1.143656969;1.057289839;2.456791878;2.464723587;3.018841505;95.23423004;63.22003555;99.97355652;437.8800049;405.697998;306.0118103;27802.94922;64.2004776
16.06.2019 07:47:46,335;697.4284668;697.7901001;682.4846802;1.143656969;1.057289839;2.457262278;2.416134596;3.488696098;95.23423004;63.25310898;99.97756195;435.3599854;405.697998;304.6088257;27802.94922;64.24768829
16.06.2019 07:48:01,376;697.4284668;697.7901001;682.4846802;1.143656969;1.057289839;2.456321001;2.543752193;3.282497406;95.21855164;63.22003555;99.9800415;438.8399963;405.697998;305.0568848;27802.9668;64.24768829
16.06.2019 07:48:16,416;697.4336548;697.7868652;682.4846802;1.143656969;1.057289839;2.455850601;2.50936079;3.535433531;95.2028656;63.22003555;99.96751404;438.8399963;405.4460144;304.2142639;27802.9668;64.24768829
16.06.2019 07:48:31,457;697.4334717;697.7868652;682.4846802;1.143656969;1.057289839;2.455615044;2.560344696;3.411103487;95.1714859;63.22003555;99.98495483;438.480011;405.3380127;304.5718384;27802.9668;64.29911041
16.06.2019 07:48:46,486;697.4334717;697.7868652;682.4780884;1.143656969;1.057289839;2.455144405;2.517545462;3.323140383;95.1714859;63.25310898;99.97226715;438;405.6080017;304.7879028;27802.9668;64.20513916
16.06.2019 07:49:01,520;697.4334717;697.7868652;682.4780884;1.143656969;1.057289839;2.454674244;2.556201458;3.304757118;95.1558075;63.22003555;100.004425;437.7600098;405.697998;304.7879028;27802.98242;64.20513916
16.06.2019 07:49:16,553;697.4334717;697.7868652;682.4780884;1.143656969;1.057289839;2.454438686;2.589254618;3.32595706;95.16364288;63.25310898;100.0388412;438.480011;405.7160034;304.7879028;27802.98242;64.20513916
16.06.2019 07:49:31,577;697.4241333;697.7868652;682.4780884;1.143656969;1.057289839;2.454438686;2.474735498;3.32595706;95.1558075;63.25310898;100.0269852;435.480011;405.5539856;304.7879028;27802.98242;64.23683929
16.06.2019 07:49:46,613;697.4330444;697.7868652;682.4841309;1.143656969;1.057289839;2.454438686;2.477893353;3.351652861;95.1558075;63.25310898;100.0319214;438.3599854;405.5539856;304.7081299;27802.98242;64.23683929
16.06.2019 07:50:01,652;697.4330444;697.7868652;682.4841309;1.143656969;1.057289839;2.454674244;2.519806862;3.320179224;95.1558075;63.25310898;100.0005188;435.7200012;405.5360107;304.8344727;27803;64.23683929
16.06.2019 07:50:16,688;697.4330444;697.7915039;682.4841309;1.143656969;1.057289839;2.453968287;2.497496128;3.292576075;95.14011383;63.22003555;99.9981842;438.3599854;405.3919983;304.8344727;27803;64.23683929
16.06.2019 07:50:31,728;697.4290161;697.7915039;682.4841309;1.143656969;1.057289839;2.453262329;2.531099558;3.508829355;95.14011383;63.22003555;99.99372864;435.8399963;405.5180054;304.0776367;27803;64.29124451
16.06.2019 07:50:46,768;697.4290161;697.7915039;682.4841309;1.143656969;1.057289839;2.453262329;2.444638729;3.246412039;95.10874939;63.22003555;99.97852325;436.6799927;405.5899963;304.8919983;27803;64.29124451
16.06.2019 07:51:01,803;697.428833;697.7915039;682.4804077;1.143656969;1.057289839;2.452791691;2.420926094;3.227987051;95.10874939;63.22003555;99.9713974;435.8399963;405.6440125;304.8919983;27803.01758;64.20281982
16.06.2019 07:51:16,833;697.4354248;697.7915039;682.4804077;1.143656969;1.057289839;2.453026772;2.424472809;3.279697418;95.10089111;63.25310898;99.97134399;438.8399963;405.4639893;304.7600708;27803.01758;64.29607391
16.06.2019 07:51:31,873;697.4275513;697.7915039;682.4804077;1.143656969;1.057289839;2.453026772;2.494175911;3.279697418;95.08521271;63.22003555;99.97061157;439.3200073;405.8240051;304.7600708;27803.01758;64.20825958
16.06.2019 07:51:46,903;697.4345703;697.7860107;682.4804077;1.143656969;1.057289839;2.452791691;2.455043554;3.354664087;95.08521271;63.22003555;99.96865845;435.1199951;405.8240051;304.4989624;27803.01758;64.23003387
16.06.2019 07:52:01,936;697.4284668;697.7860107;682.4804077;1.143656969;1.057289839;2.451850176;2.46437192;3.317823648;95.07736206;63.22003555;100.0116959;436.6799927;405.8420105;304.4989624;27803.0332;64.2956543
16.06.2019 07:52:16,967;697.4284668;697.7860107;682.4804077;1.143656969;1.057289839;2.451614857;2.483501911;3.308613777;95.04599762;63.286129;99.97662354;438.1199951;405.5539856;304.4989624;27803.0332;64.20825958
16.06.2019 07:52:32,004;697.4284668;697.7860107;682.4804077;1.143656969;1.057289839;2.451144218;2.561724901;3.290188789;95.03814697;63.22003555;99.97225189;436.0799866;405.5539856;304.4989624;27803.0332;64.29723358
16.06.2019 07:52:47,035;697.4284668;697.7860107;682.4804077;1.143656969;1.057289839;2.451379776;2.444815397;3.299411535;95.04599762;63.22003555;99.98630524;438.1199951;405.5539856;304.4989624;27803.0332;64.20692444
16.06.2019 07:53:02,081;697.4364014;697.7860107;682.4804077;1.143656969;1.057289839;2.450674057;2.519806862;3.271785021;95.02246857;63.22003555;99.98820496;439.2000122;405.6260071;304.4989624;27803.05078;64.20692444
16.06.2019 07:53:17,116;697.4364014;697.7860107;682.4804077;1.143656969;1.057289839;2.4499681;2.472278357;3.244123936;95.0067749;63.25310898;99.99487305;436.7999878;405.8059998;304.4989624;27803.05078;64.28927612
16.06.2019 07:53:32,149;697.430542;697.7860107;682.4804077;1.143656969;1.057289839;2.4499681;2.4775424;3.234881401;94.99108887;63.25310898;100.0535431;437.0400085;405.9500122;304.4989624;27803.05078;64.21442413
16.06.2019 07:53:47,178;697.4337769;697.7860107;682.487854;1.143656969;1.057289839;2.449497223;2.468063116;2.961113691;94.9753952;63.22003555;100.0242004;438.8399963;406.0039978;305.3186646;27803.05078;64.21442413
16.06.2019 07:54:02,214;697.4337769;697.7885132;682.487854;1.143656969;1.057289839;2.448791504;2.409026861;3.265001059;94.9753952;63.22003555;99.98996735;438;405.7160034;304.2913818;27803.06641;64.21442413
16.06.2019 07:54:17,247;697.4298096;697.7885132;682.487854;1.143656969;1.057289839;2.448791504;2.557582855;3.045133114;94.9597168;63.22003555;99.97932434;434.7600098;405.8059998;305.0296631;27803.06641;64.20001984
16.06.2019 07:54:32,281;697.4298096;697.7885132;682.4793091;1.143656969;1.057289839;2.448555946;2.513541698;3.255930662;94.9597168;63.25310898;99.98471069;435.7200012;405.7879944;304.2908325;27803.06641;64.20001984
16.06.2019 07:54:47,317;697.4298096;697.7885132;682.4793091;1.143656969;1.057289839;2.448320627;2.530578852;3.246712208;94.94402313;63.22003555;99.9730072;434.3999939;405.697998;304.2908325;27803.06641;64.20001984
16.06.2019 07:55:02,360;697.4298096;697.7885132;682.4793091;1.143656969;1.057289839;2.448791504;2.492602587;2.961142302;94.94402313;63.25310898;99.98098755;437.519989;405.697998;305.2326355;27803.08398;64.20001984
16.06.2019 07:55:17,392;697.4342041;697.7885132;682.4793091;1.143656969;1.057289839;2.448555946;2.480873585;3.238833666;94.94402313;63.22003555;99.96891785;437.0400085;405.6080017;304.343811;27803.08398;64.20001984
16.06.2019 07:55:32,432;697.427002;697.7885132;682.4793091;1.143656969;1.057289839;2.448085546;2.536996365;3.245988369;94.95186615;63.25310898;100.0134964;437.0400085;405.7879944;304.2645264;27803.08398;64.20001984
16.06.2019 07:55:47,467;697.427002;697.7885132;682.4793091;1.143656969;1.057289839;2.448320627;2.417732239;3.505720139;94.94402313;63.25310898;99.98054504;436.0799866;405.7520142;303.4885864;27803.08398;64.20001984
16.06.2019 07:56:02,506;697.4352417;697.7885132;682.4793091;1.143656969;1.057289839;2.448085546;2.467184544;3.13816762;94.94402313;63.25310898;99.97901917;437.3999939;405.7520142;304.5984497;27803.09961;64.20001984
16.06.2019 07:56:17,544;697.4292603;697.7885132;682.4956665;1.143656969;1.057289839;2.448085546;2.591142178;3.324640036;94.9283371;63.25310898;100.0036163;437.3999939;405.7520142;304.0209656;27803.09961;64.20001984
16.06.2019 07:56:32,578;697.4292603;697.7885132;682.4849243;1.143656969;1.057289839;2.448555946;2.495399237;3.202700138;94.92049408;63.25310898;99.9811554;438.2399902;405.7520142;304.455719;27803.09961;64.20001984
16.06.2019 07:56:47,617;697.4292603;697.7885132;682.4849243;1.143656969;1.057289839;2.448085546;2.527801037;3.18425107;94.93618774;63.25310898;99.97032166;437.3999939;405.7520142;304.455719;27803.09961;64.20001984
16.06.2019 07:57:02,650;697.4292603;697.7885132;682.4849243;1.143656969;1.057289839;2.44761467;2.544444799;3.165766478;94.92049408;63.25310898;99.9716568;437.1600037;405.7520142;304.455719;27803.11719;64.20001984
16.06.2019 07:57:17,685;697.4292603;697.7885132;682.4849243;1.143656969;1.057289839;2.44714427;2.4509902;3.138050318;94.90480804;63.22003555;99.9653244;438.1199951;405.6440125;304.455719;27803.11719;64.20001984
16.06.2019 07:57:32,718;697.4292603;697.7885132;682.4849243;1.143656969;1.057289839;2.44714427;2.508663654;3.285205364;94.90480804;63.18701553;99.9546051;438.480011;405.8059998;304.0287476;27803.11719;64.20001984
16.06.2019 07:57:47,756;697.4292603;697.7885132;682.4849243;1.143656969;1.057289839;2.44714427;2.563794851;3.214101076;94.90480804;63.22003555;99.97943115;437.1600037;405.8059998;304.2489014;27803.11719;64.20001984
16.06.2019 07:58:02,786;697.4292603;697.7885132;682.4812012;1.143656969;1.057289839;2.44714427;2.486128569;3.214101076;94.89696503;63.25310898;99.99275208;436.0799866;405.8599854;304.2489014;27803.13281;64.20001984
16.06.2019 07:58:17,827;697.4292603;697.7885132;682.4812012;1.143656969;1.057289839;2.446438313;2.47175169;3.186384201;94.88911438;63.25310898;99.98590851;436.9200134;406.1119995;304.2489014;27803.13281;64.20001984
16.06.2019 07:58:32,863;697.4292603;697.7885132;682.4812012;1.143656969;1.057289839;2.446202993;2.54617548;3.177141666;94.88911438;63.25310898;99.97839355;436.6799927;406.0039978;304.2489014;27803.13281;64.20001984
16.06.2019 07:58:47,903;697.4292603;697.7885132;682.4812012;1.143656969;1.057289839;2.446202993;2.406003237;3.186384201;94.87343597;63.25310898;99.97113037;435.9599915;406.0039978;304.2489014;27803.13281;64.22001648
16.06.2019 07:59:02,930;697.4276733;697.7885132;682.4812012;1.143656969;1.057289839;2.446438313;2.425536156;3.186384201;94.87343597;63.25310898;99.98192596;437.2799988;406.1300049;304.2489014;27803.15039;64.22001648
16.06.2019 07:59:17,962;697.4276733;697.7885132;682.4812012;1.143656969;1.057289839;2.446673393;2.503955364;3.19561553;94.88127899;63.25310898;99.96875763;434.7600098;406.2749939;304.2489014;27803.15039;64.20001984
16.06.2019 07:59:33,001;697.4366455;697.7885132;682.4812012;1.143656969;1.057289839;2.445732355;2.530578852;3.186384201;94.86558533;63.25310898;99.94428253;434.6400146;405.8779907;304.2489014;27803.15039;64.20001984
16.06.2019 07:59:48,033;697.428894;697.7885132;682.4812012;1.143656969;1.057289839;2.445967436;2.561552525;3.419652224;94.86558533;63.25310898;99.95098877;436.6799927;405.7879944;303.4698181;27803.15039;64.20001984
16.06.2019 08:00:03,070;697.4359741;697.7885132;682.4812012;1.143656969;1.057289839;2.445026636;2.445521593;3.157959223;94.84990692;63.25310898;99.9542923;436.4400024;406.0400085;304.1652222;27803.16602;64.20001984
16.06.2019 08:00:18,111;697.4359741;697.7885132;682.4812012;1.143656969;1.057289839;2.445261717;2.471400499;3.167189121;94.82637787;63.25310898;99.94930267;438.2399902;405.9500122;304.1652222;27803.16602;64.20001984
16.06.2019 08:00:33,153;697.4334717;697.7885132;682.4812012;1.143656969;1.057289839;2.444791317;2.496447802;3.14870882;94.84205627;63.22003555;99.94567871;437.2799988;406.1849976;304.1652222;27803.16602;64.20001984
16.06.2019 08:00:48,185;697.4254761;697.7885132;682.4848022;1.143656969;1.057289839;2.444791317;2.574475527;3.14870882;94.81852722;63.25310898;99.97637939;437.519989;406.2569885;304.1652222;27803.16602;64.20001984
16.06.2019 08:01:03,221;697.4312744;697.7885132;682.4848022;1.143656969;1.057289839;2.444555759;2.539422512;3.167189121;94.81852722;63.22003555;99.99607086;436.2000122;406.3469849;304.1652222;27803.18359;64.20001984
16.06.2019 08:01:18,259;697.4312744;697.7885132;682.4848022;1.143656969;1.057289839;2.443849802;2.530925989;3.157268763;94.81069183;63.25310898;99.82899475;437.8800049;406.1119995;304.024231;27803.18359;64.20001984
16.06.2019 08:01:33,297;697.4258423;697.7885132;682.4848022;1.143656969;1.057289839;2.444320679;2.517893314;3.133087397;94.81069183;63.22003555;99.94680786;436.7999878;406.0759888;304.024231;27803.18359;64.20001984
16.06.2019 08:01:48,330;697.4327393;697.7885132;682.4848022;1.143656969;1.057289839;2.444555759;2.397098541;2.862284422;94.81069183;63.25310898;99.95536804;439.0799866;406.1659851;304.832428;27803.18359;64.20001984
16.06.2019 08:02:03,370;697.4327393;697.7885132;682.4814453;1.143656969;1.057289839;2.443614483;2.458917856;3.065922022;94.79499817;63.286129;99.95179749;437.0400085;406.0039978;304.1459045;27803.19922;64.20001984
16.06.2019 08:02:18,398;697.4295654;697.7885132;682.4814453;1.143656969;1.057289839;2.443614483;2.497146606;3.129296303;94.7793045;63.22003555;99.95514679;438.3599854;405.9679871;303.9500732;27803.19922;64.20001984
16.06.2019 08:02:33,431;697.4265747;697.7885132;682.4814453;1.143656969;1.057289839;2.442908764;2.444815397;3.110788345;94.75577545;63.25310898;99.93874359;437.1600037;406.1300049;303.9500732;27803.19922;64.20001984
16.06.2019 08:02:48,465;697.4342651;697.7885132;682.4814453;1.143656969;1.057289839;2.442673206;2.423054457;3.0922544;94.75577545;63.25310898;99.9281311;438.480011;406.0400085;303.9500732;27803.19922;64.20001984
16.06.2019 08:03:03,508;697.4277954;697.7885132;682.4814453;1.143656969;1.057289839;2.441967249;2.490853548;3.000375748;94.7322464;63.22003555;99.93580627;435.8399963;405.9140015;304.2678223;27803.2168;64.20001984
16.06.2019 08:03:18,536;697.4277954;697.7885132;682.4814453;1.143656969;1.057289839;2.441026449;2.523458004;3.216221333;94.71656799;63.25310898;99.94355011;436.6799927;405.4639893;303.5439148;27803.2168;64.20001984
16.06.2019 08:03:33,576;697.43396;697.7885132;682.4814453;1.143656969;1.057289839;2.440790892;2.497146606;3.038748026;94.68518829;63.22003555;99.96964264;436.2000122;405.428009;304.0061035;27803.2168;64.20001984
16.06.2019 08:03:48,614;697.43396;697.7861328;682.4814453;1.143656969;1.057289839;2.439849615;2.442166805;3.001615524;94.66165924;63.25310898;99.98098755;437.0400085;405.5;304.0061035;27803.2168;64.20001984
16.06.2019 08:04:03,654;697.4356079;697.7861328;682.4814453;1.143656969;1.057289839;2.439849615;2.507443428;2.834911823;94.66165924;63.22003555;99.98612976;436.9200134;405.2470093;304.5205994;27803.23242;64.20001984
16.06.2019 08:04:18,680;697.4356079;697.7861328;682.4814453;1.143656969;1.057289839;2.439614534;2.485253096;2.891917229;94.64596558;63.25310898;100.0102386;435.2399902;405.2650146;304.31604;27803.23242;64.20001984
16.06.2019 08:04:33,715;697.4290771;697.7861328;682.4814453;1.143656969;1.057289839;2.439614534;2.500115871;2.979608297;94.64596558;63.25310898;99.98659515;436.6799927;405.2650146;304.0454102;27803.23242;64.20001984
16.06.2019 08:04:48,758;697.4290771;697.7861328;682.4814453;1.144649029;1.057289839;2.438673019;2.411515713;2.970301151;94.6302948;63.25310898;99.97568512;438.6000061;404.7250061;304.0454102;27803.23242;64.20001984
16.06.2019 08:05:03,802;697.4344482;697.7861328;682.4814453;1.144649029;1.060916901;2.438673019;2.495049953;3.267831564;94.61460114;63.22003555;99.97014618;438.1199951;404.9590149;303.0414734;27803.25;64.20001984
16.06.2019 08:05:18,826;697.4344482;697.7861328;682.4814453;1.144649029;1.060916901;2.437967062;2.473682642;3.013910055;94.59890747;63.25310898;99.95872498;437.6400146;405.0849915;303.8903503;27803.25;64.20001984
16.06.2019 08:05:33,862;697.4367065;697.7861328;682.4814453;1.144649029;1.060916901;2.437731981;2.506048441;3.580010414;94.57537842;61.93152237;99.94596863;435.6000061;404.9949951;302.0578918;27803.25;64.20001984
16.06.2019 08:05:48,904;697.4337158;697.7861328;682.4814453;1.144649029;1.060916901;2.437496662;2.429079294;3.589252234;94.58322144;61.89850235;99.97067261;432.1199951;404.8510132;302.0578918;27803.25;64.20001984
16.06.2019 08:06:03,931;697.4337158;697.7861328;682.4814453;1.144649029;1.060916901;2.437496662;2.447991848;3.553475618;94.58322144;61.89850235;99.94891357;435.6000061;405.2650146;302.1682739;27803.26758;64.20001984
16.06.2019 08:06:18,969;697.4337158;697.7861328;682.4814453;1.144649029;1.060916901;2.437496662;2.416844845;3.553475618;94.58322144;61.86548233;99.9402771;436.4400024;405.0490112;302.1682739;27803.26758;64.20001984
16.06.2019 08:06:34,003;697.437439;697.7861328;682.4814453;1.144649029;1.060916901;2.437261343;2.511800289;3.544230461;94.57537842;61.86548233;99.94373322;434.8800049;405.1749878;302.1682739;27803.26758;64.20001984
16.06.2019 08:06:49,036;697.430542;697.7861328;682.4814453;1.144649029;1.060916901;2.437026262;2.397633314;3.649586916;94.55969238;61.89850235;99.95009613;434.0400085;405.0669861;301.8147583;27803.26758;64.20001984
16.06.2019 08:07:04,079;697.4342651;697.7861328;682.4732056;1.144649029;1.060916901;2.436555386;2.476139307;3.63111949;94.55184937;61.89850235;99.9289856;432;405.0490112;301.8147583;27803.2832;64.20001984
16.06.2019 08:07:19,115;697.4342651;697.7861328;682.4732056;1.144649029;1.060916901;2.436084747;2.441107035;3.612626314;94.54401398;61.89850235;99.94887543;434.6400146;404.9049988;301.8147583;27803.2832;64.20001984
16.06.2019 08:07:34,149;697.4342651;697.788269;682.4732056;1.144649029;1.060916901;2.436320305;2.452224255;3.621887922;94.54401398;61.93152237;99.96756744;434.7600098;404.7070007;301.8147583;27803.2832;64.13865662
16.06.2019 08:07:49,177;697.4390869;697.788269;682.4732056;1.144649029;1.060916901;2.436555386;2.464020252;3.63111949;94.53616333;61.93152237;99.96002197;435.8399963;404.8510132;301.8147583;27803.2832;64.13865662
16.06.2019 08:08:04,217;697.4390869;697.788269;682.4732056;1.144649029;1.060916901;2.436555386;2.385855675;3.63111949;94.54401398;61.89850235;99.9529953;436.7999878;404.67099;301.8147583;27803.30078;64.13865662
16.06.2019 08:08:19,256;697.4355469;697.788269;682.4732056;1.144649029;1.060916901;2.436084747;2.472980738;3.549847364;94.52832031;61.93152237;99.97961426;436.6799927;404.7070007;302.0083923;27803.30078;64.13865662
16.06.2019 08:08:34,297;697.4355469;697.788269;682.4732056;1.144649029;1.060916901;2.435849428;2.461029768;3.652244568;94.53616333;61.89850235;99.97753143;436.7999878;404.9230042;301.664093;27803.30078;64.19561005
16.06.2019 08:08:49,329;697.4355469;697.788269;682.4732056;1.144649029;1.060916901;2.435379028;2.485428333;3.652993679;94.51263428;61.89850235;99.97183228;434.3999939;404.7789917;301.8630981;27803.30078;64.10509491
16.06.2019 08:09:04,368;697.4395752;697.788269;682.4732056;1.144649029;1.060916901;2.435614109;2.481048822;3.662208319;94.51263428;61.89850235;100.0241165;435.3599854;404.7070007;301.8630981;27803.31641;64.10509491
16.06.2019 08:09:19,401;697.4395752;697.788269;682.4732056;1.144649029;1.060916901;2.435614109;2.451166391;3.885983229;94.51263428;61.93152237;99.99766541;434.7600098;404.7070007;301.1724854;27803.31641;64.10509491
16.06.2019 08:09:34,431;697.4398193;697.788269;682.4793701;1.144649029;1.060916901;2.435379028;2.508315086;3.708686352;94.49694061;61.89850235;99.98786926;436.0799866;404.7609863;301.6912231;27803.31641;64.10509491
16.06.2019 08:09:49,458;697.4398193;697.788269;682.4793701;1.144649029;1.060916901;2.435379028;2.467887402;3.708686352;94.51263428;61.89850235;100.0167007;434.519989;404.9410095;301.6912231;27803.31641;64.10509491
16.06.2019 08:10:04,503;697.4398193;697.788269;682.4793701;1.144649029;1.060916901;2.435143709;2.470171213;3.699456453;94.50479126;61.89850235;100.0283432;433.4400024;404.9769897;301.6912231;27803.33398;64.10509491
16.06.2019 08:10:19,540;697.4398193;697.788269;682.4793701;1.144649029;1.052868366;2.435143709;2.478419304;3.740059853;94.50479126;61.89850235;100.0017776;437.8800049;404.7789917;301.403656;27803.33398;64.04078674
16.06.2019 08:10:34,579;697.4398193;697.788269;682.4793701;1.144649029;1.052868366;2.434673071;2.41382575;3.667052984;94.47341156;61.89850235;99.9981308;436.3200073;404.7430115;301.5718079;27803.33398;64.00006866
16.06.2019 08:10:49,617;697.4318237;697.788269;682.4793701;1.144649029;1.052868366;2.434673071;2.377451181;3.564157486;94.48126221;61.89850235;100.01297;435.7200012;404.5629883;301.8890381;27803.33398;64.00006866
16.06.2019 08:11:04,651;697.4385376;697.788269;682.4761353;1.144649029;1.052868366;2.433732033;2.429787397;3.527140617;94.46556854;61.86548233;99.9980545;435.9599915;404.3819885;301.8890381;27803.34961;64.00006866
16.06.2019 08:11:19,692;697.4385376;697.788269;682.4761353;1.144649029;1.057914615;2.434202194;2.393532276;3.545643091;94.47341156;61.86548233;100.0272751;435.7200012;404.4549866;301.8890381;27803.34961;64.00006866
16.06.2019 08:11:34,730;697.4353027;697.788269;682.4761353;1.145926356;1.057914615;2.434437752;2.394602537;3.713642597;94.48126221;61.89850235;100.0304108;434.0400085;403.9679871;301.3996887;27803.34961;64.00006866
16.06.2019 08:11:49,766;697.4424438;697.788269;682.4761353;1.145926356;1.057914615;2.434437752;2.465778351;3.541341782;94.48126221;61.89850235;100.0354538;434.0400085;404.2019958;301.9308777;27803.34961;64.00234222
16.06.2019 08:12:04,798;697.4424438;697.788269;682.4761353;1.145926356;1.057914615;2.433732033;2.481399298;3.514401197;94.46556854;61.93152237;100.0398865;435.1199951;404.4549866;301.9283142;27803.36719;64.00234222
16.06.2019 08:12:19,829;697.439209;697.788269;682.4761353;1.145926356;1.057914615;2.433966875;2.522414923;3.514401197;94.46556854;61.89850235;100.0139618;437.7600098;404.4549866;301.9283142;27803.36719;64.02465057
16.06.2019 08:12:34,860;697.439209;697.788269;682.4761353;1.145926356;1.057914615;2.433966875;2.429964542;3.523640394;94.46556854;61.89850235;100.0072479;434.1600037;404.868988;301.9283142;27803.36719;64.02465057
16.06.2019 08:12:49,900;697.4312134;697.788269;682.4761353;1.145926356;1.057914615;2.433732033;2.406536818;3.496613026;94.44988251;61.86548233;100.0365753;436.2000122;404.9590149;301.9831238;27803.36719;64.00219727
16.06.2019 08:13:04,932;697.4390259;697.788269;682.4761353;1.145926356;1.057914615;2.433261156;2.428370714;3.468832016;94.4342041;61.93152237;100.0317535;434.3999939;404.7250061;301.9831238;27803.38281;64.08207703
16.06.2019 08:13:19,964;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433261156;2.33105135;3.644351721;94.4342041;61.86548233;100.0329285;434.6400146;404.5629883;301.4707642;27803.38281;64.00193024
16.06.2019 08:13:34,997;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433026075;2.449226856;3.370015621;94.44988251;61.89850235;100.0359497;434.7600098;404.9230042;302.2875671;27803.38281;64.00193024
16.06.2019 08:13:50,025;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433261156;2.368673086;3.815333605;94.4342041;61.89850235;100.0235519;436.2000122;404.868988;300.9154663;27803.38281;64.00193024
16.06.2019 08:14:05,065;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433966875;2.447462797;3.506146193;94.44988251;61.89850235;100.0569382;435.1199951;404.4370117;301.9822388;27803.40039;64.02913666
16.06.2019 08:14:20,095;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433966875;2.363470793;3.506146193;94.45773315;61.89850235;100.0372086;435.2399902;404.4370117;301.9822388;27803.40039;64.02913666
16.06.2019 08:14:35,130;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433026075;2.48577857;3.469115019;94.44203949;61.93152237;100.0600128;435.3599854;404.4370117;301.9822388;27803.40039;64.00314331
16.06.2019 08:14:50,161;697.442749;697.788269;682.477417;1.145926356;1.057914615;2.433026075;2.478594542;3.412452936;94.44203949;61.89850235;100.0574036;436.0799866;404.4370117;302.2600403;27803.40039;64.00314331
16.06.2019 08:15:05,200;697.442749;697.788269;682.477417;1.145926356;1.059523225;2.433026075;2.445521593;3.496361732;94.44203949;61.89850235;100.0413742;436.6799927;404.4370117;302.0014038;27803.41602;64.00314331
16.06.2019 08:15:20,230;697.442749;697.788269;682.477417;1.145926356;1.059523225;2.433026075;2.462613106;3.496361732;94.4342041;61.86548233;100.0499268;434.519989;404.67099;302.0014038;27803.41602;64.00314331
