Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 08:15:35,267;697.442749;697.788269;682.477417;1.145926356;1.059523225;2.433496475;2.465602636;3.626218319;94.4342041;61.89850235;100.0556335;436.9200134;404.3999939;301.6581421;27803.41602;64.00314331
16.06.2019 08:15:50,296;697.442749;697.788269;682.477417;1.145926356;1.059523225;2.433732033;2.469117403;3.627668142;94.45773315;61.89850235;100.0515442;435.3599854;404.598999;301.6822205;27803.41602;64.00314331
16.06.2019 08:16:05,329;697.4459839;697.788269;682.477417;1.145926356;1.059523225;2.433496475;2.398702621;3.548770666;94.44988251;61.89850235;100.0598297;434.2799988;404.7789917;301.8968811;27803.43359;64.00314331
16.06.2019 08:16:20,364;697.4459839;697.788269;682.477417;1.145926356;1.059523225;2.433496475;2.524152994;3.548770666;94.47341156;61.89850235;100.0840836;435.2399902;404.5629883;301.8968811;27803.43359;64.00314331
16.06.2019 08:16:35,401;697.4425659;697.788269;682.477417;1.145926356;1.059523225;2.433261156;2.479646683;3.428163052;94.44988251;61.89850235;100.0596924;435.7200012;404.3099976;302.2401428;27803.43359;64.00314331
16.06.2019 08:16:50,430;697.4425659;697.788269;682.477417;1.145926356;1.059523225;2.433026075;2.462964773;3.514187336;94.45773315;61.89850235;100.0501785;435.1199951;404.4909973;301.9750061;27803.43359;64.00314331
16.06.2019 08:17:05,472;697.4393311;697.788269;682.477417;1.145926356;1.059523225;2.433261156;2.534915924;3.59902072;94.46556854;61.89850235;100.0429459;437.519989;404.4370117;301.713501;27803.44922;64.00314331
16.06.2019 08:17:20,501;697.4329834;697.788269;682.4811401;1.145926356;1.059523225;2.433732033;2.435981035;3.4264431;94.45773315;61.89850235;100.048439;435.9599915;404.5629883;302.3026123;27803.44922;64.00314331
16.06.2019 08:17:35,540;697.4399414;697.788269;682.4811401;1.145926356;1.059523225;2.433966875;2.455924273;3.6264503;94.47341156;61.83240891;100.0566177;436.3200073;404.6170044;301.6859741;27803.44922;64.00314331
16.06.2019 08:17:50,576;697.4329834;697.788269;682.4811401;1.145926356;1.059523225;2.433732033;2.383174896;3.500947714;94.47341156;61.96459579;100.0335312;438.6000061;404.8330078;301.8059692;27803.44922;64.00314331
16.06.2019 08:18:05,613;697.4356689;697.788269;682.4811401;1.145926356;1.059523225;2.433496475;2.475612879;3.491672039;94.44988251;61.93152237;100.0297546;435.7200012;404.6889954;301.8059692;27803.4668;64.00314331
16.06.2019 08:18:20,658;697.4356689;697.788269;682.4811401;1.145926356;1.059523225;2.433966875;2.416489601;3.422741413;94.44988251;61.89850235;100.0204697;435.7200012;404.5629883;302.0754089;27803.4668;64.00314331
16.06.2019 08:18:36,179;697.4375;697.788269;682.4811401;1.145926356;1.059523225;2.433732033;2.399415493;3.66721034;94.46556854;61.93152237;100.0191193;434.6400146;404.5629883;301.2938232;27803.4668;64.00314331
16.06.2019 08:18:51,218;697.4433594;697.788269;682.4811401;1.145926356;1.059523225;2.434908152;2.437395573;3.518033266;94.48910522;61.89850235;100.0230484;435.7200012;404.67099;301.7818298;27803.4668;64.00314331
16.06.2019 08:19:06,261;697.4381104;697.788269;682.4811401;1.145926356;1.059523225;2.434908152;2.469117403;3.555042267;94.50479126;61.89850235;100.0352249;435.480011;404.6170044;301.7818298;27803.48242;64.00314331
16.06.2019 08:19:21,291;697.4381104;697.788269;682.4811401;1.145926356;1.059523225;2.435849428;2.487004042;3.592032194;94.51263428;61.93152237;100.015007;436.7999878;404.6170044;301.7818298;27803.48242;64.00314331
16.06.2019 08:19:36,316;697.4381104;697.788269;682.4811401;1.145926356;1.059523225;2.435614109;2.394780874;3.642178059;94.52832031;61.89850235;100.0332718;435.480011;404.5450134;301.7818298;27803.48242;64.00314331
16.06.2019 08:19:51,353;697.4381104;697.788269;682.4766235;1.145926356;1.059523225;2.435614109;2.489804029;3.623696566;94.52832031;61.89850235;100.0751801;433.7999878;404.3999939;301.7818298;27803.48242;64.00314331
16.06.2019 08:20:06,384;697.4381104;697.788269;682.4766235;1.145926356;1.059523225;2.435143709;2.382996082;3.605236053;94.50479126;61.89850235;100.0562592;436.7999878;404.5270081;301.7818298;27803.5;64.00314331
16.06.2019 08:20:21,424;697.4452515;697.788269;682.4766235;1.145926356;1.059523225;2.434908152;2.465778351;3.480092525;94.50479126;61.89850235;100.0622787;436.3200073;404.5270081;302.1676941;27803.5;64.00314331
16.06.2019 08:20:36,465;697.4351807;697.788269;682.4766235;1.145926356;1.059523225;2.434908152;2.459093809;3.470814466;94.49694061;61.89850235;100.0656433;434.0400085;404.3819885;302.1676941;27803.5;64.00314331
16.06.2019 08:20:51,501;697.440979;697.7927856;682.4766235;1.145926356;1.059523225;2.435379028;2.438102722;3.451405287;94.49694061;61.89850235;100.0500031;435.6000061;404.3819885;302.2846985;27803.5;64.00314331
16.06.2019 08:21:06,531;697.440979;697.7927856;682.4766235;1.145926356;1.059523225;2.435849428;2.463140726;3.451405287;94.50479126;61.89850235;100.052475;438.1199951;404.3819885;302.2846985;27803.51758;64.00314331
16.06.2019 08:21:21,563;697.4380493;697.7927856;682.4766235;1.145926356;1.059523225;2.435849428;2.494700193;3.469903469;94.52046967;61.89850235;100.0656967;435.7200012;404.8330078;302.2846985;27803.51758;64.00314331
16.06.2019 08:21:36,598;697.4467163;697.7927856;682.4766235;1.145926356;1.059523225;2.435143709;2.451342821;3.5068326;94.50479126;61.86548233;100.0435867;438.8399963;404.4909973;302.2333679;27803.51758;64.00314331
16.06.2019 08:21:51,626;697.4467163;697.7927856;682.4766235;1.145926356;1.059523225;2.434673071;2.412048817;3.488317251;94.48910522;61.93152237;100.0337906;435.6000061;404.5629883;302.2333679;27803.51758;64.00001526
16.06.2019 08:22:06,658;697.4421997;697.7927856;682.4766235;1.145926356;1.059523225;2.434673071;2.466481447;3.621224165;94.48910522;61.89850235;100.0469513;435.9599915;404.598999;301.8234253;27803.5332;64.00001526
16.06.2019 08:22:21,702;697.4421997;697.7927856;682.4766235;1.145926356;1.059523225;2.434908152;2.381208181;3.451068401;94.48910522;61.89850235;100.0336304;434.0400085;404.598999;302.3767395;27803.5332;64.00001526
16.06.2019 08:22:36,744;697.4421997;697.7927856;682.4766235;1.145926356;1.059523225;2.434908152;2.491028547;3.644520521;94.50479126;61.93152237;100.0395279;435.480011;404.598999;301.8370972;27803.5332;64.00001526
16.06.2019 08:22:51,776;697.4421997;697.7893066;682.4766235;1.145926356;1.059523225;2.434908152;2.48122406;3.435515165;94.50479126;61.89850235;100.0350647;435.7200012;404.4370117;302.4247131;27803.5332;64.00001526
16.06.2019 08:23:06,809;697.4421997;697.7893066;682.4766235;1.145926356;1.059523225;2.435143709;2.449932098;3.507261276;94.50479126;61.89850235;100.005394;435.1199951;404.5090027;302.2320251;27803.55078;64.00001526
16.06.2019 08:23:21,843;697.439209;697.7893066;682.4831543;1.145926356;1.059523225;2.435143709;2.453457832;3.280744076;94.50479126;61.93152237;100.0187531;437.3999939;404.3099976;302.9879456;27803.55078;64.00001526
16.06.2019 08:23:36,877;697.4467773;697.7893066;682.4831543;1.145926356;1.059523225;2.435379028;2.503955364;3.454944134;94.50479126;61.89850235;100.0182343;437.1600037;404.0580139;302.4219666;27803.55078;64.00001526
16.06.2019 08:23:51,907;697.4447021;697.7893066;682.4831543;1.145926356;1.059523225;2.434908152;2.471400499;3.436410904;94.48910522;61.89850235;100.0534973;438.8399963;404.0759888;302.4219666;27803.55078;64.00001526
16.06.2019 08:24:06,948;697.4447021;697.7893066;682.4831543;1.145926356;1.059523225;2.434908152;2.412937403;3.614358425;94.48910522;61.89850235;100.0517273;436.6799927;404.0759888;301.8160706;27803.56641;64.00001526
16.06.2019 08:24:21,981;697.4447021;697.7893066;682.4716797;1.145926356;1.059523225;2.434673071;2.514412403;3.551090002;94.49694061;61.93152237;100.0441895;437.2799988;404.1839905;302.0397339;27803.56641;64.00001526
16.06.2019 08:24:37,018;697.4447021;697.7893066;682.4716797;1.145926356;1.059523225;2.434908152;2.387463331;3.458781958;94.49694061;61.86548233;100.0409546;437.519989;404.0039978;302.3529358;27803.56641;64.00001526
16.06.2019 08:24:52,054;697.4447021;697.7893066;682.4883423;1.145926356;1.059523225;2.435143709;2.433681488;3.498613596;94.50479126;61.89850235;100.0574875;437.2799988;403.8420105;302.258728;27803.56641;64.00001526
16.06.2019 08:25:07,077;697.4447021;697.7893066;682.4786987;1.145926356;1.059523225;2.435379028;2.420748949;3.507855177;94.50479126;61.93152237;100.0370636;436.3200073;403.9320068;302.258728;27803.58398;64.00001526
16.06.2019 08:25:22,121;697.4417725;697.7893066;682.4786987;1.145926356;1.059523225;2.435143709;2.401552916;3.456086636;94.50479126;61.89850235;100.0625458;437.0400085;403.8599854;302.258728;27803.58398;64.00001526
16.06.2019 08:25:37,157;697.4351807;697.7893066;682.4786987;1.145926356;1.059523225;2.435143709;2.437572479;3.589581728;94.48910522;61.89850235;100.0463715;438;403.769989;301.8184814;27803.58398;64.00001526
16.06.2019 08:25:52,200;697.442688;697.7912598;682.4786987;1.145926356;1.059523225;2.434673071;2.383890152;3.502624273;94.48126221;61.89850235;100.0561218;437.7600098;404.0580139;302.058136;27803.58398;64.00001526
16.06.2019 08:26:07,230;697.437439;697.7912598;682.4786987;1.145926356;1.059523225;2.435143709;2.497496128;3.28184104;94.48910522;61.93152237;100.0640564;436.6799927;403.8959961;302.79599;27803.59961;64.00001526
16.06.2019 08:26:22,265;697.437439;697.7912598;682.4786987;1.145926356;1.059523225;2.434437752;2.467887402;3.477840185;94.48910522;61.93152237;100.0471039;435.480011;404.3640137;302.0773926;27803.59961;64.00001526
16.06.2019 08:26:37,305;697.4412231;697.7912598;682.4786987;1.145926356;1.064671516;2.434202194;2.435096741;3.477840185;94.47341156;61.93152237;100.0415878;434.3999939;404.0580139;302.0773926;27803.59961;64.00001526
16.06.2019 08:26:52,344;697.4412231;697.7912598;682.4786987;1.145926356;1.064671516;2.434202194;2.44658041;3.477840185;94.48126221;61.96459579;100.0405121;433.4400024;404.4549866;302.0773926;27803.59961;64.00001526
16.06.2019 08:27:07,382;697.4412231;697.7912598;682.4761353;1.145926356;1.064671516;2.434673071;2.381923437;3.477840185;94.48126221;61.93152237;100.0495605;435.1199951;404.2019958;302.0773926;27803.61719;64.00001526
16.06.2019 08:27:22,414;697.4412231;697.7912598;682.4761353;1.145926356;1.064671516;2.434673071;2.513193607;3.314403772;94.48126221;61.93152237;100.0527267;437.7600098;404.3280029;302.6383972;27803.61719;64.00001526
16.06.2019 08:27:37,451;697.4412231;697.7912598;682.4761353;1.145926356;1.064671516;2.434673071;2.403155327;3.583878756;94.48126221;61.93152237;100.0184402;436.7999878;404.1659851;301.8076172;27803.61719;64.00001526
16.06.2019 08:27:52,501;697.4433594;697.7912598;682.4761353;1.145926356;1.064671516;2.434437752;2.497670889;3.737645149;94.48126221;61.93152237;100.0366287;437.519989;404.0400085;301.5084839;27803.61719;64.00001526
16.06.2019 08:28:07,541;697.4433594;697.7912598;682.4761353;1.145926356;1.064671516;2.434202194;2.413470507;3.422992945;94.46556854;61.93152237;100.0337296;436.9200134;404.0400085;302.3934021;27803.63281;64.00001526
16.06.2019 08:28:22,574;697.4433594;697.7912598;682.4761353;1.145926356;1.064671516;2.434908152;2.486653805;3.722512245;94.48910522;61.89850235;100.0208435;437.519989;404.0039978;301.5552063;27803.63281;64.00001526
16.06.2019 08:28:37,606;697.4433594;697.7912598;682.4761353;1.145926356;1.054051161;2.435143709;2.519111156;3.480251789;94.48910522;61.93152237;100.0627518;436.9200134;403.7520142;302.3311157;27803.63281;64.00001526
16.06.2019 08:28:52,634;697.4413452;697.7912598;682.4761353;1.145926356;1.054051161;2.435379028;2.480523109;3.489513397;94.50479126;61.93152237;100.0307617;435.9599915;403.553009;302.3311157;27803.63281;64.00001526
16.06.2019 08:29:07,668;697.4413452;697.7912598;682.4761353;1.145926356;1.054051161;2.434908152;2.482625723;3.470978737;94.50479126;61.93152237;100.0397797;436.5599976;404.0220032;302.3311157;27803.65039;64.00001526
16.06.2019 08:29:22,703;697.4413452;697.7912598;682.4856567;1.145926356;1.054051161;2.435143709;2.441637039;3.585728645;94.50479126;61.93152237;100.0328064;436.2000122;403.8599854;302.0342407;27803.65039;64.00001526
16.06.2019 08:29:37,743;697.4413452;697.7912598;682.4856567;1.145926356;1.054051161;2.434673071;2.462085485;3.557985067;94.50479126;61.89850235;100.0574036;436.9200134;404.0939941;302.0342407;27803.65039;64.00001526
16.06.2019 08:29:52,783;697.4472656;697.7912598;682.4856567;1.145926356;1.06304121;2.435379028;2.440753698;3.429039478;94.48126221;61.93152237;100.0585175;438;404.2019958;302.5176697;27803.65039;64.00001526
16.06.2019 08:30:07,821;697.4489746;697.7912598;682.4802856;1.145926356;1.06304121;2.434908152;2.382817507;3.58014679;94.50479126;61.93152237;100.1024017;438.480011;404.3460083;302.0229492;27803.66602;64.00001526
16.06.2019 08:30:22,856;697.4489746;697.7912598;682.4802856;1.145926356;1.06304121;2.434673071;2.469644308;3.275052071;94.50479126;61.93152237;100.0797882;437.519989;404.3999939;302.9068909;27803.66602;64.00001526
16.06.2019 08:30:37,898;697.4435425;697.7912598;682.4802856;1.145926356;1.06304121;2.435143709;2.504653215;3.6439147;94.48910522;61.89850235;100.054039;437.8800049;404.1839905;301.8262329;27803.66602;64.00001526
16.06.2019 08:30:52,932;697.4475708;697.7912598;682.4802856;1.145926356;1.06304121;2.434437752;2.492427588;3.359974623;94.48126221;61.89850235;100.0486984;436.9200134;404.256012;302.4157715;27803.66602;64.00001526
16.06.2019 08:31:07,974;697.4475708;697.7912598;682.4710083;1.146654963;1.06304121;2.434673071;2.433858395;3.387806654;94.48910522;61.93152237;100.061615;437.7600098;403.9500122;302.4157715;27803.68359;64.00001526
16.06.2019 08:31:23,011;697.4399414;697.7912598;682.4811401;1.146654963;1.06304121;2.434437752;2.528148413;3.378518581;94.48126221;61.93152237;100.0419922;438.1199951;404.1119995;302.4157715;27803.68359;64.00001526
16.06.2019 08:31:38,048;697.4484253;697.7912598;682.4811401;1.146654963;1.06304121;2.434202194;2.49015379;3.427774429;94.48126221;61.93152237;100.050621;435.3599854;403.9500122;302.4157715;27803.68359;64.00001526
16.06.2019 08:31:53,076;697.4484253;697.7912598;682.4811401;1.146654963;1.06304121;2.434437752;2.539595842;3.427774429;94.48126221;61.89850235;100.0489349;438;403.8599854;302.4157715;27803.68359;64.00001526
16.06.2019 08:32:08,109;697.4484253;697.7912598;682.4811401;1.146654963;1.06304121;2.434202194;2.438456297;3.418503284;94.48126221;61.93152237;100.0450134;439.7999878;404.0939941;302.4157715;27803.69922;64.00001526
16.06.2019 08:32:23,156;697.4418335;697.7912598;682.4811401;1.146654963;1.06304121;2.435143709;2.439870358;3.45556736;94.49694061;61.93152237;100.0378342;437.1600037;404.2380066;302.4157715;27803.69922;64.00001526
16.06.2019 08:32:38,201;697.4469604;697.7912598;682.4811401;1.146654963;1.06304121;2.435143709;2.55671978;3.433881998;94.48910522;61.89850235;100.0401535;438.2399902;403.9140015;302.4826965;27803.69922;64.00001526
16.06.2019 08:32:53,227;697.4469604;697.7912598;682.4749146;1.146654963;1.06304121;2.434908152;2.485253096;3.424595356;94.50479126;61.93152237;100.0517807;435.1199951;404.5809937;302.4826965;27803.69922;64.00001526
16.06.2019 08:33:08,268;697.442627;697.7912598;682.4749146;1.146654963;1.06304121;2.435379028;2.484202385;3.443138599;94.50479126;61.96459579;100.0301666;435.7200012;404.2739868;302.4826965;27803.7168;64.00001526
16.06.2019 08:33:23,311;697.4486694;697.7912598;682.4749146;1.146654963;1.06304121;2.434908152;2.545310259;3.332177639;94.50479126;61.89850235;100.0398636;435.7200012;404.5809937;302.7677612;27803.7168;64.00001526
16.06.2019 08:33:38,350;697.4414673;697.7912598;682.4749146;1.146654963;1.059116006;2.434673071;2.394067526;3.322927475;94.49694061;61.89850235;100.0646515;436.2000122;404.5809937;302.7677612;27803.7168;64.00001526
16.06.2019 08:33:53,380;697.4486694;697.7912598;682.4770508;1.146654963;1.059116006;2.434908152;2.484202385;3.288672209;94.50479126;61.93152237;100.0376434;435.7200012;404.5809937;302.8447876;27803.7168;64.00001526
16.06.2019 08:34:08,421;697.4387817;697.7912598;682.4770508;1.146654963;1.059116006;2.434908152;2.467360258;3.407699347;94.51263428;61.93152237;100.0456238;438.9599915;404.5809937;302.5348206;27803.73242;64.00001526
16.06.2019 08:34:23,456;697.4387817;697.7912598;682.4770508;1.146654963;1.059116006;2.435143709;2.411693573;3.147552013;94.52046967;61.89850235;100.0346756;435.7200012;404.6350098;303.3659973;27803.73242;64.00001526
16.06.2019 08:34:38,503;697.4473267;697.7912598;682.4770508;1.146654963;1.059116006;2.435849428;2.415424109;3.451648474;94.52046967;61.93152237;100.0664978;435.7200012;404.8869934;302.4564209;27803.73242;64.00001526
16.06.2019 08:34:53,547;697.4473267;697.7912598;682.4770508;1.146654963;1.059116006;2.436084747;2.413115025;3.334440231;94.52832031;61.93152237;100.0728989;438.1199951;405.0310059;302.9038086;27803.73242;64.00001526
16.06.2019 08:35:08,573;697.4473267;697.7912598;682.4770508;1.146654963;1.059116006;2.435849428;2.475086451;3.361107111;94.52046967;61.89850235;100.0475769;435.2399902;405.0310059;302.7929382;27803.75;64.00001526
16.06.2019 08:35:23,613;697.4473267;697.7912598;682.4770508;1.146654963;1.059116006;2.435849428;2.452752829;3.361107111;94.53616333;61.93152237;100.0557098;437.7600098;404.9049988;302.7929382;27803.75;64.00001526
16.06.2019 08:35:38,657;697.4473267;697.7935181;682.4887085;1.146654963;1.059116006;2.436084747;2.440223694;3.370358706;94.53616333;61.93152237;100.055481;436.4400024;404.9949951;302.7929382;27803.75;64.00001526
16.06.2019 08:35:53,697;697.4449463;697.7935181;682.4887085;1.146654963;1.059116006;2.436320305;2.481048822;3.634356499;94.55184937;61.93152237;100.0397797;435.7200012;404.67099;302.0067444;27803.75;64.00001526
16.06.2019 08:36:08,728;697.4449463;697.7935181;682.4887085;1.146654963;1.059116006;2.436320305;2.431911945;3.509091854;94.55184937;61.93152237;100.0438995;437.6400146;404.67099;302.3933716;27803.76758;64.00001526
16.06.2019 08:36:23,766;697.4449463;697.7935181;682.4743042;1.146654963;1.059116006;2.436084747;2.493651628;3.227277279;94.54401398;61.89850235;100.0442429;435.1199951;404.6350098;303.2344971;27803.76758;64.00001526
16.06.2019 08:36:38,798;697.4478149;697.7935181;682.4743042;1.146654963;1.059116006;2.436320305;2.460501909;3.364415169;94.53616333;61.89850235;100.0422134;435.7200012;404.4549866;302.8398743;27803.76758;64.00001526
16.06.2019 08:36:53,829;697.4478149;697.7935181;682.4743042;1.146654963;1.059116006;2.436555386;2.475788355;3.493277788;94.54401398;61.89850235;100.0463562;436.4400024;404.598999;302.4707336;27803.76758;64.00001526
16.06.2019 08:37:08,869;697.4478149;697.7935181;682.4743042;1.146654963;1.059116006;2.437026262;2.501512289;3.291078568;94.55969238;61.89850235;100.0485458;439.2000122;404.5629883;303.1520996;27803.7832;64.00001526
16.06.2019 08:37:23,912;697.4478149;697.7935181;682.4743042;1.146654963;1.059116006;2.437026262;2.500988483;3.291078568;94.55969238;61.89850235;100.0478058;436.6799927;404.5090027;303.1520996;27803.7832;64.00001526
16.06.2019 08:37:38,947;697.4429932;697.7935181;682.4832764;1.146654963;1.059116006;2.436555386;2.487354279;3.521819353;94.55184937;61.96459579;100.0471115;435.3599854;404.598999;302.4111633;27803.7832;64.00001526
16.06.2019 08:37:53,977;697.4429932;697.7935181;682.4832764;1.146654963;1.059116006;2.437261343;2.444815397;3.54031086;94.56754303;61.93152237;100.0441132;435.480011;404.5090027;302.4111633;27803.7832;64.00001526
16.06.2019 08:38:09,017;697.4429932;697.7935181;682.4832764;1.146654963;1.059116006;2.437261343;2.422345161;3.54031086;94.57537842;61.89850235;100.0788422;434.8800049;404.6530151;302.4111633;27803.80078;64.00001526
16.06.2019 08:38:24,051;697.4414673;697.7935181;682.4832764;1.146654963;1.065431952;2.437261343;2.369749069;3.54031086;94.57537842;61.89850235;100.0681992;435.8399963;404.4549866;302.4111633;27803.80078;64.00001526
16.06.2019 08:38:39,090;697.4385986;697.7935181;682.4755859;1.146654963;1.065431952;2.437026262;2.450637579;3.531070709;94.58322144;61.89850235;100.0707321;435.480011;404.6889954;302.4111633;27803.80078;64.00001526
16.06.2019 08:38:54,119;697.444397;697.7935181;682.4755859;1.146654963;1.065431952;2.437261343;2.488579035;3.277798891;94.59107208;61.89850235;100.0746078;434.1600037;404.8869934;303.2216797;27803.80078;64.00001526
16.06.2019 08:39:09,160;697.444397;697.7935181;682.4755859;1.146654963;1.065431952;2.437496662;2.441813707;3.152708292;94.58322144;61.93152237;100.0424423;438.2399902;404.8510132;303.6365051;27803.81641;64.00001526
16.06.2019 08:39:24,199;697.444397;697.7935181;682.4755859;1.146654963;1.065431952;2.437261343;2.472278357;3.492523193;94.59107208;61.89850235;100.0368423;434.7600098;404.6530151;302.5586853;27803.81641;64.00001526
16.06.2019 08:39:39,244;697.444397;697.7935181;682.4755859;1.146654963;1.065431952;2.437731981;2.51806736;3.511017084;94.59107208;61.89850235;100.0869522;436.7999878;404.868988;302.5586853;27803.81641;64.00001526
16.06.2019 08:39:54,277;697.4487305;697.7935181;682.4847412;1.146654963;1.065431952;2.437261343;2.49435091;3.537810564;94.57537842;61.89850235;100.0796204;435.6000061;404.9590149;302.4188843;27803.81641;64.00001526
16.06.2019 08:40:09,316;697.442627;697.7935181;682.4847412;1.146654963;1.059708953;2.437731981;2.363291264;3.195875406;94.58322144;61.89850235;100.0669403;435.6000061;404.9230042;303.5318909;27803.83398;64.00001526
16.06.2019 08:40:24,353;697.442627;697.7935181;682.4772339;1.146654963;1.059708953;2.437496662;2.544271708;3.532730341;94.59107208;61.89850235;100.0516205;434.519989;404.598999;302.4630737;27803.83398;64.00001526
16.06.2019 08:40:39,875;697.4404297;697.7935181;682.4772339;1.146654963;1.059708953;2.437496662;2.429964542;3.532730341;94.59107208;61.93152237;100.045517;436.6799927;404.7969971;302.4630737;27803.83398;64.00001526
16.06.2019 08:40:54,917;697.4404297;697.7935181;682.4772339;1.146654963;1.059708953;2.437731981;2.459621906;3.225427389;94.59107208;61.89850235;100.0384293;436.5599976;404.67099;303.3675232;27803.83398;64.00001526
16.06.2019 08:41:09,956;697.4404297;697.7935181;682.4772339;1.146654963;1.059708953;2.438437939;2.36472702;3.407347202;94.61460114;61.96459579;100.0397797;436.4400024;404.7609863;302.8916016;27803.84961;64.00001526
16.06.2019 08:41:24,987;697.4442139;697.7935181;682.4772339;1.146654963;1.059708953;2.437967062;2.549807787;3.206073761;94.59890747;61.89850235;100.010498;435.6000061;404.5809937;303.4558411;27803.84961;64.00001526
16.06.2019 08:41:40,022;697.4471436;697.7935181;682.4772339;1.146654963;1.059708953;2.437026262;2.485428333;3.415611267;94.59107208;61.89850235;100.0527039;438.1199951;404.7250061;302.6947021;27803.84961;64.00001526
16.06.2019 08:41:55,055;697.4436035;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.526758909;3.424846172;94.57537842;61.93152237;100.0326385;435.6000061;404.8150024;302.6947021;27803.84961;64.00001526
16.06.2019 08:42:10,095;697.4436035;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.447638988;3.424846172;94.57537842;61.83240891;100.0003662;437.1600037;404.67099;302.6947021;27803.86719;64.00001526
16.06.2019 08:42:25,126;697.4519653;697.7935181;682.4772339;1.146654963;1.059708953;2.437026262;2.476490021;3.559745073;94.58322144;61.89850235;100.0330048;437.3999939;404.8510132;302.2497864;27803.86719;64.00001526
16.06.2019 08:42:40,163;697.440918;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.430318832;3.42112875;94.56754303;61.89850235;100.0328293;435.6000061;404.7609863;302.7061768;27803.86719;64.00001526
16.06.2019 08:42:55,203;697.4497681;697.7935181;682.4772339;1.146654963;1.059708953;2.437496662;2.519806862;3.476042509;94.59107208;61.89850235;100.0261307;437.2799988;404.4370117;302.7061768;27803.86719;64.00001526
16.06.2019 08:43:10,244;697.4497681;697.7935181;682.4772339;1.146654963;1.059708953;2.437967062;2.432442665;3.494552374;94.57537842;61.89850235;100.0323029;437.3999939;404.4370117;302.7061768;27803.88281;64.00001526
16.06.2019 08:43:25,281;697.4443359;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.460501909;3.485312462;94.58322144;61.89850235;100.0162277;437.8800049;404.3099976;302.7061768;27803.88281;64.00001526
16.06.2019 08:43:40,319;697.4443359;697.7935181;682.4772339;1.146654963;1.059708953;2.437731981;2.358442068;3.485312462;94.58322144;61.89850235;100.0490875;436.6799927;404.2019958;302.7061768;27803.88281;64.00001526
16.06.2019 08:43:55,369;697.4443359;697.7935181;682.4772339;1.146654963;1.059708953;2.437731981;2.444638729;3.485312462;94.58322144;61.89850235;100.0532227;434.6400146;404.3280029;302.7061768;27803.88281;64.00001526
16.06.2019 08:44:10,398;697.4443359;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.515456915;3.476042509;94.58322144;61.93152237;100.0388184;437.3999939;404.3819885;302.7061768;27803.90039;64.00001526
16.06.2019 08:44:25,430;697.4484863;697.7935181;682.4772339;1.146654963;1.059708953;2.437026262;2.433327675;3.457563162;94.58322144;61.89850235;100.0167007;436.4400024;404.3099976;302.7061768;27803.90039;64.00001526
16.06.2019 08:44:40,470;697.4418945;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.371003628;3.466808319;94.58322144;61.93152237;100.0326004;436.5599976;404.7430115;302.7061768;27803.90039;64.00001526
16.06.2019 08:44:55,508;697.4501953;697.7935181;682.4772339;1.146654963;1.059708953;2.437731981;2.386570454;3.494552374;94.59107208;61.93152237;100.0467987;434.7600098;404.7789917;302.7061768;27803.90039;64.00001526
16.06.2019 08:45:10,551;697.4462891;697.7935181;682.4772339;1.146654963;1.059708953;2.438437939;2.417199612;3.65524745;94.59890747;61.93152237;100.0528183;436.7999878;404.9230042;302.2667542;27803.91602;64.00001526
16.06.2019 08:45:25,588;697.4540405;697.7935181;682.4772339;1.146654963;1.059708953;2.438908815;2.421813011;3.437760353;94.61460114;61.93152237;100.0522385;436.7999878;405.0130005;302.9959412;27803.91602;64.00001526
16.06.2019 08:45:40,625;697.4540405;697.7935181;682.4772339;1.146654963;1.059708953;2.438202381;2.497670889;3.509848118;94.59890747;61.89850235;100.0135193;435.2399902;404.8330078;302.687439;27803.91602;64.00001526
16.06.2019 08:45:55,662;697.4540405;697.7935181;682.4772339;1.146654963;1.059708953;2.438202381;2.486478806;3.374248743;94.59890747;61.86548233;100.0002899;436.2000122;404.7789917;303.1063538;27803.91602;64.00001526
16.06.2019 08:46:10,704;697.4508667;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.482275486;3.337216139;94.58322144;61.93152237;100.0202637;437.2799988;404.5629883;303.1063538;27803.93359;64.00001526
16.06.2019 08:46:25,747;697.4429321;697.7935181;682.4772339;1.146654963;1.059708953;2.437496662;2.436688423;3.346481562;94.56754303;61.89850235;99.98347473;437.2799988;404.598999;303.1063538;27803.93359;64.00001526
16.06.2019 08:46:40,775;697.4429321;697.7935181;682.4772339;1.146654963;1.059708953;2.437731981;2.512845278;3.530727625;94.56754303;61.86548233;99.96940613;437.1600037;404.3819885;302.5658569;27803.93359;64.00001526
16.06.2019 08:46:55,814;697.4500122;697.7935181;682.4772339;1.146654963;1.059708953;2.436790705;2.405469179;3.420025587;94.57537842;61.96459579;99.99000549;439.2000122;404.2739868;302.7934875;27803.93359;64.00001526
16.06.2019 08:47:10,851;697.4500122;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.493126869;3.438532591;94.57537842;61.89850235;99.99015808;438;404.3640137;302.7934875;27803.94922;64.00001526
16.06.2019 08:47:25,874;697.4500122;697.7935181;682.4772339;1.146654963;1.059708953;2.437026262;2.489454031;3.301020861;94.57537842;61.93152237;99.98136902;437.1600037;404.5450134;303.1895447;27803.94922;64.00001526
16.06.2019 08:47:40,910;697.4512329;697.7935181;682.4772339;1.146654963;1.059708953;2.437496662;2.490678787;3.319530725;94.57537842;61.89850235;100.0264435;437.1600037;404.8330078;303.1895447;27803.94922;64.00001526
16.06.2019 08:47:55,938;697.4512329;697.7935181;682.4772339;1.146654963;1.059708953;2.437026262;2.439870358;3.319530725;94.57537842;61.93152237;100.041893;437.0400085;405.1029968;303.1895447;27803.94922;64.00001526
16.06.2019 08:48:10,966;697.4512329;697.7935181;682.4772339;1.146654963;1.059708953;2.437261343;2.450814009;3.464328527;94.57537842;61.93152237;100.0376434;435.1199951;404.9230042;302.7138062;27803.9668;64.00001526
16.06.2019 08:48:26,003;697.4512329;697.7935181;682.4772339;1.146654963;1.061308265;2.436555386;2.458389759;3.314711571;94.55969238;61.93152237;100.0468674;435.8399963;404.9230042;303.0900269;27803.9668;64.00001526
16.06.2019 08:48:41,047;697.4442139;697.7935181;682.4772339;1.146654963;1.061308265;2.436555386;2.342242956;3.566591501;94.55184937;61.93152237;100.0450211;436.0799866;405.0669861;302.3124084;27803.9668;64.00001526
16.06.2019 08:48:56,081;697.4442139;697.7935181;682.4772339;1.146654963;1.061308265;2.437261343;2.3944242;3.410169125;94.57537842;61.93152237;100.0549011;435.9599915;404.7789917;302.881073;27803.9668;64.00001526
16.06.2019 08:49:11,116;697.4442139;697.7935181;682.4772339;1.146654963;1.061308265;2.437261343;2.451166391;3.410169125;94.57537842;61.89850235;100.0666885;435.7200012;405.2829895;302.881073;27803.98242;64.00001526
16.06.2019 08:49:26,159;697.4482422;697.7935181;682.4772339;1.146654963;1.061308265;2.437496662;2.489454031;3.41940856;94.58322144;61.93152237;100.0363617;434.519989;405.4100037;302.881073;27803.98242;64.00001526
16.06.2019 08:49:41,202;697.4482422;697.7935181;682.4772339;1.146654963;1.061308265;2.437026262;2.505699873;3.400918245;94.57537842;61.93152237;100.038475;435.480011;405.5;302.881073;27803.98242;64.00001526
16.06.2019 08:49:56,240;697.4522705;697.7935181;682.4772339;1.146654963;1.061308265;2.437026262;2.413470507;3.400918245;94.57537842;61.89850235;100.0357208;436.0799866;405.5360107;302.881073;27803.98242;64.00001526
16.06.2019 08:50:11,277;697.4462891;697.7935181;682.4772339;1.146654963;1.061308265;2.436790705;2.439163208;3.607230902;94.56754303;61.89850235;100.0447388;433.4400024;405.7340088;302.2154236;27804;64.00001526
16.06.2019 08:50:26,319;697.4462891;697.7935181;682.4772339;1.146654963;1.061308265;2.436555386;2.525369406;3.446268082;94.56754303;61.93152237;100.024437;436.0799866;405.4819946;302.6838684;27804;64.00001526
16.06.2019 08:50:41,351;697.4462891;697.7935181;682.4772339;1.146654963;1.061308265;2.437261343;2.483151436;3.217394114;94.56754303;61.93152237;100.0316238;434.3999939;405.4819946;303.4764099;27804;64.00001526
16.06.2019 08:50:56,391;697.4462891;697.7935181;682.4772339;1.146654963;1.061308265;2.437026262;2.490328789;3.386559486;94.58322144;61.93152237;100.0107117;436.5599976;405.3919983;302.9254456;27804;64.00001526
16.06.2019 08:51:11,427;697.4462891;697.7935181;682.4772339;1.146654963;1.061308265;2.437261343;2.444638729;3.395802259;94.58322144;61.89850235;100.0167542;435;405.5899963;302.9254456;27804.01758;64.00001526
16.06.2019 08:51:26,469;697.4476318;697.7935181;682.4772339;1.146654963;1.061308265;2.437496662;2.543406248;3.405052662;94.58322144;61.89850235;99.99914551;434.6400146;405.5180054;302.9254456;27804.01758;64.00001526
16.06.2019 08:51:41,513;697.4476318;697.7935181;682.4772339;1.146654963;1.061308265;2.437496662;2.486478806;3.606773376;94.57537842;61.89850235;100.0303268;435.1199951;405.428009;302.2168579;27804.01758;64.00001526
16.06.2019 08:51:56,551;697.4476318;697.7935181;682.4872437;1.146654963;1.061308265;2.437026262;2.481924772;3.667179346;94.56754303;61.89850235;100.0634537;435;405.3559875;302.0588379;27804.01758;64.00001526
16.06.2019 08:52:11,591;697.4476318;697.7935181;682.4872437;1.146654963;1.061308265;2.436790705;2.482100248;3.733295679;94.55184937;61.89850235;100.0384293;432.3599854;405.2829895;301.8261719;27804.0332;64.00001526
16.06.2019 08:52:26,624;697.4423218;697.7935181;682.4754639;1.146654963;1.061308265;2.437261343;2.495923519;3.326564789;94.56754303;61.89850235;100.0261307;436.6799927;405.1210022;303.1392517;27804.0332;64.00001526
16.06.2019 08:52:41,661;697.4465332;697.7935181;682.4754639;1.146654963;1.061308265;2.437261343;2.522762775;3.486155033;94.56754303;61.93152237;100.0452347;438;405.428009;302.6464233;27804.0332;63.93558121
16.06.2019 08:52:56,696;697.4465332;697.7935181;682.4754639;1.146654963;1.061308265;2.437261343;2.460501909;3.486155033;94.56754303;61.89850235;100.0430908;434.519989;405.428009;302.6464233;27804.0332;63.93558121
16.06.2019 08:53:11,735;697.442749;697.7935181;682.4754639;1.146654963;1.061308265;2.437026262;2.501163006;3.337867022;94.58322144;61.93152237;100.0454407;435.2399902;405.428009;302.9930725;27804.05078;63.95743179
16.06.2019 08:53:26,770;697.4498901;697.7935181;682.4833374;1.146654963;1.061308265;2.437496662;2.459974051;3.200884581;94.58322144;61.93152237;100.0270081;436.2000122;405.2109985;303.473114;27804.05078;63.95743179
16.06.2019 08:53:41,819;697.4417725;697.7935181;682.4833374;1.146654963;1.061308265;2.437496662;2.462613106;3.499687672;94.58322144;61.93152237;100.0545044;435.8399963;405.3380127;302.5505371;27804.05078;63.90724564
16.06.2019 08:53:56,857;697.4495239;697.7935181;682.4833374;1.146654963;1.061308265;2.437261343;2.385141134;3.341483355;94.57537842;61.93152237;100.0697098;434.7600098;405.2829895;303.0104675;27804.05078;63.96366501
16.06.2019 08:54:11,891;697.4428711;697.7935181;682.4766846;1.146654963;1.061308265;2.437496662;2.423940897;3.350732088;94.58322144;61.93152237;100.0679703;434.6400146;405.2829895;303.0104675;27804.06641;63.96366501
16.06.2019 08:54:26,921;697.4506836;697.7935181;682.4766846;1.146654963;1.061308265;2.437731981;2.470873594;3.461312532;94.56754303;61.96459579;100.0320435;434.3999939;405.6440125;302.6976318;27804.06641;63.96366501
16.06.2019 08:54:41,962;697.4456787;697.7935181;682.4766846;1.146654963;1.061308265;2.437967062;2.376377106;3.452056646;94.59107208;61.93152237;100.0257111;436.7999878;405.0130005;302.6976318;27804.06641;63.90274048
16.06.2019 08:54:57,000;697.451355;697.7935181;682.4766846;1.146654963;1.061308265;2.438202381;2.407604218;3.284696341;94.61460114;61.93152237;100.0381622;436.7999878;405.3559875;303.3002014;27804.06641;63.90274048
16.06.2019 08:55:12,029;697.4448242;697.7935181;682.4766846;1.146654963;1.061308265;2.438202381;2.522762775;3.506040812;94.59890747;61.93152237;100.0367584;435.480011;405.2109985;302.6165466;27804.08398;63.95911407
16.06.2019 08:55:27,075;697.4448242;697.7935181;682.4766846;1.146654963;1.061308265;2.438437939;2.427308083;3.515307665;94.59890747;61.93152237;100.006691;435.480011;405.5539856;302.6165466;27804.08398;63.95911407
16.06.2019 08:55:42,114;697.4511719;697.7935181;682.4766846;1.146654963;1.061308265;2.438437939;2.482800961;3.300082922;94.59890747;61.89850235;100.0250854;435;405.7520142;303.2813416;27804.08398;63.90058136
16.06.2019 08:55:57,152;697.4448242;697.7935181;682.4766846;1.146654963;1.061308265;2.438437939;2.479295969;3.511719227;94.59890747;61.93152237;100.0152664;435.2399902;405.3559875;302.6276245;27804.08398;63.9644165
16.06.2019 08:56:12,190;697.4448242;697.7935181;682.4766846;1.146654963;1.061308265;2.438437939;2.422345161;3.511719227;94.60675049;61.89850235;100.0012283;435.3599854;405.4639893;302.6276245;27804.09961;63.90071106
16.06.2019 08:56:27,227;697.4448242;697.7935181;682.480835;1.146654963;1.061308265;2.438673019;2.356465101;3.520947218;94.59890747;61.89850235;100.0194016;434.7600098;405.4639893;302.6276245;27804.09961;63.90071106
16.06.2019 08:56:42,268;697.4494629;697.7935181;682.480835;1.146654963;1.061308265;2.438437939;2.407604218;3.511719227;94.61460114;61.93152237;100.0172729;434.2799988;405.1029968;302.6276245;27804.09961;63.90071106
16.06.2019 08:56:57,306;697.4445801;697.7935181;682.480835;1.146654963;1.061308265;2.438908815;2.507617712;3.253652573;94.61460114;61.96459579;100.0369873;434.6400146;405.2470093;303.4820251;27804.09961;63.90071106
16.06.2019 08:57:12,339;697.4445801;697.7935181;682.480835;1.146654963;1.061308265;2.438673019;2.427662373;3.575254202;94.61460114;61.93152237;100.0657196;435.6000061;405.6440125;302.4598389;27804.11719;63.90071106
16.06.2019 08:57:27,365;697.4506226;697.7935181;682.480835;1.146654963;1.061308265;2.438437939;2.422522545;3.441768646;94.62243652;61.93152237;100.040802;436.4400024;405.2650146;302.843689;27804.11719;63.90071106
16.06.2019 08:57:42,405;697.4506226;697.7935181;682.4729004;1.146654963;1.061308265;2.438908815;2.441990137;3.273810148;94.62243652;61.86548233;100.0489883;433.9200134;405.0849915;303.4197083;27804.11719;63.90071106
16.06.2019 08:57:57,430;697.4506226;697.7935181;682.4729004;1.146654963;1.061308265;2.438437939;2.512670994;3.380324364;94.62243652;61.93152237;100.0563049;434.7600098;405.3200073;303.24646;27804.11719;63.90071106
16.06.2019 08:58:12,471;697.4506226;697.7935181;682.4729004;1.146654963;1.061308265;2.438437939;2.523631811;3.621960402;94.62243652;61.89850235;100.0396957;435.6000061;405.2290039;302.4995422;27804.13281;63.90071106
16.06.2019 08:58:27,507;697.4506226;697.7935181;682.4858398;1.146654963;1.061308265;2.438673019;2.55706501;3.649643421;94.62243652;61.89850235;100.0353088;435.8399963;405.0849915;302.4995422;27804.13281;63.90071106
16.06.2019 08:58:42,547;697.4506226;697.7935181;682.4858398;1.146654963;1.061308265;2.439143896;2.494700193;3.495797873;94.63813019;61.96459579;100.0182953;435.3599854;405.0849915;302.9752197;27804.13281;63.90071106
16.06.2019 08:58:57,573;697.442749;697.7935181;682.4755249;1.146654963;1.061308265;2.439378977;2.428370714;3.505027533;94.64596558;61.96459579;100.0420761;438.9599915;405.3559875;302.9752197;27804.13281;63.90071106
16.06.2019 08:59:12,608;697.4487915;697.7935181;682.4755249;1.146654963;1.061308265;2.438908815;2.420748949;3.453509808;94.6302948;61.93152237;100.0345383;436.2000122;405.0669861;302.9752197;27804.15039;63.90071106
16.06.2019 08:59:27,641;697.4487915;697.7935181;682.4755249;1.146654963;1.061308265;2.438908815;2.441813707;3.453509808;94.62243652;61.93152237;100.0106049;436.9200134;405.0669861;302.9752197;27804.15039;63.90071106
16.06.2019 08:59:42,665;697.4525757;697.7961426;682.4830933;1.146654963;1.061308265;2.439143896;2.482275486;3.684381008;94.64596558;61.93152237;100.0461426;436.6799927;404.9769897;302.2901917;27804.15039;63.90071106
16.06.2019 08:59:57,697;697.4525757;697.7961426;682.4830933;1.146654963;1.061308265;2.438908815;2.427308083;3.387367725;94.64596558;61.93152237;100.0286026;437.519989;404.7070007;303.179657;27804.15039;63.90071106
16.06.2019 09:00:12,727;697.4518433;697.7961426;682.4830933;1.146654963;1.061308265;2.439143896;2.473331451;3.522758722;94.64596558;61.93152237;100.0272903;436.4400024;404.7070007;302.7897644;27804.16602;63.95905685
16.06.2019 09:00:27,766;697.4518433;697.7961426;682.4830933;1.146654963;1.061308265;2.439378977;2.451166391;3.531979561;94.6302948;61.93152237;100.0180283;436.2000122;404.7070007;302.7897644;27804.16602;63.95905685
16.06.2019 09:00:42,799;697.4459839;697.7961426;682.4830933;1.146654963;1.061308265;2.439614534;2.445874453;3.541217566;94.64596558;61.93152237;100.0447845;437.6400146;404.7969971;302.7897644;27804.16602;63.95905685
16.06.2019 09:00:57,836;697.4542236;697.7961426;682.4707031;1.146654963;1.061308265;2.439849615;2.474560022;3.508793354;94.66165924;61.89850235;100.0485916;437.1600037;404.7969971;302.9185486;27804.16602;63.95905685
16.06.2019 09:01:12,871;697.4542236;697.7961426;682.4707031;1.147880077;1.061308265;2.439849615;2.498194695;3.431814909;94.65382385;61.89850235;100.0175552;437.2799988;404.7789917;303.1565552;27804.18359;63.95905685
16.06.2019 09:01:27,909;697.4542236;697.7961426;682.4707031;1.147880077;1.061308265;2.439143896;2.493826389;3.446750164;94.63813019;61.89850235;100.0576935;435.9599915;404.9049988;303.0247192;27804.18359;63.95905685
16.06.2019 09:01:42,951;697.4494629;697.7961426;682.4771729;1.147880077;1.061308265;2.438673019;2.356465101;3.628079176;94.63813019;61.89850235;100.0584717;437.1600037;404.8150024;302.407135;27804.18359;63.95905685
16.06.2019 09:01:57,990;697.4494629;697.7961426;682.4771729;1.147880077;1.061308265;2.439143896;2.506397247;3.64564538;94.63813019;61.93152237;100.0398026;436.5599976;404.5450134;302.4099121;27804.18359;63.95905685
16.06.2019 09:02:13,021;697.4526367;697.793457;682.4771729;1.147880077;1.061308265;2.438908815;2.498543978;3.385482073;94.62243652;61.89850235;100.0177078;436.9200134;404.4729919;303.1854858;27804.19922;63.95905685
16.06.2019 09:02:28,059;697.4526367;697.793457;682.4771729;1.147880077;1.061308265;2.439143896;2.491378307;3.394726515;94.62243652;61.89850235;99.9987793;438.1199951;404.4729919;303.1854858;27804.19922;63.95905685
16.06.2019 09:02:43,094;697.4507446;697.793457;682.4771729;1.147880077;1.061308265;2.438437939;2.47420907;3.762137651;94.6302948;61.89850235;99.99484253;439.7999878;404.4179993;301.9643555;27804.19922;63.95905685
16.06.2019 09:02:58,142;697.4507446;697.793457;682.4771729;1.147880077;1.061308265;2.438437939;2.505350828;3.589634657;94.61460114;61.89850235;99.99388123;436.4400024;404.7969971;302.4974365;27804.19922;63.99996567
16.06.2019 09:03:13,165;697.4536743;697.793457;682.4771729;1.147880077;1.061308265;2.438202381;2.451695204;3.273562431;94.61460114;61.89850235;100.0152817;436.0799866;404.67099;303.5453491;27804.2168;63.99996567
16.06.2019 09:03:28,205;697.444519;697.793457;682.4771729;1.147880077;1.061308265;2.437967062;2.512670994;3.535993338;94.61460114;61.89850235;99.98191071;437.6400146;404.3999939;302.705719;27804.2168;63.99996567
16.06.2019 09:03:43,238;697.4503784;697.793457;682.4771729;1.147880077;1.061308265;2.438437939;2.451871634;3.472742796;94.61460114;61.89850235;100.0001068;436.4400024;404.2919922;302.9583435;27804.2168;63.99996567
16.06.2019 09:03:58,269;697.4437256;697.793457;682.4771729;1.147880077;1.061308265;2.438437939;2.456452847;3.472742796;94.59890747;61.89850235;99.98505402;436.3200073;404.2919922;302.9583435;27804.2168;63.99996567
16.06.2019 09:04:13,307;697.4437256;697.793457;682.4771729;1.147880077;1.061308265;2.438908815;2.443756104;3.749163628;94.6302948;61.89850235;100.0191498;435.8399963;404.1659851;302.1609192;27804.23242;63.99996567
16.06.2019 09:04:28,338;697.4558105;697.793457;682.4771729;1.147880077;1.061308265;2.438673019;2.416134596;3.552056789;94.62243652;61.93152237;100.0009613;436.7999878;403.571991;302.7416992;27804.23242;63.99996567
16.06.2019 09:04:43,371;697.4452515;697.793457;682.4864502;1.147880077;1.061308265;2.438908815;2.493476629;3.515564442;94.63813019;61.89850235;100.0113297;438;403.6260071;302.6497498;27804.23242;63.99996567
16.06.2019 09:04:58,408;697.4452515;697.793457;682.4864502;1.147880077;1.061308265;2.439143896;2.415069103;3.524791002;94.63813019;61.89850235;100.0135193;437.3999939;403.9320068;302.6497498;27804.23242;63.99996567
16.06.2019 09:05:13,446;697.4452515;697.793457;682.4769897;1.147880077;1.061308265;2.439143896;2.385677099;3.23751235;94.63813019;61.86548233;99.97838593;441.2399902;403.697998;303.537262;27804.25;63.99996567
16.06.2019 09:05:28,473;697.4452515;697.793457;682.4769897;1.147880077;1.061308265;2.438908815;2.473331451;3.498315096;94.64596558;61.86548233;99.99713898;437.6400146;403.6799927;302.7030029;27804.25;63.99996567
16.06.2019 09:05:43,512;697.4522705;697.793457;682.4769897;1.147880077;1.061308265;2.438908815;2.404223442;3.415254116;94.64596558;61.89850235;100.000412;437.6400146;403.8959961;302.9596252;27804.25;63.99996567
16.06.2019 09:05:58,551;697.4456787;697.7967529;682.4769897;1.147880077;1.061308265;2.439143896;2.468941689;3.424490452;94.63813019;61.89850235;99.99188232;437.1600037;403.6260071;302.9596252;27804.25;63.99996567
16.06.2019 09:06:13,588;697.4456787;697.7967529;682.4769897;1.147880077;1.061308265;2.439614534;2.375661135;3.682202816;94.63813019;61.89850235;99.97683716;437.519989;403.4989929;302.2203979;27804.26758;63.99996567
16.06.2019 09:06:28,622;697.4503174;697.7967529;682.4769897;1.147880077;1.061308265;2.439378977;2.521893501;3.440229177;94.65382385;61.89850235;99.97003937;438.1199951;403.4989929;302.9395142;27804.26758;63.99996567
16.06.2019 09:06:43,661;697.4534302;697.7967529;682.4769897;1.147880077;1.061308265;2.439614534;2.450814009;3.547097206;94.65382385;61.89850235;99.99302673;436.4400024;403.4989929;302.6378784;27804.26758;63.99996567
16.06.2019 09:06:58,698;697.4534302;697.7967529;682.4769897;1.147880077;1.061308265;2.439143896;2.385677099;3.357907057;94.64596558;61.89850235;99.97553253;438.480011;403.3370056;303.4015808;27804.26758;63.99996567
16.06.2019 09:07:13,733;697.4424438;697.7967529;682.4769897;1.147880077;1.061308265;2.439378977;2.380313873;3.577242136;94.6302948;61.89850235;100.0033875;437.3999939;403.697998;302.7519226;27804.2832;63.99996567
16.06.2019 09:07:28,774;697.447998;697.7967529;682.4769897;1.147880077;1.061308265;2.438437939;2.431026936;3.724381924;94.6302948;61.89850235;99.98065948;436.4400024;403.2829895;302.1829224;27804.2832;63.99996567
16.06.2019 09:07:43,814;697.4521484;697.7946167;682.4769897;1.147880077;1.061308265;2.439378977;2.491203547;3.634311676;94.6302948;61.89850235;99.99065399;437.6400146;403.3009949;302.5754395;27804.2832;63.99996567
16.06.2019 09:07:58,852;697.4521484;697.7946167;682.4769897;1.147880077;1.061308265;2.439143896;2.42021656;3.380651474;94.64596558;61.96459579;100.0340576;435.3599854;403.3009949;303.3312378;27804.2832;63.99996567
16.06.2019 09:08:13,893;697.4559326;697.7946167;682.4769897;1.147880077;1.061308265;2.439378977;2.457509279;3.778607607;94.63813019;61.93152237;100.0138016;439.3200073;403.3909912;302.1292114;27804.30078;63.99996567
16.06.2019 09:08:28,927;697.4457397;697.7946167;682.4769897;1.147880077;1.061308265;2.439143896;2.461557627;3.455148935;94.6302948;61.89850235;99.98622894;438.6000061;403.4989929;303.1009216;27804.30078;63.99996567
16.06.2019 09:08:43,960;697.4528809;697.7946167;682.4769897;1.147880077;1.061308265;2.438908815;2.473331451;3.617410421;94.6302948;61.93152237;100.048233;438;403.7520142;302.5707092;27804.30078;63.99996567
16.06.2019 09:08:58,996;697.4528809;697.7946167;682.4769897;1.147880077;1.061308265;2.438908815;2.434212446;3.522136688;94.63813019;61.93152237;100.0193558;437.1600037;403.4989929;302.8652649;27804.30078;63.99996567
16.06.2019 09:09:14,024;697.4528809;697.7946167;682.4769897;1.147880077;1.061308265;2.438673019;2.477717876;3.416646004;94.62243652;61.93152237;100.0025711;435.7200012;403.4989929;303.0276794;27804.31641;63.99996567
16.06.2019 09:09:29,059;697.4458008;697.7946167;682.4769897;1.147880077;1.061308265;2.438437939;2.498194695;3.593134403;94.62243652;61.86548233;99.96844482;437.8800049;403.2109985;302.4538574;27804.31641;63.99996567
16.06.2019 09:09:44,088;697.4458008;697.7946167;682.4769897;1.147880077;1.061308265;2.438908815;2.462437391;3.611605406;94.6302948;61.93152237;99.98203278;437.8800049;403.355011;302.4538574;27804.31641;63.99996567
16.06.2019 09:09:59,122;697.4506836;697.7946167;682.4769897;1.147880077;1.061308265;2.438673019;2.491903067;3.492687225;94.59890747;61.93152237;99.99242401;439.2000122;403.4630127;302.7927246;27804.31641;63.99996567
16.06.2019 09:10:14,164;697.4484253;697.7946167;682.4769897;1.147880077;1.061308265;2.438908815;2.444462299;3.501951218;94.6302948;61.93152237;99.98046875;435.3599854;403.355011;302.7927246;27804.33398;63.99996567
16.06.2019 09:10:29,204;697.4484253;697.7946167;682.4769897;1.147880077;1.061308265;2.438673019;2.414891481;3.508912563;94.62243652;61.93152237;100.0007019;437.7600098;403.3190002;302.7425537;27804.33398;63.99996567
16.06.2019 09:10:44,240;697.4519653;697.7946167;682.4769897;1.147880077;1.061308265;2.438673019;2.429964542;3.508912563;94.60675049;61.93152237;100.0187836;437.1600037;403.3190002;302.7425537;27804.33398;63.99996567
16.06.2019 09:10:59,272;697.4519653;697.7946167;682.4769897;1.147880077;1.061308265;2.438437939;2.372795582;3.499695301;94.6302948;61.93152237;100.0108337;438.9599915;403.1390076;302.7425537;27804.33398;63.99996567
16.06.2019 09:11:14,309;697.4453735;697.7946167;682.4769897;1.147880077;1.061308265;2.439378977;2.469117403;3.53663826;94.6302948;61.93152237;100.0027084;436.4400024;403.3729858;302.7425537;27804.34961;63.99996567
