Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 09:11:29,344;697.4453735;697.7946167;682.4769897;1.147880077;1.059056401;2.438908815;2.448521137;3.743717909;94.6302948;61.93152237;100.026474;439.4400024;403.4089966;302.0455627;27804.34961;63.99996567
16.06.2019 09:11:44,373;697.4453735;697.7946167;682.4769897;1.147880077;1.059056401;2.439143896;2.443579435;3.561998606;94.65382385;61.93152237;100.0295181;436.5599976;403.8779907;302.6356506;27804.34961;63.99996567
16.06.2019 09:11:59,414;697.4494629;697.7946167;682.4769897;1.147880077;1.059056401;2.439614534;2.482976437;3.580451727;94.64596558;61.93152237;100.0373535;437.1600037;403.9859924;302.6356506;27804.34961;63.99996567
16.06.2019 09:12:14,460;697.4551392;697.7946167;682.4769897;1.147880077;1.059056401;2.439614534;2.45310545;3.580451727;94.64596558;61.93152237;100.0325317;438.1199951;403.8599854;302.6356506;27804.36719;63.99996567
16.06.2019 09:12:29,503;697.4518433;697.7946167;682.4769897;1.147880077;1.059056401;2.439614534;2.504129887;3.580451727;94.63813019;61.93152237;100.0357361;435.2399902;404.0580139;302.6356506;27804.36719;63.99996567
16.06.2019 09:12:44,538;697.4518433;697.7946167;682.4769897;1.147880077;1.059056401;2.439614534;2.423408985;3.580451727;94.66165924;61.93152237;100.0362549;438.1199951;404.256012;302.6356506;27804.36719;63.99996567
16.06.2019 09:12:59,571;697.4518433;697.7946167;682.479187;1.147880077;1.059056401;2.439143896;2.381029367;3.415709972;94.63813019;61.93152237;100.0549774;435.7200012;404.2739868;303.0877686;27804.38281;63.99996567
16.06.2019 09:13:14,613;697.4518433;697.7946167;682.479187;1.147880077;1.059056401;2.439143896;2.441637039;3.415709972;94.64596558;61.93152237;100.0522766;438.7200012;404.2739868;303.0877686;27804.38281;63.99996567
16.06.2019 09:13:29,644;697.4518433;697.7946167;682.479187;1.147880077;1.059056401;2.439849615;2.476840973;3.476095915;94.66165924;61.93152237;100.0375137;435.8399963;404.2919922;303.0877686;27804.38281;63.99996567
16.06.2019 09:13:44,673;697.4518433;697.7946167;682.479187;1.147880077;1.059056401;2.439849615;2.501512289;3.394121885;94.64596558;61.93152237;100.0278244;437.8800049;404.0400085;303.3412781;27804.38281;63.99996567
16.06.2019 09:13:59,705;697.4556885;697.7946167;682.479187;1.147880077;1.059056401;2.439378977;2.507094622;3.405876637;94.65382385;61.997612;100.0452805;437.2799988;404.2019958;303.2477112;27804.40039;63.99996567
16.06.2019 09:14:14,742;697.4537964;697.7946167;682.479187;1.147880077;1.059056401;2.438908815;2.437395573;3.581252337;94.63813019;61.96459579;100.0435638;437.6400146;403.8779907;302.648468;27804.40039;63.99996567
16.06.2019 09:14:29,768;697.4487915;697.7946167;682.4676514;1.147880077;1.059056401;2.439378977;2.404045582;3.599687815;94.63813019;61.96459579;100.0651703;435.7200012;404.1480103;302.648468;27804.40039;63.99996567
16.06.2019 09:14:44,807;697.4487915;697.7946167;682.4676514;1.147880077;1.059056401;2.438908815;2.482275486;3.349670172;94.63813019;61.93152237;100.0766373;437.6400146;404.0400085;303.3643494;27804.40039;63.99996567
16.06.2019 09:14:59,844;697.4460449;697.7946167;682.4960938;1.147880077;1.059056401;2.439143896;2.415779114;3.62419939;94.62243652;61.93152237;100.0756836;437.1600037;404.1480103;302.54422;27804.41602;63.99996567
16.06.2019 09:15:14,874;697.4460449;697.7946167;682.4788818;1.147880077;1.064354181;2.438908815;2.435981035;3.614979506;94.61460114;61.89850235;100.0748825;437.6400146;404.0580139;302.54422;27804.41602;63.99996567
16.06.2019 09:15:29,911;697.4503784;697.7946167;682.4788818;1.147880077;1.064354181;2.438437939;2.481574535;3.59650588;94.62243652;61.96459579;100.0616226;435.8399963;404.256012;302.54422;27804.41602;63.99996567
16.06.2019 09:15:44,952;697.4503784;697.7946167;682.4788818;1.147880077;1.064354181;2.438908815;2.458917856;3.563881159;94.62243652;61.93152237;100.0270386;436.7999878;404.2739868;302.54422;27804.41602;63.99996567
16.06.2019 09:15:59,988;697.4503784;697.7946167;682.4788818;1.147880077;1.064354181;2.438437939;2.452929258;3.545406818;94.60675049;61.93152237;100.0352478;435.3599854;403.9859924;302.54422;27804.43359;63.99996567
16.06.2019 09:16:15,014;697.4556885;697.7946167;682.4788818;1.147880077;1.064354181;2.438673019;2.456804991;3.55462122;94.61460114;61.93152237;100.0334778;438;404.0580139;302.54422;27804.43359;63.99996567
16.06.2019 09:16:30,051;697.4517212;697.7946167;682.4788818;1.147880077;1.064354181;2.438437939;2.407782078;3.726714134;94.61460114;61.93152237;100.0464783;437.2799988;403.7879944;301.9841309;27804.43359;63.99996567
16.06.2019 09:16:45,092;697.4517212;697.7946167;682.4788818;1.147880077;1.064354181;2.438437939;2.503955364;3.501794815;94.61460114;61.93152237;100.0275574;436.7999878;404.0400085;302.6789246;27804.43359;63.99996567
16.06.2019 09:17:00,122;697.4546509;697.7946167;682.4788818;1.146840334;1.064354181;2.438437939;2.433504581;3.559210062;94.61460114;61.93152237;100.0243988;439.7999878;404.1480103;302.6789246;27804.44922;63.99996567
16.06.2019 09:17:15,162;697.4515991;697.7946167;682.4788818;1.146840334;1.064354181;2.438437939;2.496273041;3.559210062;94.61460114;61.93152237;99.97570801;435.6000061;403.7160034;302.6789246;27804.44922;63.99996567
16.06.2019 09:17:30,198;697.4515991;697.7946167;682.4788818;1.146840334;1.064354181;2.439143896;2.463492632;3.58691287;94.62243652;61.96459579;100.0020065;437.1600037;403.769989;302.6789246;27804.44922;63.99996567
16.06.2019 09:17:45,227;697.4515991;697.7946167;682.4788818;1.146840334;1.064354181;2.438908815;2.490853548;3.495615244;94.62243652;61.93152237;100.0368881;436.0799866;403.8959961;302.9326477;27804.44922;63.99996567
16.06.2019 09:18:00,265;697.4515991;697.7946167;682.4788818;1.146840334;1.064354181;2.438673019;2.399949789;3.523183107;94.6302948;61.93152237;100.0261002;436.0799866;403.9500122;302.8188171;27804.4668;63.99996567
16.06.2019 09:18:15,299;697.4515991;697.7946167;682.4788818;1.146840334;1.064354181;2.438673019;2.455395937;3.523183107;94.6302948;61.96459579;99.99463654;436.5599976;403.427002;302.8188171;27804.4668;63.99996567
16.06.2019 09:18:30,336;697.4539185;697.7946167;682.4788818;1.146840334;1.060257077;2.438908815;2.443932772;3.852902412;94.6302948;61.93152237;99.99766541;436.0799866;403.5899963;301.8280334;27804.4668;63.99996567
16.06.2019 09:18:45,368;697.4527588;697.7946167;682.4675293;1.146840334;1.060257077;2.438673019;2.499068022;3.414948702;94.62243652;61.93152237;100.0211029;437.3999939;403.8599854;303.1534119;27804.4668;63.99996567
16.06.2019 09:19:00,408;697.4527588;697.7946167;682.4675293;1.146840334;1.060257077;2.439143896;2.481048822;3.608627081;94.61460114;61.96459579;100.0365219;438.480011;403.9679871;302.6117554;27804.48242;63.99996567
16.06.2019 09:19:15,454;697.4527588;697.7946167;682.477417;1.146840334;1.060257077;2.439143896;2.364906311;3.608627081;94.62243652;61.96459579;100.0230255;435.1199951;403.6260071;302.6117554;27804.48242;63.99996567
16.06.2019 09:19:30,490;697.4527588;697.7946167;682.477417;1.146840334;1.060257077;2.438437939;2.475612879;3.651201248;94.62243652;61.96459579;100.0063782;436.3200073;403.6080017;302.3945923;27804.48242;63.99996567
16.06.2019 09:19:45,518;697.4527588;697.7946167;682.477417;1.146840334;1.060257077;2.438908815;2.461205721;3.669662952;94.61460114;61.96459579;99.99822998;436.3200073;403.7340088;302.3945923;27804.48242;63.99996567
16.06.2019 09:20:00,570;697.4494629;697.7946167;682.477417;1.146840334;1.060257077;2.438908815;2.381029367;3.720108271;94.62243652;61.997612;100.0220642;436.6799927;403.9679871;302.2386169;27804.5;63.99996567
16.06.2019 09:20:15,603;697.4494629;697.7946167;682.477417;1.146840334;1.060257077;2.438673019;2.450814009;3.710869074;94.62243652;61.96459579;100.0079193;440.0400085;403.697998;302.2386169;27804.5;63.99996567
16.06.2019 09:20:30,635;697.444519;697.7946167;682.477417;1.146840334;1.060257077;2.438437939;2.516153097;3.456535339;94.62243652;61.96459579;99.99448395;436.4400024;403.2109985;302.9963074;27804.5;63.99996567
16.06.2019 09:20:45,667;697.4519653;697.7946167;682.477417;1.146840334;1.060257077;2.437731981;2.447638988;3.705162525;94.59890747;61.96459579;99.98747253;436.7999878;403.0849915;302.1422729;27804.5;63.99996567
16.06.2019 09:21:00,703;697.4519653;697.7946167;682.477417;1.146840334;1.060257077;2.437496662;2.566725492;3.456887007;94.58322144;61.93152237;100.0388184;438;403.1029968;302.8808594;27804.51758;63.99996567
16.06.2019 09:21:15,747;697.4519653;697.7946167;682.4785156;1.146840334;1.060257077;2.437261343;2.510754824;3.442194223;94.58322144;61.96459579;100.0269165;435.9599915;403.3370056;302.827179;27804.51758;63.99996567
16.06.2019 09:21:30,791;697.4519653;697.7946167;682.4785156;1.146840334;1.060257077;2.437731981;2.394067526;3.604702473;94.58322144;61.93152237;100.0220413;438.3599854;403.3370056;302.3822937;27804.51758;63.99996567
16.06.2019 09:21:45,832;697.4519653;697.7946167;682.4785156;1.146840334;1.060257077;2.437496662;2.471400499;3.505068779;94.58322144;61.96459579;100.0334778;436.7999878;403.5350037;302.661499;27804.51758;63.99996567
16.06.2019 09:22:00,869;697.4441528;697.7946167;682.4785156;1.146840334;1.060257077;2.437967062;2.360957146;3.523551464;94.56754303;61.96459579;99.97747803;438.6000061;403.4630127;302.661499;27804.5332;63.99996567
16.06.2019 09:22:15,904;697.4534912;697.7946167;682.4785156;1.146840334;1.060257077;2.437967062;2.446051121;3.225895166;94.59890747;61.96459579;99.94181061;437.0400085;403.2109985;303.5811462;27804.5332;63.99996567
16.06.2019 09:22:30,939;697.4534912;697.7946167;682.4785156;1.146840334;1.060257077;2.437496662;2.428370714;3.494964838;94.56754303;61.96459579;100.0067749;437.3999939;403.571991;302.692749;27804.5332;63.99996567
16.06.2019 09:22:45,976;697.4458008;697.7946167;682.4785156;1.146840334;1.060257077;2.437731981;2.50378108;3.504212856;94.57537842;61.93152237;100.0455627;435.6000061;403.571991;302.692749;27804.5332;63.99996567
16.06.2019 09:23:01,019;697.4458008;697.7946167;682.4785156;1.146840334;1.060257077;2.437026262;2.471224785;3.62066102;94.56754303;61.96459579;100.0284729;437.7600098;403.4089966;302.2474365;27804.55078;63.99996567
16.06.2019 09:23:16,057;697.4484253;697.7946167;682.4785156;1.146840334;1.060257077;2.437261343;2.418264627;3.454302549;94.57537842;61.96459579;100.0012817;437.7600098;403.4630127;302.7897644;27804.55078;63.99996567
16.06.2019 09:23:31,099;697.4527588;697.7946167;682.4785156;1.146840334;1.060257077;2.436790705;2.517371416;3.435801029;94.57537842;61.93152237;100.0281067;436.6799927;403.3190002;302.7897644;27804.55078;63.99996567
16.06.2019 09:23:46,136;697.4527588;697.7946167;682.4785156;1.146840334;1.060257077;2.437731981;2.516327143;3.59674859;94.59107208;61.93152237;100.0240479;436.6799927;403.4630127;302.4068909;27804.55078;63.99996567
16.06.2019 09:24:01,167;697.4527588;697.7946167;682.4785156;1.146840334;1.060257077;2.437967062;2.490853548;3.605967045;94.59107208;61.93152237;100.0332489;437.519989;403.4809875;302.4068909;27804.56641;63.99996567
16.06.2019 09:24:16,206;697.4478149;697.7946167;682.4785156;1.146840334;1.060257077;2.437496662;2.368135452;3.587491035;94.58322144;61.89850235;100.0394974;437.519989;403.5350037;302.4068909;27804.56641;63.99996567
16.06.2019 09:24:31,241;697.4478149;697.7946167;682.4785156;1.146840334;1.060257077;2.437731981;2.406003237;3.669457674;94.58322144;61.93152237;100.0258331;437.6400146;403.4089966;302.1822205;27804.56641;63.99996567
16.06.2019 09:24:46,285;697.4478149;697.7946167;682.4785156;1.146840334;1.060257077;2.437496662;2.427130938;3.66021657;94.59890747;61.93152237;100.0174789;442.2000122;403.355011;302.1822205;27804.56641;63.99996567
16.06.2019 09:25:01,317;697.4478149;697.7946167;682.4785156;1.146840334;1.060257077;2.437967062;2.394602537;3.681322813;94.59890747;61.93152237;100.0459137;438.480011;403.4630127;302.1740417;27804.58398;63.99996567
16.06.2019 09:25:16,354;697.4478149;697.7940063;682.4785156;1.146840334;1.060257077;2.437261343;2.521198034;3.653637409;94.57537842;61.93152237;100.0238113;438.8399963;403.553009;302.1740417;27804.58398;63.99996567
16.06.2019 09:25:31,392;697.4507446;697.7940063;682.4785156;1.146840334;1.060257077;2.437261343;2.353588104;3.664879084;94.57537842;61.96459579;100.0014267;437.7600098;403.427002;302.0446777;27804.58398;63.99996567
16.06.2019 09:25:46,418;697.4507446;697.7940063;682.4785156;1.146840334;1.060257077;2.437261343;2.449403048;3.40098238;94.56754303;61.93152237;100.0115128;438.6000061;403.427002;302.8595581;27804.58398;63.99996567
16.06.2019 09:26:01,456;697.4507446;697.7940063;682.4758911;1.146840334;1.060257077;2.437026262;2.422877073;3.463200569;94.55969238;61.89850235;100.0157394;439.6799927;403.4630127;302.6389771;27804.59961;63.99996567
16.06.2019 09:26:16,493;697.4507446;697.7940063;682.4758911;1.146840334;1.060257077;2.436555386;2.524152994;3.44467473;94.55969238;61.93152237;100.036087;436.9200134;403.4630127;302.6389771;27804.59961;63.99996567
16.06.2019 09:26:31,517;697.4507446;697.7940063;682.4758911;1.146840334;1.060257077;2.436555386;2.346027613;3.310303211;94.55969238;61.96459579;100.0423584;438.3599854;403.571991;303.053772;27804.59961;63.99996567
16.06.2019 09:26:46,558;697.4507446;697.7940063;682.4758911;1.146840334;1.060257077;2.436790705;2.347828865;3.451511145;94.55969238;61.93152237;100.0463791;434.0400085;403.5899963;302.6464539;27804.59961;63.99996567
16.06.2019 09:27:01,588;697.4472046;697.7940063;682.4758911;1.146840334;1.060257077;2.436790705;2.438809633;3.451511145;94.55969238;61.93152237;100.0702057;436.5599976;403.4089966;302.6464539;27804.61719;63.99996567
16.06.2019 09:27:16,624;697.4522095;697.7940063;682.4758911;1.146840334;1.060257077;2.436790705;2.452576876;3.501866102;94.54401398;61.93152237;100.0642548;437.1600037;403.4809875;302.6464539;27804.61719;63.99996567
16.06.2019 09:27:31,653;697.4453735;697.7940063;682.4758911;1.146840334;1.060257077;2.436790705;2.497670889;3.676835299;94.56754303;61.96459579;100.056366;436.4400024;403.6619873;302.1060181;27804.61719;63.99996567
16.06.2019 09:27:46,685;697.4525757;697.7940063;682.4758911;1.146840334;1.060257077;2.436555386;2.470346689;3.667612076;94.57537842;61.96459579;100.0478439;438.8399963;403.5350037;302.1060181;27804.61719;63.99996567
16.06.2019 09:28:01,734;697.4471436;697.7940063;682.4842529;1.146840334;1.065361619;2.437026262;2.492252827;3.593145609;94.56754303;61.96459579;100.064537;437.3999939;403.4630127;302.3930969;27804.63281;63.99996567
16.06.2019 09:28:16,760;697.4471436;697.7940063;682.4842529;1.146840334;1.065361619;2.437261343;2.537169695;3.602383852;94.57537842;61.96459579;100.0896225;435.9599915;403.553009;302.3930969;27804.63281;63.99996567
16.06.2019 09:28:31,796;697.4419556;697.7940063;682.4842529;1.146840334;1.065361619;2.437496662;2.452400446;3.49597621;94.57537842;61.96459579;100.0460358;435.3599854;403.3729858;302.3930969;27804.63281;63.99996567
16.06.2019 09:28:46,829;697.4517212;697.7940063;682.4730225;1.146840334;1.065361619;2.437496662;2.365623951;3.49597621;94.57537842;61.96459579;100.0622787;437.1600037;403.553009;302.3930969;27804.63281;63.99996567
16.06.2019 09:29:01,860;697.4517212;697.7940063;682.4730225;1.146840334;1.065361619;2.437261343;2.497845173;3.675401926;94.57537842;61.93152237;100.0645676;438;403.553009;301.8108521;27804.65039;63.99996567
16.06.2019 09:29:16,895;697.4517212;697.7940063;682.4730225;1.146840334;1.065361619;2.436790705;2.518241405;3.547076464;94.55969238;61.93152237;100.0506516;436.4400024;403.553009;302.5359802;27804.65039;63.99996567
16.06.2019 09:29:31,932;697.4421387;697.7940063;682.4730225;1.146840334;1.065361619;2.436790705;2.483677149;3.647339344;94.55969238;61.96459579;100.0318375;436.9200134;403.769989;302.2262573;27804.65039;63.99996567
16.06.2019 09:29:46,964;697.449585;697.7940063;682.4919434;1.146840334;1.065361619;2.436790705;2.440753698;3.451545715;94.55969238;61.96459579;100.0447845;437.2799988;403.9500122;302.8311157;27804.65039;63.99996567
16.06.2019 09:30:02,003;697.449585;697.7940063;682.4919434;1.146840334;1.065361619;2.437731981;2.569137812;3.533666372;94.55969238;61.93152237;100.0217209;437.6400146;403.7520142;302.315033;27804.66602;63.99996567
16.06.2019 09:30:17,035;697.4544678;697.7940063;682.4759521;1.146840334;1.063126922;2.437026262;2.490503788;3.198596239;94.58322144;61.96459579;100.0819931;436.2000122;403.6260071;303.2633362;27804.66602;63.99996567
16.06.2019 09:30:32,068;697.446106;697.7940063;682.4759521;1.146840334;1.063126922;2.436790705;2.505350828;3.52203083;94.56754303;61.96459579;100.0821762;438.480011;403.8059998;302.2368469;27804.66602;63.99996567
16.06.2019 09:30:47,100;697.446106;697.7940063;682.4759521;1.146840334;1.063126922;2.436790705;2.471927166;3.463487387;94.54401398;61.93152237;100.0655899;438.2399902;403.6080017;302.6495972;27804.66602;63.99996567
16.06.2019 09:31:02,136;697.4534302;697.7940063;682.4759521;1.146840334;1.063126922;2.436790705;2.48997879;3.847728491;94.55969238;61.93152237;100.0354233;439.3200073;403.6440125;301.4631348;27804.68359;63.99996567
16.06.2019 09:31:17,183;697.4518433;697.7940063;682.4759521;1.146840334;1.063126922;2.437261343;2.471400499;3.501974821;94.55969238;61.93152237;100.0322723;434.519989;403.5169983;302.5307617;27804.68359;63.99996567
16.06.2019 09:31:32,205;697.4434204;697.7940063;682.4759521;1.146840334;1.063126922;2.436790705;2.44057703;3.501974821;94.57537842;61.89850235;100.0351868;437.8800049;403.5169983;302.5307617;27804.68359;63.99996567
16.06.2019 09:31:47,250;697.4477539;697.7940063;682.4759521;1.146840334;1.063126922;2.437496662;2.45310545;3.529695988;94.57537842;61.93152237;100.0345993;437.519989;403.4089966;302.5307617;27804.68359;63.99996567
16.06.2019 09:32:02,285;697.4498291;697.7940063;682.4759521;1.146840334;1.063126922;2.437496662;2.536823034;3.529695988;94.59890747;61.93152237;100.0271988;438.1199951;403.3909912;302.5307617;27804.69922;63.99996567
16.06.2019 09:32:17,313;697.4447021;697.7940063;682.4759521;1.146840334;1.063126922;2.437026262;2.501512289;3.55060482;94.58322144;61.96459579;100.0322037;437.8800049;403.2109985;302.4091492;27804.69922;63.99996567
16.06.2019 09:32:32,353;697.4488525;697.7940063;682.4759521;1.146840334;1.063126922;2.436555386;2.362393618;3.532117128;94.55184937;61.93152237;100.0218201;436.6799927;402.9049988;302.4091492;27804.69922;63.99996567
16.06.2019 09:32:47,394;697.4488525;697.7940063;682.4759521;1.146840334;1.063126922;2.436555386;2.463316679;3.513612986;94.55184937;61.93152237;100.0322342;438;402.8869934;302.4091492;27804.69922;63.99996567
16.06.2019 09:33:02,434;697.4537964;697.7940063;682.4798584;1.146840334;1.063126922;2.436320305;2.505350828;3.522865772;94.54401398;61.96459579;100.0452805;439.2000122;402.9230042;302.4091492;27804.7168;63.99996567
16.06.2019 09:33:17,468;697.4537964;697.7940063;682.4798584;1.146840334;1.063126922;2.437026262;2.451695204;3.601626635;94.55969238;61.96459579;100.0577469;438.1199951;402.8510132;302.2515869;27804.7168;63.99996567
16.06.2019 09:33:32,499;697.4476318;697.7940063;682.4798584;1.146840334;1.063126922;2.437496662;2.402977228;3.601626635;94.56754303;61.93152237;100.0653839;438.1199951;403.1210022;302.2515869;27804.7168;63.99996567
16.06.2019 09:33:47,533;697.4476318;697.7940063;682.4798584;1.146840334;1.063126922;2.437731981;2.469820023;3.494449854;94.60675049;61.93152237;100.0708389;437.2799988;403.4630127;302.6681824;27804.7168;63.99996567
16.06.2019 09:34:02,563;697.4430542;697.7940063;682.4798584;1.146840334;1.063126922;2.438202381;2.488229275;3.597343206;94.59890747;61.93152237;100.0664749;438.7200012;403.2470093;302.4073792;27804.73242;63.99996567
16.06.2019 09:34:17,596;697.4430542;697.7940063;682.4734497;1.146840334;1.063126922;2.438437939;2.504129887;3.606599092;94.60675049;61.93152237;100.0365143;437.3999939;403.2829895;302.4073792;27804.73242;63.99996567
16.06.2019 09:34:32,624;697.4494019;697.7940063;682.4734497;1.146840334;1.059156179;2.437967062;2.513193607;3.588113785;94.60675049;61.93152237;100.0319977;437.519989;403.1749878;302.4073792;27804.73242;63.99996567
16.06.2019 09:34:47,662;697.4494019;697.7940063;682.4734497;1.146840334;1.059156179;2.437496662;2.51058054;3.477875471;94.59107208;61.96459579;100.0311813;439.0799866;403.1570129;302.6907959;27804.73242;63.99996567
16.06.2019 09:35:02,700;697.4436646;697.7940063;682.4734497;1.146840334;1.059156179;2.437496662;2.44428587;3.607172728;94.59107208;61.96459579;100.0118561;439.4400024;403.0310059;302.3485107;27804.75;63.99996567
16.06.2019 09:35:17,740;697.4436646;697.7940063;682.4849854;1.146840334;1.059156179;2.437731981;2.499591827;3.597943544;94.58322144;61.93152237;100.0094299;437.519989;402.5979919;302.3485107;27804.75;63.99996567
16.06.2019 09:35:32,772;697.4493408;697.7940063;682.4849854;1.146840334;1.059156179;2.437967062;2.477016211;3.607172728;94.59890747;61.96459579;99.99671936;438.3599854;402.6700134;302.3485107;27804.75;63.99996567
16.06.2019 09:35:47,805;697.4420776;697.7940063;682.4849854;1.146840334;1.059156179;2.438202381;2.529884577;3.607172728;94.59890747;61.96459579;100.0314941;437.3999939;402.7070007;302.3485107;27804.75;63.99996567
16.06.2019 09:36:02,839;697.4500732;697.7962646;682.4716187;1.146840334;1.059156179;2.437731981;2.574647665;3.597943544;94.59890747;61.96459579;99.99234772;437.2799988;402.7070007;302.3485107;27804.76758;63.99996567
16.06.2019 09:36:17,866;697.4500732;697.7962646;682.4716187;1.146840334;1.059156179;2.437731981;2.441283703;3.597943544;94.59890747;61.96459579;100.0017776;438.480011;402.5799866;302.3485107;27804.76758;63.99996567
16.06.2019 09:36:32,900;697.4500732;697.7962646;682.4716187;1.146840334;1.059156179;2.437731981;2.551018238;3.616400242;94.59107208;61.96459579;100.0029449;437.1600037;402.9410095;302.3485107;27804.76758;63.99996567
16.06.2019 09:36:47,940;697.4500732;697.7962646;682.4814453;1.146840334;1.059156179;2.437731981;2.387463331;3.597943544;94.59890747;61.96459579;100.0167465;439.6799927;403.0849915;302.3485107;27804.76758;63.99996567
16.06.2019 09:37:02,970;697.4464722;697.7962646;682.4814453;1.146840334;1.059156179;2.437731981;2.414891481;3.597943544;94.59890747;61.96459579;100.0062332;436.6799927;403.1210022;302.3485107;27804.7832;63.99996567
16.06.2019 09:37:18,010;697.4464722;697.7962646;682.4814453;1.146840334;1.059156179;2.437967062;2.505699873;3.597943544;94.59107208;61.96459579;100.016983;437.8800049;403.0849915;302.3485107;27804.7832;63.99996567
16.06.2019 09:37:33,049;697.4401245;697.7962646;682.4814453;1.146840334;1.059156179;2.437967062;2.40226531;3.607172728;94.59107208;61.96459579;99.99568176;438;403.2650146;302.3485107;27804.7832;63.99996567
16.06.2019 09:37:48,088;697.4454346;697.7962646;682.4814453;1.146840334;1.059156179;2.438202381;2.447991848;3.509542942;94.59890747;61.96459579;100.0293121;438.1199951;403.4089966;302.6786499;27804.7832;63.99996567
16.06.2019 09:38:03,119;697.4454346;697.7962646;682.4814453;1.146840334;1.059156179;2.438437939;2.415246487;3.518797874;94.61460114;61.96459579;100.0300674;439.7999878;403.0849915;302.6786499;27804.80078;63.99996567
16.06.2019 09:38:18,163;697.4518433;697.7962646;682.4814453;1.146840334;1.059156179;2.438673019;2.410627127;3.460467577;94.62243652;61.96459579;100.0301666;438.1199951;403.2109985;302.8874207;27804.80078;63.99996567
16.06.2019 09:38:33,197;697.4518433;697.7962646;682.4746704;1.146840334;1.059156179;2.438673019;2.476665497;3.460467577;94.60675049;61.96459579;100.0217972;437.2799988;403.1390076;302.8874207;27804.80078;63.99996567
16.06.2019 09:38:48,236;697.4518433;697.7944946;682.4746704;1.146840334;1.059156179;2.437731981;2.553265095;3.790171146;94.60675049;61.96459579;100.0387192;437.1600037;403.2290039;301.7832031;27804.80078;63.99996567
16.06.2019 09:39:03,266;697.4518433;697.7944946;682.4746704;1.146840334;1.059156179;2.437261343;2.388535023;3.375104427;94.57537842;61.96459579;100.0395737;438.2399902;403.0130005;302.9796448;27804.81641;63.99996567
16.06.2019 09:39:18,304;697.4518433;697.7944946;682.4746704;1.146840334;1.059156179;2.437496662;2.488754034;3.505322456;94.57537842;61.93152237;99.99713898;439.9200134;402.7430115;302.6060486;27804.81641;63.99996567
16.06.2019 09:39:33,340;697.4518433;697.7944946;682.4746704;1.146840334;1.062785387;2.436790705;2.482275486;3.486848116;94.57537842;61.96459579;99.98666382;437.6400146;402.9590149;302.6060486;27804.81641;63.99996567
16.06.2019 09:39:48,380;697.4477539;697.7944946;682.4874268;1.146840334;1.062785387;2.437026262;2.487004042;3.809070826;94.55969238;61.93152237;100.0035172;439.4400024;403.4450073;301.6109619;27804.81641;63.99996567
16.06.2019 09:40:03,409;697.4477539;697.7944946;682.4874268;1.146840334;1.062785387;2.437261343;2.509709358;3.328704596;94.57537842;61.997612;100.0088806;438;403.2470093;303.1229248;27804.83398;63.99996567
16.06.2019 09:40:18,451;697.4500732;697.7944946;682.4782715;1.146840334;1.062785387;2.437261343;2.459445953;3.536353588;94.57537842;61.997612;100.0400772;439.3200073;402.9949951;302.4531555;27804.83398;63.99996567
16.06.2019 09:40:33,490;697.4500732;697.7944946;682.4782715;1.146840334;1.062785387;2.437026262;2.469468594;3.536353588;94.56754303;61.96459579;100.0283737;437.3999939;402.7609863;302.4531555;27804.83398;63.99996567
16.06.2019 09:40:48,517;697.4500732;697.7944946;682.4782715;1.146840334;1.062785387;2.437026262;2.445168495;3.536353588;94.55969238;61.96459579;100.0370712;438.6000061;403.3370056;302.4531555;27804.83398;63.99996567
16.06.2019 09:41:03,550;697.4500732;697.7944946;682.4782715;1.146840334;1.062785387;2.436320305;2.444991827;3.508610487;94.54401398;61.96459579;100.0188599;436.6799927;403.0310059;302.4531555;27804.84961;63.99996567
16.06.2019 09:41:18,597;697.4500732;697.7944946;682.4782715;1.146840334;1.062785387;2.435849428;2.358621836;3.708432436;94.53616333;61.96459579;100.0355606;437.2799988;403.3009949;301.7792358;27804.84961;63.99996567
16.06.2019 09:41:33,635;697.4500732;697.7944946;682.4782715;1.146840334;1.062785387;2.435143709;2.447109699;3.428099871;94.52832031;61.96459579;100.0116119;437.3999939;403.6260071;302.5588379;27804.84961;63.99996567
16.06.2019 09:41:48,671;697.4453125;697.7944946;682.4782715;1.146840334;1.062785387;2.435614109;2.519284964;3.570039749;94.52046967;61.96459579;100.038353;436.3200073;403.9140015;302.1208801;27804.84961;63.99996567
16.06.2019 09:42:03,705;697.4515991;697.7944946;682.4782715;1.146840334;1.062785387;2.435379028;2.531793356;3.579272032;94.52046967;61.96459579;100.0341034;438.3599854;403.7879944;302.1208801;27804.86719;63.99996567
16.06.2019 09:42:18,735;697.4429321;697.7944946;682.4782715;1.146840334;1.062785387;2.435379028;2.46612978;3.333349466;94.52046967;61.96459579;100.0340195;437.7600098;403.7879944;302.8797913;27804.86719;63.99996567
16.06.2019 09:42:33,765;697.4429321;697.7944946;682.4782715;1.146840334;1.062785387;2.434908152;2.504129887;3.319380522;94.51263428;61.997612;100.0274277;436.6799927;403.8420105;302.9228516;27804.86719;63.99996567
16.06.2019 09:42:48,798;697.4492798;697.7944946;682.4782715;1.146840334;1.062785387;2.434437752;2.459974051;3.488600492;94.49694061;61.96459579;100.0564423;436.6799927;403.7160034;302.2864685;27804.86719;63.99996567
16.06.2019 09:43:03,836;697.4492798;697.7944946;682.4782715;1.146840334;1.062785387;2.434437752;2.471575975;3.356529951;94.49694061;61.997612;100.02211;436.6799927;403.7160034;302.6938782;27804.88281;63.99996567
16.06.2019 09:43:18,865;697.4492798;697.7944946;682.4782715;1.146840334;1.062785387;2.434437752;2.426776409;3.599517584;94.48126221;61.96459579;100.0391235;437.519989;403.9320068;302.0013123;27804.88281;63.99996567
16.06.2019 09:43:33,905;697.4492798;697.7944946;682.4782715;1.146840334;1.062785387;2.434202194;2.448344707;3.474770308;94.49694061;61.96459579;100.0546646;436.5599976;404.0759888;302.3004761;27804.88281;63.99996567
16.06.2019 09:43:48,938;697.4413452;697.7944946;682.4782715;1.146840334;1.062785387;2.434908152;2.513193607;3.304486752;94.48126221;61.96459579;100.0269547;437.6400146;403.9140015;302.9115906;27804.88281;63.99996567
16.06.2019 09:44:03,966;697.4480591;697.7944946;682.4782715;1.146840334;1.062785387;2.434437752;2.50796628;3.502906084;94.49694061;61.96459579;100.0410843;436.5599976;403.6440125;302.270874;27804.90039;63.99996567
16.06.2019 09:44:19,001;697.4515991;697.7944946;682.4782715;1.146840334;1.062785387;2.434437752;2.464020252;3.49365449;94.48910522;61.96459579;100.0315475;438.7200012;403.3370056;302.270874;27804.90039;63.99996567
16.06.2019 09:44:34,040;697.4515991;697.7940674;682.4782715;1.146840334;1.062785387;2.434908152;2.451342821;3.51215601;94.48910522;61.96459579;100.0160446;438.480011;403.2290039;302.270874;27804.90039;63.99996567
16.06.2019 09:44:49,072;697.4401245;697.7940674;682.4782715;1.146840334;1.062785387;2.434437752;2.511103392;3.49365449;94.47341156;61.96459579;100.0387878;436.9200134;403.0669861;302.270874;27804.90039;63.99996567
16.06.2019 09:45:04,118;697.4441528;697.7940674;682.4782715;1.146840334;1.062785387;2.433966875;2.500290155;3.475117683;94.47341156;61.96459579;100.0322495;437.2799988;403.355011;302.270874;27804.91602;63.99996567
16.06.2019 09:45:19,154;697.4441528;697.7940674;682.4782715;1.146840334;1.062785387;2.433966875;2.496622562;3.657590389;94.46556854;61.96459579;100.0305328;437.1600037;403.3009949;301.7080688;27804.91602;63.99996567
16.06.2019 09:45:34,187;697.4489746;697.7940674;682.4782715;1.146840334;1.059696317;2.434202194;2.454339027;3.409791231;94.46556854;61.96459579;100.0243759;438.9599915;403.7340088;302.4438171;27804.91602;63.99996567
16.06.2019 09:45:49,217;697.4419556;697.7940674;682.4782715;1.146840334;1.059696317;2.433732033;2.453457832;3.409791231;94.46556854;61.96459579;100.0393677;434.7600098;404.2019958;302.4438171;27804.91602;63.99996567
16.06.2019 09:46:04,256;697.4505005;697.7940674;682.4782715;1.147305369;1.059696317;2.433966875;2.407604218;3.518051386;94.44988251;61.96459579;100.0498657;436.0799866;404.0759888;302.1384277;27804.93359;63.99996567
16.06.2019 09:46:19,289;697.4505005;697.7940674;682.4782715;1.147305369;1.059696317;2.433732033;2.435981035;3.527311802;94.46556854;61.96459579;100.041008;436.4400024;404.1839905;302.1384277;27804.93359;63.99996567
16.06.2019 09:46:34,322;697.4433594;697.7940674;682.4782715;1.147305369;1.059696317;2.433732033;2.331232071;3.693497181;94.46556854;61.997612;100.0312576;435.2399902;404.0580139;301.5688477;27804.93359;63.99996567
16.06.2019 09:46:49,366;697.4514771;697.7940674;682.4782715;1.147305369;1.059696317;2.433496475;2.444815397;3.466100216;94.44988251;61.93152237;100.0295715;436.7999878;404.4909973;302.2415771;27804.93359;63.99996567
16.06.2019 09:47:04,408;697.4477539;697.7940674;682.4782715;1.147305369;1.059696317;2.433496475;2.41471386;3.466100216;94.44988251;61.96459579;100.0335312;438.2399902;404.7430115;302.2415771;27804.94922;63.99996567
16.06.2019 09:47:19,450;697.4477539;697.7940674;682.4782715;1.147305369;1.059696317;2.433026075;2.552746534;3.636435986;94.44203949;61.96459579;100.0405121;436.9200134;404.67099;301.6593323;27804.94922;63.99996567
16.06.2019 09:47:34,972;697.451355;697.7940674;682.4782715;1.147305369;1.059696317;2.432790518;2.395494223;3.437575817;94.44203949;61.93152237;100.0198212;435.2399902;404.8869934;302.2438354;27804.94922;63.99996567
16.06.2019 09:47:50,007;697.451355;697.7940674;682.4782715;1.147305369;1.059696317;2.433026075;2.472453833;3.362144947;94.4342041;61.96459579;100.0258408;433.9200134;404.868988;302.5050049;27804.94922;63.99996567
16.06.2019 09:48:05,043;697.4451904;697.7940674;682.4782715;1.147305369;1.059696317;2.433026075;2.465778351;3.362144947;94.4342041;61.93152237;100.0363464;436.4400024;404.9949951;302.5050049;27804.9668;63.99996567
16.06.2019 09:48:20,068;697.4451904;697.7940674;682.4782715;1.147305369;1.059696317;2.433026075;2.456628799;3.7600739;94.44203949;61.96459579;100.0418701;439.2000122;404.868988;301.2781372;27804.9668;63.99996567
16.06.2019 09:48:35,099;697.4498901;697.7940674;682.4782715;1.147305369;1.059696317;2.432790518;2.402977228;3.427236795;94.41851044;61.997612;100.0574265;434.3999939;404.8150024;302.2756958;27804.9668;63.99996567
16.06.2019 09:48:50,138;697.4498901;697.7940674;682.4782715;1.147305369;1.059696317;2.432319641;2.421813011;3.408674717;94.41851044;61.93152237;100.0407181;435.1199951;404.8510132;302.2756958;27804.9668;63.99996567
16.06.2019 09:49:05,169;697.4423218;697.7940674;682.4782715;1.147305369;1.059696317;2.43208456;2.510754824;3.729478836;94.41851044;61.96459579;100.0453949;437.519989;404.9049988;301.2584534;27804.98242;63.99996567
16.06.2019 09:49:20,207;697.4423218;697.7940674;682.4782715;1.147305369;1.059696317;2.43208456;2.39888072;3.507396221;94.4028244;61.93152237;100.041893;437.0400085;404.8330078;301.9429016;27804.98242;63.99996567
16.06.2019 09:49:35,247;697.4423218;697.7940674;682.4782715;1.147305369;1.059696317;2.432790518;2.450814009;3.311134338;94.41065979;61.96459579;100.0270233;435.9599915;404.8330078;302.5072327;27804.98242;63.99996567
16.06.2019 09:49:50,282;697.4490356;697.7924194;682.4782715;1.147305369;1.059696317;2.43208456;2.384068727;3.465301275;94.41065979;61.96459579;100.0191193;438.3599854;404.598999;301.9465027;27804.98242;63.96108627
16.06.2019 09:50:05,308;697.442749;697.7924194;682.4782715;1.147305369;1.059696317;2.43208456;2.423408985;3.361290932;94.41065979;61.96459579;100.0470886;437.3999939;404.67099;302.2669067;27805;63.96108627
16.06.2019 09:50:20,344;697.4509277;697.7924194;682.4782715;1.147305369;1.059696317;2.43208456;2.462964773;3.482570887;94.41065979;61.96459579;100.049942;435.8399963;404.7070007;301.8933105;27805;63.90876007
16.06.2019 09:50:35,373;697.4509277;697.7924194;682.4782715;1.147305369;1.059696317;2.432319641;2.367956161;3.611648083;94.41065979;61.96459579;100.029068;436.4400024;404.9590149;301.5241089;27805;63.98379517
16.06.2019 09:50:50,404;697.4509277;697.7924194;682.4782715;1.147305369;1.059696317;2.43184948;2.520328522;3.291496038;94.39498138;61.96459579;100.033783;435.9599915;404.8330078;302.4533081;27805;63.98379517
16.06.2019 09:51:05,439;697.4489136;697.7924194;682.4782715;1.147305369;1.059696317;2.431378841;2.472629547;3.323390961;94.37929535;61.93152237;100.0329514;437.3999939;404.868988;302.4533081;27805.01758;63.98379517
16.06.2019 09:51:20,482;697.4489136;697.7924194;682.4782715;1.147305369;1.059696317;2.431378841;2.502559423;3.447939873;94.37145233;61.96459579;100.0546646;437.6400146;405.0669861;302.0695496;27805.01758;63.98379517
16.06.2019 09:51:35,520;697.4489136;697.7924194;682.4782715;1.147305369;1.059696317;2.430907965;2.519111156;3.429391861;94.37145233;61.997612;100.0466919;435.2399902;405.2470093;302.0695496;27805.01758;63.98379517
16.06.2019 09:51:50,559;697.4489136;697.7924194;682.4782715;1.147305369;1.059696317;2.430907965;2.425359011;3.429391861;94.37145233;61.96459579;100.0447693;433.3200073;404.9049988;302.0695496;27805.01758;63.9202919
16.06.2019 09:52:05,605;697.4489136;697.7924194;682.4782715;1.147305369;1.059696317;2.430672884;2.478419304;3.295593739;94.36360168;61.96459579;100.0799332;435.7200012;405.1390076;302.4530945;27805.0332;63.9202919
16.06.2019 09:52:20,636;697.4489136;697.7924194;682.4782715;1.147305369;1.063886285;2.430437565;2.435450554;3.611421824;94.34792328;61.89850235;100.0513763;436.3200073;405.3380127;301.4516602;27805.0332;63.9202919
16.06.2019 09:52:35,680;697.4516602;697.7924194;682.4782715;1.147305369;1.063886285;2.430672884;2.432265997;3.488540411;94.3557663;61.96459579;100.0363922;436.5599976;405.3200073;301.8587341;27805.0332;63.9202919
16.06.2019 09:52:50,706;697.4467163;697.7924194;682.4782715;1.147305369;1.063886285;2.430437565;2.468941689;3.563449383;94.34792328;61.96459579;100.009346;435.7200012;405.0490112;301.5994263;27805.0332;63.9202919
16.06.2019 09:53:05,754;697.4467163;697.7924194;682.4782715;1.147305369;1.063886285;2.430672884;2.433150768;3.403814793;94.36360168;61.96459579;100.0232544;435.9599915;405.1029968;302.119751;27805.05078;63.90364456
16.06.2019 09:53:20,787;697.4417114;697.7924194;682.4782715;1.147305369;1.063886285;2.430672884;2.418442249;3.403814793;94.34792328;61.96459579;100.0122452;436.4400024;404.9949951;302.119751;27805.05078;63.90364456
16.06.2019 09:53:35,819;697.4417114;697.7924194;682.4782715;1.147305369;1.063886285;2.430202007;2.39977169;3.177797794;94.34792328;62.03063202;100.0264359;436.2000122;405.0849915;302.758606;27805.05078;63.90364456
16.06.2019 09:53:50,855;697.4484253;697.7924194;682.4782715;1.147305369;1.063886285;2.429967165;2.482275486;3.419296265;94.34007263;61.997612;100.018631;435.7200012;404.7609863;301.9862976;27805.05078;63.90364456
16.06.2019 09:54:05,890;697.4484253;697.7924194;682.4782715;1.147305369;1.063886285;2.430437565;2.379061699;3.194761276;94.34007263;61.96459579;100.0592194;434.2799988;405.1570129;302.7350159;27805.06641;63.90364456
16.06.2019 09:54:20,921;697.4535522;697.7924194;682.4782715;1.147305369;1.063886285;2.430202007;2.36992836;3.221732616;94.33223724;61.96459579;100.0273514;437.519989;405.0490112;302.623291;27805.06641;63.90364456
16.06.2019 09:54:35,953;697.4512329;697.7924194;682.4733887;1.147305369;1.063886285;2.430202007;2.452048063;3.355493546;94.34007263;61.93152237;100.0346146;440.6400146;405.2290039;302.2113647;27805.06641;63.90364456
16.06.2019 09:54:50,989;697.4512329;697.7924194;682.4733887;1.147305369;1.063886285;2.429731369;2.354667187;3.336909533;94.33223724;61.96459579;100.0394211;436.4400024;405.2470093;302.2113647;27805.06641;63.90364456
16.06.2019 09:55:06,020;697.4512329;697.7924194;682.4733887;1.147305369;1.063886285;2.430202007;2.469995499;3.355493546;94.33223724;61.96459579;100.0563354;433.6799927;405.1570129;302.2113647;27805.08398;63.90364456
16.06.2019 09:55:21,060;697.4512329;697.7924194;682.4733887;1.147305369;1.060177922;2.430202007;2.456628799;3.394841671;94.32437897;61.96459579;100.0458069;438.2399902;405.2109985;302.0901794;27805.08398;63.90364456
16.06.2019 09:55:36,095;697.4512329;697.7924194;682.4733887;1.147305369;1.060177922;2.429731369;2.532660961;3.376265049;94.33223724;61.997612;100.0496063;433.3200073;404.9590149;302.0901794;27805.08398;63.90364456
16.06.2019 09:55:51,131;697.4512329;697.7924194;682.4733887;1.147305369;1.060177922;2.429260969;2.433504581;3.29235363;94.32437897;61.96459579;100.0361938;435.480011;404.7789917;302.3485413;27805.08398;63.90364456
16.06.2019 09:56:06,161;697.4486084;697.7924194;682.4807739;1.147305369;1.060177922;2.429025412;2.427308083;3.264469624;94.30870056;61.96459579;100.0426254;438.6000061;404.5090027;302.3485413;27805.09961;63.90364456
16.06.2019 09:56:21,200;697.4450684;697.7924194;682.4807739;1.147305369;1.060177922;2.429496288;2.522067308;3.455935955;94.30870056;61.96459579;100.0303497;436.6799927;404.5090027;301.8162842;27805.09961;63.90364456
16.06.2019 09:56:36,239;697.4450684;697.7924194;682.4789429;1.147305369;1.060177922;2.429260969;2.403155327;3.437366009;94.28517151;61.96459579;100.0728989;438.1199951;404.598999;301.8162842;27805.09961;63.90364456
16.06.2019 09:56:51,281;697.4487305;697.7924194;682.4789429;1.147305369;1.060177922;2.429260969;2.472805023;3.427009344;94.30870056;61.96459579;100.054924;435.1199951;404.8150024;301.8768005;27805.09961;63.90364456
16.06.2019 09:57:06,307;697.4487305;697.7924194;682.4789429;1.147305369;1.060177922;2.428790331;2.461029768;3.208023787;94.30084991;61.997612;100.0453186;437.2799988;404.7430115;302.4936829;27805.11719;63.90364456
16.06.2019 09:57:21,340;697.4456787;697.7924194;682.4789429;1.147305369;1.060177922;2.428790331;2.418797255;3.391137362;94.28517151;61.997612;100.0444489;437.3999939;404.4729919;301.9014282;27805.11719;63.90364456
16.06.2019 09:57:36,375;697.4456787;697.7924194;682.4789429;1.147305369;1.060177922;2.428555012;2.39567256;3.538614511;94.28517151;61.96459579;100.0376663;437.519989;404.7609863;301.4475403;27805.11719;63.90364456
16.06.2019 09:57:51,412;697.4487305;697.7924194;682.4789429;1.147305369;1.060177922;2.428319454;2.410982609;3.412250042;94.27732086;61.96459579;100.0554733;437.1600037;405.0130005;301.8078613;27805.11719;63.8999939
16.06.2019 09:58:06,449;697.4418335;697.7924194;682.4789429;1.147305369;1.060177922;2.427849293;2.440930367;3.402976274;94.26948547;61.997612;100.0616302;437.3999939;404.7969971;301.8078613;27805.13281;63.8999939
16.06.2019 09:58:21,487;697.4418335;697.7924194;682.4789429;1.147305369;1.060177922;2.428084612;2.499766588;3.206786871;94.26948547;61.96459579;100.0361328;436.2000122;404.6889954;302.4115601;27805.13281;63.8999939
16.06.2019 09:58:36,518;697.4418335;697.7924194;682.4789429;1.147305369;1.060177922;2.428319454;2.499766588;3.42637372;94.27732086;61.96459579;100.0358276;437.7600098;404.4179993;301.5778198;27805.13281;63.8999939
16.06.2019 09:58:51,566;697.4492188;697.7924194;682.4789429;1.147305369;1.060177922;2.429260969;2.430495739;3.231096268;94.29301453;61.93152237;100.0284271;434.6400146;404.6170044;302.2929077;27805.13281;63.87970734
16.06.2019 09:59:06,602;697.4417114;697.7924194;682.4789429;1.147305369;1.060177922;2.429260969;2.492777348;3.33625555;94.28517151;61.96459579;100.0448914;437.1600037;404.7070007;301.9693604;27805.15039;63.87970734
16.06.2019 09:59:21,641;697.4417114;697.7924194;682.4789429;1.147305369;1.060177922;2.428790331;2.50796628;3.393889666;94.30084991;61.96459579;100.0600052;436.4400024;404.7250061;301.7348633;27805.15039;63.87970734
16.06.2019 09:59:36,679;697.4470215;697.7924194;682.4789429;1.147305369;1.060177922;2.428084612;2.467535973;3.393889666;94.26948547;61.96459579;100.0211258;435.3599854;404.9590149;301.7348633;27805.15039;63.89842224
16.06.2019 09:59:51,717;697.4470215;697.7924194;682.4674683;1.147305369;1.060177922;2.428319454;2.412581921;3.48751092;94.26948547;61.96459579;100.0393143;434.2799988;404.9590149;301.7348633;27805.15039;63.89842224
16.06.2019 10:00:06,756;697.4411621;697.7924194;682.4674683;1.147305369;1.060177922;2.428084612;2.441107035;3.478249311;94.26948547;61.93152237;100.0473633;435.3599854;404.8869934;301.7348633;27805.16602;63.82465363
16.06.2019 10:00:21,790;697.4411621;697.7924194;682.4802246;1.147305369;1.060177922;2.427613735;2.391569614;3.478249311;94.26164246;61.997612;100.0289383;435;404.6350098;301.7348633;27805.16602;63.82465363
16.06.2019 10:00:36,820;697.4443359;697.7924194;682.4802246;1.147305369;1.060177922;2.428084612;2.449226856;3.309615612;94.26164246;61.997612;100.0343933;435.2399902;404.6530151;302.2540588;27805.16602;63.82465363
16.06.2019 10:00:51,856;697.4443359;697.7924194;682.4802246;1.147305369;1.060177922;2.427613735;2.45927;3.216515541;94.26164246;61.96459579;99.99372101;438;404.4909973;302.1506958;27805.16602;63.82465363
16.06.2019 10:01:06,893;697.4443359;697.7924194;682.4747314;1.147305369;1.060177922;2.427849293;2.527453661;3.364819288;94.24595642;61.96459579;100.0000839;435;404.2739868;301.7233276;27805.18359;63.80001068
16.06.2019 10:01:21,931;697.4495239;697.7924194;682.4747314;1.147305369;1.060177922;2.427378654;2.49015379;3.346218109;94.24595642;61.96459579;100.0410309;437.3999939;404.3999939;301.7233276;27805.18359;63.80001068
16.06.2019 10:01:36,970;697.4495239;697.7924194;682.4747314;1.147305369;1.060177922;2.426907778;2.437041998;3.15323925;94.24595642;61.96459579;100.0460587;437.8800049;404.7250061;302.2593079;27805.18359;63.84796906
16.06.2019 10:01:52,011;697.4476318;697.7924194;682.4747314;1.147305369;1.060177922;2.426907778;2.3591609;3.61926198;94.23026276;61.96459579;100.0208893;435.7200012;404.6530151;301.1642761;27805.18359;63.84796906
16.06.2019 10:02:07,054;697.4476318;697.7924194;682.4747314;1.147305369;1.060177922;2.426672697;2.471575975;3.490059614;94.23026276;61.93152237;100.0067978;436.3200073;404.2019958;301.4761658;27805.19922;63.89931107
16.06.2019 10:02:22,087;697.439209;697.7924194;682.4747314;1.147305369;1.060177922;2.426202059;2.459093809;3.471472502;94.2067337;61.96459579;100.0016861;438.1199951;404.0939941;301.4761658;27805.19922;63.89931107
16.06.2019 10:02:37,118;697.4460449;697.7924194;682.4747314;1.147305369;1.060177922;2.426202059;2.453281879;3.471472502;94.2067337;61.93152237;99.99513245;436.0799866;404.2200012;301.4761658;27805.19922;63.89931107
16.06.2019 10:02:52,149;697.4460449;697.7924194;682.4747314;1.147305369;1.060177922;2.42643714;2.417732239;3.48073411;94.21457672;61.93152237;99.98875427;436.9200134;403.8420105;301.4761658;27805.19922;63.82654572
16.06.2019 10:03:07,188;697.4460449;697.7924194;682.4747314;1.147305369;1.060177922;2.42643714;2.435804367;3.404085398;94.19889832;61.96459579;99.96437073;435.1199951;404.0039978;301.484375;27805.2168;63.82654572
16.06.2019 10:03:22,221;697.4460449;697.7924194;682.4747314;1.147305369;1.060177922;2.42643714;2.462085485;3.051772118;94.22242737;61.96459579;99.95358276;437.2799988;404.0220032;302.5100098;27805.2168;63.82654572
16.06.2019 10:03:37,252;697.4436035;697.7924194;682.4747314;1.147305369;1.060177922;2.425966978;2.468941689;3.280620337;94.2067337;61.96459579;99.96930695;435.7200012;403.4989929;301.8067322;27805.2168;63.82654572
16.06.2019 10:03:52,291;697.4436035;697.7924194;682.4747314;1.147305369;1.060177922;2.425966978;2.440930367;3.371164083;94.19889832;61.93152237;99.9857254;438.2399902;403.9500122;301.5284424;27805.2168;63.82654572
16.06.2019 10:04:07,320;697.4507446;697.7924194;682.4747314;1.147305369;1.060177922;2.425731421;2.450108528;3.124398947;94.19889832;61.96459579;99.97226715;436.2000122;403.769989;302.3440857;27805.23242;63.82654572
16.06.2019 10:04:22,357;697.4507446;697.7924194;682.4747314;1.147305369;1.060177922;2.425966978;2.418619633;3.19762063;94.19889832;61.96459579;99.98536682;437.0400085;403.6619873;302.0617981;27805.23242;63.82654572
16.06.2019 10:04:37,394;697.4438477;697.7924194;682.4807739;1.147305369;1.060177922;2.425496101;2.441283703;3.178966522;94.18320465;61.96459579;99.96740723;437.3999939;403.553009;302.0617981;27805.23242;63.82654572
16.06.2019 10:04:52,429;697.4438477;697.7924194;682.4807739;1.147305369;1.060177922;2.425496101;2.423586369;3.442157745;94.18320465;61.96459579;100.0209122;438;403.427002;301.2245178;27805.23242;63.82654572
16.06.2019 10:05:07,463;697.4438477;697.7924194;682.4807739;1.147305369;1.060177922;2.425025225;2.403333664;3.113590479;94.16751099;61.997612;99.9910965;437.1600037;403.3729858;302.2053223;27805.25;63.82654572
16.06.2019 10:05:22,495;697.4389648;697.7924194;682.4807739;1.147305369;1.060177922;2.425261021;2.435450554;3.292005777;94.17536926;61.96459579;99.99468994;434.519989;403.6440125;301.6858826;27805.25;63.82654572
16.06.2019 10:05:37,535;697.4466553;697.7924194;682.4758301;1.147305369;1.060177922;2.424554586;2.477893353;3.03501296;94.1596756;61.96459579;99.9730072;434.3999939;403.6440125;302.3893127;27805.25;63.89970398
16.06.2019 10:05:52,569;697.4466553;697.7924194;682.4758301;1.147305369;1.060177922;2.425025225;2.443579435;3.37658906;94.1596756;61.96459579;99.97476959;435.2399902;403.9140015;301.3973694;27805.25;63.89970398
16.06.2019 10:06:07,608;697.4421997;697.7924194;682.4758301;1.147305369;1.064272761;2.424554586;2.442166805;3.029965878;94.14398193;61.93152237;100.0068512;435.480011;403.9140015;302.4048157;27805.26758;63.89970398
16.06.2019 10:06:22,648;697.447876;697.7924194;682.4758301;1.147305369;1.064272761;2.423848867;2.420748949;3.382553816;94.1282959;61.96459579;99.9936142;435.3599854;404.0039978;301.236084;27805.26758;63.89970398
16.06.2019 10:06:37,689;697.447876;697.7924194;682.4758301;1.147305369;1.064272761;2.424319506;2.448168516;3.291611433;94.12045288;61.997612;99.97624207;437.1600037;403.8599854;301.7555237;27805.26758;63.89970398
16.06.2019 10:06:52,718;697.4525757;697.7924194;682.4758301;1.147305369;1.064272761;2.423613548;2.469995499;3.040739775;94.11261749;61.89850235;99.9889679;438.2399902;403.8779907;302.4403381;27805.26758;63.89970398
16.06.2019 10:07:07,759;697.4525757;697.7924194;682.4758301;1.147305369;1.064272761;2.423613548;2.506397247;3.268939018;94.1282959;61.96459579;100.0022964;435.480011;403.7160034;301.7966003;27805.2832;63.89970398
