Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 10:07:22,800;697.4455566;697.7924194;682.4758301;1.147305369;1.064272761;2.423613548;2.506920338;3.112047434;94.1282959;61.96459579;99.99052429;435.1199951;403.8959961;302.2212524;27805.2832;63.89970398
16.06.2019 10:07:37,835;697.4401245;697.7924194;682.4758301;1.147305369;1.064272761;2.424554586;2.466832876;3.401798725;94.14398193;61.96459579;100.000206;435.9599915;404.1300049;301.4454651;27805.2832;63.89970398
16.06.2019 10:07:52,876;697.4401245;697.7924194;682.4765015;1.147305369;1.064272761;2.42314291;2.381923437;3.657372236;94.1282959;61.96459579;100.0141449;435.8399963;404.256012;300.6029053;27805.2832;63.89970398
16.06.2019 10:08:07,914;697.442688;697.7924194;682.4765015;1.147305369;1.064272761;2.42314291;2.470873594;3.365691662;94.11261749;61.96459579;99.99118805;435.8399963;404.2739868;301.3847961;27805.30078;63.81191254
16.06.2019 10:08:22,956;697.4508667;697.7924194;682.4765015;1.147305369;1.064272761;2.423378468;2.436157703;3.375014067;94.11261749;61.93152237;99.96759033;436.3200073;403.8599854;301.3847961;27805.30078;63.81191254
16.06.2019 10:08:37,997;697.4448242;697.7924194;682.4765015;1.147305369;1.064272761;2.423613548;2.382281065;3.347296953;94.11261749;61.96459579;99.98468018;438;403.9320068;301.3847961;27805.30078;63.8010025
16.06.2019 10:08:53,035;697.4482422;697.7924194;682.4765015;1.147305369;1.063343287;2.42267251;2.389249325;3.273854971;94.10476685;61.93152237;99.99533844;434.8800049;403.9679871;301.4958191;27805.30078;63.8010025
16.06.2019 10:09:08,069;697.4411011;697.7924194;682.4765015;1.147305369;1.063343287;2.42314291;2.437218904;3.292498112;94.08908844;61.96459579;100.0233383;433.6799927;404.0220032;301.4958191;27805.31641;63.8010025
16.06.2019 10:09:23,109;697.4469604;697.7924194;682.4765015;1.147305369;1.063343287;2.42314291;2.482800961;3.292498112;94.11261749;61.93152237;100.0322266;436.9200134;404.0220032;301.4958191;27805.31641;63.8010025
16.06.2019 10:09:38,152;697.4521484;697.7924194;682.4765015;1.147305369;1.063343287;2.422907591;2.389249325;3.387417078;94.09692383;61.96459579;100.0379639;437.7600098;404.1659851;301.1757813;27805.31641;63.8010025
16.06.2019 10:09:53,189;697.4521484;697.7924194;682.4765015;1.147305369;1.063343287;2.422436953;2.480523109;3.051120996;94.08123779;61.96459579;100.0308914;435.3599854;403.9679871;302.1509094;27805.31641;63.8010025
16.06.2019 10:10:08,236;697.4494629;697.7924194;682.4765015;1.147305369;1.063343287;2.422436953;2.525369406;3.381160975;94.08123779;61.96459579;100.0283203;436.7999878;403.7879944;301.1377869;27805.33398;63.8010025
16.06.2019 10:10:23,266;697.4494629;697.7924194;682.4765015;1.147305369;1.063343287;2.42267251;2.390677214;3.481118441;94.08123779;61.997612;100.0519257;436.3200073;404.0400085;300.8595276;27805.33398;63.8010025
16.06.2019 10:10:38,307;697.4454956;697.7924194;682.4765015;1.147305369;1.063343287;2.422436953;2.538036346;3.39822793;94.08123779;61.96459579;100.0623627;433.0799866;404.0939941;301.0854187;27805.33398;63.8010025
16.06.2019 10:10:53,347;697.4385986;697.7924194;682.4765015;1.147305369;1.063343287;2.42314291;2.451695204;3.426151276;94.10476685;61.96459579;100.0471573;432.3599854;403.8779907;301.0854187;27805.33398;63.8010025
16.06.2019 10:11:08,381;697.4508667;697.7924194;682.4765015;1.147305369;1.063343287;2.422907591;2.462085485;3.221087694;94.08908844;61.96459579;100.0351715;436.4400024;404.0580139;301.6864624;27805.34961;63.8010025
16.06.2019 10:11:23,425;697.4508667;697.7924194;682.4765015;1.147305369;1.063343287;2.422907591;2.435627222;3.495797396;94.08908844;61.997612;100.0228653;436.6799927;403.8779907;300.8429871;27805.34961;63.8010025
16.06.2019 10:11:38,454;697.4508667;697.7924194;682.4765015;1.147305369;1.063343287;2.421731234;2.478243828;3.226119995;94.06555939;61.96459579;100.031517;436.0799866;403.8779907;301.6423645;27805.34961;63.8010025
16.06.2019 10:11:53,483;697.4486084;697.7924194;682.4675903;1.147305369;1.063343287;2.422201872;2.540982008;3.287506819;94.08123779;61.96459579;100.0375366;434.8800049;403.9140015;301.6423645;27805.34961;63.8010025
16.06.2019 10:12:08,520;697.4486084;697.7924194;682.4675903;1.147305369;1.060094595;2.422201872;2.388177633;3.287506819;94.06555939;61.96459579;100.0155029;433.3200073;403.7520142;301.6423645;27805.36719;63.8010025
16.06.2019 10:12:23,557;697.4486084;697.7924194;682.4759521;1.147305369;1.060094595;2.421495914;2.515805244;3.286818981;94.04986572;61.96459579;100.0136414;435.3599854;403.7340088;301.5585632;27805.36719;63.8010025
16.06.2019 10:12:38,591;697.4486084;697.7924194;682.4759521;1.147305369;1.060094595;2.421025276;2.402977228;3.37659502;94.03417969;61.96459579;100.021904;434.0400085;403.8420105;301.225647;27805.36719;63.8010025
16.06.2019 10:12:53,625;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.421025276;2.500464916;3.37659502;94.03417969;61.96459579;99.98760986;435.2399902;403.4809875;301.225647;27805.36719;63.8010025
16.06.2019 10:13:08,659;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.420554399;2.488929033;3.278325319;94.03417969;61.96459579;100.0231857;435.7200012;403.355011;301.225647;27805.38281;63.8010025
16.06.2019 10:13:23,692;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.420084238;2.478770018;3.259669542;94.00280762;61.96459579;100.000206;434.8800049;403.6799927;301.225647;27805.38281;63.8010025
16.06.2019 10:13:38,733;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.420084238;2.364367962;3.259669542;94.01848602;61.96459579;100.0188293;437.3999939;403.571991;301.225647;27805.38281;63.8010025
16.06.2019 10:13:53,767;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.420554399;2.426244974;3.447942972;94.01065063;61.96459579;100.0292282;434.519989;403.769989;300.7053528;27805.38281;63.8010025
16.06.2019 10:14:08,803;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.420319557;2.45310545;3.077784777;94.01065063;61.96459579;100.0461426;435.1199951;403.8059998;301.8121338;27805.40039;63.8010025
16.06.2019 10:14:23,839;697.4439087;697.7924194;682.4759521;1.147305369;1.060094595;2.420554399;2.378345966;3.27467227;94.03417969;61.89850235;100.0359268;436.6799927;403.8599854;301.2368469;27805.40039;63.8010025
16.06.2019 10:14:38,866;697.4512939;697.7924194;682.4759521;1.147305369;1.060094595;2.420789957;2.365983009;3.27467227;94.02633667;61.96459579;100.0355911;436.3200073;404.0759888;301.2368469;27805.40039;63.8010025
16.06.2019 10:14:53,910;697.4454956;697.7924194;682.4759521;1.147305369;1.060094595;2.420554399;2.479471207;3.412490606;94.02633667;61.96459579;100.0355911;436.2000122;403.769989;300.8140869;27805.40039;63.8010025
16.06.2019 10:15:08,948;697.4454956;697.7924194;682.4759521;1.147305369;1.060094595;2.420319557;2.394959211;3.147880793;94.01065063;61.96459579;100.0278244;436.4400024;403.8059998;301.597168;27805.41602;63.8010025
16.06.2019 10:15:23,987;697.4412842;697.7893066;682.4759521;1.147305369;1.060094595;2.420084238;2.303137541;3.362576008;94.01065063;61.93152237;100.0314407;435.3599854;403.8599854;300.9958191;27805.41602;63.8010025
16.06.2019 10:15:39,033;697.4412842;697.7893066;682.4759521;1.147305369;1.060094595;2.420319557;2.427485228;3.175787687;94.01065063;61.89850235;100.0691681;436.6799927;403.8240051;301.5115662;27805.41602;63.8010025
16.06.2019 10:15:54,077;697.4430542;697.7893066;682.4759521;1.147305369;1.060094595;2.420554399;2.481048822;3.185114384;94.01065063;61.93152237;100.0536041;434.8800049;403.8420105;301.5115662;27805.41602;63.8010025
16.06.2019 10:16:09,107;697.4430542;697.7893066;682.4759521;1.147305369;1.060094595;2.419378281;2.446051121;3.126098633;93.99495697;61.96459579;100.0385818;436.4400024;403.8420105;301.5492859;27805.43359;63.8010025
16.06.2019 10:16:24,145;697.4467163;697.7893066;682.4759521;1.147305369;1.060094595;2.419142723;2.410982609;3.193319559;93.97142792;61.96459579;100.0417862;436.0799866;403.8420105;301.3145447;27805.43359;63.8010025
16.06.2019 10:16:39,186;697.4467163;697.7893066;682.4759521;1.147305369;1.060094595;2.419613361;2.411515713;3.2120049;93.97142792;61.997612;100.0104218;435.1199951;403.8959961;301.3145447;27805.43359;63.8010025
16.06.2019 10:16:54,223;697.4430542;697.7893066;682.4759521;1.147305369;1.060094595;2.419613361;2.437926054;3.2120049;93.98711395;61.96459579;100.0067749;435.8399963;403.8779907;301.3145447;27805.43359;63.8010025
16.06.2019 10:17:09,259;697.4430542;697.7893066;682.4759521;1.147305369;1.060094595;2.419142723;2.409204721;3.193319559;93.97927856;61.997612;100.0126648;437.0400085;403.6080017;301.3145447;27805.44922;63.80001068
16.06.2019 10:17:24,298;697.4430542;697.7940674;682.4759521;1.147305369;1.060094595;2.419613361;2.453281879;3.2120049;93.97927856;61.96459579;100.0082855;434.6400146;403.6080017;301.3145447;27805.44922;63.80001068
16.06.2019 10:17:39,327;697.4430542;697.7940674;682.4759521;1.147305369;1.060094595;2.418907404;2.53075242;3.24554801;93.9635849;61.96459579;100.0479279;435.480011;403.6080017;301.1257324;27805.44922;63.80001068
16.06.2019 10:17:54,356;697.4430542;697.7940674;682.4759521;1.147305369;1.060094595;2.418437004;2.475262165;3.406744719;93.94789886;61.96459579;100.0409546;435.9599915;403.6080017;300.5744629;27805.44922;63.80001068
16.06.2019 10:18:09,393;697.447937;697.7940674;682.4759521;1.147305369;1.060094595;2.418437004;2.471049309;3.217707634;93.94005585;61.96459579;100.0570374;435;403.5899963;301.1538391;27805.4668;63.80001068
16.06.2019 10:18:24,432;697.4423828;697.7940674;682.4759521;1.147305369;1.060094595;2.418671846;2.416134596;3.22703743;93.94005585;61.997612;100.0532608;437.1600037;403.4630127;301.1538391;27805.4668;63.80001068
16.06.2019 10:18:39,467;697.4423828;697.7905884;682.4759521;1.147305369;1.060094595;2.418201685;2.50378108;3.208366632;93.92436981;61.997612;100.059021;434.6400146;403.571991;301.1538391;27805.4668;63.80001068
16.06.2019 10:18:54,498;697.4423828;697.7905884;682.4759521;1.147305369;1.060094595;2.417966127;2.455043554;3.199014425;93.92436981;61.997612;100.0482712;433.9200134;403.5350037;301.1538391;27805.4668;63.80001068
16.06.2019 10:19:09,539;697.4423828;697.7905884;682.4759521;1.147305369;1.060094595;2.41726017;2.377093077;2.988269567;93.90867615;61.997612;100.0507584;434.6400146;403.5350037;301.7134094;27805.48242;63.80001068
16.06.2019 10:19:24,573;697.4423828;697.7905884;682.4759521;1.147305369;1.060094595;2.417025089;2.449932098;2.901488781;93.90867615;61.96459579;100.0006866;436.9200134;403.427002;301.950531;27805.48242;63.80001068
16.06.2019 10:19:39,606;697.4423828;697.7905884;682.4759521;1.147305369;1.060094595;2.41678977;2.367597342;3.267571688;93.91652679;61.93152237;100.0223007;436.7999878;403.3190002;300.8005676;27805.48242;63.80001068
16.06.2019 10:19:54,641;697.4338989;697.7905884;682.4759521;1.147305369;1.060094595;2.41678977;2.445521593;3.207194805;93.90867615;61.997612;100.0263672;435.1199951;403.4989929;300.8005676;27805.48242;63.80001068
16.06.2019 10:20:09,684;697.4399414;697.7905884;682.4759521;1.147305369;1.060094595;2.417495728;2.420748949;3.023106813;93.90084076;61.96459579;99.99835968;437.6400146;403.3370056;301.4501038;27805.5;63.80001068
16.06.2019 10:20:24,709;697.4489136;697.7905884;682.460022;1.147305369;1.060094595;2.417495728;2.369749069;3.023106813;93.90084076;61.96459579;100.0127945;435.7200012;403.2470093;301.4501038;27805.5;63.80001068
16.06.2019 10:20:39,743;697.4489136;697.7905884;682.4766846;1.147305369;1.065232158;2.417495728;2.456804991;3.462920189;93.90867615;61.93152237;100.0616608;436.2000122;403.2829895;300.6931763;27805.5;63.80001068
16.06.2019 10:20:54,782;697.4489136;697.7905884;682.4766846;1.147305369;1.065232158;2.41726017;2.483151436;3.125070095;93.90084076;61.997612;100.0448151;437.6400146;402.9230042;301.7009277;27805.5;63.80001068
16.06.2019 10:21:09,812;697.4456787;697.7905884;682.4766846;1.147305369;1.065232158;2.41678977;2.44640398;3.2629807;93.90084076;61.93152237;100.0362091;436.5599976;403.5169983;300.8399963;27805.51758;63.80001068
16.06.2019 10:21:24,852;697.4456787;697.7905884;682.4766846;1.147305369;1.065232158;2.416554451;2.400305986;3.175616026;93.88514709;61.997612;100.0085678;436.7999878;403.5169983;301.0789795;27805.51758;63.80001068
16.06.2019 10:21:39,891;697.4486084;697.7905884;682.4766846;1.147305369;1.065232158;2.416554451;2.473682642;3.175616026;93.88514709;61.997612;100.0295105;435.3599854;403.6799927;301.0789795;27805.51758;63.80001068
16.06.2019 10:21:54,931;697.4472046;697.7905884;682.4766846;1.147305369;1.065232158;2.416083574;2.500290155;3.156883001;93.86945343;61.997612;100.0345764;434.7600098;404.1839905;301.0789795;27805.51758;63.80001068
16.06.2019 10:22:09,960;697.4472046;697.7905884;682.4766846;1.147305369;1.065232158;2.415848494;2.446227551;3.027119875;93.86945343;62.06370544;100.0172424;433.3200073;403.8599854;301.4476318;27805.5332;63.80001068
16.06.2019 10:22:24,997;697.4390259;697.7905884;682.4766846;1.147305369;1.057116508;2.415613413;2.42021656;3.315951824;93.84592438;61.997612;100.0131989;433.3200073;404.0039978;300.5346985;27805.5332;63.80001068
16.06.2019 10:22:40,033;697.4487915;697.7905884;682.4766846;1.147305369;1.057116508;2.415613413;2.412759781;3.315951824;93.85378265;62.03063202;99.99038696;435.9599915;403.7879944;300.5346985;27805.5332;63.80001068
16.06.2019 10:22:55,065;697.4431152;697.7905884;682.4766846;1.147305369;1.057116508;2.41631937;2.409026861;3.114279747;93.86161804;61.997612;100.0307617;434.519989;403.8779907;301.2381592;27805.5332;63.80001068
16.06.2019 10:23:10,104;697.4431152;697.7905884;682.4766846;1.147305369;1.057116508;2.415613413;2.332135677;3.086170673;93.86945343;61.997612;100.0227966;433.6799927;404.0580139;301.2381592;27805.55078;63.80001068
16.06.2019 10:23:25,142;697.4431152;697.7905884;682.4726563;1.147305369;1.057116508;2.415377617;2.44428587;3.145006657;93.85378265;61.997612;100.0066147;433.9200134;403.9679871;301.0293274;27805.55078;63.80001068
16.06.2019 10:23:40,180;697.4460449;697.7905884;682.4726563;1.147305369;1.057116508;2.415142536;2.359520197;3.13565731;93.84592438;61.96459579;100.0436325;434.3999939;403.6260071;301.0293274;27805.55078;63.80001068
16.06.2019 10:23:55,217;697.4428101;697.7905884;682.4726563;1.147305369;1.057116508;2.414907217;2.481924772;2.928164005;93.83024597;61.997612;100.0482864;434.6400146;403.6260071;301.6356812;27805.55078;63.80001068
16.06.2019 10:24:10,252;697.4499512;697.7905884;682.4726563;1.147305369;1.057116508;2.415613413;2.487179041;3.259479523;93.83024597;61.997612;100.0355911;435.3599854;403.2109985;300.7075806;27805.56641;63.80001068
16.06.2019 10:24:25,301;697.4415283;697.7905884;682.4781494;1.147305369;1.057116508;2.414436817;2.576712132;3.212689877;93.83024597;61.997612;100.0426788;436.7999878;403.4630127;300.7075806;27805.56641;63.80001068
16.06.2019 10:24:40,340;697.4415283;697.7905884;682.4781494;1.147305369;1.060804725;2.414671898;2.477717876;3.241716146;93.82239532;61.997612;100.0378265;433.9200134;403.0849915;300.6473999;27805.56641;63.80001068
16.06.2019 10:24:55,380;697.4485474;697.7905884;682.4781494;1.147305369;1.060804725;2.414671898;2.49435091;3.048951149;93.81455994;61.96459579;100.0118256;436.5599976;403.4630127;301.2373352;27805.56641;63.80001068
16.06.2019 10:25:10,408;697.4485474;697.7905884;682.4781494;1.147305369;1.060804725;2.414436817;2.410627127;3.039580345;93.81455994;61.96459579;100.0134201;435.8399963;403.3909912;301.2373352;27805.58398;63.80001068
16.06.2019 10:25:25,450;697.4485474;697.7905884;682.4781494;1.147305369;1.060804725;2.414201498;2.391747952;3.342922926;93.81455994;62.03063202;100.0285187;433.9200134;403.2829895;300.2803955;27805.58398;63.80001068
16.06.2019 10:25:40,488;697.4434814;697.7905884;682.4781494;1.147305369;1.060804725;2.414436817;2.399237156;3.190197468;93.81455994;61.997612;100.0332947;434.2799988;403.3370056;300.7764282;27805.58398;63.80001068
16.06.2019 10:25:55,514;697.4434814;697.7905884;682.4781494;1.147305369;1.060804725;2.41396594;2.39388895;3.162089586;93.79886627;62.03063202;100.0390549;434.3999939;403.6260071;300.7764282;27805.58398;63.80001068
16.06.2019 10:26:10,558;697.4483643;697.7905884;682.4745483;1.147305369;1.060804725;2.41373086;2.423940897;2.983084202;93.78318024;61.997612;100.0318375;434.2799988;403.7340088;301.3240356;27805.59961;63.80001068
16.06.2019 10:26:25,596;697.4483643;697.7905884;682.4745483;1.147305369;1.060804725;2.413495302;2.403867483;3.063584328;93.76750183;61.997612;100.0211716;434.2799988;403.3009949;301.0491028;27805.59961;63.80001068
16.06.2019 10:26:40,630;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.412789583;2.435450554;3.035418749;93.76750183;61.96459579;100.0149994;437.1600037;403.4989929;301.0491028;27805.59961;63.80001068
16.06.2019 10:26:55,661;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.412554264;2.447815418;3.026039362;93.75180817;61.96459579;100.0407181;435.3599854;403.4989929;301.0491028;27805.59961;63.80001068
16.06.2019 10:27:10,695;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.412789583;2.447815418;3.035418749;93.75180817;61.96459579;100.0426025;434.7600098;403.4450073;301.0491028;27805.61719;63.80001068
16.06.2019 10:27:25,737;697.4406128;697.7905884;682.4745483;1.147305369;1.060804725;2.412083626;2.408671141;3.007256031;93.73612213;61.997612;100.0100861;436.6799927;403.571991;301.0491028;27805.61719;63.80001068
16.06.2019 10:27:40,767;697.4406128;697.7905884;682.4745483;1.147305369;1.060804725;2.412319183;2.339537859;3.016648531;93.72827911;61.997612;100.0170593;436.5599976;403.3729858;301.0491028;27805.61719;63.80001068
16.06.2019 10:27:55,800;697.4500122;697.7905884;682.4745483;1.147305369;1.060804725;2.411848307;2.450461149;2.997861624;93.74397278;61.997612;100.041481;434.2799988;403.3729858;301.0491028;27805.61719;63.80001068
16.06.2019 10:28:10,837;697.440979;697.7905884;682.4745483;1.147305369;1.060804725;2.411613226;2.360777617;2.988484383;93.72827911;61.997612;100.0223007;434.8800049;403.5169983;301.0491028;27805.63281;63.80001068
16.06.2019 10:28:25,865;697.4457397;697.7905884;682.4745483;1.147305369;1.060804725;2.412083626;2.414891481;3.105265379;93.72827911;62.03063202;99.99778748;436.7999878;403.2470093;300.7494812;27805.63281;63.80001068
16.06.2019 10:28:40,903;697.4395142;697.7905884;682.4745483;1.147305369;1.060804725;2.411142349;2.431380987;3.086738825;93.72827911;61.997612;100.0101318;435.8399963;402.9949951;300.6913452;27805.63281;63.80001068
16.06.2019 10:28:55,943;697.4395142;697.7905884;682.4745483;1.147305369;1.060804725;2.411377668;2.39567256;3.092165232;93.71259308;61.997612;100.0077591;436.0799866;403.3909912;300.7034912;27805.63281;63.80001068
16.06.2019 10:29:10,980;697.4383545;697.7905884;682.4745483;1.147305369;1.060804725;2.410907269;2.420571566;3.073385954;93.71259308;61.997612;100.0041656;433.7999878;403.0490112;300.7034912;27805.65039;63.80001068
16.06.2019 10:29:26,006;697.4383545;697.7905884;682.4745483;1.147305369;1.060804725;2.410671711;2.490678787;3.017338276;93.70475006;61.997612;100.0111771;436.4400024;402.9769897;300.7034912;27805.65039;63.80001068
16.06.2019 10:29:41,051;697.4401855;697.7905884;682.4745483;1.147305369;1.060804725;2.410671711;2.447638988;2.759102821;93.67337036;61.997612;99.97211456;434.519989;402.8510132;301.4920959;27805.65039;63.80001068
16.06.2019 10:29:56,089;697.4401855;697.7905884;682.4745483;1.147305369;1.060804725;2.41043663;2.435627222;2.908619642;93.67337036;61.997612;99.98357391;435.6000061;402.9949951;301.0068054;27805.65039;63.80001068
16.06.2019 10:30:11,131;697.4447632;697.7905884;682.4745483;1.147305369;1.060804725;2.409965754;2.395315886;2.889778614;93.65769196;62.03063202;100.006485;434.519989;402.9049988;301.0068054;27805.66602;63.80001068
16.06.2019 10:30:26,180;697.4447632;697.7905884;682.4745483;1.147305369;1.060804725;2.409965754;2.435273647;2.736666679;93.67337036;61.997612;100.0106583;435.1199951;402.6889954;301.4742737;27805.66602;63.79939651
16.06.2019 10:30:41,217;697.4447632;697.7905884;682.4745483;1.147305369;1.060804725;2.409495115;2.425004482;3.162733078;93.67337036;61.89850235;99.99879456;430.6799927;406.4729919;300.1161499;27805.66602;63.79939651
16.06.2019 10:30:56,252;697.4447632;697.7905884;682.4745483;1.147305369;1.060804725;2.409965754;2.434035301;3.039682388;93.67337036;61.96459579;100.0365524;434.0400085;406.7430115;300.645752;27805.66602;63.76220703
16.06.2019 10:31:11,289;697.4495239;697.7905884;682.4745483;1.147305369;1.060804725;2.409495115;2.365265369;3.020888567;93.65769196;61.997612;100.0349045;432.2399902;406.67099;300.645752;27805.68359;63.76220703
16.06.2019 10:31:26,324;697.4495239;697.7905884;682.4745483;1.147305369;1.060804725;2.409259796;2.482450724;2.917959452;93.64199829;61.96459579;100.0367126;432.9599915;406.5270081;300.9313354;27805.68359;63.71018982
16.06.2019 10:31:41,355;697.4482422;697.7905884;682.4745483;1.147305369;1.060804725;2.408789396;2.471224785;2.899126768;93.64199829;61.997612;100.0325089;433.4400024;406.6530151;300.9313354;27805.68359;63.71018982
16.06.2019 10:31:56,395;697.4482422;697.7905884;682.4745483;1.147305369;1.060804725;2.409495115;2.456452847;2.927363396;93.64984131;61.93152237;100.0230865;433.3200073;406.598999;300.9313354;27805.68359;63.71018982
16.06.2019 10:32:11,431;697.4396973;697.7905884;682.4745483;1.147305369;1.060804725;2.409259796;2.388891935;2.917959452;93.64199829;61.96459579;100.0292053;430.0799866;406.6350098;300.9313354;27805.69922;63.71018982
16.06.2019 10:32:26,462;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.409495115;2.42021656;3.099416018;93.64199829;61.96459579;100.0258179;429.6000061;406.6530151;300.4059753;27805.69922;63.70000839
16.06.2019 10:32:41,496;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.409024715;2.426599264;2.876174212;93.62631226;61.96459579;99.97428131;432.9599915;406.5270081;301.0301819;27805.69922;63.70000839
16.06.2019 10:32:56,536;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.409259796;2.440046787;2.992934704;93.6341629;61.997612;99.98812866;432.1199951;406.5270081;300.7024231;27805.69922;63.70000839
16.06.2019 10:33:11,577;697.4425659;697.7905884;682.4745483;1.147305369;1.060804725;2.409024715;2.402977228;2.98354578;93.65769196;61.96459579;99.95281982;431.2799988;406.7969971;300.7024231;27805.7168;63.70000839
16.06.2019 10:33:26,607;697.4490967;697.7905884;682.4745483;1.147305369;1.060804725;2.409024715;2.350349426;2.727934599;93.6341629;61.96459579;99.9331131;433.0799866;406.8330078;301.4826965;27805.7168;63.70000839
16.06.2019 10:33:41,652;697.4403076;697.7905884;682.4745483;1.147305369;1.060804725;2.409730673;2.460501909;2.923767805;93.64984131;61.96459579;99.96753693;433.0799866;406.5090027;300.9710999;27805.7168;63.70000839
16.06.2019 10:33:56,693;697.4403076;697.7905884;682.4745483;1.147305369;1.060804725;2.409495115;2.496273041;2.88481617;93.64984131;61.997612;99.97706604;429.7200012;406.8330078;301.0612488;27805.7168;63.70000839
16.06.2019 10:34:11,731;697.4473267;697.7905884;682.4745483;1.147305369;1.060804725;2.409965754;2.496622562;3.110969782;93.66552734;61.997612;99.97444153;433.2000122;406.8330078;300.483551;27805.73242;63.70000839
16.06.2019 10:34:26,756;697.4393311;697.7905884;682.4802246;1.147305369;1.060804725;2.409495115;2.464547634;3.092193604;93.65769196;61.96459579;99.96592712;430.6799927;406.8330078;300.483551;27805.73242;63.70000839
16.06.2019 10:34:41,794;697.4470825;697.7905884;682.4802246;1.147305369;1.060804725;2.409259796;2.413648129;2.921503782;93.64199829;61.96459579;99.93223572;433.0799866;406.4909973;300.9761047;27805.73242;63.70000839
16.06.2019 10:34:56,835;697.4418945;697.7905884;682.4694214;1.147305369;1.060804725;2.409259796;2.37440753;2.921503782;93.64984131;61.93152237;99.93668365;431.3999939;406.3469849;300.9761047;27805.73242;63.70000839
16.06.2019 10:35:11,873;697.4418945;697.7905884;682.4694214;1.147305369;1.060804725;2.409024715;2.49435091;3.041717768;93.6341629;61.96459579;99.9540329;431.1600037;406.2749939;300.5802917;27805.75;63.70000839
16.06.2019 10:35:26,899;697.4418945;697.7905884;682.4694214;1.147305369;1.060804725;2.409730673;2.475612879;3.069923401;93.64199829;61.96459579;99.95811462;431.0400085;406.3110046;300.5802917;27805.75;63.60685349
16.06.2019 10:35:41,935;697.4484863;697.7905884;682.4694214;1.147305369;1.060804725;2.409259796;2.482625723;2.890766859;93.64199829;61.96459579;99.95336151;432;406.4909973;301.0699768;27805.75;63.6791954
16.06.2019 10:35:56,971;697.440979;697.7905884;682.4751587;1.147305369;1.060804725;2.409730673;2.400840521;3.078058243;93.65769196;61.96459579;99.96972656;431.0400085;406.3829956;300.5554504;27805.75;63.60164642
16.06.2019 10:36:12,000;697.440979;697.7905884;682.4751587;1.147305369;1.060804725;2.409730673;2.465778351;3.078058243;93.64984131;61.997612;99.98461914;430.4400024;406.1849976;300.5554504;27805.76758;63.60164642
16.06.2019 10:36:27,033;697.440979;697.7905884;682.4751587;1.147305369;1.060804725;2.409495115;2.433858395;2.810694218;93.6341629;61.96459579;99.99597168;432.8399963;406.6889954;301.3432312;27805.76758;63.60164642
16.06.2019 10:36:42,065;697.4473877;697.7905884;682.4751587;1.147305369;1.060804725;2.409259796;2.448344707;3.035268545;93.64199829;61.997612;99.9895401;431.8800049;406.7250061;300.6286926;27805.76758;63.60164642
16.06.2019 10:36:57,104;697.4473877;697.7905884;682.4751587;1.147305369;1.060804725;2.409259796;2.490503788;3.035268545;93.6341629;61.96459579;99.97107697;432;406.6350098;300.6286926;27805.76758;63.60164642
16.06.2019 10:37:12,139;697.4412231;697.7941284;682.4751587;1.147305369;1.060804725;2.408789396;2.41968441;3.016471863;93.62631226;61.997612;99.9624939;432.3599854;406.5809937;300.6286926;27805.7832;63.60164642
16.06.2019 10:37:27,186;697.4412231;697.7941284;682.4751587;1.147305369;1.060804725;2.408789396;2.492427588;3.016471863;93.6341629;61.96459579;99.97492981;434.7600098;406.5809937;300.6286926;27805.7832;63.60164642
16.06.2019 10:37:42,209;697.4412231;697.7941284;682.4751587;1.147305369;1.060804725;2.409024715;2.471224785;2.981636763;93.62631226;61.96459579;99.99632263;432.3599854;406.4909973;300.6526184;27805.7832;63.60164642
16.06.2019 10:37:57,256;697.4412231;697.7941284;682.4751587;1.147305369;1.060804725;2.408789396;2.558100939;2.972234488;93.61846924;61.96459579;99.97068787;431.519989;406.4909973;300.6526184;27805.7832;63.60164642
16.06.2019 10:38:12,292;697.4500732;697.7941284;682.4751587;1.147305369;1.060804725;2.408554077;2.487354279;2.692943335;93.6027832;61.96459579;100.0019302;432.480011;406.7250061;301.4761658;27805.80078;63.60164642
16.06.2019 10:38:27,323;697.4493408;697.7941284;682.4751587;1.147305369;1.060804725;2.408554077;2.445521593;2.935982943;93.61846924;61.96459579;100.0053635;430.9200134;406.7969971;300.7344971;27805.80078;63.60164642
16.06.2019 10:38:42,352;697.4493408;697.7910767;682.4751587;1.147305369;1.060804725;2.408554077;2.381565809;2.930824041;93.61063385;61.96459579;100.0413971;429.2399902;407.1040039;300.7502441;27805.80078;63.60164642
16.06.2019 10:38:57,393;697.4454346;697.7910767;682.4751587;1.147305369;1.060804725;2.408083439;2.412581921;3.081923485;93.61063385;61.96459579;100.0469284;433.4400024;407.2479858;300.231781;27805.80078;63.60164642
16.06.2019 10:39:12,427;697.4454346;697.7910767;682.4751587;1.147305369;1.060804725;2.408083439;2.391747952;2.873777628;93.61063385;61.93152237;100.0179977;431.6400146;407.2659912;301.0493774;27805.81641;63.60164642
16.06.2019 10:39:27,458;697.4483032;697.7910767;682.4751587;1.147305369;1.065757751;2.408554077;2.416312218;3.149647474;93.6341629;61.96459579;99.99078369;431.519989;406.9049988;300.2645264;27805.81641;63.60164642
16.06.2019 10:39:42,491;697.4483032;697.7910767;682.4751587;1.147305369;1.065757751;2.408083439;2.56793189;3.039610624;93.61063385;61.96459579;100.0027313;430.3200073;406.8510132;300.5430603;27805.81641;63.60164642
16.06.2019 10:39:57,539;697.4456177;697.7910767;682.4751587;1.147305369;1.065757751;2.408318996;2.497321367;2.895653963;93.61846924;61.96459579;100.0395966;433.3200073;407.428009;301.0113525;27805.81641;63.55952835
16.06.2019 10:40:12,576;697.4400635;697.7910767;682.470459;1.147305369;1.065757751;2.408083439;2.532140732;2.886227131;93.6027832;61.89850235;100.0149307;431.7600098;406.9769897;301.0113525;27805.83398;63.55952835
16.06.2019 10:40:27,608;697.4400635;697.7910767;682.470459;1.147305369;1.065757751;2.408318996;2.37351203;3.068288565;93.59494019;61.96459579;100.015686;430.2000122;407.0130005;300.4842529;27805.83398;63.55952835
16.06.2019 10:40:42,651;697.4456787;697.7910767;682.470459;1.147305369;1.065757751;2.408083439;2.482625723;3.131621361;93.6027832;61.96459579;100.0299301;430.4400024;407.0130005;300.262146;27805.83398;63.50092316
16.06.2019 10:40:57,684;697.4384155;697.7910767;682.470459;1.147305369;1.065757751;2.40784812;2.442696571;3.122226477;93.6027832;61.96459579;100.0210114;432.480011;407.0130005;300.262146;27805.83398;63.50092316
16.06.2019 10:41:12,714;697.4449463;697.7910767;682.470459;1.147305369;1.065757751;2.40784812;2.427839518;3.122226477;93.59494019;61.96459579;99.99172974;433.5599976;407.0130005;300.262146;27805.84961;63.50092316
16.06.2019 10:41:27,761;697.4449463;697.7910767;682.470459;1.147305369;1.063501835;2.40784812;2.45927;3.181363821;93.58708954;61.93152237;99.98700714;430.6799927;406.7070007;300.081604;27805.84961;63.50092316
16.06.2019 10:41:42,800;697.4376831;697.7910767;682.4763184;1.147305369;1.063501835;2.407612562;2.466305733;3.145927906;93.59494019;61.96459579;100.0147476;432.3599854;406.7070007;299.8634644;27805.84961;63.50092316
16.06.2019 10:41:57,832;697.444458;697.7910767;682.4763184;1.147305369;1.063501835;2.40784812;2.520328522;2.887957573;93.58708954;61.96459579;100.0053177;432.2399902;406.9230042;300.678894;27805.84961;63.50092316
16.06.2019 10:42:12,856;697.4373169;697.7910767;682.4763184;1.147305369;1.063501835;2.407612562;2.425713301;3.106873274;93.58708954;61.93152237;100.0486526;429.480011;406.9410095;299.982605;27805.86719;63.50092316
16.06.2019 10:42:27,895;697.4373169;697.7910767;682.4763184;1.147305369;1.063501835;2.407377481;2.493651628;2.908522367;93.57925415;61.96459579;99.99672699;432.7200012;406.7609863;300.5587463;27805.86719;63.50092316
16.06.2019 10:42:42,928;697.4373169;697.7910767;682.4763184;1.147305369;1.063501835;2.407377481;2.484902859;3.219485283;93.58708954;61.96459579;100.0289917;429.9599915;406.598999;299.6105347;27805.86719;63.50092316
16.06.2019 10:42:57,956;697.4439697;697.7910767;682.4763184;1.147305369;1.063501835;2.407377481;2.384426117;2.886883259;93.57925415;61.96459579;100.0346756;431.8800049;406.598999;300.6247253;27805.86719;63.50092316
16.06.2019 10:43:12,996;697.4439697;697.7910767;682.4763184;1.147305369;1.063501835;2.407612562;2.423586369;2.896293163;93.57925415;61.96459579;100.0026016;431.0400085;406.3829956;300.6247253;27805.88281;63.50092316
16.06.2019 10:43:28,033;697.4377441;697.7910767;682.4763184;1.147305369;1.063501835;2.40784812;2.41968441;2.905710936;93.57925415;61.96459579;100.0103149;431.0400085;406.3110046;300.6247253;27805.88281;63.50092316
16.06.2019 10:43:43,075;697.442627;697.7910767;682.4693604;1.147305369;1.063501835;2.407142162;2.395315886;2.960592747;93.57925415;61.96459579;99.99588013;431.8800049;406.0759888;300.6247253;27805.88281;63.50092316
16.06.2019 10:43:58,105;697.442627;697.7910767;682.4693604;1.147305369;1.063501835;2.406906843;2.419329405;3.074884892;93.57141113;62.03063202;99.99830627;429.7200012;405.9320068;300.2473145;27805.88281;63.50092316
16.06.2019 10:44:13,137;697.442627;697.7910767;682.4693604;1.147305369;1.063501835;2.406906843;2.342062712;3.074884892;93.5557251;61.96459579;99.99160004;432.2399902;406.0939941;300.2473145;27805.90039;63.50092316
16.06.2019 10:44:28,174;697.442627;697.7910767;682.4822388;1.147305369;1.063501835;2.406671762;2.405825138;3.030084848;93.5557251;61.96459579;100.0034637;431.519989;406.401001;300.3553162;27805.90039;63.50092316
16.06.2019 10:44:43,207;697.442627;697.7910767;682.4822388;1.147305369;1.063501835;2.405965805;2.406714678;2.869899035;93.54003143;61.96459579;100.0379028;429.6000061;406.3829956;300.7576904;27805.90039;63.50092316
16.06.2019 10:44:58,238;697.4389648;697.7910767;682.4822388;1.147305369;1.063501835;2.405965805;2.36041832;2.778882265;93.54788208;61.96459579;100.0471649;432.2399902;406.7969971;300.6956482;27805.90039;63.50092316
16.06.2019 10:45:13,279;697.4389648;697.7910767;682.472229;1.147305369;1.063501835;2.405494928;2.427130938;2.759990454;93.53219604;61.997612;100.0701523;432.7200012;406.9049988;300.6956482;27805.91602;63.50092316
16.06.2019 10:45:28,315;697.4436646;697.7910767;682.472229;1.147305369;1.063501835;2.405730486;2.413115025;2.769461393;93.53219604;61.96459579;100.0725861;430.4400024;407.4100037;300.6956482;27805.91602;63.50092316
16.06.2019 10:45:43,350;697.4391479;697.7910767;682.472229;1.147305369;1.062255144;2.405494928;2.452929258;2.927156448;93.53219604;61.96459579;100.0543518;431.1600037;407.3200073;300.4350891;27805.91602;63.50092316
16.06.2019 10:45:58,391;697.4476318;697.7910767;682.472229;1.147305369;1.062255144;2.405259609;2.454691172;2.605078697;93.51650238;61.96459579;100.1026917;431.7600098;407.4819946;301.388031;27805.91602;63.50092316
16.06.2019 10:46:13,433;697.4378052;697.7910767;682.472229;1.147305369;1.062255144;2.40502429;2.443049908;2.742431879;93.49297333;61.997612;100.0501022;430.5599976;407.5180054;300.9406433;27805.93359;63.50092316
16.06.2019 10:46:28,464;697.4378052;697.7910767;682.472229;1.147305369;1.062255144;2.40455389;2.457157373;3.082380533;93.47727966;61.96459579;100.0289459;430.9200134;407.2659912;299.8471375;27805.93359;63.50092316
16.06.2019 10:46:43,503;697.4421997;697.7910767;682.472229;1.147305369;1.062255144;2.40455389;2.391391277;2.681101799;93.47727966;61.997612;100.0265732;432.9599915;407.0499878;301.0699463;27805.93359;63.50092316
16.06.2019 10:46:58,537;697.4421997;697.7910767;682.4796753;1.147305369;1.062255144;2.40455389;2.412937403;2.869008541;93.47727966;61.93152237;100.0286255;432.9599915;407.1220093;300.497345;27805.93359;63.50092316
16.06.2019 10:47:13,572;697.4388428;697.7910767;682.4796753;1.147305369;1.062255144;2.404318333;2.388535023;2.897258282;93.47727966;61.997612;100.0360031;432.6000061;407.1040039;300.3825073;27805.94922;63.50092316
16.06.2019 10:47:28,608;697.4436646;697.7910767;682.4796753;1.147305369;1.062255144;2.403377295;2.342062712;2.739691019;93.45375061;61.997612;100.0343857;431.3999939;406.9769897;300.7474976;27805.94922;63.50092316
16.06.2019 10:47:43,644;697.4436646;697.7910767;682.4796753;1.147305369;1.062255144;2.403377295;2.446227551;2.853048563;93.45375061;61.997612;100.0310822;431.3999939;406.9949951;300.4022217;27805.94922;63.50092316
16.06.2019 10:47:58,684;697.4436646;697.7910767;682.4703979;1.147305369;1.062255144;2.403142214;2.46859026;2.843613625;93.45375061;61.997612;100.0436401;430.3200073;407.0679932;300.4022217;27805.94922;63.50092316
16.06.2019 10:48:13,727;697.4436646;697.7910767;682.4703979;1.147305369;1.062255144;2.402906656;2.388177633;2.834157467;93.43022156;61.96459579;100.0361176;432.7200012;407.1759949;300.4022217;27805.9668;63.50092316
16.06.2019 10:48:28,764;697.4436646;697.7910767;682.4703979;1.147305369;1.062255144;2.402906656;2.409915924;2.834157467;93.43022156;61.96459579;100.0099945;430.9200134;407.2120056;300.4022217;27805.9668;63.50092316
16.06.2019 10:48:43,798;697.4436646;697.7910767;682.4703979;1.147305369;1.062255144;2.402436256;2.390498877;2.584492683;93.41454315;61.96459579;100.0193558;432.480011;406.9049988;301.1048584;27805.9668;63.50092316
16.06.2019 10:48:58,841;697.4376831;697.7910767;682.4703979;1.147305369;1.062255144;2.402671576;2.425359011;2.543251991;93.41454315;61.96459579;100.0136719;432;407.0130005;301.2592163;27805.9668;63.50092316
16.06.2019 10:49:13,880;697.4468994;697.7910767;682.4777222;1.147305369;1.062255144;2.402436256;2.435804367;2.767622709;93.39099884;61.997612;99.97488403;429.9599915;407.0130005;300.5473022;27805.98242;63.50092316
16.06.2019 10:49:28,911;697.4412842;697.7910767;682.4777222;1.147305369;1.062255144;2.401729822;2.419861794;2.739237547;93.39885712;61.96459579;99.95896912;429.8399963;406.9230042;300.5473022;27805.98242;63.50092316
16.06.2019 10:49:43,944;697.4412842;697.7910767;682.4777222;1.147305369;1.062255144;2.402200699;2.313851595;2.758146763;93.39099884;61.997612;99.97821045;429.2399902;406.9230042;300.5473022;27805.98242;63.50092316
16.06.2019 10:49:58,980;697.4412842;697.7910767;682.4777222;1.147305369;1.062255144;2.401965618;2.355566263;2.748707533;93.39099884;61.96459579;99.97982788;431.3999939;407.1759949;300.5473022;27805.98242;63.50092316
16.06.2019 10:50:14,013;697.4412842;697.7910767;682.4777222;1.147305369;1.062255144;2.401729822;2.438102722;2.739237547;93.39099884;62.03063202;99.9846344;429.6000061;406.9590149;300.5473022;27806;63.50092316
16.06.2019 10:50:29,057;697.4482422;697.7910767;682.4777222;1.147305369;1.062255144;2.401259661;2.411693573;2.720330477;93.37532806;61.997612;99.97891235;429.6000061;407.1400146;300.5473022;27806;63.50092316
16.06.2019 10:50:44,098;697.4434814;697.7910767;682.4777222;1.147305369;1.062255144;2.401494741;2.399059057;2.921220064;93.37532806;61.96459579;99.96763611;432.2399902;406.8150024;299.9646606;27806;63.50092316
16.06.2019 10:50:59,135;697.4395142;697.7910767;682.4727173;1.147305369;1.062255144;2.401494741;2.387820721;2.629753828;93.37532806;61.96459579;100.0065918;433.3200073;406.5809937;300.8517151;27806;63.50092316
16.06.2019 10:51:14,175;697.4455566;697.7910767;682.4727173;1.147305369;1.062255144;2.401024103;2.408315659;2.744277954;93.37532806;61.997612;99.98497772;431.8800049;406.5809937;300.5032043;27806.01758;63.50092316
16.06.2019 10:51:29,202;697.4455566;697.7910767;682.4727173;1.147305369;1.062255144;2.401024103;2.405291557;2.72534132;93.37532806;61.997612;99.96630859;429.2399902;406.5809937;300.5032043;27806.01758;63.44095993
16.06.2019 10:51:44,237;697.4455566;697.7910767;682.4727173;1.147305369;1.062255144;2.401024103;2.396563768;2.956812143;93.3596344;61.997612;99.95231628;430.3200073;406.3110046;299.7988892;27806.01758;63.44095993
16.06.2019 10:51:59,275;697.4455566;697.7910767;682.4727173;1.147305369;1.062255144;2.400553942;2.367956161;2.869481325;93.3596344;61.96459579;99.97357941;432.3599854;406.3829956;299.9784241;27806.01758;63.44095993
16.06.2019 10:52:14,302;697.4455566;697.7910767;682.4727173;1.147305369;1.062255144;2.400553942;2.455219984;2.841582775;93.34394073;61.997612;99.98461151;431.7600098;406.7969971;300.0920715;27806.0332;63.41180801
16.06.2019 10:52:29,344;697.4455566;697.7910767;682.4727173;1.147305369;1.062255144;2.400083065;2.365623951;2.788658142;93.33610535;61.997612;99.96376038;431.2799988;406.6170044;300.1954651;27806.0332;63.41180801
16.06.2019 10:52:44,386;697.4414673;697.7877808;682.4727173;1.147305369;1.062255144;2.399847746;2.412404299;2.788658142;93.32826233;61.997612;99.98557281;428.2799988;406.7609863;300.1954651;27806.0332;63.41180801
16.06.2019 10:52:59,428;697.4468384;697.7877808;682.4727173;1.147305369;1.062255144;2.399141788;2.370465994;2.774601221;93.31257629;61.997612;99.96974945;431.2799988;406.8150024;300.1954651;27806.0332;63.41180801
16.06.2019 10:53:14,460;697.4406128;697.7877808;682.4727173;1.147305369;1.062255144;2.398671389;2.469820023;2.755666733;93.29688263;61.997612;99.98904419;431.6400146;406.868988;300.1954651;27806.05078;63.41180801
16.06.2019 10:53:29,490;697.4483643;697.7877808;682.4727173;1.147305369;1.062255144;2.398906469;2.393532276;2.755666733;93.28904724;61.997612;100.0029678;431.2799988;406.6350098;300.1954651;27806.05078;63.41180801
16.06.2019 10:53:44,528;697.4430542;697.7877808;682.4727173;1.147305369;1.062255144;2.398671389;2.468414545;2.755666733;93.28904724;62.03063202;100.0072174;429.9599915;406.8869934;300.1954651;27806.05078;63.41180801
16.06.2019 10:53:59,560;697.4430542;697.7877808;682.4727173;1.147305369;1.062255144;2.398435831;2.390498877;2.746186972;93.28904724;61.997612;99.9706955;428.8800049;406.4909973;300.1954651;27806.06641;63.40000916
16.06.2019 10:54:14,602;697.4430542;697.7877808;682.4727173;1.147305369;1.062255144;2.398435831;2.439163208;2.523297071;93.27335358;61.997612;99.97013855;430.2000122;406.4549866;300.8154907;27806.06641;63.40000916
16.06.2019 10:54:29,640;697.4467773;697.7877808;682.4727173;1.147305369;1.062255144;2.397965431;2.41968441;3.007414103;93.24982452;62.03063202;100.0004654;429.7200012;406.3649902;299.3438416;27806.06641;63.40000916
16.06.2019 10:54:44,679;697.4467773;697.7913818;682.4727173;1.147305369;1.062255144;2.397494555;2.379419327;2.649947405;93.26551819;61.997612;99.98833466;431.8800049;406.4549866;300.3728027;27806.06641;63.40000916
16.06.2019 10:54:59,702;697.4432983;697.7913818;682.4763184;1.147305369;1.062255144;2.397729874;2.416312218;2.659420967;93.25766754;61.997612;99.99796295;430.2000122;406.3469849;300.3728027;27806.08398;63.40000916
16.06.2019 10:55:14,744;697.4432983;697.7913818;682.4763184;1.147305369;1.062255144;2.397259712;2.420748949;2.7896626;93.25766754;62.03063202;100.000679;429.9599915;406.2929993;299.9194336;27806.08398;63.40000916
16.06.2019 10:55:29,783;697.4432983;697.7913818;682.4763184;1.147305369;1.062255144;2.397259712;2.415779114;2.7896626;93.24198914;62.03063202;99.95619202;430.9200134;406.2749939;299.9194336;27806.08398;63.40000916
16.06.2019 10:55:44,811;697.4393311;697.7913818;682.4763184;1.147305369;1.062255144;2.397494555;2.455219984;2.652804852;93.25766754;62.03063202;99.97833252;430.9200134;406.4549866;300.3641052;27806.08398;63.35990524
16.06.2019 10:55:59,848;697.4402466;697.7913818;682.4763184;1.147305369;1.062255144;2.397494555;2.395850658;2.652804852;93.25766754;62.03063202;100.0279541;431.0400085;406.868988;300.3641052;27806.09961;63.39993668
16.06.2019 10:56:14,884;697.4402466;697.7913818;682.4763184;1.147305369;1.058921933;2.397729874;2.499941111;2.622186899;93.24198914;62.03063202;100.0350494;429.9599915;407.0679932;300.3641052;27806.09961;63.39993668
16.06.2019 10:56:29,918;697.4439087;697.7913818;682.4763184;1.147305369;1.058921933;2.397494555;2.455572128;2.570334435;93.25766754;61.997612;100.0136719;429.9599915;406.9949951;300.521637;27806.09961;63.32027435
16.06.2019 10:56:44,945;697.4356689;697.7913818;682.4763184;1.147305369;1.058921933;2.397259712;2.452929258;2.628743172;93.24982452;61.96459579;100.0089874;430.3200073;406.9410095;300.2866211;27806.09961;63.32027435
16.06.2019 10:56:59,983;697.4415894;697.7913818;682.4707642;1.147305369;1.058921933;2.397259712;2.469820023;2.628743172;93.24982452;61.997612;99.98505402;431.2799988;406.9410095;300.2866211;27806.11719;63.32027435
16.06.2019 10:57:15,018;697.4483643;697.7913818;682.4707642;1.147305369;1.058921933;2.397024155;2.417554855;2.619260788;93.23413849;62.03063202;99.9616394;429.3599854;406.9049988;300.2866211;27806.11719;63.32027435
16.06.2019 10:57:30,061;697.4420776;697.7913818;682.4707642;1.147305369;1.058921933;2.396553278;2.464547634;2.766437054;93.21844482;62.03063202;100.0168533;429.9599915;406.9049988;299.7819824;27806.11719;63.30001068
16.06.2019 10:57:45,100;697.4420776;697.7913818;682.4707642;1.147305369;1.058921933;2.396317959;2.453986645;2.756946325;93.21844482;61.96459579;100.0528336;429.6000061;406.9049988;299.7819824;27806.11719;63.30001068
16.06.2019 10:58:00,136;697.4498901;697.7913818;682.4801025;1.147305369;1.058921933;2.396788836;2.443932772;2.765174627;93.21844482;61.997612;100.0499725;429.6000061;407.1940002;299.9109497;27806.13281;63.30001068
16.06.2019 10:58:15,174;697.4498901;697.7896118;682.4801025;1.147305369;1.058921933;2.396317959;2.424827337;2.746208668;93.21844482;62.03063202;100.0464554;432.3599854;407.1940002;299.9109497;27806.13281;63.30001068
16.06.2019 10:58:30,207;697.4492188;697.7896118;682.4685059;1.147305369;1.058921933;2.396788836;2.412048817;2.465801716;93.21844482;61.997612;100.0023956;429.7200012;406.9769897;300.8204346;27806.13281;63.30001068
16.06.2019 10:58:45,242;697.4492188;697.7896118;682.4685059;1.147305369;1.058921933;2.396317959;2.474384785;2.701277018;93.21060181;61.997612;100.0171585;432.480011;406.5629883;300.0762634;27806.13281;63.30001068
16.06.2019 10:59:00,281;697.4492188;697.7896118;682.4685059;1.147305369;1.058921933;2.395847321;2.512496948;2.672818184;93.18707275;61.997612;100.0147171;429;406.9230042;300.0762634;27806.15039;63.30001068
16.06.2019 10:59:15,320;697.4453735;697.7896118;682.4685059;1.147305369;1.060605884;2.395847321;2.421281099;2.569918394;93.17923737;61.93152237;100.0117188;431.8800049;406.7969971;300.3887634;27806.15039;63.30001068
16.06.2019 10:59:30,371;697.4453735;697.7896118;682.4685059;1.147305369;1.060605884;2.395141602;2.462437391;2.560418367;93.17923737;61.997612;100.0052414;430.3200073;406.7969971;300.3887634;27806.15039;63.30001068
16.06.2019 10:59:45,409;697.4497681;697.7896118;682.4785767;1.147305369;1.060605884;2.394906282;2.476314545;2.689144611;93.1635437;61.997612;100.0278778;431.519989;407.0310059;300.1270142;27806.15039;63.30001068
16.06.2019 11:00:00,442;697.4401855;697.7896118;682.4785767;1.147305369;1.060605884;2.395141602;2.449226856;2.698647261;93.17138672;61.997612;100.0302887;429.6000061;406.9230042;300.1270142;27806.16602;63.30001068
16.06.2019 11:00:15,481;697.4467773;697.7896118;682.4785767;1.147305369;1.060605884;2.394906282;2.474384785;2.449288845;93.17138672;61.997612;99.99596405;430.4400024;406.7609863;300.5624695;27806.16602;63.30001068
16.06.2019 11:00:30,523;697.4467773;697.7896118;682.4785767;1.147305369;1.060605884;2.395141602;2.401552916;2.484614134;93.17138672;61.997612;100.0053101;427.7999878;407.0679932;300.5129395;27806.16602;63.30001068
16.06.2019 11:00:45,554;697.4453125;697.7896118;682.4724121;1.147305369;1.060605884;2.394671202;2.513715982;2.595514536;93.14785767;61.997612;100.0343399;427.9200134;407.2120056;300.1186829;27806.16602;63.30001068
16.06.2019 11:01:00,584;697.4453125;697.7896118;682.4724121;1.147305369;1.060605884;2.394671202;2.43827939;2.595514536;93.14785767;61.96459579;100.013916;429.8399963;407.1940002;300.1186829;27806.18359;63.30001068
16.06.2019 11:01:15,623;697.4453125;697.7896118;682.4724121;1.147305369;1.060605884;2.394435644;2.292217016;2.585991621;93.14785767;61.96459579;100.0241547;427.5599976;407.1040039;300.1186829;27806.18359;63.30001068
16.06.2019 11:01:30,654;697.4453125;697.7896118;682.4724121;1.147305369;1.060605884;2.393729687;2.401909113;2.55746913;93.14001465;61.997612;99.83162689;430.5599976;407.1400146;300.1186829;27806.18359;63.30001068
16.06.2019 11:01:45,695;697.4474487;697.7896118;682.4724121;1.147305369;1.060605884;2.393494606;2.422345161;2.576495647;93.12432861;61.96459579;99.97654724;430.2000122;407.1400146;300.1186829;27806.18359;63.30001068
16.06.2019 11:02:00,739;697.4384155;697.7896118;682.4724121;1.147305369;1.060605884;2.393023968;2.467535973;2.528959274;93.1164856;61.96459579;99.98857117;431.0400085;407.3380127;300.1186829;27806.19922;63.30001068
16.06.2019 11:02:15,782;697.444458;697.7896118;682.4724121;1.147305369;1.060605884;2.393729687;2.432796717;2.687414169;93.132164;61.997612;100.0151367;431.2799988;407.3380127;299.7244568;27806.19922;63.30001068
16.06.2019 11:02:30,819;697.4509277;697.7896118;682.4752197;1.147305369;1.060605884;2.393494606;2.383532524;2.607797861;93.1164856;61.997612;99.95529938;429.9599915;407.8240051;300.1022949;27806.19922;63.30001068
16.06.2019 11:02:45,842;697.4396362;697.7896118;682.4752197;1.147305369;1.060605884;2.393259048;2.431735039;2.59828639;93.09295654;61.997612;99.9734726;429.6000061;407.9330139;300.1022949;27806.19922;63.30001068
16.06.2019 11:03:00,880;697.446228;697.7896118;682.4752197;1.147305369;1.060605884;2.392788649;2.461381674;2.579277277;93.10079956;61.997612;99.96672821;429.2399902;407.7520142;300.1022949;27806.2168;63.30001068
