Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 11:03:15,905;697.4384766;697.7896118;682.4752197;1.147305369;1.060605884;2.393023968;2.387820721;2.569740772;93.10079956;61.96459579;99.95882416;432;407.2839966;300.1022949;27806.2168;63.30001068
16.06.2019 11:03:30,936;697.4507446;697.7896118;682.4752197;1.147305369;1.060605884;2.392553091;2.488579035;2.569740772;93.0851059;61.997612;99.96379089;431.0400085;407.4100037;300.1022949;27806.2168;63.30001068
16.06.2019 11:03:45,963;697.4507446;697.7896118;682.4752197;1.147305369;1.060605884;2.392788649;2.387463331;2.342511654;93.09295654;61.997612;99.96305847;429.2399902;407.7879944;300.8206482;27806.2168;63.30001068
16.06.2019 11:04:01,000;697.4507446;697.7896118;682.4645996;1.147305369;1.060605884;2.392082691;2.478945255;2.597402096;93.07727051;61.997612;100.020813;429.3599854;407.5899963;300.0183716;27806.23242;63.30001068
16.06.2019 11:04:16,038;697.4447021;697.7896118;682.4645996;1.147305369;1.060605884;2.39231801;2.478770018;2.587905169;93.07727051;61.997612;99.98149109;429.3599854;407.6440125;300.0183716;27806.23242;63.30001068
16.06.2019 11:04:31,079;697.4447021;697.7896118;682.4758301;1.147305369;1.060605884;2.392082691;2.369390488;2.578396797;93.07727051;61.997612;99.9936142;429.2399902;407.6440125;300.0183716;27806.23242;63.30001068
16.06.2019 11:04:46,112;697.4512939;697.7896118;682.4758301;1.147305369;1.060605884;2.392788649;2.427308083;2.718715906;93.07727051;61.96459579;100.0067291;430.2000122;407.7520142;299.6791992;27806.23242;63.30001068
16.06.2019 11:05:01,148;697.4441528;697.7896118;682.4758301;1.147305369;1.060605884;2.392082691;2.455219984;2.561448097;93.06942749;61.96459579;100.0032806;431.2799988;407.8599854;300.0697937;27806.25;63.30001068
16.06.2019 11:05:16,190;697.4492798;697.7896118;682.4758301;1.147305369;1.060605884;2.392788649;2.367956161;2.589982271;93.06942749;61.96459579;100.0191193;430.2000122;407.8599854;300.0697937;27806.25;63.30001068
16.06.2019 11:05:31,230;697.4425659;697.7896118;682.4758301;1.147305369;1.060605884;2.391847134;2.426244974;2.508969307;93.06157684;61.997612;100.0427094;429.9599915;408.4909973;300.0697937;27806.25;63.30001068
16.06.2019 11:05:46,258;697.4425659;697.7896118;682.4758301;1.147305369;1.060605884;2.391847134;2.534742594;2.872775316;93.06157684;61.997612;100.0601501;429.6000061;408.6170044;298.9092712;27806.25;63.30001068
16.06.2019 11:06:01,297;697.4490967;697.7896118;682.4758301;1.147305369;1.062176585;2.391376972;2.399059057;2.577493906;93.05374146;61.96459579;100.0383759;426.1199951;408.6170044;299.7467651;27806.26758;63.30001068
16.06.2019 11:06:16,334;697.4490967;697.7896118;682.4758301;1.147305369;1.062176585;2.391612291;2.46859026;2.587001324;93.05374146;61.997612;100.0353241;427.5599976;408.5809937;299.7467651;27806.26758;63.30001068
16.06.2019 11:06:31,366;697.4490967;697.7896118;682.4758301;1.147305369;1.062176585;2.391376972;2.488929033;2.347383738;93.05374146;61.997612;100.0200806;428.2799988;408.6170044;300.4441223;27806.26758;63.30001068
16.06.2019 11:06:46,395;697.4490967;697.7896118;682.4758301;1.147305369;1.062176585;2.390670538;2.491553068;2.557708979;93.03804779;61.96459579;100.0220947;429;408.2749939;299.7200928;27806.26758;63.30001068
16.06.2019 11:07:01,435;697.4431152;697.7896118;682.4758301;1.147305369;1.062176585;2.390670538;2.475262165;2.557708979;93.02235413;61.997612;100.0259247;428.519989;408.3829956;299.7200928;27806.2832;63.30001068
16.06.2019 11:07:16,458;697.449707;697.7896118;682.4758301;1.147305369;1.062176585;2.390200138;2.469820023;2.557832718;93.02235413;61.997612;99.99513245;430.3200073;408.5450134;299.8354187;27806.2832;63.30001068
16.06.2019 11:07:31,493;697.449707;697.7896118;682.4758301;1.147305369;1.062176585;2.390200138;2.422522545;2.557832718;93.00667572;61.997612;99.97836304;430.3200073;408.4549866;299.8354187;27806.2832;63.30001068
16.06.2019 11:07:46,518;697.447937;697.7896118;682.4707642;1.147305369;1.062176585;2.390200138;2.399059057;2.557832718;93.00667572;61.96459579;100.0060196;428.1600037;408.4549866;299.8354187;27806.2832;63.30001068
16.06.2019 11:08:01,553;697.451416;697.7896118;682.4707642;1.147305369;1.062176585;2.390200138;2.32273078;2.737823725;93.00667572;61.96459579;100.0107803;429.9599915;408.32901;299.2898865;27806.30078;63.30001068
16.06.2019 11:08:16,592;697.451416;697.7896118;682.4707642;1.147305369;1.062176585;2.389964581;2.360957146;2.661162138;93.00667572;61.93152237;100.0201874;429.1199951;408.7789917;299.4933472;27806.30078;63.30001068
16.06.2019 11:08:31,633;697.4466553;697.7896118;682.4707642;1.147305369;1.062176585;2.390435457;2.449579477;2.341814995;93.00667572;61.96459579;100.0224304;430.2000122;408.9240112;300.519043;27806.30078;63.30001068
16.06.2019 11:08:46,662;697.4389038;697.7896118;682.4707642;1.147305369;1.062176585;2.389964581;2.399593592;2.488099575;93.00667572;61.997612;99.98245239;428.3999939;408.5809937;300.0178528;27806.30078;63.20716095
16.06.2019 11:09:01,698;697.4466553;697.7896118;682.4707642;1.147305369;1.062176585;2.390200138;2.465602636;2.769377947;93.00667572;61.997612;99.99068451;428.2799988;408.7430115;299.1942139;27806.31641;63.20716095
16.06.2019 11:09:16,738;697.4401855;697.7896118;682.4738159;1.147305369;1.062176585;2.389023781;2.456452847;2.621867895;92.98314667;61.997612;99.99271393;429.1199951;408.4549866;299.4971313;27806.31641;63.20716095
16.06.2019 11:09:31,773;697.4401855;697.7896118;682.4738159;1.147305369;1.062176585;2.388552904;2.362393618;2.60281992;92.95961761;61.96459579;99.99807739;429.2399902;408.4729919;299.4971313;27806.31641;63.20716095
16.06.2019 11:09:46,819;697.447876;697.7896118;682.4738159;1.147305369;1.062176585;2.389258862;2.33791399;2.53596735;92.97529602;61.96459579;100.0076828;429.9599915;408.4549866;299.7861938;27806.31641;63.20716095
16.06.2019 11:10:01,854;697.447876;697.7896118;682.4738159;1.147305369;1.062176585;2.389023781;2.422167778;2.589811563;92.98314667;62.06370544;100.0203476;428.8800049;408.2569885;299.5942383;27806.33398;63.20716095
16.06.2019 11:10:16,894;697.447876;697.7896118;682.4738159;1.147305369;1.062176585;2.389729738;2.461909533;2.373826742;92.98314667;61.96459579;99.98912048;431.0400085;408.131012;300.3352966;27806.33398;63.20716095
16.06.2019 11:10:31,934;697.4417725;697.7896118;682.4738159;1.147305369;1.062176585;2.389258862;2.464723587;2.50039959;92.98314667;61.96459579;100.0029144;428.1600037;408.2390137;299.7133789;27806.33398;63.20716095
16.06.2019 11:10:46,968;697.4503784;697.7896118;682.4738159;1.147305369;1.062176585;2.389494419;2.360597849;2.490874052;92.98314667;61.997612;99.98240662;429.3599854;408.1669922;299.7133789;27806.33398;63.2347908
16.06.2019 11:11:02,009;697.4446411;697.7896118;682.4738159;1.147305369;1.062176585;2.388552904;2.3944242;2.471788406;92.95961761;61.997612;99.99755859;428.8800049;408.2210083;299.7133789;27806.34961;63.2001152
16.06.2019 11:11:17,048;697.4446411;697.7896118;682.4738159;1.147305369;1.062176585;2.388552904;2.302955866;2.471788406;92.96746063;61.997612;100.0047455;426.7200012;408.5450134;299.7133789;27806.34961;63.2001152
16.06.2019 11:11:32,081;697.4515381;697.7910156;682.4738159;1.147305369;1.062176585;2.389023781;2.424472809;2.213552713;92.95176697;62.03063202;99.99065399;426.8399963;408.7430115;300.5529785;27806.34961;63.2001152
16.06.2019 11:11:47,117;697.4456787;697.7910156;682.4738159;1.147305369;1.062176585;2.388552904;2.455043554;2.390239239;92.95961761;61.997612;99.99979401;428.6400146;408.9419861;300.0710754;27806.34961;63.2001152
16.06.2019 11:12:02,148;697.4456787;697.7910156;682.4738159;1.147305369;1.062176585;2.388082266;2.449579477;2.658383608;92.95961761;61.997612;100.0306396;430.0799866;408.8880005;299.2014465;27806.36719;63.2001152
16.06.2019 11:12:17,188;697.4492798;697.7910156;682.4738159;1.147305369;1.062176585;2.388082266;2.444638729;2.363137245;92.94393158;61.997612;100.0149536;426.9599915;408.8880005;300.0953064;27806.36719;63.2001152
16.06.2019 11:12:32,232;697.4492798;697.7910156;682.4738159;1.147305369;1.062176585;2.388317823;2.377451181;2.372704506;92.93608093;61.997612;99.98547363;429.480011;408.8880005;300.0953064;27806.36719;63.2001152
16.06.2019 11:12:47,256;697.4492798;697.7910156;682.4738159;1.147305369;1.062176585;2.388552904;2.350529432;2.676565647;92.95176697;61.997612;99.99489594;428.7600098;408.9240112;299.2040405;27806.36719;63.2001152
16.06.2019 11:13:02,295;697.4459839;697.7910156;682.4738159;1.147305369;1.062176585;2.388082266;2.431380987;2.446174145;92.93608093;61.997612;99.96525574;428.1600037;408.8340149;299.8728333;27806.38281;63.2001152
16.06.2019 11:13:17,328;697.4492798;697.7910156;682.472168;1.147305369;1.062176585;2.388788462;2.410804749;2.465250015;92.95961761;61.997612;99.96215057;426.8399963;408.9960022;299.8728333;27806.38281;63.2001152
16.06.2019 11:13:32,359;697.4440918;697.7910156;682.472168;1.147305369;1.062176585;2.388552904;2.424118042;2.455703259;92.95176697;61.997612;99.95780182;429.7200012;408.8160095;299.8728333;27806.38281;63.2001152
16.06.2019 11:13:47,394;697.4508667;697.7910156;682.472168;1.147305369;1.062176585;2.388317823;2.50936079;2.524370909;92.95176697;62.03063202;99.97401428;429.6000061;408.598999;299.7226563;27806.38281;63.2001152
16.06.2019 11:14:02,433;697.4442139;697.7910156;682.472168;1.147305369;1.062176585;2.388788462;2.467184544;2.514840603;92.94393158;62.03063202;99.96451569;428.1600037;408.598999;299.7226563;27806.40039;63.2001152
16.06.2019 11:14:17,469;697.4442139;697.7910156;682.472168;1.147305369;1.062176585;2.388788462;2.365623951;2.661544561;92.95961761;62.03063202;99.97348022;427.6799927;408.2569885;299.2783813;27806.40039;63.2001152
16.06.2019 11:14:32,499;697.4463501;697.7910156;682.472168;1.147305369;1.062176585;2.387847185;2.372078657;2.396751404;92.93608093;61.997612;99.99529266;428.519989;408.6889954;300.0224915;27806.40039;63.2001152
16.06.2019 11:14:47,541;697.440979;697.7910156;682.472168;1.147305369;1.062176585;2.388552904;2.371541262;2.550914764;92.95176697;61.96459579;99.99695587;427.3200073;408.67099;299.5845337;27806.40039;63.2001152
16.06.2019 11:15:02,571;697.4464722;697.7910156;682.472168;1.147305369;1.062176585;2.388082266;2.401909113;2.531854153;92.94393158;61.997612;99.9835968;426.9599915;408.9240112;299.5845337;27806.41602;63.2001152
16.06.2019 11:15:17,594;697.4464722;697.7910156;682.472168;1.147305369;1.062176585;2.389023781;2.415246487;2.322976828;92.95176697;61.93152237;99.97401428;429.2399902;408.67099;300.3326416;27806.41602;63.2001152
16.06.2019 11:15:32,633;697.4411621;697.7910156;682.472168;1.147305369;1.062176585;2.388552904;2.381386995;2.485750437;92.95176697;61.997612;100.0221481;428.519989;408.67099;299.7818604;27806.41602;63.16577148
16.06.2019 11:15:47,669;697.4411621;697.7910156;682.472168;1.147305369;1.062176585;2.388788462;2.491903067;2.495284557;92.95176697;61.96459579;100.0094299;426.8399963;408.4909973;299.7818604;27806.41602;63.16577148
16.06.2019 11:16:02,702;697.4454346;697.7910156;682.472168;1.147305369;1.062176585;2.388317823;2.320376635;2.476224184;92.93608093;61.96459579;100.0226593;430.5599976;408.6889954;299.7818604;27806.43359;63.12482071
16.06.2019 11:16:17,738;697.4454346;697.7910156;682.472168;1.147305369;1.062176585;2.387612104;2.536823034;2.447615147;92.92040253;61.96459579;100.0159149;428.1600037;408.3469849;299.7818604;27806.43359;63.12482071
16.06.2019 11:16:32,782;697.4454346;697.7910156;682.472168;1.147305369;1.062176585;2.387847185;2.426599264;2.457146883;92.92823792;61.96459579;100.0119324;427.2000122;408.4909973;299.7818604;27806.43359;63.19347382
16.06.2019 11:16:47,815;697.4454346;697.7910156;682.472168;1.147305369;1.062176585;2.388082266;2.362393618;2.497684479;92.94393158;61.96459579;100.0232315;426.6000061;408.4909973;299.7818604;27806.43359;63.10333633
16.06.2019 11:17:02,849;697.4454346;697.7910156;682.472168;1.147305369;1.062176585;2.388317823;2.409026861;2.214140177;92.94393158;61.96459579;100.0359192;431.0400085;408.6889954;300.6695557;27806.44922;63.10333633
16.06.2019 11:17:17,887;697.4454346;697.7910156;682.472168;1.147305369;1.062176585;2.388317823;2.414003134;2.49567771;92.94393158;61.93152237;100.0417938;429.6000061;408.4370117;299.816864;27806.44922;63.10333633
16.06.2019 11:17:32,925;697.4454346;697.7910156;682.4801636;1.147305369;1.062176585;2.387376308;2.483151436;2.457506418;92.92040253;62.03063202;99.99541473;429.9599915;408.4370117;299.816864;27806.44922;63.12007523
16.06.2019 11:17:47,958;697.4432373;697.7910156;682.4801636;1.147305369;1.062176585;2.387376308;2.452929258;2.411285877;92.92040253;61.96459579;99.96813202;428.6400146;408.5270081;299.9568176;27806.44922;63.12007523
16.06.2019 11:18:02,997;697.4494019;697.7910156;682.4697266;1.147305369;1.062176585;2.387847185;2.398702621;2.377468348;92.92040253;61.997612;99.96556091;429.2399902;408.3829956;299.9568176;27806.4668;63.12007523
16.06.2019 11:18:18,041;697.4439697;697.7910156;682.4697266;1.147305369;1.062176585;2.387141228;2.472453833;2.468231916;92.90470886;61.96459579;100.0016174;429.3599854;408.3829956;299.595459;27806.4668;63.10023117
16.06.2019 11:18:33,076;697.4439697;697.7910156;682.4697266;1.147305369;1.062176585;2.387376308;2.433327675;2.262911081;92.92040253;61.96459579;99.98164368;425.0400085;408.1849976;300.245575;27806.4668;63.10023117
16.06.2019 11:18:48,121;697.4439697;697.7910156;682.4697266;1.147305369;1.062176585;2.387847185;2.39513731;2.386126041;92.92040253;61.96459579;99.96969604;430.3200073;408.6530151;299.930603;27806.4668;63.10023117
16.06.2019 11:19:03,148;697.4439697;697.7910156;682.4732666;1.147305369;1.062176585;2.387847185;2.398524284;2.386126041;92.92823792;61.997612;99.98684692;426.7200012;408.67099;299.930603;27806.48242;63.10023117
16.06.2019 11:19:18,187;697.4501953;697.7910156;682.4732666;1.147305369;1.062176585;2.387612104;2.374049187;2.5807271;92.93608093;61.96459579;99.95522308;427.2000122;408.5629883;299.5087585;27806.48242;63.10023117
16.06.2019 11:19:33,218;697.4501953;697.7910156;682.4732666;1.147305369;1.062176585;2.387847185;2.42021656;2.319000721;92.94393158;61.997612;99.97505951;428.519989;408.4549866;300.3302307;27806.48242;63.10023117
16.06.2019 11:19:48,256;697.4393311;697.7910156;682.4732666;1.147305369;1.062176585;2.388317823;2.420926094;2.668997765;92.94393158;61.96459579;99.98175049;427.2000122;408.67099;299.3279114;27806.48242;63.10023117
16.06.2019 11:20:03,294;697.4468384;697.7910156;682.4732666;1.147305369;1.062176585;2.388552904;2.483852148;2.504758835;92.94393158;61.997612;99.99575806;428.519989;408.67099;299.8542786;27806.5;63.19511032
16.06.2019 11:20:18,338;697.4468384;697.7910156;682.4732666;1.147305369;1.062176585;2.388552904;2.438632965;2.70478344;92.93608093;61.997612;99.96498871;428.6400146;408.67099;299.2483215;27806.5;63.19511032
16.06.2019 11:20:33,374;697.4468384;697.7910156;682.4732666;1.147305369;1.062176585;2.388317823;2.44428587;2.548125029;92.95176697;61.997612;99.97357178;431.6400146;408.7789917;299.636322;27806.5;63.16362762
16.06.2019 11:20:48,405;697.4468384;697.7910156;682.4732666;1.147668123;1.062176585;2.388082266;2.431735039;2.503224134;92.94393158;61.96459579;99.94978333;429.6000061;408.5090027;299.636322;27806.5;63.16362762
16.06.2019 11:21:03,438;697.4456787;697.7910156;682.4732666;1.147668123;1.062176585;2.388317823;2.328520536;2.644740582;92.94393158;61.997612;99.98042297;429.8399963;408.5270081;299.2367859;27806.51758;63.19844437
16.06.2019 11:21:18,475;697.4456787;697.7910156;682.4732666;1.147668123;1.062176585;2.388317823;2.437926054;2.565629244;92.94393158;61.997612;99.97743225;427.2000122;408.5090027;299.4473877;27806.51758;63.19844437
16.06.2019 11:21:33,521;697.4456787;697.7910156;682.4732666;1.147668123;1.062176585;2.388317823;2.402087212;2.368087292;92.92823792;61.997612;99.98526001;427.5599976;408.3110046;300.0743713;27806.51758;63.16900635
16.06.2019 11:21:48,558;697.4456787;697.7910156;682.4732666;1.147668123;1.062176585;2.387612104;2.424295425;2.33944273;92.92040253;61.997612;100.0069809;427.3200073;408.8160095;300.0743713;27806.51758;63.19999313
16.06.2019 11:22:03,599;697.4524536;697.7910156;682.4732666;1.147668123;1.062176585;2.386906147;2.370465994;2.499801874;92.92040253;61.997612;99.98336029;428.1600037;408.5270081;299.5024109;27806.5332;63.19999313
16.06.2019 11:22:18,637;697.4424438;697.7910156;682.4732666;1.147668123;1.062176585;2.387141228;2.447991848;2.50933218;92.89687347;61.997612;99.99822998;429.7200012;408.5809937;299.5024109;27806.5332;63.19999313
16.06.2019 11:22:33,671;697.4522095;697.7910156;682.4732666;1.147668123;1.062176585;2.387141228;2.49609828;2.503424168;92.89687347;61.997612;99.9961853;430.0799866;408.3829956;299.5202637;27806.5332;63.15119934
16.06.2019 11:22:48,707;697.4522095;697.7910156;682.4732666;1.147668123;1.062176585;2.387141228;2.451166391;2.259267807;92.90470886;61.997612;99.96639252;429.2399902;408.67099;300.2590637;27806.5332;63.15119934
16.06.2019 11:23:03,746;697.4454956;697.7910156;682.4732666;1.147668123;1.062176585;2.387376308;2.475262165;2.345083952;92.91254425;61.997612;99.9549408;428.2799988;408.5270081;300.1994019;27806.55078;63.1072464
16.06.2019 11:23:18,786;697.4454956;697.7910156;682.4732666;1.147668123;1.062176585;2.386906147;2.445521593;2.432999611;92.89687347;62.03063202;99.96769714;427.6799927;408.1489868;299.8754272;27806.55078;63.1072464
16.06.2019 11:23:33,819;697.4450073;697.7910156;682.4732666;1.147668123;1.062176585;2.386670351;2.46859026;2.468850136;92.89687347;61.997612;99.95606232;427.6799927;408.0409851;299.7379456;27806.55078;63.1072464
16.06.2019 11:23:48,849;697.4456177;697.7910156;682.4732666;1.147668123;1.062176585;2.386670351;2.389427662;2.702090025;92.88117981;61.997612;99.98300171;427.2000122;408.1489868;299.0318298;27806.55078;63.1072464
16.06.2019 11:24:03,891;697.4401245;697.7910156;682.4732666;1.147668123;1.062176585;2.38620019;2.368673086;2.67473793;92.88117981;61.997612;99.97471619;430.3200073;408.1489868;298.9610596;27806.56641;63.1072464
16.06.2019 11:24:18,925;697.4501343;697.7910156;682.4732666;1.147668123;1.062176585;2.385964632;2.402799606;2.546447277;92.86548615;61.997612;99.93317413;427.7999878;408.1489868;299.320343;27806.56641;63.1072464
16.06.2019 11:24:33,954;697.4501343;697.7910156;682.4732666;1.147668123;1.062176585;2.385964632;2.445874453;2.446131706;92.85765076;61.997612;99.95169067;429.6000061;408.2390137;299.6238098;27806.56641;63.1072464
16.06.2019 11:24:48,990;697.4472656;697.7910156;682.4732666;1.147668123;1.062176585;2.385729551;2.47982192;2.436583042;92.86548615;61.997612;99.9656601;430.0799866;408.1849976;299.6238098;27806.56641;63.1072464
16.06.2019 11:25:04,020;697.4472656;697.7910156;682.4732666;1.147668123;1.062176585;2.385493994;2.399415493;2.446131706;92.85765076;61.997612;99.96383667;427.7999878;408.1849976;299.6238098;27806.58398;63.1072464
16.06.2019 11:25:19,058;697.4433594;697.7910156;682.4732666;1.147668123;1.062176585;2.38620019;2.464195967;2.455688;92.87334442;61.997612;99.9740448;428.3999939;408.0769958;299.6238098;27806.58398;63.15638351
16.06.2019 11:25:34,087;697.4503174;697.7910156;682.4732666;1.147668123;1.062176585;2.38620019;2.401196718;2.455688;92.88117981;61.997612;99.94387817;429.7200012;407.9140015;299.6238098;27806.58398;63.10041809
16.06.2019 11:25:49,120;697.4503174;697.7910156;682.4732666;1.147668123;1.062176585;2.38620019;2.344225883;2.171427965;92.86548615;61.997612;99.98167419;429.480011;408.3469849;300.4838562;27806.58398;63.1397934
16.06.2019 11:26:04,148;697.4503174;697.7910156;682.4732666;1.147668123;1.062176585;2.385964632;2.467184544;2.475958586;92.86548615;61.997612;99.97773743;429.8399963;407.9869995;299.5335693;27806.59961;63.19490814
16.06.2019 11:26:19,184;697.4452515;697.7910156;682.4732666;1.147668123;1.062176585;2.385258675;2.477016211;2.447306156;92.85765076;61.997612;99.96181488;429;407.9869995;299.5335693;27806.59961;63.19490814
16.06.2019 11:26:34,222;697.4452515;697.7910156;682.4732666;1.147668123;1.062176585;2.385023594;2.365265369;2.220510483;92.8341217;61.997612;99.95967865;430.7999878;408.4909973;300.1905823;27806.59961;63.10746765
16.06.2019 11:26:49,250;697.4494019;697.7910156;682.4732666;1.147668123;1.062176585;2.384317636;2.374049187;2.319725275;92.81842804;61.997612;99.95632172;428.6400146;408.131012;299.8037109;27806.59961;63.10746765
16.06.2019 11:27:04,291;697.4494019;697.7910156;682.4732666;1.147668123;1.062176585;2.384788036;2.407248497;2.33885479;92.81842804;61.997612;99.98916626;429.7200012;408.4729919;299.8037109;27806.61719;63.10266495
16.06.2019 11:27:19,329;697.4422607;697.7910156;682.4732666;1.147668123;1.062176585;2.385023594;2.367956161;2.348446131;92.81842804;61.997612;99.9447937;429.6000061;408.6889954;299.8037109;27806.61719;63.19419479
16.06.2019 11:27:34,355;697.4422607;697.7910156;682.4732666;1.147668123;1.062176585;2.384552717;2.467008591;2.504899979;92.802742;61.997612;99.95707703;430.7999878;407.9869995;299.2727356;27806.61719;63.19419479
16.06.2019 11:27:49,394;697.449646;697.7910156;682.4732666;1.147668123;1.062176585;2.384788036;2.421990395;2.361631632;92.79489899;61.997612;99.96444702;427.2000122;408.131012;299.7348328;27806.61719;63.19419479
16.06.2019 11:28:04,432;697.4465942;697.7910156;682.4732666;1.147668123;1.062176585;2.384082317;2.385677099;2.342506409;92.81842804;62.03063202;99.95665741;428.2799988;407.9509888;299.7348328;27806.63281;63.19419479
16.06.2019 11:28:19,469;697.4465942;697.7910156;682.4732666;1.147668123;1.062176585;2.383846998;2.482800961;2.323373795;92.79489899;62.03063202;99.94831085;428.3999939;408.2749939;299.7348328;27806.63281;63.19419479
16.06.2019 11:28:34,502;697.4411011;697.7910156;682.4732666;1.147668123;1.062176585;2.384552717;2.520502567;2.632153749;92.81842804;62.06370544;99.9561615;427.9200134;408.5270081;298.8879395;27806.63281;63.19419479
16.06.2019 11:28:49,544;697.4411011;697.7910156;682.4732666;1.147668123;1.062176585;2.384788036;2.379777193;2.641697168;92.81842804;61.997612;99.9746933;425.1600037;408.5809937;298.8879395;27806.63281;63.19419479
16.06.2019 11:29:04,581;697.4411011;697.7910156;682.4732666;1.147668123;1.062176585;2.384082317;2.434035301;2.427542925;92.81059265;62.03063202;99.97664642;425.519989;408.8160095;299.4488525;27806.65039;63.19419479
16.06.2019 11:29:19,627;697.4436646;697.7910156;682.4732666;1.147668123;1.062176585;2.384552717;2.429610491;2.446643353;92.81059265;62.03063202;99.99984741;425.7600098;408.8160095;299.4488525;27806.65039;63.13801956
16.06.2019 11:29:34,669;697.4436646;697.7910156;682.4732666;1.147668123;1.062176585;2.385023594;2.293492556;2.418865681;92.82627106;61.997612;100.0223465;425.8800049;409.0859985;299.5907288;27806.65039;63.13801956
16.06.2019 11:29:49,700;697.4499512;697.7910156;682.4732666;1.147668123;1.062176585;2.384788036;2.369390488;2.304023504;92.84195709;61.997612;99.97003174;428.7600098;408.6530151;299.9090576;27806.65039;63.11148834
16.06.2019 11:30:04,737;697.4499512;697.7910156;682.4732666;1.147668123;1.062176585;2.384552717;2.448168516;2.294436693;92.8341217;61.997612;99.94715881;426.3599854;408.7609863;299.9090576;27806.66602;63.11148834
16.06.2019 11:30:19,786;697.4499512;697.7910156;682.4732666;1.147668123;1.062176585;2.385023594;2.429256439;2.416501045;92.8341217;61.997612;99.95858765;428.519989;408.7609863;299.5978699;27806.66602;63.11148834
16.06.2019 11:30:34,824;697.4401245;697.7910156;682.4732666;1.147668123;1.062176585;2.384788036;2.501861334;2.464701176;92.81059265;61.997612;99.97459412;426.7200012;408.9060059;299.4231873;27806.66602;63.10000992
16.06.2019 11:30:49,856;697.4473877;697.7910156;682.4711304;1.147668123;1.062176585;2.384788036;2.429256439;2.464701176;92.81059265;61.997612;99.99606323;427.0799866;408.9419861;299.4231873;27806.66602;63.10000992
16.06.2019 11:31:04,885;697.4473877;697.7910156;682.4711304;1.147668123;1.062176585;2.384788036;2.48577857;2.413504601;92.82627106;61.997612;99.9896698;428.6400146;408.8519897;299.5780029;27806.68359;63.10000992
16.06.2019 11:31:19,921;697.4473877;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.417732239;2.414920568;92.82627106;61.96459579;99.95832825;429.480011;408.5809937;299.5447693;27806.68359;63.10000992
16.06.2019 11:31:34,954;697.4473877;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.480698347;2.414920568;92.81842804;61.997612;99.96412659;429.7200012;408.6530151;299.5447693;27806.68359;63.02606201
16.06.2019 11:31:49,988;697.4431152;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.40813756;2.270554066;92.81842804;61.997612;100.0011292;427.2000122;408.8699951;299.9523621;27806.68359;63.09682846
16.06.2019 11:32:05,029;697.4431152;697.7910156;682.4711304;1.147668123;1.062176585;2.384788036;2.386927605;2.470007896;92.81842804;61.997612;100.0009232;427.7999878;408.7609863;299.407135;27806.69922;63.02048492
16.06.2019 11:32:20,072;697.4475098;697.7910156;682.4711304;1.147668123;1.062176585;2.384317636;2.506048441;2.192814827;92.81842804;61.997612;99.97240448;430.4400024;408.6889954;300.1874084;27806.69922;63.09789658
16.06.2019 11:32:35,116;697.4405518;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.44410944;2.379868031;92.81842804;61.96459579;99.97194672;427.4400024;408.4729919;299.6507568;27806.69922;63.09789658
16.06.2019 11:32:50,154;697.4405518;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.461205721;2.518207073;92.81842804;61.93152237;99.98381042;426.8399963;408.4190063;299.2324829;27806.69922;63.09789658
16.06.2019 11:33:05,187;697.4481201;697.7910156;682.4711304;1.147668123;1.062176585;2.384082317;2.361316204;2.299510956;92.81059265;61.997612;99.97948456;428.8800049;407.9689941;299.8359375;27806.7168;63.09789658
16.06.2019 11:33:20,226;697.4481201;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.482625723;2.476656199;92.81059265;62.03063202;99.98252869;429.9599915;407.9140015;299.3581238;27806.7168;63.09789658
16.06.2019 11:33:35,255;697.4517822;697.7910156;682.4711304;1.147668123;1.062176585;2.384317636;2.403511286;2.40588975;92.81059265;61.997612;99.96819305;429.1199951;408.0589905;299.5432129;27806.7168;63.09789658
16.06.2019 11:33:50,289;697.4517822;697.7910156;682.4711304;1.147668123;1.062176585;2.384788036;2.502210379;2.425011873;92.82627106;61.997612;99.96813965;429.8399963;408.0589905;299.5432129;27806.7168;63.09789658
16.06.2019 11:34:05,327;697.4492798;697.7910156;682.4711304;1.147668123;1.062176585;2.384552717;2.508663654;2.415437222;92.81059265;61.997612;99.97566223;430.3200073;408.2929993;299.5432129;27806.73242;63.08557129
16.06.2019 11:34:20,367;697.4492798;697.7910156;682.4711304;1.147668123;1.062176585;2.384082317;2.374586582;2.275067329;92.81059265;61.997612;99.94976807;427.6799927;408.2929993;299.90979;27806.73242;63.08557129
16.06.2019 11:34:35,401;697.4492798;697.7910156;682.4711304;1.147668123;1.062176585;2.383611917;2.40226531;2.473425865;92.79489899;62.03063202;99.94995117;428.7600098;408.4190063;299.2524414;27806.73242;63.08557129
16.06.2019 11:34:50,437;697.4400024;697.7910156;682.4711304;1.147668123;1.062176585;2.383611917;2.381386995;2.379781723;92.79489899;61.997612;99.97267151;428.1600037;408.67099;299.5354614;27806.73242;63.01656342
16.06.2019 11:35:05,479;697.4470215;697.7910156;682.4711304;1.147668123;1.062176585;2.383611917;2.456276655;2.379781723;92.77921295;61.997612;99.97113037;429.7200012;408.5450134;299.5354614;27806.75;63.03946304
16.06.2019 11:35:20,523;697.4421997;697.7910156;682.4711304;1.147668123;1.062176585;2.38290596;2.426422358;2.437833548;92.77136993;62.03063202;99.9437561;429.480011;407.9509888;299.2733154;27806.75;63.03946304
16.06.2019 11:35:35,550;697.4476929;697.7910156;682.4711304;1.147668123;1.062176585;2.382670403;2.373332977;2.307845354;92.77136993;61.997612;99.96897125;429.6000061;407.7160034;299.637085;27806.75;63.03946304
16.06.2019 11:35:50,586;697.4415283;697.7910156;682.4711304;1.147668123;1.062176585;2.38290596;2.492602587;2.317438126;92.7556839;62.03063202;99.96783447;429.6000061;407.9140015;299.637085;27806.75;63.04592133
16.06.2019 11:36:05,626;697.4415283;697.7910156;682.4711304;1.147668123;1.062176585;2.382670403;2.428547859;2.413065195;92.76353455;61.997612;99.98763275;431.1600037;408.131012;299.3191833;27806.76758;63.04592133
16.06.2019 11:36:20,656;697.446228;697.7910156;682.4711304;1.147668123;1.062176585;2.38290596;2.349989176;2.42265749;92.7556839;62.03063202;99.97312927;429.1199951;407.9140015;299.3191833;27806.76758;63.09573364
16.06.2019 11:36:35,691;697.446228;697.7922363;682.4711304;1.147668123;1.062176585;2.382435083;2.350709438;2.559773207;92.76353455;62.03063202;99.99913788;427.9200134;408.1130066;298.8470764;27806.76758;63.0033989
16.06.2019 11:36:50,731;697.446228;697.7922363;682.4711304;1.147668123;1.062176585;2.382435083;2.423586369;2.382323265;92.7556839;62.03063202;99.99182892;427.5599976;408.0769958;299.3831787;27806.76758;63.0033989
16.06.2019 11:37:05,765;697.446228;697.7922363;682.4711304;1.147668123;1.062176585;2.381964445;2.458037615;2.363173962;92.74784088;62.03063202;100.0160217;428.6400146;408.3110046;299.3831787;27806.7832;63.0033989
16.06.2019 11:37:20,806;697.446228;697.7922363;682.4711304;1.147668123;1.062176585;2.381964445;2.3944242;2.17264533;92.73214722;62.03063202;99.98274231;429.8399963;408.1669922;299.9586182;27806.7832;63.0033989
16.06.2019 11:37:35,847;697.446228;697.7922363;682.4711304;1.147668123;1.062176585;2.382435083;2.325264692;2.443218231;92.74784088;61.96459579;100.0070343;429.1199951;407.8779907;299.1992188;27806.7832;63.0033989
16.06.2019 11:37:50,890;697.4505615;697.7922363;682.4711304;1.147668123;1.062176585;2.382670403;2.383174896;2.145209789;92.7556839;61.997612;100.0255737;431.0400085;407.9869995;300.128418;27806.7832;63.0033989
16.06.2019 11:38:05,927;697.4505615;697.7922363;682.4711304;1.147668123;1.062176585;2.382435083;2.528321981;2.525845528;92.73999023;61.997612;100.0128632;429.7200012;407.9869995;298.949585;27806.80078;63.0033989
16.06.2019 11:38:20,964;697.4446411;697.7922363;682.4711304;1.147668123;1.062176585;2.382435083;2.443049908;2.525845528;92.73999023;61.997612;100.0074463;429.7200012;407.9330139;298.949585;27806.80078;63.0033989
16.06.2019 11:38:36,000;697.4521484;697.7922363;682.4711304;1.147668123;1.062176585;2.382435083;2.30840683;2.315110683;92.7556839;61.997612;99.97016144;429.2399902;407.7160034;299.5862122;27806.80078;63.0033989
16.06.2019 11:38:51,036;697.4469604;697.7922363;682.4796143;1.147668123;1.062176585;2.382435083;2.415069103;2.315110683;92.74784088;61.997612;99.99755096;430.5599976;407.7520142;299.5862122;27806.80078;63.0033989
16.06.2019 11:39:06,070;697.4469604;697.7922363;682.4796143;1.147668123;1.062176585;2.381729364;2.459621906;2.496639013;92.73214722;61.997612;100.0256348;429.480011;407.7520142;298.9512024;27806.81641;63.00001144
16.06.2019 11:39:21,100;697.4440918;697.7922363;682.4692383;1.147668123;1.062176585;2.381729364;2.316571474;2.253144741;92.72431183;61.997612;99.97744751;428.6400146;407.7340088;299.6865845;27806.81641;63.00001144
16.06.2019 11:39:36,132;697.4440918;697.7922363;682.4692383;1.147668123;1.062176585;2.381258488;2.465954304;2.394888401;92.72431183;61.997612;99.97974396;427.7999878;407.5899963;299.2006836;27806.81641;63.00001144
16.06.2019 11:39:51,168;697.4440918;697.7922363;682.4692383;1.147668123;1.062176585;2.381729364;2.433327675;2.414026976;92.72431183;61.997612;100.027298;427.3200073;408.131012;299.2006836;27806.81641;63.00001144
16.06.2019 11:40:06,200;697.4440918;697.7922363;682.4692383;1.147668123;1.062176585;2.381964445;2.430850029;2.252380133;92.71646118;61.997612;100.0340729;429.8399963;408.1130066;299.717804;27806.83398;63.00001144
16.06.2019 11:40:21,229;697.4440918;697.7922363;682.4692383;1.147668123;1.062176585;2.381258488;2.436688423;2.535732746;92.72431183;62.03063202;99.9776535;429.480011;408.0409851;298.7753906;27806.83398;63.00001144
16.06.2019 11:40:36,266;697.4492798;697.7922363;682.4796143;1.147668123;1.062176585;2.381729364;2.438632965;2.335094213;92.72431183;62.03063202;100.018074;428.6400146;407.9330139;299.4390869;27806.83398;63.00001144
16.06.2019 11:40:51,291;697.4428711;697.7922363;682.4796143;1.147668123;1.062176585;2.381493807;2.389427662;2.325517893;92.71646118;62.03063202;100.0433578;428.8800049;407.8059998;299.4390869;27806.83398;63.00001144
16.06.2019 11:41:06,331;697.4428711;697.7922363;682.4796143;1.147668123;1.062176585;2.381258488;2.421458244;2.365291595;92.70861816;62.03063202;100.0556717;430.0799866;408.401001;299.2900391;27806.84961;63.00001144
16.06.2019 11:41:21,365;697.4465942;697.7922363;682.4706421;1.147668123;1.062176585;2.381258488;2.427485228;2.382328987;92.68508911;61.997612;100.0182648;430.3200073;408.1130066;299.2386169;27806.84961;63.00001144
16.06.2019 11:41:36,391;697.4465942;697.7922363;682.4706421;1.147668123;1.062176585;2.381258488;2.467887402;2.280013084;92.69293213;62.03063202;99.99523926;427.5599976;407.9509888;299.5475464;27806.84961;63.00001144
16.06.2019 11:41:51,424;697.4465942;697.7922363;682.4706421;1.147668123;1.062176585;2.380787849;2.44640398;2.545649052;92.69293213;62.03063202;100.0028152;429;408.1489868;298.6876526;27806.84961;63.00001144
16.06.2019 11:42:06,469;697.4465942;697.7922363;682.4706421;1.147668123;1.062176585;2.380787849;2.446227551;2.383177996;92.70861816;62.03063202;100.0324097;430.6799927;407.7160034;299.1781616;27806.86719;63.00001144
16.06.2019 11:42:21,502;697.4465942;697.7922363;682.4706421;1.147668123;1.062176585;2.381258488;2.33592844;2.210118294;92.70861816;62.03063202;99.9912262;430.0799866;407.9140015;299.758606;27806.86719;63.00001144
16.06.2019 11:42:36,547;697.4465942;697.7922363;682.4706421;1.147668123;1.062176585;2.381493807;2.423408985;2.33707118;92.71646118;62.03063202;100.0309448;429.2399902;407.8059998;299.4041748;27806.86719;63.00001144
16.06.2019 11:42:51,589;697.440918;697.7922363;682.4706421;1.14844501;1.062176585;2.381258488;2.48962903;2.334958076;92.71646118;61.997612;100.0380707;429;407.9869995;299.3816528;27806.86719;63.00001144
16.06.2019 11:43:06,625;697.4485474;697.7889404;682.4706421;1.14844501;1.062176585;2.38031745;2.384247541;2.296624422;92.69293213;61.997612;100.0074539;428.2799988;407.9869995;299.3816528;27806.88281;63.00001144
16.06.2019 11:43:21,655;697.4485474;697.7889404;682.4706421;1.14844501;1.062176585;2.38031745;2.434566021;2.296624422;92.68508911;62.03063202;100.0034866;428.2799988;407.9869995;299.3816528;27806.88281;63.00001144
16.06.2019 11:43:36,693;697.4485474;697.7889404;682.4706421;1.14844501;1.062176585;2.38008213;2.441460371;2.287029028;92.67725372;62.03063202;99.99580383;429.2399902;407.769989;299.3816528;27806.88281;63.00001144
16.06.2019 11:43:51,727;697.4485474;697.7889404;682.4706421;1.14844501;1.062176585;2.381023407;2.393532276;2.325379848;92.69293213;62.03063202;100.0304337;426.9599915;408.3649902;299.3816528;27806.88281;63.00001144
16.06.2019 11:44:06,763;697.4485474;697.7889404;682.4706421;1.14844501;1.062176585;2.38055253;2.464899302;2.306198597;92.70078278;62.03063202;100.0035706;426.3599854;408.0230103;299.3816528;27806.90039;63.02271271
16.06.2019 11:44:21,813;697.444519;697.7889404;682.4706421;1.14844501;1.062176585;2.380787849;2.351789236;2.07906723;92.68508911;62.03063202;100.0197449;428.3999939;407.9869995;300.0962219;27806.90039;63.02271271
16.06.2019 11:44:36,845;697.444519;697.7921143;682.4706421;1.14844501;1.062176585;2.381023407;2.3661623;2.161520243;92.68508911;62.03063202;100.0087738;426.9599915;407.9869995;299.8763733;27806.90039;63.09676361
16.06.2019 11:44:51,883;697.4523926;697.7921143;682.4706421;1.14844501;1.062176585;2.38055253;2.456276655;2.390495777;92.67725372;62.03063202;100.0184097;430.7999878;407.9869995;299.1271973;27806.90039;63.0595665
16.06.2019 11:45:06,916;697.4523926;697.7921143;682.4706421;1.14844501;1.062176585;2.380787849;2.395494223;2.34529376;92.67725372;61.96459579;100.0480957;428.2799988;407.9509888;299.2925415;27806.91602;63.00055313
16.06.2019 11:45:21,951;697.4523926;697.7921143;682.4706421;1.14844501;1.062176585;2.379846811;2.427485228;2.360288143;92.67725372;61.997612;100.0092926;429.480011;407.9509888;299.2998047;27806.91602;63.01685715
16.06.2019 11:45:36,989;697.4443359;697.7921143;682.4706421;1.14844501;1.062176585;2.379846811;2.391569614;2.360288143;92.67725372;62.06370544;100.0198746;429.2399902;407.5539856;299.2998047;27806.91602;63.01685715
16.06.2019 11:45:52,039;697.4418945;697.7921143;682.4706421;1.14844501;1.062176585;2.379846811;2.475963831;2.360288143;92.66940308;62.03063202;100.0259476;430.0799866;407.7340088;299.2998047;27806.91602;63.01685715
16.06.2019 11:46:07,079;697.4500122;697.7921143;682.4775391;1.14844501;1.062176585;2.38031745;2.31874609;2.122850895;92.66940308;62.03063202;100.0640793;429.1199951;408.0230103;300.0747375;27806.93359;63.01685715
16.06.2019 11:46:22,120;697.446228;697.7921143;682.4775391;1.14844501;1.062176585;2.38055253;2.3944242;2.318161964;92.69293213;62.03063202;100.0336075;431.6400146;407.6799927;299.1941223;27806.93359;63.01685715
16.06.2019 11:46:37,160;697.446228;697.7921143;682.4775391;1.14844501;1.062176585;2.380787849;2.410271406;2.158540964;92.69293213;61.997612;100.0584717;431.0400085;407.6799927;299.7046204;27806.93359;63.01685715
16.06.2019 11:46:52,196;697.446228;697.7921143;682.4708252;1.14844501;1.062176585;2.381258488;2.327254772;2.202912331;92.70861816;62.03063202;100.0331039;428.8800049;407.4819946;299.6286926;27806.93359;63.00001144
16.06.2019 11:47:07,227;697.4512329;697.7921143;682.4708252;1.14844501;1.062176585;2.381258488;2.44675684;2.38655138;92.70078278;62.03063202;100.0349884;430.2000122;407.3559875;299.0744934;27806.94922;63.00001144
16.06.2019 11:47:22,273;697.4458618;697.7921143;682.4708252;1.14844501;1.062176585;2.381258488;2.418797255;2.38655138;92.70078278;62.03063202;99.98558044;429.8399963;407.1040039;299.0744934;27806.94922;63.00001144
16.06.2019 11:47:37,305;697.4458618;697.7921143;682.4708252;1.14844501;1.062176585;2.380787849;2.42323184;2.617613316;92.70078278;62.03063202;99.99578094;428.3999939;407.3739929;298.5494995;27806.94922;63.00001144
16.06.2019 11:47:52,343;697.4522705;697.7921143;682.4708252;1.14844501;1.062176585;2.381023407;2.371361971;2.321739435;92.70078278;62.06370544;100.0387955;430.5599976;407.769989;299.4719543;27806.94922;63.00001144
16.06.2019 11:48:07,382;697.4421997;697.7921143;682.4708252;1.14844501;1.062176585;2.380787849;2.477191687;2.312151909;92.70078278;62.06370544;100.0136795;431.0400085;407.571991;299.4719543;27806.9668;63.00001144
16.06.2019 11:48:22,417;697.4451904;697.7921143;682.4708252;1.14844501;1.062176585;2.381023407;2.45927;2.19635272;92.70078278;62.03063202;100.0196152;427.5599976;407.9509888;299.850647;27806.9668;63.00001144
16.06.2019 11:48:37,449;697.4512939;697.7921143;682.4708252;1.14844501;1.062176585;2.380787849;2.448521137;2.306330442;92.68508911;62.03063202;99.99372864;429.9599915;408.0409851;299.4895325;27806.9668;63.00001144
16.06.2019 11:48:52,485;697.4512939;697.7921143;682.4708252;1.14844501;1.062176585;2.381023407;2.381386995;2.11478591;92.68508911;61.997612;100.0011978;429;407.8599854;300.0969543;27806.9668;63.06175613
16.06.2019 11:49:07,516;697.4422607;697.7921143;682.4708252;1.14844501;1.062176585;2.380787849;2.511800289;2.226062059;92.69293213;62.03063202;99.98167419;429.480011;408.0769958;299.7319031;27806.98242;63.08717346
16.06.2019 11:49:22,553;697.4442749;697.7921143;682.4708252;1.14844501;1.062176585;2.380787849;2.440400362;2.380665779;92.69293213;62.03063202;100.0065918;430.5599976;408.2749939;299.2650757;27806.98242;63.08717346
16.06.2019 11:49:37,595;697.449646;697.7921143;682.4708252;1.14844501;1.062176585;2.380787849;2.394245863;2.380665779;92.67725372;62.03063202;100.0189667;428.6400146;407.9689941;299.2650757;27806.98242;63.08717346
16.06.2019 11:49:52,640;697.4434204;697.7921143;682.4708252;1.14844501;1.062176585;2.38055253;2.384604931;2.546802521;92.68508911;62.03063202;100.0194092;429.3599854;408.2929993;298.7344971;27806.98242;63.03985214
16.06.2019 11:50:07,678;697.4483032;697.7921143;682.4708252;1.14844501;1.062176585;2.38008213;2.363111734;2.247043848;92.68508911;62.03063202;100.0323334;429;408.2929993;299.5817261;27807;63.03985214
16.06.2019 11:50:22,721;697.442627;697.7921143;682.4708252;1.14844501;1.062176585;2.38008213;2.396207333;2.474812508;92.68508911;62.06370544;100.008667;427.9200134;408.1849976;298.894104;27807;63.03985214
16.06.2019 11:50:37,748;697.4476929;697.7921143;682.4708252;1.14844501;1.062176585;2.379846811;2.412226677;2.324025869;92.66156006;62.03063202;100.0127869;431.0400085;407.9869995;299.3204041;27807;63.00019455
16.06.2019 11:50:52,786;697.4476929;697.7921143;682.4708252;1.14844501;1.062176585;2.379846811;2.475437403;2.324025869;92.66940308;62.06370544;99.99575806;429.2399902;407.8959961;299.3204041;27807;63.00019455
16.06.2019 11:51:07,825;697.4476929;697.7921143;682.4708252;1.14844501;1.062176585;2.379611254;2.475262165;2.314414263;92.66156006;62.06370544;100.0120087;429;408.0230103;299.3204041;27807.01758;63.00019455
16.06.2019 11:51:22,865;697.4476929;697.7921143;682.4708252;1.14844501;1.062176585;2.379611254;2.353588104;2.314414263;92.65370941;62.06370544;99.98229218;429.6000061;407.8779907;299.3204041;27807.01758;63.00019455
16.06.2019 11:51:37,893;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.379846811;2.423408985;2.324025869;92.65370941;62.06370544;99.97999573;426.9599915;408.2569885;299.3204041;27807.01758;63.00019455
16.06.2019 11:51:52,932;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.379846811;2.470171213;2.324025869;92.65370941;62.06370544;100.0055771;428.1600037;408.1849976;299.3204041;27807.01758;63.00019455
16.06.2019 11:52:07,974;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.379846811;2.426067829;2.523132324;92.64587402;62.06370544;100.0129013;427.4400024;408.3829956;298.7193604;27807.0332;63.00019455
16.06.2019 11:52:23,006;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.379140854;2.489279032;2.352463007;92.65370941;62.06370544;99.98888397;427.5599976;408.4729919;299.1477356;27807.0332;63.00019455
16.06.2019 11:52:38,046;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.379140854;2.415779114;2.308271885;92.65370941;62.03063202;99.96524811;426.2399902;408.4370117;299.1477356;27807.0332;63.00019455
16.06.2019 11:52:53,088;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.378905296;2.46437192;2.298681021;92.63018036;62.03063202;99.98877716;427.9200134;408.2030029;299.1477356;27807.0332;63.00019455
16.06.2019 11:53:08,124;697.4476929;697.7921143;682.4744263;1.14844501;1.062176585;2.378670216;2.341161013;2.289088249;92.62234497;62.06370544;99.97914886;428.1600037;408.3469849;299.1477356;27807.05078;63.00019455
16.06.2019 11:53:23,154;697.4530029;697.7921143;682.4744263;1.14844501;1.062176585;2.378434896;2.466657162;2.279503107;92.61450195;62.06370544;99.95233917;428.2799988;407.8420105;299.1477356;27807.05078;63.00019455
16.06.2019 11:53:38,191;697.4472656;697.7921143;682.4696045;1.14844501;1.062176585;2.378199577;2.426067829;2.269906759;92.59881592;62.06370544;99.96826172;427.9200134;407.8240051;299.1477356;27807.05078;63.00019455
16.06.2019 11:53:53,232;697.4472656;697.7921143;682.4696045;1.14844501;1.062176585;2.377964497;2.470698118;2.096538305;92.60665131;62.06370544;99.95397949;429.2399902;408.0589905;299.64151;27807.05078;63.00019455
16.06.2019 11:54:08,275;697.4472656;697.7921143;682.4696045;1.14844501;1.062176585;2.377964497;2.494874954;2.338138819;92.60665131;62.06370544;99.97037506;429.1199951;407.8420105;299.1099548;27807.06641;63.00019455
16.06.2019 11:54:23,304;697.4472656;697.7921143;682.4696045;1.14844501;1.062176585;2.377964497;2.409382582;2.338138819;92.60665131;62.06370544;99.96181488;428.1600037;408.1669922;299.1099548;27807.06641;63.00019455
16.06.2019 11:54:38,342;697.4472656;697.7921143;682.4768066;1.14844501;1.062176585;2.37749362;2.382638693;2.318935394;92.5909729;62.06370544;99.9837265;430.6799927;407.9869995;299.1099548;27807.06641;63.00019455
16.06.2019 11:54:53,385;697.4472656;697.7921143;682.4768066;1.14844501;1.062176585;2.37749362;2.377809048;2.607700348;92.57528687;62.06370544;100.0216675;428.0400085;408.4370117;298.2388916;27807.06641;63.00019455
16.06.2019 11:55:08,429;697.4412842;697.7921143;682.4768066;1.14844501;1.062176585;2.377022743;2.451871634;2.173619509;92.56742859;62.03063202;100.0110626;430.0799866;408.0409851;299.1344604;27807.08398;63.00019455
16.06.2019 11:55:23,473;697.453125;697.7921143;682.4768066;1.14844501;1.062176585;2.377022743;2.431203842;2.173619509;92.57528687;62.06370544;99.97515869;429.6000061;408.0409851;299.1344604;27807.08398;63.00019455
16.06.2019 11:55:38,502;697.453125;697.7921143;682.4768066;1.14844501;1.062176585;2.377729177;2.303864717;2.192859173;92.57528687;62.03063202;99.98195648;429.9599915;408.0409851;299.1344604;27807.08398;63.00019455
16.06.2019 11:55:53,543;697.4494019;697.7921143;682.4695435;1.14844501;1.062176585;2.377258539;2.294221163;2.283703327;92.58312225;62.03063202;99.97742462;430.5599976;407.8420105;299.1344604;27807.08398;63.00019455
16.06.2019 11:56:08,573;697.4494019;697.7921143;682.4695435;1.14844501;1.062176585;2.37749362;2.463844299;2.211089849;92.58312225;62.03063202;99.96772003;429.480011;407.9869995;299.3823242;27807.09961;63.00019455
16.06.2019 11:56:23,614;697.4442139;697.7921143;682.4695435;1.14844501;1.062176585;2.377022743;2.399415493;2.516215086;92.56742859;62.06370544;99.97349548;428.8800049;407.9689941;298.4043274;27807.09961;63.00019455
16.06.2019 11:56:38,645;697.4442139;697.7921143;682.4695435;1.14844501;1.062176585;2.37749362;2.423763752;2.202131271;92.58312225;62.06370544;99.97777557;429;407.8779907;299.4093628;27807.09961;63.00019455
16.06.2019 11:56:53,682;697.4486084;697.7921143;682.4695435;1.14844501;1.062176585;2.377729177;2.450284719;2.382387638;92.58312225;62.03063202;99.9921875;428.1600037;407.7340088;298.8947144;27807.09961;63.00019455
16.06.2019 11:57:08,720;697.4387817;697.7921143;682.4695435;1.14844501;1.062176585;2.377964497;2.448168516;2.285776138;92.57528687;62.03063202;99.95504761;427.3200073;407.5539856;299.1282043;27807.11719;63.00019455
16.06.2019 11:57:23,749;697.4430542;697.7921143;682.4695435;1.14844501;1.062176585;2.37749362;2.371541262;2.547532082;92.5909729;62.06370544;99.96058655;430.0799866;407.4460144;298.3677063;27807.11719;63.00019455
16.06.2019 11:57:38,790;697.4430542;697.7921143;682.4695435;1.14844501;1.062176585;2.377729177;2.471049309;2.408560753;92.60665131;62.03063202;99.9662323;425.3999939;407.9509888;298.8157959;27807.11719;63.00019455
16.06.2019 11:57:53,830;697.4447632;697.7921143;682.4695435;1.14844501;1.062176585;2.377964497;2.395850658;2.437304735;92.60665131;62.03063202;99.98890686;428.7600098;407.9689941;298.8157959;27807.11719;63.00019455
16.06.2019 11:58:08,867;697.4494019;697.7921143;682.4719238;1.14844501;1.062176585;2.377964497;2.381923437;2.276784182;92.60665131;62.03063202;99.99814606;429.2399902;407.9689941;299.2421875;27807.13281;63.00019455
16.06.2019 11:58:23,897;697.4494019;697.7921143;682.4719238;1.14844501;1.062176585;2.377729177;2.483852148;2.267190218;92.60665131;62.03063202;99.97911835;429;407.8599854;299.2421875;27807.13281;63.00019455
16.06.2019 11:58:38,933;697.4494019;697.7921143;682.4719238;1.14844501;1.062176585;2.377729177;2.414180994;2.394941092;92.5909729;62.03063202;99.97755432;428.0400085;408.4909973;298.8568726;27807.13281;63.00019455
16.06.2019 11:58:53,971;697.4450073;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.371003628;2.24787426;92.5909729;62.03063202;100.0227432;428.519989;408.4909973;299.3583374;27807.13281;63.00019455
16.06.2019 11:59:09,001;697.4450073;697.7921143;682.4719238;1.14844501;1.062176585;2.377729177;2.400484324;2.479775429;92.59881592;62.03063202;100.0112991;427.7999878;408.5809937;298.4571533;27807.15039;63.00019455
