Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 11:59:24,035;697.4450073;697.7921143;682.4719238;1.14844501;1.062176585;2.378434896;2.367059231;2.313286304;92.60665131;62.03063202;100.0188065;429.7200012;408.5809937;299.0458374;27807.15039;63.00019455
16.06.2019 11:59:39,075;697.4450073;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.485253096;2.219854593;92.60665131;62.06370544;100.0208206;426.8399963;408.4729919;299.298645;27807.15039;63.00019455
16.06.2019 11:59:54,114;697.4491577;697.7921143;682.4719238;1.14844501;1.062176585;2.377729177;2.372974634;2.396653175;92.60665131;62.06370544;100.036087;427.2000122;408.7609863;298.7077332;27807.15039;63.00019455
16.06.2019 12:00:09,151;697.4491577;697.7921143;682.4719238;1.14844501;1.062176585;2.377964497;2.425359011;2.281289577;92.60665131;62.06370544;100.0341187;425.7600098;408.7789917;299.0845032;27807.16602;63.00019455
16.06.2019 12:00:24,185;697.4491577;697.7921143;682.4719238;1.14844501;1.062176585;2.378434896;2.395494223;2.414054871;92.60665131;62.03063202;100.0284424;428.8800049;408.8160095;298.7419434;27807.16602;63.00019455
16.06.2019 12:00:39,222;697.4418335;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.451342821;2.404481411;92.60665131;62.06370544;100.0165405;428.1600037;408.5270081;298.7419434;27807.16602;63.00019455
16.06.2019 12:00:54,253;697.4418335;697.7921143;682.4719238;1.14844501;1.062176585;2.377964497;2.391926289;2.42827034;92.5909729;62.06370544;99.99075317;426.9599915;408.2749939;298.6702271;27807.16602;63.00019455
16.06.2019 12:01:09,291;697.4418335;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.483326435;2.156436205;92.62234497;62.03063202;100.01474;429.1199951;408.0589905;299.4898682;27807.18359;63.00019455
16.06.2019 12:01:24,331;697.446106;697.7921143;682.4719238;1.14844501;1.062176585;2.378905296;2.362573147;2.131578922;92.61450195;62.06370544;99.85284424;427.9200134;408.0589905;299.6517029;27807.18359;63.00019455
16.06.2019 12:01:39,366;697.446106;697.7921143;682.4719238;1.14844501;1.062176585;2.379140854;2.381744623;2.435271502;92.63803101;62.12974548;99.94133759;427.5599976;407.9330139;298.7646484;27807.18359;63.00019455
16.06.2019 12:01:54,400;697.446106;697.7921143;682.4719238;1.14844501;1.062176585;2.378905296;2.44410944;2.425683498;92.63018036;62.09672546;99.9910202;428.2799988;407.6440125;298.7646484;27807.18359;63.00019455
16.06.2019 12:02:09,443;697.446106;697.7921143;682.4719238;1.14844501;1.062176585;2.378434896;2.39513731;2.31304574;92.61450195;62.06370544;99.97133636;426.2399902;407.6440125;299.078949;27807.19922;63.00019455
16.06.2019 12:02:24,482;697.4455566;697.7921143;682.4719238;1.14844501;1.062176585;2.377964497;2.405647278;2.31304574;92.61450195;62.06370544;99.97541809;429;407.8599854;299.078949;27807.19922;63.00019455
16.06.2019 12:02:39,523;697.4455566;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.492077827;2.303463459;92.60665131;62.06370544;99.99899292;428.3999939;407.7520142;299.078949;27807.19922;63.00019455
16.06.2019 12:02:54,548;697.4516602;697.7921143;682.4719238;1.14844501;1.062176585;2.377964497;2.457685471;2.515013456;92.5909729;62.06370544;100.0950317;429;407.8420105;298.4121704;27807.19922;63.00019455
16.06.2019 12:03:09,586;697.4439697;697.7921143;682.4719238;1.14844501;1.062176585;2.377964497;2.399059057;2.486362219;92.60665131;62.06370544;99.93928528;428.519989;407.6619873;298.4985657;27807.2168;63.00019455
16.06.2019 12:03:24,630;697.4506226;697.7921143;682.4719238;1.14844501;1.062176585;2.377729177;2.39798975;2.326066017;92.60665131;62.06370544;100.0018311;427.7999878;407.428009;298.9529419;27807.2168;63.00019455
16.06.2019 12:03:39,668;697.4419556;697.7921143;682.4719238;1.14844501;1.062176585;2.377729177;2.427130938;2.326066017;92.60665131;62.03063202;99.99349213;429.1199951;407.2839966;298.9529419;27807.2168;63.00019455
16.06.2019 12:03:54,702;697.4532471;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.441990137;2.345247746;92.60665131;62.06370544;100.000946;430.2000122;407.4100037;298.9529419;27807.2168;63.00019455
16.06.2019 12:04:09,742;697.4477539;697.7921143;682.4719238;1.14844501;1.062176585;2.378199577;2.35520649;2.533792734;92.60665131;62.06370544;100.0443268;428.8800049;407.302002;298.3843994;27807.23242;63.00019455
16.06.2019 12:04:24,780;697.4428711;697.7921143;682.4719238;1.14844501;1.062176585;2.378670216;2.441813707;2.241443634;92.63803101;62.06370544;100.0550919;429.480011;407.7160034;299.3238831;27807.23242;63.00019455
16.06.2019 12:04:39,803;697.4428711;697.7944336;682.4719238;1.14844501;1.062176585;2.378905296;2.377093077;2.497228384;92.63803101;62.06370544;100.0222473;428.6400146;407.4639893;298.5523682;27807.23242;63.00019455
16.06.2019 12:04:54,832;697.4428711;697.7944336;682.4719238;1.14844501;1.062176585;2.378199577;2.430495739;2.275530577;92.61450195;62.06370544;100.0204239;427.0799866;407.0679932;299.1631775;27807.23242;63.00019455
16.06.2019 12:05:09,869;697.4428711;697.7944336;682.4719238;1.14844501;1.062176585;2.378434896;2.456804991;2.311580658;92.61450195;62.06370544;100.0232391;430.2000122;406.7789917;299.0834045;27807.25;63.00019455
16.06.2019 12:05:24,892;697.4428711;697.7944336;682.4719238;1.14844501;1.062176585;2.378199577;2.493301868;2.311580658;92.61450195;62.03063202;100.0413971;428.2799988;406.9949951;299.0834045;27807.25;63.00019455
16.06.2019 12:05:39,936;697.4428711;697.7944336;682.4719238;1.14844501;1.062176585;2.378434896;2.443049908;2.521701336;92.60665131;62.06370544;100.0279694;429.2399902;407.2120056;298.449707;27807.25;63.00019455
16.06.2019 12:05:54,971;697.4495239;697.7944336;682.4719238;1.14844501;1.062176585;2.378199577;2.416312218;2.38060379;92.60665131;62.06370544;100.0186768;428.8800049;407.2120056;298.846344;27807.25;63.00019455
16.06.2019 12:06:10,003;697.4437866;697.7944336;682.4719238;1.147579193;1.062176585;2.378670216;2.405113459;2.409341812;92.62234497;62.06370544;100.002739;430.6799927;407.2120056;298.846344;27807.26758;63.00019455
16.06.2019 12:06:25,044;697.4476318;697.7944336;682.4719238;1.147579193;1.062176585;2.378199577;2.440046787;2.255629539;92.63018036;62.06370544;100.0054474;428.2799988;407.4819946;299.2232056;27807.26758;63.00019455
16.06.2019 12:06:40,083;697.4420776;697.7944336;682.4719238;1.147579193;1.062176585;2.378434896;2.340439796;2.49305582;92.61450195;62.06370544;100.0191193;432.3599854;407.302002;298.5360718;27807.26758;63.00019455
16.06.2019 12:06:55,118;697.4458008;697.7944336;682.4719238;1.147579193;1.062176585;2.378434896;2.387463331;2.458321571;92.61450195;62.06370544;100.0148239;429.9599915;407.230011;298.6408691;27807.26758;63.00019455
16.06.2019 12:07:10,151;697.4458008;697.789917;682.4719238;1.147579193;1.062176585;2.377964497;2.406714678;2.493696928;92.5909729;62.06370544;100.020195;428.1600037;407.4100037;298.4764404;27807.2832;63.00019455
16.06.2019 12:07:25,186;697.4458008;697.789917;682.4719238;1.147579193;1.062176585;2.37749362;2.424827337;2.202175856;92.5909729;62.03063202;100.0023422;428.3999939;407.7520142;299.2974548;27807.2832;63.00019455
16.06.2019 12:07:40,227;697.4385986;697.789917;682.4719238;1.147579193;1.062176585;2.377022743;2.497670889;2.395813465;92.5909729;62.03063202;100.0126801;428.3999939;407.428009;298.6558838;27807.2832;63.00019455
16.06.2019 12:07:55,261;697.4492798;697.789917;682.4719238;1.147579193;1.062176585;2.377964497;2.416844845;2.134474516;92.58312225;62.03063202;100.0114288;430.7999878;407.5360107;299.5595703;27807.2832;63.00019455
16.06.2019 12:08:10,292;697.4440918;697.789917;682.4719238;1.147579193;1.062176585;2.37749362;2.408671141;2.402526379;92.58312225;62.06370544;100.0102386;427.5599976;407.4460144;298.693512;27807.30078;63.00019455
16.06.2019 12:08:25,326;697.4504395;697.793335;682.4719238;1.147579193;1.062176585;2.378434896;2.395315886;2.188581228;92.60665131;62.06370544;100.0177383;430.0799866;407.2839966;299.4253845;27807.30078;63.00019455
16.06.2019 12:08:40,352;697.4465942;697.793335;682.4719238;1.147579193;1.062176585;2.378199577;2.470873594;2.395690918;92.60665131;62.06370544;100.0022964;428.7600098;406.8330078;298.8008423;27807.30078;63.00019455
16.06.2019 12:08:55,391;697.4465942;697.793335;682.4719238;1.147579193;1.062176585;2.377729177;2.27359271;2.136036634;92.5909729;62.06370544;99.98995209;429.3599854;406.8869934;299.5258484;27807.30078;63.00019455
16.06.2019 12:09:10,430;697.4465942;697.793335;682.4719238;1.147579193;1.062176585;2.377729177;2.408315659;2.348781347;92.5909729;62.09672546;99.95275879;430.5599976;406.6530151;298.8844299;27807.31641;63.00019455
16.06.2019 12:09:25,465;697.4492798;697.793335;682.4719238;1.147579193;1.062176585;2.377729177;2.390855789;2.348781347;92.57528687;62.06370544;99.94581604;427.6799927;406.6350098;298.8844299;27807.31641;63.00019455
16.06.2019 12:09:40,510;697.4492798;697.793335;682.4719238;1.147579193;1.062176585;2.377022743;2.389784813;2.319982052;92.5595932;62.06370544;99.93995667;429.3599854;406.3649902;298.8844299;27807.31641;63.00019455
16.06.2019 12:09:55,544;697.4492798;697.793335;682.4719238;1.147579193;1.062176585;2.376552343;2.374765873;2.300786018;92.5595932;62.09672546;99.99005127;428.2799988;407.0130005;298.8844299;27807.31641;63.00019455
16.06.2019 12:10:10,576;697.442749;697.793335;682.4719238;1.147579193;1.062176585;2.376317024;2.460325956;2.546824694;92.55175018;62.06370544;99.99765015;428.2799988;407.1940002;298.1141052;27807.33398;63.00019455
16.06.2019 12:10:25,609;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.376317024;2.470522404;2.349004269;92.53606415;62.06370544;99.96699524;429;406.9769897;298.8109741;27807.33398;63.00019455
16.06.2019 12:10:40,643;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.375846624;2.415069103;2.329814911;92.54389954;62.06370544;99.97628784;429.480011;407.1940002;298.8109741;27807.33398;63.00019455
16.06.2019 12:10:55,688;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.376317024;2.456452847;2.30450964;92.53606415;62.06370544;99.97003937;428.3999939;406.8869934;298.9451294;27807.33398;63.00019455
16.06.2019 12:11:10,729;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.375611067;2.467360258;2.275670767;92.53606415;62.06370544;99.97615051;429.1199951;406.9049988;298.9451294;27807.34961;63.00019455
16.06.2019 12:11:25,761;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.375846624;2.425890684;2.285292149;92.53606415;62.06370544;100.0046387;429.6000061;407.0859985;298.9451294;27807.34961;63.00019455
16.06.2019 12:11:40,789;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.375846624;2.449403048;2.285292149;92.53606415;62.03063202;100.0209732;426.1199951;407.3919983;298.9451294;27807.34961;63.00019455
16.06.2019 12:11:55,827;697.4491577;697.793335;682.4719238;1.147579193;1.062176585;2.376317024;2.442166805;2.30450964;92.52037048;62.06370544;100.0056381;429.1199951;407.697998;298.9451294;27807.34961;63.00019455
16.06.2019 12:12:10,860;697.4435425;697.793335;682.4719238;1.147579193;1.062176585;2.376317024;2.366700649;2.314105988;92.55175018;62.09672546;100.0283737;425.6400146;408.1669922;298.9451294;27807.36719;63.00019455
16.06.2019 12:12:25,894;697.4435425;697.793335;682.4719238;1.147579193;1.062176585;2.376317024;2.427308083;2.287122965;92.53606415;62.06370544;100.0116882;429;408.1849976;298.9974976;27807.36719;63.00019455
16.06.2019 12:12:40,928;697.439209;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.408849239;2.287122965;92.55175018;62.06370544;100.0164032;427.9200134;408.0589905;298.9974976;27807.36719;63.00019455
16.06.2019 12:12:55,967;697.439209;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.409560204;2.226480246;92.54389954;62.06370544;100.0103989;428.1600037;407.8959961;299.2092896;27807.36719;63.00019455
16.06.2019 12:13:11,007;697.4482422;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.416844845;2.216855764;92.54389954;62.06370544;100.02005;428.519989;407.7879944;299.2092896;27807.38281;63.00019455
16.06.2019 12:13:26,039;697.4482422;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.400484324;2.378414154;92.54389954;62.06370544;100.008934;426;407.7879944;298.7223206;27807.38281;63.00019455
16.06.2019 12:13:41,066;697.4482422;697.793335;682.4719238;1.147579193;1.065138102;2.376552343;2.464020252;2.170115709;92.54389954;62.09672546;100.0267792;427.9200134;408.0589905;299.3791504;27807.38281;63.00019455
16.06.2019 12:13:56,098;697.4482422;697.793335;682.4719238;1.147579193;1.065138102;2.376787663;2.484552622;2.382752419;92.5595932;62.06370544;100.0128403;428.8800049;408.1669922;298.7203064;27807.38281;63.00019455
16.06.2019 12:14:11,130;697.4482422;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.411515713;2.36357069;92.5595932;62.06370544;100.0251617;428.2799988;408.0230103;298.7203064;27807.40039;63.00019455
16.06.2019 12:14:26,166;697.4415894;697.793335;682.4719238;1.147579193;1.065138102;2.376081944;2.3944242;2.35398674;92.5595932;62.06370544;99.99763489;427.5599976;408.0230103;298.7203064;27807.40039;63.00019455
16.06.2019 12:14:41,197;697.4498291;697.793335;682.4719238;1.147579193;1.065138102;2.376081944;2.47420907;2.056397676;92.54389954;62.03063202;99.97758484;428.6400146;407.7879944;299.6170654;27807.40039;63.00019455
16.06.2019 12:14:56,241;697.4498291;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.35106945;2.141338587;92.55175018;62.06370544;100.0108109;429.2399902;407.7879944;299.3900452;27807.40039;63.00019455
16.06.2019 12:15:11,275;697.4397583;697.793335;682.4719238;1.147579193;1.065138102;2.376552343;2.521371841;2.319872141;92.55175018;62.06370544;99.99455261;426.9599915;407.7340088;298.8809204;27807.41602;63.00019455
16.06.2019 12:15:26,316;697.4454956;697.793335;682.4719238;1.147579193;1.065138102;2.376317024;2.37351203;2.473878384;92.53606415;62.06370544;99.98487091;427.7999878;407.769989;298.3878479;27807.41602;63.00019455
16.06.2019 12:15:41,346;697.4454956;697.793335;682.4719238;1.147579193;1.058319211;2.376317024;2.395315886;2.316706419;92.53606415;62.06370544;100.0142212;427.9200134;407.6080017;298.8615417;27807.41602;63.00019455
16.06.2019 12:15:56,385;697.4425049;697.793335;682.4719238;1.147579193;1.058319211;2.376552343;2.344225883;2.326303005;92.55175018;61.997612;100.0056763;430.7999878;407.9689941;298.8615417;27807.41602;63.00019455
16.06.2019 12:16:11,424;697.4425049;697.793335;682.4719238;1.147579193;1.058319211;2.376787663;2.375123978;2.159926653;92.54389954;62.06370544;99.98101807;429.2399902;407.4819946;299.3919678;27807.43359;63.00019455
16.06.2019 12:16:26,460;697.4425049;697.793335;682.4719238;1.147579193;1.058319211;2.376552343;2.355746031;2.202291489;92.55175018;62.06370544;99.97895813;429.8399963;407.4819946;299.235321;27807.43359;63.00019455
16.06.2019 12:16:41,492;697.447937;697.793335;682.4719238;1.147579193;1.058319211;2.376081944;2.487529278;2.429159641;92.55175018;62.03063202;100.0325546;429.9599915;407.571991;298.5226135;27807.43359;63.00019455
16.06.2019 12:16:56,532;697.4470215;697.793335;682.4719238;1.147579193;1.058319211;2.376081944;2.3661623;2.126845837;92.55175018;62.03063202;100.0086746;430.0799866;407.6080017;299.4047852;27807.43359;63.00019455
16.06.2019 12:17:11,567;697.4470215;697.793335;682.4719238;1.147579193;1.058319211;2.376317024;2.41968441;2.298120022;92.52822113;62.06370544;100.0636368;431.0400085;407.428009;298.917572;27807.44922;63.00019455
16.06.2019 12:17:26,600;697.4425049;697.793335;682.4719238;1.147579193;1.058319211;2.376552343;2.380492926;2.307718277;92.54389954;62.06370544;100.0713272;429;407.3380127;298.917572;27807.44922;63.00019455
16.06.2019 12:17:41,633;697.4492798;697.793335;682.4719238;1.147579193;1.064400554;2.376317024;2.487354279;2.298120022;92.54389954;62.03063202;100.0429077;428.3999939;407.3739929;298.917572;27807.44922;63.00019455
16.06.2019 12:17:56,672;697.4492798;697.793335;682.4719238;1.147579193;1.064400554;2.375846624;2.492952108;2.278898001;92.53606415;62.06370544;100.0255508;430.0799866;407.1220093;298.917572;27807.44922;63.00019455
16.06.2019 12:18:11,718;697.4434814;697.793335;682.4719238;1.147579193;1.064400554;2.375611067;2.379419327;2.319195032;92.53606415;62.06370544;100.0114594;431.1600037;406.8510132;298.7671814;27807.4668;63.00019455
16.06.2019 12:18:26,744;697.4434814;697.793335;682.4719238;1.147579193;1.064400554;2.376081944;2.451519012;2.22729969;92.52822113;62.09672546;100.0242004;429.7200012;406.7070007;299.1020508;27807.4668;63.00019455
16.06.2019 12:18:41,780;697.446228;697.793335;682.4719238;1.147579193;1.064400554;2.376081944;2.395315886;2.367558718;92.52822113;62.06370544;100.0449982;429.2399902;406.7969971;298.6793823;27807.4668;63.00019455
16.06.2019 12:18:56,816;697.446228;697.793335;682.4719238;1.147579193;1.064400554;2.376081944;2.494700193;2.367558718;92.53606415;62.06370544;100.0566025;427.6799927;407.1040039;298.6793823;27807.4668;63.00019455
16.06.2019 12:19:11,851;697.446228;697.7901611;682.4719238;1.147579193;1.064400554;2.375611067;2.347468615;2.216300726;92.53606415;62.06370544;100.0710373;429.6000061;407.1040039;299.0772095;27807.48242;63.00019455
16.06.2019 12:19:26,886;697.446228;697.7901611;682.4719238;1.147579193;1.064400554;2.375375986;2.492077827;2.206699371;92.5125351;62.03063202;100.0681686;427.9200134;406.9590149;299.0772095;27807.48242;63.00019455
16.06.2019 12:19:41,927;697.4491577;697.7901611;682.4719238;1.147579193;1.064400554;2.374670029;2.397276878;2.177834749;92.49684143;62.06370544;100.0717468;427.6799927;406.9590149;299.0772095;27807.48242;63.00019455
16.06.2019 12:19:56,961;697.4457397;697.7901611;682.4719238;1.147579193;1.064400554;2.374670029;2.442343473;2.224541187;92.4811554;62.06370544;100.0561371;428.3999939;406.7250061;298.8201294;27807.48242;63.00019455
16.06.2019 12:20:11,993;697.4457397;697.7901611;682.4719238;1.147579193;1.064400554;2.37396431;2.381565809;2.195701361;92.4811554;62.06370544;100.0543289;429.6000061;406.7070007;298.8201294;27807.5;63.00019455
16.06.2019 12:20:27,030;697.4445801;697.7901611;682.4719238;1.147579193;1.064400554;2.37396431;2.443932772;2.247873068;92.46547699;62.06370544;100.0443192;429.6000061;406.7070007;298.6631165;27807.5;63.00019455
16.06.2019 12:20:42,073;697.4445801;697.7901611;682.4719238;1.147579193;1.064400554;2.373728752;2.394780874;2.238235235;92.45762634;62.06370544;100.0401993;429.8399963;406.5629883;298.6631165;27807.5;63.00019455
16.06.2019 12:20:57,112;697.4445801;697.7901611;682.4719238;1.148486137;1.064400554;2.373728752;2.417554855;2.193797588;92.45762634;62.09672546;100.0531769;429.9599915;406.2929993;298.796814;27807.5;63.00019455
16.06.2019 12:21:12,141;697.4445801;697.7957153;682.4719238;1.148486137;1.064400554;2.37419939;2.484377623;2.389574766;92.47331238;62.06370544;100.0271988;430.3200073;406.1659851;298.2655029;27807.51758;63.00019455
16.06.2019 12:21:27,179;697.4445801;697.7957153;682.4719238;1.148486137;1.064400554;2.37396431;2.507617712;2.379981041;92.47331238;62.06370544;100.0247498;428.7600098;406.3110046;298.2655029;27807.51758;63.00019455
16.06.2019 12:21:42,215;697.4497681;697.7957153;682.4719238;1.148486137;1.063102841;2.37419939;2.455043554;2.130331755;92.47331238;62.06370544;100.0353317;427.4400024;406.2030029;299.0458069;27807.51758;63.00019455
16.06.2019 12:21:57,240;697.4380493;697.7957153;682.4719238;1.148486137;1.063102841;2.374670029;2.433858395;2.37070179;92.47331238;62.09672546;100.017189;430.6799927;406.1119995;298.4987488;27807.51758;63.00019455
16.06.2019 12:22:12,274;697.4438477;697.7957153;682.4719238;1.148486137;1.063102841;2.373728752;2.460325956;2.163448572;92.47331238;62.06370544;99.99885559;431.8800049;406.3649902;299.0069885;27807.5332;63.00019455
16.06.2019 12:22:27,305;697.4508667;697.7957153;682.4719238;1.148486137;1.063102841;2.37419939;2.391926289;2.343198061;92.46547699;62.06370544;100.0180817;429.1199951;406.4549866;298.5237427;27807.5332;63.00019455
16.06.2019 12:22:42,336;697.4448242;697.7924194;682.4719238;1.148486137;1.063102841;2.373493433;2.474560022;2.384008884;92.44194794;62.06370544;100.0177917;429.8399963;406.5809937;298.3141174;27807.5332;63.00019455
16.06.2019 12:22:57,371;697.4448242;697.7924194;682.4747925;1.148486137;1.063102841;2.373258352;2.471927166;2.285102844;92.44978333;62.06370544;100.0489044;429.9599915;406.4549866;298.5828857;27807.5332;63.00019455
16.06.2019 12:23:12,397;697.4448242;697.7924194;682.4747925;1.148486137;1.063102841;2.373258352;2.412759781;2.285102844;92.44194794;61.997612;100.0411072;431.6400146;406.5090027;298.5828857;27807.55078;63.00019455
16.06.2019 12:23:27,424;697.4544678;697.7924194;682.4747925;1.148486137;1.063102841;2.372787476;2.462437391;2.26585412;92.42625427;62.06370544;100.0523758;429.8399963;406.67099;298.5828857;27807.55078;63.00019455
16.06.2019 12:23:42,450;697.4481812;697.7924194;682.4645386;1.148486137;1.063102841;2.372316837;2.439870358;2.160712004;92.41841888;62.06370544;100.0492401;430.5599976;406.3829956;298.8413391;27807.55078;63.00019455
16.06.2019 12:23:57,487;697.4481812;697.7924194;682.4645386;1.148486137;1.063102841;2.372316837;2.293128014;2.301769733;92.40272522;62.06370544;100.0363998;428.7600098;406.5629883;298.4169006;27807.55078;63.00019455
16.06.2019 12:24:12,526;697.4481812;697.7924194;682.4645386;1.148486137;1.063102841;2.372552395;2.44658041;2.311412811;92.41056061;62.06370544;100.0552444;430.3200073;406.5270081;298.4169006;27807.56641;63.00019455
16.06.2019 12:24:27,563;697.4481812;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.433150768;2.311412811;92.41841888;62.06370544;100.056366;431.519989;406.6530151;298.4169006;27807.56641;63.00019455
16.06.2019 12:24:42,596;697.4452515;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.251217604;2.081383467;92.41841888;62.06370544;100.0423889;431.6400146;406.7789917;299.1091003;27807.56641;63.00019455
16.06.2019 12:24:57,633;697.4452515;697.7924194;682.472229;1.148486137;1.063102841;2.373022556;2.353408337;2.208111763;92.42625427;62.06370544;100.0557861;428.7600098;407.1400146;298.785614;27807.56641;63.00019455
16.06.2019 12:25:12,672;697.4441528;697.7924194;682.472229;1.148486137;1.063102841;2.372787476;2.33791399;2.383853674;92.44194794;62.06370544;100.0343399;429.6000061;406.9769897;298.2277832;27807.58398;63.00019455
16.06.2019 12:25:27,705;697.4441528;697.7924194;682.472229;1.148486137;1.063102841;2.373493433;2.487004042;2.173771143;92.44194794;62.09672546;100.0256271;429.2399902;406.6350098;298.9469604;27807.58398;63.00019455
16.06.2019 12:25:42,741;697.4441528;697.7924194;682.472229;1.148486137;1.063102841;2.373022556;2.405647278;2.358521938;92.44194794;62.09672546;100.0520325;429.1199951;406.4190063;298.3329163;27807.58398;63.00019455
16.06.2019 12:25:57,776;697.449707;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.416134596;2.033334494;92.43408966;62.09672546;100.0590515;428.6400146;406.7789917;299.2536621;27807.58398;63.00019455
16.06.2019 12:26:12,819;697.4455566;697.7924194;682.472229;1.148486137;1.063102841;2.372081757;2.405291557;2.282295227;92.41056061;62.09672546;100.0697021;430.0799866;406.9410095;298.4465942;27807.59961;63.00019455
16.06.2019 12:26:27,851;697.4455566;697.7924194;682.472229;1.148486137;1.063102841;2.372787476;2.388891935;2.31114912;92.42625427;62.06370544;100.0275879;428.6400146;406.9049988;298.4465942;27807.59961;63.00019455
16.06.2019 12:26:42,890;697.4420776;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.47210288;2.215939522;92.42625427;62.09672546;100.0503616;428.2799988;407.3919983;298.7042236;27807.59961;63.00019455
16.06.2019 12:26:57,926;697.4495239;697.7924194;682.472229;1.148486137;1.063102841;2.373022556;2.428902149;2.018421888;92.42625427;62.09672546;100.0751572;431.3999939;407.2659912;299.3565063;27807.59961;63.00019455
16.06.2019 12:27:12,959;697.4416504;697.7924194;682.472229;1.148486137;1.063102841;2.373493433;2.439693451;2.238793373;92.43408966;62.06370544;100.0508652;429.6000061;407.2120056;298.6349182;27807.61719;63.00019455
16.06.2019 12:27:27,994;697.4473877;697.7924194;682.472229;1.148486137;1.063102841;2.372787476;2.359520197;2.209914923;92.43408966;62.06370544;100.0463257;428.8800049;407.1400146;298.6349182;27807.61719;63.00019455
16.06.2019 12:27:43,030;697.4438477;697.7924194;682.472229;1.148486137;1.063102841;2.373022556;2.420571566;2.430187702;92.41841888;62.06370544;100.0549469;427.9200134;406.9410095;298.0010986;27807.61719;63.00019455
16.06.2019 12:27:58,073;697.4438477;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.424649954;2.245436192;92.41841888;62.09672546;100.0425644;426.2399902;406.9410095;298.4991455;27807.61719;63.00019455
16.06.2019 12:28:13,112;697.4400024;697.7924194;682.472229;1.148486137;1.063102841;2.372787476;2.396742105;2.255038738;92.41841888;62.06370544;100.0419617;429.1199951;407.0310059;298.4991455;27807.63281;63.00019455
16.06.2019 12:28:28,147;697.4396973;697.7924194;682.472229;1.148486137;1.063102841;2.372081757;2.487879276;2.226176262;92.40272522;62.03063202;100.0234222;429.9599915;407.1759949;298.4991455;27807.63281;63.00019455
16.06.2019 12:28:43,183;697.4497681;697.7924194;682.472229;1.148486137;1.063102841;2.372316837;2.367956161;2.289017677;92.41841888;62.06370544;100.0393066;425.6400146;407.2839966;298.3390503;27807.63281;63.00019455
16.06.2019 12:28:58,216;697.446167;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.39388895;2.034506083;92.42625427;62.06370544;100.0248032;427.9200134;407.1579895;299.133606;27807.63281;63.00019455
16.06.2019 12:29:13,260;697.4401855;697.7924194;682.472229;1.148486137;1.063102841;2.372552395;2.377272129;2.364333153;92.42625427;62.06370544;100.0100021;429.2399902;407.1579895;298.1414795;27807.65039;63.00019455
16.06.2019 12:29:28,287;697.4463501;697.7924194;682.472229;1.148486137;1.063102841;2.372316837;2.443932772;2.354701519;92.41056061;62.09672546;99.99251556;429.6000061;407.1040039;298.1414795;27807.65039;63.00019455
16.06.2019 12:29:43,333;697.4463501;697.7924194;682.472229;1.148486137;1.063102841;2.372316837;2.325264692;2.228338718;92.41841888;62.06370544;100.008255;428.519989;406.8869934;298.5215454;27807.65039;63.00019455
16.06.2019 12:29:58,367;697.4396362;697.7924194;682.472229;1.148486137;1.063102841;2.372081757;2.391926289;2.218731642;92.40272522;62.06370544;100.0214386;428.6400146;406.7430115;298.5215454;27807.65039;63.00019455
16.06.2019 12:30:13,404;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.37161088;2.405825138;2.138194561;92.40272522;62.06370544;100.0104752;429.6000061;406.598999;298.7057495;27807.66602;63.00019455
16.06.2019 12:30:28,441;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.37161088;2.455395937;2.199611664;92.38703156;62.06370544;100.0294418;432.6000061;406.598999;298.7057495;27807.66602;63.00019455
16.06.2019 12:30:43,471;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.37161088;2.332858324;2.199611664;92.38703156;62.06370544;100.0461731;429.9599915;406.5809937;298.7057495;27807.66602;63.00019455
16.06.2019 12:30:58,507;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.371846676;2.411693573;2.189965725;92.38703156;62.06370544;100.0252686;429.7200012;406.4370117;298.7057495;27807.66602;63.00019455
16.06.2019 12:31:13,543;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.37161088;2.431026936;2.199611664;92.38703156;62.06370544;100.0301971;429.9599915;406.8510132;298.7057495;27807.68359;63.00019455
16.06.2019 12:31:28,579;697.453064;697.7924194;682.472229;1.148486137;1.063102841;2.372081757;2.395494223;2.385579586;92.38703156;62.03063202;100.0318604;429;407.0310059;298.204071;27807.68359;63.00019455
16.06.2019 12:31:43,614;697.442688;697.7924194;682.472229;1.148486137;1.063102841;2.372081757;2.418264627;2.385579586;92.39488983;62.06370544;100.0303802;430.2000122;407.0130005;298.204071;27807.68359;63.00019455
16.06.2019 12:31:58,648;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.372316837;2.423586369;2.34373045;92.39488983;62.03063202;99.99221802;430.0799866;407.0499878;298.3589172;27807.68359;63.00019455
16.06.2019 12:32:13,688;697.4480591;697.7924194;682.472229;1.148486137;1.063102841;2.372316837;2.327435732;2.34373045;92.39488983;62.06370544;99.93314362;427.6799927;406.9590149;298.3589172;27807.69922;63.00019455
16.06.2019 12:32:28,721;697.442749;697.7924194;682.472229;1.148486137;1.063102841;2.371846676;2.434566021;2.20517683;92.39488983;62.09672546;99.96878815;427.7999878;406.8330078;298.5453491;27807.69922;63.00019455
16.06.2019 12:32:43,761;697.4500732;697.7924194;682.472229;1.148486137;1.063102841;2.37161088;2.502559423;2.195536375;92.39488983;62.06370544;99.97151947;429.6000061;407.0130005;298.5453491;27807.69922;63.00019455
16.06.2019 12:32:58,792;697.4419556;697.7924194;682.472229;1.148486137;1.063102841;2.371375799;2.451871634;2.544595957;92.38703156;62.06370544;99.95478821;428.1600037;406.6889954;297.4668579;27807.69922;63.00019455
16.06.2019 12:33:13,832;697.4506226;697.7924194;682.472229;1.148486137;1.063102841;2.371375799;2.480523109;2.450819254;92.37919617;62.03063202;99.9755249;428.2799988;406.5629883;297.7488098;27807.7168;63.00019455
16.06.2019 12:33:28,861;697.4506226;697.7938843;682.472229;1.148486137;1.063102841;2.371140242;2.413648129;2.151549101;92.37134552;62.06370544;99.98841095;428.2799988;406.67099;298.6196289;27807.7168;63.00019455
16.06.2019 12:33:43,898;697.4445801;697.7938843;682.472229;1.148486137;1.058900118;2.371375799;2.440046787;2.216759443;92.37134552;62.03063202;100.012825;427.9200134;407.0310059;298.4525757;27807.7168;63.00019455
16.06.2019 12:33:58,934;697.4445801;697.7938843;682.472229;1.148486137;1.058900118;2.371375799;2.471575975;2.054783106;92.37919617;61.997612;100.0071793;428.519989;407.0130005;298.9395447;27807.7168;63.00019455
16.06.2019 12:34:13,971;697.4458008;697.7938843;682.472229;1.148486137;1.058900118;2.37161088;2.414536238;2.153660297;92.37134552;61.997612;100.0024948;428.1600037;406.598999;298.6712341;27807.73242;63.00019455
16.06.2019 12:34:29,012;697.4458008;697.7938843;682.472229;1.148486137;1.058900118;2.371846676;2.475437403;2.220721483;92.38703156;62.06370544;99.99208832;429;406.6889954;298.6712341;27807.73242;63.00019455
16.06.2019 12:34:44,048;697.4458008;697.7938843;682.472229;1.148486137;1.058900118;2.37161088;2.34368515;2.211078644;92.38703156;62.09672546;100.0147018;428.6400146;406.9049988;298.6712341;27807.73242;63.00019455
16.06.2019 12:34:59,080;697.4458008;697.7938843;682.472229;1.148486137;1.058900118;2.37161088;2.464195967;2.211078644;92.40272522;62.06370544;100.0186462;431.2799988;407.2839966;298.6712341;27807.73242;63.00019455
16.06.2019 12:35:14,117;697.4451904;697.7938843;682.472229;1.148486137;1.058900118;2.37161088;2.475262165;2.211078644;92.40272522;62.06370544;99.96922302;427.2000122;407.0499878;298.6712341;27807.75;63.00019455
16.06.2019 12:35:29,147;697.4451904;697.7938843;682.472229;1.148486137;1.058900118;2.371846676;2.387820721;2.220721483;92.40272522;62.06370544;99.98383331;427.7999878;407.0499878;298.6712341;27807.75;63.00019455
16.06.2019 12:35:44,188;697.4451904;697.7938843;682.472229;1.148486137;1.058900118;2.371375799;2.515108824;2.360921621;92.37919617;62.09672546;100.0295944;429;407.0679932;298.1914673;27807.75;63.00019455
16.06.2019 12:35:59,222;697.4469604;697.7938843;682.472229;1.148486137;1.058900118;2.371140242;2.437395573;2.291250229;92.37919617;62.06370544;100.0174789;429.9599915;407.1220093;298.3721008;27807.75;63.00019455
16.06.2019 12:36:14,258;697.4497681;697.7938843;682.472229;1.148486137;1.059363961;2.371375799;2.460325956;2.264233589;92.37134552;62.06370544;100.000473;427.5599976;407.0679932;298.3721008;27807.76758;63.00019455
16.06.2019 12:36:29,282;697.4497681;697.7938843;682.472229;1.148486137;1.059363961;2.370904922;2.458917856;1.988621593;92.35566711;62.06370544;99.98864746;428.3999939;406.7430115;299.1428528;27807.76758;63.00019455
16.06.2019 12:36:44,321;697.4418335;697.7938843;682.472229;1.148486137;1.059363961;2.370199203;2.331413031;2.090265274;92.35566711;62.03063202;100.0129395;429.2399902;407.0679932;298.7503052;27807.76758;63.00019455
16.06.2019 12:36:59,356;697.4464722;697.7938843;682.472229;1.148486137;1.059363961;2.370434523;2.478770018;2.099910021;92.33997345;62.06370544;100.0042419;428.8800049;407.1220093;298.7503052;27807.76758;63.00019455
16.06.2019 12:37:14,378;697.4464722;697.7938843;682.4644775;1.148486137;1.059363961;2.370434523;2.378345966;2.099910021;92.34781647;62.06370544;100.0072632;429.2399902;407.0310059;298.7503052;27807.7832;63.00019455
16.06.2019 12:37:29,419;697.4464722;697.7938843;682.4644775;1.148486137;1.059363961;2.370199203;2.449403048;2.090265274;92.33997345;62.06370544;100.0180511;430.3200073;407.0130005;298.7503052;27807.7832;63.00019455
16.06.2019 12:37:44,445;697.4445801;697.7938843;682.4644775;1.148486137;1.059363961;2.370434523;2.505002022;2.099910021;92.34781647;62.06370544;100.0354004;429.1199951;406.4190063;298.7503052;27807.7832;63.00019455
16.06.2019 12:37:59,484;697.4445801;697.7918701;682.477417;1.148486137;1.059363961;2.370669842;2.375839949;2.329485416;92.34781647;62.06370544;100.0140381;428.3999939;406.5450134;298.0890808;27807.7832;63.00019455
16.06.2019 12:38:14,527;697.4445801;697.7918701;682.477417;1.148486137;1.059363961;2.369964123;2.401196718;2.091337919;92.33997345;62.06370544;100.0038071;430.9200134;406.4370117;298.7181091;27807.80078;62.94465637
16.06.2019 12:38:29,563;697.4445801;697.7918701;682.477417;1.148486137;1.059363961;2.370904922;2.369211197;2.129898548;92.35566711;62.09672546;100.0151062;429.3599854;406.6530151;298.7181091;27807.80078;62.99971008
16.06.2019 12:38:44,603;697.4445801;697.7918701;682.468811;1.148486137;1.061860442;2.370434523;2.450637579;2.110617161;92.35566711;62.09672546;100.0072632;429.9599915;406.7430115;298.7181091;27807.80078;62.99971008
16.06.2019 12:38:59,637;697.4493408;697.7918701;682.468811;1.148486137;1.061860442;2.370904922;2.441637039;2.074114323;92.33997345;62.06370544;100.0161819;428.8800049;406.401001;298.8858032;27807.81641;62.99971008
16.06.2019 12:39:14,673;697.4406738;697.7918701;682.468811;1.148486137;1.061860442;2.369728565;2.434389114;1.978475928;92.32428741;62.09672546;100.0165405;429;406.6889954;299.0281982;27807.81641;62.99971008
16.06.2019 12:39:29,705;697.4457397;697.7918701;682.468811;1.148486137;1.061860442;2.369964123;2.447991848;2.206908226;92.33997345;62.09672546;99.99028015;426.2399902;406.598999;298.3707581;27807.81641;62.99971008
16.06.2019 12:39:44,743;697.4457397;697.7918701;682.468811;1.148486137;1.061860442;2.370199203;2.369749069;2.216542006;92.33997345;62.06370544;99.98763275;427.6799927;406.7250061;298.3707581;27807.81641;62.99971008
16.06.2019 12:39:59,782;697.4457397;697.7918701;682.468811;1.148486137;1.061860442;2.369728565;2.491378307;2.197242975;92.32428741;62.06370544;100.000679;428.6400146;406.598999;298.3707581;27807.83398;62.99971008
16.06.2019 12:40:14,815;697.4415283;697.7918701;682.468811;1.148486137;1.061860442;2.369493246;2.394602537;2.16570282;92.32428741;62.06370544;99.99789429;427.4400024;406.598999;298.436615;27807.83398;62.99971008
16.06.2019 12:40:29,840;697.4415283;697.7918701;682.468811;1.148486137;1.061860442;2.369728565;2.281270504;2.175332785;92.32428741;62.06370544;99.98114777;428.8800049;406.7969971;298.436615;27807.83398;62.99971008
16.06.2019 12:40:44,879;697.4429932;697.7918701;682.468811;1.148486137;1.061860442;2.369964123;2.460150003;2.226045847;92.32428741;62.06370544;100.0005493;429.1199951;406.7969971;298.436615;27807.83398;62.99971008
16.06.2019 12:40:59,921;697.4429932;697.7918701;682.477417;1.148486137;1.061860442;2.369022608;2.412937403;2.187465668;92.3164444;62.06370544;100.0031586;429.9599915;406.7609863;298.436615;27807.84961;62.95571518
16.06.2019 12:41:14,958;697.4453125;697.7918701;682.477417;1.148486137;1.061860442;2.369022608;2.458565712;2.187465668;92.3164444;62.06370544;99.98963928;429.9599915;406.7609863;298.436615;27807.84961;62.95571518
16.06.2019 12:41:29,989;697.4415283;697.7918701;682.477417;1.148486137;1.061860442;2.369493246;2.516675234;2.134747505;92.3164444;62.06370544;100.0300827;429.3599854;406.6889954;298.343811;27807.84961;62.99999619
16.06.2019 12:41:45,033;697.4415283;697.7918701;682.4641113;1.148486137;1.061860442;2.369258165;2.416312218;2.125106335;92.3164444;62.09672546;100.0619202;428.0400085;407.0310059;298.343811;27807.84961;62.93852234
16.06.2019 12:42:00,061;697.4415283;697.7918701;682.4641113;1.148486137;1.061860442;2.369493246;2.455395937;2.134747505;92.3164444;62.06370544;100.0485153;429.6000061;406.7969971;298.343811;27807.86719;62.93852234
16.06.2019 12:42:15,097;697.4506226;697.793335;682.4641113;1.148486137;1.061860442;2.369258165;2.43898654;2.235561848;92.30075836;62.06370544;100.0428619;427.2000122;406.8869934;298.343811;27807.86719;62.93852234
16.06.2019 12:42:30,134;697.451416;697.793335;682.4641113;1.148486137;1.061860442;2.369022608;2.235009909;2.225901365;92.30075836;62.06370544;100.0279236;429.6000061;406.9590149;298.343811;27807.86719;62.93852234
16.06.2019 12:42:45,172;697.4437256;697.793335;682.4730835;1.148486137;1.061860442;2.367846012;2.413648129;2.177688122;92.2850647;62.03063202;100.0052567;428.7600098;407.1400146;298.343811;27807.86719;62.99913406
16.06.2019 12:43:00,208;697.4437256;697.793335;682.4730835;1.148486137;1.061860442;2.367610693;2.438632965;2.168035984;92.26938629;62.06370544;100.0076599;428.8800049;406.7969971;298.343811;27807.88281;62.99913406
16.06.2019 12:43:15,232;697.4437256;697.793335;682.4730835;1.148486137;1.061860442;2.36855197;2.389784813;1.842776537;92.26153564;62.06370544;100.0438461;427.2000122;407.1579895;299.4372253;27807.88281;62.99913406
16.06.2019 12:43:30,266;697.4526978;697.793335;682.4730835;1.148486137;1.061860442;2.367610693;2.405113459;2.07840991;92.24585724;62.06370544;100.03685;430.5599976;406.598999;298.6130066;27807.88281;62.99913406
16.06.2019 12:43:45,299;697.4441528;697.793335;682.4730835;1.148486137;1.061860442;2.367610693;2.438632965;2.07840991;92.26938629;62.09672546;100.0461121;428.2799988;406.868988;298.6130066;27807.88281;62.99913406
16.06.2019 12:44:00,341;697.4526978;697.793335;682.4730835;1.148486137;1.061860442;2.367846012;2.450814009;2.384792328;92.24585724;62.06370544;100.0562057;427.9200134;407.1220093;297.7215576;27807.90039;62.99913406
16.06.2019 12:44:15,381;697.4454956;697.793335;682.4730835;1.148486137;1.061860442;2.367375612;2.415956974;2.463761091;92.24585724;60.64300537;100.0505753;424.3200073;406.9230042;297.2593689;27807.90039;62.99913406
16.06.2019 12:44:30,415;697.4533691;697.793335;682.4730835;1.148486137;1.061860442;2.366434336;2.386034489;2.652686834;92.23016357;60.64300537;100.0594177;424.7999878;406.9410095;296.5768127;27807.90039;62.94242859
16.06.2019 12:44:45,462;697.4430542;697.793335;682.4730835;1.148486137;1.061860442;2.366434336;2.40813756;2.826146364;92.21447754;60.64300537;100.0651169;426.6000061;407.0859985;296.0561829;27807.90039;62.90013504
16.06.2019 12:45:00,495;697.447937;697.793335;682.4675293;1.148486137;1.061860442;2.367140055;2.46437192;2.854881287;92.23800659;60.64300537;100.0539322;426.9599915;406.9230042;296.0561829;27807.91602;62.90013504
16.06.2019 12:45:15,539;697.447937;697.793335;682.4675293;1.148486137;1.061860442;2.366904736;2.351249218;2.749026775;92.23016357;60.64300537;100.0521088;425.3999939;407.0499878;296.3452148;27807.91602;62.90013504
16.06.2019 12:45:30,575;697.447937;697.793335;682.4675293;1.148486137;1.061860442;2.367610693;2.383174896;2.777818203;92.24585724;60.64300537;100.0392609;425.6400146;407.0130005;296.3452148;27807.91602;62.84771347
16.06.2019 12:45:45,610;697.447937;697.793335;682.4675293;1.148486137;1.064685464;2.367140055;2.43633461;2.83071208;92.23016357;60.64300537;100.0425415;425.1600037;407.1579895;296.3452148;27807.91602;62.84771347
16.06.2019 12:46:00,639;697.447937;697.793335;682.4675293;1.148486137;1.064685464;2.366434336;2.489804029;2.80196166;92.23016357;60.60998535;100.0133362;429;406.9769897;296.3452148;27807.93359;62.81083679
16.06.2019 12:46:15,678;697.447937;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.299500227;2.659725189;92.21447754;60.60998535;100.0050812;426.7200012;406.7789917;296.7724304;27807.93359;62.81083679
16.06.2019 12:46:30,715;697.447937;697.7927246;682.4675293;1.148486137;1.064685464;2.366669893;2.348729134;2.669341087;92.22232819;60.64300537;100.0289459;425.2799988;406.4909973;296.7724304;27807.93359;62.81083679
16.06.2019 12:46:45,746;697.4521484;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.430318832;2.53303194;92.20663452;60.60998535;100.0044022;426.2399902;406.8510132;297.1529541;27807.93359;62.80001068
16.06.2019 12:47:00,782;697.4544678;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.421281099;2.82100153;92.20663452;60.64300537;100.0214386;427.2000122;406.9230042;296.2880249;27807.94922;62.80001068
16.06.2019 12:47:15,823;697.4544678;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.379419327;2.880711317;92.21447754;60.64300537;100.0366287;426;406.8330078;296.1086731;27807.94922;62.80001068
16.06.2019 12:47:30,854;697.4589233;697.7927246;682.4675293;1.148486137;1.064685464;2.366199017;2.380850554;2.480090857;92.21447754;60.64300537;99.98388672;426.3599854;406.7969971;297.2830505;27807.94922;62.80001068
16.06.2019 12:47:45,885;697.4561768;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.351249218;2.642175436;92.19878387;60.64300537;100.0038528;425.519989;406.9410095;296.8251343;27807.94922;62.80001068
16.06.2019 12:48:00,926;697.4561768;697.7927246;682.4675293;1.148486137;1.064685464;2.365728378;2.339177132;2.867711306;92.19094849;60.64300537;100.0541153;426.2399902;407.0679932;296.0612793;27807.9668;62.80001068
16.06.2019 12:48:15,959;697.4544067;697.7927246;682.4675293;1.148486137;1.064685464;2.365257502;2.410982609;2.684564114;92.17525482;60.64300537;100.0358276;426.480011;406.8150024;296.5534668;27807.9668;62.80001068
16.06.2019 12:48:31,002;697.4544067;697.7927246;682.4675293;1.148486137;1.064685464;2.365493059;2.272311926;2.694191694;92.17525482;60.60998535;100.0289764;426.480011;406.8150024;296.5534668;27807.9668;62.80001068
16.06.2019 12:48:46,039;697.4544067;697.7927246;682.4675293;1.148486137;1.064685464;2.365493059;2.432442665;2.694191694;92.19878387;60.64300537;100.0263443;425.7600098;406.5809937;296.5534668;27807.9668;62.80001068
16.06.2019 12:49:01,077;697.4473877;697.7927246;682.4675293;1.148486137;1.064685464;2.365493059;2.237776756;2.694191694;92.19878387;60.64300537;100.0242767;426.2399902;406.8150024;296.5534668;27807.98242;62.80001068
16.06.2019 12:49:16,108;697.4568481;697.7927246;682.4675293;1.148486137;1.064685464;2.365493059;2.432442665;2.680738926;92.18310547;60.64300537;100.0329819;426.2399902;406.7250061;296.5938721;27807.98242;62.80001068
16.06.2019 12:49:31,141;697.4488525;697.7927246;682.4675293;1.148486137;1.064685464;2.365493059;2.362214088;2.919965744;92.17525482;60.64300537;100.0307693;427.0799866;406.9049988;295.8755798;27807.98242;62.80001068
16.06.2019 12:49:46,183;697.4488525;697.7927246;682.4675293;1.148486137;1.064685464;2.365963459;2.452576876;2.774807453;92.19094849;60.60998535;100.0081482;426.7200012;406.7250061;296.3690491;27807.98242;62.80001068
16.06.2019 12:50:01,217;697.4447021;697.7927246;682.4675293;1.148486137;1.064685464;2.365493059;2.404401302;2.894283295;92.19094849;60.64300537;100.0537872;425.8800049;406.7250061;295.9526978;27808;62.80001068
16.06.2019 12:50:16,247;697.4542236;697.7927246;682.4675293;1.148486137;1.064685464;2.365257502;2.424827337;2.761172533;92.18310547;60.60998535;100.0256119;428.519989;406.6530151;296.3234863;27808;62.80001068
16.06.2019 12:50:31,293;697.4564819;697.7927246;682.4675293;1.148486137;1.064685464;2.365257502;2.351429224;2.456659317;92.18310547;60.64300537;100.0365753;427.4400024;406.7250061;297.2376709;27808;62.80001068
16.06.2019 12:50:46,338;697.4564819;697.7927246;682.4675293;1.148486137;1.064685464;2.365257502;2.445874453;2.665714502;92.18310547;60.64300537;100.0139618;426.8399963;406.4190063;296.6100464;27808;62.80001068
16.06.2019 12:51:01,376;697.4492798;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.43261981;2.532691717;92.19878387;60.64300537;100.0211334;425.519989;406.7250061;297.1539917;27808.01758;62.80001068
16.06.2019 12:51:16,408;697.4584961;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.369749069;2.774467468;92.20663452;60.57691574;100.0098801;426.7200012;406.7250061;296.4277954;27808.01758;62.80001068
16.06.2019 12:51:31,442;697.4500732;697.7927246;682.4675293;1.148486137;1.064685464;2.366199017;2.466832876;2.829150677;92.22232819;60.60998535;99.99349213;428.0400085;406.9230042;296.2347107;27808.01758;62.80001068
16.06.2019 12:51:46,480;697.4500732;697.7927246;682.4675293;1.148486137;1.064685464;2.366669893;2.406003237;2.507229328;92.21447754;60.60998535;100.0035172;426.480011;406.67099;297.3357239;27808.01758;62.80001068
16.06.2019 12:52:01,526;697.4524536;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.411693573;2.885803699;92.21447754;60.64300537;99.99542236;427.0799866;406.401001;296.1694031;27808.0332;62.80001068
16.06.2019 12:52:16,564;697.4524536;697.7927246;682.4675293;1.148486137;1.064685464;2.366669893;2.29476738;2.8954041;92.22232819;60.64300537;100.0014343;427.6799927;406.4549866;296.1694031;27808.0332;62.80001068
16.06.2019 12:52:31,604;697.4524536;697.7927246;682.4675293;1.148486137;1.064685464;2.366199017;2.378345966;2.743783951;92.22232819;60.64300537;100.0322189;427.2000122;406.4549866;296.5672607;27808.0332;62.80001068
16.06.2019 12:52:46,633;697.4431152;697.7927246;682.4675293;1.148486137;1.064685464;2.366434336;2.398168087;2.909818888;92.24585724;60.60998535;100.0238037;427.7999878;406.4370117;296.0972595;27808.0332;62.80001068
16.06.2019 12:53:01,675;697.4556274;697.7927246;682.4675293;1.148486137;1.064685464;2.367375612;2.339898586;2.809433222;92.23016357;60.64300537;100.0647125;427.5599976;406.5629883;296.5140991;27808.05078;62.80001068
16.06.2019 12:53:16,709;697.4556274;697.7927246;682.4675293;1.148486137;1.064685464;2.367610693;2.441990137;2.819037676;92.26938629;60.64300537;100.0477066;426.8399963;406.401001;296.5140991;27808.05078;62.80001068
16.06.2019 12:53:31,752;697.4573975;697.7927246;682.4675293;1.148486137;1.064685464;2.36855197;2.390141726;2.857367992;92.26938629;60.64300537;100.0569077;427.0799866;406.8869934;296.5140991;27808.05078;62.80001068
16.06.2019 12:53:46,783;697.4573975;697.7927246;682.4675293;1.148486137;1.064685464;2.36808157;2.405113459;2.842469454;92.26938629;60.6760788;100.0411911;427.0799866;406.868988;296.5013123;27808.05078;62.80001068
16.06.2019 12:54:01,822;697.4527588;697.7927246;682.4675293;1.148486137;1.064685464;2.369493246;2.442696571;2.899923563;92.30860901;60.6760788;100.0345459;427.7999878;406.868988;296.5013123;27808.06641;62.80001068
16.06.2019 12:54:16,861;697.4527588;697.7927246;682.4675293;1.148486137;1.064685464;2.369022608;2.427839518;2.880773306;92.29291534;60.64300537;100.045723;427.2000122;406.4909973;296.5013123;27808.06641;62.80001068
16.06.2019 12:54:31,892;697.4527588;697.7927246;682.4675293;1.148486137;1.064685464;2.36855197;2.438102722;2.861615419;92.29291534;60.64300537;100.0345154;426.480011;406.2390137;296.5013123;27808.06641;62.80001068
16.06.2019 12:54:46,924;697.4475708;697.7927246;682.4675293;1.148486137;1.064685464;2.36808157;2.396920443;2.842469454;92.2850647;60.60998535;100.0275879;428.6400146;406.2390137;296.5013123;27808.06641;62.80001068
16.06.2019 12:55:01,960;697.4558105;697.7927246;682.4675293;1.148486137;1.064685464;2.369258165;2.363650084;3.15186882;92.30860901;60.64300537;100.0450745;428.3999939;406.401001;295.7146912;27808.08398;62.80001068
