Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 12:55:16,992;697.4558105;697.7927246;682.4675293;1.148486137;1.064685464;2.369493246;2.341161013;2.932140112;92.30860901;60.64300537;100.0397263;428.7600098;406.7250061;296.4043884;27808.08398;62.80001068
16.06.2019 12:55:32,032;697.4468994;697.7961426;682.4675293;1.148486137;1.064685464;2.369258165;2.394067526;2.86115098;92.33213806;60.60998535;100.0331879;426.2399902;406.5450134;296.5892029;27808.08398;62.80001068
16.06.2019 12:55:47,078;697.4571533;697.7961426;682.4675293;1.148486137;1.064685464;2.369728565;2.48997879;2.880274057;92.33213806;60.64300537;100.0163345;428.7600098;406.401001;296.5892029;27808.08398;62.80001068
16.06.2019 12:56:02,106;697.4509888;697.7961426;682.4675293;1.148486137;1.064685464;2.369728565;2.389249325;2.95117569;92.33213806;60.64300537;100.0233154;427.7999878;406.2749939;296.2713013;27808.09961;62.80001068
16.06.2019 12:56:17,133;697.4541626;697.7961426;682.4675293;1.148486137;1.064685464;2.370669842;2.339357376;2.989413738;92.34781647;60.60998535;100.0245972;428.7600098;406.5090027;296.2713013;27808.09961;62.80001068
16.06.2019 12:56:32,164;697.4460449;697.7961426;682.4675293;1.148486137;1.064685464;2.370904922;2.389963388;3.157282114;92.3635025;60.64300537;100.0077667;427.2000122;406.2749939;295.7949219;27808.09961;62.80001068
16.06.2019 12:56:47,201;697.4584961;697.7961426;682.4675293;1.150219679;1.064685464;2.371140242;2.407070637;2.950367451;92.37134552;60.64300537;100.0008392;427.3200073;406.2749939;296.4462891;27808.09961;62.80001068
16.06.2019 12:57:02,234;697.4584961;697.7961426;682.4675293;1.150219679;1.064685464;2.37161088;2.451695204;3.106295109;92.37134552;60.64300537;99.99557495;427.2000122;406.32901;296.0345154;27808.11719;62.80001068
16.06.2019 12:57:17,272;697.4518433;697.7961426;682.4675293;1.150219679;1.064685464;2.37161088;2.417199612;2.807046175;92.37134552;60.64300537;99.98638916;427.7999878;406.2929993;296.9352112;27808.11719;62.80001068
16.06.2019 12:57:32,300;697.4518433;697.7961426;682.4675293;1.150219679;1.064685464;2.371846676;2.333038807;2.831632853;92.39488983;60.64300537;100.0150604;428.7600098;406.401001;296.8900757;27808.11719;62.80001068
16.06.2019 12:57:47,336;697.4518433;697.7961426;682.4675293;1.150219679;1.064685464;2.372316837;2.311129808;2.850748301;92.39488983;60.64300537;100.0203705;427.3200073;406.4190063;296.8900757;27808.11719;62.80001068
16.06.2019 12:58:02,373;697.4518433;697.7961426;682.4675293;1.150219679;1.064685464;2.371846676;2.346388102;2.831310749;92.40272522;60.64300537;100.0184631;426.8399963;406.3110046;296.988739;27808.13281;62.80001068
16.06.2019 12:58:17,416;697.4584961;697.7961426;682.4675293;1.150219679;1.064685464;2.372552395;2.449050188;2.860020161;92.40272522;60.64300537;100.0231018;427.4400024;406.3469849;296.988739;27808.13281;62.80001068
16.06.2019 12:58:32,455;697.4509277;697.7961426;682.4675293;1.150219679;1.064685464;2.371846676;2.329966784;3.035079718;92.40272522;60.64300537;100.0087738;428.1600037;406.1659851;296.4039001;27808.13281;62.80001068
16.06.2019 12:58:47,488;697.4588623;697.7961426;682.4675293;1.150219679;1.064685464;2.371846676;2.461381674;3.025533915;92.41056061;60.60998535;99.97471619;428.6400146;406.0580139;296.4039001;27808.13281;62.80001068
16.06.2019 12:59:02,524;697.4509277;697.7961426;682.4675293;1.150219679;1.064685464;2.372081757;2.397455215;3.210113287;92.41056061;60.64300537;100.001358;427.2000122;406.1300049;295.8768005;27808.15039;62.80001068
16.06.2019 12:59:17,560;697.4509277;697.7961426;682.4675293;1.150219679;1.064685464;2.372316837;2.353947878;3.065404892;92.40272522;60.70909882;100.0128403;425.7600098;406.32901;296.3125916;27808.15039;62.80001068
16.06.2019 12:59:32,595;697.4509277;697.7961426;682.4675293;1.150219679;1.064685464;2.372316837;2.37351203;2.88039422;92.40272522;60.64300537;100.0061188;428.8800049;406.0039978;296.8985291;27808.15039;62.80001068
16.06.2019 12:59:47,627;697.4509277;697.7961426;682.4675293;1.150219679;1.064685464;2.372081757;2.435981035;3.148336887;92.40272522;60.64300537;99.99854279;427.6799927;406.1119995;296.0628662;27808.15039;62.80001068
16.06.2019 13:00:02,665;697.4509277;697.7928467;682.4675293;1.150219679;1.064685464;2.372787476;2.328701258;2.929276943;92.41841888;60.64300537;99.9647522;426.3599854;406.0939941;296.6937561;27808.16602;62.80001068
16.06.2019 13:00:17,693;697.4596558;697.7928467;682.4675293;1.150219679;1.064685464;2.371846676;2.386213064;3.005673409;92.41056061;60.64300537;99.95658112;427.2000122;406.0039978;296.4637451;27808.16602;62.80001068
16.06.2019 13:00:32,736;697.4596558;697.7928467;682.4675293;1.150219679;1.064685464;2.372552395;2.3837111;2.713997841;92.41056061;60.64300537;99.95065308;427.4400024;406.1300049;297.4284973;27808.16602;62.80001068
16.06.2019 13:00:47,777;697.4596558;697.7928467;682.4644775;1.150219679;1.064685464;2.372316837;2.321644545;2.963668108;92.41056061;60.60998535;99.94676971;426.3599854;405.9140015;296.59021;27808.16602;62.80001068
16.06.2019 13:01:02,817;697.451416;697.7928467;682.4644775;1.150219679;1.064685464;2.372316837;2.431026936;2.982760668;92.41056061;60.64300537;99.92237854;429.2399902;405.8240051;296.59021;27808.18359;62.80001068
16.06.2019 13:01:17,850;697.4552612;697.7928467;682.4644775;1.150219679;1.064685464;2.372316837;2.37440753;2.982760668;92.41056061;60.64300537;99.93148804;427.4400024;405.6440125;296.59021;27808.18359;62.80001068
16.06.2019 13:01:32,875;697.4552612;697.7976074;682.4644775;1.150219679;1.064685464;2.372081757;2.438102722;3.147223949;92.41841888;60.64300537;99.9311142;428.7600098;405.6799927;296.0948792;27808.18359;62.80001068
16.06.2019 13:01:47,909;697.4468994;697.7976074;682.4644775;1.150219679;1.064685464;2.372552395;2.370645046;3.098412037;92.41841888;60.70909882;99.94953156;427.5599976;406.0580139;296.2706909;27808.18359;62.80001068
16.06.2019 13:02:02,942;697.4567261;697.7976074;682.4644775;1.150219679;1.064685464;2.372316837;2.385498285;3.088855028;92.39488983;60.64300537;99.94261169;428.3999939;405.9679871;296.2706909;27808.19922;62.80001068
16.06.2019 13:02:17,981;697.4567261;697.7976074;682.4681396;1.150219679;1.064685464;2.372316837;2.41968441;2.997178555;92.41056061;60.64300537;99.94737244;426.9599915;405.8599854;296.546814;27808.19922;62.80001068
16.06.2019 13:02:33,012;697.4511719;697.7976074;682.4681396;1.150219679;1.064685464;2.372316837;2.415069103;2.869198799;92.41056061;60.60998535;99.93965149;429;405.5360107;296.9322205;27808.19922;62.80001068
16.06.2019 13:02:48,043;697.4511719;697.7976074;682.4681396;1.150219679;1.064685464;2.372316837;2.372616291;3.103033066;92.41056061;60.60998535;99.95903015;427.4400024;405.7520142;296.2279968;27808.19922;62.80001068
16.06.2019 13:03:03,083;697.4553223;697.7976074;682.4681396;1.150219679;1.064685464;2.372316837;2.345667362;3.234005451;92.41841888;60.64300537;99.97135925;428.8800049;405.7520142;295.7761536;27808.2168;62.80001068
16.06.2019 13:03:18,120;697.4498901;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.431911945;3.25714469;92.40272522;60.64300537;99.96366119;426.3599854;405.6440125;295.7637939;27808.2168;62.80001068
16.06.2019 13:03:33,165;697.456604;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.344225883;3.108421087;92.40272522;60.64300537;99.96270752;428.6400146;405.7160034;296.2117615;27808.2168;62.80001068
16.06.2019 13:03:48,208;697.4557495;697.7955933;682.4681396;1.150219679;1.064685464;2.372552395;2.340078831;2.832458019;92.41056061;60.64300537;99.98484802;428.8800049;405.5360107;297.0429077;27808.2168;62.80001068
16.06.2019 13:04:03,235;697.4557495;697.7955933;682.4681396;1.150219679;1.064685464;2.371846676;2.465778351;3.052059889;92.41056061;60.60998535;99.9421463;427.0799866;405.7520142;296.3240356;27808.23242;62.80001068
16.06.2019 13:04:18,263;697.4557495;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.467008591;3.071144581;92.38703156;60.64300537;99.92411041;427.9200134;405.5180054;296.3240356;27808.23242;62.80001068
16.06.2019 13:04:33,304;697.4557495;697.7955933;682.4681396;1.150219679;1.064685464;2.372552395;2.462964773;2.950880766;92.39488983;60.64300537;99.90124512;428.7600098;405.9140015;296.6862183;27808.23242;62.80001068
16.06.2019 13:04:48,339;697.4546509;697.7955933;682.4681396;1.150219679;1.064685464;2.371846676;2.382996082;2.931781769;92.39488983;60.60998535;99.92179871;426.8399963;405.7520142;296.6862183;27808.23242;62.80001068
16.06.2019 13:05:03,379;697.4546509;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.359520197;2.997956991;92.39488983;60.64300537;99.95747375;427.9200134;405.7520142;296.5444641;27808.25;62.80001068
16.06.2019 13:05:18,414;697.4546509;697.7955933;682.4681396;1.150219679;1.064685464;2.372081757;2.360957146;2.988408327;92.41056061;60.64300537;99.96177673;426.1199951;405.8420105;296.5444641;27808.25;62.80001068
16.06.2019 13:05:33,450;697.4563599;697.7955933;682.4681396;1.150219679;1.064685464;2.372081757;2.397276878;2.988408327;92.40272522;60.64300537;99.94207001;427.5599976;405.8420105;296.5444641;27808.25;62.80001068
16.06.2019 13:05:48,480;697.4563599;697.7955933;682.4681396;1.150219679;1.064685464;2.372081757;2.399415493;3.269962549;92.40272522;60.64300537;99.93634033;428.3999939;405.7340088;295.6965332;27808.25;62.80001068
16.06.2019 13:06:03,521;697.4517212;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.333038807;2.9932971;92.41056061;60.64300537;99.93386841;427.5599976;405.4460144;296.5585022;27808.26758;62.80001068
16.06.2019 13:06:18,557;697.461792;697.7955933;682.4681396;1.150219679;1.064685464;2.371846676;2.402621269;2.974196911;92.41841888;60.64300537;99.93171692;427.0799866;405.6799927;296.5585022;27808.26758;62.80001068
16.06.2019 13:06:33,593;697.4543457;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.340439796;3.348204851;92.41056061;60.64300537;99.9298172;427.9200134;405.8059998;295.4895325;27808.26758;62.80001068
16.06.2019 13:06:48,632;697.4543457;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.319652319;3.087537527;92.41056061;60.64300537;99.92965698;427.9200134;405.8059998;296.2172241;27808.26758;62.80001068
16.06.2019 13:07:03,666;697.4543457;697.7955933;682.4681396;1.150219679;1.064685464;2.371846676;2.316208839;3.120909214;92.40272522;60.60998535;99.94309998;428.6400146;406.0939941;296.1167297;27808.2832;62.80001068
16.06.2019 13:07:18,695;697.4561768;697.7955933;682.4681396;1.150219679;1.064685464;2.372552395;2.45310545;2.970268726;92.41056061;60.64300537;99.95726013;426.8399963;406.0939941;296.6566772;27808.2832;62.80001068
16.06.2019 13:07:33,733;697.4517822;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.295131683;2.960698843;92.40272522;60.64300537;99.94213867;426.3599854;406.0939941;296.6566772;27808.2832;62.80001068
16.06.2019 13:07:48,767;697.4517822;697.7955933;682.4681396;1.150219679;1.064685464;2.371846676;2.392462015;3.128214359;92.40272522;60.64300537;99.96057129;425.7600098;406.1849976;296.0947266;27808.2832;62.80001068
16.06.2019 13:08:03,803;697.4561157;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.398702621;3.147274017;92.41056061;60.64300537;99.97529602;429.2399902;406.3469849;296.0947266;27808.30078;62.80001068
16.06.2019 13:08:18,842;697.4516602;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.42323184;2.999584675;92.40272522;60.64300537;99.96935272;428.519989;406.2030029;296.5108032;27808.30078;62.80001068
16.06.2019 13:08:33,880;697.4562378;697.7955933;682.4681396;1.150219679;1.064685464;2.371846676;2.400840521;2.990035295;92.41056061;60.64300537;99.95705414;427.7999878;406.0039978;296.5108032;27808.30078;62.80001068
16.06.2019 13:08:48,916;697.4562378;697.7955933;682.4681396;1.150219679;1.064685464;2.372081757;2.412226677;2.999584675;92.41841888;60.64300537;99.95346069;425.8800049;406.0039978;296.5108032;27808.30078;62.80001068
16.06.2019 13:09:03,955;697.4558105;697.7955933;682.4681396;1.150219679;1.064685464;2.372316837;2.427130938;2.990035295;92.41056061;60.64300537;99.95704651;429;405.8599854;296.5108032;27808.31641;62.80001068
16.06.2019 13:09:18,985;697.449646;697.7984009;682.4681396;1.150219679;1.064685464;2.372316837;2.379061699;3.009132147;92.40272522;60.64300537;99.97529602;427.5599976;405.8779907;296.5108032;27808.31641;62.80001068
16.06.2019 13:09:34,016;697.4620361;697.7984009;682.4681396;1.150219679;1.064685464;2.371846676;2.409915924;2.990035295;92.39488983;60.64300537;99.98987579;426.2399902;406.0220032;296.5108032;27808.31641;62.80001068
16.06.2019 13:09:49,059;697.4606323;697.7984009;682.4641113;1.150219679;1.064685464;2.372316837;2.363111734;3.009132147;92.41841888;60.64300537;99.96521759;428.2799988;406.0220032;296.5108032;27808.31641;62.80001068
16.06.2019 13:10:04,092;697.4544678;697.7984009;682.4641113;1.150219679;1.064685464;2.371846676;2.349629402;3.131896973;92.41841888;60.64300537;99.96370697;428.1600037;406.0220032;296.0836182;27808.33398;62.80001068
16.06.2019 13:10:19,131;697.4588623;697.7984009;682.4641113;1.150219679;1.064685464;2.372552395;2.400662422;3.160526037;92.40272522;60.64300537;99.95884705;427.5599976;405.6080017;296.0836182;27808.33398;62.80001068
16.06.2019 13:10:34,166;697.4588623;697.7984009;682.4641113;1.150219679;1.064685464;2.372316837;2.360777617;3.014335155;92.39488983;60.64300537;99.93498993;426.2399902;405.8959961;296.5113831;27808.33398;62.80001068
16.06.2019 13:10:49,194;697.4552002;697.7984009;682.4641113;1.150219679;1.064685464;2.372316837;2.43261981;3.03342247;92.40272522;60.60998535;99.95574951;428.6400146;405.7879944;296.5113831;27808.33398;62.80001068
16.06.2019 13:11:04,235;697.4556885;697.7984009;682.4641113;1.150219679;1.064685464;2.371846676;2.37351203;3.014335155;92.41056061;60.64300537;99.98308563;426.9599915;406.1849976;296.5113831;27808.34961;62.80001068
16.06.2019 13:11:19,270;697.4556885;697.7984009;682.4641113;1.150219679;1.064685464;2.372552395;2.323092937;3.110152483;92.41056061;60.64300537;99.98310089;426.9599915;406.3469849;296.2802124;27808.34961;62.80001068
16.06.2019 13:11:34,303;697.4586182;697.7984009;682.4743042;1.150219679;1.064685464;2.372316837;2.449050188;3.110152483;92.40272522;60.64300537;99.96855164;423.9599915;406.4729919;296.2802124;27808.34961;62.80001068
16.06.2019 13:11:49,332;697.4517212;697.7984009;682.4743042;1.150219679;1.064685464;2.372081757;2.433858395;3.081622362;92.41841888;60.6760788;99.99133301;427.5599976;406.3469849;296.3374634;27808.34961;62.74976349
16.06.2019 13:12:04,374;697.453125;697.7984009;682.4743042;1.150219679;1.064685464;2.372552395;2.383174896;3.091149569;92.40272522;60.64300537;100.0168533;424.5599976;406.4729919;296.3374634;27808.36719;62.7001915
16.06.2019 13:12:19,408;697.4609375;697.7952881;682.4743042;1.150219679;1.064685464;2.372081757;2.368852615;3.081622362;92.41841888;60.64300537;100.0398407;426.6000061;406.4729919;296.3374634;27808.36719;62.7001915
16.06.2019 13:12:34,438;697.4609375;697.7952881;682.4662476;1.150219679;1.064685464;2.371846676;2.408849239;2.811928034;92.39488983;60.64300537;100.0206833;427.7999878;406.5270081;297.1210022;27808.36719;62.70052719
16.06.2019 13:12:49,469;697.4609375;697.7952881;682.4662476;1.150219679;1.064685464;2.372316837;2.427130938;3.104997873;92.40272522;60.64300537;100.0317001;426.1199951;406.8330078;296.2383423;27808.36719;62.70052719
16.06.2019 13:13:04,512;697.4545898;697.7952881;682.4662476;1.150219679;1.064685464;2.372552395;2.431380987;3.089403152;92.40272522;60.64300537;100.0157852;426.480011;406.7789917;296.371521;27808.38281;62.70052719
16.06.2019 13:13:19,544;697.4606323;697.7952881;682.4662476;1.150219679;1.064685464;2.372081757;2.429079294;2.895221949;92.41056061;60.64300537;100.0390472;426.6000061;407.0499878;296.8989258;27808.38281;62.70052719
16.06.2019 13:13:34,578;697.4606323;697.7952881;682.4662476;1.150219679;1.064685464;2.372081757;2.350709438;2.895221949;92.40272522;60.64300537;100.0457535;425.6400146;406.8510132;296.8989258;27808.38281;62.70052719
16.06.2019 13:13:49,613;697.4642944;697.7952881;682.4662476;1.150219679;1.064685464;2.372316837;2.338274717;2.904767752;92.41056061;60.64300537;100.0514603;428.0400085;406.6889954;296.8989258;27808.38281;62.70052719
16.06.2019 13:14:04,644;697.4642944;697.7952881;682.4662476;1.150219679;1.064685464;2.372316837;2.403333664;2.904767752;92.40272522;60.64300537;100.0546722;428.0400085;406.7789917;296.8989258;27808.40039;62.70052719
16.06.2019 13:14:19,676;697.4613037;697.7952881;682.4662476;1.150219679;1.064685464;2.372316837;2.506571531;3.079518795;92.41056061;60.64300537;100.0382156;426.6000061;406.5450134;296.4013062;27808.40039;62.70052719
16.06.2019 13:14:34,719;697.451416;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.425359011;3.060432673;92.41056061;60.64300537;100.0539398;426.3599854;406.5450134;296.4013062;27808.40039;62.70052719
16.06.2019 13:14:49,754;697.4594727;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.399949789;3.299344063;92.41841888;60.64300537;100.0651245;426;406.4370117;295.7389832;27808.40039;62.70052719
16.06.2019 13:15:04,785;697.4594727;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.371182919;2.932016134;92.41056061;60.64300537;100.109024;426.480011;406.32901;296.7880859;27808.41602;62.70052719
16.06.2019 13:15:19,822;697.4526978;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.35106945;2.941558361;92.41841888;60.64300537;100.0610275;426.8399963;406.3469849;296.7880859;27808.41602;62.70052719
16.06.2019 13:15:34,860;697.4605713;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.391569614;2.951137543;92.39488983;60.64300537;100.0596237;425.8800049;406.401001;296.7880859;27808.41602;62.70052719
16.06.2019 13:15:49,891;697.4605713;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.329062939;2.941558361;92.40272522;60.64300537;100.0573807;426.9599915;406.7430115;296.7880859;27808.41602;62.70052719
16.06.2019 13:16:04,921;697.4545288;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.459445953;3.213493347;92.41056061;60.64300537;100.0271225;427.2000122;406.5629883;295.9688721;27808.43359;62.70052719
16.06.2019 13:16:19,961;697.4613647;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.395850658;2.940860033;92.41056061;60.64300537;100.0388184;426.1199951;406.6530151;296.7901917;27808.43359;62.70052719
16.06.2019 13:16:34,993;697.4613647;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.371899605;2.940860033;92.40272522;60.64300537;100.01754;424.6799927;406.8150024;296.7901917;27808.43359;62.70052719
16.06.2019 13:16:50,036;697.4637451;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.342783928;3.157317877;92.40272522;60.60998535;99.98914337;426.480011;406.5090027;296.080719;27808.43359;62.70052719
16.06.2019 13:17:05,071;697.4562988;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.41968441;3.118015289;92.41056061;60.64300537;99.99036407;425.519989;406.5270081;296.2278442;27808.44922;62.70052719
16.06.2019 13:17:20,111;697.4562988;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.425359011;3.108479977;92.40272522;60.60998535;100.006073;426.9599915;406.5270081;296.2278442;27808.44922;62.70052719
16.06.2019 13:17:35,139;697.4628296;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.421103716;2.88859725;92.40272522;60.60998535;100.0151062;427.4400024;406.598999;296.9188843;27808.44922;62.70052719
16.06.2019 13:17:50,177;697.4562378;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.376914263;3.050174236;92.39488983;60.64300537;100.0142517;425.519989;406.5809937;296.4897156;27808.44922;62.70052719
16.06.2019 13:18:05,206;697.4562378;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.427130938;3.196046114;92.39488983;60.64300537;99.99502563;429.8399963;406.5450134;296.0502014;27808.4668;62.70052719
16.06.2019 13:18:20,249;697.4562378;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.363291264;3.224734545;92.40272522;60.64300537;100.022583;425.1600037;406.5809937;295.9799194;27808.4668;62.70052719
16.06.2019 13:18:35,283;697.4605713;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.404401302;3.099777699;92.41056061;60.64300537;100.0485687;425.519989;406.6170044;296.3277283;27808.4668;62.70052719
16.06.2019 13:18:50,327;697.4523315;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.428016663;3.118833542;92.40272522;60.64300537;100.0246964;424.5599976;406.7430115;296.3277283;27808.4668;62.70052719
16.06.2019 13:19:05,358;697.4646606;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.328159094;3.099777699;92.39488983;60.60998535;100.0240173;427.7999878;406.7609863;296.3277283;27808.48242;62.70052719
16.06.2019 13:19:20,881;697.4572144;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.354127884;3.033765793;92.39488983;60.64300537;100.0483856;426.480011;406.4370117;296.5840759;27808.48242;62.70052719
16.06.2019 13:19:35,916;697.4572144;697.7970581;682.4662476;1.150219679;1.064685464;2.37161088;2.260401011;2.758775949;92.38703156;60.64300537;100.0381165;427.7999878;406.4370117;297.3261414;27808.48242;62.70052719
16.06.2019 13:19:50,958;697.4592896;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.386749029;3.007484198;92.39488983;60.64300537;100.0699005;426.7200012;406.5809937;296.6921082;27808.48242;62.70052719
16.06.2019 13:20:05,986;697.4592896;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.331774235;3.207421064;92.40272522;60.64300537;100.0847092;426;406.7070007;296.032074;27808.5;62.70052719
16.06.2019 13:20:21,033;697.4517822;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.360957146;3.151793242;92.41841888;60.64300537;100.0550003;426.480011;406.7969971;296.2283936;27808.5;62.70052719
16.06.2019 13:20:36,069;697.4607544;697.7970581;682.4662476;1.150219679;1.064685464;2.371846676;2.355746031;3.071429968;92.40272522;60.64300537;100.0491943;426.6000061;406.9410095;296.4131165;27808.5;62.70052719
16.06.2019 13:20:51,106;697.4571533;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.386213064;3.104175329;92.41056061;60.64300537;100.0267792;424.6799927;406.9049988;296.3431702;27808.5;62.70052719
16.06.2019 13:21:06,138;697.4622803;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.430495739;2.905449152;92.41841888;60.60998535;100.052681;426.3599854;406.7789917;296.9995728;27808.51758;62.70052719
16.06.2019 13:21:21,175;697.4622803;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.243673563;2.947658777;92.40272522;60.64300537;100.0528946;425.8800049;406.7250061;296.8435364;27808.51758;62.70052719
16.06.2019 13:21:36,215;697.4622803;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.383532524;3.000765562;92.41056061;60.6760788;100.0566483;426.8399963;406.598999;296.6835022;27808.51758;62.70052719
16.06.2019 13:21:51,254;697.4622803;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.385498285;2.991231441;92.40272522;60.64300537;100.0288391;428.0400085;406.7609863;296.6835022;27808.51758;62.70052719
16.06.2019 13:22:06,285;697.4672241;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.435981035;3.000765562;92.41056061;60.60998535;100.0812073;426.480011;406.9230042;296.6835022;27808.5332;62.70052719
16.06.2019 13:22:21,323;697.4595337;697.7970581;682.4662476;1.150219679;1.064685464;2.372552395;2.333761454;3.000765562;92.40272522;60.60998535;100.063797;426.8399963;406.67099;296.6835022;27808.5332;62.70052719
16.06.2019 13:22:36,356;697.4595337;697.7970581;682.4662476;1.150219679;1.064685464;2.372081757;2.349449396;2.830407143;92.41056061;60.60998535;100.0474701;428.3999939;406.868988;297.1680298;27808.5332;62.70052719
16.06.2019 13:22:51,397;697.4645386;697.7970581;682.4662476;1.150219679;1.064685464;2.372316837;2.406358957;2.950042248;92.41056061;60.60998535;100.0657806;424.9200134;406.6350098;296.8363647;27808.5332;62.70052719
16.06.2019 13:23:06,431;697.4594727;697.8010254;682.4662476;1.150219679;1.064685464;2.372552395;2.495224476;2.987291813;92.40272522;60.64300537;100.0277252;427.3200073;406.5809937;296.6953735;27808.55078;62.70052719
16.06.2019 13:23:21,467;697.4594727;697.8010254;682.4662476;1.150219679;1.064685464;2.372081757;2.427839518;2.987291813;92.41841888;60.64300537;100.0603943;426.7200012;406.7070007;296.6953735;27808.55078;62.70052719
16.06.2019 13:23:36,507;697.4644165;697.8010254;682.4728394;1.150219679;1.064685464;2.372081757;2.427839518;2.987291813;92.41841888;60.6760788;100.0587616;426.480011;406.9590149;296.6953735;27808.55078;62.70052719
16.06.2019 13:23:51,540;697.4555664;697.8010254;682.4728394;1.150219679;1.064685464;2.372316837;2.37351203;2.814584255;92.40272522;60.64300537;100.0726852;426.9599915;406.7969971;297.2445068;27808.55078;62.70052719
16.06.2019 13:24:06,574;697.4639282;697.8010254;682.4655762;1.150219679;1.064685464;2.372081757;2.427130938;2.819784164;92.41056061;60.6760788;100.0510178;425.2799988;406.7789917;297.2000427;27808.56641;62.70052719
16.06.2019 13:24:21,610;697.4543457;697.8010254;682.4655762;1.150219679;1.064685464;2.372316837;2.436511517;3.03143239;92.40272522;60.64300537;100.0578537;428.0400085;406.7789917;296.591095;27808.56641;62.70052719
16.06.2019 13:24:36,639;697.4607544;697.7979126;682.4655762;1.150219679;1.064685464;2.372552395;2.451695204;3.021891832;92.41056061;60.64300537;100.0356674;426.480011;406.6170044;296.591095;27808.56641;62.70052719
16.06.2019 13:24:51,682;697.4607544;697.7979126;682.4655762;1.150219679;1.064685464;2.372081757;2.438632965;2.946976662;92.40272522;60.64300537;100.0433044;426;406.32901;296.8168335;27808.56641;62.70052719
16.06.2019 13:25:06,716;697.4543457;697.7979126;682.4655762;1.150219679;1.064685464;2.372316837;2.473858118;2.956515074;92.41056061;60.64300537;100.0402145;424.5599976;406.7070007;296.8168335;27808.58398;62.70052719
16.06.2019 13:25:21,752;697.461853;697.7979126;682.4696655;1.150219679;1.064685464;2.371846676;2.344586134;2.946976662;92.40272522;60.64300537;100.0756836;425.8800049;406.8510132;296.8168335;27808.58398;62.70052719
16.06.2019 13:25:36,787;697.461853;697.7979126;682.4696655;1.150219679;1.064685464;2.372081757;2.378703833;2.946976662;92.41056061;60.64300537;100.0417862;428.519989;406.8150024;296.8168335;27808.58398;62.70052719
16.06.2019 13:25:51,820;697.4580078;697.7979126;682.4696655;1.150219679;1.064685464;2.372316837;2.497845173;2.916218519;92.39488983;60.6760788;100.0363922;425.8800049;406.868988;296.8168335;27808.58398;62.70052719
16.06.2019 13:26:06,859;697.4580078;697.7979126;682.4696655;1.150219679;1.064685464;2.372081757;2.342783928;3.048347712;92.41841888;60.6760788;100.0379028;426.480011;406.7250061;296.3613892;27808.59961;62.70052719
16.06.2019 13:26:21,892;697.4561768;697.7979126;682.4696655;1.150219679;1.064685464;2.372081757;2.414891481;3.057880878;92.39488983;60.60998535;100.0403748;426.8399963;407.0679932;296.3613892;27808.59961;62.70052719
16.06.2019 13:26:36,921;697.4561768;697.7979126;682.4696655;1.150219679;1.064685464;2.372081757;2.458037615;3.057880878;92.41056061;60.60998535;100.0664825;426.9599915;407.2479858;296.3613892;27808.59961;62.70052719
16.06.2019 13:26:51,963;697.4523926;697.7979126;682.4696655;1.150219679;1.064685464;2.37161088;2.48577857;3.010689497;92.40272522;60.64300537;100.0723648;425.8800049;407.1220093;296.5610962;27808.59961;62.70052719
16.06.2019 13:27:07,010;697.4523926;697.7979126;682.4696655;1.150219679;1.064685464;2.372316837;2.371720552;3.00112462;92.41056061;60.64300537;100.0443192;428.2799988;407.230011;296.5610962;27808.61719;62.70052719
16.06.2019 13:27:22,042;697.4632568;697.7979126;682.4622803;1.150219679;1.064685464;2.372316837;2.411693573;2.849319935;92.41056061;60.6760788;100.0278168;430.2000122;406.8510132;297.0183105;27808.61719;62.70052719
16.06.2019 13:27:37,074;697.4632568;697.7979126;682.4622803;1.150219679;1.064685464;2.372081757;2.364009142;2.976809502;92.41056061;60.6760788;100.0064545;424.5599976;406.67099;296.6055603;27808.61719;62.70052719
16.06.2019 13:27:52,115;697.465332;697.7979126;682.4622803;1.150219679;1.064685464;2.372316837;2.43633461;3.088963747;92.41056061;60.6760788;100.0256119;426.7200012;406.5629883;296.6055603;27808.61719;62.70052719
16.06.2019 13:28:07,143;697.465332;697.7979126;682.4700317;1.150219679;1.064685464;2.372081757;2.345487118;3.079425335;92.41056061;60.6760788;100.0385284;428.6400146;406.3649902;296.6055603;27808.63281;62.70052719
16.06.2019 13:28:22,181;697.460083;697.7979126;682.4700317;1.150219679;1.064685464;2.372316837;2.386213064;2.810805559;92.40272522;60.6760788;100.0499268;427.6799927;406.4190063;297.473114;27808.63281;62.70052719
16.06.2019 13:28:37,220;697.4586792;697.7979126;682.4700317;1.150219679;1.064685464;2.372316837;2.449050188;2.969124079;92.39488983;60.64300537;100.0401459;428.1600037;406.9590149;296.6967468;27808.63281;62.70052719
16.06.2019 13:28:52,264;697.4586792;697.7979126;682.4700317;1.150219679;1.064685464;2.372552395;2.304773569;2.978700876;92.40272522;60.64300537;100.0401459;423.480011;406.5090027;296.6967468;27808.63281;62.70052719
16.06.2019 13:29:07,291;697.4586792;697.7979126;682.4700317;1.150219679;1.064685464;2.372316837;2.414891481;2.969124079;92.41056061;60.64300537;100.0059128;427.3200073;407.2120056;296.6967468;27808.65039;62.70052719
16.06.2019 13:29:22,335;697.4586792;697.7979126;682.4653931;1.150219679;1.064685464;2.372316837;2.37440753;2.969124079;92.41056061;60.64300537;100.026413;425.519989;406.9590149;296.6967468;27808.65039;62.70052719
16.06.2019 13:29:37,375;697.4521484;697.7979126;682.4653931;1.150219679;1.064685464;2.371846676;2.412937403;3.07164073;92.40272522;60.6760788;100.032692;426.2399902;406.8510132;296.3305054;27808.65039;62.70052719
16.06.2019 13:29:52,411;697.4622803;697.7979126;682.4653931;1.150219679;1.064685464;2.372081757;2.455924273;2.987150431;92.40272522;60.64300537;100.0368881;426.1199951;406.7789917;296.6137085;27808.65039;62.70052719
16.06.2019 13:30:07,441;697.4622803;697.7992554;682.4653931;1.150219679;1.064685464;2.372081757;2.35214901;3.211270809;92.41056061;60.64300537;100.0096588;426.9599915;406.7789917;295.9385986;27808.66602;62.70052719
16.06.2019 13:30:22,477;697.4567261;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.4509902;2.886313677;92.40272522;60.64300537;100.0224304;425.6400146;406.9049988;296.9461975;27808.66602;62.70052719
16.06.2019 13:30:37,527;697.4605713;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.3944242;2.886313677;92.41056061;60.60998535;100.015007;427.2000122;407.2120056;296.9461975;27808.66602;62.70052719
16.06.2019 13:30:52,574;697.4605713;697.7992554;682.4653931;1.150219679;1.064685464;2.372081757;2.43261981;3.063082933;92.41056061;60.64300537;100.0531006;424.9200134;407.0499878;296.3849792;27808.66602;62.70052719
16.06.2019 13:31:07,609;697.4605713;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.364188671;3.072612286;92.40272522;60.6760788;100.0209732;426.1199951;407.302002;296.3849792;27808.68359;62.70052719
16.06.2019 13:31:22,646;697.4605713;697.7992554;682.4653931;1.150219679;1.064685464;2.371846676;2.322187662;2.907287836;92.39488983;60.64300537;99.99794769;427.5599976;407.230011;296.82547;27808.68359;62.70052719
16.06.2019 13:31:37,683;697.4605713;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.385498285;2.978918552;92.40272522;60.64300537;99.99984741;426.6000061;407.3919983;296.82547;27808.68359;62.68400574
16.06.2019 13:31:52,732;697.458252;697.7992554;682.4653931;1.150219679;1.064685464;2.371846676;2.477717876;3.192001104;92.41056061;60.60998535;99.97768402;426.480011;407.3919983;296.1258545;27808.68359;62.68400574
16.06.2019 13:32:07,767;697.458252;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.40813756;2.90907073;92.41841888;60.64300537;99.97264862;423.9599915;407.6080017;297.0648804;27808.69922;62.68400574
16.06.2019 13:32:22,801;697.4599609;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.365983009;2.989088058;92.39488983;60.64300537;99.96121979;426.3599854;407.2659912;296.7948608;27808.69922;62.68400574
16.06.2019 13:32:37,836;697.4558716;697.7992554;682.4653931;1.150219679;1.064685464;2.372552395;2.470873594;2.998657465;92.39488983;60.64300537;99.94609833;427.3200073;407.3559875;296.7948608;27808.69922;62.65557098
16.06.2019 13:32:52,871;697.4628296;697.7992554;682.4653931;1.150219679;1.064685464;2.372081757;2.396028996;3.215655804;92.40272522;60.64300537;99.95145416;425.519989;407.0310059;296.1407471;27808.69922;62.65557098
16.06.2019 13:33:07,905;697.4628296;697.7992554;682.4653931;1.150219679;1.064685464;2.372552395;2.374944925;2.902620316;92.41841888;60.64300537;99.95489502;427.6799927;407.2839966;297.0843201;27808.7168;62.67025375
16.06.2019 13:33:22,936;697.4628296;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.342603683;2.959056854;92.41056061;60.64300537;99.98754883;426.2399902;407.2839966;296.885376;27808.7168;62.67025375
16.06.2019 13:33:37,979;697.4571533;697.7992554;682.4653931;1.150219679;1.064685464;2.371846676;2.344766378;2.959056854;92.40272522;60.6760788;99.97987366;425.519989;407.5180054;296.885376;27808.7168;62.6084938
16.06.2019 13:33:53,021;697.4610596;697.7992554;682.4653931;1.150219679;1.064685464;2.371846676;2.367238522;2.939954519;92.39488983;60.64300537;100.0248489;426.3599854;407.230011;296.885376;27808.7168;62.6084938
16.06.2019 13:34:08,060;697.4610596;697.7992554;682.4653931;1.150219679;1.064685464;2.372081757;2.431735039;3.065219164;92.41056061;60.6760788;99.98721313;424.2000122;407.4639893;296.5366821;27808.73242;62.6084938
16.06.2019 13:34:23,098;697.4610596;697.7992554;682.4653931;1.150219679;1.064685464;2.372316837;2.448697805;3.026988029;92.41056061;60.64300537;99.97834015;424.5599976;407.2659912;296.5366821;27808.73242;62.6084938
16.06.2019 13:34:38,132;697.4610596;697.7992554;682.4653931;1.150219679;1.064685464;2.372081757;2.332858324;3.170485497;92.40272522;60.6760788;99.9929657;424.6799927;407.4460144;296.0757141;27808.73242;62.6084938
16.06.2019 13:34:53,165;697.4589233;697.7992554;682.4699097;1.150219679;1.064685464;2.372316837;2.370645046;2.843578815;92.40272522;60.6760788;99.98260498;427.2000122;407.3200073;297.0892029;27808.73242;62.6084938
16.06.2019 13:35:08,208;697.4589233;697.7992554;682.4699097;1.150219679;1.064685464;2.372316837;2.339898586;3.120494127;92.41056061;60.64300537;99.98448944;427.3200073;407.4639893;296.2549744;27808.75;62.6084938
16.06.2019 13:35:23,233;697.4589233;697.7992554;682.4699097;1.150219679;1.064685464;2.372081757;2.418442249;2.890325069;92.40272522;60.64300537;99.98818207;425.7600098;407.5360107;296.9196472;27808.75;62.6084938
16.06.2019 13:35:38,280;697.4627686;697.7992554;682.4699097;1.150219679;1.064685464;2.372081757;2.340980768;3.066975594;92.40272522;60.60998535;99.95259857;427.2000122;407.5360107;296.3875427;27808.75;62.6084938
16.06.2019 13:35:53,318;697.4627686;697.7992554;682.4699097;1.150219679;1.064685464;2.372081757;2.394780874;2.89552021;92.39488983;60.6760788;99.98065186;426.3599854;407.4639893;296.9615784;27808.75;62.6084938
16.06.2019 13:36:08,357;697.4627686;697.7992554;682.4699097;1.150219679;1.065987825;2.372081757;2.476665497;2.876407623;92.40272522;60.6760788;99.98284912;423.2399902;407.571991;296.9615784;27808.76758;62.6084938
16.06.2019 13:36:23,385;697.4606323;697.7992554;682.4699097;1.150219679;1.065987825;2.372316837;2.342423201;2.885945559;92.39488983;60.6760788;99.99395752;425.7600098;407.4460144;296.9615784;27808.76758;62.6084938
16.06.2019 13:36:38,417;697.4596558;697.7992554;682.463562;1.150219679;1.065987825;2.371846676;2.428547859;3.076923132;92.39488983;60.64300537;100.0050278;424.5599976;407.697998;296.386261;27808.76758;62.60000992
16.06.2019 13:36:53,459;697.4596558;697.7992554;682.463562;1.150219679;1.065987825;2.371846676;2.263702631;2.797334194;92.39488983;60.64300537;99.98034668;425.519989;407.4460144;297.1708984;27808.76758;62.60000992
16.06.2019 13:37:08,485;697.4656372;697.7992554;682.463562;1.150219679;1.065987825;2.372316837;2.397455215;2.968901873;92.41056061;60.64300537;99.99874878;425.519989;407.7879944;296.7116699;27808.7832;62.60000992
16.06.2019 13:37:23,522;697.4580688;697.7992554;682.4713745;1.150219679;1.065987825;2.372316837;2.405469179;2.872757912;92.41841888;60.64300537;99.99291992;426.1199951;407.5180054;297.0012817;27808.7832;62.60000992
16.06.2019 13:37:38,561;697.4665527;697.7992554;682.4713745;1.150219679;1.065987825;2.372316837;2.450637579;2.982368708;92.40272522;60.6760788;100.0013733;426.480011;407.5180054;296.6710815;27808.7832;62.60000992
16.06.2019 13:37:53,589;697.4581299;697.7992554;682.4713745;1.150219679;1.065987825;2.372081757;2.455924273;2.972840548;92.40272522;60.6760788;100.0316467;424.2000122;407.697998;296.6710815;27808.7832;62.60000992
16.06.2019 13:38:08,631;697.4674072;697.7992554;682.4713745;1.150219679;1.065987825;2.372316837;2.409915924;2.953769445;92.39488983;60.6760788;99.9987793;425.519989;407.5;296.7572327;27808.80078;62.60000992
16.06.2019 13:38:23,679;697.4589233;697.7992554;682.4713745;1.150219679;1.065987825;2.372552395;2.432265997;2.963356733;92.39488983;60.64300537;99.97844696;425.8800049;407.3200073;296.7572327;27808.80078;62.60000992
16.06.2019 13:38:38,720;697.4589233;697.7992554;682.4713745;1.150219679;1.065987825;2.372316837;2.423586369;2.953769445;92.41056061;60.6760788;99.98023224;426.6000061;407.0859985;296.7572327;27808.80078;62.60000992
16.06.2019 13:38:53,756;697.4656372;697.7992554;682.4653931;1.150219679;1.065987825;2.372316837;2.443756104;2.953769445;92.41056061;60.6760788;99.98094177;423.480011;407.6440125;296.7572327;27808.80078;62.60000992
16.06.2019 13:39:08,781;697.4573364;697.7992554;682.4653931;1.150219679;1.065987825;2.372316837;2.479646683;2.953769445;92.41056061;60.6760788;100.0293045;425.7600098;407.5180054;296.7572327;27808.81641;62.60000992
16.06.2019 13:39:23,814;697.4573364;697.7992554;682.4653931;1.150219679;1.065987825;2.372316837;2.328520536;3.126129866;92.40272522;60.6760788;100.0249023;425.3999939;407.6440125;296.2380066;27808.81641;62.60000992
16.06.2019 13:39:38,849;697.4619751;697.7992554;682.4653931;1.150219679;1.065987825;2.371846676;2.438632965;2.999278784;92.41056061;60.64300537;100.0402527;424.5599976;407.7520142;296.5627136;27808.81641;62.60000992
16.06.2019 13:39:53,881;697.4556885;697.7992554;682.4653931;1.150219679;1.065987825;2.372081757;2.431026936;3.008824587;92.41056061;60.64300537;100.0135651;424.0799866;407.571991;296.5627136;27808.81641;62.60000992
16.06.2019 13:40:08,918;697.4578247;697.7992554;682.4653931;1.150219679;1.065987825;2.372316837;2.384604931;3.097648859;92.40272522;60.6760788;100.0044022;424.7999878;407.4639893;296.5627136;27808.83398;62.60000992
16.06.2019 13:40:23,957;697.4578247;697.7992554;682.4653931;1.150219679;1.065987825;2.372081757;2.397811413;3.276012421;92.41841888;60.64300537;100.0134888;423.6000061;407.6440125;296.0249329;27808.83398;62.60000992
16.06.2019 13:40:38,994;697.4578247;697.7992554;682.4653931;1.150219679;1.065987825;2.372316837;2.435273647;3.038634062;92.39488983;60.6760788;100.0352707;425.7600098;407.9869995;296.7406616;27808.83398;62.60000992
16.06.2019 13:40:54,024;697.4492798;697.7992554;682.4653931;1.150219679;1.065987825;2.371846676;2.360059023;2.895111561;92.40272522;60.6760788;100.0227356;424.9200134;408.1849976;296.7406616;27808.83398;62.5567627
16.06.2019 13:41:09,059;697.4613037;697.7992554;682.4788818;1.150219679;1.065987825;2.372552395;2.429787397;2.8602705;92.39488983;60.64300537;100.0387573;423.9599915;408.0950012;296.9319153;27808.84961;62.5567627
16.06.2019 13:41:24,102;697.4651489;697.7992554;682.4788818;1.150219679;1.065987825;2.372081757;2.356285334;2.841142178;92.39488983;60.6760788;100.0188828;423.6000061;408.2569885;296.9319153;27808.84961;62.50811386
16.06.2019 13:41:39,136;697.4651489;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.385498285;3.040822029;92.41056061;60.60998535;100.0075073;424.5599976;408.2569885;296.3306885;27808.84961;62.59726334
16.06.2019 13:41:54,180;697.4651489;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.457509279;2.922415257;92.40272522;60.64300537;100.0503922;425.7600098;408.0589905;296.7159729;27808.84961;62.50350571
16.06.2019 13:42:09,219;697.4619141;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.296042204;2.948840141;92.40272522;60.6760788;100.0421524;424.4400024;408.3829956;296.7159729;27808.86719;62.50350571
16.06.2019 13:42:24,255;697.4619141;697.7992554;682.4667969;1.150219679;1.065987825;2.372552395;2.429079294;3.241301537;92.41056061;60.6760788;100.0267563;423.6000061;408.4370117;295.8925171;27808.86719;62.50350571
16.06.2019 13:42:39,294;697.4619141;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.431557894;2.884575367;92.41056061;60.6760788;100.0319138;421.5599976;408.2929993;296.938324;27808.86719;62.50350571
16.06.2019 13:42:54,320;697.4683838;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.350709438;2.921801329;92.40272522;60.64300537;100.0400162;428.1600037;408.1489868;296.7974243;27808.86719;62.50350571
16.06.2019 13:43:09,353;697.4683838;697.7992554;682.4667969;1.150219679;1.065987825;2.372552395;2.425536156;3.009346724;92.39488983;60.64300537;100.0273514;424.9200134;408.1489868;296.818512;27808.88281;62.50350571
16.06.2019 13:43:24,382;697.4683838;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.464020252;2.906781912;92.41056061;60.64300537;100.0358734;423.8399963;408.2749939;297.098877;27808.88281;62.50350571
16.06.2019 13:43:39,430;697.4683838;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.403689623;3.083355188;92.40272522;60.6760788;100.0561523;425.8800049;408.2749939;296.5665894;27808.88281;62.50350571
16.06.2019 13:43:54,471;697.4694214;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.418619633;3.073824167;92.41056061;60.64300537;100.0440826;423.3599854;408.5270081;296.5665894;27808.88281;62.50350571
16.06.2019 13:44:09,512;697.4639282;697.7992554;682.4667969;1.150219679;1.065987825;2.372552395;2.435804367;3.092903852;92.40272522;60.64300537;100.0507355;424.3200073;408.67099;296.5665894;27808.90039;62.50350571
16.06.2019 13:44:24,554;697.4701538;697.7992554;682.4667969;1.150219679;1.065987825;2.372552395;2.428902149;3.092903852;92.39488983;60.64300537;100.0504684;424.9200134;408.67099;296.5665894;27808.90039;62.50350571
16.06.2019 13:44:39,581;697.4701538;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.432088852;2.682914495;92.40272522;60.6760788;100.0366821;423.3599854;408.7980042;297.7448425;27808.90039;62.50350571
16.06.2019 13:44:54,624;697.4654541;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.423940897;3.078260422;92.41056061;60.64300537;100.0449142;423.1199951;408.9060059;296.5532227;27808.90039;62.50350571
16.06.2019 13:45:09,661;697.4651489;697.7992554;682.4667969;1.150219679;1.065987825;2.372552395;2.273958683;3.097348928;92.40272522;60.64300537;100.0480194;422.8800049;408.9060059;296.5532227;27808.91602;62.50001144
16.06.2019 13:45:24,690;697.4651489;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.43633461;3.305132389;92.41056061;60.64300537;100.0302734;420.2399902;408.9060059;295.8980103;27808.91602;62.50001144
16.06.2019 13:45:39,723;697.4651489;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.409560204;3.114518404;92.40272522;60.64300537;100.029541;423.9599915;408.9060059;296.4439392;27808.91602;62.50001144
16.06.2019 13:45:54,759;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.371846676;2.358262539;3.063962221;92.41056061;60.6760788;100.0371017;425.519989;408.8699951;296.5675659;27808.91602;62.50001144
16.06.2019 13:46:09,789;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.429787397;3.274312496;92.40272522;60.6760788;100.016983;423.6000061;408.32901;295.9909058;27808.93359;62.50001144
16.06.2019 13:46:24,826;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.388535023;2.940781116;92.40272522;60.6760788;100.0105972;424.5599976;408.32901;296.9676208;27808.93359;62.50001144
16.06.2019 13:46:39,864;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.334303141;3.129880905;92.41841888;60.6760788;99.9944458;423.2399902;408.3649902;296.3976135;27808.93359;62.50001144
16.06.2019 13:46:54,895;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.368673086;2.974807262;92.41056061;60.6760788;99.98239136;424.0799866;408.3829956;296.8650818;27808.93359;62.50001144
16.06.2019 13:47:09,927;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.371846676;2.341161013;2.974807262;92.40272522;60.6760788;100.0357971;424.5599976;408.5629883;296.8650818;27808.94922;62.50001144
16.06.2019 13:47:24,957;697.4679565;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.371720552;2.906303167;92.41056061;60.70909882;100.0264359;425.2799988;408.2210083;297.1003418;27808.94922;62.50001144
16.06.2019 13:47:40,001;697.4608154;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.455219984;3.190761805;92.41056061;60.6760788;100.0094299;425.8800049;408.1489868;296.2427979;27808.94922;62.50001144
16.06.2019 13:47:55,031;697.4710083;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.409204721;2.940152884;92.41056061;60.6760788;100.0401688;426.6000061;408.2569885;296.9695129;27808.94922;62.50001144
16.06.2019 13:48:10,070;697.4662476;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.343144417;3.131043196;92.40272522;60.64300537;100.0416107;424.4400024;408.5809937;296.422821;27808.9668;62.50001144
16.06.2019 13:48:25,107;697.4662476;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.404401302;3.005700827;92.41056061;60.6760788;100.0406952;423.480011;408.7980042;296.8007202;27808.9668;62.50001144
16.06.2019 13:48:40,138;697.463501;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.37369132;3.14294529;92.41056061;60.6760788;100.0228195;424.2000122;408.6350098;296.3869324;27808.9668;62.50001144
16.06.2019 13:48:55,176;697.463501;697.7992554;682.4667969;1.150219679;1.065987825;2.37161088;2.434389114;3.11433506;92.41056061;60.6760788;100.0277405;424.6799927;408.2929993;296.3869324;27808.9668;62.50001144
16.06.2019 13:49:10,210;697.463501;697.7992554;682.4667969;1.150219679;1.065987825;2.372316837;2.386749029;3.14294529;92.41056061;60.6760788;100.0142822;427.3200073;408.0769958;296.3869324;27808.98242;62.50001144
16.06.2019 13:49:25,246;697.463501;697.7992554;682.4667969;1.150219679;1.065987825;2.371846676;2.372616291;3.190472603;92.41056061;60.6760788;100.0265961;424.9200134;408.401001;296.1862793;27808.98242;62.50001144
16.06.2019 13:49:40,278;697.463501;697.7992554;682.4667969;1.150219679;1.065987825;2.372552395;2.415246487;2.985174894;92.40272522;60.6760788;100.0564423;425.519989;408.2749939;296.8914185;27808.98242;62.50001144
16.06.2019 13:49:55,315;697.463501;697.7992554;682.4667969;1.150219679;1.065987825;2.372081757;2.386213064;2.947497368;92.41056061;60.6760788;100.0437927;424.5599976;408.6170044;296.8914185;27808.98242;62.50001144
16.06.2019 13:50:10,353;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.371846676;2.42269969;3.031501055;92.41056061;60.6760788;100.052063;423;408.401001;296.6095276;27809;62.50001144
16.06.2019 13:50:25,385;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.371846676;2.377272129;3.031501055;92.41056061;60.6760788;100.048233;425.7600098;408.6530151;296.6095276;27809;62.50001144
16.06.2019 13:50:40,414;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.372316837;2.500813961;3.050575495;92.40272522;60.6760788;100.0450058;425.1600037;408.4549866;296.6095276;27809;62.50001144
16.06.2019 13:50:55,453;697.4673462;697.7992554;682.4667969;1.151359677;1.065987825;2.372316837;2.389427662;2.89631176;92.41841888;60.6760788;100.0553436;422.8800049;408.598999;297.0744629;27809;62.50001144
