Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 13:51:10,484;697.4673462;697.7992554;682.4667969;1.151359677;1.065987825;2.372552395;2.401196718;3.188750029;92.39488983;60.6760788;100.046814;424.2000122;408.7250061;296.2218323;27809.01758;62.50001144
16.06.2019 13:51:25,517;697.4719238;697.7992554;682.4667969;1.151359677;1.065987825;2.372081757;2.37673521;2.868062735;92.39488983;60.6760788;100.0831451;424.6799927;408.7789917;297.1308289;27809.01758;62.50001144
16.06.2019 13:51:40,560;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.371846676;2.468941689;3.031052113;92.41056061;60.70909882;100.0484619;424.7999878;408.7789917;296.6109009;27809.01758;62.50001144
16.06.2019 13:51:55,596;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.372081757;2.433327675;3.04058075;92.41056061;60.6760788;100.0703659;422.519989;408.8880005;296.6109009;27809.01758;62.50001144
16.06.2019 13:52:10,624;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.371846676;2.461909533;3.031052113;92.39488983;60.70909882;100.0543518;425.519989;408.7609863;296.6109009;27809.0332;62.50001144
16.06.2019 13:52:25,656;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.372081757;2.412048817;3.04058075;92.39488983;60.6760788;100.0138092;425.8800049;408.4729919;296.6109009;27809.0332;62.50001144
16.06.2019 13:52:40,681;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.372316837;2.375661135;3.050116777;92.38703156;60.6760788;100.0202637;424.2000122;408.32901;296.6109009;27809.0332;62.50001144
16.06.2019 13:52:55,721;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.372316837;2.400305986;3.050116777;92.40272522;60.6760788;100.0685806;426.9599915;408.7980042;296.6109009;27809.0332;62.50001144
16.06.2019 13:53:10,755;697.463501;697.7992554;682.4667969;1.151359677;1.065987825;2.372081757;2.44640398;3.110817432;92.41841888;60.64300537;100.050621;424.7999878;408.6350098;296.399231;27809.05078;62.50001144
16.06.2019 13:53:25,781;697.463501;697.7992554;682.4702759;1.151359677;1.065987825;2.371846676;2.415779114;3.101286411;92.41056061;60.6760788;100.0581589;423.6000061;408.5090027;296.399231;27809.05078;62.50001144
16.06.2019 13:53:40,818;697.4597168;697.7992554;682.4702759;1.151359677;1.065987825;2.372552395;2.418442249;3.124549866;92.41056061;60.6760788;100.0540924;424.6799927;408.3110046;296.4153442;27809.05078;62.50001144
16.06.2019 13:53:55,856;697.4597168;697.7992554;682.4702759;1.151359677;1.065987825;2.372081757;2.370645046;3.301588297;92.40272522;60.6760788;100.07164;423.6000061;408.32901;295.8242798;27809.05078;62.50001144
16.06.2019 13:54:10,882;697.4624023;697.7992554;682.4702759;1.151359677;1.065987825;2.371846676;2.371899605;3.223850489;92.41841888;60.6760788;100.0702362;424.2000122;408.4370117;296.0299072;27809.06641;62.50001144
16.06.2019 13:54:25,920;697.4700928;697.7992554;682.4702759;1.151359677;1.065987825;2.372316837;2.389784813;2.946703672;92.41056061;60.64300537;100.0488052;424.2000122;408.2390137;296.9225769;27809.06641;62.50001144
16.06.2019 13:54:40,962;697.4700928;697.7992554;682.4702759;1.151359677;1.065987825;2.372316837;2.317477703;3.197323322;92.40272522;60.64300537;100.0504456;426.2399902;408.2390137;296.1959839;27809.06641;62.50001144
16.06.2019 13:54:55,992;697.4700928;697.7992554;682.4702759;1.151359677;1.065987825;2.371846676;2.47982192;3.028389692;92.41056061;60.6760788;100.0580063;425.8800049;408.4729919;296.618927;27809.06641;62.50001144
16.06.2019 13:55:11,019;697.4627075;697.7992554;682.4702759;1.151359677;1.065987825;2.372316837;2.397811413;3.000823498;92.41056061;60.64300537;100.0529175;424.7999878;408.401001;296.7594604;27809.08398;62.50001144
16.06.2019 13:55:26,071;697.4627075;697.7992554;682.460083;1.151359677;1.065987825;2.372552395;2.400662422;2.988558531;92.41841888;60.64300537;100.0528183;425.8800049;408.6889954;296.8252869;27809.08398;62.50001144
16.06.2019 13:55:41,104;697.4708862;697.7992554;682.460083;1.151359677;1.065987825;2.372316837;2.422877073;2.978988171;92.41056061;60.64300537;100.0410919;423.7200012;408.5270081;296.8252869;27809.08398;62.50001144
16.06.2019 13:55:56,137;697.4708862;697.7992554;682.460083;1.151359677;1.065987825;2.371846676;2.32236886;2.959909201;92.41056061;60.64300537;100.0417099;425.0400085;408.67099;296.8252869;27809.08398;62.50001144
16.06.2019 13:56:11,183;697.4708862;697.7992554;682.4747314;1.151359677;1.065987825;2.372552395;2.431735039;3.234995365;92.40272522;60.64300537;100.0446854;423.2399902;408.6170044;296.082428;27809.09961;62.50001144
16.06.2019 13:56:26,218;697.4623413;697.7992554;682.4747314;1.151359677;1.065987825;2.371846676;2.458213806;2.972564459;92.41056061;60.64300537;100.0593796;424.6799927;408.9060059;296.7871399;27809.09961;62.50001144
16.06.2019 13:56:41,249;697.4660645;697.7992554;682.4747314;1.151359677;1.065987825;2.372081757;2.424827337;3.159575701;92.41056061;60.70909882;100.0495529;424.5599976;408.7789917;296.2522888;27809.09961;62.50001144
16.06.2019 13:56:56,282;697.4660645;697.7992554;682.4644775;1.151359677;1.065987825;2.371846676;2.36687994;2.935686111;92.40272522;60.6760788;100.0438232;425.1600037;408.8519897;296.8982544;27809.09961;62.50001144
16.06.2019 13:57:11,319;697.4660645;697.7992554;682.4644775;1.151359677;1.065987825;2.372081757;2.351969004;2.963830471;92.41056061;60.74211884;100.0480804;424.7999878;408.9599915;296.8422241;27809.11719;62.50001144
16.06.2019 13:57:26,358;697.47229;697.7992554;682.4644775;1.151359677;1.065987825;2.371846676;2.2956779;2.954284906;92.41056061;60.6760788;100.0555878;423.480011;408.5809937;296.8422241;27809.11719;62.50001144
16.06.2019 13:57:41,387;697.4655762;697.7992554;682.4644775;1.151359677;1.065987825;2.372316837;2.444815397;3.122909069;92.39488983;60.6760788;100.0806122;425.6400146;408.7980042;296.39151;27809.11719;62.50001144
16.06.2019 13:57:56,425;697.4655762;697.7992554;682.4644775;1.151359677;1.065987825;2.371846676;2.36687994;2.924546719;92.39488983;60.64300537;100.0552902;422.7600098;408.7250061;296.9318237;27809.11719;62.50001144
16.06.2019 13:58:11,466;697.4655762;697.7992554;682.4695435;1.151359677;1.065987825;2.372316837;2.438102722;2.977333069;92.40272522;60.64300537;100.0753479;424.2000122;408.5450134;296.8302612;27809.13281;62.50001144
16.06.2019 13:58:26,505;697.4610596;697.7992554;682.4695435;1.151359677;1.065987825;2.372316837;2.371720552;3.0803864;92.40272522;60.6760788;100.1059113;423.3599854;408.9599915;296.5196838;27809.13281;62.50001144
16.06.2019 13:58:41,544;697.4610596;697.8010254;682.4695435;1.151359677;1.065987825;2.372081757;2.394602537;3.070853233;92.41056061;60.64300537;100.0838013;421.6799927;408.7980042;296.5196838;27809.13281;62.50001144
16.06.2019 13:58:56,576;697.4677734;697.8010254;682.4695435;1.151359677;1.064342976;2.372316837;2.392818689;3.141473293;92.41056061;60.64300537;100.0635376;423.9599915;409.1220093;296.3355408;27809.13281;62.50001144
16.06.2019 13:59:11,610;697.4677734;697.8010254;682.4695435;1.151359677;1.064342976;2.372316837;2.429079294;2.825478554;92.41056061;60.6760788;100.0490189;424.0799866;408.67099;297.2879639;27809.15039;62.50001144
16.06.2019 13:59:26,646;697.4658813;697.8010254;682.4695435;1.151359677;1.064342976;2.371846676;2.340980768;3.296064854;92.40272522;60.70909882;100.0380859;425.8800049;408.8340149;295.8122559;27809.15039;62.50001144
16.06.2019 13:59:41,677;697.4658813;697.8010254;682.4695435;1.151359677;1.064342976;2.372081757;2.372616291;2.909964085;92.41056061;60.6760788;100.0599823;423.8399963;409.0859985;297.0045471;27809.15039;62.50001144
16.06.2019 13:59:56,705;697.4658813;697.8010254;682.4627075;1.151359677;1.064342976;2.372552395;2.479295969;2.879010916;92.40272522;60.64300537;100.070015;423.3599854;409.2479858;297.1030884;27809.15039;62.50001144
16.06.2019 14:00:11,732;697.4716187;697.8010254;682.4627075;1.151359677;1.064342976;2.372552395;2.385498285;2.891425371;92.40272522;60.60998535;100.05336;425.8800049;408.8699951;297.0656738;27809.16602;62.50001144
16.06.2019 14:00:26,770;697.4716187;697.8010254;682.4627075;1.151359677;1.064342976;2.371846676;2.38710618;2.862722397;92.39488983;60.64300537;100.0496826;423.7200012;408.9060059;297.0656738;27809.16602;62.50001144
16.06.2019 14:00:41,809;697.4716187;697.8010254;682.4627075;1.151359677;1.064342976;2.372316837;2.447109699;3.059782743;92.39488983;60.6760788;100.0468597;421.9200134;408.9060059;296.7862854;27809.16602;62.50001144
16.06.2019 14:00:56,842;697.4692383;697.8010254;682.4717407;1.151359677;1.064342976;2.372552395;2.426067829;3.127109766;92.40272522;60.6760788;100.0495758;425.1600037;408.9240112;296.61203;27809.16602;62.50001144
16.06.2019 14:01:11,870;697.4692383;697.8010254;682.4717407;1.151359677;1.064342976;2.372081757;2.43633461;2.893919706;92.39488983;60.6760788;100.0357208;426.1199951;408.7070007;297.2576904;27809.18359;62.50001144
16.06.2019 14:01:26,916;697.4692383;697.8010254;682.4717407;1.151359677;1.064342976;2.372081757;2.471049309;2.969134331;92.40272522;60.6760788;100.0188904;425.1600037;408.6889954;296.7036743;27809.18359;62.50001144
16.06.2019 14:01:41,938;697.4641724;697.8010254;682.4717407;1.151359677;1.064342976;2.372316837;2.435096741;2.881029129;92.41056061;60.64300537;100.0277863;426.7200012;408.4549866;296.9978333;27809.18359;62.50001144
16.06.2019 14:01:56,974;697.4641724;697.8010254;682.4717407;1.151359677;1.064342976;2.372081757;2.409738302;2.871481657;92.40272522;60.6760788;99.99617767;424.5599976;408.598999;296.9978333;27809.18359;62.50001144
16.06.2019 14:02:12,006;697.4710083;697.8010254;682.4717407;1.151359677;1.064342976;2.371846676;2.409738302;2.928039074;92.41056061;60.64300537;100.0099487;426.1199951;408.4729919;296.7986755;27809.19922;62.50001144
16.06.2019 14:02:27,035;697.4654541;697.8010254;682.4613647;1.151359677;1.064342976;2.372081757;2.384783506;2.838591099;92.40272522;60.64300537;100.0431442;424.4400024;408.6170044;297.0968933;27809.19922;62.50001144
16.06.2019 14:02:42,070;697.4654541;697.8010254;682.4613647;1.151359677;1.064342976;2.372552395;2.430672884;3.162920475;92.41056061;60.6760788;100.0285263;422.1600037;408.9060059;296.3697815;27809.19922;62.50001144
16.06.2019 14:02:57,102;697.4654541;697.7995605;682.468689;1.151359677;1.064342976;2.371846676;2.38335371;2.892848015;92.40272522;60.64300537;100.0428085;424.7999878;408.67099;297.0975952;27809.19922;62.50001144
16.06.2019 14:03:12,136;697.4605713;697.7995605;682.468689;1.151359677;1.064342976;2.372081757;2.416667223;3.273136377;92.41056061;60.6760788;100.0280228;422.1600037;408.7250061;295.980011;27809.2168;62.50001144
16.06.2019 14:03:27,176;697.4645996;697.7995605;682.468689;1.151359677;1.065424204;2.372316837;2.372974634;3.003343582;92.40272522;60.6760788;100.0484848;424.2000122;408.598999;296.8220825;27809.2168;62.47592545
16.06.2019 14:03:42,213;697.4645996;697.7995605;682.468689;1.151359677;1.065424204;2.372316837;2.517545462;3.127872467;92.40272522;60.6760788;100.0373077;424.4400024;408.4729919;296.4466553;27809.2168;62.47592545
16.06.2019 14:03:57,251;697.4645996;697.7995605;682.468689;1.151359677;1.065424204;2.371846676;2.449579477;2.948701143;92.41056061;60.6760788;100.0256042;423.8399963;408.4729919;296.9292603;27809.2168;62.47592545
16.06.2019 14:04:12,287;697.4645996;697.7995605;682.468689;1.151359677;1.065424204;2.372552395;2.409560204;2.959590673;92.41841888;60.6760788;100.0258026;424.2000122;408.3110046;296.9292603;27809.23242;62.41263199
16.06.2019 14:04:27,325;697.4645996;697.7995605;682.468689;1.151359677;1.065424204;2.371846676;2.358442068;3.119549513;92.41056061;60.6760788;100.0580292;425.7600098;408.4729919;296.3608398;27809.23242;62.47987366
16.06.2019 14:04:42,364;697.4706421;697.7995605;682.468689;1.151359677;1.065424204;2.372316837;2.500813961;3.138595581;92.41056061;60.6760788;100.0286331;424.5599976;408.131012;296.3608398;27809.23242;62.41773987
16.06.2019 14:04:57,399;697.4638672;697.7995605;682.468689;1.151359677;1.065424204;2.371846676;2.445168495;2.962705135;92.41056061;60.64300537;100.0302734;424.2000122;408.6889954;296.8334961;27809.23242;62.41773987
16.06.2019 14:05:12,432;697.4638672;697.7995605;682.468689;1.151359677;1.065424204;2.372316837;2.400128126;2.981791973;92.40272522;60.70909882;100.0600586;424.2000122;408.7789917;296.8334961;27809.25;62.44841766
16.06.2019 14:05:27,472;697.4690552;697.7995605;682.468689;1.151359677;1.065424204;2.372081757;2.414536238;2.972239733;92.41056061;60.6760788;100.0470352;423.9599915;409.0499878;296.8334961;27809.25;62.44841766
16.06.2019 14:05:42,519;697.4690552;697.7995605;682.468689;1.151359677;1.065424204;2.372081757;2.379419327;3.289190054;92.41056061;60.60998535;100.0405655;423.1199951;409.2659912;295.8782349;27809.25;62.40641785
16.06.2019 14:05:57,559;697.4598389;697.7995605;682.4661865;1.151359677;1.065424204;2.372316837;2.347468615;3.073155165;92.40272522;60.6760788;100.0539093;422.2799988;409.2479858;296.5581055;27809.25;62.40641785
16.06.2019 14:06:12,596;697.467041;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.401374817;3.054086447;92.41056061;60.64300537;100.0898514;422.3999939;409.5899963;296.5581055;27809.26758;62.40641785
16.06.2019 14:06:27,635;697.467041;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.258014917;3.292719364;92.39488983;60.6760788;100.0723953;423.6000061;405.6799927;295.8389282;27809.26758;62.40641785
16.06.2019 14:06:42,670;697.4639893;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.402443171;3.092327595;92.41056061;60.6760788;100.0502319;426.7200012;405.5539856;296.4428711;27809.26758;62.40641785
16.06.2019 14:06:57,710;697.4639893;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.290394306;2.989339828;92.40272522;60.6760788;100.0705872;427.6799927;405.3919983;296.7532349;27809.26758;62.40000916
16.06.2019 14:07:12,748;697.4639893;697.7995605;682.4661865;1.151359677;1.065424204;2.372316837;2.330147743;3.170696974;92.41841888;60.64300537;100.0793839;429.6000061;405.0669861;296.2640686;27809.2832;62.40000916
16.06.2019 14:07:27,773;697.4639893;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.483326435;3.117296219;92.40272522;60.6760788;100.0553894;426.3599854;405.3919983;296.3676147;27809.2832;62.42296982
16.06.2019 14:07:42,808;697.4639893;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.351429224;2.893688679;92.41056061;60.70909882;100.0595856;424.3200073;405.2109985;297.0414734;27809.2832;62.49559402
16.06.2019 14:07:57,848;697.4676514;697.7995605;682.4661865;1.151359677;1.065424204;2.372081757;2.346568346;3.150804281;92.41056061;60.77519226;100.060173;425.1600037;405.4639893;296.2953186;27809.2832;62.49559402
16.06.2019 14:08:12,880;697.47229;697.7995605;682.4661865;1.151359677;1.065424204;2.372081757;2.416844845;2.968131542;92.41056061;60.6760788;100.067749;428.7600098;405.1570129;296.8458862;27809.30078;62.49559402
16.06.2019 14:08:27,916;697.47229;697.7995605;682.4661865;1.151359677;1.065424204;2.372081757;2.365983009;2.968131542;92.40272522;60.6760788;100.0484848;428.8800049;405.2290039;296.8458862;27809.30078;62.49559402
16.06.2019 14:08:42,957;697.4683838;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.416844845;3.063878775;92.41056061;60.6760788;100.0482025;428.2799988;405.2650146;296.528595;27809.30078;62.49559402
16.06.2019 14:08:57,985;697.4602051;697.7995605;682.4661865;1.151359677;1.065424204;2.371846676;2.361675262;3.063878775;92.40272522;60.6760788;100.0451202;426.480011;405.1929932;296.528595;27809.30078;62.49559402
16.06.2019 14:09:13,030;697.4641724;697.7995605;682.4661865;1.151359677;1.065424204;2.372316837;2.378882647;3.08293581;92.41056061;60.6760788;100.0408478;425.519989;405.5360107;296.528595;27809.31641;62.49559402
16.06.2019 14:09:28,070;697.4641724;697.7995605;682.4661865;1.151359677;1.065424204;2.372081757;2.368852615;3.192330599;92.41056061;60.6760788;100.0233612;427.9200134;405.3559875;296.170166;27809.31641;62.49559402
16.06.2019 14:09:43,106;697.4641724;697.7995605;682.4760742;1.151359677;1.065424204;2.372552395;2.389963388;2.949213028;92.41056061;60.64300537;100.0263596;426.9599915;405.5180054;296.9605103;27809.31641;62.49999619
16.06.2019 14:09:58,134;697.4641724;697.7995605;682.4760742;1.151359677;1.065424204;2.372552395;2.349449396;3.295529842;92.40272522;60.6760788;100.0284195;426.2399902;405.5180054;295.9165344;27809.31641;62.49999619
16.06.2019 14:10:13,176;697.4641724;697.7995605;682.4677124;1.151359677;1.065424204;2.372552395;2.435096741;2.998449802;92.41056061;60.6760788;100.0486145;427.2000122;405.7340088;296.8121033;27809.33398;62.49999619
16.06.2019 14:10:28,218;697.4641724;697.7995605;682.4677124;1.151359677;1.065424204;2.372316837;2.406714678;3.082486868;92.40272522;60.6760788;100.0121307;427.3200073;405.8059998;296.5299683;27809.33398;62.49999619
16.06.2019 14:10:43,257;697.4685059;697.7995605;682.4677124;1.151359677;1.065424204;2.372081757;2.457509279;3.072954416;92.40272522;60.6760788;100.0177078;425.8800049;405.697998;296.5299683;27809.33398;62.49999619
16.06.2019 14:10:58,284;697.4685059;697.7995605;682.4677124;1.151359677;1.065424204;2.372081757;2.349089384;3.072954416;92.39488983;60.70909882;100.0009918;427.6799927;405.4639893;296.5299683;27809.33398;62.49999619
16.06.2019 14:11:13,323;697.4697876;697.7995605;682.4677124;1.151359677;1.065424204;2.372316837;2.440046787;3.082486868;92.40272522;60.6760788;100.0400391;426.2399902;405.5180054;296.5299683;27809.34961;62.52454758
16.06.2019 14:11:28,359;697.4605713;697.7995605;682.4677124;1.151359677;1.065424204;2.372316837;2.290212154;3.082486868;92.41056061;60.6760788;100.0231552;426.480011;405.5539856;296.5299683;27809.34961;62.52454758
16.06.2019 14:11:43,399;697.4675903;697.7995605;682.4677124;1.151359677;1.065424204;2.372316837;2.428547859;3.082486868;92.41056061;60.6760788;100.020546;429;405.5180054;296.5299683;27809.34961;62.50003433
16.06.2019 14:11:58,429;697.4614868;697.7995605;682.4677124;1.151359677;1.065424204;2.372316837;2.396028996;3.082486868;92.41056061;60.6760788;99.97711182;426.2399902;405.5;296.5299683;27809.34961;62.50003433
16.06.2019 14:12:13,467;697.4614868;697.8017578;682.4677124;1.151359677;1.065424204;2.371846676;2.449755907;3.063420057;92.40272522;60.6760788;100.0076294;426.480011;405.5539856;296.5299683;27809.36719;62.50003433
16.06.2019 14:12:28,505;697.4631348;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.395315886;3.072954416;92.40272522;60.6760788;99.98664093;426.1199951;405.5180054;296.5299683;27809.36719;62.50003433
16.06.2019 14:12:43,543;697.4631348;697.8017578;682.4677124;1.151359677;1.065424204;2.372316837;2.316390276;3.082486868;92.41056061;60.6760788;100.0253983;427.2000122;405.5180054;296.5299683;27809.36719;62.50003433
16.06.2019 14:12:58,572;697.4631348;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.410627127;3.028767347;92.40272522;60.6760788;100.0427628;429.6000061;405.302002;296.5299683;27809.36719;62.54278946
16.06.2019 14:13:13,613;697.4631348;697.8017578;682.4677124;1.151359677;1.065424204;2.372316837;2.424118042;2.756982803;92.41841888;60.6760788;100.0305328;425.519989;405.5360107;297.377533;27809.38281;62.54278946
16.06.2019 14:13:28,643;697.4631348;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.27121377;3.01064229;92.39488983;60.6760788;100.0409241;429.480011;405.0849915;296.5845642;27809.38281;62.54278946
16.06.2019 14:13:43,680;697.4631348;697.8017578;682.4677124;1.151359677;1.065424204;2.372316837;2.4047575;3.020185232;92.40272522;60.6760788;100.0491638;425.519989;405.4460144;296.5845642;27809.38281;62.54278946
16.06.2019 14:13:58,720;697.4589844;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.317296267;3.120338917;92.40272522;60.6760788;100.0637131;424.2000122;405.3200073;296.2540894;27809.38281;62.54278946
16.06.2019 14:14:13,755;697.4678345;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.345487118;3.120338917;92.41056061;60.6760788;100.0377197;426.7200012;405.3559875;296.2540894;27809.40039;62.54278946
16.06.2019 14:14:28,790;697.4678345;697.8017578;682.4677124;1.151359677;1.065424204;2.372316837;2.379061699;2.953735828;92.40272522;60.6760788;100.0333481;429.480011;405.5;296.7847595;27809.40039;62.50124741
16.06.2019 14:14:43,822;697.4654541;697.8017578;682.4677124;1.151359677;1.065424204;2.372316837;2.485953569;3.10782814;92.39488983;60.6760788;100.0405655;427.9200134;405.3200073;296.3205261;27809.40039;62.50124741
16.06.2019 14:14:58,858;697.456665;697.8017578;682.4677124;1.151359677;1.065424204;2.372316837;2.444638729;2.974183321;92.41841888;60.70909882;100.0357361;427.9200134;405.5;296.723175;27809.40039;62.56735611
16.06.2019 14:15:13,902;697.4627686;697.8017578;682.4677124;1.151359677;1.065424204;2.371846676;2.460150003;3.095302343;92.41056061;60.6760788;100.0175552;427.9200134;405.3380127;296.3007813;27809.41602;62.56735611
16.06.2019 14:15:28,930;697.4683838;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.44640398;2.966276407;92.40272522;60.74211884;100.0325394;427.6799927;405.3380127;296.8455505;27809.41602;62.50385284
16.06.2019 14:15:43,962;697.4683838;697.8017578;682.4677124;1.151359677;1.065424204;2.372081757;2.328159094;3.211776972;92.39488983;60.70909882;100.0514603;429.8399963;405.3380127;296.1056213;27809.41602;62.56446075
16.06.2019 14:15:59,012;697.4683838;697.8001709;682.4677124;1.151359677;1.065424204;2.372316837;2.499242544;3.313152552;92.41056061;60.6760788;100.0307922;427.3200073;405.1029968;295.8287354;27809.41602;62.56446075
16.06.2019 14:16:14,049;697.4605713;697.8001709;682.4677124;1.151359677;1.065424204;2.372081757;2.391747952;2.971012592;92.40272522;60.70909882;100.0310745;427.6799927;405.1749878;296.8312988;27809.43359;62.55013275
16.06.2019 14:16:29,082;697.4605713;697.8001709;682.4677124;1.151359677;1.065424204;2.372316837;2.407782078;3.160930395;92.40272522;60.70909882;100.0390015;427.9200134;405.4460144;296.2875977;27809.43359;62.55013275
16.06.2019 14:16:44,108;697.4653931;697.8001709;682.4677124;1.151359677;1.065424204;2.372552395;2.329605579;3.163265228;92.41056061;60.70909882;100.0457535;427.0799866;405.5;296.3093262;27809.43359;62.55013275
16.06.2019 14:16:59,147;697.4706421;697.8001709;682.4677124;1.151359677;1.065424204;2.372552395;2.401374817;3.003693819;92.40272522;60.70909882;100.0566254;427.7999878;405.1929932;296.7903442;27809.43359;62.55013275
16.06.2019 14:17:14,186;697.4706421;697.8001709;682.4677124;1.151359677;1.065424204;2.372316837;2.274324656;2.994125128;92.40272522;60.70909882;100.0470352;427.5599976;405.302002;296.7903442;27809.44922;62.55013275
16.06.2019 14:17:29,218;697.4706421;697.8001709;682.4677124;1.151359677;1.065424204;2.372081757;2.446227551;3.073135376;92.41841888;60.70909882;100.0437164;426.7200012;405.302002;296.5234985;27809.44922;62.55013275
16.06.2019 14:17:44,256;697.4706421;697.8001709;682.4677124;1.151359677;1.065424204;2.371846676;2.367238522;3.063601017;92.40272522;60.70909882;100.053688;426.6000061;405.5180054;296.5234985;27809.44922;62.55013275
16.06.2019 14:17:59,286;697.4685059;697.8001709;682.4677124;1.151359677;1.065424204;2.372316837;2.317840338;3.082658529;92.41056061;60.70909882;100.0446625;426.7200012;405.2829895;296.5234985;27809.44922;62.55013275
16.06.2019 14:18:14,330;697.4685059;697.8001709;682.4677124;1.151359677;1.065424204;2.372316837;2.41968441;3.082658529;92.40272522;60.70909882;100.0547638;426.8399963;405.4460144;296.5234985;27809.4668;62.59996796
16.06.2019 14:18:29,363;697.4668579;697.8001709;682.4677124;1.151359677;1.065424204;2.372081757;2.321463346;3.09441328;92.41056061;60.70909882;100.0463333;427.2000122;405.3380127;296.4593506;27809.4668;62.59996796
16.06.2019 14:18:44,404;697.4700928;697.8001709;682.4677124;1.15004611;1.065424204;2.372316837;2.458213806;3.103943825;92.40272522;60.70909882;100.0496063;427.2000122;405.4819946;296.4593506;27809.4668;62.59996796
16.06.2019 14:18:59,436;697.4700928;697.8001709;682.4677124;1.15004611;1.065424204;2.372552395;2.38067174;3.113501549;92.40272522;60.70909882;100.0397339;426.480011;405.6440125;296.4593506;27809.4668;62.59996796
16.06.2019 14:19:14,465;697.4636841;697.8001709;682.4677124;1.15004611;1.065424204;2.372316837;2.415779114;3.186641932;92.40272522;60.70909882;100.0190964;425.2799988;405.8240051;296.210083;27809.48242;62.51596069
16.06.2019 14:19:29,508;697.4636841;697.8001709;682.4605713;1.15004611;1.065424204;2.372081757;2.340078831;3.127655745;92.40272522;60.70909882;100.0344925;424.5599976;405.9320068;296.3591614;27809.48242;62.5394516
16.06.2019 14:19:44,547;697.4668579;697.8001709;682.4605713;1.15004611;1.065424204;2.372081757;2.43898654;2.960254192;92.40272522;60.6760788;100.0366364;427.0799866;405.7160034;296.863678;27809.48242;62.51609421
16.06.2019 14:19:59,589;697.4703369;697.8001709;682.4605713;1.15004611;1.065424204;2.371846676;2.372795582;3.127788782;92.41841888;60.70909882;100.0272446;424.0799866;405.9500122;296.3300781;27809.5;62.51609421
16.06.2019 14:20:14,627;697.4637451;697.8001709;682.4605713;1.15004611;1.065424204;2.372552395;2.437926054;3.156386852;92.40272522;60.70909882;100.0285797;426.9599915;405.8959961;296.3300781;27809.5;62.50001144
16.06.2019 14:20:29,674;697.4697266;697.8001709;682.4605713;1.15004611;1.065424204;2.372316837;2.381386995;3.03065443;92.40272522;60.70909882;100.0089569;425.2799988;405.5539856;296.8717346;27809.5;62.50001144
16.06.2019 14:20:44,714;697.4697266;697.8001709;682.4746704;1.15004611;1.065424204;2.372316837;2.333580732;3.078877211;92.41056061;60.6760788;100.0336609;426.7200012;405.697998;296.7263184;27809.5;62.50001144
16.06.2019 14:20:59,754;697.4725342;697.8001709;682.4746704;1.15004611;1.065424204;2.372081757;2.436157703;3.182085991;92.40272522;60.70909882;100.0382538;424.2000122;405.9679871;296.3862915;27809.51758;62.50001144
16.06.2019 14:21:14,791;697.4647217;697.8001709;682.4658813;1.15004611;1.065424204;2.372316837;2.336108923;3.19161129;92.41056061;60.70909882;100.0582886;423.480011;405.8959961;296.3862915;27809.51758;62.50001144
16.06.2019 14:21:29,823;697.4647217;697.8001709;682.4658813;1.15004611;1.065424204;2.372316837;2.417554855;3.044289351;92.40272522;60.70909882;100.0144501;426.7200012;405.7879944;296.6950378;27809.51758;62.50001144
16.06.2019 14:21:44,866;697.4719849;697.8001709;682.4658813;1.15004611;1.065424204;2.372552395;2.29786253;2.984030724;92.40272522;60.70909882;100.0402985;426.480011;405.6619873;296.9055786;27809.51758;62.50001144
16.06.2019 14:21:59,908;697.4719849;697.8001709;682.4658813;1.15004611;1.065424204;2.372316837;2.379419327;2.953219652;92.40272522;60.6760788;100.0398636;425.519989;405.7879944;296.9696045;27809.5332;62.50001144
16.06.2019 14:22:14,951;697.4619141;697.8001709;682.4658813;1.15004611;1.065424204;2.372552395;2.328339815;2.925233126;92.41056061;60.6760788;100.0580521;424.4400024;405.8959961;297.0828552;27809.5332;62.50001144
16.06.2019 14:22:29,985;697.47052;697.8001709;682.4658813;1.15004611;1.065424204;2.372081757;2.472980738;3.135131359;92.40272522;60.6760788;100.0814209;426;406.1300049;296.3924866;27809.5332;62.50001144
16.06.2019 14:22:45,029;697.4616699;697.8001709;682.4658813;1.15004611;1.065424204;2.372316837;2.285104752;3.144655943;92.40272522;60.70909882;100.0808258;427.9200134;405.8779907;296.3924866;27809.5332;62.50001144
16.06.2019 14:23:00,066;697.4616699;697.8001709;682.4658813;1.15004611;1.065424204;2.372081757;2.444462299;3.163728476;92.42625427;60.70909882;100.0708313;426.8399963;405.6619873;296.3924866;27809.55078;62.50001144
16.06.2019 14:23:15,098;697.4698486;697.8001709;682.4658813;1.15004611;1.065424204;2.372081757;2.4047575;3.135131359;92.41056061;60.70909882;100.0684814;426.6000061;405.571991;296.3924866;27809.55078;62.50001144
16.06.2019 14:23:30,123;697.4698486;697.8001709;682.4658813;1.15004611;1.065424204;2.372552395;2.393175602;3.154217243;92.41056061;60.70909882;100.0666275;426.2399902;405.571991;296.3924866;27809.55078;62.50001144
16.06.2019 14:23:45,159;697.4698486;697.8001709;682.4658813;1.15004611;1.067946076;2.372081757;2.462261438;3.144655943;92.41841888;60.70909882;100.0407181;426.8399963;405.8059998;296.3924866;27809.55078;62.50001144
16.06.2019 14:24:00,191;697.4698486;697.8001709;682.4658813;1.15004611;1.067946076;2.372316837;2.398168087;3.144655943;92.41056061;60.6760788;100.0427246;426.8399963;405.8959961;296.3924866;27809.56641;62.50001144
16.06.2019 14:24:15,219;697.4698486;697.8001709;682.4658813;1.15004611;1.067946076;2.372787476;2.368314505;3.163728476;92.41841888;60.70909882;100.0717468;426.6000061;405.7879944;296.3924866;27809.56641;62.50001144
16.06.2019 14:24:30,259;697.4596558;697.8001709;682.4658813;1.15004611;1.067946076;2.372081757;2.27651906;3.317895889;92.41056061;60.70909882;100.0120087;426;405.6080017;295.8128357;27809.56641;62.50001144
16.06.2019 14:24:45,301;697.4596558;697.8001709;682.4658813;1.15004611;1.067946076;2.372316837;2.420039415;3.109908104;92.41056061;60.70909882;100.021286;425.3999939;405.428009;296.4972534;27809.56641;62.50001144
16.06.2019 14:25:00,330;697.4666138;697.8001709;682.4658813;1.15004611;1.067946076;2.372552395;2.455924273;3.119463205;92.40272522;60.70909882;100.0151291;425.2799988;405.302002;296.4972534;27809.58398;62.50001144
16.06.2019 14:25:15,367;697.4666138;697.8001709;682.4658813;1.15004611;1.067946076;2.371846676;2.335386753;3.375349283;92.40272522;60.70909882;99.99195862;426.2399902;405.2650146;295.668335;27809.58398;62.50001144
16.06.2019 14:25:30,407;697.473999;697.8001709;682.4658813;1.15004611;1.067946076;2.372081757;2.45310545;2.984200954;92.41056061;60.70909882;99.99125671;427.0799866;405.1749878;296.8474426;27809.58398;62.50001144
16.06.2019 14:25:45,446;697.468689;697.8001709;682.4658813;1.15004611;1.067946076;2.372316837;2.353767872;3.114912033;92.40272522;60.70909882;100.0440063;427.3200073;405.302002;296.4821472;27809.58398;62.50001144
16.06.2019 14:26:00,478;697.468689;697.8001709;682.4658813;1.15004611;1.067946076;2.372552395;2.408315659;3.10538435;92.41056061;60.70909882;100.0473633;427.9200134;405.3380127;296.4821472;27809.59961;62.50001144
16.06.2019 14:26:15,518;697.468689;697.8001709;682.468811;1.15004611;1.067946076;2.372316837;2.31149292;3.114912033;92.41056061;60.70909882;100.0473633;426;405.302002;296.4821472;27809.59961;62.50001144
16.06.2019 14:26:30,552;697.4644775;697.8001709;682.468811;1.151163936;1.067946076;2.372316837;2.423408985;3.114912033;92.40272522;60.74211884;100.0467987;427.9200134;405.3559875;296.4821472;27809.59961;62.50001144
16.06.2019 14:26:45,583;697.4644775;697.8001709;682.468811;1.151163936;1.067946076;2.372316837;2.364367962;3.23769784;92.41056061;60.70909882;100.0409012;427.0799866;405.3559875;296.1407776;27809.59961;62.50001144
16.06.2019 14:27:00,617;697.4644775;697.8001709;682.468811;1.151163936;1.067946076;2.372316837;2.382638693;3.242338419;92.40272522;60.70909882;100.0444489;425.3999939;405.0849915;296.0979919;27809.61719;62.50001144
16.06.2019 14:27:15,658;697.4644775;697.8001709;682.468811;1.151163936;1.067946076;2.372316837;2.369569778;3.161341667;92.41841888;60.70909882;100.0403824;427.2000122;404.5450134;296.3421936;27809.61719;62.50001144
16.06.2019 14:27:30,684;697.4689331;697.8001709;682.468811;1.151163936;1.067946076;2.372316837;2.426244974;3.08326745;92.39488983;60.74211884;100.0285797;429;404.9049988;296.3421936;27809.61719;62.50001144
16.06.2019 14:27:45,727;697.4689331;697.8001709;682.468811;1.151163936;1.065293789;2.372316837;2.370465994;3.08326745;92.40272522;60.70909882;100.0372009;426.3599854;405.1749878;296.3421936;27809.61719;62.50001144
16.06.2019 14:28:00,763;697.4671021;697.8001709;682.468811;1.151163936;1.065293789;2.372081757;2.414180994;3.073738813;92.41056061;60.70909882;100.0351715;427.4400024;405.5180054;296.3421936;27809.63281;62.50001144
16.06.2019 14:28:15,794;697.4671021;697.8001709;682.468811;1.151163936;1.065293789;2.372316837;2.344225883;3.08326745;92.39488983;60.70909882;100.0584717;426.3599854;405.3739929;296.3421936;27809.63281;62.52304459
16.06.2019 14:28:30,832;697.4671021;697.8001709;682.468811;1.151163936;1.065293789;2.372316837;2.404401302;3.119546413;92.40272522;60.70909882;100.0538864;425.3999939;405.2470093;296.3421936;27809.63281;62.52304459
16.06.2019 14:28:45,869;697.4631348;697.8001709;682.468811;1.151163936;1.065293789;2.372316837;2.347288609;3.119546413;92.41056061;60.70909882;100.0653534;426.6000061;405.1929932;296.3421936;27809.63281;62.52304459
16.06.2019 14:29:00,903;697.4586182;697.8001709;682.468811;1.151163936;1.065293789;2.372316837;2.370286703;3.119546413;92.41056061;60.74211884;100.032753;427.0799866;404.9049988;296.3421936;27809.65039;62.56585312
16.06.2019 14:29:15,943;697.4659424;697.8001709;682.468811;1.151163936;1.065293789;2.372081757;2.369031906;3.110024929;92.39488983;60.70909882;100.0372543;429.1199951;405.0849915;296.3421936;27809.65039;62.53797913
16.06.2019 14:29:30,966;697.4659424;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.421458244;3.110024929;92.40272522;60.77519226;100.0392609;429.3599854;405.0849915;296.3421936;27809.65039;62.53797913
16.06.2019 14:29:46,000;697.4659424;697.8001709;682.4658813;1.151163936;1.065293789;2.372316837;2.452048063;3.252331734;92.41056061;60.70909882;100.0268097;428.0400085;404.868988;295.9420471;27809.65039;62.53797913
16.06.2019 14:30:01,023;697.4699097;697.8001709;682.4658813;1.151163936;1.065293789;2.372552395;2.383890152;2.951983452;92.40272522;60.6760788;100.04142;425.8800049;405.302002;296.8760071;27809.66602;62.53797913
16.06.2019 14:30:16,061;697.4699097;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.417909861;3.023566961;92.41056061;60.70909882;100.0639725;426.1199951;405.5;296.6027222;27809.66602;62.53797913
16.06.2019 14:30:31,099;697.4699097;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.445168495;3.305109024;92.40272522;60.70909882;100.0449677;428.519989;405.6619873;295.8117676;27809.66602;62.53797913
16.06.2019 14:30:46,140;697.4626465;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.412226677;3.145259619;92.40272522;60.6760788;100.0498962;425.8800049;405.7879944;296.2360229;27809.66602;62.50057983
16.06.2019 14:31:01,169;697.4626465;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.446227551;3.252876043;92.41056061;60.70909882;100.0495148;427.2000122;406.1300049;295.9117432;27809.68359;62.50057983
16.06.2019 14:31:16,201;697.4626465;697.8001709;682.4658813;1.151163936;1.065293789;2.372316837;2.400305986;3.258853197;92.40272522;60.70909882;100.0453796;425.3999939;405.7879944;295.9223938;27809.68359;62.54073334
16.06.2019 14:31:31,247;697.4695435;697.8001709;682.46875;1.151163936;1.065293789;2.371846676;2.435273647;3.284702539;92.41056061;60.70909882;100.0276337;426.8399963;405.8420105;295.9223938;27809.68359;62.54073334
16.06.2019 14:31:46,279;697.4695435;697.8001709;682.46875;1.151163936;1.065293789;2.372316837;2.429079294;3.275923252;92.40272522;60.74211884;100.0331116;428.3999939;405.697998;296.0062256;27809.68359;62.54073334
16.06.2019 14:32:01,310;697.4695435;697.8001709;682.46875;1.151163936;1.065293789;2.372081757;2.365265369;3.351412773;92.41056061;60.6760788;99.99437714;428.6400146;405.697998;295.7786255;27809.69922;62.54073334
16.06.2019 14:32:16,342;697.4695435;697.8001709;682.46875;1.151163936;1.065293789;2.372316837;2.409915924;3.088009596;92.41056061;60.6760788;99.99273682;426.2399902;405.8059998;296.5727539;27809.69922;62.54073334
16.06.2019 14:32:31,373;697.4695435;697.8001709;682.46875;1.151163936;1.065293789;2.372552395;2.459445953;3.219984293;92.41056061;60.6760788;99.97779083;425.2799988;405.8240051;296.2036438;27809.69922;62.54073334
16.06.2019 14:32:46,406;697.4642334;697.8001709;682.46875;1.151163936;1.065293789;2.372552395;2.329062939;3.200931311;92.41056061;60.6760788;100.0274277;428.519989;405.5899963;296.2036438;27809.69922;62.50013351
16.06.2019 14:33:01,444;697.4642334;697.8001709;682.46875;1.151163936;1.065293789;2.372081757;2.44410944;2.927810192;92.40272522;60.6760788;100.0399399;426;405.697998;297.0269775;27809.7168;62.50013351
16.06.2019 14:33:16,473;697.4676514;697.8001709;682.46875;1.151163936;1.065293789;2.372081757;2.424472809;3.117954493;92.41056061;60.6760788;100.0488892;425.6400146;405.2650146;296.4537964;27809.7168;62.50013351
16.06.2019 14:33:31,511;697.4676514;697.8001709;682.46875;1.151163936;1.065293789;2.372316837;2.312581539;3.127480507;92.40272522;60.6760788;100.01474;427.7999878;405.2650146;296.4537964;27809.7168;62.50013351
16.06.2019 14:33:46,555;697.4676514;697.8001709;682.46875;1.151163936;1.065293789;2.372081757;2.30022788;3.117954493;92.40272522;60.70909882;100.0327911;426.480011;405.3380127;296.4537964;27809.7168;62.50013351
16.06.2019 14:34:01,592;697.4676514;697.8001709;682.46875;1.151163936;1.065293789;2.371846676;2.435804367;3.108417034;92.39488983;60.70909882;100.0440063;427.2000122;405.5360107;296.4537964;27809.73242;62.50013351
16.06.2019 14:34:16,622;697.4676514;697.8001709;682.46875;1.151163936;1.065293789;2.372316837;2.457685471;3.08161068;92.40272522;60.70909882;100.0565414;425.3999939;405.7520142;296.4537964;27809.73242;62.50013351
16.06.2019 14:34:31,657;697.4624634;697.8001709;682.46875;1.151163936;1.065293789;2.372316837;2.351969004;3.348736763;92.41056061;60.70909882;100.0392609;425.8800049;405.3200073;295.7060852;27809.73242;62.50013351
16.06.2019 14:34:46,689;697.4624634;697.8001709;682.46875;1.151163936;1.065293789;2.372081757;2.438102722;3.252665043;92.40272522;60.74211884;100.0376663;424.4400024;405.1390076;295.96698;27809.73242;62.50013351
16.06.2019 14:35:01,722;697.4624634;697.8001709;682.46875;1.151163936;1.065293789;2.372316837;2.344045639;3.03954792;92.41056061;60.70909882;100.0330048;425.6400146;405.3739929;296.5805054;27809.75;62.50013351
16.06.2019 14:35:16,763;697.4659424;697.8001709;682.4658813;1.151163936;1.065293789;2.372316837;2.39977169;3.118671894;92.41056061;60.6760788;100.0108109;427.2000122;405.697998;296.3995361;27809.75;62.51280594
16.06.2019 14:35:31,797;697.4606323;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.373153925;3.130590677;92.40272522;60.6760788;99.99125671;425.7600098;405.2290039;296.3348694;27809.75;62.51280594
16.06.2019 14:35:46,827;697.465332;697.8001709;682.4658813;1.151163936;1.065293789;2.372316837;2.406536818;3.140117884;92.40272522;60.70909882;100.0229263;424.9200134;405.428009;296.3348694;27809.75;62.51280594
16.06.2019 14:36:01,860;697.463562;697.8001709;682.4658813;1.151163936;1.065293789;2.371846676;2.418442249;3.121070862;92.41056061;60.70909882;100.041481;425.519989;405.2109985;296.3348694;27809.76758;62.50001144
16.06.2019 14:36:16,893;697.4700928;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.458037615;3.130590677;92.41056061;60.70909882;100.0213623;426.2399902;405.302002;296.3348694;27809.76758;62.50001144
16.06.2019 14:36:31,928;697.4700928;697.8001709;682.4658813;1.151163936;1.065293789;2.372316837;2.410449505;3.234013796;92.41056061;60.70909882;100.0237045;425.519989;405.1029968;295.9945068;27809.76758;62.56341171
16.06.2019 14:36:46,966;697.4700928;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.298590422;3.027706146;92.41056061;60.77519226;100.0179138;428.7600098;405.2109985;296.6449585;27809.76758;62.50071335
16.06.2019 14:37:02,006;697.4680176;697.8001709;682.4658813;1.151163936;1.065293789;2.371846676;2.324359894;3.220292568;92.41056061;60.70909882;100.0224075;425.7600098;405.1390076;296.0358582;27809.7832;62.50071335
16.06.2019 14:37:17,045;697.4593506;697.8001709;682.4658813;1.151163936;1.065293789;2.372316837;2.431380987;3.239329338;92.40272522;60.70909882;99.99601746;425.3999939;405.1749878;296.0358582;27809.7832;62.51238632
16.06.2019 14:37:32,072;697.4593506;697.8001709;682.4658813;1.151163936;1.065293789;2.372081757;2.402799606;3.229811907;92.40272522;60.70909882;99.9935379;428.519989;404.8330078;296.0358582;27809.7832;62.51238632
16.06.2019 14:37:47,114;697.4624023;697.8001709;682.4658813;1.151163936;1.065293789;2.372552395;2.452048063;3.047187805;92.41841888;60.70909882;99.99217224;425.8800049;404.8330078;296.6437988;27809.7832;62.51238632
16.06.2019 14:38:02,156;697.4624023;697.8001709;682.475647;1.151163936;1.065293789;2.372081757;2.405825138;3.2417624;92.41056061;60.70909882;100.0062485;426.7200012;404.9769897;296.0285034;27809.80078;62.51238632
16.06.2019 14:38:17,197;697.4675293;697.8026733;682.475647;1.151163936;1.065293789;2.372316837;2.375123978;3.131783009;92.41056061;60.74211884;99.99728394;426.1199951;405.2290039;296.3599854;27809.80078;62.51238632
16.06.2019 14:38:32,230;697.4675293;697.8026733;682.475647;1.151163936;1.065293789;2.372081757;2.447638988;3.122254848;92.41056061;60.70909882;100.011673;427.2000122;405.5360107;296.3599854;27809.80078;62.51238632
16.06.2019 14:38:47,262;697.4675293;697.8026733;682.4631348;1.151163936;1.065293789;2.371846676;2.334664583;3.112734318;92.40272522;60.74211884;100.0350418;426.2399902;405.3739929;296.3599854;27809.80078;62.51238632
16.06.2019 14:39:02,295;697.4675293;697.8026733;682.4631348;1.151163936;1.065293789;2.372316837;2.375123978;3.131783009;92.41056061;60.74211884;100.0495224;425.0400085;405.3919983;296.3599854;27809.81641;62.50001144
16.06.2019 14:39:17,327;697.4675293;697.8026733;682.4631348;1.151163936;1.065293789;2.372081757;2.445874453;3.122254848;92.41056061;60.74211884;100.0551834;426.9599915;405.5899963;296.3599854;27809.81641;62.50001144
16.06.2019 14:39:32,360;697.4606323;697.8026733;682.4636841;1.151163936;1.065293789;2.372081757;2.475437403;3.122254848;92.40272522;60.70909882;100.0481949;427.0799866;405.4460144;296.3599854;27809.81641;62.50001144
16.06.2019 14:39:47,404;697.4664917;697.8026733;682.4636841;1.151163936;1.070479512;2.372081757;2.358262539;3.122254848;92.40272522;60.74211884;100.024025;426.7200012;405.4460144;296.3599854;27809.81641;62.50001144
16.06.2019 14:40:02,431;697.4584961;697.8026733;682.4636841;1.151163936;1.070479512;2.372552395;2.320014477;3.330289125;92.41841888;60.74211884;100.0589447;424.3200073;405.1029968;295.7904053;27809.83398;62.58661652
16.06.2019 14:40:17,465;697.4661255;697.8026733;682.4636841;1.151163936;1.070479512;2.372316837;2.351969004;3.320762157;92.41056061;60.74211884;100.0281067;423.7200012;405.1749878;295.7904053;27809.83398;62.58661652
16.06.2019 14:40:32,507;697.4661255;697.8026733;682.4636841;1.151163936;1.070479512;2.372081757;2.425536156;3.153813124;92.41056061;60.74211884;100.0005264;426.7200012;405.1749878;296.2648926;27809.83398;62.51409531
16.06.2019 14:40:47,547;697.461731;697.7984009;682.4636841;1.151163936;1.070479512;2.372552395;2.410449505;3.35933733;92.38703156;60.74211884;100.0378036;428.3999939;405.5;295.7028503;27809.83398;62.51409531
16.06.2019 14:41:02,586;697.461731;697.7984009;682.4689331;1.151163936;1.070479512;2.372316837;2.420926094;3.180088043;92.39488983;60.74211884;100.0409622;425.3999939;405.6260071;296.2144165;27809.84961;62.51409531
16.06.2019 14:41:17,624;697.4679565;697.7984009;682.4689331;1.151163936;1.070479512;2.372316837;2.387642145;3.180088043;92.39488983;60.70909882;100.0083847;426.9599915;405.2470093;296.2144165;27809.84961;62.51409531
16.06.2019 14:41:32,663;697.4679565;697.7984009;682.4689331;1.151163936;1.065725207;2.372316837;2.414003134;3.004620552;92.40272522;60.6760788;100.0072632;426.2399902;405.2470093;296.7432556;27809.84961;62.50001144
16.06.2019 14:41:47,697;697.4674683;697.7984009;682.4689331;1.151163936;1.065725207;2.372081757;2.343324661;3.282090187;92.40272522;60.74211884;99.99835205;428.3999939;405.2470093;295.9069519;27809.84961;62.50001144
16.06.2019 14:42:02,730;697.4674683;697.7984009;682.4689331;1.151163936;1.065725207;2.372316837;2.385141134;3.372025728;92.40272522;60.74211884;99.99886322;426.8399963;405.2470093;295.6358643;27809.86719;62.50001144
16.06.2019 14:42:17,777;697.4619141;697.7984009;682.4689331;1.151163936;1.065725207;2.372316837;2.416489601;3.127226353;92.41056061;60.77519226;100.0026093;426.6000061;405.3919983;296.3737488;27809.86719;62.59560394
16.06.2019 14:42:32,806;697.4619141;697.7984009;682.4689331;1.151163936;1.065725207;2.372081757;2.41382575;3.127226353;92.40272522;60.70909882;99.99088287;424.5599976;405.3919983;296.3737488;27809.86719;62.51557159
16.06.2019 14:42:47,840;697.4619141;697.8010864;682.4689331;1.151163936;1.065725207;2.372081757;2.351249218;3.117697477;92.40272522;60.70909882;100.003334;427.7999878;405.2109985;296.3737488;27809.86719;62.51557159
16.06.2019 14:43:02,870;697.4619141;697.8010864;682.4689331;1.151163936;1.065725207;2.372081757;2.414536238;3.05022192;92.41056061;60.70909882;99.9908371;426.9599915;405.2650146;296.5770874;27809.88281;62.51557159
16.06.2019 14:43:17,912;697.4677124;697.8010864;682.4689331;1.151163936;1.065725207;2.371846676;2.372257948;3.05022192;92.40272522;60.70909882;99.99763489;425.8800049;405.2650146;296.5770874;27809.88281;62.50001144
16.06.2019 14:43:32,954;697.4685669;697.8010864;682.4689331;1.151163936;1.065725207;2.372316837;2.377809048;3.059757233;92.41056061;60.70909882;100.0185471;426.9599915;404.9769897;296.5770874;27809.88281;62.50001144
16.06.2019 14:43:47,990;697.4685669;697.8010864;682.4597168;1.151163936;1.065725207;2.372316837;2.358801603;3.059757233;92.40272522;60.70909882;100.0185776;424.2000122;405.2109985;296.5770874;27809.88281;62.50001144
16.06.2019 14:44:03,026;697.4685669;697.8010864;682.4597168;1.151163936;1.065725207;2.372081757;2.352508783;3.135227203;92.41056061;60.70909882;100.0191116;427.7999878;405.3380127;296.3208923;27809.90039;62.5201416
16.06.2019 14:44:18,067;697.463562;697.8010864;682.4708252;1.151163936;1.065725207;2.371846676;2.443403006;3.125698328;92.40272522;60.70909882;100.0526886;423.8399963;405.428009;296.3208923;27809.90039;62.5201416
16.06.2019 14:44:33,100;697.463562;697.8010864;682.4708252;1.151163936;1.065725207;2.372552395;2.455572128;3.287104607;92.41056061;60.74211884;100.038826;425.519989;405.6260071;295.9205933;27809.90039;62.50001144
16.06.2019 14:44:48,124;697.463562;697.8010864;682.4708252;1.151163936;1.065725207;2.372316837;2.405291557;3.27756381;92.40272522;60.70909882;100.0406418;424.2000122;405.571991;295.9205933;27809.90039;62.50001144
16.06.2019 14:45:03,157;697.4696655;697.8010864;682.4620361;1.151163936;1.065725207;2.372081757;2.474735498;3.137779713;92.41056061;60.74211884;100.0185242;425.519989;405.571991;296.3132019;27809.91602;62.50001144
16.06.2019 14:45:18,186;697.4655762;697.8010864;682.4620361;1.151163936;1.065725207;2.372316837;2.382817507;3.147316217;92.40272522;60.74211884;99.98864746;425.6400146;405.3739929;296.3132019;27809.91602;62.50001144
16.06.2019 14:45:33,223;697.4655762;697.8010864;682.4620361;1.151163936;1.065725207;2.372787476;2.388356447;3.128251314;92.39488983;60.74211884;100.0479202;425.8800049;405.6080017;296.3132019;27809.91602;62.56443787
16.06.2019 14:45:48,264;697.4598999;697.8010864;682.4620361;1.151163936;1.065725207;2.372081757;2.384247541;3.137779713;92.40272522;60.74211884;100.0250092;425.1600037;405.4639893;296.3132019;27809.91602;62.50071716
16.06.2019 14:46:03,309;697.4598999;697.8010864;682.4726563;1.151163936;1.065725207;2.372316837;2.406714678;3.179968596;92.41056061;60.74211884;100.0474472;427.9200134;405.6440125;296.2147522;27809.93359;62.50071716
16.06.2019 14:46:18,340;697.4645996;697.8010864;682.4726563;1.151163936;1.065725207;2.372081757;2.379956007;3.170454741;92.41056061;60.80821228;100.0074234;426.2399902;405.4460144;296.2147522;27809.93359;62.50071716
16.06.2019 14:46:33,367;697.4693604;697.8010864;682.4726563;1.151163936;1.065725207;2.372316837;2.328701258;3.179968596;92.40272522;60.74211884;99.97496033;425.519989;405.4460144;296.2147522;27809.93359;62.50071716
16.06.2019 14:46:48,400;697.4693604;697.8010864;682.4666138;1.151163936;1.065725207;2.372316837;2.404579639;3.110476494;92.41056061;60.74211884;100.0068665;424.5599976;405.6080017;296.4242249;27809.93359;62.50071716
