Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 14:47:03,437;697.4689941;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.392462015;3.091413736;92.40272522;60.77519226;100.0475464;424.7999878;405.769989;296.4242249;27809.94922;62.52000809
16.06.2019 14:47:18,471;697.461853;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.41471386;3.10094595;92.41056061;60.70909882;100.0167542;426.9599915;405.3559875;296.4242249;27809.94922;62.52000809
16.06.2019 14:47:33,514;697.461853;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.459445953;3.10094595;92.40272522;60.70909882;100.015625;427.7999878;405.5539856;296.4242249;27809.94922;62.52000809
16.06.2019 14:47:48,551;697.4695435;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.331954956;3.170175552;92.41056061;60.74211884;100.0309448;427.5599976;405.4460144;296.2156067;27809.94922;62.52000809
16.06.2019 14:48:03,589;697.4594116;697.8010864;682.4666138;1.151163936;1.065725207;2.371846676;2.372257948;2.993145466;92.41056061;60.74211884;100.0368423;425.1600037;405.5;296.7203674;27809.9668;62.52000809
16.06.2019 14:48:18,624;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.372552395;2.503431797;3.305108309;92.41841888;60.70909882;100.0417175;427.2000122;405.5;295.8663025;27809.9668;62.57405472
16.06.2019 14:48:33,664;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.371846676;2.409915924;3.071648836;92.41056061;60.74211884;100.0245361;426.9599915;405.4460144;296.4837646;27809.9668;62.57405472
16.06.2019 14:48:48,707;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.362393618;3.081183195;92.40272522;60.74211884;100.0501022;425.6400146;405.3200073;296.4837646;27809.9668;62.5240593
16.06.2019 14:49:03,731;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.371846676;2.39513731;3.071648836;92.40272522;60.74211884;100.0280228;426.2399902;405.3200073;296.4837646;27809.98242;62.5240593
16.06.2019 14:49:18,770;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.372552395;2.38531971;3.10027504;92.41056061;60.74211884;100.0287018;427.3200073;405.3919983;296.4837646;27809.98242;62.5240593
16.06.2019 14:49:33,807;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.448873997;3.081183195;92.40272522;60.74211884;100.0028458;425.1600037;405.3200073;296.4837646;27809.98242;62.5240593
16.06.2019 14:49:48,844;697.4673462;697.8010864;682.4666138;1.151163936;1.065725207;2.372552395;2.41560173;3.125945568;92.41056061;60.74211884;99.97639465;426.3599854;405.302002;296.4064026;27809.98242;62.59561157
16.06.2019 14:50:03,878;697.4658813;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.325626612;3.106849432;92.41056061;60.70909882;99.98577881;426.8399963;405.6440125;296.4064026;27810;62.50844955
16.06.2019 14:50:18,909;697.4658813;697.7991333;682.4666138;1.151163936;1.065725207;2.372316837;2.390855789;3.274443388;92.40272522;60.74211884;99.99952698;424.9200134;405.6440125;295.9299927;27810;62.50844955
16.06.2019 14:50:33,951;697.4658813;697.7991333;682.4666138;1.151163936;1.065725207;2.372552395;2.414003134;3.283984423;92.41056061;60.74211884;99.99552155;427.7999878;405.697998;295.9299927;27810;62.59820175
16.06.2019 14:50:48,991;697.4620972;697.7991333;682.4666138;1.151163936;1.065725207;2.372316837;2.38067174;3.165339947;92.41056061;60.70909882;100.016098;429;405.428009;296.2301331;27810;62.59820175
16.06.2019 14:51:04,025;697.4620972;697.7991333;682.4666138;1.151163936;1.065725207;2.372552395;2.421458244;3.277295351;92.40272522;60.6760788;100.0260773;425.3999939;405.4639893;295.9501648;27810.01758;62.50937271
16.06.2019 14:51:19,059;697.4692383;697.7991333;682.4666138;1.151163936;1.065725207;2.372552395;2.409382582;3.277295351;92.41056061;60.77519226;100.0044022;426.1199951;405.3739929;295.9501648;27810.01758;62.50347137
16.06.2019 14:51:34,098;697.4692383;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.460854053;3.258248568;92.41841888;60.74211884;100.002861;427.5599976;405.4100037;295.9501648;27810.01758;62.50347137
16.06.2019 14:51:49,131;697.467041;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.353048563;3.159487009;92.40272522;60.74211884;100.0254211;426.3599854;405.1929932;296.2477722;27810.01758;62.50347137
16.06.2019 14:52:04,175;697.467041;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.379598618;3.004312992;92.40272522;60.80821228;100.0278702;427.3200073;405.3739929;296.7154541;27810.0332;62.50347137
16.06.2019 14:52:19,216;697.467041;697.7991333;682.4666138;1.151163936;1.065725207;2.372316837;2.386570454;3.209130764;92.41841888;60.74211884;100.035141;426.7200012;405.2650146;296.1268616;27810.0332;62.50347137
16.06.2019 14:52:34,252;697.4602661;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.350529432;3.199610233;92.41056061;60.74211884;100.0080643;426.2399902;405.0669861;296.1268616;27810.0332;62.50347137
16.06.2019 14:52:49,302;697.4658813;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.33231616;3.199610233;92.41056061;60.74211884;100.0067444;425.6400146;405.1929932;296.1268616;27810.0332;62.50347137
16.06.2019 14:53:04,340;697.4596558;697.7991333;682.4666138;1.151163936;1.065725207;2.371846676;2.503257513;3.19009757;92.41056061;60.70909882;100.0402527;429;405.0669861;296.1268616;27810.05078;62.50347137
16.06.2019 14:53:19,364;697.4686279;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.401018381;3.214416981;92.40272522;60.6760788;100.0530319;425.6400146;405.2290039;296.0822449;27810.05078;62.50347137
16.06.2019 14:53:34,403;697.4614868;697.7991333;682.4666138;1.151163936;1.065725207;2.372316837;2.44640398;3.223936081;92.41056061;60.74211884;100.0437012;426.8399963;405.302002;296.0822449;27810.05078;62.50347137
16.06.2019 14:53:49,440;697.4614868;697.7991333;682.4666138;1.151163936;1.065725207;2.372081757;2.492077827;3.300851583;92.40272522;60.74211884;100.0337906;426.8399963;405.1029968;295.8791504;27810.05078;62.50347137
16.06.2019 14:54:04,473;697.4614868;697.7991333;682.4666138;1.151163936;1.065725207;2.372552395;2.393353939;3.300851583;92.40272522;60.70909882;100.0418091;425.3999939;405.4100037;295.8791504;27810.06641;62.50347137
16.06.2019 14:54:19,501;697.46521;697.7991333;682.4666138;1.151163936;1.065725207;2.372316837;2.463316679;3.146588326;92.41056061;60.74211884;100.0544815;425.8800049;405.3200073;296.3153992;27810.06641;62.50347137
16.06.2019 14:54:34,540;697.46521;697.7991333;682.4666138;1.151163936;1.065725207;2.37161088;2.309859514;3.199542999;92.41056061;60.74211884;100.0360718;426.9599915;405.2829895;296.0695801;27810.06641;62.50347137
16.06.2019 14:54:49,579;697.46521;697.8010864;682.4666138;1.151163936;1.065725207;2.372316837;2.390677214;3.007441998;92.40272522;60.74211884;100.0449371;426.9599915;405.3919983;296.7347717;27810.06641;62.56961823
16.06.2019 14:55:04,615;697.46521;697.8010864;682.4666138;1.151163936;1.065725207;2.371846676;2.384068727;3.31349802;92.40272522;60.74211884;100.0424576;426.9599915;405.697998;295.7549744;27810.08398;62.52747726
16.06.2019 14:55:19,650;697.4610596;697.8010864;682.4666138;1.151163936;1.065725207;2.372316837;2.448168516;3.093387365;92.41056061;60.74211884;100.0319366;426.6000061;405.2829895;296.4757385;27810.08398;62.52747726
16.06.2019 14:55:34,680;697.4638062;697.8010864;682.4666138;1.151163936;1.065725207;2.371846676;2.364906311;3.27811861;92.40272522;60.70909882;100.0544586;427.2000122;405.1749878;295.8616028;27810.08398;62.52747726
16.06.2019 14:55:49,729;697.4638062;697.8010864;682.4666138;1.151163936;1.065725207;2.372552395;2.286564589;3.191054106;92.41056061;60.70909882;100.0460358;426.9599915;405.3739929;296.210144;27810.08398;62.50004578
16.06.2019 14:56:04,764;697.4638062;697.8010864;682.4666138;1.151163936;1.065725207;2.371846676;2.428370714;3.16245532;92.41841888;60.70909882;100.0405884;425.519989;405.2470093;296.210144;27810.09961;62.50004578
16.06.2019 14:56:19,797;697.4682007;697.8010864;682.4666138;1.151163936;1.065725207;2.372552395;2.29112339;3.191054106;92.41056061;60.74211884;100.0306015;426;405.1390076;296.210144;27810.09961;62.50004578
16.06.2019 14:56:34,827;697.458252;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.353588104;3.171980381;92.41056061;60.70909882;100.0304794;427.4400024;405.0669861;296.210144;27810.09961;62.54052353
16.06.2019 14:56:49,862;697.4637451;697.8010864;682.4666138;1.151163936;1.065725207;2.372081757;2.423763752;3.387996674;92.40272522;60.74211884;100.0450974;425.519989;404.9769897;295.6164551;27810.09961;62.54052353
16.06.2019 14:57:04,896;697.4637451;697.8010864;682.4666138;1.149619341;1.065725207;2.372316837;2.403867483;3.066208124;92.41056061;60.74211884;100.0723114;426;404.9590149;296.5576477;27810.11719;62.54052353
16.06.2019 14:57:19,934;697.4637451;697.8010864;682.4666138;1.149619341;1.065725207;2.372552395;2.443579435;3.276507616;92.40272522;60.74211884;100.0214615;423.8399963;404.9590149;295.9525452;27810.11719;62.54052353
16.06.2019 14:57:34,975;697.4667969;697.8010864;682.4724731;1.149619341;1.065725207;2.372081757;2.368494034;3.062897921;92.41056061;60.70909882;100.0638199;425.1600037;405.1029968;296.567627;27810.11719;62.54052353
16.06.2019 14:57:50,020;697.4667969;697.8010864;682.4724731;1.149619341;1.065725207;2.372552395;2.349269152;3.155095816;92.40272522;60.74211884;100.0452576;427.5599976;405.1929932;296.318512;27810.11719;62.5007515
16.06.2019 14:58:05,059;697.4667969;697.7995605;682.4724731;1.149619341;1.065725207;2.371846676;2.433327675;3.126486301;92.41056061;60.77519226;100.0722046;428.0400085;405.0669861;296.318512;27810.13281;62.5007515
16.06.2019 14:58:20,094;697.4628296;697.7995605;682.4611206;1.149619341;1.065725207;2.372552395;2.425536156;3.256908894;92.41841888;60.74211884;100.0527344;425.6400146;405.3380127;296.0116272;27810.13281;62.5007515
16.06.2019 14:58:35,126;697.4584351;697.7995605;682.4611206;1.149619341;1.065725207;2.371846676;2.340980768;3.228329897;92.41056061;60.74211884;100.0462723;425.2799988;405.1390076;296.0116272;27810.13281;62.5007515
16.06.2019 14:58:50,165;697.4628296;697.7995605;682.4611206;1.149619341;1.065725207;2.372316837;2.334845066;3.247365236;92.40272522;60.74211884;100.0473938;425.519989;405.0490112;296.0116272;27810.13281;62.5007515
16.06.2019 14:59:05,208;697.4667969;697.7995605;682.4716187;1.149619341;1.065725207;2.372081757;2.308951616;3.282477379;92.39488983;60.74211884;100.0365219;424.4400024;405.0490112;295.8771362;27810.15039;62.5007515
16.06.2019 14:59:20,247;697.4667969;697.7995605;682.4716187;1.149619341;1.065725207;2.372081757;2.353048563;2.988079786;92.39488983;60.77519226;100.0183105;426.2399902;404.7789917;296.7643433;27810.15039;62.5007515
16.06.2019 14:59:35,285;697.4581299;697.7995605;682.4716187;1.149619341;1.065725207;2.372316837;2.444638729;3.184724092;92.40272522;60.70909882;99.99726868;427.0799866;404.9949951;296.2004395;27810.15039;62.5007515
16.06.2019 14:59:50,311;697.4628906;697.7995605;682.4716187;1.149619341;1.065725207;2.372316837;2.436688423;2.980401516;92.40272522;60.70909882;99.99034882;425.7600098;404.7609863;296.8162842;27810.15039;62.5007515
16.06.2019 15:00:05,352;697.4592285;697.7995605;682.4716187;1.149619341;1.065725207;2.372081757;2.443579435;3.264470577;92.41056061;60.74211884;100.0330048;427.0799866;404.7250061;295.9313965;27810.16602;62.5488472
16.06.2019 15:00:20,389;697.4693604;697.7995605;682.4716187;1.149619341;1.065725207;2.372316837;2.404401302;3.037562847;92.41056061;60.70909882;100.0510101;426.9599915;404.9049988;296.5095825;27810.16602;62.5953064
16.06.2019 15:00:35,428;697.4608154;697.7995605;682.4680176;1.149619341;1.065725207;2.372081757;2.299500227;3.257304668;92.40272522;60.70909882;100.0330353;426.8399963;405.1749878;295.8475647;27810.16602;62.51208115
16.06.2019 15:00:50,468;697.4556885;697.7995605;682.4680176;1.149619341;1.065725207;2.371846676;2.411693573;3.08275795;92.41841888;60.70909882;100.0440674;426.8399963;405.2109985;296.315979;27810.16602;62.55080414
16.06.2019 15:01:05,503;697.4632568;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.248826981;3.131366253;92.41056061;60.74211884;100.0406418;426;405.3919983;296.2269897;27810.18359;62.55080414
16.06.2019 15:01:20,538;697.4671631;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.418087244;3.131366253;92.41056061;60.74211884;100.0201569;425.7600098;405.428009;296.2269897;27810.18359;62.55080414
16.06.2019 15:01:35,564;697.4671631;697.7995605;682.4680176;1.149619341;1.065725207;2.372081757;2.438632965;3.121833801;92.40272522;60.74211884;100.0061417;426.6000061;405.1570129;296.2269897;27810.18359;62.50018692
16.06.2019 15:01:50,600;697.4630737;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.408493519;3.131366253;92.40272522;60.74211884;100.0152969;425.2799988;405.0130005;296.2269897;27810.18359;62.59560776
16.06.2019 15:02:05,627;697.4630737;697.7995605;682.4680176;1.149619341;1.065725207;2.372081757;2.410449505;3.082568884;92.41056061;60.74211884;100.0291519;426.2399902;404.868988;296.3452759;27810.19922;62.59560776
16.06.2019 15:02:20,661;697.4630737;697.7995605;682.4680176;1.149619341;1.065725207;2.371846676;2.357004404;3.204113245;92.40272522;60.74211884;100.0483398;426.7200012;404.9590149;295.95047;27810.19922;62.55044556
16.06.2019 15:02:35,701;697.4674683;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.426776409;3.342284918;92.41056061;60.74211884;100.0286865;426.9599915;404.9590149;295.7503967;27810.19922;62.55044556
16.06.2019 15:02:50,737;697.4674683;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.447991848;3.250700712;92.40272522;60.70909882;100.0351715;427.2000122;405.3380127;296.0264893;27810.19922;62.55044556
16.06.2019 15:03:05,772;697.4606934;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.445698023;3.30317688;92.40272522;60.74211884;100.040123;426;405.2109985;295.8683167;27810.2168;62.55044556
16.06.2019 15:03:20,803;697.4606934;697.7995605;682.4680176;1.149619341;1.065725207;2.372316837;2.372795582;3.30317688;92.39488983;60.74211884;100.0290222;426.3599854;405.2109985;295.8683167;27810.2168;62.55044556
16.06.2019 15:03:35,835;697.4606934;697.7995605;682.4680176;1.149619341;1.065725207;2.372081757;2.39638567;3.293666601;92.41056061;60.74211884;99.99430084;426.7200012;405.0310059;295.8683167;27810.2168;62.59561539
16.06.2019 15:03:50,868;697.4606934;697.7995605;682.4680176;1.149619341;1.065725207;2.372081757;2.318383932;3.293666601;92.39488983;60.77519226;100.0112228;424.5599976;404.868988;295.8683167;27810.2168;62.59561539
16.06.2019 15:04:05,899;697.4606934;697.7995605;682.4680176;1.149619341;1.065725207;2.371846676;2.362573147;3.214047909;92.39488983;60.70909882;100.0107346;425.3999939;404.7430115;295.8683167;27810.23242;62.50719833
16.06.2019 15:04:21,421;697.4606934;697.7995605;682.4680176;1.149619341;1.065725207;2.372081757;2.369749069;3.085786343;92.40272522;60.74211884;100.0269318;428.519989;404.5270081;296.2833252;27810.23242;62.5972023
16.06.2019 15:04:36,456;697.4662476;697.7995605;682.4680176;1.149619341;1.065725207;2.372552395;2.415246487;3.121738672;92.41841888;60.74211884;100.0569916;428.0400085;404.5450134;296.2325134;27810.23242;62.5972023
16.06.2019 15:04:51,496;697.4662476;697.7995605;682.4680176;1.151986122;1.065725207;2.372316837;2.396028996;3.091253996;92.41841888;60.74211884;100.0597992;427.9200134;404.3460083;296.2955627;27810.23242;62.5972023
16.06.2019 15:05:06,541;697.4602051;697.7995605;682.4680176;1.151986122;1.065725207;2.372316837;2.311311483;3.225885868;92.40272522;60.74211884;100.0527344;426.6000061;404.9590149;295.8899841;27810.25;62.5598793
16.06.2019 15:05:21,574;697.4602051;697.7995605;682.4680176;1.151986122;1.065725207;2.371846676;2.39121294;3.239957333;92.41056061;60.74211884;100.0522156;428.7600098;404.5450134;295.8899841;27810.25;62.59993744
16.06.2019 15:05:36,617;697.4602051;697.7995605;682.4680176;1.151986122;1.065725207;2.372316837;2.337192059;3.04273057;92.40272522;60.74211884;100.0435333;427.2000122;404.4370117;296.5415955;27810.25;62.55547714
16.06.2019 15:05:51,659;697.4602051;697.7995605;682.4680176;1.151986122;1.065725207;2.372081757;2.401552916;3.033190489;92.39488983;60.70909882;100.051651;425.519989;404.3640137;296.5415955;27810.25;62.55547714
16.06.2019 15:06:06,693;697.465271;697.7995605;682.4680176;1.151986122;1.065725207;2.372081757;2.440930367;3.172958851;92.39488983;60.70909882;100.0295486;424.4400024;404.8510132;296.1204834;27810.26758;62.59938431
16.06.2019 15:06:21,728;697.4584961;697.7995605;682.4680176;1.151986122;1.065725207;2.372552395;2.440223694;3.192028046;92.40272522;60.70909882;100.0150757;428.519989;404.6170044;296.1204834;27810.26758;62.59938431
16.06.2019 15:06:36,762;697.4584961;697.7995605;682.4641724;1.151986122;1.065725207;2.372081757;2.437041998;3.172958851;92.40272522;60.70909882;100.0317535;426.8399963;404.6530151;296.1204834;27810.26758;62.59938431
16.06.2019 15:06:51,800;697.4584961;697.7995605;682.4641724;1.151986122;1.065725207;2.371846676;2.371003628;3.290279627;92.41056061;60.70909882;100.0709381;426.2399902;404.868988;295.7383423;27810.26758;62.58761597
16.06.2019 15:07:06,837;697.4584961;697.7995605;682.4641724;1.151986122;1.065725207;2.372316837;2.430141687;3.299794912;92.40272522;60.70909882;100.0441589;424.5599976;404.868988;295.7383423;27810.2832;62.51588821
16.06.2019 15:07:21,869;697.4614258;697.7995605;682.4641724;1.151986122;1.065725207;2.372081757;2.344225883;2.95383358;92.41056061;60.70909882;100.0298233;427.7999878;404.9769897;296.7806702;27810.2832;62.5219841
16.06.2019 15:07:36,902;697.4614258;697.7995605;682.4641724;1.151986122;1.065725207;2.372316837;2.310040712;3.256851912;92.41056061;60.74211884;100.0425644;426.6000061;404.868988;295.8964233;27810.2832;62.5219841
16.06.2019 15:07:51,940;697.4639282;697.7995605;682.4716797;1.151986122;1.065725207;2.372081757;2.334122896;3.247333288;92.40272522;60.77519226;100.0323257;426.6000061;405.1029968;295.8964233;27810.2832;62.50029373
16.06.2019 15:08:06,975;697.4639282;697.7995605;682.4716797;1.151986122;1.065725207;2.372316837;2.429964542;3.087819815;92.39488983;60.74211884;100.0273743;425.519989;405.2650146;296.4057312;27810.30078;62.50029373
16.06.2019 15:08:22,009;697.4672241;697.7995605;682.4716797;1.151986122;1.065725207;2.372316837;2.362932205;3.174286842;92.41056061;60.74211884;100.0412903;427.2000122;404.8510132;296.1452026;27810.30078;62.50029373
16.06.2019 15:08:37,053;697.4584351;697.7995605;682.4631348;1.151986122;1.065725207;2.372552395;2.426599264;2.999005079;92.41841888;60.74211884;99.98099518;426;405.1390076;296.7021484;27810.30078;62.50029373
16.06.2019 15:08:52,093;697.4638062;697.7995605;682.4631348;1.151986122;1.065725207;2.372552395;2.387999296;3.260514498;92.41056061;60.74211884;100.0285187;427.2000122;405.1210022;295.9141235;27810.30078;62.50029373
16.06.2019 15:09:07,118;697.4638062;697.7995605;682.4631348;1.151986122;1.065725207;2.372316837;2.456628799;3.309787035;92.41841888;60.74211884;100.047966;426.9599915;405.2470093;295.7368774;27810.31641;62.51280212
16.06.2019 15:09:22,146;697.4638062;697.7995605;682.4631348;1.151986122;1.065725207;2.372316837;2.249746561;3.137377024;92.41056061;60.77519226;100.0425949;427.4400024;405.3919983;296.2563782;27810.31641;62.51280212
16.06.2019 15:09:37,170;697.460083;697.7995605;682.4644775;1.151986122;1.065725207;2.372552395;2.308225155;3.168217421;92.41056061;60.74211884;100.0588913;426.7200012;405.3200073;296.2563782;27810.31641;62.57504654
16.06.2019 15:09:52,207;697.460083;697.7995605;682.4644775;1.151986122;1.065725207;2.372552395;2.403511286;3.391913414;92.41056061;60.74211884;100.0398941;427.0799866;405.2650146;295.5821228;27810.31641;62.57504654
16.06.2019 15:10:07,241;697.460083;697.7995605;682.4644775;1.151986122;1.065725207;2.371846676;2.452929258;3.036866903;92.40272522;60.77519226;100.025528;426.1199951;405.4819946;296.5660095;27810.33398;62.57504654
16.06.2019 15:10:22,271;697.460083;697.7995605;682.4644775;1.151986122;1.065725207;2.371846676;2.304228067;3.10326767;92.41056061;60.80821228;100.0306091;427.2000122;405.4819946;296.3659363;27810.33398;62.57504654
16.06.2019 15:10:37,298;697.4672852;697.7995605;682.4644775;1.151986122;1.065725207;2.372081757;2.488054037;3.092157125;92.41056061;60.77519226;100.0448456;426.9599915;405.2470093;296.4281616;27810.33398;62.57504654
16.06.2019 15:10:52,333;697.4606934;697.7995605;682.4644775;1.151986122;1.065725207;2.372081757;2.379956007;3.111228943;92.40272522;60.74211884;100.0325165;426;405.4100037;296.4281616;27810.33398;62.57504654
16.06.2019 15:11:07,371;697.4606934;697.7995605;682.4691772;1.151986122;1.065725207;2.372316837;2.438809633;3.241819382;92.39488983;60.6760788;100.0155411;428.7600098;405.428009;296.0057983;27810.34961;62.57504654
16.06.2019 15:11:22,412;697.4606934;697.7995605;682.4691772;1.150608897;1.065725207;2.371846676;2.408849239;2.906823874;92.40272522;60.70909882;100.0084991;427.6799927;405.5899963;296.9578552;27810.34961;62.51565933
16.06.2019 15:11:37,456;697.4639282;697.7995605;682.4691772;1.150608897;1.065725207;2.371846676;2.346928358;3.280675411;92.41056061;60.74211884;100.02948;427.6799927;405.5360107;295.9174194;27810.34961;62.59789658
16.06.2019 15:11:52,489;697.4676514;697.7995605;682.4691772;1.150608897;1.065725207;2.372081757;2.433858395;3.034837246;92.41056061;60.74211884;100.0061493;426.8399963;405.7520142;296.6008911;27810.34961;62.56184769
16.06.2019 15:12:07,518;697.4676514;697.7995605;682.4691772;1.150608897;1.065725207;2.372081757;2.331232071;3.034837246;92.41056061;60.70909882;100.034729;428.2799988;405.697998;296.6008911;27810.36719;62.59178162
16.06.2019 15:12:22,552;697.4627075;697.7995605;682.4691772;1.150608897;1.065725207;2.372316837;2.466305733;3.181516409;92.40272522;60.70909882;100.0367279;426.9599915;405.697998;296.187561;27810.36719;62.59178162
16.06.2019 15:12:37,592;697.4627075;697.7995605;682.4647827;1.150608897;1.065725207;2.372552395;2.44057703;3.041148424;92.39488983;60.74211884;100.0359268;427.7999878;405.6260071;296.6394043;27810.36719;62.59178162
16.06.2019 15:12:52,625;697.4627075;697.7995605;682.4647827;1.150608897;1.065725207;2.372081757;2.342603683;3.022053003;92.40272522;60.77519226;100.0437927;426.2399902;405.6799927;296.6394043;27810.36719;62.59178162
16.06.2019 15:13:07,662;697.4589233;697.7995605;682.4647827;1.150608897;1.065725207;2.372081757;2.333038807;3.0302701;92.41056061;60.74211884;100.0080795;425.7600098;405.8059998;296.6146545;27810.38281;62.59178162
16.06.2019 15:13:22,698;697.4644775;697.7995605;682.4647827;1.150608897;1.065725207;2.372316837;2.409382582;3.138362885;92.40272522;60.74211884;99.99343872;428.519989;405.6080017;296.3175964;27810.38281;62.59178162
16.06.2019 15:13:37,736;697.4644775;697.7995605;682.4647827;1.150608897;1.065725207;2.371846676;2.405113459;2.959494114;92.40272522;60.74211884;100.002182;426.480011;405.571991;296.7991333;27810.38281;62.59178162
16.06.2019 15:13:53,255;697.4644775;697.7995605;682.4647827;1.150608897;1.065725207;2.372316837;2.367059231;2.978594303;92.41841888;60.74211884;100.0151291;425.2799988;405.4819946;296.7991333;27810.38281;62.59178162
16.06.2019 15:14:08,294;697.4624634;697.7995605;682.4647827;1.150608897;1.065725207;2.372081757;2.340980768;2.911239386;92.41841888;60.74211884;99.99994659;426.2399902;405.6440125;296.9733276;27810.40039;62.59999466
16.06.2019 15:14:23,336;697.4624634;697.7995605;682.4647827;1.150608897;1.065725207;2.372081757;2.382102251;3.128260136;92.41056061;60.74211884;100.0269089;427.7999878;405.4460144;296.2905884;27810.40039;62.59999466
16.06.2019 15:14:38,374;697.4624634;697.7995605;682.4647827;1.150608897;1.065725207;2.372316837;2.395494223;2.96055603;92.39488983;60.74211884;100.0271225;427.9200134;405.5360107;296.8534851;27810.40039;62.59999466
16.06.2019 15:14:53,418;697.4624634;697.7995605;682.4647827;1.150608897;1.065725207;2.371846676;2.401731014;2.835971355;92.41056061;60.74211884;99.99617767;424.7999878;405.7879944;297.1712952;27810.40039;62.59999466
16.06.2019 15:15:08,457;697.4624634;697.7982178;682.4647827;1.150608897;1.065725207;2.372081757;2.417554855;3.070398331;92.41056061;60.74211884;100.0209198;426;405.6619873;296.4937134;27810.41602;62.59999466
16.06.2019 15:15:23,491;697.4595337;697.7982178;682.4647827;1.150608897;1.065725207;2.372081757;2.428193808;2.964612246;92.41056061;60.74211884;100.0119781;425.8800049;405.9679871;296.8125;27810.41602;62.59999466
16.06.2019 15:15:38,526;697.4524536;697.7982178;682.4647827;1.150608897;1.065725207;2.372316837;2.295313835;3.188605547;92.39488983;60.74211884;100.0458298;425.2799988;406.0580139;296.1661987;27810.41602;62.55617523
16.06.2019 15:15:53,562;697.4628906;697.7982178;682.4705811;1.150608897;1.065725207;2.372081757;2.427485228;3.348937273;92.40272522;60.74211884;100.02388;424.0799866;406.0580139;295.6542969;27810.41602;62.55617523
16.06.2019 15:16:08,598;697.4628906;697.7982178;682.4705811;1.150608897;1.065725207;2.372316837;2.356824636;3.149021387;92.41056061;60.74211884;100.0192871;425.0400085;406.0580139;296.2854919;27810.43359;62.55617523
16.06.2019 15:16:23,637;697.4665527;697.7982178;682.4705811;1.150608897;1.065725207;2.372081757;2.439870358;3.139494181;92.40272522;60.70909882;100.0099487;426.3599854;405.9679871;296.2854919;27810.43359;62.5005455
16.06.2019 15:16:38,672;697.4620361;697.7982178;682.4705811;1.150608897;1.065725207;2.372081757;2.376377106;3.022442818;92.40272522;60.74211884;99.99744415;425.1600037;405.8059998;296.5637207;27810.43359;62.5005455
16.06.2019 15:16:53,702;697.4620361;697.7982178;682.4705811;1.150608897;1.065725207;2.371846676;2.42021656;3.295770645;92.41841888;60.74211884;100.0300598;426.1199951;406.0580139;295.6542053;27810.43359;62.5005455
16.06.2019 15:17:08,745;697.4584351;697.7982178;682.4705811;1.150608897;1.065725207;2.372552395;2.410627127;3.05109024;92.41056061;60.74211884;100.0292053;423.6000061;405.9140015;296.477417;27810.44922;62.5005455
16.06.2019 15:17:23,775;697.4584351;697.7982178;682.4705811;1.150608897;1.065725207;2.372081757;2.402621269;3.041520834;92.40272522;60.74211884;100.0031815;426.3599854;405.8240051;296.477417;27810.44922;62.5005455
16.06.2019 15:17:38,809;697.4626465;697.7982178;682.4639282;1.150608897;1.065725207;2.372316837;2.399237156;3.041520834;92.41056061;60.70909882;100.0218048;425.1600037;405.8420105;296.477417;27810.44922;62.5005455
16.06.2019 15:17:53,848;697.4557495;697.7982178;682.4639282;1.150608897;1.065725207;2.372081757;2.44410944;3.031997919;92.40272522;60.74211884;100.0107574;427.3200073;405.9859924;296.477417;27810.44922;62.5005455
16.06.2019 15:18:08,891;697.4557495;697.7982178;682.4639282;1.150608897;1.065725207;2.371846676;2.37351203;3.128335238;92.41056061;60.77519226;100.0222473;424.0799866;405.9859924;296.1585083;27810.4668;62.5005455
16.06.2019 15:18:23,918;697.4557495;697.7982178;682.4639282;1.150608897;1.065725207;2.372081757;2.38871336;3.137878418;92.40272522;60.80821228;99.97878265;425.2799988;405.9679871;296.1585083;27810.4668;62.5005455
16.06.2019 15:18:38,957;697.4663086;697.7982178;682.4639282;1.150608897;1.065725207;2.372316837;2.412581921;2.88494873;92.41056061;60.74211884;100.0183868;424.7999878;405.8599854;296.9490967;27810.4668;62.5005455
16.06.2019 15:18:53,987;697.4663086;697.7982178;682.4639282;1.150608897;1.065725207;2.371846676;2.346928358;3.171856165;92.41056061;60.74211884;100.02211;424.4400024;406.1300049;296.0274353;27810.4668;62.5005455
16.06.2019 15:19:09,032;697.4603271;697.7982178;682.4639282;1.150608897;1.065725207;2.372316837;2.497321367;3.0988307;92.41056061;60.74211884;100.0115128;424.9200134;406.1300049;296.3047791;27810.48242;62.5005455
16.06.2019 15:19:24,067;697.4603271;697.7982178;682.4639282;1.150608897;1.065725207;2.372081757;2.410804749;2.943486452;92.41841888;60.77519226;100.0150528;427.2000122;406.1300049;296.833313;27810.48242;62.5005455
16.06.2019 15:19:39,105;697.4603271;697.7982178;682.4639282;1.150608897;1.065725207;2.372081757;2.462261438;3.154278994;92.41056061;60.74211884;99.98880768;424.9200134;405.9140015;296.1981812;27810.48242;62.5005455
16.06.2019 15:19:54,143;697.4603271;697.7982178;682.4673462;1.150608897;1.065725207;2.372081757;2.351969004;3.001564264;92.40272522;60.77519226;100.0111465;425.8800049;406.0580139;296.6583252;27810.48242;62.5005455
16.06.2019 15:20:09,190;697.4558716;697.7982178;682.4673462;1.150608897;1.065725207;2.372081757;2.455572128;2.772987366;92.40272522;60.74211884;99.99597168;426.7200012;406.1849976;297.3470154;27810.5;62.5005455
16.06.2019 15:20:24,231;697.4636841;697.7982178;682.4673462;1.150608897;1.065725207;2.372316837;2.412581921;3.172388554;92.41056061;60.74211884;99.95949554;425.7600098;405.8779907;296.1148987;27810.5;62.5005455
16.06.2019 15:20:39,261;697.4636841;697.7982178;682.4673462;1.150608897;1.065725207;2.372316837;2.443932772;3.012532949;92.40272522;60.70909882;100.0103989;426.2399902;405.8779907;296.6539917;27810.5;62.5005455
16.06.2019 15:20:54,299;697.4636841;697.7982178;682.4673462;1.150608897;1.061806321;2.372316837;2.418797255;3.078522205;92.40272522;60.74211884;100.0440369;425.2799988;406.0580139;296.4551392;27810.5;62.5005455
16.06.2019 15:21:09,322;697.4524536;697.7982178;682.4673462;1.150608897;1.061806321;2.372081757;2.36580348;3.059458733;92.41056061;60.74211884;100.0656357;424.2000122;405.8959961;296.4551392;27810.51758;62.5005455
16.06.2019 15:21:24,364;697.4591064;697.7982178;682.4673462;1.150608897;1.061806321;2.372552395;2.456100464;2.976860523;92.41056061;60.74211884;100.0604248;425.519989;406.1480103;296.7903137;27810.51758;62.5005455
16.06.2019 15:21:39,406;697.4560547;697.7982178;682.4673462;1.150608897;1.061806321;2.372552395;2.353408337;3.057821035;92.40272522;60.74211884;100.0470505;423.7200012;405.8599854;296.5463562;27810.51758;62.5005455
16.06.2019 15:21:54,444;697.4560547;697.7982178;682.4673462;1.150608897;1.061806321;2.371846676;2.406358957;3.21429801;92.39488983;60.74211884;100.0352402;426.1199951;405.9140015;296.0173035;27810.51758;62.5005455
16.06.2019 15:22:09,470;697.4615479;697.7982178;682.4673462;1.150608897;1.061806321;2.372081757;2.325264692;2.978345394;92.40272522;60.74211884;100.0276947;426.2399902;405.8599854;296.7282715;27810.5332;62.5005455
16.06.2019 15:22:24,508;697.4545898;697.7982178;682.4673462;1.150608897;1.061806321;2.372081757;2.339718103;3.106476545;92.41056061;60.70909882;100.0346451;426.6000061;405.7879944;296.3422241;27810.5332;62.52313232
16.06.2019 15:22:39,543;697.4594727;697.7982178;682.4673462;1.150608897;1.061806321;2.371846676;2.411871195;3.096932888;92.41056061;60.74211884;100.0576935;426.7200012;405.697998;296.3422241;27810.5332;62.52313232
16.06.2019 15:22:54,573;697.4594727;697.7982178;682.4673462;1.150608897;1.061806321;2.372552395;2.39513731;3.106621504;92.39488983;60.6760788;100.0375748;425.1600037;405.9500122;296.3422241;27810.5332;62.50110245
16.06.2019 15:23:09,613;697.4515991;697.7982178;682.4673462;1.150608897;1.061806321;2.372316837;2.421635628;2.987547398;92.40272522;60.70909882;100.061058;426.3599854;405.8420105;296.6721802;27810.55078;62.50110245
16.06.2019 15:23:24,652;697.460144;697.7982178;682.4673462;1.150608897;1.061806321;2.372081757;2.369211197;3.064529181;92.40272522;60.70909882;100.03965;424.5599976;406.2030029;296.4115295;27810.55078;62.50110245
16.06.2019 15:23:39,686;697.460144;697.7982178;682.4673462;1.150608897;1.065891504;2.372316837;2.409204721;3.074057579;92.39488983;60.74211884;100.0150223;425.519989;406.0580139;296.4115295;27810.55078;62.55947113
16.06.2019 15:23:54,716;697.460144;697.7982178;682.4673462;1.150608897;1.065891504;2.372316837;2.348369122;3.114005089;92.41056061;60.74211884;100.0326996;424.7999878;406.2030029;296.2911682;27810.55078;62.55947113
16.06.2019 15:24:09,752;697.460144;697.7982178;682.4673462;1.150608897;1.065891504;2.372316837;2.281087875;3.098794222;92.41056061;60.74211884;100.0567551;425.8800049;406.0580139;296.3370056;27810.56641;62.51818466
16.06.2019 15:24:24,784;697.460144;697.7982178;682.4673462;1.150608897;1.065891504;2.372316837;2.363650084;2.828276873;92.41056061;60.74211884;100.0517502;427.0799866;405.7340088;297.1519775;27810.56641;62.51818466
16.06.2019 15:24:39,821;697.4564819;697.7982178;682.4673462;1.150608897;1.065891504;2.372081757;2.362214088;3.13283062;92.40272522;60.74211884;100.0151825;427.6799927;405.8599854;296.20578;27810.56641;62.51818466
16.06.2019 15:24:54,858;697.4564819;697.7982178;682.4673462;1.150608897;1.065891504;2.372081757;2.372078657;3.142352104;92.41056061;60.77519226;100.0312653;427.0799866;405.8599854;296.20578;27810.56641;62.51818466
16.06.2019 15:25:09,899;697.4564819;697.7982178;682.4673462;1.150608897;1.065891504;2.372316837;2.360777617;3.266429901;92.41056061;60.74211884;99.99752808;425.2799988;405.6619873;295.8319397;27810.58398;62.51818466
16.06.2019 15:25:24,932;697.4564819;697.7982178;682.4673462;1.150608897;1.065891504;2.372081757;2.345126867;3.256930351;92.41056061;60.74211884;99.98266602;424.4400024;405.7340088;295.8319397;27810.58398;62.5000267
16.06.2019 15:25:39,959;697.4564819;697.7982178;682.4673462;1.150608897;1.065891504;2.372081757;2.34890914;3.062324524;92.41841888;60.74211884;99.98291779;426.6000061;405.1390076;296.4181824;27810.58398;62.59560394
16.06.2019 15:25:54,996;697.4649048;697.7982178;682.4673462;1.150608897;1.065891504;2.372316837;2.387642145;2.932226896;92.41056061;60.74211884;100.0127411;425.8800049;405.5899963;296.8388367;27810.58398;62.51044846
16.06.2019 15:26:10,021;697.4570923;697.7982178;682.4673462;1.150608897;1.065891504;2.372081757;2.416667223;3.192442417;92.40272522;60.74211884;100.0313644;426.480011;405.5539856;296.0261841;27810.59961;62.59776306
16.06.2019 15:26:25,057;697.4628296;697.7954712;682.4673462;1.150608897;1.065891504;2.372316837;2.389784813;3.201967716;92.40272522;60.74211884;100.0277863;427.5599976;405.9859924;296.0261841;27810.59961;62.59776306
16.06.2019 15:26:40,097;697.4628296;697.7954712;682.4673462;1.150608897;1.065891504;2.372316837;2.410982609;3.497925997;92.41056061;60.74211884;100.0039444;424.3200073;405.7520142;295.1344299;27810.59961;62.59776306
16.06.2019 15:26:55,125;697.4536133;697.7954712;682.4673462;1.150608897;1.065891504;2.372316837;2.381386995;3.158231258;92.39488983;60.74211884;100.0008392;425.0400085;405.769989;296.1579285;27810.59961;62.57113647
16.06.2019 15:27:10,163;697.4570923;697.7954712;682.4673462;1.150608897;1.065891504;2.371846676;2.349989176;3.090016842;92.40272522;60.74211884;100.0207825;428.6400146;405.8240051;296.3059998;27810.61719;62.59873581
16.06.2019 15:27:25,203;697.4570923;697.7954712;682.4673462;1.150608897;1.065891504;2.372316837;2.389606237;3.109087706;92.41056061;60.74211884;100.0111008;427.5599976;405.8959961;296.3059998;27810.61719;62.55591583
16.06.2019 15:27:40,225;697.4570923;697.7954712;682.4673462;1.150608897;1.065891504;2.372316837;2.345126867;3.109087706;92.40272522;60.74211884;100.0266495;426.2399902;405.697998;296.3059998;27810.61719;62.59989929
16.06.2019 15:27:55,261;697.4567261;697.7954712;682.4673462;1.150608897;1.065891504;2.372081757;2.392462015;3.099562883;92.41056061;60.74211884;100.0273285;425.6400146;405.697998;296.3059998;27810.61719;62.51025009
16.06.2019 15:28:10,306;697.4567261;697.7954712;682.4630737;1.150608897;1.065891504;2.371846676;2.355925798;3.090016842;92.40272522;60.74211884;100.0085449;428.7600098;405.6619873;296.3059998;27810.63281;62.51025009
16.06.2019 15:28:25,337;697.4567261;697.7954712;682.4630737;1.150608897;1.065891504;2.372316837;2.457509279;3.109087706;92.41056061;60.74211884;100.0232086;426.9599915;405.9140015;296.3059998;27810.63281;62.51025009
16.06.2019 15:28:40,383;697.4550171;697.7954712;682.4630737;1.150608897;1.061165333;2.372316837;2.432442665;3.090016842;92.40272522;60.74211884;100.0256042;426.1199951;405.9500122;296.3059998;27810.63281;62.51025009
16.06.2019 15:28:55,416;697.4550171;697.7954712;682.4630737;1.150608897;1.061165333;2.372081757;2.420926094;3.099562883;92.40272522;60.74211884;100.0647278;425.8800049;405.9320068;296.3059998;27810.63281;62.56658173
16.06.2019 15:29:10,456;697.4550171;697.7979126;682.4680176;1.150608897;1.061165333;2.372081757;2.472980738;3.099562883;92.41056061;60.74211884;100.0646057;425.8800049;405.9859924;296.3059998;27810.65039;62.56658173
16.06.2019 15:29:25,501;697.4622803;697.7979126;682.4680176;1.150608897;1.061165333;2.372316837;2.38335371;3.087104082;92.41056061;60.74211884;100.0729752;425.3999939;406.0759888;296.3722229;27810.65039;62.56658173
16.06.2019 15:29:40,533;697.4564819;697.7979126;682.4680176;1.150608897;1.061165333;2.372316837;2.323092937;3.087104082;92.39488983;60.74211884;100.0517807;424.7999878;406.0759888;296.3722229;27810.65039;62.56658173
16.06.2019 15:29:55,563;697.4564819;697.7979126;682.4680176;1.150608897;1.061165333;2.372552395;2.383174896;3.082461834;92.40272522;60.74211884;100.055336;425.8800049;406.0759888;296.3722229;27810.65039;62.59999466
16.06.2019 15:30:10,600;697.4606323;697.7979126;682.4680176;1.150608897;1.061165333;2.372081757;2.327616453;3.063365459;92.41056061;60.74211884;100.0338669;425.2799988;405.9140015;296.3722229;27810.66602;62.59999466
16.06.2019 15:30:25,635;697.4515991;697.7979126;682.4680176;1.150608897;1.061165333;2.372316837;2.350349426;3.072895288;92.40272522;60.70909882;100.034935;426.7200012;406.2390137;296.3722229;27810.66602;62.59999466
16.06.2019 15:30:40,667;697.4555664;697.7979126;682.4680176;1.150608897;1.061165333;2.372081757;2.378703833;3.063365459;92.40272522;60.74211884;100.0471878;424.9200134;405.8959961;296.3722229;27810.66602;62.59999466
16.06.2019 15:30:55,694;697.4555664;697.7979126;682.4680176;1.150608897;1.067219019;2.372081757;2.37440753;3.063365459;92.41056061;60.74211884;100.0343323;425.8800049;406.1119995;296.3722229;27810.66602;62.59999466
16.06.2019 15:31:10,724;697.4591675;697.7946777;682.4680176;1.150608897;1.067219019;2.371846676;2.340078831;2.970397234;92.40272522;60.74211884;100.0279846;425.1600037;406.3649902;296.6235046;27810.68359;62.59999466
16.06.2019 15:31:25,762;697.4591675;697.7946777;682.4680176;1.150608897;1.067219019;2.372552395;2.3384552;3.059000731;92.40272522;60.74211884;99.97328949;424.9200134;406.3649902;296.4429016;27810.68359;62.59999466
16.06.2019 15:31:40,800;697.4591675;697.7946777;682.4680176;1.150608897;1.067219019;2.372316837;2.396028996;3.030365705;92.39488983;60.77519226;99.97201538;424.2000122;406.2929993;296.4429016;27810.68359;62.59999466
16.06.2019 15:31:55,835;697.4591675;697.7946777;682.4677734;1.150608897;1.067219019;2.372081757;2.386749029;3.039909363;92.40272522;60.74211884;99.99777985;423.8399963;406.3829956;296.4429016;27810.68359;62.59999466
16.06.2019 15:32:10,868;697.4544067;697.7946777;682.4677734;1.150608897;1.067219019;2.372316837;2.39228344;3.049431801;92.41841888;60.70909882;99.99638367;424.4400024;406.2210083;296.4429016;27810.69922;62.59999466
16.06.2019 15:32:25,913;697.4544067;697.7946777;682.4677734;1.150608897;1.067219019;2.372081757;2.460677862;3.059000731;92.40272522;60.74211884;100.0111771;425.3999939;406.0939941;296.4429016;27810.69922;62.59999466
16.06.2019 15:32:40,954;697.4595947;697.7946777;682.4677734;1.150608897;1.067219019;2.371846676;2.375302792;3.097337484;92.40272522;60.74211884;100.023735;426.1199951;406.1300049;296.2411804;27810.69922;62.59999466
16.06.2019 15:32:55,992;697.4595947;697.7946777;682.4677734;1.150608897;1.067219019;2.372316837;2.391391277;3.005307436;92.41056061;60.74211884;100.0454178;425.2799988;406.3649902;296.5758362;27810.69922;62.59999466
16.06.2019 15:33:11,022;697.4595947;697.7946777;682.4677734;1.150608897;1.067219019;2.372081757;2.265902281;2.890141249;92.41056061;60.74211884;100.0445786;423.9599915;406.2030029;296.8939819;27810.7168;62.59999466
16.06.2019 15:33:26,066;697.4527588;697.7946777;682.4677734;1.150608897;1.067219019;2.372081757;2.393532276;3.073522091;92.40272522;60.74211884;100.0097733;424.6799927;406.0400085;296.3416138;27810.7168;62.59999466
16.06.2019 15:33:41,100;697.4552002;697.7946777;682.4677734;1.150608897;1.067219019;2.371846676;2.345847607;3.063991547;92.39488983;60.74211884;100.0428009;425.6400146;406.4729919;296.3416138;27810.7168;62.59999466
16.06.2019 15:33:56,140;697.4552002;697.7946777;682.4677734;1.150608897;1.067219019;2.372081757;2.411160469;3.159162521;92.41841888;60.74211884;100.0301208;427.9200134;406.1849976;296.0836792;27810.7168;62.59999466
16.06.2019 15:34:11,175;697.4552002;697.7946777;682.4677734;1.150608897;1.067219019;2.372081757;2.413115025;3.159162521;92.40272522;60.74211884;100.0418472;426.480011;406.0759888;296.0836792;27810.73242;62.59999466
16.06.2019 15:34:26,206;697.4552002;697.7946777;682.4677734;1.150608897;1.067219019;2.371846676;2.399593592;3.048964739;92.41056061;60.74211884;100.0429153;425.519989;406.0759888;296.3868713;27810.73242;62.59999466
16.06.2019 15:34:41,240;697.458313;697.7974243;682.4677734;1.150608897;1.067219019;2.372081757;2.339718103;2.770569086;92.41056061;60.74211884;100.0054703;424.3200073;406.0220032;297.2541199;27810.73242;62.59999466
16.06.2019 15:34:56,275;697.458313;697.7974243;682.4677734;1.150608897;1.0648458;2.372316837;2.418442249;3.06283927;92.40272522;60.74211884;100.0298004;427.4400024;405.8959961;296.4025269;27810.73242;62.59999466
16.06.2019 15:35:11,314;697.4621582;697.7974243;682.4677734;1.150608897;1.0648458;2.372316837;2.428547859;3.06283927;92.41056061;60.74211884;100.0125275;425.1600037;405.8959961;296.4025269;27810.75;62.59999466
16.06.2019 15:35:26,352;697.4621582;697.7974243;682.4677734;1.150608897;1.0648458;2.372081757;2.403867483;3.053318262;92.40272522;60.74211884;99.97620392;425.7600098;406.2390137;296.4025269;27810.75;62.59999466
16.06.2019 15:35:41,389;697.4621582;697.7974243;682.4677734;1.150608897;1.0648458;2.372081757;2.401018381;3.053318262;92.40272522;60.74211884;99.97979736;424.3200073;406.1849976;296.4025269;27810.75;62.59999466
16.06.2019 15:35:56,418;697.4572754;697.7974243;682.4677734;1.150608897;1.0648458;2.372552395;2.326169491;3.072407007;92.40272522;60.74211884;99.99134827;425.7600098;406.0580139;296.4025269;27810.75;62.59999466
16.06.2019 15:36:11,458;697.4572754;697.7974243;682.4677734;1.150608897;1.0648458;2.372081757;2.393710852;3.053318262;92.41056061;60.77519226;100.0012054;426.6000061;406.0759888;296.4025269;27810.76758;62.59999466
16.06.2019 15:36:26,496;697.4509888;697.7974243;682.4677734;1.150608897;1.0648458;2.372316837;2.293310165;3.06283927;92.41056061;60.77519226;99.98326111;425.3999939;406.1849976;296.4025269;27810.76758;62.59999466
16.06.2019 15:36:41,524;697.4509888;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.340259314;3.230375051;92.40272522;60.77519226;100.0125732;425.1600037;406.1849976;295.8691711;27810.76758;62.64987946
16.06.2019 15:36:56,561;697.4558105;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.382817507;3.075309277;92.41056061;60.74211884;100.0218048;424.6799927;406.1849976;296.3649597;27810.76758;62.60003662
16.06.2019 15:37:11,599;697.4602051;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.438632965;2.934087038;92.40272522;60.74211884;100.0123291;426.3599854;406.401001;296.7903442;27810.7832;62.60003662
16.06.2019 15:37:26,637;697.4602051;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.413470507;2.924553156;92.41056061;60.74211884;99.97927094;424.7999878;406.0580139;296.7903442;27810.7832;62.60003662
16.06.2019 15:37:41,668;697.4602051;697.795105;682.4677734;1.150608897;1.0648458;2.371846676;2.326350451;3.020118237;92.40272522;60.77519226;99.96722412;423.2399902;405.8420105;296.4737549;27810.7832;62.60003662
16.06.2019 15:37:56,704;697.4518433;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.430850029;3.039196014;92.39488983;60.77519226;99.97049713;425.519989;406.2749939;296.4737549;27810.7832;62.60003662
16.06.2019 15:38:11,748;697.4591675;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.450814009;3.039196014;92.39488983;60.77519226;99.9990387;425.1600037;406.1480103;296.4737549;27810.80078;62.60003662
16.06.2019 15:38:26,788;697.4512329;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.380135059;3.262980938;92.40272522;60.74211884;100.0033569;422.8800049;406.3110046;295.7996216;27810.80078;62.60003662
16.06.2019 15:38:41,819;697.4611816;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.435627222;3.04906249;92.41056061;60.77519226;100.0264359;426;406.401001;296.4440308;27810.80078;62.60003662
16.06.2019 15:38:56,858;697.4611816;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.376198053;3.039530277;92.40272522;60.74211884;100.0258484;424.5599976;406.2030029;296.4440308;27810.80078;62.60003662
16.06.2019 15:39:11,894;697.4554443;697.795105;682.4677734;1.150608897;1.0648458;2.372552395;2.357184172;3.04906249;92.41056061;60.77519226;99.98997498;426.1199951;406.0580139;296.4440308;27810.81641;62.60003662
16.06.2019 15:39:26,935;697.4554443;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.420926094;3.039530277;92.41056061;60.77519226;100.000412;427.2000122;406.0220032;296.4440308;27810.81641;62.60003662
16.06.2019 15:39:41,961;697.4554443;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.371899605;3.039530277;92.40272522;60.77519226;100.0189209;424.2000122;405.6260071;296.4440308;27810.81641;62.60003662
16.06.2019 15:39:57,000;697.4493408;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.439516783;3.039530277;92.41056061;60.77519226;100.0152588;426.6000061;405.9320068;296.4440308;27810.81641;62.60003662
16.06.2019 15:40:12,035;697.4592285;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.416134596;3.373276711;92.41056061;60.77519226;100.0135193;427.9200134;405.5360107;295.4673462;27810.83398;62.60003662
16.06.2019 15:40:27,073;697.4515381;697.795105;682.4677734;1.150608897;1.0648458;2.372552395;2.332858324;2.980546474;92.41056061;60.77519226;100.0224838;426.9599915;405.3739929;296.6792297;27810.83398;62.60003662
16.06.2019 15:40:42,108;697.4581299;697.795105;682.4677734;1.150608897;1.0648458;2.372081757;2.499068022;3.046224833;92.40272522;60.77519226;100.0227432;426.8399963;405.571991;296.4238586;27810.83398;62.60003662
16.06.2019 15:40:57,145;697.4520874;697.795105;682.4677734;1.150608897;1.0648458;2.372316837;2.344586134;3.05575633;92.41056061;60.77519226;100.0271912;424.3200073;405.571991;296.4238586;27810.83398;62.60003662
16.06.2019 15:41:12,183;697.4520874;697.795105;682.4677734;1.150608897;1.0648458;2.371846676;2.416667223;3.247140646;92.41056061;60.77519226;100.0318909;424.9200134;405.7520142;295.7900085;27810.84961;62.60003662
16.06.2019 15:41:27,212;697.4520874;697.795105;682.4602051;1.150608897;1.0648458;2.372552395;2.366700649;3.02969408;92.40272522;60.74211884;100.0375214;428.6400146;405.7520142;296.531189;27810.84961;62.60003662
16.06.2019 15:41:42,250;697.4520874;697.795105;682.4602051;1.150608897;1.0648458;2.372081757;2.469117403;3.267157555;92.40272522;60.77519226;100.0579758;426;406.0220032;295.7583923;27810.84961;62.60003662
16.06.2019 15:41:57,291;697.4520874;697.795105;682.4665527;1.149251461;1.0648458;2.372081757;2.401909113;3.174895763;92.40272522;60.74211884;100.0509109;426.1199951;406.2569885;296.0362854;27810.84961;62.60003662
16.06.2019 15:42:12,319;697.4520874;697.795105;682.4665527;1.149251461;1.0648458;2.372316837;2.451519012;3.184414387;92.41841888;60.77519226;100.0404968;425.3999939;406.1300049;296.0362854;27810.86719;62.60003662
16.06.2019 15:42:27,347;697.4520874;697.795105;682.4665527;1.149251461;1.0648458;2.372081757;2.379061699;3.174895763;92.39488983;60.77519226;100.0497437;425.8800049;406.1849976;296.0362854;27810.86719;62.60003662
16.06.2019 15:42:42,382;697.4555054;697.795105;682.4665527;1.149251461;1.0648458;2.372316837;2.322911739;2.926175594;92.40272522;60.70909882;100.0297699;425.7600098;405.9500122;296.814209;27810.86719;62.60003662
