Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 15:42:57,416;697.4538574;697.795105;682.4665527;1.149251461;1.0648458;2.371846676;2.323997974;3.161344528;92.40272522;60.74211884;100.0102615;425.2799988;406.0039978;296.0484009;27810.86719;62.54652023
16.06.2019 15:43:12,455;697.4538574;697.795105;682.4665527;1.149251461;1.0648458;2.372316837;2.39798975;3.300627947;92.40272522;60.77519226;100.0511703;426;406.0039978;295.6861877;27810.88281;62.54652023
16.06.2019 15:43:27,488;697.4538574;697.795105;682.4665527;1.149251461;1.0648458;2.372316837;2.434742928;3.170997143;92.41056061;60.74211884;99.99443817;425.8800049;405.7879944;296.0766907;27810.88281;62.50020981
16.06.2019 15:43:42,518;697.4538574;697.795105;682.4665527;1.149251461;1.0648458;2.371846676;2.399237156;3.151945829;92.39488983;60.74211884;100.0348053;426.2399902;406.32901;296.0766907;27810.88281;62.50020981
16.06.2019 15:43:57,560;697.4538574;697.795105;682.4665527;1.149251461;1.0648458;2.371375799;2.366700649;2.971642494;92.37919617;60.74211884;100.035202;425.1600037;406.2390137;296.5621643;27810.88281;62.50020981
16.06.2019 15:44:12,593;697.4538574;697.795105;682.4665527;1.149251461;1.0648458;2.370904922;2.504304171;3.0282197;92.3635025;60.74211884;100.0622253;426.2399902;406.2390137;296.2236938;27810.90039;62.50020981
16.06.2019 15:44:27,633;697.4578247;697.795105;682.4665527;1.149251461;1.0648458;2.370199203;2.443403006;2.999564648;92.33997345;60.74211884;100.0439453;424.9200134;406.32901;296.2236938;27810.90039;62.50020981
16.06.2019 15:44:42,671;697.4578247;697.795105;682.4665527;1.149251461;1.0648458;2.370199203;2.418442249;3.093386412;92.33997345;60.74211884;100.0552979;424.5599976;406.3829956;295.9414063;27810.90039;62.50020981
16.06.2019 15:44:57,704;697.4501343;697.795105;682.4665527;1.149251461;1.0648458;2.370434523;2.428193808;3.102924109;92.33997345;60.74211884;100.0341568;425.2799988;406.1849976;295.9414063;27810.90039;62.50020981
16.06.2019 15:45:12,740;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.370434523;2.398346186;2.891045809;92.33997345;60.74211884;99.99874878;425.7600098;405.8059998;296.578949;27810.91602;62.50020981
16.06.2019 15:45:27,784;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.370904922;2.363291264;3.063009262;92.35566711;60.74211884;99.94782257;426.3599854;405.2650146;296.118988;27810.91602;62.50020981
16.06.2019 15:45:42,813;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.370669842;2.390320301;2.946512699;92.3635025;60.77519226;99.97042084;426.7200012;405.6799927;296.4407959;27810.91602;62.50020981
16.06.2019 15:45:57,851;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.370434523;2.391034365;3.191979885;92.34781647;60.74211884;99.94126129;426.1199951;405.8059998;295.6734314;27810.91602;62.50020981
16.06.2019 15:46:12,885;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.369964123;2.403867483;2.737119198;92.34781647;60.74211884;99.95283508;425.8800049;405.5;296.984436;27810.93359;62.50020981
16.06.2019 15:46:27,917;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.369728565;2.409738302;3.026552439;92.32428741;60.74211884;99.94731903;428.1600037;405.1929932;296.0849304;27810.93359;62.50020981
16.06.2019 15:46:42,953;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.369493246;2.396028996;2.733915091;92.30860901;60.74211884;100.0029984;425.8800049;405.6260071;296.9611816;27810.93359;62.50020981
16.06.2019 15:46:57,987;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.369022608;2.23187232;2.826460123;92.30860901;60.74211884;100.0116043;425.1600037;405.6799927;296.6539612;27810.93359;62.50020981
16.06.2019 15:47:13,017;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.369258165;2.407070637;3.119304657;92.30075836;60.77519226;100.0156021;425.8800049;405.7340088;295.8019409;27810.94922;62.50020981
16.06.2019 15:47:28,049;697.454895;697.795105;682.4665527;1.149251461;1.0648458;2.368787289;2.390677214;3.10018611;92.30075836;60.77519226;100.0020294;425.519989;405.4460144;295.8019409;27810.94922;62.50020981
16.06.2019 15:47:43,090;697.4509277;697.795105;682.4665527;1.149251461;1.0648458;2.369022608;2.400305986;3.002628088;92.30075836;60.77519226;99.96888733;426.3599854;405.3739929;296.1240845;27810.94922;62.50020981
16.06.2019 15:47:58,121;697.453186;697.795105;682.4665527;1.149251461;1.0648458;2.368787289;2.274873257;2.866936922;92.29291534;60.74211884;99.99523926;426.480011;405.6080017;296.503418;27810.94922;62.50020981
16.06.2019 15:48:13,164;697.453186;697.7926636;682.4665527;1.149251461;1.0648458;2.36808157;2.43261981;2.893971682;92.29291534;60.77519226;99.96927643;426.1199951;405.5539856;296.3357239;27810.9668;62.50020981
16.06.2019 15:48:28,194;697.453186;697.7926636;682.4665527;1.149251461;1.0648458;2.36855197;2.28875351;3.095260143;92.26153564;60.74211884;99.97950745;426.7200012;405.5539856;295.7880554;27810.9668;62.50020981
16.06.2019 15:48:43,234;697.4508667;697.7926636;682.4665527;1.149251461;1.0648458;2.367610693;2.324721813;2.892034531;92.25369263;60.74211884;99.97389221;426.480011;405.571991;296.2839355;27810.9668;62.50020981
16.06.2019 15:48:58,258;697.4581299;697.7926636;682.4665527;1.149251461;1.0648458;2.367610693;2.349809408;2.818000078;92.2850647;60.77519226;99.96884155;426.6000061;405.8959961;296.5064697;27810.9668;62.50020981
16.06.2019 15:49:13,292;697.4507446;697.7926636;682.4665527;1.149251461;1.0648458;2.367846012;2.377093077;3.176631451;92.2850647;60.77519226;99.98023987;427.2000122;405.8240051;295.4571533;27810.98242;62.50020981
16.06.2019 15:49:28,319;697.4541016;697.7926636;682.4665527;1.149251461;1.0648458;2.36855197;2.416489601;3.198359728;92.26938629;60.80821228;99.99776459;426.9599915;405.697998;295.4779968;27810.98242;62.50020981
16.06.2019 15:49:43,355;697.4473877;697.7926636;682.4682007;1.149251461;1.0648458;2.367846012;2.369031906;2.801021338;92.26153564;60.80821228;100.006073;426;405.8240051;296.5863037;27810.98242;62.50020981
16.06.2019 15:49:58,388;697.4572754;697.7926636;682.4682007;1.149251461;1.0648458;2.368787289;2.389427662;2.932330608;92.23800659;60.77519226;99.99336243;425.8800049;405.6799927;296.3067627;27810.98242;62.50020981
16.06.2019 15:50:13,422;697.4490356;697.7926636;682.4682007;1.149251461;1.0648458;2.367610693;2.357184172;3.048816919;92.25369263;60.77519226;100.0462494;425.3999939;405.769989;295.8126221;27811;62.50020981
16.06.2019 15:50:28,464;697.4541016;697.7926636;682.4682007;1.149251461;1.0648458;2.367140055;2.431380987;2.848567486;92.23800659;60.77519226;100.0105209;426.3599854;405.3380127;296.3569641;27811;62.50020981
16.06.2019 15:50:43,508;697.4451904;697.7926636;682.4682007;1.149251461;1.0648458;2.367375612;2.428902149;2.979913712;92.23800659;60.77519226;99.98326111;424.3200073;405.5;295.9910278;27811;62.50020981
16.06.2019 15:50:58,542;697.456604;697.7926636;682.4682007;1.149251461;1.0648458;2.366434336;2.302592278;2.941612482;92.21447754;60.74211884;100.000206;425.2799988;405.697998;295.9910278;27811;62.50020981
16.06.2019 15:51:13,568;697.456604;697.7926636;682.4682007;1.149251461;1.0648458;2.366904736;2.361675262;2.785997868;92.22232819;60.77519226;99.98220825;427.2000122;405.2109985;296.5162048;27811.01758;62.58322525
16.06.2019 15:51:28,615;697.456604;697.7926636;682.4682007;1.149251461;1.0648458;2.366199017;2.462437391;2.800745964;92.22232819;60.77519226;99.99221039;427.6799927;405.2470093;296.3854065;27811.01758;62.50143051
16.06.2019 15:51:43,656;697.456604;697.7926636;682.4682007;1.149251461;1.0648458;2.366904736;2.430495739;2.888257504;92.21447754;60.77519226;99.97705841;426.3599854;405.571991;296.2088928;27811.01758;62.53165054
16.06.2019 15:51:58,698;697.456604;697.7926636;682.4682007;1.149251461;1.0648458;2.367140055;2.355566263;2.897836685;92.20663452;60.77519226;99.98834229;427.5599976;405.4460144;296.2088928;27811.01758;62.53165054
16.06.2019 15:52:13,723;697.4561768;697.7926636;682.4682007;1.149251461;1.0648458;2.366199017;2.345307112;2.960994959;92.20663452;60.77519226;100.0106277;427.3200073;405.5539856;295.9040222;27811.0332;62.50004578
16.06.2019 15:52:28,753;697.4481812;697.7926636;682.4682007;1.149251461;1.0648458;2.366434336;2.431911945;2.970579386;92.19878387;60.77519226;99.98036957;426.7200012;405.5539856;295.9040222;27811.0332;62.50004578
16.06.2019 15:52:43,791;697.454895;697.7926636;682.4682007;1.149251461;1.0648458;2.366199017;2.291852474;2.81825304;92.21447754;60.77519226;99.98029327;423.9599915;405.7520142;296.3327942;27811.0332;62.50004578
16.06.2019 15:52:58,822;697.446228;697.7926636;682.4682007;1.149251461;1.0648458;2.365728378;2.37673521;3.059672356;92.19878387;60.74211884;99.97238922;426.2399902;405.8240051;295.5500488;27811.0332;62.50004578
16.06.2019 15:53:13,857;697.4533081;697.7926636;682.4682007;1.149251461;1.0648458;2.365493059;2.449403048;2.746254444;92.19878387;60.74211884;99.98573303;426.1199951;405.6440125;296.462616;27811.05078;62.50004578
16.06.2019 15:53:28,892;697.4533081;697.7926636;682.4682007;1.149251461;1.0648458;2.365257502;2.385498285;3.149309397;92.19094849;60.74211884;99.98970032;423.8399963;405.7160034;295.2232971;27811.05078;62.50004578
16.06.2019 15:53:43,916;697.4533081;697.7926636;682.4682007;1.149251461;1.0648458;2.365493059;2.43633461;2.97360611;92.18310547;60.77519226;99.98406982;425.1600037;405.7160034;295.7798157;27811.05078;62.50004578
16.06.2019 15:53:58,946;697.4487915;697.7926636;682.4682007;1.149251461;1.0648458;2.365022421;2.4775424;2.801778078;92.19094849;60.74211884;99.97024536;424.2000122;405.7160034;296.2381592;27811.05078;62.50004578
16.06.2019 15:54:13,984;697.4533691;697.7926636;682.4658203;1.149251461;1.0648458;2.365022421;2.447638988;2.646927834;92.18310547;60.74211884;99.96502686;425.6400146;405.7879944;296.7031555;27811.06641;62.50004578
16.06.2019 15:54:29,013;697.4485474;697.7926636;682.4658203;1.149251461;1.0648458;2.365257502;2.451166391;2.801395416;92.16741943;60.77519226;100.0172424;424.9200134;405.697998;296.2681274;27811.06641;62.50004578
16.06.2019 15:54:44,045;697.4485474;697.7926636;682.4658203;1.149251461;1.0648458;2.365257502;2.37440753;2.993313313;92.17525482;60.74211884;100.0014877;425.0400085;406.0939941;295.517395;27811.06641;62.50004578
16.06.2019 15:54:59,086;697.4485474;697.7926636;682.4658203;1.149251461;1.0648458;2.36478734;2.345487118;2.841051102;92.17525482;60.74211884;100.0399399;424.3200073;406.1849976;295.9168396;27811.06641;62.50004578
16.06.2019 15:55:14,126;697.4485474;697.7926636;682.4658203;1.149251461;1.0648458;2.364551783;2.451342821;2.831431866;92.15957642;60.77519226;100.0337067;424.9200134;406.1119995;295.9168396;27811.08398;62.50004578
16.06.2019 15:55:29,156;697.4523926;697.7926636;682.4658203;1.149251461;1.0648458;2.36478734;2.346748352;2.841051102;92.15957642;60.77519226;100.0483093;426.7200012;406.0400085;295.9168396;27811.08398;62.50004578
16.06.2019 15:55:44,191;697.4452515;697.7926636;682.4658203;1.149251461;1.0648458;2.364316702;2.416844845;2.821849585;92.15172577;60.77519226;100.0418396;425.519989;405.6080017;295.9168396;27811.08398;62.5176239
16.06.2019 15:55:59,232;697.4491577;697.7926636;682.4658203;1.149251461;1.0648458;2.364316702;2.422167778;2.851155281;92.14389038;60.74211884;99.99627686;424.9200134;405.9500122;295.9168396;27811.08398;62.5176239
16.06.2019 15:56:14,262;697.4567871;697.7926636;682.4658203;1.149251461;1.0648458;2.364081383;2.359340429;2.841547728;92.12819672;60.77519226;100.0073776;426.2399902;405.9140015;295.9168396;27811.09961;62.5176239
16.06.2019 15:56:29,295;697.4498291;697.7926636;682.4658203;1.149251461;1.0648458;2.363610744;2.433858395;2.82234621;92.12819672;60.77519226;100.0103683;426.8399963;405.7879944;295.9168396;27811.09961;62.5176239
16.06.2019 15:56:44,321;697.4498291;697.7926636;682.4701538;1.149251461;1.0648458;2.363374949;2.321825504;2.812713385;92.10466766;60.80821228;99.99435425;424.9200134;405.7879944;295.9168396;27811.09961;62.5176239
16.06.2019 15:56:59,361;697.4486084;697.7926636;682.4701538;1.149251461;1.0648458;2.362905025;2.420039415;2.793519974;92.10466766;60.77519226;99.99456787;425.519989;405.769989;295.9168396;27811.09961;62.50001144
16.06.2019 15:57:14,403;697.4520874;697.7926636;682.4701538;1.149251461;1.0648458;2.363374949;2.347828865;2.748754501;92.09683228;60.74211884;99.97594452;425.2799988;405.8779907;296.1087036;27811.11719;62.50001144
16.06.2019 15:57:29,443;697.4483032;697.7926636;682.4701538;1.149251461;1.0648458;2.363139868;2.444991827;2.739152431;92.09683228;60.77519226;99.97013855;425.519989;406.0400085;296.1087036;27811.11719;62.50001144
16.06.2019 15:57:44,483;697.4552612;697.7926636;682.4701538;1.149251461;1.0648458;2.36266923;2.364906311;2.799804926;92.09683228;60.74211884;99.96334839;428.2799988;405.8959961;295.8691711;27811.11719;62.50001144
16.06.2019 15:57:59,517;697.4552612;697.7926636;682.4701538;1.149251461;1.0648458;2.36219883;2.4047575;2.660750628;92.08113861;60.74211884;99.96559143;425.8800049;406.2210083;296.2284546;27811.13281;62.50001144
16.06.2019 15:58:14,551;697.4436035;697.7926636;682.4650879;1.149251461;1.0648458;2.361963272;2.396563768;2.905797958;92.08113861;60.74211884;99.98149109;423.6000061;406.3829956;295.4649048;27811.13281;62.50001144
16.06.2019 15:58:29,591;697.4555054;697.7926636;682.4650879;1.150135994;1.0648458;2.361963272;2.451166391;2.792463541;92.06544495;60.74211884;99.96607971;423.6000061;406.4370117;295.8046875;27811.13281;62.50001144
16.06.2019 15:58:44,634;697.4580078;697.7926636;682.4650879;1.150135994;1.0648458;2.361963272;2.406714678;2.694633245;92.06544495;60.74211884;99.98616028;425.8800049;406.3829956;296.0979919;27811.13281;62.50001144
16.06.2019 15:58:59,668;697.4506226;697.7926636;682.4650879;1.150135994;1.0648458;2.361492872;2.401374817;2.6753757;92.04191589;60.70909882;99.99434662;423.1199951;406.5090027;296.0979919;27811.15039;62.50001144
16.06.2019 15:59:14,702;697.4506226;697.7926636;682.4650879;1.150135994;1.0648458;2.360316515;2.44287324;2.627242327;92.01838684;60.74211884;99.98890686;425.1600037;406.598999;296.0979919;27811.15039;62.50001144
16.06.2019 15:59:29,740;697.4549561;697.7926636;682.4650879;1.150135994;1.0648458;2.360551596;2.354307652;2.806927681;92.01838684;60.80821228;99.99500275;423.8399963;406.1659851;295.7593079;27811.15039;62.50001144
16.06.2019 15:59:44,763;697.4549561;697.7926636;682.4650879;1.150135994;1.0648458;2.360080957;2.40813756;2.787672997;91.99485779;60.70909882;99.99017334;423.9599915;406.6170044;295.7593079;27811.15039;62.50001144
16.06.2019 15:59:59,792;697.4549561;697.7926636;682.4650879;1.150135994;1.0648458;2.360316515;2.391391277;2.797306299;92.00270081;60.74211884;100.0172119;424.3200073;406.7789917;295.7593079;27811.16602;62.50001144
16.06.2019 16:00:14,834;697.4549561;697.7926636;682.4650879;1.150135994;1.0648458;2.360080957;2.405647278;2.787672997;91.9870224;60.74211884;100.0284195;425.2799988;406.4729919;295.7593079;27811.16602;62.50001144
16.06.2019 16:00:29,862;697.4549561;697.7926636;682.4650879;1.150135994;1.0648458;2.359845638;2.312944412;2.741507292;91.97917175;60.77519226;100.0371475;422.8800049;406.4909973;295.8688354;27811.16602;62.50001144
16.06.2019 16:00:44,895;697.4549561;697.7926636;682.4650879;1.150135994;1.0648458;2.359139919;2.304409981;2.840747595;91.97917175;60.80821228;100.0238571;424.7999878;406.5450134;295.4849243;27811.16602;62.50001144
16.06.2019 16:00:59,936;697.4478149;697.7926636;682.4650879;1.150135994;1.0648458;2.359139919;2.390498877;2.840747595;91.9870224;60.77519226;100.0324326;423.3599854;406.5809937;295.4849243;27811.18359;62.50001144
16.06.2019 16:01:14,983;697.4478149;697.7926636;682.4650879;1.150135994;1.0648458;2.359139919;2.457333326;2.778739691;91.97132874;60.77519226;100.0708847;425.0400085;406.8330078;295.6707458;27811.18359;62.50001144
16.06.2019 16:01:30,015;697.4422607;697.7926636;682.4650879;1.150135994;1.0648458;2.359139919;2.447286129;2.692382574;91.96349335;60.77519226;100.0638962;424.6799927;406.7609863;295.6707458;27811.18359;62.50001144
16.06.2019 16:01:45,055;697.4517822;697.7926636;682.4650879;1.150135994;1.0648458;2.358904839;2.368494034;2.682754993;91.97917175;60.77519226;100.0458832;423.7200012;406.4370117;295.6707458;27811.18359;62.50001144
16.06.2019 16:02:00,092;697.4563599;697.7926636;682.4650879;1.150135994;1.0648458;2.359139919;2.402087212;2.822752714;91.96349335;60.77519226;100.035881;423.7200012;406.2390137;295.2804565;27811.19922;62.50001144
16.06.2019 16:02:15,128;697.4533081;697.7926636;682.4650879;1.150135994;1.0648458;2.359375;2.403155327;2.658752441;91.96349335;60.74211884;99.99052429;422.8800049;406.32901;295.8002014;27811.19922;62.50001144
16.06.2019 16:02:30,161;697.4449463;697.7926636;682.4650879;1.150135994;1.0648458;2.359139919;2.365983009;2.689575195;91.9556427;60.74211884;99.98271942;423.9599915;406.4190063;295.8002014;27811.19922;62.50001144
16.06.2019 16:02:45,194;697.4449463;697.7926636;682.4724731;1.150135994;1.0648458;2.359139919;2.444462299;2.756058693;91.9556427;60.77519226;100.0098114;423.8399963;406.4549866;295.6011047;27811.19922;62.50001144
16.06.2019 16:03:00,227;697.4517212;697.7926636;682.4724731;1.150135994;1.0648458;2.358904839;2.425713301;2.746431828;91.9556427;60.80821228;100.0264893;424.3200073;406.7070007;295.6011047;27811.2168;62.50001144
16.06.2019 16:03:15,254;697.4517212;697.7926636;682.4562378;1.150135994;1.0648458;2.358904839;2.33592844;2.746431828;91.9556427;60.77519226;100.0263367;426.480011;406.7070007;295.6011047;27811.2168;62.50001144
16.06.2019 16:03:30,299;697.4456787;697.7926636;682.4562378;1.150135994;1.0648458;2.358904839;2.35106945;2.572098732;91.96349335;60.8412323;99.97910309;424.7999878;406.1849976;296.1231384;27811.2168;62.50001144
16.06.2019 16:03:45,334;697.4529419;697.7926636;682.4562378;1.150135994;1.0648458;2.358198881;2.41471386;2.735921383;91.94779968;60.77519226;100.0090408;423.8399963;406.3829956;295.546051;27811.2168;62.50001144
16.06.2019 16:04:00,365;697.4529419;697.7926636;682.4649048;1.150135994;1.0648458;2.358198881;2.373153925;2.735921383;91.94779968;60.77519226;100.0150833;425.2799988;406.2030029;295.546051;27811.23242;62.50001144
16.06.2019 16:04:15,395;697.4529419;697.7926636;682.4649048;1.150135994;1.0648458;2.357963085;2.512670994;2.726278782;91.93210602;60.77519226;100.0219574;422.7600098;406.32901;295.546051;27811.23242;62.50001144
16.06.2019 16:04:30,433;697.4441528;697.7926636;682.4649048;1.150135994;1.0648458;2.358198881;2.397455215;2.735921383;91.94779968;60.77519226;100.0185776;423;406.2390137;295.546051;27811.23242;62.50001144
16.06.2019 16:04:45,463;697.4538574;697.7926636;682.4649048;1.150135994;1.0648458;2.358198881;2.3591609;2.604436398;91.93996429;60.77519226;100.0244598;424.2000122;406.0580139;295.9396362;27811.23242;62.50001144
16.06.2019 16:05:00,497;697.4538574;697.7926636;682.4649048;1.150135994;1.0648458;2.357963085;2.367597342;2.795615673;91.94779968;60.77519226;100.048233;424.7999878;405.9679871;295.3384705;27811.25;62.50001144
16.06.2019 16:05:15,537;697.4538574;697.7891846;682.4649048;1.150135994;1.0648458;2.358198881;2.401018381;2.713192463;91.92427063;60.74211884;100.0180283;425.6400146;405.9679871;295.6141052;27811.25;62.50001144
16.06.2019 16:05:30,571;697.4504395;697.7891846;682.4649048;1.150135994;1.0648458;2.358198881;2.333942175;2.432835817;91.93996429;60.77519226;100.0564651;424.6799927;406.2030029;296.4533386;27811.25;62.50001144
16.06.2019 16:05:45,606;697.4504395;697.7891846;682.4649048;1.150135994;1.0648458;2.357492447;2.425890684;2.649897814;91.93210602;60.74211884;100.0367508;423.8399963;406.3469849;295.7169189;27811.25;62.50001144
16.06.2019 16:06:00,649;697.4504395;697.7891846;682.4649048;1.150135994;1.0648458;2.357492447;2.333038807;2.649897814;91.92427063;60.77519226;100.0275803;424.3200073;406.4909973;295.7169189;27811.26758;62.50001144
16.06.2019 16:06:15,685;697.4421997;697.7891846;682.4649048;1.150135994;1.0648458;2.357963085;2.467887402;2.886576414;91.91641998;60.77519226;99.95779419;424.5599976;406.3110046;295.0661926;27811.26758;62.50001144
16.06.2019 16:06:30,715;697.4472046;697.7891846;682.4649048;1.150135994;1.0648458;2.357492447;2.376377106;2.560861349;91.91641998;60.74211884;100.0077591;422.8800049;406.1480103;295.9833374;27811.26758;62.50001144
16.06.2019 16:06:45,746;697.4472046;697.7891846;682.4649048;1.150135994;1.0648458;2.357022285;2.407782078;2.750585079;91.90074158;60.74211884;100.0186996;423.6000061;406.1300049;295.3579407;27811.26758;62.50001144
16.06.2019 16:07:00,780;697.4504395;697.7922363;682.4649048;1.150135994;1.063310266;2.357257366;2.378166914;2.790579081;91.90074158;60.74211884;100.0076294;423.8399963;406.2929993;295.2670898;27811.2832;62.50001144
16.06.2019 16:07:15,809;697.4504395;697.7922363;682.4649048;1.150135994;1.063310266;2.357728004;2.360597849;2.500441074;91.90074158;60.77519226;99.98744965;424.6799927;406.1300049;296.1931152;27811.2832;62.50001144
16.06.2019 16:07:30,846;697.4416504;697.7922363;682.4705811;1.150135994;1.063310266;2.357963085;2.376198053;2.809671402;91.92427063;60.77519226;100.0079651;421.4400024;405.8959961;295.2964172;27811.2832;62.50001144
16.06.2019 16:07:46,368;697.4499512;697.7922363;682.4705811;1.150135994;1.063310266;2.357257366;2.471049309;2.780767441;91.90857697;60.77519226;100.0423889;422.1600037;406.2749939;295.2964172;27811.2832;62.50001144
16.06.2019 16:08:01,398;697.454834;697.7922363;682.4705811;1.150135994;1.063310266;2.357022285;2.481048822;2.363144875;91.90074158;60.77519226;99.99250031;423.7200012;406.1849976;296.5171814;27811.30078;62.50001144
16.06.2019 16:08:16,435;697.454834;697.7922363;682.4660034;1.150135994;1.063310266;2.356786728;2.514412403;2.621838093;91.88504791;60.77519226;100.0126343;423.3599854;406.32901;295.6854248;27811.30078;62.43623352
16.06.2019 16:08:31,461;697.4520264;697.7922363;682.4660034;1.150135994;1.063310266;2.355845451;2.347828865;2.592869997;91.86936188;60.77519226;100.0090942;425.2799988;406.32901;295.6854248;27811.30078;62.47959518
16.06.2019 16:08:46,505;697.4418945;697.7922363;682.4660034;1.150135994;1.063310266;2.355610371;2.429256439;2.918005705;91.86936188;60.77519226;99.98732758;425.2799988;406.4190063;294.6842346;27811.30078;62.47959518
16.06.2019 16:09:01,543;697.4470825;697.7922363;682.4660034;1.150135994;1.063310266;2.354669094;2.390677214;2.674932241;91.83798981;60.77519226;100.0055695;424.9200134;406.32901;295.2956848;27811.31641;62.47959518
16.06.2019 16:09:16,576;697.4532471;697.7922363;682.4660034;1.150135994;1.063310266;2.354669094;2.376019001;2.523645163;91.83013916;60.80821228;100.0092316;422.7600098;406.3110046;295.7479248;27811.31641;62.40574265
16.06.2019 16:09:31,613;697.4532471;697.7922363;682.4660034;1.150135994;1.063310266;2.353963137;2.424118042;2.737164259;91.81446075;60.74211884;100.0152817;423.7200012;406.4549866;295.0231018;27811.31641;62.48257065
16.06.2019 16:09:46,657;697.4539185;697.7922363;682.4660034;1.150135994;1.063310266;2.354198217;2.44410944;2.518486977;91.79877472;60.77519226;100.028183;424.3200073;406.5450134;295.7055054;27811.31641;62.40271378
16.06.2019 16:10:01,701;697.4539185;697.7922363;682.4660034;1.150135994;1.063310266;2.354198217;2.319652319;2.647147179;91.79877472;60.70909882;100.0210495;423.7200012;406.401001;295.3209839;27811.33398;62.47651672
16.06.2019 16:10:16,734;697.4451294;697.7886353;682.4660034;1.150135994;1.063310266;2.353257179;2.405291557;2.60848546;91.78308105;60.80821228;100.0346527;423.8399963;406.5090027;295.3209839;27811.33398;62.45355225
16.06.2019 16:10:31,773;697.4451294;697.7886353;682.4660034;1.150135994;1.063310266;2.353257179;2.381565809;2.60848546;91.76740265;60.77519226;99.99700928;423.7200012;406.2929993;295.3209839;27811.33398;62.42038727
16.06.2019 16:10:46,807;697.4451294;697.7886353;682.4660034;1.150135994;1.063310266;2.353257179;2.333580732;2.60848546;91.76740265;60.74211884;99.98292542;427.2000122;406.2749939;295.3209839;27811.33398;62.42038727
16.06.2019 16:11:01,848;697.4451294;697.7886353;682.4660034;1.150135994;1.063310266;2.352786541;2.364009142;2.711929083;91.77523804;60.77519226;99.99695587;422.2799988;406.2569885;294.9542847;27811.34961;62.40000916
16.06.2019 16:11:16,886;697.4511719;697.7886353;682.4660034;1.150135994;1.063310266;2.352786541;2.367597342;2.593307972;91.75170898;60.77519226;100.0233688;424.6799927;406.1119995;295.3086243;27811.34961;62.40000916
16.06.2019 16:11:31,920;697.4423828;697.7886353;682.4660034;1.150135994;1.063310266;2.351845264;2.401731014;2.554601669;91.72817993;60.77519226;100.0288391;423.8399963;406.3469849;295.3086243;27811.34961;62.40000916
16.06.2019 16:11:46,951;697.449585;697.7886353;682.4660034;1.150135994;1.063310266;2.351845264;2.463668346;2.554601669;91.73602295;60.77519226;100.0362091;425.8800049;406.2210083;295.3086243;27811.34961;62.40000916
16.06.2019 16:12:01,993;697.449585;697.7886353;682.4660034;1.150135994;1.063310266;2.350903988;2.339898586;2.515874624;91.7124939;60.77519226;100.0399475;423.1199951;406.2929993;295.3086243;27811.36719;62.40000916
16.06.2019 16:12:17,019;697.4473877;697.7886353;682.4660034;1.150135994;1.063310266;2.350903988;2.483326435;2.473780394;91.69680023;60.77519226;100.0580521;423.6000061;406.2929993;295.4342651;27811.36719;62.40000916
16.06.2019 16:12:32,063;697.4473877;697.7886353;682.4660034;1.150135994;1.063310266;2.350433588;2.457157373;2.454381943;91.69680023;60.77519226;100.0502625;425.519989;406.0400085;295.4342651;27811.36719;62.40000916
16.06.2019 16:12:47,102;697.4473877;697.7886353;682.4660034;1.150135994;1.063310266;2.350433588;2.424649954;2.454381943;91.68112183;60.77519226;100.0398331;425.2799988;406.0220032;295.4342651;27811.36719;62.40000916
16.06.2019 16:13:02,135;697.4473877;697.791748;682.4660034;1.150135994;1.063310266;2.349727631;2.318202496;2.58741045;91.67327118;60.74211884;100.0427704;425.519989;405.8420105;294.9506531;27811.38281;62.40000916
16.06.2019 16:13:17,166;697.4473877;697.791748;682.4660034;1.150135994;1.063310266;2.35019803;2.356105804;2.428028345;91.67327118;60.77519226;100.0071564;424.6799927;405.9500122;295.4839478;27811.38281;62.40000916
16.06.2019 16:13:32,198;697.4512939;697.791748;682.4660034;1.150135994;1.063310266;2.349492311;2.456981182;2.398925304;91.66543579;60.74211884;100.0320663;424.0799866;406.0039978;295.4839478;27811.38281;62.40000916
16.06.2019 16:13:47,236;697.4446411;697.791748;682.4660034;1.150135994;1.063310266;2.349257231;2.381208181;2.478177071;91.65759277;60.77519226;100.0324936;425.6400146;405.8240051;295.1333923;27811.38281;62.40000916
16.06.2019 16:14:02,278;697.4499512;697.791748;682.4660034;1.150135994;1.063310266;2.349257231;2.412937403;2.518981457;91.64190674;60.77519226;100.0274658;424.5599976;405.8240051;295.0117493;27811.40039;62.40000916
16.06.2019 16:14:17,311;697.4499512;697.791748;682.4660034;1.150135994;1.063310266;2.349492311;2.375123978;2.29606986;91.64190674;60.74211884;100.0421219;424.7999878;405.6440125;295.7052917;27811.40039;62.40000916
16.06.2019 16:14:32,343;697.4499512;697.791748;682.4660034;1.150135994;1.063310266;2.348786354;2.396742105;2.408268213;91.63404846;60.77519226;100.0145569;425.1600037;405.6260071;295.2839355;27811.40039;62.40000916
16.06.2019 16:14:47,368;697.4511719;697.791748;682.4660034;1.150135994;1.063310266;2.349021435;2.347648859;2.417972565;91.63404846;60.74211884;100.0273056;424.0799866;405.6619873;295.2839355;27811.40039;62.40000916
16.06.2019 16:15:02,410;697.4511719;697.791748;682.4660034;1.150135994;1.069850326;2.348315477;2.403333664;2.519051552;91.61837769;60.80821228;100.0507813;423.480011;405.6619873;294.895874;27811.41602;62.40000916
16.06.2019 16:15:17,449;697.4511719;697.7890625;682.4660034;1.149573684;1.069850326;2.348551273;2.406892538;2.367494345;91.61837769;60.77519226;100.0594406;423.7200012;405.9679871;295.3765564;27811.41602;62.40000916
16.06.2019 16:15:32,486;697.4511719;697.7890625;682.4660034;1.149573684;1.069850326;2.348315477;2.412937403;2.411447525;91.60268402;60.77519226;100.0465851;423.8399963;405.8240051;295.3765564;27811.41602;62.40000916
16.06.2019 16:15:47,519;697.4466553;697.7890625;682.4660034;1.149573684;1.069850326;2.348080397;2.331232071;2.319662809;91.60268402;60.74211884;100.0360565;425.8800049;406.0220032;295.6213074;27811.41602;62.40000916
16.06.2019 16:16:02,556;697.4466553;697.7890625;682.4660034;1.149573684;1.069850326;2.347609758;2.417732239;2.514878988;91.58699036;60.77519226;100.0357742;421.7999878;405.9859924;294.9813843;27811.43359;62.40000916
16.06.2019 16:16:17,595;697.4466553;697.7890625;682.4660034;1.149573684;1.069850326;2.347609758;2.359520197;2.514878988;91.57131195;60.77519226;100.019928;422.8800049;405.9140015;294.9813843;27811.43359;62.40000916
16.06.2019 16:16:32,633;697.4466553;697.7890625;682.4660034;1.149573684;1.06256938;2.346903801;2.377809048;2.485768318;91.5634613;60.77519226;100.0189896;423.8399963;406.0220032;294.9813843;27811.43359;62.40000916
16.06.2019 16:16:47,663;697.4526367;697.7890625;682.4592896;1.149573684;1.06256938;2.346433163;2.354127884;2.466354609;91.54777527;60.77519226;100.0349426;424.0799866;406.2749939;294.9813843;27811.43359;62.40000916
16.06.2019 16:17:02,700;697.4526367;697.7890625;682.4592896;1.149573684;1.06256938;2.346433163;2.392818689;2.272725105;91.54777527;60.77519226;100.021698;423.480011;405.9140015;295.5583496;27811.44922;62.40000916
16.06.2019 16:17:17,738;697.4492188;697.7890625;682.4592896;1.149573684;1.06256938;2.345962763;2.380492926;2.519218445;91.54777527;60.77519226;99.98555756;423;405.6080017;294.7660217;27811.44922;62.40000916
16.06.2019 16:17:32,777;697.4492188;697.7890625;682.4592896;1.149573684;1.06256938;2.345962763;2.390677214;2.330013514;91.53209686;60.77519226;99.9765625;423.8399963;405.4100037;295.3296814;27811.44922;62.40000916
16.06.2019 16:17:47,807;697.4492188;697.7890625;682.4592896;1.149573684;1.06256938;2.345492125;2.362214088;2.344577789;91.53209686;60.77519226;100.0397873;423.1199951;405.8240051;295.228363;27811.44922;62.40000916
16.06.2019 16:18:02,844;697.4492188;697.7890625;682.4649658;1.149573684;1.06256938;2.345492125;2.342242956;2.29353714;91.5164032;60.77519226;100.0529404;423.3599854;405.6440125;295.3803711;27811.4668;62.40000916
16.06.2019 16:18:17,884;697.4492188;697.7890625;682.4649658;1.149573684;1.06256938;2.345257044;2.456981182;2.283821106;91.50071716;60.80821228;100.0181046;425.0400085;405.4639893;295.3803711;27811.4668;62.40000916
16.06.2019 16:18:32,928;697.4534912;697.7890625;682.4649658;1.149573684;1.06256938;2.345492125;2.445874453;2.29353714;91.50071716;60.74211884;100.0147095;424.4400024;405.5360107;295.3803711;27811.4668;62.40000916
16.06.2019 16:18:47,960;697.4452515;697.7890625;682.4649658;1.149573684;1.06256938;2.344551086;2.404045582;2.493203878;91.50856781;60.77519226;100.0202866;428.2799988;404.9769897;294.6700134;27811.4668;62.40000916
16.06.2019 16:19:03,000;697.4485474;697.7890625;682.4649658;1.149573684;1.06256938;2.345021486;2.277250528;2.268552065;91.49287415;60.77519226;100.0218811;424.4400024;405.1749878;295.3968506;27811.48242;62.40000916
16.06.2019 16:19:18,043;697.4485474;697.7890625;682.4633179;1.149573684;1.06256938;2.34408021;2.39638567;2.443059444;91.46934509;60.77519226;100.0441589;426;405.2829895;294.7613831;27811.48242;62.40000916
16.06.2019 16:19:33,084;697.4485474;697.7890625;682.4633179;1.149573684;1.06256938;2.343374491;2.372795582;2.230205536;91.44581604;60.77519226;100.0033798;423.6000061;405.2829895;295.3079834;27811.48242;62.40000916
16.06.2019 16:19:48,111;697.4485474;697.7890625;682.4633179;1.149573684;1.06256938;2.342668533;2.367597342;2.31786418;91.41443634;60.77519226;100.0352783;424.4400024;405.1929932;294.861969;27811.48242;62.44304657
16.06.2019 16:20:03,141;697.4448853;697.7890625;682.4633179;1.149573684;1.06256938;2.342432976;2.404223442;2.308116198;91.41443634;60.77519226;100.0545883;422.8800049;405.1929932;294.861969;27811.5;62.44304657
16.06.2019 16:20:18,178;697.4448853;697.7890625;682.4633179;1.149573684;1.06256938;2.341727257;2.399949789;2.278879642;91.39875793;60.77519226;100.0524979;423.9599915;405.4100037;294.861969;27811.5;62.41441345
16.06.2019 16:20:33,215;697.4448853;697.7890625;682.4633179;1.149573684;1.06256938;2.342197657;2.32236886;2.29836607;91.39875793;60.77519226;100.0156021;424.2000122;405.6260071;294.861969;27811.5;62.41441345
16.06.2019 16:20:48,258;697.447998;697.7890625;682.4633179;1.149573684;1.06256938;2.341962576;2.441283703;2.125706434;91.38306427;60.77519226;100.0145874;425.0400085;405.4100037;295.346344;27811.5;62.40000916
16.06.2019 16:21:03,294;697.4493408;697.7890625;682.4633179;1.149573684;1.06256938;2.341491938;2.338274717;2.410843134;91.38306427;60.74211884;100.0160141;425.0400085;405.3559875;294.4407043;27811.51758;62.40000916
16.06.2019 16:21:18,337;697.4412842;697.7890625;682.4633179;1.149573684;1.067404509;2.340550423;2.435096741;2.476000786;91.36737823;60.77519226;100.0112;425.8800049;405.3559875;294.1312866;27811.51758;62.40000916
16.06.2019 16:21:33,379;697.4412842;697.7890625;682.4633179;1.149573684;1.067404509;2.340550423;2.33592844;2.119555235;91.35168457;60.77519226;100.0137024;425.0400085;405.5539856;295.1904907;27811.51758;62.40000916
16.06.2019 16:21:48,411;697.4557495;697.7890625;682.4633179;1.149573684;1.067404509;2.339609623;2.375839949;2.080475569;91.33600616;60.77519226;100.043251;426.3599854;405.5180054;295.1904907;27811.51758;62.40000916
16.06.2019 16:22:03,442;697.4465942;697.7890625;682.4633179;1.149573684;1.067404509;2.340080023;2.285470009;2.547810078;91.32815552;60.77519226;100.0479126;421.9200134;405.571991;293.8601074;27811.5332;62.40000916
16.06.2019 16:22:18,487;697.4465942;697.7890625;682.4633179;1.149573684;1.067404509;2.339844704;2.392104864;2.051401615;91.34384918;60.77519226;100.0543213;425.6400146;405.8240051;295.3058472;27811.5332;62.40000916
16.06.2019 16:22:33,525;697.442749;697.7890625;682.4633179;1.149573684;1.067404509;2.339844704;2.356285334;2.291924;91.32815552;60.77519226;100.0181274;423.480011;405.6799927;294.5913696;27811.5332;62.40000916
16.06.2019 16:22:48,562;697.4497681;697.7890625;682.4633179;1.149573684;1.067404509;2.339844704;2.427130938;2.428488731;91.34384918;60.77519226;99.99263763;422.519989;405.5;294.1856995;27811.5332;62.40000916
16.06.2019 16:23:03,603;697.4497681;697.7890625;682.4633179;1.149573684;1.067404509;2.339844704;2.293856621;2.268591166;91.34384918;60.77519226;100.0077896;421.9200134;405.5;294.660675;27811.55078;62.40000916
16.06.2019 16:23:18,638;697.4497681;697.7890625;682.4633179;1.149573684;1.067404509;2.339844704;2.33105135;2.268591166;91.33600616;60.77519226;100.0307083;424.5599976;405.4819946;294.660675;27811.55078;62.40000916
16.06.2019 16:23:33,667;697.4497681;697.7890625;682.4633179;1.149573684;1.067404509;2.339609623;2.407960176;2.182837963;91.32032013;60.77519226;100.0140381;423.6000061;405.2470093;294.8864441;27811.55078;62.40000916
16.06.2019 16:23:48,700;697.4442749;697.7890625;682.4633179;1.149573684;1.067404509;2.339374304;2.421813011;2.311977863;91.32032013;60.74211884;100.0185165;425.519989;405.3739929;294.473877;27811.55078;62.40000916
16.06.2019 16:24:03,737;697.4442749;697.7890625;682.4633179;1.149573684;1.067404509;2.339609623;2.354127884;2.117403507;91.30462646;60.80821228;100.0427246;426.9599915;405.2109985;295.08078;27811.56641;62.40000916
16.06.2019 16:24:18,765;697.4475708;697.7890625;682.4633179;1.149573684;1.067404509;2.340080023;2.496797085;2.136939764;91.32032013;60.77519226;100.0528412;424.2000122;405.2470093;295.08078;27811.56641;62.40000916
16.06.2019 16:24:33,803;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.339609623;2.358981133;2.215635777;91.32032013;60.77519226;100.0435333;426;405.1749878;294.789032;27811.56641;62.40000916
16.06.2019 16:24:48,837;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.339844704;2.372257948;2.225384951;91.32815552;60.77519226;100.0609436;425.7600098;405.302002;294.789032;27811.56641;62.40000916
16.06.2019 16:25:03,882;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.339374304;2.301137447;2.205864668;91.32815552;60.74211884;100.0442581;424.0799866;405.3559875;294.789032;27811.58398;62.40000916
16.06.2019 16:25:18,914;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.339138746;2.412581921;2.196111679;91.29678345;60.77519226;100.0265732;423.7200012;405.3559875;294.789032;27811.58398;62.40000916
16.06.2019 16:25:33,952;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.338432789;2.325083971;2.166771173;91.29678345;60.77519226;100.0179749;422.3999939;405.3559875;294.789032;27811.58398;62.40000916
16.06.2019 16:25:48,990;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.337962151;2.391391277;2.331134796;91.26540375;60.77519226;100.0348587;423.8399963;405.6080017;294.2431641;27811.58398;62.40000916
16.06.2019 16:26:04,016;697.4475708;697.7890625;682.4675903;1.149573684;1.063583374;2.338432789;2.39513731;2.350651026;91.26540375;60.77519226;100.0505295;424.9200134;405.769989;294.2431641;27811.59961;62.40000916
16.06.2019 16:26:19,050;697.4502563;697.7890625;682.4649658;1.149573684;1.063583374;2.337491751;2.412937403;1.985697269;91.24972534;60.77519226;100.0263672;426;405.8059998;295.2103577;27811.59961;62.40000916
16.06.2019 16:26:34,092;697.4502563;697.7890625;682.4649658;1.149573684;1.063583374;2.337962151;2.347468615;2.373654366;91.24972534;60.77519226;100.0353241;421.4400024;406.0220032;294.1169739;27811.59961;62.40000916
16.06.2019 16:26:49,127;697.4484253;697.7890625;682.4649658;1.149573684;1.063583374;2.337256193;2.405469179;2.02901721;91.24972534;60.77519226;100.0171661;423.2399902;405.9320068;295.0527039;27811.59961;62.40000916
16.06.2019 16:27:04,158;697.4393311;697.7890625;682.4649658;1.149573684;1.063583374;2.337491751;2.406358957;2.215755224;91.23403931;60.77519226;100.004509;422.519989;405.8779907;294.5276489;27811.61719;62.40000916
16.06.2019 16:27:19,195;697.4451904;697.7890625;682.4649658;1.149573684;1.063583374;2.336785793;2.408493519;2.186420441;91.22619629;60.77519226;99.99828339;421.4400024;405.9859924;294.5276489;27811.61719;62.40000916
16.06.2019 16:27:34,228;697.4451904;697.7890625;682.4649658;1.149573684;1.063583374;2.336550236;2.46859026;2.176644802;91.22619629;60.80821228;99.99951172;422.8800049;405.9859924;294.5276489;27811.61719;62.40000916
16.06.2019 16:27:49,261;697.4451904;697.7890625;682.4649658;1.149573684;1.063583374;2.336315155;2.358442068;2.114354134;91.19481659;60.77519226;100.0300598;423.6000061;406.0939941;294.6834106;27811.61719;62.40000916
16.06.2019 16:28:04,306;697.4451904;697.7890625;682.4649658;1.149573684;1.063583374;2.335844517;2.401374817;2.094772577;91.20266724;60.77519226;100.0090179;423.8399963;406.2210083;294.6834106;27811.63281;62.40000916
16.06.2019 16:28:19,339;697.4451904;697.7890625;682.4649658;1.149573684;1.063583374;2.335844517;2.361675262;2.094772577;91.19481659;60.74211884;100.0315247;423.2399902;406.1300049;294.6834106;27811.63281;62.40000916
16.06.2019 16:28:34,373;697.4451904;697.7890625;682.4649658;1.149573684;1.063583374;2.335844517;2.378525019;2.116017342;91.19481659;60.74211884;100.0444717;422.3999939;406.2749939;294.6204224;27811.63281;62.40000916
16.06.2019 16:28:49,407;697.4463501;697.7890625;682.4649658;1.149573684;1.063583374;2.335609436;2.362393618;2.106220722;91.17913055;60.77519226;100.0594406;423.1199951;406.2749939;294.6204224;27811.63281;62.40000916
16.06.2019 16:29:04,438;697.4463501;697.7890625;682.4649658;1.149573684;1.063583374;2.335138559;2.434742928;2.235224724;91.17128754;60.77519226;100.0587006;424.5599976;406.1119995;294.1799011;27811.65039;62.40000916
16.06.2019 16:29:19,476;697.4463501;697.7890625;682.4649658;1.149573684;1.063583374;2.334903479;2.317115307;2.007369757;91.16345215;60.77519226;100.0311203;422.6400146;406.1300049;294.826355;27811.65039;62.40000916
16.06.2019 16:29:34,508;697.4445801;697.7890625;682.4649658;1.149573684;1.063583374;2.334432602;2.344045639;2.350077152;91.15559387;60.77519226;100.0196228;423.3599854;406.1849976;293.7524719;27811.65039;62.40000916
16.06.2019 16:29:49,545;697.4471436;697.7890625;682.4649658;1.149573684;1.063583374;2.334197521;2.403867483;2.07128644;91.1399231;60.74211884;99.99450684;423.480011;405.9140015;294.5497742;27811.65039;62.40000916
16.06.2019 16:30:04,583;697.4401245;697.7890625;682.4649658;1.149573684;1.063583374;2.333726883;2.354667187;2.137291908;91.13206482;60.77519226;99.98497772;423;405.9140015;294.2961121;27811.66602;62.40000916
16.06.2019 16:30:19,615;697.4472656;697.7890625;682.4649658;1.149573684;1.063583374;2.333726883;2.282183886;2.137291908;91.13206482;60.77519226;99.99092102;423.8399963;405.9140015;294.2961121;27811.66602;62.40000916
16.06.2019 16:30:34,647;697.4526367;697.7890625;682.4649658;1.149573684;1.063583374;2.333726883;2.347288609;2.429175377;91.10853577;60.77519226;99.98305511;424.4400024;405.9320068;293.4312134;27811.66602;62.40000916
16.06.2019 16:30:49,683;697.4526367;697.7890625;682.4597778;1.149573684;1.063583374;2.333961964;2.325988531;1.952783823;91.10853577;60.74211884;99.99671936;421.9200134;405.9500122;294.8718262;27811.66602;62.40000916
16.06.2019 16:31:04,716;697.4440308;697.786499;682.4597778;1.149573684;1.063583374;2.333020926;2.480873585;2.052762985;91.11638641;60.74211884;99.96782684;423.6000061;405.9679871;294.4593811;27811.68359;62.40000916
16.06.2019 16:31:19,750;697.4440308;697.786499;682.4597778;1.149573684;1.063583374;2.333726883;2.382281065;2.082184792;91.11638641;60.74211884;99.95822144;422.519989;405.9679871;294.4593811;27811.68359;62.40000916
16.06.2019 16:31:34,787;697.4519653;697.786499;682.4597778;1.149573684;1.063583374;2.333256006;2.439163208;2.062565565;91.10853577;60.77519226;99.96746063;424.3200073;405.8420105;294.4593811;27811.68359;62.40000916
16.06.2019 16:31:49,824;697.4519653;697.786499;682.4597778;1.149573684;1.063583374;2.332785606;2.431735039;2.042968273;91.09285736;60.77519226;99.94734192;422.0400085;405.6080017;294.4593811;27811.68359;62.40000916
16.06.2019 16:32:04,852;697.4468994;697.786499;682.4667969;1.149573684;1.066000223;2.331609249;2.44428587;1.993886113;91.06147766;60.77519226;99.97451782;422.6400146;405.697998;294.4593811;27811.69922;62.40000916
16.06.2019 16:32:19,885;697.442627;697.786499;682.4667969;1.149573684;1.066000223;2.331373692;2.279261112;2.191038132;91.06147766;60.77519226;99.96350861;422.7600098;405.6260071;293.8467407;27811.69922;62.40000916
16.06.2019 16:32:34,911;697.4481201;697.786499;682.4667969;1.149573684;1.066000223;2.330903292;2.359340429;2.014699221;91.04579163;60.77519226;99.96750641;423.9599915;405.697998;294.3106384;27811.69922;62.40000916
16.06.2019 16:32:49,951;697.444458;697.786499;682.4667969;1.149573684;1.066000223;2.330667734;2.285470009;2.163012028;91.02226257;60.77519226;100.0042725;422.7600098;405.7160034;293.8426208;27811.69922;62.40000916
16.06.2019 16:33:04,989;697.444458;697.786499;682.4667969;1.149573684;1.066000223;2.330432415;2.450284719;1.908688426;91.03794861;60.74211884;99.99654388;423.8399963;405.7160034;294.5661011;27811.7168;62.40000916
16.06.2019 16:33:20,027;697.444458;697.786499;682.4667969;1.149573684;1.066000223;2.330667734;2.34152174;2.043727398;91.00658417;60.77519226;99.9832077;423.1199951;405.7879944;294.1956177;27811.7168;62.40000916
16.06.2019 16:33:35,065;697.444458;697.786499;682.4611206;1.149573684;1.066000223;2.330197573;2.416489601;2.024105072;90.99873352;60.77519226;99.96261597;423.2399902;405.6799927;294.1956177;27811.7168;62.40000916
16.06.2019 16:33:50,099;697.4504395;697.786499;682.4611206;1.149573684;1.066000223;2.329020739;2.327616453;1.974949837;90.98303986;60.77519226;99.98620605;421.7999878;405.9320068;294.1956177;27811.7168;62.40000916
16.06.2019 16:34:05,145;697.4504395;697.786499;682.4611206;1.149573684;1.066000223;2.3285501;2.329243898;1.955269933;90.9438324;60.77519226;99.99732208;423.1199951;405.5539856;294.1956177;27811.73242;62.40000916
16.06.2019 16:34:20,182;697.4423218;697.786499;682.4611206;1.149573684;1.066000223;2.328079462;2.331774235;1.877655745;90.9438324;60.77519226;99.98281097;422.2799988;405.8599854;294.3669128;27811.73242;62.40000916
16.06.2019 16:34:35,215;697.4423218;697.786499;682.4611206;1.149573684;1.066000223;2.327373505;2.36508584;2.123192549;90.92030334;60.77519226;99.9561615;421.5599976;405.7879944;293.5540161;27811.73242;62.40000916
16.06.2019 16:34:50,253;697.4511719;697.786499;682.4611206;1.149573684;1.066000223;2.327609062;2.400662422;1.900730133;90.92813873;60.77519226;99.96347809;424.7999878;405.7520142;294.240509;27811.73242;62.40000916
16.06.2019 16:35:05,296;697.4511719;697.7867432;682.4611206;1.149573684;1.066000223;2.327844143;2.367956161;1.910560608;90.92813873;60.77519226;99.98931885;423.2399902;406.0939941;294.240509;27811.75;62.40000916
16.06.2019 16:35:20,341;697.4433594;697.7867432;682.4611206;1.149573684;1.066000223;2.327844143;2.333038807;1.910560608;90.9124527;60.77519226;100.0046082;423.7200012;405.9500122;294.240509;27811.75;62.40000916
16.06.2019 16:35:35,377;697.4506226;697.7867432;682.4611206;1.149573684;1.066000223;2.327609062;2.352868557;2.063888788;90.92030334;60.77519226;100.0072708;421.6799927;406.1119995;293.7583313;27811.75;62.40000916
16.06.2019 16:35:50,405;697.4460449;697.7867432;682.4702759;1.149573684;1.066000223;2.327609062;2.333219528;1.931143165;90.9124527;60.77519226;100.0114594;421.2000122;405.8599854;294.1506348;27811.75;62.40000916
16.06.2019 16:36:05,439;697.4460449;697.7867432;682.4702759;1.149573684;1.066000223;2.326902628;2.284557104;1.901599407;90.88892365;60.77519226;100.0438461;424.2000122;405.9679871;294.1506348;27811.76758;62.40000916
16.06.2019 16:36:20,479;697.4460449;697.7867432;682.4596558;1.149573684;1.066000223;2.326432467;2.350529432;1.881917;90.88108063;60.77519226;99.97281647;423;405.7520142;294.1506348;27811.76758;62.40000916
16.06.2019 16:36:35,512;697.4517212;697.7867432;682.4596558;1.149573684;1.066000223;2.325726509;2.425890684;1.852343678;90.84970093;60.77519226;99.99591064;425.8800049;405.3739929;294.1506348;27811.76758;62.40000916
16.06.2019 16:36:50,549;697.4517212;697.7867432;682.4596558;1.149573684;1.066000223;2.325490952;2.322911739;1.882173657;90.84970093;60.74211884;100.0055008;421.7999878;405.4460144;294.0333862;27811.76758;62.40000916
16.06.2019 16:37:05,585;697.4517212;697.7867432;682.4596558;1.149573684;1.066000223;2.325255871;2.3384552;1.872320652;90.84186554;60.77519226;100.0250549;420.9599915;405.6799927;294.0333862;27811.7832;62.40000916
16.06.2019 16:37:20,615;697.4490967;697.7867432;682.4596558;1.149573684;1.066000223;2.324784994;2.401196718;1.852588654;90.84186554;60.77519226;99.98310852;423.1199951;405.8059998;294.0333862;27811.7832;62.40000916
16.06.2019 16:37:35,653;697.4490967;697.7867432;682.4596558;1.149573684;1.066000223;2.325020552;2.416312218;1.86246562;90.84186554;60.74211884;99.99830627;421.9200134;405.6799927;294.0333862;27811.7832;62.37501526
16.06.2019 16:37:50,696;697.4490967;697.7867432;682.4624023;1.149573684;1.066000223;2.324314356;2.366341591;1.849259257;90.81833649;60.74211884;100.0203705;423.2399902;405.6619873;294.0333862;27811.7832;62.37501526
16.06.2019 16:38:05,733;697.4490967;697.7867432;682.4624023;1.149573684;1.066000223;2.324550152;2.420571566;2.078407764;90.81833649;60.77519226;99.97045135;423.1199951;405.7520142;293.3279724;27811.80078;62.31960297
16.06.2019 16:38:20,777;697.4556274;697.7867432;682.4624023;1.149573684;1.066000223;2.323608398;2.390320301;1.694867373;90.7947998;60.77519226;99.97764587;422.3999939;405.4819946;294.4016418;27811.80078;62.39690399
16.06.2019 16:38:35,808;697.4556274;697.7867432;682.4624023;1.149573684;1.066000223;2.322902441;2.41382575;1.895816922;90.77127075;60.80821228;99.96495819;424.6799927;405.571991;293.7213135;27811.80078;62.39690399
16.06.2019 16:38:50,849;697.4511108;697.7867432;682.4624023;1.149573684;1.066000223;2.323137999;2.417022228;1.764962912;90.75558472;60.77519226;99.96465302;422.519989;405.571991;294.1073608;27811.80078;62.39690399
