Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 16:39:05,887;697.4511108;697.7867432;682.4624023;1.149573684;1.066000223;2.32243228;2.384604931;1.74520278;90.7634201;60.80821228;100.0399933;422.519989;406.0039978;294.1073608;27811.81641;62.39690399
16.06.2019 16:39:20,910;697.4560547;697.7867432;682.4624023;1.149573684;1.066000223;2.322667599;2.400305986;1.75509882;90.75558472;60.80821228;100.0097656;424.2000122;406.0039978;294.1073608;27811.81641;62.39690399
16.06.2019 16:39:35,948;697.451416;697.7867432;682.4624023;1.149573684;1.066000223;2.322667599;2.282366514;1.625105977;90.75558472;60.77519226;100.0066681;423.480011;405.8779907;294.5549316;27811.81641;62.39690399
16.06.2019 16:39:50,988;697.4456787;697.7867432;682.4624023;1.149573684;1.066000223;2.322196722;2.465426922;1.99528265;90.7477417;60.77519226;100.0201416;422.1600037;405.9859924;293.4336548;27811.81641;62.30986023
16.06.2019 16:40:06,025;697.4542847;697.7867432;682.4624023;1.149573684;1.066000223;2.322667599;2.335025549;1.850301504;90.73989105;60.80821228;100.0003662;423.8399963;405.769989;293.9196777;27811.83398;62.30195618
16.06.2019 16:40:21,064;697.4542847;697.7867432;682.4624023;1.149573684;1.066000223;2.321726322;2.41968441;1.862686157;90.716362;60.77519226;99.99736023;423.9599915;405.7160034;293.7374573;27811.83398;62.30195618
16.06.2019 16:40:36,098;697.4519043;697.7867432;682.4624023;1.149573684;1.065284848;2.321255684;2.465954304;1.852829218;90.70852661;60.77519226;99.96698761;422.2799988;405.571991;293.7374573;27811.83398;62.30195618
16.06.2019 16:40:51,141;697.4519043;697.7867432;682.4624023;1.149573684;1.065284848;2.320785046;2.413292646;1.833069563;90.67713928;60.77519226;99.9516449;422.7600098;405.1929932;293.7374573;27811.83398;62.30276871
16.06.2019 16:41:06,185;697.4519043;697.7867432;682.4624023;1.149573684;1.065284848;2.320314169;2.363829613;1.803395033;90.67713928;60.77519226;99.96438599;424.4400024;405.3919983;293.7374573;27811.84961;62.30276871
16.06.2019 16:41:21,228;697.4519043;697.7867432;682.4624023;1.149573684;1.065284848;2.320079088;2.413115025;1.861377239;90.66930389;60.80821228;100.0149689;422.2799988;405.5539856;293.5665894;27811.84961;62.34650421
16.06.2019 16:41:36,275;697.4519043;697.7867432;682.4624023;1.149573684;1.065284848;2.319844007;2.368314505;1.705894113;90.67713928;60.77519226;100.0163269;423.1199951;405.697998;293.995697;27811.84961;62.30020905
16.06.2019 16:41:51,303;697.4519043;697.7867432;682.4624023;1.149573684;1.065284848;2.319608212;2.392104864;1.705894113;90.66146851;60.77519226;100.0158386;421.6799927;405.8420105;293.995697;27811.84961;62.30020905
16.06.2019 16:42:06,338;697.4465942;697.7867432;682.4624023;1.149573684;1.065284848;2.319373131;2.308588505;1.537150502;90.64577484;60.77519226;100.0348282;421.5599976;406.0039978;294.4345093;27811.86719;62.30020905
16.06.2019 16:42:21,383;697.4465942;697.7867432;682.4624023;1.149573684;1.065284848;2.319137812;2.344766378;1.680658102;90.63793182;60.70909882;100.0111465;421.7999878;406.0220032;293.9825134;27811.86719;62.30020905
16.06.2019 16:42:36,413;697.4491577;697.7867432;682.4624023;1.15085125;1.065284848;2.318902493;2.369031906;1.690561414;90.63008118;60.74211884;99.99516296;422.6400146;405.7340088;293.9825134;27811.86719;62.30020905
16.06.2019 16:42:51,454;697.442688;697.7867432;682.4624023;1.15085125;1.065284848;2.318196535;2.375481844;1.875950933;90.63008118;60.77519226;99.9912262;420.8399963;405.6799927;293.102356;27811.86719;62.30020905
16.06.2019 16:43:06,492;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.317961454;2.446933508;1.832059979;90.60655212;60.77519226;99.99538422;422.8800049;405.6799927;293.2024536;27811.88281;62.30020905
16.06.2019 16:43:21,528;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.318431854;2.405647278;1.851846218;90.60655212;60.77519226;99.99039459;424.2000122;405.3919983;293.2024536;27811.88281;62.23976898
16.06.2019 16:43:36,560;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.318196535;2.375661135;1.841949105;90.59086609;60.77519226;100.017662;422.3999939;405.4639893;293.2024536;27811.88281;62.23976898
16.06.2019 16:43:51,603;697.4412842;697.7867432;682.4624023;1.15085125;1.065284848;2.317961454;2.413648129;1.606538773;90.59086609;60.77519226;99.97081757;421.0799866;405.3380127;293.8660889;27811.88281;62.23976898
16.06.2019 16:44:06,635;697.4449463;697.7867432;682.4624023;1.15085125;1.065284848;2.317020178;2.329605579;1.931125641;90.56733704;60.77519226;99.99185181;423.7200012;405.3919983;292.8236389;27811.90039;62.29727936
16.06.2019 16:44:21,665;697.4494629;697.7867432;682.4624023;1.15085125;1.065284848;2.317961454;2.409026861;1.757419229;90.59086609;60.74211884;99.97766113;422.8800049;405.2290039;293.4220886;27811.90039;62.2034874
16.06.2019 16:44:36,705;697.4454346;697.7867432;682.4624023;1.15085125;1.065284848;2.317490578;2.358981133;1.507152915;90.57518768;60.74211884;99.97914886;424.0799866;405.3739929;294.1001282;27811.90039;62.2034874
16.06.2019 16:44:51,744;697.4454346;697.7867432;682.4624023;1.15085125;1.065284848;2.317020178;2.357004404;1.714488387;90.57518768;60.77519226;100.0329361;421.2000122;405.6619873;293.4900818;27811.90039;62.29660034
16.06.2019 16:45:06,786;697.4493408;697.7867432;682.4624023;1.15085125;1.065284848;2.317020178;2.409382582;1.694696426;90.56733704;60.77519226;100.0304794;421.0799866;405.9679871;293.4900818;27811.91602;62.27663803
16.06.2019 16:45:21,820;697.4493408;697.7867432;682.4624023;1.15085125;1.065284848;2.316549778;2.325264692;1.585541964;90.55165863;60.77519226;100.0061493;422.8800049;405.9320068;293.9815979;27811.91602;62.27663803
16.06.2019 16:45:36,851;697.453125;697.7867432;682.4624023;1.15085125;1.065284848;2.316549778;2.401196718;1.595454454;90.55165863;60.80821228;100.0184937;421.4400024;405.7879944;293.9815979;27811.91602;62.27663803
16.06.2019 16:45:51,890;697.4501343;697.7867432;682.4624023;1.15085125;1.065284848;2.31631422;2.272861004;1.722738504;90.55165863;60.77519226;100.0538101;420.8399963;405.5539856;293.5485535;27811.91602;62.27663803
16.06.2019 16:46:06,915;697.4437256;697.7867432;682.4624023;1.15085125;1.065284848;2.316784859;2.44640398;1.892447591;90.54380798;60.77519226;100.0139923;423.2399902;405.3559875;293.1073608;27811.93359;62.20849228
16.06.2019 16:46:21,959;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.316784859;2.324902773;1.515028358;90.55949402;60.77519226;99.98669434;423.1199951;405.3559875;294.2183228;27811.93359;62.20849228
16.06.2019 16:46:37,000;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.315843344;2.422522545;1.757722735;90.54380798;60.77519226;99.97451782;422.519989;405.2829895;293.1777649;27811.93359;62.20849228
16.06.2019 16:46:52,037;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.315843344;2.320920229;1.565830827;90.54380798;60.77519226;99.99175262;421.5599976;405.5899963;293.7419739;27811.93359;62.20849228
16.06.2019 16:47:07,074;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.315372944;2.393353939;1.689682245;90.51243591;60.77519226;99.97581482;419.3999939;405.697998;293.3195496;27811.94922;62.20849228
16.06.2019 16:47:22,101;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.315608263;2.333761454;1.699586034;90.51243591;60.74211884;100.0043945;422.1600037;405.9140015;293.3195496;27811.94922;62.20849228
16.06.2019 16:47:37,136;697.4464722;697.7867432;682.4624023;1.15085125;1.065284848;2.314431667;2.297680378;1.649986982;90.50458527;60.74211884;99.97586823;420.9599915;405.9140015;293.3195496;27811.94922;62.20849228
16.06.2019 16:47:52,164;697.4492188;697.7867432;682.4624023;1.15085125;1.065284848;2.314667225;2.317477703;1.491561174;90.50458527;60.77519226;100.0184402;422.0400085;406.0759888;293.9019775;27811.94922;62.20000839
16.06.2019 16:48:07,201;697.4492188;697.7867432;682.4624023;1.15085125;1.065284848;2.314902306;2.315846205;1.268501639;90.48890686;60.74211884;100.0017471;422.519989;405.4819946;294.499054;27811.9668;62.20000839
16.06.2019 16:48:22,240;697.4436035;697.7867432;682.4624023;1.15085125;1.065284848;2.314431667;2.312400341;1.24946785;90.48890686;60.77519226;100.0316772;424.3200073;405.5539856;294.49646;27811.9668;62.20000839
16.06.2019 16:48:37,284;697.4483032;697.7867432;682.4624023;1.15085125;1.065284848;2.315137625;2.3591609;1.429380655;90.48890686;60.74211884;100.0048676;423.8399963;405.5;293.9970398;27811.9668;62.20000839
16.06.2019 16:48:52,311;697.4506226;697.7867432;682.4624023;1.15085125;1.065284848;2.314902306;2.374944925;1.520585299;90.48890686;60.77519226;100.0007629;422.6400146;405.7160034;293.9645691;27811.9668;62.20000839
16.06.2019 16:49:07,350;697.4506226;697.7867432;682.4624023;1.15085125;1.065284848;2.314196348;2.400484324;1.490764737;90.48890686;60.74211884;100.0112762;421.6799927;405.7160034;293.9645691;27811.98242;62.20000839
16.06.2019 16:49:22,395;697.4506226;697.7867432;682.4624023;1.15085125;1.065284848;2.314431667;2.371541262;1.470864296;90.45752716;60.77519226;99.98516083;422.0400085;405.7160034;293.9645691;27811.98242;62.20000839
16.06.2019 16:49:37,439;697.4506226;697.7867432;682.4624023;1.15085125;1.065284848;2.31372571;2.327616453;1.536128759;90.46537781;60.77519226;100.042778;422.3999939;405.9320068;293.7727051;27811.98242;62.26728058
16.06.2019 16:49:52,483;697.451416;697.7867432;682.4624023;1.15085125;1.065284848;2.31372571;2.352868557;1.308812141;90.44968414;60.77519226;100.0124741;423.2399902;405.9320068;294.4409485;27811.98242;62.21981049
16.06.2019 16:50:07,528;697.4442749;697.7867432;682.4624023;1.15085125;1.065284848;2.313255072;2.385855675;1.569369316;90.43399811;60.77519226;100.0249252;421.2000122;405.9679871;293.6165466;27812;62.29663849
16.06.2019 16:50:22,559;697.4442749;697.7867432;682.4624023;1.15085125;1.065284848;2.312549114;2.398524284;1.5395329;90.41830444;60.77519226;99.96173096;420.6000061;405.8059998;293.6165466;27812;62.20339966
16.06.2019 16:50:37,594;697.4477539;697.7867432;682.4624023;1.15085125;1.065284848;2.312784672;2.383532524;1.217836022;90.42615509;60.77519226;99.97019196;421.0799866;405.7160034;294.3831482;27812;62.22438049
16.06.2019 16:50:52,634;697.4414063;697.7867432;682.4624023;1.15085125;1.065284848;2.312314034;2.348369122;1.320840836;90.43399811;60.77519226;99.99124146;423.8399963;405.9140015;294.0221558;27812;62.25386047
16.06.2019 16:51:07,663;697.4480591;697.7867432;682.4624023;1.15085125;1.065284848;2.312314034;2.443049908;1.320840836;90.41046906;60.77519226;99.97480011;421.6799927;405.9140015;294.0221558;27812.01758;62.25386047
16.06.2019 16:51:22,695;697.4541626;697.7867432;682.4624023;1.15085125;1.065284848;2.312549114;2.400662422;1.2463516;90.40262604;60.77519226;100.0043793;421.0799866;405.9500122;294.27005;27812.01758;62.20438766
16.06.2019 16:51:37,740;697.4432983;697.7867432;682.4624023;1.15085125;1.065284848;2.311843157;2.304773569;1.375072956;90.41046906;60.77519226;99.98526001;423;405.5180054;293.8628845;27812.01758;62.20438766
16.06.2019 16:51:52,782;697.4500732;697.7867432;682.4734497;1.15085125;1.065284848;2.311372757;2.353947878;1.335217118;90.38694;60.77519226;100.0052338;421.4400024;405.8599854;293.8628845;27812.01758;62.20438766
16.06.2019 16:52:07,822;697.4415894;697.7867432;682.4734497;1.15085125;1.065284848;2.310902357;2.353048563;1.411345959;90.37124634;60.77519226;100.0189896;420.480011;405.697998;293.5809937;27812.0332;62.29560471
16.06.2019 16:52:22,855;697.4505005;697.7867432;682.4668579;1.15085125;1.065284848;2.311608076;2.404045582;1.421296954;90.37909698;60.77519226;100.0115356;423.9599915;405.697998;293.5809937;27812.0332;62.20344162
16.06.2019 16:52:37,894;697.4505005;697.7867432;682.4668579;1.15085125;1.065284848;2.311137438;2.434389114;1.421296954;90.38694;60.77519226;99.97463989;421.6799927;405.5180054;293.5809937;27812.0332;62.29649353
16.06.2019 16:52:52,935;697.4480591;697.7875366;682.4668579;1.15085125;1.065284848;2.311608076;2.285470009;1.441223264;90.37124634;60.77519226;99.99020386;425.0400085;405.5180054;293.5809937;27812.0332;62.20281601
16.06.2019 16:53:07,980;697.4480591;697.7875366;682.4668579;1.15085125;1.065284848;2.310902357;2.38871336;1.389449954;90.37909698;60.77519226;99.99719238;422.1600037;405.5180054;293.6452332;27812.05078;62.20281601
16.06.2019 16:53:23,009;697.4424438;697.7875366;682.4668579;1.15085125;1.065284848;2.310902357;2.298408508;1.389449954;90.37909698;60.77519226;99.97828674;423;405.4460144;293.6452332;27812.05078;62.20281601
16.06.2019 16:53:38,045;697.4512939;697.7875366;682.4570313;1.15085125;1.065284848;2.310902357;2.37369132;1.266022563;90.36341095;60.77519226;100.0091934;421.9200134;405.6080017;294.0073853;27812.05078;62.20281601
16.06.2019 16:53:53,087;697.4512939;697.7875366;682.4570313;1.15085125;1.065284848;2.310667038;2.305318594;1.501895547;90.35556793;60.77519226;100.0413284;421.0799866;405.7160034;293.2860718;27812.05078;62.20281601
16.06.2019 16:54:08,131;697.4456787;697.7875366;682.4648438;1.15085125;1.065284848;2.310667038;2.431911945;1.324692607;90.3398819;60.77519226;100.0344391;421.0799866;405.6799927;293.8059387;27812.06641;62.20281601
16.06.2019 16:54:23,172;697.4487305;697.7875366;682.4648438;1.15085125;1.065284848;2.309490204;2.324540854;1.073993564;90.3398819;60.77519226;100.0363693;422.2799988;406.1849976;294.3946838;27812.06641;62.20281601
16.06.2019 16:54:38,202;697.4487305;697.7875366;682.4648438;1.15085125;1.065284848;2.309960604;2.370107412;1.503205657;90.32418823;60.77519226;100.0022125;421.7999878;405.8599854;293.194519;27812.06641;62.20281601
16.06.2019 16:54:53,234;697.4464722;697.7875366;682.4648438;1.15085125;1.065284848;2.309725523;2.445874453;1.347302079;90.32418823;60.77519226;100.0193329;421.5599976;405.8059998;293.6225586;27812.06641;62.20281601
16.06.2019 16:55:08,272;697.4464722;697.7875366;682.4648438;1.15085125;1.065284848;2.309490204;2.289300442;1.337327361;90.31634521;60.77519226;100.0300217;421.6799927;405.8059998;293.6225586;27812.08398;62.20281601
16.06.2019 16:55:23,307;697.4472046;697.7875366;682.4648438;1.15085125;1.065284848;2.309490204;2.367417812;1.232105136;90.31634521;60.80821228;100.037796;421.0799866;405.8059998;293.9310608;27812.08398;62.20281601
16.06.2019 16:55:38,346;697.4472046;697.7875366;682.4648438;1.15085125;1.065284848;2.308784485;2.389963388;1.234728336;90.30065918;60.77519226;100.0474014;422.6400146;405.9140015;293.9310608;27812.08398;62.20281601
16.06.2019 16:55:53,387;697.4494019;697.7875366;682.4648438;1.15085125;1.065284848;2.308078527;2.428370714;1.363515377;90.28496552;60.77519226;99.99703217;421.3200073;405.3919983;293.4655762;27812.08398;62.20281601
16.06.2019 16:56:08,427;697.4408569;697.7875366;682.4648438;1.15085125;1.065284848;2.308078527;2.312218666;1.173917055;90.27713013;60.77519226;99.99984741;422.8800049;404.9769897;293.9920044;27812.09961;62.20281601
16.06.2019 16:56:23,471;697.4508057;697.7875366;682.4648438;1.15085125;1.065284848;2.307607889;2.369749069;1.163929939;90.27713013;60.77519226;100.0117035;420.6000061;405.3200073;293.9920044;27812.09961;62.20281601
16.06.2019 16:56:38,498;697.4508057;697.7875366;682.4648438;1.15085125;1.065284848;2.308078527;2.320014477;1.369299293;90.26143646;60.80821228;100.0668182;421.4400024;405.3380127;293.4486084;27812.09961;62.20281601
16.06.2019 16:56:53,532;697.4508057;697.7875366;682.4628296;1.15085125;1.065284848;2.307137251;2.387463331;1.32935214;90.24575043;60.74211884;99.99029541;423.3599854;405.5899963;293.4486084;27812.09961;62.20281601
16.06.2019 16:57:08,574;697.4451904;697.7875366;682.4628296;1.15085125;1.065284848;2.307137251;2.259116411;1.551141977;90.24575043;60.77519226;100.0132294;422.519989;405.3559875;292.798645;27812.11719;62.20281601
16.06.2019 16:57:23,608;697.4451904;697.7875366;682.4628296;1.15085125;1.065284848;2.306431293;2.260401011;1.215352893;90.23007202;60.77519226;99.99700928;422.2799988;405.2290039;293.6947327;27812.11719;62.20000839
16.06.2019 16:57:38,639;697.4511719;697.7875366;682.4628296;1.15085125;1.065284848;2.306666613;2.300046206;1.225359917;90.22222137;60.80821228;100.0345917;425.3999939;405.4100037;293.6947327;27812.11719;62.20000839
16.06.2019 16:57:53,683;697.442749;697.7875366;682.4628296;1.15085125;1.065284848;2.305960417;2.352688789;1.500658274;90.21437836;60.77519226;100.0371704;421.5599976;405.428009;292.8004456;27812.11719;62.20000839
16.06.2019 16:58:08,718;697.4489746;697.7875366;682.4628296;1.15085125;1.065284848;2.306196213;2.396920443;1.299102545;90.19868469;60.77519226;100.0249557;422.7600098;404.9949951;293.420105;27812.13281;62.20000839
16.06.2019 16:58:23,751;697.4539185;697.7875366;682.4628296;1.15085125;1.065284848;2.305490255;2.353408337;1.335219145;90.1908493;60.77519226;100.0273438;423.480011;405.302002;293.2265015;27812.13281;62.20000839
16.06.2019 16:58:38,790;697.4539185;697.7875366;682.4628296;1.15085125;1.065284848;2.305254698;2.342062712;1.02885282;90.1908493;60.77519226;100.034256;423.7200012;405.5539856;294.0941772;27812.13281;62.20000839
16.06.2019 16:58:53,824;697.4448853;697.7875366;682.4628296;1.15085125;1.065284848;2.305019617;2.317477703;1.018850088;90.18301392;60.80821228;100.0179214;421.9200134;405.6080017;294.0941772;27812.13281;62.20000839
16.06.2019 16:59:08,858;697.4505005;697.7875366;682.4628296;1.15085125;1.065284848;2.305254698;2.398702621;1.477910519;90.1594696;60.77519226;100.0053329;420.8399963;405.6080017;292.8086243;27812.15039;62.20000839
16.06.2019 16:59:23,891;697.4505005;697.7875366;682.4628296;1.15085125;1.065284848;2.30478406;2.371899605;1.303629518;90.1594696;60.77519226;100.0201035;424.5599976;405.4100037;293.2310791;27812.15039;62.20000839
16.06.2019 16:59:38,928;697.4440918;697.7875366;682.4628296;1.15085125;1.065284848;2.305019617;2.424295425;1.234246492;90.17515564;60.77519226;100.0339432;420.9599915;405.428009;293.4635925;27812.15039;62.20000839
16.06.2019 16:59:53,960;697.4522095;697.7875366;682.4628296;1.15085125;1.065284848;2.30454874;2.32942462;1.214197874;90.1594696;60.77519226;100.0334854;421.5599976;405.2109985;293.4635925;27812.15039;62.20000839
16.06.2019 17:00:08,993;697.4522095;697.7875366;682.4586792;1.15085125;1.065284848;2.30454874;2.391034365;1.214197874;90.15162659;60.77519226;100.0077362;421.4400024;405.4460144;293.4635925;27812.16602;62.20000839
16.06.2019 17:00:24,029;697.4522095;697.7850952;682.4586792;1.15085125;1.065284848;2.304078102;2.361675262;1.074570179;90.13594055;60.77519226;100.028656;420.6000061;405.5;293.8135681;27812.16602;62.20000839
16.06.2019 17:00:39,075;697.4494019;697.7850952;682.4586792;1.15085125;1.065284848;2.303372383;2.364009142;1.044483781;90.12026215;60.8412323;100.0318069;422.8800049;405.7879944;293.8135681;27812.16602;62.20000839
16.06.2019 17:00:54,120;697.4433594;697.7850952;682.4628296;1.15085125;1.065284848;2.303372383;2.399415493;1.300393105;90.09673309;60.80821228;100.0482254;421.6799927;405.7340088;293.0648499;27812.16602;62.20000839
16.06.2019 17:01:09,147;697.4494019;697.7850952;682.4628296;1.15085125;1.065284848;2.303372383;2.380135059;1.052890062;90.09673309;60.77519226;100.0246964;421.0799866;405.5360107;293.7889709;27812.18359;62.20000839
16.06.2019 17:01:24,180;697.4494019;697.7850952;682.4628296;1.15085125;1.065284848;2.302431107;2.336650372;1.088995337;90.08888245;60.80821228;100.0364685;422.519989;405.5360107;293.565918;27812.18359;62.20000839
16.06.2019 17:01:39,227;697.4498901;697.7850952;682.4628296;1.15085125;1.065284848;2.302431107;2.328159094;1.331814647;90.08888245;60.77519226;100.047966;420.1199951;405.5539856;292.8557739;27812.18359;62.20000839
16.06.2019 17:01:54,262;697.446106;697.7850952;682.4628296;1.15085125;1.065284848;2.302431107;2.354487181;1.064064741;90.08888245;60.80821228;100.0717468;423;405.4460144;293.6388245;27812.18359;62.20000839
16.06.2019 17:02:09,300;697.446106;697.7850952;682.4628296;1.15085125;1.065284848;2.301960468;2.360059023;1.043979406;90.08103943;60.80821228;100.0662231;421.5599976;405.5;293.6388245;27812.19922;62.20000839
16.06.2019 17:02:24,334;697.446106;697.7850952;682.4628296;1.15085125;1.065284848;2.302666426;2.406180859;1.160647392;90.07320404;60.80821228;100.0750046;421.3200073;405.3919983;293.3857117;27812.19922;62.20000839
16.06.2019 17:02:39,370;697.4507446;697.7850952;682.4628296;1.15085125;1.065284848;2.301960468;2.294221163;1.130559325;90.08103943;60.80821228;100.0279846;421.9200134;405.4819946;293.3857117;27812.19922;62.20000839
16.06.2019 17:02:54,399;697.4436646;697.788147;682.4628296;1.15085125;1.065284848;2.301725149;2.33899641;1.189709902;90.05751038;60.80821228;100.0437469;420.480011;405.6080017;293.1834106;27812.19922;62.20000839
16.06.2019 17:03:09,429;697.4494019;697.788147;682.4628296;1.15085125;1.065284848;2.301725149;2.427662373;1.189709902;90.05751038;60.77519226;100.0345917;423.480011;405.8240051;293.1834106;27812.2168;62.20000839
16.06.2019 17:03:24,473;697.4454956;697.788147;682.4628296;1.15085125;1.065284848;2.30101943;2.327254772;1.057636261;90.03398132;60.80821228;100.0445557;422.7600098;405.2829895;293.4814758;27812.2168;62.20000839
16.06.2019 17:03:39,507;697.4454956;697.788147;682.4628296;1.15085125;1.065284848;2.301254749;2.413648129;1.306603432;90.03398132;60.80821228;100.0275803;421.0799866;405.2290039;292.7830811;27812.2168;62.20000839
16.06.2019 17:03:54,538;697.4476929;697.788147;682.4628296;1.15085125;1.065284848;2.301254749;2.345487118;1.306603432;90.01828766;60.80821228;100.0768814;421.5599976;405.0669861;292.7830811;27812.2168;62.20000839
16.06.2019 17:04:09,576;697.4476929;697.788147;682.4628296;1.15085125;1.065284848;2.301254749;2.335025549;1.153197765;90.02613068;60.80821228;100.0613098;421.4400024;405.5;293.2315063;27812.23242;62.20000839
16.06.2019 17:04:24,612;697.4498901;697.788147;682.4628296;1.15085125;1.065284848;2.30101943;2.305136919;1.087406278;90.03398132;60.80821228;100.0303955;420;405.4460144;293.3944702;27812.23242;62.20000839
16.06.2019 17:04:39,651;697.4483643;697.788147;682.4628296;1.15085125;1.065284848;2.301254749;2.376556158;1.097439408;90.01828766;60.77519226;100.0551834;421.7999878;405.5539856;293.3944702;27812.23242;62.20000839
16.06.2019 17:04:54,688;697.4520874;697.788147;682.4628296;1.15085125;1.065284848;2.300548553;2.362573147;0.888251185;90.01828766;60.80821228;100.0530472;420;405.5360107;293.9176636;27812.23242;62.20000839
16.06.2019 17:05:09,727;697.4543457;697.788147;682.4695435;1.15085125;1.065284848;2.299790382;2.357903004;0.97849524;90.01045227;60.80821228;100.038559;421.2000122;405.5180054;293.5592957;27812.25;62.20000839
16.06.2019 17:05:24,766;697.4464722;697.788147;682.4695435;1.15085125;1.065284848;2.300548553;2.321101189;0.955008507;89.99475861;60.77519226;100.0320129;421.4400024;405.2109985;293.7225952;27812.25;62.20000839
16.06.2019 17:05:39,797;697.4558716;697.788147;682.4628906;1.15085125;1.065284848;2.299162865;2.31366992;1.097314358;89.99475861;60.77519226;100.0344696;424.5599976;404.868988;293.1339417;27812.25;62.20000839
16.06.2019 17:05:54,829;697.4467773;697.7879639;682.4628906;1.15085125;1.065284848;2.298221588;2.371361971;1.05708313;89.96337891;60.80821228;100.0191193;425.0400085;404.9769897;293.1339417;27812.25;62.20000839
16.06.2019 17:06:09,872;697.4467773;697.7879639;682.4628906;1.15085125;1.065284848;2.299162865;2.386570454;0.953800619;89.96337891;60.74211884;100.0218887;421.2000122;405.2650146;293.5530701;27812.26758;62.20000839
16.06.2019 17:06:24,903;697.4539185;697.7879639;682.4628906;1.15085125;1.065284848;2.299790382;2.339177132;1.14060843;89.97907257;60.80821228;100.0285492;420.6000061;405.4100037;293.0857544;27812.26758;62.20000839
16.06.2019 17:06:39,939;697.447998;697.7879639;682.4628906;1.15085125;1.065284848;2.299162865;2.400662422;1.113806844;89.97907257;60.80821228;100.0367889;423.8399963;405.3559875;293.0857544;27812.26758;62.20000839
16.06.2019 17:06:54,981;697.447998;697.7879639;682.4628906;1.15085125;1.065284848;2.298849106;2.353947878;1.012237787;89.96337891;60.80821228;100.0523987;420.480011;405.3559875;293.3432007;27812.26758;62.20000839
16.06.2019 17:07:10,009;697.447998;697.7879639;682.4628906;1.15085125;1.065284848;2.298535109;2.265535593;1.245375276;89.96337891;60.80821228;100.065094;419.2799988;405.3919983;292.6233521;27812.2832;62.20000839
16.06.2019 17:07:25,046;697.447998;697.7879639;682.4628906;1.15085125;1.065284848;2.297908068;2.437749147;0.901919901;89.9477005;60.77519226;100.0356674;420.480011;405.302002;293.547699;27812.2832;62.20000839
16.06.2019 17:07:40,086;697.453064;697.7879639;682.4628906;1.15085125;1.065284848;2.297908068;2.364188671;1.265658736;89.92417145;60.77519226;100.0307159;419.0400085;405.2829895;292.4860229;27812.2832;62.20000839
16.06.2019 17:07:55,125;697.453064;697.7879639;682.4628906;1.15085125;1.065284848;2.29728055;2.398168087;1.113390923;89.93201447;60.80821228;100.0674973;421.3200073;405.2470093;292.8522644;27812.2832;62.20000839
16.06.2019 17:08:10,157;697.453064;697.7879639;682.4628906;1.15085125;1.065284848;2.298535109;2.406892538;1.148724556;89.95554352;60.77519226;100.0460358;422.6400146;405.3380127;292.9055481;27812.30078;62.20000839
16.06.2019 17:08:25,195;697.453064;697.7879639;682.4628906;1.15085125;1.065284848;2.29728055;2.274507523;0.873227656;89.93201447;60.80821228;100.0363007;419.6400146;405.4819946;293.5530701;27812.30078;62.20000839
16.06.2019 17:08:40,237;697.453064;697.7879639;682.4628906;1.15085125;1.065284848;2.297908068;2.305136919;1.043874741;89.93201447;60.80821228;100.0473404;420.6000061;405.2290039;293.1333618;27812.30078;62.20000839
16.06.2019 17:08:55,269;697.4555664;697.7879639;682.4628906;1.15085125;1.067001581;2.297593832;2.346928358;0.851610124;89.93201447;60.80821228;100.0811539;423.480011;405.3559875;293.6552429;27812.30078;62.20000839
16.06.2019 17:09:10,307;697.4503174;697.7879639;682.4628906;1.15085125;1.067001581;2.296652794;2.340078831;0.940669835;89.92417145;60.80821228;100.1072998;420.480011;405.5180054;293.2778015;27812.31641;62.20000839
16.06.2019 17:09:25,344;697.4503174;697.7879639;682.4628906;1.15085125;1.067001581;2.296966791;2.402087212;1.661383629;89.90848541;59.42058563;100.0607605;418.5599976;405.428009;291.2140808;27812.31641;62.20000839
16.06.2019 17:09:40,382;697.4562378;697.7879639;682.4555664;1.15085125;1.067001581;2.296339273;2.341882467;1.634703398;89.89279175;59.42058563;100.0804596;418.5599976;405.5539856;291.2140808;27812.31641;62.20000839
16.06.2019 17:09:55,419;697.4484863;697.7879639;682.4555664;1.15085125;1.067001581;2.296652794;2.263152361;1.716877103;89.9163208;59.42058563;100.0563507;419.1600037;405.5539856;291.2140808;27812.31641;62.20000839
16.06.2019 17:10:10,448;697.4484863;697.7879639;682.4555664;1.15085125;1.067001581;2.296025753;2.370645046;1.690227032;89.9163208;59.42058563;100.0849915;420.480011;405.4819946;291.2140808;27812.33398;62.20000839
16.06.2019 17:10:25,489;697.4511719;697.7879639;682.4555664;1.15085125;1.067001581;2.296025753;2.39888072;1.816694975;89.92417145;59.42058563;100.0846329;418.4400024;405.6080017;290.8449097;27812.33398;62.20000839
16.06.2019 17:10:40,522;697.4557495;697.7879639;682.4555664;1.15085125;1.067001581;2.295711517;2.393175602;1.643984675;89.89279175;59.42058563;100.0853653;417.3599854;405.6080017;291.3100586;27812.33398;62.15543747
16.06.2019 17:10:55,551;697.4557495;697.7838135;682.4595947;1.15085125;1.067001581;2.295398235;2.328882217;1.630666256;89.89279175;59.42058563;100.0681152;418.4400024;405.3739929;291.3100586;27812.33398;62.10336685
16.06.2019 17:11:10,585;697.4529419;697.7838135;682.4595947;1.15085125;1.067001581;2.294770479;2.392997265;1.603927493;89.86142731;59.45360565;100.0854111;420;405.2650146;291.3100586;27812.34961;62.10336685
16.06.2019 17:11:25,621;697.4529419;697.7838135;682.4595947;1.15085125;1.067001581;2.293829203;2.283279419;1.56384778;89.87709808;59.45360565;100.0555801;419.2799988;405.3200073;291.3100586;27812.34961;62.10336685
16.06.2019 17:11:40,647;697.4529419;697.7838135;682.4595947;1.15085125;1.067001581;2.293515682;2.314577103;1.747136474;89.85356903;59.42058563;100.0670471;421.0799866;405.0310059;290.7366638;27812.34961;62.10336685
16.06.2019 17:11:55,686;697.4529419;697.7838135;682.4595947;1.15085125;1.067001581;2.294456959;2.310585499;1.502699971;89.83789063;59.42058563;100.0748749;419.6400146;405.0669861;291.5664063;27812.34961;62.10336685
16.06.2019 17:12:10,729;697.4529419;697.7838135;682.4595947;1.15085125;1.067001581;2.294770479;2.370645046;1.614047408;89.85356903;59.38751221;100.0866165;417.9599915;405.2290039;291.2805481;27812.36719;62.10336685
16.06.2019 17:12:25,760;697.4529419;697.7879028;682.4595947;1.15085125;1.067001581;2.294770479;2.29476738;1.614047408;89.84573364;59.42058563;100.0643082;419.1600037;405.0310059;291.2805481;27812.36719;62.10336685
16.06.2019 17:12:40,800;697.456604;697.7879028;682.4595947;1.15085125;1.067001581;2.294770479;2.260401011;1.439911127;89.8692627;59.45360565;100.0904007;419.8800049;405.2650146;291.7886047;27812.36719;62.04606247
16.06.2019 17:12:55,833;697.456604;697.7879028;682.4595947;1.15085125;1.067001581;2.294770479;2.31693387;1.734052539;89.84573364;59.42058563;100.0928497;418.4400024;405.1929932;290.9304199;27812.36719;62.04606247
16.06.2019 17:13:10,869;697.456604;697.7879028;682.4595947;1.15085125;1.067001581;2.293829203;2.32254982;1.626870751;89.85356903;59.45360565;100.0885162;418.5599976;405.0849915;291.1262817;27812.38281;62.04606247
16.06.2019 17:13:25,899;697.4507446;697.7879028;682.454895;1.15085125;1.067001581;2.293829203;2.275239229;1.626870751;89.85356903;59.42058563;100.0524673;418.9200134;405.302002;291.1262817;27812.38281;62.00004959
16.06.2019 17:13:40,929;697.4507446;697.7879028;682.454895;1.15085125;1.067001581;2.295083761;2.41471386;1.680251479;89.87709808;59.38751221;100.0853577;420.1199951;405.2470093;291.1262817;27812.38281;62.00004959
16.06.2019 17:13:55,958;697.4507446;697.7879028;682.454895;1.15085125;1.067001581;2.294770479;2.3779881;1.575649023;89.88495636;59.42058563;100.0985641;419.8800049;405.1570129;291.3925781;27812.38281;62.00004959
16.06.2019 17:14:10,998;697.4559326;697.7879028;682.454895;1.15085125;1.067001581;2.295083761;2.356824636;1.588988543;89.8692627;59.42058563;100.0506287;419.6400146;404.9769897;291.3925781;27812.40039;62.00004959
16.06.2019 17:14:26,033;697.4559326;697.7879028;682.454895;1.15085125;1.067001581;2.295083761;2.39388895;1.588988543;89.89279175;59.42058563;100.0589142;419.519989;405.0669861;291.3925781;27812.40039;62.00004959
16.06.2019 17:14:41,082;697.4559326;697.7879028;682.454895;1.15085125;1.067001581;2.295083761;2.356285334;1.588988543;89.86142731;59.42058563;100.0700073;419.7600098;404.598999;291.3925781;27812.40039;62.00004959
16.06.2019 17:14:56,125;697.4559326;697.7879028;682.4588013;1.15085125;1.067001581;2.294142723;2.332677603;1.342259049;89.8692627;59.38751221;100.0602188;419.0400085;404.6889954;291.9952698;27812.40039;62.00004959
16.06.2019 17:15:11,161;697.4599609;697.7879028;682.4588013;1.15085125;1.067001581;2.294142723;2.257280827;1.542444825;89.8692627;59.42058563;100.0426483;420.2399902;404.4179993;291.4114075;27812.41602;62.00004959
16.06.2019 17:15:26,195;697.4486694;697.7879028;682.4588013;1.15085125;1.067001581;2.293515682;2.310585499;1.515728354;89.85356903;59.42058563;100.0569611;420.480011;404.5090027;291.4114075;27812.41602;62.00004959
16.06.2019 17:15:41,231;697.4591675;697.7879028;682.4588013;1.15085125;1.067001581;2.293515682;2.317296267;1.515728354;89.85356903;59.42058563;100.0390778;421.6799927;404.5809937;291.4114075;27812.41602;62.00004959
16.06.2019 17:15:56,265;697.4528809;697.7879028;682.4588013;1.15085125;1.067001581;2.293829203;2.288388729;1.529093504;89.86142731;59.42058563;100.0547943;420;404.67099;291.4114075;27812.41602;62.00004959
16.06.2019 17:16:11,294;697.4528809;697.7879028;682.4588013;1.15085125;1.067001581;2.294142723;2.244962215;1.678121924;89.86142731;59.42058563;100.0668411;419.1600037;404.3099976;291.015686;27812.43359;62.00004959
16.06.2019 17:16:26,332;697.4574585;697.7879028;682.4588013;1.15085125;1.067001581;2.295083761;2.363470793;1.418110251;89.87709808;59.42058563;100.0623779;420.9599915;404.8150024;291.8911438;27812.43359;62.00004959
16.06.2019 17:16:41,358;697.4574585;697.7879028;682.4515381;1.15085125;1.067001581;2.295711517;2.314395666;1.690721154;89.8692627;59.42058563;100.0607681;418.4400024;404.8150024;291.173645;27812.43359;62.00004959
16.06.2019 17:16:56,390;697.4519653;697.7879028;682.4515381;1.15085125;1.067001581;2.294770479;2.331413031;1.650693417;89.88495636;59.45360565;100.0768051;420.2399902;404.5450134;291.173645;27812.43359;62.00004959
16.06.2019 17:17:11,435;697.4568481;697.7879028;682.458313;1.15085125;1.067001581;2.294142723;2.330328465;1.62397325;89.8692627;59.45360565;100.0630112;418.5599976;404.6889954;291.173645;27812.44922;62.00004959
16.06.2019 17:17:26,473;697.4568481;697.7879028;682.458313;1.15085125;1.067001581;2.294142723;2.224480867;1.682121396;89.85356903;59.45360565;100.0533142;420.3599854;404.8330078;291.0040283;27812.44922;62.00004959
16.06.2019 17:17:41,505;697.4547119;697.7879028;682.458313;1.15085125;1.067001581;2.293829203;2.301501274;1.944524646;89.85356903;59.45360565;100.0271988;419.6400146;404.6350098;290.1998596;27812.44922;62.00004959
16.06.2019 17:17:56,544;697.458313;697.7879028;682.458313;1.15085125;1.067001581;2.293829203;2.432796717;1.553290606;89.8692627;59.42058563;100.0513611;418.7999878;404.5450134;291.3408508;27812.44922;62.00004959
16.06.2019 17:18:11,587;697.4623413;697.7879028;682.458313;1.15085125;1.067001581;2.294142723;2.268467188;1.340936542;89.85356903;59.42058563;99.99713135;421.3200073;404.8150024;292.1232605;27812.4668;62.00004959
16.06.2019 17:18:26,622;697.4623413;697.7879028;682.458313;1.15085125;1.067001581;2.294770479;2.257647753;1.313576221;89.8692627;59.42058563;100.0246658;420.2399902;404.5629883;292.281311;27812.4668;62.00004959
16.06.2019 17:18:41,648;697.4623413;697.7879028;682.458313;1.15085125;1.067001581;2.293515682;2.418087244;1.547973514;89.86142731;59.42058563;100.0498734;421.0799866;404.5270081;291.4412231;27812.4668;62.00004959
16.06.2019 17:18:56,688;697.4623413;697.7879028;682.458313;1.15085125;1.067001581;2.293201447;2.296588182;1.534584403;89.83789063;59.38751221;100.053421;420.8399963;404.5270081;291.4412231;27812.4668;62.00004959
16.06.2019 17:19:11,722;697.4623413;697.7879028;682.458313;1.15292263;1.067001581;2.293515682;2.300591707;1.547973514;89.84573364;59.45360565;100.0393066;420.9599915;404.6350098;291.4412231;27812.48242;62.00004959
16.06.2019 17:19:26,755;697.4594727;697.7879028;682.458313;1.15292263;1.067001581;2.293829203;2.37440753;1.561338782;89.84573364;59.45360565;100.0302429;420.2399902;404.6170044;291.4412231;27812.48242;62.00004959
16.06.2019 17:19:41,798;697.4594727;697.7879028;682.458313;1.15292263;1.067001581;2.293829203;2.2649858;1.561338782;89.82220459;59.42058563;100.0464859;422.1600037;404.4909973;291.4412231;27812.48242;62.00004959
16.06.2019 17:19:56,832;697.4553833;697.7879028;682.458313;1.15292263;1.067001581;2.292888165;2.346928358;1.759645104;89.81436157;59.45360565;100.0432205;420.2399902;404.2739868;290.7458801;27812.48242;62.00004959
16.06.2019 17:20:11,864;697.4553833;697.7879028;682.4512329;1.15292263;1.067001581;2.292888165;2.284557104;1.759645104;89.83003998;59.42058563;100.042984;419.2799988;404.1119995;290.7458801;27812.5;62.00004959
16.06.2019 17:20:26,898;697.4553833;697.7879028;682.4512329;1.15292263;1.067001581;2.293201447;2.339718103;1.619554162;89.83003998;59.42058563;100.0249481;420.7200012;404.2200012;291.1933899;27812.5;62.00004959
16.06.2019 17:20:41,928;697.4645386;697.7901611;682.4512329;1.15292263;1.067001581;2.292260408;2.312400341;1.512276411;89.82220459;59.42058563;100.0158157;419.2799988;404.4179993;291.3892212;27812.5;62.00004959
16.06.2019 17:20:56,960;697.4578247;697.7901611;682.4578857;1.15292263;1.067001581;2.292260408;2.261868715;1.512276411;89.82220459;59.45360565;100.0260544;421.4400024;404.1300049;291.3892212;27812.5;62.00004959
16.06.2019 17:21:11,997;697.4578247;697.7901611;682.4578857;1.15292263;1.067001581;2.292574406;2.35502696;1.732001424;89.81436157;59.48667908;100.0600662;420.3599854;404.2200012;290.7875671;27812.51758;62.00004959
16.06.2019 17:21:27,032;697.4578247;697.7901611;682.4578857;1.15292263;1.067001581;2.292574406;2.325807571;1.524457335;89.81436157;59.42058563;100.0306854;418.5599976;404.3999939;291.3927612;27812.51758;62.00004959
16.06.2019 17:21:42,058;697.4578247;697.7901611;682.4578857;1.15292263;1.067001581;2.293201447;2.354487181;1.551201224;89.83003998;59.42058563;100.0265961;421.0799866;404.6350098;291.3927612;27812.51758;62.00004959
16.06.2019 17:21:57,099;697.4529419;697.7901611;682.4578857;1.15292263;1.067001581;2.293201447;2.284192324;1.412213206;89.83003998;59.42058563;100.0548477;419.519989;404.5270081;291.7981262;27812.51758;62.00004959
16.06.2019 17:22:12,145;697.4577637;697.7901611;682.4578857;1.15292263;1.067001581;2.292888165;2.328339815;1.688450813;89.83003998;59.42058563;100.0355911;421.9200134;404.5270081;290.9535217;27812.5332;62.00004959
16.06.2019 17:22:27,184;697.451416;697.7901611;682.4578857;1.15292263;1.07182622;2.292888165;2.339357376;1.688450813;89.82220459;59.42058563;100.0328217;420.6000061;404.4370117;290.9535217;27812.5332;62.00004959
16.06.2019 17:22:42,224;697.451416;697.7901611;682.4578857;1.15292263;1.07182622;2.293201447;2.35106945;1.481752157;89.86142731;59.42058563;100.0320129;419.1600037;404.3999939;291.3989258;27812.5332;62.00004959
16.06.2019 17:22:57,258;697.4577026;697.7901611;682.4578857;1.15292263;1.07182622;2.293201447;2.298590422;1.481752157;89.83003998;59.42058563;100.0308456;421.7999878;404.5090027;291.3989258;27812.5332;62.00004959
16.06.2019 17:23:12,292;697.4577026;697.7901611;682.4578857;1.15292263;1.07182622;2.293515682;2.372616291;1.495147467;89.86142731;59.42058563;100.042305;419.8800049;404.2739868;291.3989258;27812.55078;62.00004959
16.06.2019 17:23:27,328;697.4577026;697.7901611;682.4539185;1.15292263;1.07182622;2.294456959;2.316208839;1.539662838;89.85356903;59.38751221;100.0186768;419.3999939;404.0759888;291.3861084;27812.55078;62.00004959
16.06.2019 17:23:42,363;697.4577026;697.7901611;682.4539185;1.15292263;1.07182622;2.293515682;2.353767872;1.687220216;89.83003998;59.45360565;100.0262146;420.7200012;404.0759888;290.9755554;27812.55078;62.00004959
16.06.2019 17:23:57,392;697.4577026;697.7901611;682.4539185;1.15292263;1.07182622;2.294456959;2.372078657;1.498854756;89.87709808;59.42058563;100.028183;419.2799988;404.3819885;291.6419373;27812.55078;62.00004959
16.06.2019 17:24:12,426;697.4577026;697.7901611;682.4539185;1.15292263;1.07182622;2.294770479;2.29476738;1.7456007;89.84573364;59.38751221;100.0087738;419.3999939;404.3099976;290.9609375;27812.56641;62.00004959
16.06.2019 17:24:27,457;697.4599609;697.7901611;682.4539185;1.15292263;1.07182622;2.294456959;2.339718103;1.732263446;89.87709808;59.45360565;100.0164642;417.480011;404.4729919;290.9609375;27812.56641;62.00004959
16.06.2019 17:24:42,499;697.4512329;697.7901611;682.4609985;1.15292263;1.06886363;2.294456959;2.240910292;1.542464852;89.86142731;59.42058563;100.0322495;419.2799988;404.5809937;291.5147095;27812.56641;62.00004959
16.06.2019 17:24:57,542;697.4624634;697.7901611;682.4609985;1.15292263;1.06886363;2.294456959;2.323455095;1.605797529;89.87709808;59.45360565;100.0163345;417.8399963;404.8150024;291.3299255;27812.56641;62.00004959
16.06.2019 17:25:12,581;697.4624634;697.7901611;682.4609985;1.15292263;1.06886363;2.294770479;2.306227207;1.765660048;89.89279175;59.42058563;100.0176849;420.2399902;404.8510132;290.9024048;27812.58398;62.00004959
16.06.2019 17:25:27,614;697.4624634;697.7901611;682.4609985;1.15292263;1.06886363;2.296025753;2.384783506;1.630653501;89.89279175;59.42058563;100.0288162;419.7600098;404.6170044;291.452301;27812.58398;62.00004959
16.06.2019 17:25:42,639;697.4650269;697.7901611;682.4520264;1.15292263;1.06886363;2.296339273;2.405113459;1.747028828;89.89279175;59.42058563;100.0372849;421.3200073;404.598999;291.1513672;27812.58398;62.00004959
16.06.2019 17:25:57,679;697.4580688;697.7901611;682.4520264;1.15292263;1.06886363;2.295398235;2.339718103;1.682555795;89.89279175;59.42058563;100.0269089;419.3999939;404.5629883;291.3431091;27812.58398;62.00004959
16.06.2019 17:26:12,706;697.4580688;697.7901611;682.4520264;1.15292263;1.06886363;2.295083761;2.320920229;1.669178486;89.9163208;59.42058563;99.9900589;418.4400024;404.4179993;291.3431091;27812.59961;62.00004959
16.06.2019 17:26:27,741;697.4580688;697.7901611;682.4520264;1.15292263;1.06886363;2.296025753;2.360597849;1.793384314;89.90848541;59.38751221;99.98963928;420.6000061;404.0220032;291.09729;27812.59961;61.96071243
16.06.2019 17:26:42,781;697.4580688;697.7901611;682.4520264;1.15292263;1.06886363;2.296966791;2.283827066;1.647055745;89.90848541;59.38751221;99.994133;421.7999878;404.2739868;291.6416321;27812.59961;61.99995422
16.06.2019 17:26:57,816;697.4630127;697.7901611;682.4567261;1.15292263;1.06886363;2.296966791;2.354847193;1.973794222;89.90848541;59.42058563;100.0226364;420.480011;404.2380066;290.6868591;27812.59961;61.99995422
16.06.2019 17:27:12,852;697.4561768;697.7901611;682.4567261;1.15292263;1.06886363;2.296339273;2.441107035;1.782750249;89.90848541;59.42058563;100.0133591;420.8399963;404.0580139;291.1672668;27812.61719;61.99995422
16.06.2019 17:27:27,894;697.4627075;697.7901611;682.4567261;1.15292263;1.06886363;2.29728055;2.361495733;1.680641413;89.93984985;59.42058563;99.99474335;420.480011;404.1480103;291.5824585;27812.61719;61.99995422
16.06.2019 17:27:42,931;697.4627075;697.7901611;682.4567261;1.15292263;1.06886363;2.296652794;2.446933508;1.653944612;89.93201447;59.42058563;99.9910202;421.6799927;403.769989;291.5824585;27812.61719;61.99995422
16.06.2019 17:27:57,967;697.4627075;697.7901611;682.4567261;1.15292263;1.06886363;2.296966791;2.324359894;1.822358608;89.92417145;59.42058563;100.0174484;418.5599976;404.0220032;291.1293945;27812.61719;61.99995422
16.06.2019 17:28:13,003;697.4627075;697.7901611;682.4603882;1.15292263;1.06886363;2.296966791;2.362752676;1.783786416;89.92417145;59.42058563;99.98725128;420.2399902;403.8779907;291.2420654;27812.63281;61.99995422
16.06.2019 17:28:28,043;697.4627075;697.7901611;682.4603882;1.15292263;1.06886363;2.29728055;2.298226357;1.797116995;89.92417145;59.42058563;99.99388885;421.4400024;404.0039978;291.2420654;27812.63281;61.99995422
16.06.2019 17:28:43,078;697.4627075;697.7925415;682.4603882;1.15292263;1.06886363;2.296339273;2.220040083;1.757144809;89.92417145;59.42058563;99.98610687;420.2399902;404.0580139;291.2420654;27812.63281;61.99995422
16.06.2019 17:28:58,119;697.4592285;697.7925415;682.4603882;1.15292263;1.06886363;2.296339273;2.380492926;1.586402416;89.92417145;59.38751221;100.0157089;421.2000122;404.2919922;291.7408752;27812.63281;61.99995422
16.06.2019 17:29:13,158;697.4631348;697.7925415;682.4603882;1.15292263;1.06886363;2.296339273;2.352508783;1.804475665;89.92417145;59.42058563;100.0050735;420.7200012;404.1839905;291.1037903;27812.65039;61.99995422
16.06.2019 17:29:28,199;697.4631348;697.7925415;682.4603882;1.15292263;1.06886363;2.296652794;2.391569614;1.421947122;89.9006424;59.42058563;99.98336029;420.8399963;404.3819885;292.1161804;27812.65039;61.99995422
16.06.2019 17:29:43,234;697.4631348;697.7925415;682.4547729;1.15292263;1.06886363;2.295398235;2.244594336;1.387155175;89.9006424;59.42058563;99.97505188;420.480011;403.8779907;292.0616455;27812.65039;61.99995422
16.06.2019 17:29:58,269;697.4631348;697.7925415;682.4547729;1.15292263;1.06886363;2.296025753;2.357543707;1.615604401;89.9006424;59.42058563;99.95934296;419.2799988;403.7520142;291.4728394;27812.65039;61.99995422
16.06.2019 17:30:13,303;697.4609985;697.7925415;682.4547729;1.15292263;1.06886363;2.296652794;2.342062712;1.78827107;89.9006424;59.42058563;99.99536133;421.5599976;404.2200012;291.0464783;27812.66602;61.99995422
16.06.2019 17:30:28,344;697.4609985;697.7925415;682.4547729;1.15292263;1.06886363;2.296339273;2.364188671;1.569002628;89.9163208;59.42058563;99.98887634;420.9599915;404.1119995;291.8559875;27812.66602;61.99995422
16.06.2019 17:30:43,380;697.4609985;697.7925415;682.4547729;1.15292263;1.06886363;2.296966791;2.342963934;1.848218083;89.93201447;59.42058563;99.94226837;420.480011;404.1119995;291.1180115;27812.66602;61.99995422
16.06.2019 17:30:58,418;697.4634399;697.7925415;682.4658813;1.15292263;1.06886363;2.29728055;2.26736784;1.633564353;89.93201447;59.42058563;99.96802521;421.7999878;404.2019958;291.7843628;27812.66602;61.99995422
16.06.2019 17:31:13,442;697.4634399;697.7925415;682.4658813;1.15292263;1.06886363;2.296652794;2.2829144;1.903113484;89.93201447;59.42058563;99.98073578;421.2000122;404.1659851;290.9185791;27812.68359;61.99995422
16.06.2019 17:31:28,482;697.4569092;697.7925415;682.4517212;1.15292263;1.06886363;2.297593832;2.259483576;1.860291243;89.93201447;59.42058563;100.0007324;420.480011;403.9679871;291.1604614;27812.68359;61.99995422
16.06.2019 17:31:43,521;697.4650269;697.7925415;682.4517212;1.15292263;1.06886363;2.297593832;2.292945862;1.860291243;89.93201447;59.42058563;100.0597992;421.5599976;403.9140015;291.1604614;27812.68359;61.99995422
16.06.2019 17:31:58,554;697.4650269;697.7925415;682.4517212;1.15292263;1.06886363;2.29728055;2.321282148;1.91956389;89.93201447;59.38751221;100.0237885;421.5599976;403.8599854;290.9483643;27812.68359;61.99995422
16.06.2019 17:32:13,584;697.4578857;697.7925415;682.4575195;1.15292263;1.06886363;2.29728055;2.369749069;1.791835546;89.9163208;59.42058563;100.0088043;420.480011;404.0400085;291.3217163;27812.69922;61.99995422
16.06.2019 17:32:28,623;697.4667358;697.7925415;682.4575195;1.15292263;1.06886363;2.296652794;2.36687994;1.765155077;89.92417145;59.42058563;100.0377197;421.5599976;403.9859924;291.3217163;27812.69922;61.99995422
16.06.2019 17:32:43,657;697.4667358;697.7925415;682.4575195;1.15292263;1.06886363;2.297593832;2.369749069;1.805130005;89.92417145;59.42058563;100.0415497;422.3999939;403.8059998;291.3217163;27812.69922;61.99995422
16.06.2019 17:32:58,695;697.4667358;697.7925415;682.4575195;1.15292263;1.06886363;2.297593832;2.286747217;1.935077071;89.95554352;59.48667908;100.0164566;418.9200134;403.8240051;290.8823242;27812.69922;61.99995422
16.06.2019 17:33:13,740;697.4598999;697.7925415;682.4575195;1.15292263;1.06886363;2.298221588;2.260217428;1.961675286;89.93201447;59.42058563;100.0109558;421.3200073;403.9500122;290.8823242;27812.7168;61.99995422
16.06.2019 17:33:28,780;697.4598999;697.7925415;682.4575195;1.15292263;1.06886363;2.298849106;2.376914263;1.847783566;89.95554352;59.42058563;100.0275803;421.4400024;404.1659851;291.1375122;27812.7168;61.99995422
16.06.2019 17:33:43,802;697.4675903;697.7925415;682.4575195;1.15292263;1.06886363;2.298221588;2.36041832;1.675930738;89.95554352;59.42058563;100.0189819;421.6799927;404.3099976;291.7177734;27812.7168;61.99995422
16.06.2019 17:33:58,843;697.4588013;697.7925415;682.4575195;1.15292263;1.06886363;2.297908068;2.258749247;1.753567457;89.9477005;59.45360565;100.0056839;418.7999878;404.1659851;291.4518738;27812.7168;61.99995422
16.06.2019 17:34:13,880;697.4588013;697.7925415;682.4575195;1.15292263;1.06886363;2.298849106;2.358621836;1.608092427;89.97907257;59.42058563;100.0241241;422.1600037;404.0039978;291.9941101;27812.73242;61.99995422
16.06.2019 17:34:28,907;697.4658203;697.7925415;682.4575195;1.15292263;1.06886363;2.299162865;2.279443741;1.7134161;89.97907257;59.42058563;99.98137665;421.3200073;403.769989;291.7250671;27812.73242;61.99995422
16.06.2019 17:34:43,947;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.299476862;2.334303141;2.00203371;89.96337891;59.45360565;100.0151062;419.7600098;404.0580139;290.9197388;27812.73242;61.99995422
16.06.2019 17:34:58,987;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.299476862;2.322911739;1.836981773;89.96337891;59.42058563;100.0378036;420.480011;404.0580139;291.4025574;27812.73242;61.99995422
