Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 17:35:14,020;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.298849106;2.360957146;1.727256417;89.99475861;59.42058563;100.010025;420.8399963;403.9320068;291.6456299;27812.75;61.99995422
16.06.2019 17:35:29,066;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.298849106;2.262418747;1.727256417;90.00260162;59.45360565;100.0229416;421.2000122;403.9320068;291.6456299;27812.75;61.99995422
16.06.2019 17:35:44,102;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.299476862;2.328159094;2.016179085;89.97122955;59.45360565;100.0156555;419.3999939;404.1480103;290.8006287;27812.75;61.99995422
16.06.2019 17:35:59,140;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.298849106;2.379777193;1.8518852;89.97122955;59.42058563;100.0101852;422.519989;403.9140015;291.2811584;27812.75;61.99995422
16.06.2019 17:36:14,171;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.298849106;2.295495987;1.8518852;89.97907257;59.42058563;100.000206;420.480011;403.8779907;291.2811584;27812.76758;61.99995422
16.06.2019 17:36:29,206;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.299162865;2.321644545;1.852137446;89.98692322;59.42058563;100.0165176;422.0400085;403.6619873;291.2811584;27812.76758;61.99995422
16.06.2019 17:36:44,239;697.4608765;697.7925415;682.4575195;1.15292263;1.06886363;2.300313473;2.312581539;1.694172859;90.00260162;59.42058563;100.0166245;421.7999878;403.427002;291.8469543;27812.76758;61.99995422
16.06.2019 17:36:59,275;697.4693604;697.7925415;682.4575195;1.15292263;1.06886363;2.300313473;2.310948372;1.889963865;90.02613068;59.48667908;100.0035706;420.480011;403.3729858;291.2741699;27812.76758;61.99995422
16.06.2019 17:37:14,304;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.300548553;2.265352249;1.888737202;90.02613068;59.45360565;99.99073029;421.7999878;403.571991;291.3068848;27812.7832;61.92391968
16.06.2019 17:37:29,340;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.300783873;2.360777617;1.898689151;90.02613068;59.45360565;99.96215057;420.480011;403.1749878;291.3068848;27812.7832;61.92391968
16.06.2019 17:37:44,381;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.301725149;2.448168516;2.088035107;90.03398132;59.42058563;99.9677124;421.7999878;403.3370056;290.8692627;27812.7832;61.92391968
16.06.2019 17:37:59,413;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.301254749;2.387999296;2.039478779;90.04965973;59.42058563;99.97815704;420.480011;403.5169983;290.9822693;27812.7832;61.92391968
16.06.2019 17:38:14,439;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.301254749;2.31366992;1.746964812;90.04965973;59.45360565;99.9906311;420.8399963;403.8059998;291.8092957;27812.80078;61.92391968
16.06.2019 17:38:29,488;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.301960468;2.412404299;1.906131625;90.04965973;59.45360565;99.97755432;421.4400024;404.0759888;291.5734863;27812.80078;61.92391968
16.06.2019 17:38:44,532;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.302196026;2.379240513;1.916081071;90.04965973;59.45360565;99.9733429;420.3599854;403.8240051;291.5734863;27812.80078;61.92391968
16.06.2019 17:38:59,566;697.4646606;697.7925415;682.4575195;1.15292263;1.06886363;2.301725149;2.371899605;1.742979884;90.06535339;59.45360565;100.0021591;421.6799927;403.9140015;292.0220947;27812.81641;61.92391968
16.06.2019 17:39:14,603;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302196026;2.312762976;2.070936918;90.05751038;59.42058563;99.9569397;420.8399963;403.4089966;291.119812;27812.81641;61.92000961
16.06.2019 17:39:29,646;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302431107;2.349449396;2.026160717;90.07320404;59.42058563;99.96888733;421.0799866;403.4089966;291.2510071;27812.81641;61.92000961
16.06.2019 17:39:44,687;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302666426;2.390677214;2.046020985;90.07320404;59.45360565;99.97190857;420.3599854;403.6080017;291.2510071;27812.81641;61.99571228
16.06.2019 17:39:59,721;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302431107;2.250298262;1.950174809;90.08888245;59.45360565;99.96842194;422.0400085;403.6080017;291.5027466;27812.83398;61.99571228
16.06.2019 17:40:14,755;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302431107;2.39228344;1.950174809;90.09673309;59.45360565;100.0190887;420.2399902;403.7879944;291.5027466;27812.83398;61.99571228
16.06.2019 17:40:29,791;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302196026;2.358981133;1.940229893;90.08103943;59.42058563;100.0057297;420;403.769989;291.5027466;27812.83398;61.99571228
16.06.2019 17:40:44,829;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302666426;2.356105804;1.960107684;90.07320404;59.42058563;100.0178757;419.6400146;403.8599854;291.5027466;27812.83398;61.99571228
16.06.2019 17:40:59,866;697.4646606;697.7955322;682.4575195;1.15292263;1.06886363;2.302666426;2.346388102;2.145793438;90.08103943;59.45360565;100.0249329;420.2399902;403.7160034;290.9586487;27812.84961;61.99571228
16.06.2019 17:41:14,892;697.461853;697.7955322;682.4575195;1.15292263;1.06886363;2.303372383;2.307680368;2.108818531;90.1124115;59.42058563;100.0016098;419.1600037;403.7160034;291.1543579;27812.84961;61.99571228
16.06.2019 17:41:29,938;697.461853;697.7955322;682.4575195;1.15292263;1.06886363;2.303607702;2.193675995;2.028433323;90.12026215;59.42058563;100.0215607;421.2000122;403.5169983;291.4190979;27812.84961;61.99571228
16.06.2019 17:41:44,976;697.4684448;697.7955322;682.4575195;1.15292263;1.06886363;2.303372383;2.371899605;2.018491507;90.12809753;59.42058563;100.0226364;419.8800049;403.5899963;291.4190979;27812.84961;61.99571228
16.06.2019 17:42:00,020;697.4684448;697.7955322;682.4575195;1.15292263;1.06886363;2.303842783;2.346388102;2.038363218;90.12809753;59.45360565;100.0357208;422.0400085;403.4089966;291.4190979;27812.86719;61.90377808
16.06.2019 17:42:15,052;697.4604492;697.7955322;682.4575195;1.15292263;1.06886363;2.30431366;2.291488171;2.024764299;90.12809753;59.38751221;100.0335617;421.7999878;403.6799927;291.4190979;27812.86719;61.92553711
16.06.2019 17:42:30,090;697.4658813;697.7955322;682.4575195;1.15292263;1.06886363;2.304078102;2.357184172;2.014811754;90.1437912;59.42058563;100.0026627;420.7200012;403.4989929;291.4190979;27812.86719;61.92553711
16.06.2019 17:42:45,129;697.4628906;697.7955322;682.4575195;1.15292263;1.06886363;2.303842783;2.325264692;2.004887104;90.13594055;59.45360565;99.96457672;423.1199951;403.427002;291.4190979;27812.86719;61.92553711
16.06.2019 17:43:00,168;697.4628906;697.7955322;682.4575195;1.15292263;1.06886363;2.30431366;2.3661623;2.024764299;90.1437912;59.42058563;99.95967865;421.6799927;403.1210022;291.4190979;27812.88281;61.92553711
16.06.2019 17:43:15,206;697.4658203;697.7955322;682.4575195;1.15292263;1.06886363;2.30431366;2.342062712;1.77317059;90.1437912;59.45360565;99.9917984;422.8800049;403.2109985;292.1856384;27812.88281;61.92553711
16.06.2019 17:43:30,239;697.4658203;697.7955322;682.4575195;1.15292263;1.06886363;2.30431366;2.252504349;1.976177096;90.1437912;59.42058563;99.98765564;419.7600098;402.9230042;291.5614929;27812.88281;61.92553711
16.06.2019 17:43:45,281;697.4587402;697.7955322;682.4575195;1.15292263;1.06886363;2.30454874;2.29276371;2.14675951;90.15162659;59.45360565;99.97097015;421.9200134;402.7250061;291.0905457;27812.88281;61.92553711
16.06.2019 17:44:00,317;697.4587402;697.7955322;682.4575195;1.15292263;1.06886363;2.30478406;2.360059023;1.927150369;90.15162659;59.45360565;100.0119781;422.6400146;402.868988;291.734314;27812.90039;61.96701813
16.06.2019 17:44:15,370;697.4651489;697.7955322;682.4575195;1.15292263;1.06886363;2.30454874;2.384068727;1.977384925;90.1437912;59.45360565;99.98757935;418.4400024;403.1929932;291.5870667;27812.90039;61.90114212
16.06.2019 17:44:30,401;697.4651489;697.7955322;682.4575195;1.15292263;1.06886363;2.30431366;2.334483862;1.771808624;90.12809753;59.45360565;99.99822998;421.5599976;402.9769897;292.1604919;27812.90039;61.97610474
16.06.2019 17:44:45,445;697.4651489;697.7955322;682.4575195;1.15292263;1.06886363;2.303842783;2.37369132;1.806629539;90.1437912;59.42058563;99.98912048;421.3200073;403.0849915;292.0292053;27812.90039;61.97610474
16.06.2019 17:45:00,488;697.4710083;697.7955322;682.4575195;1.15292263;1.06886363;2.30454874;2.354667187;2.011886358;90.1437912;59.42058563;100.0199051;423.1199951;403.1929932;291.4859009;27812.91602;61.97610474
16.06.2019 17:45:15,527;697.4710083;697.7955322;682.4575195;1.15292263;1.06886363;2.30454874;2.341701984;2.011886358;90.1437912;59.45360565;100.0150375;423;403.1210022;291.4859009;27812.91602;61.9991188
16.06.2019 17:45:30,570;697.4682007;697.7955322;682.4575195;1.15292263;1.06886363;2.30454874;2.3661623;2.043380976;90.1437912;59.45360565;100.0052338;420.6000061;403.2290039;291.4859009;27812.91602;61.9991188
16.06.2019 17:45:45,612;697.4682007;697.7955322;682.4575195;1.15292263;1.06886363;2.30431366;2.231318235;2.033454418;90.15162659;59.45360565;99.97831726;421.2000122;402.8869934;291.4859009;27812.91602;61.9991188
16.06.2019 17:46:00,650;697.4682007;697.7955322;682.4575195;1.15292263;1.06886363;2.30478406;2.250114202;2.034268856;90.1594696;59.45360565;100.036293;423.480011;403.3009949;291.541687;27812.93359;61.9991188
16.06.2019 17:46:15,688;697.4682007;697.7955322;682.4550171;1.15292263;1.06886363;2.30431366;2.287841558;2.095621586;90.1594696;59.45360565;100.0442123;423.1199951;403.3190002;291.3036499;27812.93359;61.9991188
16.06.2019 17:46:30,728;697.4646606;697.7955322;682.4550171;1.15292263;1.066538215;2.30478406;2.294949532;1.93486762;90.15162659;59.45360565;100.0327225;420.3599854;403.4450073;291.8331909;27812.93359;61.9991188
16.06.2019 17:46:45,756;697.4711914;697.7955322;682.4550171;1.15292263;1.066538215;2.30478406;2.330689907;1.93486762;90.15162659;59.42058563;100.0485916;422.0400085;403.1390076;291.8331909;27812.93359;61.9991188
16.06.2019 17:47:00,793;697.4645386;697.7955322;682.4550171;1.15292263;1.066538215;2.30431366;2.351249218;2.087323427;90.15162659;59.45360565;100.0514297;419.6400146;402.9590149;291.3570557;27812.94922;61.9991188
16.06.2019 17:47:15,830;697.4645386;697.7955322;682.4550171;1.15292263;1.066538215;2.30478406;2.332496881;1.884786725;90.1437912;59.45360565;100.0728378;421.7999878;403.4450073;291.9800415;27812.94922;61.9991188
16.06.2019 17:47:30,872;697.4645386;697.7955322;682.4550171;1.15292263;1.066538215;2.30431366;2.314395666;2.03103447;90.15162659;59.45360565;100.0816498;420.2399902;403.0310059;291.4930115;27812.94922;61.9991188
16.06.2019 17:47:45,901;697.4718628;697.7955322;682.4550171;1.15292263;1.066538215;2.30478406;2.296952486;2.050876141;90.1594696;59.42058563;100.0623322;422.7600098;403.0849915;291.4930115;27812.94922;61.9991188
16.06.2019 17:48:00,940;697.465332;697.7955322;682.4577637;1.15292263;1.066538215;2.30478406;2.340620041;2.050876141;90.15162659;59.38751221;100.0555038;420.480011;403.1749878;291.4930115;27812.9668;61.9991188
16.06.2019 17:48:15,977;697.465332;697.7932129;682.4577637;1.15292263;1.066538215;2.30454874;2.327616453;2.040961266;90.15162659;59.42058563;100.0424423;420.1199951;403.6440125;291.4930115;27812.9668;61.9991188
16.06.2019 17:48:31,020;697.465332;697.7932129;682.4577637;1.15292263;1.066538215;2.30478406;2.314032793;2.050876141;90.15162659;59.45360565;100.0446014;422.6400146;403.5899963;291.4930115;27812.9668;61.9991188
16.06.2019 17:48:46,055;697.4697266;697.7932129;682.4577637;1.15292263;1.066538215;2.30454874;2.359879255;2.040961266;90.15162659;59.45360565;100.0789413;421.9200134;403.769989;291.4930115;27812.9668;61.9991188
16.06.2019 17:49:01,098;697.4697266;697.7932129;682.4577637;1.15292263;1.066538215;2.30454874;2.391034365;1.971714854;90.15162659;59.42058563;100.0293045;422.6400146;403.6080017;291.6960144;27812.98242;61.9991188
16.06.2019 17:49:16,140;697.4624634;697.7932129;682.4577637;1.15292263;1.066538215;2.30454874;2.355925798;1.966947079;90.1437912;59.42058563;100.0398865;422.1600037;403.6080017;291.710022;27812.98242;61.9991188
16.06.2019 17:49:31,175;697.4678955;697.7932129;682.4577637;1.15292263;1.066538215;2.30454874;2.375661135;1.966947079;90.15162659;59.42058563;100.0295944;421.2000122;403.3729858;291.710022;27812.98242;61.9991188
16.06.2019 17:49:46,198;697.4678955;697.7932129;682.4577637;1.15292263;1.066538215;2.305019617;2.411693573;1.986830115;90.15162659;59.42058563;100.0120087;423.480011;403.4450073;291.710022;27812.98242;61.9991188
16.06.2019 17:50:01,233;697.4678955;697.7956543;682.4577637;1.15292263;1.066538215;2.30431366;2.375661135;1.855405211;90.1437912;59.45360565;100.0457458;422.1600037;403.4809875;292.0079346;27813;61.9991188
16.06.2019 17:50:16,269;697.4678955;697.7956543;682.4577637;1.15292263;1.066538215;2.30454874;2.384068727;1.865350127;90.15162659;59.45360565;100.0351715;423.3599854;403.2829895;292.0079346;27813;61.9991188
16.06.2019 17:50:31,294;697.4723511;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.340259314;2.020828724;90.1594696;59.45360565;100.0342102;421.4400024;403.3909912;291.5811157;27813;61.9991188
16.06.2019 17:50:46,342;697.4676514;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.312762976;2.020828724;90.1594696;59.45360565;100.0548477;422.0400085;403.3909912;291.5811157;27813;61.9991188
16.06.2019 17:51:01,381;697.4676514;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.339177132;2.010921001;90.15162659;59.42058563;100.0248947;422.1600037;403.6080017;291.5811157;27813.01758;61.9991188
16.06.2019 17:51:16,412;697.4676514;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.351429224;2.010921001;90.15162659;59.45360565;99.99710846;423.9599915;403.2650146;291.5811157;27813.01758;61.9991188
16.06.2019 17:51:31,443;697.4676514;697.7956543;682.4577637;1.15292263;1.06948626;2.30431366;2.3384552;2.010921001;90.1594696;59.42058563;99.98887634;420.9599915;403.1390076;291.5811157;27813.01758;61.9991188
16.06.2019 17:51:46,486;697.4676514;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.378166914;2.010921001;90.15162659;59.42058563;100.0092163;423;403.5169983;291.5811157;27813.01758;61.9991188
16.06.2019 17:52:01,516;697.4676514;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.372437239;2.020828724;90.1594696;59.42058563;100.0229263;423.6000061;403.4809875;291.5811157;27813.0332;61.9991188
16.06.2019 17:52:16,548;697.4742432;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.330870628;2.020828724;90.15162659;59.38751221;99.99739838;422.3999939;403.4450073;291.5811157;27813.0332;61.9991188
16.06.2019 17:52:31,581;697.4657593;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.407248497;1.958826303;90.1594696;59.38751221;100.0294113;420.6000061;403.6260071;291.7629395;27813.0332;61.9991188
16.06.2019 17:52:46,623;697.4727783;697.7956543;682.4577637;1.15292263;1.06948626;2.305019617;2.329605579;1.769313097;90.15162659;59.38751221;100.0254974;420.6000061;403.3009949;292.3479004;27813.0332;61.9991188
16.06.2019 17:53:01,655;697.4624023;697.7956543;682.4577637;1.15292263;1.06948626;2.305019617;2.306953907;2.18866086;90.1594696;59.42058563;100.0241928;420.3599854;403.4989929;291.1180725;27813.05078;61.9991188
16.06.2019 17:53:16,687;697.4713745;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.357903004;2.068981647;90.15162659;59.38751221;100.0106812;421.9200134;403.3729858;291.4108582;27813.05078;61.9991188
16.06.2019 17:53:31,720;697.4713745;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.336830854;2.068981647;90.1594696;59.38751221;100.0343323;420.480011;403.6260071;291.4108582;27813.05078;61.9991188
16.06.2019 17:53:46,752;697.4694214;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.367417812;2.078893423;90.1594696;59.38751221;100.0522842;421.7999878;403.697998;291.4108582;27813.05078;61.9991188
16.06.2019 17:54:01,779;697.4694214;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.339718103;1.872740507;90.15162659;59.38751221;100.0269318;421.5599976;403.6260071;292.0153809;27813.06641;61.9991188
16.06.2019 17:54:16,817;697.4694214;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.314577103;2.045740366;90.1594696;59.42058563;100.0103912;422.0400085;403.8779907;291.5080566;27813.06641;61.9991188
16.06.2019 17:54:31,844;697.4694214;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.35160923;2.102650881;90.1594696;59.42058563;99.98284149;422.519989;403.4989929;291.3121033;27813.06641;61.9991188
16.06.2019 17:54:46,877;697.4694214;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.367956161;2.140446901;90.15162659;59.42058563;100.002655;422.2799988;403.6260071;291.3121033;27813.06641;61.99999619
16.06.2019 17:55:01,918;697.4694214;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.333580732;1.895705938;90.1437912;59.42058563;100.0234756;420.9599915;403.6440125;292.0300293;27813.08398;61.99999619
16.06.2019 17:55:16,947;697.4598389;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.290941238;2.211851597;90.15162659;59.42058563;100.0191498;422.7600098;403.5899963;291.1316833;27813.08398;61.99999619
16.06.2019 17:55:31,980;697.4654541;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.332135677;1.948048472;90.15162659;59.42058563;100.0123215;422.0400085;403.6619873;291.9056091;27813.08398;61.99999619
16.06.2019 17:55:47,017;697.4732056;697.7956543;682.4577637;1.15292263;1.06948626;2.30431366;2.385855675;1.928183079;90.15162659;59.42058563;100.0179367;423.1199951;403.6619873;291.9056091;27813.08398;61.99999619
16.06.2019 17:56:02,051;697.4732056;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.408315659;1.98758471;90.1437912;59.42058563;100.0522232;423.480011;403.9140015;291.7896423;27813.09961;61.99999619
16.06.2019 17:56:17,089;697.4638672;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.34368515;1.977657199;90.15162659;59.42058563;100.002182;422.0400085;403.5169983;291.7896423;27813.09961;61.99999619
16.06.2019 17:56:32,124;697.4732666;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.378525019;1.98758471;90.15162659;59.45360565;100.007782;421.7999878;403.5899963;291.7896423;27813.09961;61.99999619
16.06.2019 17:56:47,152;697.4732666;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.307317257;1.977657199;90.1594696;59.45360565;100.0163116;423.3599854;403.7160034;291.7896423;27813.09961;61.99999619
16.06.2019 17:57:02,192;697.475647;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.330147743;1.977657199;90.1594696;59.42058563;100.017189;421.6799927;403.6440125;291.7896423;27813.11719;61.99999619
16.06.2019 17:57:17,231;697.4685059;697.7956543;682.4577637;1.15292263;1.06948626;2.30454874;2.296042204;1.977657199;90.15162659;59.45360565;100.0317841;420.480011;403.6440125;291.7896423;27813.11719;61.99999619
16.06.2019 17:57:32,266;697.4685059;697.7956543;682.4577637;1.15292263;1.06948626;2.30478406;2.330870628;2.115967512;90.1594696;59.42058563;100.0429611;422.519989;403.5169983;291.4129944;27813.11719;61.99999619
16.06.2019 17:57:47,298;697.465332;697.7996216;682.4577637;1.15292263;1.06948626;2.30478406;2.364367962;2.065411329;90.15162659;59.42058563;100.060791;421.5599976;403.571991;291.4129944;27813.11719;61.99999619
16.06.2019 17:58:02,331;697.4745483;697.7996216;682.4577637;1.15292263;1.06948626;2.30431366;2.33899641;2.045580149;90.1594696;59.42058563;100.0406647;423.1199951;403.5350037;291.4129944;27813.13281;61.99999619
16.06.2019 17:58:17,375;697.4745483;697.7996216;682.4577637;1.15292263;1.06948626;2.30431366;2.313307285;1.891779184;90.1594696;59.42058563;100.0600662;421.7999878;403.2650146;291.8929749;27813.13281;61.99999619
16.06.2019 17:58:32,404;697.4745483;697.7996216;682.4577637;1.15292263;1.06948626;2.30454874;2.380313873;1.891779184;90.15162659;59.42058563;100.0419464;421.5599976;403.8240051;291.8929749;27813.13281;61.99999619
16.06.2019 17:58:47,441;697.4681396;697.7996216;682.4577637;1.15292263;1.06948626;2.30454874;2.333580732;1.891779184;90.1594696;59.42058563;100.047142;423.9599915;403.5350037;291.8929749;27813.13281;61.99999619
16.06.2019 17:59:02,477;697.4718628;697.7996216;682.4577637;1.15292263;1.06948626;2.30478406;2.360238552;1.803174734;90.15162659;59.42058563;100.0163345;423.7200012;403.7340088;292.1818848;27813.15039;61.99999619
16.06.2019 17:59:17,512;697.4718628;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.358262539;2.042207718;90.1594696;59.42058563;100.0241699;423.8399963;403.6799927;291.5558777;27813.15039;61.99999619
16.06.2019 17:59:32,554;697.4685669;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.300046206;2.042207718;90.15162659;59.42058563;100.0011978;423.3599854;403.5350037;291.5558777;27813.15039;61.99999619
16.06.2019 17:59:47,590;697.4685669;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.404401302;2.042207718;90.1594696;59.42058563;100.0398331;420.8399963;403.3190002;291.5558777;27813.15039;61.99999619
16.06.2019 18:00:02,631;697.4685669;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.335025549;2.042207718;90.1594696;59.42058563;100.0097198;421.7999878;402.9949951;291.5558777;27813.16602;61.99999619
16.06.2019 18:00:17,664;697.4685669;697.7957153;682.4577637;1.15292263;1.06948626;2.30478406;2.420748949;2.10264802;90.15162659;59.42058563;100.0338898;420;403.2290039;291.4077148;27813.16602;61.99999619
16.06.2019 18:00:32,699;697.4718628;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.220225334;1.880628705;90.15162659;59.45360565;100.0597534;420.3599854;403.2650146;292.0297852;27813.16602;61.99999619
16.06.2019 18:00:47,741;697.4680176;697.7957153;682.4577637;1.15292263;1.06948626;2.305019617;2.401374817;1.910906553;90.15162659;59.45360565;100.0668411;420.1199951;403.2650146;291.9993591;27813.16602;61.99999619
16.06.2019 18:01:02,783;697.4742432;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.382281065;2.126883984;90.15162659;59.45360565;100.0274811;423.3599854;402.9949951;291.3075256;27813.18359;61.99999619
16.06.2019 18:01:17,818;697.4742432;697.7957153;682.4577637;1.15292263;1.06948626;2.30454874;2.345307112;1.936802506;90.1437912;59.45360565;100.0670319;423.9599915;403.3909912;291.8650208;27813.18359;61.99999619
16.06.2019 18:01:32,844;697.4649658;697.7988281;682.4577637;1.15292263;1.06948626;2.30454874;2.327978134;2.280148983;90.15162659;59.45360565;100.0601196;420.3599854;403.3370056;290.8579712;27813.18359;61.99999619
16.06.2019 18:01:47,874;697.4727173;697.7988281;682.4577637;1.15292263;1.06948626;2.30478406;2.338274717;1.994436622;90.1437912;59.45360565;100.0512543;423.7200012;403.5899963;291.7251282;27813.18359;61.99999619
16.06.2019 18:02:02,909;697.4641724;697.7988281;682.4577637;1.15292263;1.06948626;2.30454874;2.239989042;2.308084011;90.15162659;59.45360565;100.0916748;419.0400085;403.8240051;290.8051147;27813.19922;61.99999619
16.06.2019 18:02:17,936;697.4724731;697.7988281;682.4577637;1.15292263;1.06948626;2.30478406;2.343144417;2.111513376;90.1594696;59.45360565;100.0992661;421.2000122;404.1480103;291.3817139;27813.19922;61.99999619
16.06.2019 18:02:32,979;697.4724731;697.7988281;682.4577637;1.15292263;1.06948626;2.30454874;2.333580732;2.124997854;90.15162659;59.42058563;100.0777435;417.6000061;404.4549866;291.3130798;27813.19922;61.99999619
16.06.2019 18:02:48,023;697.4736938;697.7988281;682.4577637;1.15292263;1.06948626;2.30478406;2.465602636;1.896030784;90.1437912;59.45360565;100.095047;422.6400146;404.1659851;292.0137634;27813.19922;61.99999619
16.06.2019 18:03:03,067;697.4671631;697.7988281;682.4577637;1.15292263;1.06948626;2.30431366;2.329605579;2.156321764;90.1437912;59.42058563;100.0652466;424.9200134;403.8240051;291.1921387;27813.2168;61.99999619
16.06.2019 18:03:18,097;697.4751587;697.7988281;682.4577637;1.15292263;1.06948626;2.30478406;2.334122896;2.024118662;90.15162659;59.42058563;100.0688782;424.4400024;403.571991;291.6380615;27813.2168;61.99999619
16.06.2019 18:03:33,135;697.4658813;697.7988281;682.4577637;1.15292263;1.06948626;2.30431366;2.306045532;2.004266024;90.15162659;59.45360565;100.0587311;422.519989;403.2650146;291.6380615;27813.2168;61.99999619
16.06.2019 18:03:48,165;697.4737549;697.7988281;682.4577637;1.15292263;1.06948626;2.30431366;2.378525019;2.092078447;90.1437912;59.42058563;100.0403061;421.4400024;403.2650146;291.3805542;27813.2168;61.99999619
16.06.2019 18:04:03,196;697.4737549;697.7988281;682.4577637;1.15292263;1.06948626;2.30454874;2.287294149;1.962623715;90.15162659;59.42058563;100.0364838;423.1199951;403.0849915;291.7892761;27813.23242;61.99999619
16.06.2019 18:04:18,230;697.4768066;697.7988281;682.4577637;1.15292263;1.06948626;2.30454874;2.396028996;1.962623715;90.15162659;59.45360565;100.0417023;423.6000061;403.0849915;291.7892761;27813.23242;61.99999619
16.06.2019 18:04:33,265;697.4768066;697.7988281;682.4577637;1.154929638;1.06948626;2.30478406;2.312581539;1.972574472;90.15162659;59.45360565;100.0454407;420.7200012;403.4450073;291.7892761;27813.23242;61.99999619
16.06.2019 18:04:48,298;697.46875;697.7988281;682.4577637;1.154929638;1.06948626;2.30478406;2.334303141;1.972574472;90.1594696;59.42058563;100.0425262;422.2799988;403.4450073;291.7892761;27813.23242;61.99999619
16.06.2019 18:05:03,330;697.46875;697.7988281;682.4577637;1.154929638;1.06948626;2.30478406;2.360238552;1.862155318;90.15162659;59.45360565;100.0362625;419.3999939;403.3009949;292.1131287;27813.25;61.99999619
16.06.2019 18:05:18,366;697.4750366;697.7988281;682.453186;1.154929638;1.06948626;2.30454874;2.354487181;2.06637764;90.1594696;59.38751221;100.019928;422.7600098;403.0310059;291.4849854;27813.25;61.99999619
16.06.2019 18:05:33,393;697.4674072;697.7988281;682.453186;1.154929638;1.06948626;2.30454874;2.284922361;1.997505784;90.15162659;59.45360565;100.0147476;420.2399902;403.2109985;291.6870117;27813.25;61.99999619
16.06.2019 18:05:48,428;697.4674072;697.7988281;682.453186;1.154929638;1.06948626;2.30478406;2.253790855;2.198905706;90.1594696;59.45360565;100.0358734;420.8399963;402.9590149;291.1253662;27813.25;61.99999619
16.06.2019 18:06:03,463;697.4674072;697.7988281;682.453186;1.154929638;1.06948626;2.30478406;2.418087244;2.126989365;90.1594696;59.45360565;100.0407791;420.2399902;402.9769897;291.3363342;27813.26758;61.99999619
16.06.2019 18:06:18,497;697.4674072;697.7988281;682.453186;1.154929638;1.06948626;2.30431366;2.32942462;2.107147694;90.1594696;59.45360565;100.0232925;422.0400085;403.0669861;291.3363342;27813.26758;61.99999619
16.06.2019 18:06:33,531;697.4729614;697.7988281;682.453186;1.154929638;1.06948626;2.30454874;2.354127884;2.047178984;90.15162659;59.42058563;100.0078583;424.7999878;402.868988;291.5412903;27813.26758;61.99999619
16.06.2019 18:06:48,567;697.4729614;697.7974854;682.458374;1.154929638;1.06948626;2.30431366;2.349809408;2.118392944;90.1594696;59.45360565;100.026413;422.0400085;402.6889954;291.3033752;27813.26758;61.99999619
16.06.2019 18:07:03,598;697.4729614;697.7974854;682.458374;1.154929638;1.06948626;2.30478406;2.34368515;2.049249887;90.15162659;59.45360565;100.0388489;422.2799988;402.9410095;291.5643616;27813.2832;61.99999619
16.06.2019 18:07:18,628;697.4678345;697.7974854;682.458374;1.154929638;1.06948626;2.30454874;2.336289406;2.039317131;90.15162659;59.45360565;100.0356674;423.1199951;402.868988;291.5643616;27813.2832;61.99999619
16.06.2019 18:07:33,671;697.4744873;697.7974854;682.458374;1.154929638;1.06948626;2.30478406;2.368494034;2.049249887;90.15162659;59.45360565;100.0090485;423.9599915;403.1929932;291.5643616;27813.2832;61.99999619
16.06.2019 18:07:48,698;697.4744873;697.7974854;682.458374;1.154929638;1.06948626;2.30454874;2.309496164;2.169021606;90.15162659;59.45360565;100.0104141;419.8800049;403.4809875;291.1839294;27813.2832;61.99999619
16.06.2019 18:08:03,729;697.4667969;697.7974854;682.458374;1.154929638;1.06948626;2.30454874;2.348188877;2.169021606;90.1594696;59.42058563;100.0419464;421.7999878;403.571991;291.1839294;27813.30078;61.99999619
16.06.2019 18:08:18,773;697.4742432;697.7974854;682.458374;1.154929638;1.06948626;2.30478406;2.297680378;1.879703045;90.15162659;59.42058563;99.9848938;421.4400024;403.2109985;292.0616455;27813.30078;61.99999619
16.06.2019 18:08:33,814;697.4742432;697.7974854;682.458374;1.154929638;1.06948626;2.30454874;2.337372541;2.056875706;90.1594696;59.45360565;99.98684692;421.4400024;403.2109985;291.5128784;27813.30078;61.99999619
16.06.2019 18:08:48,839;697.4723511;697.7974854;682.458374;1.154929638;1.06948626;2.30431366;2.391391277;2.046952724;90.15162659;59.48667908;99.96870422;422.8800049;403.0310059;291.5128784;27813.30078;61.99999619
16.06.2019 18:09:03,871;697.4723511;697.7974854;682.458374;1.154929638;1.06948626;2.30431366;2.33592844;2.046952724;90.1594696;59.42058563;99.99224091;422.3999939;402.8150024;291.5128784;27813.31641;61.99999619
16.06.2019 18:09:18,912;697.4680786;697.7974854;682.458374;1.154929638;1.06948626;2.30431366;2.337372541;2.046952724;90.15162659;59.45360565;99.97412109;425.1600037;402.8869934;291.5128784;27813.31641;61.99999619
16.06.2019 18:09:33,938;697.4680786;697.7974854;682.458374;1.154929638;1.06948626;2.30454874;2.329786062;2.236290932;90.1594696;59.42058563;99.98870087;420.9599915;403.1929932;290.9866333;27813.31641;61.99999619
16.06.2019 18:09:48,974;697.4724121;697.7974854;682.458374;1.154929638;1.06948626;2.30478406;2.400305986;1.859961867;90.1594696;59.45360565;99.96517181;422.519989;402.9230042;292.1195679;27813.31641;61.99999619
16.06.2019 18:10:04,002;697.4724121;697.7974854;682.458374;1.154929638;1.06948626;2.30431366;2.280539989;2.041304111;90.1594696;59.45360565;99.9746933;422.1600037;403.1929932;291.5294495;27813.33398;61.99999619
16.06.2019 18:10:19,036;697.470459;697.7974854;682.458374;1.154929638;1.06948626;2.30431366;2.36652112;2.041304111;90.15162659;59.42058563;99.98803711;422.1600037;403.1929932;291.5294495;27813.33398;61.99999619
16.06.2019 18:10:34,073;697.470459;697.8019409;682.458374;1.154929638;1.06948626;2.30478406;2.335747719;2.279418945;90.15162659;59.42058563;100.0084534;423.480011;403.4809875;290.8891907;27813.33398;61.99999619
16.06.2019 18:10:49,102;697.470459;697.8019409;682.458374;1.154245615;1.06948626;2.30454874;2.381923437;1.983678102;90.16732025;59.45360565;100.0064087;421.2000122;403.5169983;291.7275391;27813.33398;61.99999619
16.06.2019 18:11:04,140;697.470459;697.8019409;682.458374;1.154245615;1.06948626;2.30454874;2.268100739;1.983678102;90.15162659;59.45360565;100.0005722;421.3200073;403.3190002;291.7275391;27813.34961;61.99999619
16.06.2019 18:11:19,170;697.470459;697.8019409;682.458374;1.154245615;1.06948626;2.30454874;2.27651906;2.301713943;90.1594696;59.42058563;99.98721313;422.519989;403.3190002;290.7947388;27813.34961;61.99999619
16.06.2019 18:11:34,206;697.470459;697.8019409;682.458374;1.154245615;1.06948626;2.30454874;2.362214088;2.135719538;90.15162659;59.42058563;100.0039291;420.8399963;403.1210022;291.2816162;27813.34961;61.99999619
16.06.2019 18:11:49,243;697.4671021;697.8019409;682.458374;1.154245615;1.06948626;2.30478406;2.39977169;2.145642281;90.1594696;59.42058563;100.0250549;421.0799866;403.2109985;291.2816162;27813.34961;61.99999619
16.06.2019 18:12:04,279;697.4703979;697.8001099;682.4480591;1.154245615;1.06948626;2.30454874;2.336289406;2.287610769;90.15162659;59.42058563;100.0145569;421.5599976;402.9410095;290.8360901;27813.36719;61.99999619
16.06.2019 18:12:19,311;697.4703979;697.8001099;682.4480591;1.154245615;1.06948626;2.30478406;2.275421858;2.008099079;90.1594696;59.45360565;99.99947357;420.9599915;403.1390076;291.6850586;27813.36719;61.99999619
16.06.2019 18:12:34,346;697.4734497;697.8001099;682.4575806;1.154245615;1.06948626;2.30431366;2.404045582;2.091735363;90.1594696;59.42058563;100.0539093;420.3599854;402.7789917;291.6850586;27813.36719;61.99999619
16.06.2019 18:12:49,381;697.4697876;697.8001099;682.4575806;1.154245615;1.06948626;2.30478406;2.332858324;2.111559391;90.1594696;59.45360565;100.0621719;422.8800049;402.9590149;291.6850586;27813.36719;61.99999619
16.06.2019 18:13:04,417;697.477417;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.327616453;2.101643324;90.15162659;59.45360565;100.0313187;423;402.868988;291.6850586;27813.38281;61.99999619
16.06.2019 18:13:19,444;697.4711304;697.8001099;682.4575806;1.154245615;1.06948626;2.30431366;2.304046631;2.163111687;90.15162659;59.45360565;100.0278397;423.1199951;403.1929932;291.2724609;27813.38281;61.99999619
16.06.2019 18:13:34,486;697.4790649;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.369749069;2.163111687;90.1594696;59.45360565;100.057251;421.4400024;403.2290039;291.2724609;27813.38281;61.99999619
16.06.2019 18:13:49,523;697.4711914;697.8001099;682.4575806;1.154245615;1.06948626;2.30478406;2.306408882;2.071958065;90.1594696;59.45360565;100.0365982;420.3599854;403.1029968;291.5689697;27813.38281;61.99999619
16.06.2019 18:14:04,551;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.361316204;2.062050343;90.1594696;59.45360565;100.0223999;422.1600037;402.7609863;291.5689697;27813.40039;61.99999619
16.06.2019 18:14:19,591;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30478406;2.295131683;2.071958065;90.15162659;59.48667908;100.0288162;421.4400024;402.8330078;291.5689697;27813.40039;61.99999619
16.06.2019 18:14:34,634;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.268100739;2.062050343;90.1594696;59.45360565;99.98204041;421.9200134;402.7789917;291.5689697;27813.40039;61.99999619
16.06.2019 18:14:49,673;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.360957146;2.042886972;90.15162659;59.42058563;100.0118484;420.1199951;402.7250061;291.6251831;27813.40039;61.99999619
16.06.2019 18:15:05,193;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.369749069;2.042886972;90.1594696;59.45360565;100.009201;419.0400085;402.6159973;291.6251831;27813.41602;61.99999619
16.06.2019 18:15:20,236;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30431366;2.26626873;2.052786827;90.15162659;59.45360565;100.0085678;423.8399963;402.6159973;291.6251831;27813.41602;61.99999619
16.06.2019 18:15:35,272;697.4767456;697.8001099;682.4575806;1.154245615;1.06948626;2.30454874;2.301137447;2.042886972;90.1437912;59.45360565;100.0022659;421.4400024;402.6889954;291.6251831;27813.41602;61.99999619
16.06.2019 18:15:50,294;697.4711304;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.296224356;2.052786827;90.1437912;59.42058563;99.99872589;417.8399963;406.4909973;291.6251831;27813.41602;61.99999619
16.06.2019 18:16:05,330;697.4711304;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.257280827;2.330911875;90.15162659;59.45360565;99.98744965;419.1600037;406.3649902;290.8091736;27813.43359;61.99999619
16.06.2019 18:16:20,367;697.4749146;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.36652112;2.094633818;90.1594696;59.38751221;100.0218811;418.7999878;406.6170044;291.5024414;27813.43359;61.99999619
16.06.2019 18:16:35,396;697.4749146;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.296042204;2.015119553;90.1594696;59.42058563;99.99583435;419.8800049;406.2030029;291.7357178;27813.43359;61.99999619
16.06.2019 18:16:50,434;697.4749146;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.351789236;2.156071663;90.15162659;59.42058563;99.99351501;417.9599915;406.2030029;291.2640381;27813.43359;61.99999619
16.06.2019 18:17:05,471;697.4749146;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.407426357;2.175878286;90.1594696;59.45360565;100.0157013;419.519989;406.1849976;291.2640381;27813.44922;61.99999619
16.06.2019 18:17:20,515;697.4766846;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.287659168;1.95947957;90.15162659;59.42058563;100.0039597;419.6400146;406.1119995;291.8698425;27813.44922;61.96334076
16.06.2019 18:17:35,544;697.4766846;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.344766378;1.949549079;90.1594696;59.45360565;100.0362091;418.7999878;405.8599854;291.8698425;27813.44922;61.90116882
16.06.2019 18:17:50,579;697.4766846;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.324721813;1.969398141;90.15162659;59.45360565;100.0093765;419.7600098;406.0039978;291.8698425;27813.44922;61.97436142
16.06.2019 18:18:05,618;697.4754028;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.322187662;2.094453335;90.1594696;59.45360565;99.99491882;419.519989;406.1119995;291.4739075;27813.4668;61.97436142
16.06.2019 18:18:20,659;697.4754028;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.324359894;2.104357958;90.15162659;59.42058563;99.97753143;419.2799988;406.0580139;291.4739075;27813.4668;61.92085648
16.06.2019 18:18:35,695;697.4694824;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.367776632;2.104357958;90.15162659;59.42058563;99.97420502;418.2000122;406.0580139;291.4739075;27813.4668;61.92085648
16.06.2019 18:18:50,735;697.4797363;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.283827066;2.104357958;90.1594696;59.45360565;99.9756012;420.3599854;406.0939941;291.4739075;27813.4668;61.90000916
16.06.2019 18:19:05,771;697.4735107;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.339718103;2.164977789;90.1594696;59.45360565;99.98690796;417.6000061;405.9500122;291.2378845;27813.48242;61.90000916
16.06.2019 18:19:20,812;697.4710083;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.404401302;2.184802532;90.1594696;59.42058563;100.0055466;419.3999939;405.8059998;291.2378845;27813.48242;61.90000916
16.06.2019 18:19:35,846;697.4765625;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.40226531;2.018111706;90.15162659;59.45360565;100.0166168;420.2399902;405.8059998;291.7269287;27813.48242;61.90000916
16.06.2019 18:19:50,880;697.4702759;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.280357361;2.413717985;90.1594696;59.48667908;100.0118256;417.1199951;405.8059998;290.5661926;27813.48242;61.90000916
16.06.2019 18:20:05,918;697.4813232;697.7993774;682.4575806;1.154245615;1.06948626;2.304078102;2.313307285;2.221288919;90.16732025;59.45360565;100.0092545;416.0400085;405.9500122;291.0435791;27813.5;61.90000916
16.06.2019 18:20:20,957;697.4714966;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.284922361;2.241134405;90.15162659;59.45360565;99.9828949;417.7200012;406.1659851;291.0435791;27813.5;61.90000916
16.06.2019 18:20:35,988;697.4714966;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.36992836;2.047272682;90.15162659;59.45360565;100.0514603;418.2000122;406.2210083;291.5831604;27813.5;61.90000916
16.06.2019 18:20:51,024;697.4714966;697.7993774;682.4575806;1.154245615;1.06948626;2.305019617;2.385141134;2.077078342;90.15162659;59.5196991;100.0659561;418.6799927;406.2030029;291.5831604;27813.5;61.90000916
16.06.2019 18:21:06,046;697.4714966;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.388356447;2.067121744;90.1594696;59.45360565;100.0454102;418.7999878;406.2749939;291.5831604;27813.51758;61.8387413
16.06.2019 18:21:21,080;697.4779053;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.305863857;2.067121744;90.1594696;59.48667908;100.0064087;418.4400024;405.8240051;291.5831604;27813.51758;61.8387413
16.06.2019 18:21:36,107;697.4779053;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.326350451;2.067121744;90.15162659;59.48667908;100.0062561;420.7200012;405.9320068;291.5831604;27813.51758;61.8387413
16.06.2019 18:21:51,140;697.4736938;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.338274717;2.067121744;90.1594696;59.45360565;100.0283966;417.9599915;406.0939941;291.5831604;27813.51758;61.80018997
16.06.2019 18:22:06,178;697.4689331;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.368314505;1.85225296;90.15162659;59.45360565;99.98200989;419.7600098;406.1119995;292.1843872;27813.5332;61.80018997
16.06.2019 18:22:21,211;697.4766235;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.418264627;2.037812948;90.1594696;59.45360565;99.9936142;419.0400085;406.3829956;291.6109314;27813.5332;61.80018997
16.06.2019 18:22:36,240;697.4708252;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.280174732;2.057653904;90.15162659;59.45360565;100.01091;421.6799927;406.4909973;291.6109314;27813.5332;61.80018997
16.06.2019 18:22:51,281;697.4789429;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.279078484;1.759349227;90.1594696;59.45360565;100.0097656;418.6799927;406.401001;292.486084;27813.5332;61.80018997
16.06.2019 18:23:06,321;697.4711304;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.38335371;2.000313044;90.15162659;59.45360565;100.0171585;419.3999939;406.2749939;291.7791443;27813.55078;61.80018997
16.06.2019 18:23:21,355;697.4711304;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.352868557;2.141132593;90.1594696;59.45360565;100.0053711;417.7200012;406.32901;291.3659973;27813.55078;61.80018997
16.06.2019 18:23:36,391;697.4711304;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.34368515;1.897248268;90.1594696;59.45360565;99.98127747;421.2000122;406.2030029;292.081543;27813.55078;61.80018997
16.06.2019 18:23:51,428;697.4724121;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.396920443;2.322215319;90.15162659;59.45360565;100.0052948;420.480011;406.2030029;290.7766418;27813.55078;61.80018997
16.06.2019 18:24:06,466;697.4707031;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.324902773;2.125049591;90.1437912;59.45360565;99.99719238;417.7200012;406.0759888;291.3550415;27813.56641;61.80018997
16.06.2019 18:24:21,499;697.4805298;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.364906311;1.871173739;90.1437912;59.48667908;99.98638916;420.3599854;406.2390137;292.0997009;27813.56641;61.80018997
16.06.2019 18:24:36,534;697.4776001;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.270847559;2.158592939;90.1594696;59.45360565;100.0017929;418.2000122;406.2030029;291.2566223;27813.56641;61.80018997
16.06.2019 18:24:51,571;697.467041;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.425536156;2.141684294;90.1594696;59.45360565;100.0108337;417.7200012;406.0400085;291.3353271;27813.56641;61.80018997
16.06.2019 18:25:06,608;697.467041;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.345667362;2.306653976;90.1594696;59.45360565;100.0112;418.6799927;405.5539856;290.8513489;27813.58398;61.80018997
16.06.2019 18:25:21,636;697.4750366;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.344045639;2.114276648;90.15162659;59.42058563;100.028656;419.1600037;406.2210083;291.4447937;27813.58398;61.80018997
16.06.2019 18:25:36,671;697.4750366;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.2889359;2.114276648;90.1594696;59.42058563;99.99877167;420.7200012;406.0939941;291.4447937;27813.58398;61.80018997
16.06.2019 18:25:51,699;697.4751587;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.238698483;2.094447374;90.15162659;59.42058563;99.98765564;417.480011;405.8599854;291.4447937;27813.58398;61.80018997
16.06.2019 18:26:06,739;697.4751587;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.353408337;2.021441936;90.16732025;59.42058563;100.0058823;418.9200134;405.8599854;291.7171631;27813.59961;61.80018997
16.06.2019 18:26:21,773;697.4796753;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.306408882;2.021441936;90.15162659;59.42058563;100.031105;419.7600098;406.0759888;291.7171631;27813.59961;61.80018997
16.06.2019 18:26:36,810;697.4796753;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.312400341;2.00159359;90.1437912;59.45360565;100.0164871;418.0799866;406.3110046;291.7171631;27813.59961;61.80018997
16.06.2019 18:26:51,845;697.4724121;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.286929607;2.013070345;90.1437912;59.42058563;100.0060959;418.2000122;405.9679871;291.7417297;27813.59961;61.80018997
16.06.2019 18:27:06,880;697.4724121;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.397098541;2.013070345;90.1594696;59.42058563;99.9930191;420.480011;406.2210083;291.7417297;27813.61719;61.80018997
16.06.2019 18:27:21,911;697.479187;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.387999296;2.19580245;90.15162659;59.42058563;99.96437073;419.2799988;405.7879944;291.2347717;27813.61719;61.80018997
16.06.2019 18:27:36,939;697.479187;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.393532276;1.966539145;90.1594696;59.42058563;99.9730072;420.1199951;405.7160034;291.8782349;27813.61719;61.80018997
16.06.2019 18:27:51,981;697.479187;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.28528738;2.189296961;90.15162659;59.48667908;99.97914886;419.7600098;405.7879944;291.1665649;27813.61719;61.80018997
16.06.2019 18:28:07,010;697.4770508;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.412048817;1.988235354;90.1594696;59.42058563;99.97985077;418.9200134;405.9679871;291.7854919;27813.63281;61.80018997
16.06.2019 18:28:22,041;697.470459;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.373332977;2.133955717;90.1594696;59.42058563;100.0219574;417.3599854;406.0580139;291.3288879;27813.63281;61.80018997
16.06.2019 18:28:37,083;697.470459;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.341161013;2.153786898;90.1594696;59.45360565;99.99626923;419.519989;405.9500122;291.3288879;27813.63281;61.80018997
16.06.2019 18:28:52,115;697.4736328;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.315665007;2.143877268;90.1594696;59.45360565;99.96611023;419.1600037;405.7160034;291.3288879;27813.63281;61.80018997
16.06.2019 18:29:07,143;697.4736328;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.348008871;2.153827906;90.1594696;59.42058563;99.98640442;420.2399902;405.8599854;291.3287659;27813.65039;61.80018997
16.06.2019 18:29:22,176;697.4767456;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.315846205;2.143918276;90.15162659;59.42058563;100.0024719;419.2799988;405.769989;291.3287659;27813.65039;61.80018997
16.06.2019 18:29:37,220;697.4767456;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.318202496;2.198522568;90.1594696;59.45360565;100.0031815;421.7999878;405.9679871;291.1976013;27813.65039;61.80018997
16.06.2019 18:29:52,246;697.4735718;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.304773569;1.6714468;90.15162659;59.45360565;100.0260239;420.480011;406.1119995;292.7147827;27813.65039;61.80018997
16.06.2019 18:30:07,284;697.4788818;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.38496232;1.454827905;90.1594696;59.45360565;100.0203476;422.519989;405.8779907;293.379425;27813.66602;61.80018997
16.06.2019 18:30:22,318;697.4788818;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.33592844;1.905431032;90.1594696;59.45360565;100.0223465;421.7999878;405.571991;292.0284119;27813.66602;61.80018997
16.06.2019 18:30:37,350;697.4788818;697.7993774;682.4575806;1.154245615;1.06948626;2.30478406;2.383890152;1.585330248;90.1594696;59.45360565;100.013916;420.6000061;406.0039978;292.996582;27813.66602;61.80018997
16.06.2019 18:30:52,386;697.4772339;697.7993774;682.4575806;1.154245615;1.06948626;2.30454874;2.346748352;1.432495475;90.15162659;59.42058563;100.0232391;421.6799927;405.7520142;293.4156799;27813.66602;61.80018997
16.06.2019 18:31:07,420;697.4772339;697.7993774;682.4575806;1.154245615;1.06948626;2.30431366;2.370465994;1.526656151;90.1594696;59.45360565;100.0203476;420.480011;405.7520142;293.1102295;27813.68359;61.81935883
16.06.2019 18:31:22,457;697.4790649;697.8027344;682.4575806;1.154245615;1.06948626;2.30478406;2.390320301;1.654032826;90.1594696;59.45360565;100.0340118;420.6000061;405.9859924;292.7950745;27813.68359;61.81935883
