Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 18:31:37,496;697.4790649;697.8027344;682.4575806;1.154245615;1.06948626;2.30478406;2.417022228;1.710232019;90.15162659;59.45360565;99.98755646;420.9599915;405.8779907;292.630188;27813.68359;61.80001068
16.06.2019 18:31:52,534;697.4727173;697.8027344;682.454895;1.154245615;1.06948626;2.30431366;2.220965624;1.690319777;90.1437912;59.45360565;99.9826889;421.0799866;405.8599854;292.630188;27813.68359;61.80001068
16.06.2019 18:32:07,572;697.4727173;697.8027344;682.454895;1.154245615;1.06948626;2.30478406;2.280905247;1.501530051;90.1594696;59.42058563;100.004158;421.7999878;405.769989;293.2424316;27813.69922;61.80001068
16.06.2019 18:32:22,613;697.4747314;697.8027344;682.454895;1.154245615;1.06948626;2.30454874;2.328339815;1.523182869;90.15162659;59.45360565;100.0306549;421.6799927;405.8420105;293.2424316;27813.69922;61.84661865
16.06.2019 18:32:37,649;697.4747314;697.8027344;682.454895;1.154245615;1.06948626;2.30478406;2.361675262;1.624168873;90.1594696;59.45360565;99.98338318;420.1199951;405.9500122;292.9753418;27813.69922;61.84661865
16.06.2019 18:32:52,693;697.4747314;697.8027344;682.4638062;1.154245615;1.06948626;2.30454874;2.35106945;1.892503977;90.1594696;59.45360565;99.9916687;419.7600098;405.7879944;292.1587219;27813.69922;61.89916992
16.06.2019 18:33:07,726;697.4747314;697.8027344;682.4638062;1.154245615;1.06948626;2.30454874;2.26406908;1.884482026;90.15162659;59.45360565;100.0092239;420.480011;405.7520142;292.1822815;27813.7168;61.89916992
16.06.2019 18:33:22,760;697.4738159;697.7996216;682.4638062;1.154245615;1.06948626;2.30454874;2.372795582;1.530457735;90.1594696;59.45360565;99.98619843;423.2399902;405.9320068;293.2210693;27813.7168;61.89916992
16.06.2019 18:33:37,790;697.4754028;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.356644869;1.753180623;90.15162659;59.45360565;100.0284729;421.4400024;405.9500122;292.5639648;27813.7168;61.89916992
16.06.2019 18:33:52,827;697.4754028;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.316208839;1.650488138;90.1437912;59.45360565;100.0092773;421.7999878;405.9500122;292.8652954;27813.7168;61.89916992
16.06.2019 18:34:07,860;697.4754028;697.7996216;682.456665;1.154245615;1.06948626;2.30454874;2.302410364;1.660475612;90.15162659;59.45360565;100.0259323;419.1600037;405.9500122;292.8652954;27813.73242;61.89916992
16.06.2019 18:34:22,891;697.4726563;697.7996216;682.456665;1.154245615;1.06948626;2.30431366;2.334483862;1.630557418;90.1594696;59.48667908;99.98245239;422.1600037;405.9320068;292.8652954;27813.73242;61.89916992
16.06.2019 18:34:37,921;697.4726563;697.7996216;682.456665;1.154245615;1.06948626;2.30431366;2.372795582;1.630557418;90.15162659;59.45360565;99.99645996;421.7999878;405.7340088;292.8652954;27813.73242;61.89916992
16.06.2019 18:34:52,965;697.4726563;697.7996216;682.456665;1.154245615;1.06948626;2.30454874;2.31366992;1.650488138;90.15162659;59.45360565;100.0074768;421.0799866;405.571991;292.8652954;27813.73242;61.89916992
16.06.2019 18:35:07,994;697.4747925;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.337372541;1.650488138;90.15162659;59.45360565;100.0031052;423.1199951;405.7160034;292.8652954;27813.75;61.89916992
16.06.2019 18:35:23,023;697.4747925;697.7996216;682.456665;1.154245615;1.06948626;2.30454874;2.378525019;1.640518785;90.15162659;59.45360565;100.0220947;421.5599976;406.0039978;292.8652954;27813.75;61.89916992
16.06.2019 18:35:38,058;697.4747925;697.7996216;682.456665;1.154245615;1.06948626;2.30431366;2.275421858;1.497413516;90.1594696;59.45360565;99.98989868;422.2799988;405.8959961;293.2558594;27813.75;61.89916992
16.06.2019 18:35:53,096;697.477417;697.7996216;682.456665;1.154245615;1.06948626;2.30454874;2.358981133;1.507388473;90.1594696;59.42058563;100.0336304;422.6400146;406.0759888;293.2558594;27813.75;61.89916992
16.06.2019 18:36:08,134;697.477417;697.7996216;682.456665;1.154245615;1.06948626;2.305019617;2.341701984;1.527382851;90.15162659;59.45360565;100.0512543;422.6400146;406.0759888;293.2558594;27813.76758;61.89916992
16.06.2019 18:36:23,172;697.477417;697.7996216;682.456665;1.154245615;1.06948626;2.30431366;2.327978134;1.817874551;90.16732025;59.45360565;100.0075302;422.6400146;406.0939941;292.3157654;27813.76758;61.89916992
16.06.2019 18:36:38,207;697.4794922;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.392104864;1.628367424;90.1437912;59.45360565;100.0195541;424.2000122;406.1480103;292.9301758;27813.76758;61.89916992
16.06.2019 18:36:53,241;697.4794922;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.313307285;1.628367424;90.15162659;59.45360565;100.037384;420.2399902;406.401001;292.9301758;27813.76758;61.89916992
16.06.2019 18:37:08,278;697.4766235;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.40226531;1.628367424;90.1594696;59.45360565;100.0127869;422.0400085;406.2749939;292.9301758;27813.7832;61.89916992
16.06.2019 18:37:23,312;697.4766235;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.354127884;1.551419616;90.15162659;59.45360565;99.99091339;418.4400024;406.3649902;293.1559753;27813.7832;61.89916992
16.06.2019 18:37:38,342;697.4766235;697.7996216;682.456665;1.154245615;1.06948626;2.30478406;2.330509186;1.539780021;90.1594696;59.45360565;99.96802521;420.8399963;406.3649902;293.1901245;27813.7832;61.89916992
16.06.2019 18:37:53,372;697.4671021;697.7996216;682.456665;1.154245615;1.06948626;2.30454874;2.362034559;1.718478918;90.15162659;59.45360565;99.96657562;419.7600098;406.32901;292.6657715;27813.7832;61.89916992
16.06.2019 18:38:08,408;697.4755249;697.8009033;682.456665;1.154245615;1.06948626;2.30431366;2.290394306;1.698572397;90.1594696;59.42058563;99.96829224;420.480011;406.2390137;292.6657715;27813.80078;61.89916992
16.06.2019 18:38:23,442;697.4814453;697.8009033;682.456665;1.154245615;1.06948626;2.30478406;2.36652112;1.718858004;90.1594696;59.45360565;99.96434021;420.1199951;406.3829956;292.6646729;27813.80078;61.89916992
16.06.2019 18:38:38,483;697.4814453;697.8009033;682.456665;1.154245615;1.06948626;2.30454874;2.359879255;1.708895683;90.15162659;59.45360565;99.96430206;420.7200012;406.2390137;292.6646729;27813.80078;61.89916992
16.06.2019 18:38:53,512;697.4794312;697.8009033;682.456665;1.154245615;1.06948626;2.30454874;2.354667187;1.682315707;90.15162659;59.42058563;99.96958923;421.7999878;406.3829956;292.7426453;27813.80078;61.89916992
16.06.2019 18:39:08,540;697.4733276;697.8009033;682.456665;1.154245615;1.06948626;2.30431366;2.317115307;1.850040793;90.1594696;59.45360565;99.96028137;421.3200073;405.9679871;292.221405;27813.81641;61.89916992
16.06.2019 18:39:23,581;697.4793701;697.8009033;682.456665;1.154245615;1.06948626;2.30478406;2.375839949;1.617824316;90.1594696;59.45360565;99.9806366;423.2399902;406.0759888;292.9611206;27813.81641;61.89916992
16.06.2019 18:39:38,617;697.4793701;697.8009033;682.456665;1.154245615;1.06948626;2.30431366;2.324178934;1.597897053;90.15162659;59.42058563;99.9821167;421.0799866;406.0759888;292.9611206;27813.81641;61.89916992
16.06.2019 18:39:53,644;697.4793701;697.8009033;682.456665;1.154245615;1.06948626;2.30478406;2.382638693;1.582455039;90.1594696;59.42058563;99.99082947;421.7999878;405.697998;293.0649109;27813.81641;61.89916992
16.06.2019 18:40:08,680;697.4713135;697.8009033;682.456665;1.154245615;1.06948626;2.30478406;2.402977228;1.775054693;90.15162659;59.42058563;100.0115967;421.7999878;405.9500122;292.4997864;27813.83398;61.89916992
16.06.2019 18:40:23,714;697.4713135;697.8009033;682.456665;1.154245615;1.06948626;2.30478406;2.371899605;1.775054693;90.15162659;59.45360565;100.0137558;422.519989;405.9500122;292.4997864;27813.83398;61.89916992
16.06.2019 18:40:38,745;697.4731445;697.8009033;682.456665;1.154245615;1.06948626;2.30454874;2.347108364;1.765098214;90.15162659;59.45360565;99.98805237;422.3999939;405.8599854;292.4997864;27813.83398;61.89916992
16.06.2019 18:40:53,783;697.4731445;697.8009033;682.456665;1.154245615;1.06948626;2.30454874;2.307862043;1.67381084;90.1594696;59.45360565;99.99226379;420.8399963;405.9320068;292.7676086;27813.83398;61.89916992
16.06.2019 18:41:08,820;697.4731445;697.8009033;682.456665;1.154245615;1.06948626;2.30454874;2.310222387;1.67381084;90.1594696;59.45360565;100.0130005;420.7200012;405.9320068;292.7676086;27813.84961;61.89916992
16.06.2019 18:41:23,860;697.4822998;697.8009033;682.4620972;1.154245615;1.06948626;2.30454874;2.350529432;1.67381084;90.1437912;59.45360565;99.98695374;421.2000122;405.8959961;292.7676086;27813.84961;61.89916992
16.06.2019 18:41:38,892;697.4822998;697.8009033;682.4620972;1.154245615;1.06948626;2.30431366;2.344766378;1.492109776;90.15162659;59.45360565;99.97834015;420.7200012;405.9859924;293.3006897;27813.84961;61.89916992
16.06.2019 18:41:53,929;697.4799805;697.8009033;682.4620972;1.154245615;1.06948626;2.30478406;2.358621836;1.796836615;90.15162659;59.42058563;99.97029114;420.3599854;406.4549866;292.4358521;27813.84961;61.89916992
16.06.2019 18:42:08,977;697.4752197;697.8009033;682.4620972;1.154245615;1.06948626;2.30431366;2.344045639;1.718234301;90.15162659;59.45360565;99.93901825;419.6400146;406.1300049;292.4358521;27813.86719;61.89916992
16.06.2019 18:42:24,017;697.4815674;697.8009033;682.4620972;1.154245615;1.06948626;2.30454874;2.287294149;1.728192449;90.15162659;59.45360565;99.94718933;421.6799927;405.6799927;292.4358521;27813.86719;61.89916992
16.06.2019 18:42:39,041;697.4815674;697.8009033;682.4549561;1.154245615;1.06948626;2.30478406;2.318202496;1.738138556;90.15162659;59.48667908;99.9562149;421.9200134;405.8420105;292.4358521;27813.86719;61.89916992
16.06.2019 18:42:54,076;697.4735107;697.8009033;682.4549561;1.154245615;1.06948626;2.30478406;2.407782078;1.738138556;90.15162659;59.45360565;99.96556091;419.519989;406.0580139;292.4358521;27813.86719;61.8999939
16.06.2019 18:43:09,114;697.4735107;697.8009033;682.4549561;1.154245615;1.06948626;2.30478406;2.364188671;1.78566432;90.1594696;59.42058563;99.96295929;420.7200012;406.0580139;292.4358521;27813.88281;61.8999939
16.06.2019 18:43:24,143;697.4735107;697.8009033;682.4549561;1.154245615;1.06948626;2.30478406;2.323455095;1.495714545;90.1594696;59.42058563;99.93306732;421.2000122;405.8420105;293.2865295;27813.88281;61.8999939
16.06.2019 18:43:39,178;697.4735107;697.8009033;682.4586792;1.154245615;1.06948626;2.30431366;2.323273897;1.673991084;90.1594696;59.42058563;99.93479919;420;405.6440125;292.7050781;27813.88281;61.8999939
16.06.2019 18:43:54,213;697.4822388;697.7981567;682.4586792;1.154245615;1.06948626;2.30454874;2.405291557;1.90391326;90.15162659;59.42058563;99.97167206;418.7999878;405.8599854;292.0597534;27813.88281;61.8999939
16.06.2019 18:44:09,248;697.4822388;697.7981567;682.4586792;1.154245615;1.06948626;2.30454874;2.362752676;1.746829629;90.1594696;59.45360565;99.97080994;420.9599915;405.9859924;292.5205994;27813.90039;61.8999939
16.06.2019 18:44:24,285;697.4752197;697.7981567;682.4586792;1.154245615;1.06948626;2.30478406;2.376019001;1.756789207;90.1594696;59.42058563;99.96993256;421.7999878;406.0400085;292.5205994;27813.90039;61.8999939
16.06.2019 18:44:39,325;697.4752197;697.7981567;682.4586792;1.154245615;1.06948626;2.30478406;2.318927526;1.649095058;90.1594696;59.42058563;99.9466095;419.7600098;406.3110046;292.8365479;27813.90039;61.8999939
16.06.2019 18:44:54,362;697.4811401;697.7981567;682.4586792;1.154245615;1.06948626;2.30431366;2.347468615;1.629161954;90.1594696;59.45360565;99.95439911;420.9599915;406.0939941;292.8365479;27813.90039;61.8999939
16.06.2019 18:45:09,396;697.4837036;697.7981567;682.4586792;1.154245615;1.06948626;2.30454874;2.371182919;1.639124513;90.15162659;59.45360565;99.97738647;422.0400085;406.0939941;292.8365479;27813.91602;61.8999939
16.06.2019 18:45:24,439;697.4837036;697.7981567;682.4586792;1.154245615;1.06948626;2.30431366;2.377809048;1.649095058;90.1594696;59.45360565;99.94841766;420.480011;406.1659851;292.8365479;27813.91602;61.8999939
16.06.2019 18:45:39,482;697.4837036;697.7981567;682.4586792;1.154245615;1.06948626;2.30454874;2.309133291;1.676294804;90.15162659;59.42058563;99.98248291;419.8800049;406.3469849;292.8365479;27813.91602;61.8999939
16.06.2019 18:45:54,520;697.4788818;697.800354;682.4586792;1.154245615;1.06948626;2.30454874;2.369211197;1.751465321;90.1594696;59.45360565;99.98188782;422.3999939;406.5450134;292.6159363;27813.91602;61.8999939
16.06.2019 18:46:09,553;697.4788818;697.800354;682.4586792;1.154245615;1.06948626;2.305019617;2.243121147;1.697795868;90.1594696;59.45360565;99.91590881;419.2799988;406.598999;292.8319702;27813.93359;61.8999939
16.06.2019 18:46:24,595;697.4752197;697.800354;682.4586792;1.154245615;1.06948626;2.30454874;2.277067661;1.615731001;90.15162659;59.45360565;99.95905304;417.9599915;406.598999;293.0142822;27813.93359;61.8999939
16.06.2019 18:46:39,631;697.4752197;697.800354;682.4586792;1.154245615;1.06948626;2.30454874;2.344225883;1.703267455;90.15162659;59.45360565;99.94074249;421.9200134;406.5450134;292.7573853;27813.93359;61.8999939
16.06.2019 18:46:54,669;697.4758911;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.274324656;1.713227749;90.1594696;59.42058563;99.94989777;420.8399963;406.3469849;292.7573853;27813.93359;61.8999939
16.06.2019 18:47:09,710;697.4758911;697.800354;682.4586792;1.154245615;1.06948626;2.305019617;2.383532524;1.723216295;90.15162659;59.45360565;99.92069244;419.8800049;406.2030029;292.7573853;27813.94922;61.8999939
16.06.2019 18:47:24,735;697.4811401;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.33105135;1.695652366;90.1594696;59.45360565;99.94820404;422.1600037;406.3110046;292.7573853;27813.94922;61.8999939
16.06.2019 18:47:39,770;697.4744873;697.800354;682.4586792;1.154245615;1.06948626;2.30431366;2.353588104;1.718861938;90.1594696;59.45360565;99.9556427;421.2000122;406.6170044;292.6308289;27813.94922;61.8999939
16.06.2019 18:47:54,803;697.4832764;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.401018381;1.73877275;90.1594696;59.45360565;99.9580307;421.7999878;405.8779907;292.6308289;27813.94922;61.8999939
16.06.2019 18:48:09,839;697.4832764;697.800354;682.4586792;1.154245615;1.06948626;2.30454874;2.313851595;1.728813291;90.15162659;59.45360565;99.95133209;419.3999939;406.5270081;292.6308289;27813.9668;61.8999939
16.06.2019 18:48:24,882;697.4832764;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.373332977;1.73877275;90.1437912;59.45360565;99.95942688;419.3999939;406.7789917;292.6308289;27813.9668;61.8999939
16.06.2019 18:48:39,912;697.4802856;697.800354;682.4586792;1.154245615;1.06948626;2.30454874;2.296952486;1.47336638;90.15162659;59.45360565;99.94593811;418.9200134;407.2479858;293.3803406;27813.9668;61.8999939
16.06.2019 18:48:54,942;697.4767456;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.406892538;1.808579445;90.1437912;59.45360565;99.94659424;419.0400085;406.9949951;292.4259949;27813.9668;61.8999939
16.06.2019 18:49:09,981;697.4767456;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.282001257;1.713806391;90.15162659;59.45360565;99.95960236;418.6799927;407.0130005;292.704071;27813.98242;61.8999939
16.06.2019 18:49:25,012;697.4759521;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.287476778;1.667212486;90.15162659;59.45360565;99.96524811;419.3999939;406.9049988;292.8408508;27813.98242;61.8999939
16.06.2019 18:49:40,039;697.4835815;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.359340429;1.809644699;90.1594696;59.45360565;99.97425079;417.8399963;406.8869934;292.4228821;27813.98242;61.8999939
16.06.2019 18:49:55,080;697.475647;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.224665642;1.809644699;90.1594696;59.45360565;99.96735382;418.4400024;406.8330078;292.4228821;27813.98242;61.8999939
16.06.2019 18:50:10,122;697.475647;697.800354;682.4586792;1.154245615;1.06948626;2.30431366;2.368494034;1.660659432;90.1594696;59.45360565;99.94393158;420;406.7609863;292.8016052;27814;61.8999939
16.06.2019 18:50:25,160;697.4812012;697.800354;682.4586792;1.154245615;1.06948626;2.30454874;2.354307652;1.784898043;90.1594696;59.45360565;99.91731262;420.9599915;406.6350098;292.4662781;27814;61.8999939
16.06.2019 18:50:40,197;697.4812012;697.800354;682.4586792;1.154245615;1.06948626;2.30478406;2.244962215;1.600087166;90.15162659;59.45360565;99.8969574;418.6799927;406.5270081;293.0378113;27814;61.8999939
16.06.2019 18:50:55,229;697.4812012;697.7982788;682.4586792;1.154245615;1.06948626;2.30454874;2.312218666;1.930238962;90.1594696;59.45360565;99.92368317;421.2000122;406.5090027;292.0397949;27814;61.8999939
16.06.2019 18:51:10,259;697.4736328;697.7982788;682.4586792;1.154245615;1.06948626;2.30478406;2.286929607;1.792618394;90.15162659;59.45360565;99.91595459;421.2000122;406.4370117;292.4728394;27814.01758;61.8999939
16.06.2019 18:51:25,297;697.4736328;697.7982788;682.4586792;1.154245615;1.06948626;2.30478406;2.370824337;1.981706858;90.1594696;59.45360565;99.94487;421.4400024;406.5450134;291.9179382;27814.01758;61.8999939
16.06.2019 18:51:40,334;697.4736328;697.7982788;682.4586792;1.154245615;1.06948626;2.30478406;2.339177132;1.712443709;90.1594696;59.45360565;99.94042969;419.8800049;406.3829956;292.7080994;27814.01758;61.8999939
16.06.2019 18:51:55,371;697.4736328;697.7982788;682.4586792;1.154245615;1.06948626;2.30454874;2.368494034;1.702481508;90.1594696;59.42058563;99.93334961;418.7999878;406.4909973;292.7080994;27814.01758;61.8999939
16.06.2019 18:52:10,408;697.4751587;697.7982788;682.4586792;1.154245615;1.06948626;2.30454874;2.323997974;1.702481508;90.1594696;59.45360565;99.94132996;419.2799988;406.4729919;292.7080994;27814.0332;61.8999939
16.06.2019 18:52:25,441;697.4798584;697.7982788;682.4586792;1.154245615;1.06948626;2.30454874;2.357723236;1.525233865;90.15162659;59.45360565;99.93656921;422.1600037;406.7250061;293.2281799;27814.0332;61.8999939
16.06.2019 18:52:40,475;697.4740601;697.7982788;682.449646;1.154245615;1.06948626;2.30454874;2.429079294;1.759541869;90.1437912;59.45360565;99.93501282;421.4400024;406.5270081;292.4364624;27814.0332;61.8999939
16.06.2019 18:52:55,511;697.4813843;697.7982788;682.449646;1.154245615;1.06948626;2.30454874;2.314577103;1.507655501;90.15162659;59.45360565;99.93766785;420;406.7250061;293.1752319;27814.0332;61.8999939
16.06.2019 18:53:10,542;697.4813843;697.7982788;682.4619751;1.154245615;1.06948626;2.30431366;2.33592844;1.612207413;90.1594696;59.45360565;99.92726898;419.8800049;406.5809937;293.0692444;27814.05078;61.8999939
16.06.2019 18:53:25,572;697.4748535;697.7982788;682.4619751;1.154245615;1.06948626;2.30478406;2.28528738;1.816007495;90.15162659;59.45360565;99.93418121;420;406.5809937;292.5294495;27814.05078;61.8999939
16.06.2019 18:53:40,607;697.4748535;697.7982788;682.4619751;1.154245615;1.06948626;2.30431366;2.347108364;1.704182982;90.1594696;59.45360565;99.91307068;417.7200012;406.2030029;292.4125671;27814.05078;61.8999939
16.06.2019 18:53:55,644;697.4748535;697.7997437;682.4619751;1.154245615;1.06948626;2.30478406;2.294949532;1.490625143;90.1594696;59.42058563;99.92201233;420.7200012;406.3649902;293.0970764;27814.05078;61.8999939
16.06.2019 18:54:10,677;697.4768677;697.7997437;682.4619751;1.154245615;1.06948626;2.305019617;2.344406128;1.851208806;90.15162659;59.42058563;99.92178345;419.1600037;406.3649902;292.0691528;27814.06641;61.8999939
16.06.2019 18:54:25,716;697.4777832;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.312581539;1.698490143;90.1594696;59.45360565;99.94058228;418.0799866;406.5629883;292.4876709;27814.06641;61.8999939
16.06.2019 18:54:40,747;697.4737549;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.262785435;1.768804669;90.15162659;59.45360565;99.95301819;421.3200073;406.7070007;292.4876709;27814.06641;61.8999939
16.06.2019 18:54:55,785;697.4787598;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.372257948;1.937622547;90.15162659;59.45360565;99.94690704;421.4400024;406.7969971;291.9923401;27814.06641;61.8999939
16.06.2019 18:55:10,828;697.4787598;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.35502696;1.913052559;90.15162659;59.45360565;99.94062805;419.8800049;406.7070007;292.0644226;27814.08398;61.8999939
16.06.2019 18:55:25,866;697.4787598;697.7997437;682.4568481;1.154245615;1.06948626;2.30454874;2.295313835;1.596315384;90.1594696;59.38751221;99.90927124;422.2799988;406.2749939;292.9645081;27814.08398;61.8999939
16.06.2019 18:55:40,906;697.4747314;697.7997437;682.4568481;1.154245615;1.06948626;2.30431366;2.310403824;1.815471053;90.1594696;59.45360565;99.89138794;421.0799866;406.1480103;292.2923584;27814.08398;61.8999939
16.06.2019 18:55:55,930;697.480896;697.7997437;682.4568481;1.154245615;1.06948626;2.30454874;2.353048563;1.438696146;90.1594696;59.42058563;99.90615845;421.9200134;406.3469849;293.4268494;27814.08398;61.87696075
16.06.2019 18:56:10,975;697.480896;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.360777617;1.711280346;90.15162659;59.42058563;99.91833496;420.9599915;406.4909973;292.6564026;27814.09961;61.8999939
16.06.2019 18:56:26,023;697.4747925;697.7997437;682.4568481;1.154245615;1.06948626;2.305019617;2.325445652;1.721272707;90.1594696;59.45360565;99.91868591;421.6799927;406.3469849;292.6564026;27814.09961;61.8999939
16.06.2019 18:56:41,064;697.4833984;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.287841558;1.711280346;90.15162659;59.42058563;99.95926666;420.1199951;406.6350098;292.6564026;27814.09961;61.8999939
16.06.2019 18:56:56,102;697.4758301;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.327797174;1.711280346;90.15162659;59.42058563;99.93881226;421.2000122;406.3649902;292.6564026;27814.09961;61.8999939
16.06.2019 18:57:11,142;697.4758301;697.7997437;682.4568481;1.154245615;1.06948626;2.30454874;2.396742105;1.701336384;90.1594696;59.42058563;99.96561432;420;406.1480103;292.6564026;27814.11719;61.8999939
16.06.2019 18:57:26,175;697.4838867;697.7997437;682.4568481;1.154245615;1.06948626;2.30478406;2.344586134;1.765981555;90.15162659;59.38751221;99.95517731;422.1600037;406.0939941;292.6564026;27814.11719;61.8999939
16.06.2019 18:57:41,210;697.4838867;697.7997437;682.4590454;1.154245615;1.06948626;2.30454874;2.385855675;1.615976572;90.1594696;59.45360565;99.98330688;422.8800049;406.1480103;293.0675049;27814.11719;61.8999939
16.06.2019 18:57:56,250;697.4782104;697.7997437;682.4590454;1.154245615;1.06948626;2.30454874;2.361136675;1.792909622;90.15162659;59.45360565;99.99093628;422.519989;405.8599854;292.5481567;27814.11719;61.8999939
16.06.2019 18:58:11,285;697.4782104;697.7997437;682.4590454;1.154245615;1.06948626;2.30478406;2.290576696;1.802858949;90.15162659;59.45360565;99.96820831;422.2799988;405.5360107;292.5481567;27814.13281;61.8999939
16.06.2019 18:58:26,318;697.4782104;697.7997437;682.4590454;1.154245615;1.06948626;2.30478406;2.271030664;1.713619232;90.1594696;59.45360565;99.97078705;421.7999878;405.3739929;292.8101196;27814.13281;61.8999939
16.06.2019 18:58:41,356;697.4782104;697.7997437;682.4590454;1.154245615;1.06948626;2.30454874;2.298408508;1.703660846;90.16732025;59.45360565;99.97026825;421.6799927;405.3380127;292.8101196;27814.13281;61.8999939
16.06.2019 18:58:56,388;697.4830933;697.7997437;682.4590454;1.154245615;1.06948626;2.30478406;2.382281065;1.713619232;90.15162659;59.45360565;99.96016693;422.1600037;405.3380127;292.8101196;27814.13281;61.8999939
16.06.2019 18:59:11,415;697.4772949;697.7997437;682.4517822;1.154245615;1.06948626;2.30478406;2.425359011;1.664905429;90.1594696;59.45360565;99.98101807;420.9599915;405.2470093;292.8101196;27814.15039;61.8999939
16.06.2019 18:59:26,444;697.4772949;697.7997437;682.4517822;1.154245615;1.06948626;2.30478406;2.411693573;1.748227;90.1594696;59.45360565;99.94905853;420.480011;405.4100037;292.5656128;27814.15039;61.8999939
16.06.2019 18:59:41,484;697.4830933;697.7997437;682.4517822;1.154245615;1.06948626;2.30431366;2.298408508;1.552176714;90.15162659;59.45360565;99.96191406;422.2799988;405.697998;293.0823364;27814.15039;61.8999939
16.06.2019 18:59:56,522;697.4798584;697.7997437;682.4595337;1.154245615;1.06948626;2.30454874;2.346748352;1.764520049;90.1594696;59.48667908;99.96926117;421.4400024;405.6260071;292.4886169;27814.15039;61.8999939
16.06.2019 19:00:11,564;697.4695435;697.7997437;682.4595337;1.154245615;1.06948626;2.30478406;2.311311483;1.774466991;90.15162659;59.42058563;99.96855164;419.1600037;405.769989;292.4886169;27814.16602;61.8999939
16.06.2019 19:00:26,602;697.4778442;697.7997437;682.4595337;1.154245615;1.06948626;2.30478406;2.340439796;1.707929254;90.1594696;59.5196991;99.95681763;421.2000122;405.769989;292.6838684;27814.16602;61.8999939
16.06.2019 19:00:41,635;697.4778442;697.7997437;682.4595337;1.154245615;1.06948626;2.30478406;2.350349426;1.864916563;90.1594696;59.45360565;99.99214172;420.6000061;405.769989;292.2232361;27814.16602;61.8999939
16.06.2019 19:00:56,671;697.4778442;697.7997437;682.4595337;1.154245615;1.06948626;2.30478406;2.353048563;1.864916563;90.1594696;59.45360565;100.0155258;420.3599854;405.5899963;292.2232361;27814.16602;61.8999939
16.06.2019 19:01:11,707;697.4778442;697.7997437;682.4595337;1.154245615;1.06948626;2.30454874;2.282548904;1.50213623;90.1594696;59.38751221;100.0151825;419.519989;405.2290039;293.2583618;27814.18359;61.8999939
16.06.2019 19:01:26,736;697.4750366;697.7997437;682.4595337;1.154245615;1.06948626;2.30478406;2.389070749;1.788411498;90.15162659;59.45360565;100.0173187;423.2399902;405.1749878;292.4477234;27814.18359;61.8999939
16.06.2019 19:01:41,766;697.4800415;697.7997437;682.4595337;1.154245615;1.06948626;2.30431366;2.331593752;1.454270005;90.1594696;59.48667908;100.0218735;423.7200012;404.9410095;293.3695374;27814.18359;61.8999939
16.06.2019 19:01:56,806;697.4705811;697.7997437;682.4595337;1.154245615;1.06948626;2.30431366;2.417554855;1.782722354;90.15162659;59.45360565;100.0266418;420.7200012;404.7070007;292.4060059;27814.18359;61.8999939
16.06.2019 19:02:11,836;697.4806519;697.7997437;682.4595337;1.154245615;1.06948626;2.30431366;2.402977228;1.782722354;90.1594696;59.48667908;100.0264359;422.2799988;405.0490112;292.4060059;27814.19922;61.8999939
16.06.2019 19:02:26,871;697.4806519;697.7997437;682.4595337;1.154245615;1.06948626;2.30478406;2.417022228;1.802622557;90.15162659;59.45360565;100.0585556;420.3599854;405.1210022;292.4060059;27814.19922;61.8999939
16.06.2019 19:02:41,909;697.4806519;697.7997437;682.4595337;1.154245615;1.06948626;2.305019617;2.457157373;1.464438915;90.1594696;59.45360565;100.0556107;423.3599854;404.9769897;293.4276123;27814.19922;61.8999939
16.06.2019 19:02:56,934;697.475708;697.7997437;682.4595337;1.154245615;1.06948626;2.30454874;2.360597849;1.63379693;90.15162659;59.45360565;100.0669479;423.6000061;404.7609863;292.8721313;27814.19922;61.8999939
16.06.2019 19:03:11,973;697.4801636;697.7997437;682.4595337;1.154245615;1.06948626;2.30454874;2.375123978;1.70056808;90.1594696;59.48667908;100.0717773;425.0400085;404.5629883;292.676239;27814.2168;61.8999939
16.06.2019 19:03:27,014;697.4801636;697.7997437;682.4525757;1.154245615;1.06948626;2.30454874;2.346388102;1.70056808;90.15162659;59.45360565;100.0603027;421.0799866;404.3460083;292.676239;27814.2168;61.8999939
16.06.2019 19:03:42,051;697.4766846;697.7997437;682.4525757;1.154245615;1.06948626;2.30454874;2.358442068;1.70056808;90.1594696;59.45360565;100.0588303;420.6000061;404.7250061;292.676239;27814.2168;61.8999939
16.06.2019 19:03:57,086;697.4810181;697.7997437;682.4590454;1.154245615;1.06948626;2.30454874;2.275239229;1.660706401;90.1437912;59.48667908;100.0634308;422.519989;404.7430115;292.7931824;27814.2168;61.8999939
16.06.2019 19:04:12,120;697.4810181;697.7997437;682.4590454;1.154245615;1.06948626;2.30478406;2.330870628;1.670674086;90.1437912;59.45360565;100.0646515;423.1199951;404.7969971;292.7931824;27814.23242;61.8999939
16.06.2019 19:04:27,157;697.4810181;697.7997437;682.4590454;1.154245615;1.071903706;2.30454874;2.378882647;1.660706401;90.1437912;59.45360565;100.0793076;423.3599854;404.7969971;292.7931824;27814.23242;61.8999939
16.06.2019 19:04:42,189;697.4810181;697.7997437;682.4590454;1.154245615;1.071903706;2.30478406;2.310948372;1.573159575;90.15162659;59.45360565;100.093399;422.7600098;405.0490112;293.0792542;27814.23242;61.8999939
16.06.2019 19:04:57,223;697.4810181;697.7997437;682.4590454;1.154245615;1.071903706;2.30478406;2.400305986;1.573159575;90.1594696;59.45360565;100.0816269;422.2799988;405.0490112;293.0792542;27814.23242;61.8999939
16.06.2019 19:05:12,263;697.4785767;697.7997437;682.4590454;1.154245615;1.071903706;2.30478406;2.420748949;1.733390689;90.1437912;59.45360565;100.0775375;421.7999878;405.1929932;292.6091614;27814.25;61.8999939
16.06.2019 19:05:27,294;697.4785767;697.7997437;682.4590454;1.154245615;1.071903706;2.30454874;2.366341591;1.676068664;90.1594696;59.48667908;100.082756;420.2399902;405.1029968;292.7961731;27814.25;61.8999939
16.06.2019 19:05:42,332;697.4710083;697.7997437;682.4590454;1.154245615;1.071903706;2.30478406;2.361854792;1.827220082;90.15162659;59.48667908;100.080719;420.2399902;405.302002;292.3818054;27814.25;61.8999939
16.06.2019 19:05:57,375;697.4762573;697.7997437;682.4590454;1.154245615;1.071903706;2.30431366;2.349269152;1.807338238;90.15162659;59.48667908;100.0696869;423.1199951;405.2290039;292.3818054;27814.25;61.8999939
16.06.2019 19:06:12,409;697.4762573;697.7997437;682.4552612;1.154245615;1.071903706;2.30454874;2.388356447;1.581992626;90.1594696;59.45360565;100.0303726;422.519989;405.571991;293.0722046;27814.26758;61.8999939
16.06.2019 19:06:27,460;697.4754028;697.7997437;682.4552612;1.154245615;1.071903706;2.30454874;2.37351203;1.716415286;90.1594696;59.48667908;100.0089569;420.9599915;405.2829895;292.6777954;27814.26758;61.8999939
16.06.2019 19:06:42,486;697.4754028;697.7997437;682.4552612;1.154245615;1.071903706;2.30454874;2.284922361;1.716415286;90.1594696;59.45360565;100.0331421;421.9200134;405.0310059;292.6777954;27814.26758;61.8999939
16.06.2019 19:06:57,529;697.4815063;697.7997437;682.4552612;1.154245615;1.071903706;2.30478406;2.341701984;1.709226727;90.1594696;59.45360565;100.0335846;420.480011;405.0849915;292.7280884;27814.26758;61.8999939
16.06.2019 19:07:12,569;697.4749146;697.7997437;682.4552612;1.154245615;1.071903706;2.30454874;2.378525019;1.699264646;90.15162659;59.5196991;100.0377808;421.3200073;405.0669861;292.7280884;27814.2832;61.8999939
16.06.2019 19:07:27,595;697.484436;697.7997437;682.4552612;1.154245615;1.071903706;2.305019617;2.345487118;1.829065084;90.1594696;59.45360565;100.05616;422.0400085;405.4100037;292.4057007;27814.2832;61.8999939
16.06.2019 19:07:42,632;697.484436;697.7997437;682.4552612;1.154245615;1.071903706;2.30478406;2.315665007;1.527598381;90.15162659;59.45360565;100.0360336;420.7200012;405.4100037;293.2610474;27814.2832;61.8999939
16.06.2019 19:07:57,665;697.4798584;697.7997437;682.4552612;1.154245615;1.071903706;2.30478406;2.293674469;1.719727278;90.15162659;59.45360565;100.0430756;420.3599854;405.3739929;292.6972656;27814.2832;61.8999939
16.06.2019 19:08:12,713;697.4738159;697.7997437;682.4552612;1.154245615;1.067798734;2.30454874;2.418264627;1.690125585;90.15162659;59.48667908;100.0209198;419.1600037;405.3739929;292.7549133;27814.30078;61.8999939
16.06.2019 19:08:27,750;697.4738159;697.7997437;682.4605713;1.154245615;1.067798734;2.30431366;2.368314505;1.870623946;90.15162659;59.45360565;100.0130234;422.519989;405.1570129;292.254425;27814.30078;61.8999939
16.06.2019 19:08:42,778;697.4794312;697.7997437;682.4605713;1.154245615;1.067798734;2.30431366;2.36687994;1.759631634;90.1594696;59.48667908;100.0198669;419.6400146;405.428009;292.5217896;27814.30078;61.8999939
16.06.2019 19:08:57,811;697.4794312;697.7997437;682.4605713;1.154245615;1.067798734;2.30454874;2.374944925;1.769578457;90.15162659;59.45360565;99.9841156;421.6799927;405.3200073;292.5217896;27814.30078;61.8999939
16.06.2019 19:09:12,844;697.4794312;697.7997437;682.4605713;1.154245615;1.067798734;2.30454874;2.311311483;1.769578457;90.1594696;59.48667908;99.9825058;422.2799988;405.4100037;292.5217896;27814.31641;61.8999939
16.06.2019 19:09:27,876;697.4794312;697.7997437;682.4605713;1.154245615;1.067798734;2.30478406;2.354307652;1.779523253;90.15162659;59.48667908;99.98492432;420.8399963;405.4100037;292.5217896;27814.31641;61.8999939
16.06.2019 19:09:42,906;697.4710083;697.7997437;682.4605713;1.154245615;1.067798734;2.30431366;2.285470009;1.685339212;90.1594696;59.48667908;100.0314407;421.5599976;405.4100037;292.5217896;27814.31641;61.8999939
16.06.2019 19:09:57,949;697.4811401;697.7997437;682.4605713;1.154245615;1.067798734;2.30454874;2.31856513;1.562922597;90.1594696;59.55271912;100.0449142;422.3999939;405.4639893;292.8806763;27814.31641;61.8999939
16.06.2019 19:10:12,984;697.4750366;697.7997437;682.4605713;1.154245615;1.067798734;2.30431366;2.337553024;1.78500855;90.15162659;59.48667908;100.0873489;422.1600037;405.8599854;292.2295532;27814.33398;61.8999939
16.06.2019 19:10:28,022;697.4750366;697.7997437;682.4605713;1.154245615;1.067798734;2.305019617;2.395850658;1.555360556;90.1594696;59.48667908;100.0704956;422.0400085;405.8599854;292.9906006;27814.33398;61.8999939
16.06.2019 19:10:43,061;697.4750366;697.7997437;682.4605713;1.154245615;1.067798734;2.30478406;2.3837111;1.662425518;90.1594696;59.48667908;100.0889587;419.7600098;405.8059998;292.6766357;27814.33398;61.8999939
16.06.2019 19:10:58,099;697.4816895;697.7997437;682.4501343;1.154245615;1.067798734;2.30478406;2.334664583;1.814852238;90.1594696;59.48667908;100.0815811;420.7200012;405.8420105;292.6018982;27814.33398;61.8999939
16.06.2019 19:11:13,128;697.4709473;697.7997437;682.4501343;1.154245615;1.067798734;2.30478406;2.303501129;2.036592722;90.15162659;59.48667908;100.0484848;420.9599915;405.8420105;291.9507446;27814.34961;61.81985855
16.06.2019 19:11:28,166;697.4779663;697.7997437;682.4622803;1.154245615;1.067798734;2.30431366;2.382996082;1.91096437;90.1437912;59.48667908;100.0577087;421.4400024;405.769989;292.2613525;27814.34961;61.81985855
16.06.2019 19:11:43,192;697.484436;697.7997437;682.4622803;1.154245615;1.067798734;2.30454874;2.304046631;1.784910679;90.15162659;59.48667908;100.0585251;422.1600037;405.8959961;292.6606445;27814.34961;61.81985855
16.06.2019 19:11:58,225;697.4742432;697.7997437;682.4622803;1.154245615;1.069606543;2.30478406;2.327435732;1.705845952;90.1437912;59.48667908;100.0324097;420.3599854;405.7879944;292.6606445;27814.34961;61.81985855
16.06.2019 19:12:13,258;697.4816284;697.7997437;682.4579468;1.154245615;1.069606543;2.30454874;2.324721813;1.799073219;90.1437912;59.48667908;100.0224075;421.4400024;405.5539856;292.387146;27814.36719;61.81985855
16.06.2019 19:12:28,290;697.4816284;697.7997437;682.4579468;1.154245615;1.069606543;2.30454874;2.379777193;1.430923343;90.15162659;59.48667908;100.0125351;420.480011;405.7340088;293.4379272;27814.36719;61.81985855
16.06.2019 19:12:43,329;697.4783325;697.7997437;682.4579468;1.154245615;1.069606543;2.30478406;2.241094589;1.55961597;90.1594696;59.48667908;100.03965;422.0400085;405.6080017;293.0896606;27814.36719;61.8630867
16.06.2019 19:12:58,366;697.4724731;697.7997437;682.4579468;1.154245615;1.069606543;2.30454874;2.345667362;1.789394259;90.15162659;59.48667908;100.0448532;422.8800049;405.5899963;292.3863525;27814.36719;61.8630867
16.06.2019 19:13:13,394;697.4724731;697.7997437;682.4641113;1.154245615;1.069606543;2.30478406;2.304409981;1.799339652;90.1594696;59.48667908;100.0528259;422.0400085;405.6619873;292.3863525;27814.38281;61.82158661
16.06.2019 19:13:28,432;697.4799805;697.7997437;682.4641113;1.154245615;1.069606543;2.30478406;2.415956974;1.799339652;90.15162659;59.48667908;100.0507813;422.1600037;405.4819946;292.3863525;27814.38281;61.88465118
16.06.2019 19:13:43,473;697.4799805;697.7997437;682.4641113;1.154245615;1.069606543;2.30454874;2.340439796;1.644905806;90.1594696;59.48667908;100.0503845;420;405.4819946;292.8102112;27814.38281;61.88465118
16.06.2019 19:13:58,513;697.4799805;697.7997437;682.4571533;1.154245615;1.069606543;2.30454874;2.401552916;1.916855454;90.15162659;59.42058563;100.0487518;421.2000122;405.3380127;292.0124207;27814.38281;61.8999939
16.06.2019 19:14:13,553;697.4799805;697.7997437;682.4571533;1.154245615;1.069606543;2.30431366;2.25544405;1.569367051;90.1594696;59.48667908;100.0489349;421.3200073;405.5360107;293.0025635;27814.40039;61.8999939
16.06.2019 19:14:28,579;697.4692993;697.7997437;682.4571533;1.154245615;1.069606543;2.30431366;2.357543707;1.859724998;90.1594696;59.48667908;100.0176086;421.7999878;405.5360107;292.1800232;27814.40039;61.8999939
16.06.2019 19:14:43,620;697.4749146;697.7976074;682.4571533;1.154245615;1.069606543;2.30454874;2.290941238;1.720834851;90.15162659;59.45360565;100.0044327;420.6000061;405.769989;292.5874939;27814.40039;61.8999939
16.06.2019 19:14:58,662;697.4801025;697.7976074;682.4571533;1.154245615;1.069606543;2.30454874;2.284374714;1.720834851;90.1594696;59.5196991;100.0189362;420.8399963;405.6619873;292.5874939;27814.40039;61.8999939
16.06.2019 19:15:13,691;697.4801025;697.7976074;682.4571533;1.154245615;1.069606543;2.30478406;2.298590422;1.730787396;90.15162659;59.45360565;100.030838;423.1199951;405.4819946;292.5874939;27814.41602;61.8999939
16.06.2019 19:15:28,726;697.4760132;697.7976074;682.4571533;1.154245615;1.069606543;2.30431366;2.337011337;1.710880399;90.1437912;59.45360565;100.0089874;422.2799988;405.4819946;292.5874939;27814.41602;61.8999939
16.06.2019 19:15:43,763;697.4760132;697.7976074;682.4571533;1.154245615;1.069606543;2.30431366;2.425004482;1.821426392;90.1594696;59.48667908;99.99601746;420.1199951;405.5360107;292.2632141;27814.41602;61.8999939
16.06.2019 19:15:58,793;697.4760132;697.7976074;682.4571533;1.154245615;1.069606543;2.30454874;2.344586134;1.831379533;90.1594696;59.45360565;100.0209961;420.9599915;405.6619873;292.2632141;27814.41602;61.8999939
16.06.2019 19:16:13,828;697.4824829;697.7976074;682.4571533;1.154245615;1.069606543;2.30431366;2.367956161;1.582004786;90.15162659;59.45360565;99.9907074;421.0799866;405.6619873;292.9655151;27814.43359;61.8999939
16.06.2019 19:16:28,866;697.4824829;697.7976074;682.4571533;1.154245615;1.069606543;2.30478406;2.263152361;1.601938128;90.1594696;59.42058563;100.0144577;420.9599915;405.8240051;292.9655151;27814.43359;61.8999939
16.06.2019 19:16:43,911;697.4824829;697.7976074;682.4571533;1.154245615;1.069606543;2.30454874;2.269749165;1.736094356;90.15162659;59.45360565;100.0192413;418.4400024;405.8420105;292.5427246;27814.43359;61.8999939
16.06.2019 19:16:58,940;697.4824829;697.7976074;682.4571533;1.154245615;1.069606543;2.30431366;2.344766378;1.77563417;90.1594696;59.48667908;100.0010147;419.8800049;405.8420105;292.5427246;27814.43359;61.8999939
16.06.2019 19:17:13,983;697.4741211;697.7976074;682.4571533;1.154245615;1.069606543;2.30478406;2.348729134;1.795548081;90.15162659;59.5196991;100.006485;418.4400024;405.7160034;292.5427246;27814.44922;61.8999939
16.06.2019 19:17:29,023;697.4741211;697.7976074;682.4648438;1.154245615;1.069606543;2.30431366;2.396920443;1.77563417;90.1594696;59.45360565;100.0230713;421.3200073;405.8599854;292.5427246;27814.44922;61.8999939
16.06.2019 19:17:44,052;697.4741211;697.7976074;682.4648438;1.154245615;1.069606543;2.30431366;2.374586582;1.77563417;90.15162659;59.48667908;100.0417404;420.9599915;405.8779907;292.5427246;27814.44922;61.8999939
16.06.2019 19:17:59,078;697.4794312;697.7976074;682.4648438;1.154245615;1.069606543;2.30478406;2.246803045;1.726483941;90.1437912;59.48667908;100.0401459;421.3200073;406.0220032;292.5427246;27814.44922;61.8999939
16.06.2019 19:18:14,110;697.473877;697.7976074;682.4648438;1.154245615;1.069606543;2.30454874;2.351969004;1.744450569;90.15162659;59.45360565;99.99185181;419.8800049;405.6619873;292.4608154;27814.4668;61.8999939
16.06.2019 19:18:29,152;697.4787598;697.8012695;682.4550781;1.154245615;1.069606543;2.30478406;2.472629547;1.754402518;90.1594696;59.48667908;99.9857254;423.3599854;405.6619873;292.4608154;27814.4668;61.8999939
16.06.2019 19:18:44,185;697.4714355;697.8012695;682.4550781;1.154245615;1.069606543;2.30478406;2.277433395;1.861881971;90.1437912;59.48667908;100.000885;420;405.571991;292.1455688;27814.4668;61.8999939
16.06.2019 19:18:59,224;697.4714355;697.8012695;682.4550781;1.154245615;1.069606543;2.30454874;2.247723103;1.851930976;90.1594696;59.48667908;100.037323;420.8399963;405.7160034;292.1455688;27814.4668;61.8999939
16.06.2019 19:19:14,258;697.4771118;697.8012695;682.4550781;1.154245615;1.069606543;2.30478406;2.25746417;1.710803032;90.15162659;59.45360565;100.0179749;419.3999939;405.571991;292.5886841;27814.48242;61.8999939
16.06.2019 19:19:29,293;697.4834595;697.8012695;682.4550781;1.154245615;1.069606543;2.30454874;2.392818689;1.541933894;90.1437912;59.45360565;100.0099258;421.3200073;405.4100037;293.0547791;27814.48242;61.8999939
16.06.2019 19:19:44,325;697.4783936;697.8012695;682.4550781;1.154245615;1.069606543;2.30431366;2.406536818;1.713972449;90.1594696;59.45360565;99.99205017;422.519989;405.5180054;292.7434692;27814.48242;61.8999939
16.06.2019 19:19:59,363;697.4783936;697.8012695;682.4550781;1.154245615;1.069606543;2.30478406;2.357543707;1.986199975;90.1594696;59.45360565;100.0061798;420.480011;405.302002;291.9444885;27814.48242;61.8999939
16.06.2019 19:20:14,404;697.4783936;697.8012695;682.4675903;1.154245615;1.069606543;2.30478406;2.236854553;1.854570389;90.1594696;59.45360565;99.98169708;420.2399902;405.302002;292.3308105;27814.5;61.8999939
16.06.2019 19:20:29,442;697.4719849;697.7958374;682.4556885;1.154245615;1.069606543;2.30454874;2.362573147;2.044017076;90.15162659;59.45360565;99.98693085;421.3200073;405.6799927;291.7165222;27814.5;61.8999939
16.06.2019 19:20:44,483;697.4719849;697.7958374;682.4556885;1.154245615;1.069606543;2.305019617;2.316571474;1.669665456;90.1594696;59.45360565;99.98184967;418.6799927;405.8599854;292.7304382;27814.5;61.8999939
16.06.2019 19:20:59,517;697.480957;697.7958374;682.4556885;1.154245615;1.069606543;2.30454874;2.368673086;1.665611744;90.15162659;59.45360565;99.99739838;421.4400024;405.6080017;292.6838379;27814.51758;61.8999939
16.06.2019 19:21:14,547;697.4741821;697.7958374;682.4556885;1.154245615;1.069606543;2.30454874;2.397098541;1.665611744;90.15162659;59.45360565;99.98094177;423.1199951;405.6080017;292.6838379;27814.51758;61.8999939
16.06.2019 19:21:29,579;697.4830933;697.7958374;682.4556885;1.154245615;1.069606543;2.30431366;2.457509279;1.655629277;90.15162659;59.45360565;99.95559692;421.7999878;405.6619873;292.6838379;27814.51758;61.8999939
16.06.2019 19:21:44,610;697.4772339;697.7979736;682.4556885;1.154245615;1.069606543;2.30454874;2.391926289;1.665611744;90.1594696;59.48667908;99.99293518;421.5599976;405.6799927;292.6838379;27814.51758;61.8999939
16.06.2019 19:21:59,639;697.4718628;697.7979736;682.4613647;1.154245615;1.069606543;2.30431366;2.25287199;1.655629277;90.15162659;59.48667908;99.97406769;421.7999878;405.571991;292.6838379;27814.5332;61.8999939
16.06.2019 19:22:14,679;697.4718628;697.7979736;682.4613647;1.154245615;1.069606543;2.30478406;2.364188671;1.822547197;90.1594696;59.45360565;99.98838043;421.2000122;405.5;292.2527466;27814.5332;61.8999939
16.06.2019 19:22:29,715;697.4787598;697.7979736;682.4613647;1.154245615;1.069606543;2.30431366;2.316208839;1.7274822;90.15162659;59.48667908;99.99375153;421.6799927;405.3559875;292.4731445;27814.5332;61.8999939
16.06.2019 19:22:44,755;697.4736938;697.7979736;682.4613647;1.154245615;1.069606543;2.30454874;2.345307112;1.737447262;90.1594696;59.45360565;100.0202408;423.2399902;405.5360107;292.4731445;27814.5332;61.8999939
16.06.2019 19:22:59,790;697.4736938;697.7979736;682.4613647;1.154245615;1.069606543;2.30478406;2.39513731;1.747400165;90.15162659;59.48667908;99.98672485;422.0400085;405.428009;292.4731445;27814.55078;61.8999939
16.06.2019 19:23:14,826;697.4787598;697.7979736;682.4613647;1.154245615;1.069606543;2.30478406;2.296588182;1.747400165;90.1437912;59.45360565;99.99671173;419.8800049;405.6799927;292.4731445;27814.55078;61.8999939
16.06.2019 19:23:29,859;697.4787598;697.7979736;682.4529419;1.154245615;1.069606543;2.30431366;2.384783506;1.654641151;90.15162659;59.48667908;100.0189667;422.8800049;405.8959961;292.7980652;27814.55078;61.8999939
16.06.2019 19:23:44,890;697.4787598;697.7979736;682.4529419;1.154245615;1.069606543;2.30431366;2.36508584;1.6446805;90.16732025;59.48667908;100.0160751;422.2799988;405.8959961;292.7980652;27814.55078;61.8999939
16.06.2019 19:23:59,920;697.4787598;697.7979736;682.4529419;1.154245615;1.069606543;2.30431366;2.299864054;1.375669122;90.1594696;59.45360565;100.020134;422.8800049;405.6799927;293.5871582;27814.56641;61.8999939
16.06.2019 19:24:14,964;697.4810181;697.7979736;682.4529419;1.154245615;1.069606543;2.30478406;2.301137447;1.849137783;90.15162659;59.48667908;100.0147858;422.7600098;405.8420105;292.2566528;27814.56641;61.8999939
16.06.2019 19:24:30,002;697.4744873;697.7979736;682.4619141;1.154245615;1.069606543;2.30454874;2.396207333;1.835396409;90.16732025;59.48667908;100.0181808;417.9599915;405.8599854;292.2677917;27814.56641;61.8999939
16.06.2019 19:24:45,035;697.4744873;697.7979736;682.4619141;1.154245615;1.069606543;2.30431366;2.330509186;1.616660237;90.15162659;59.48667908;100.0125351;420.3599854;405.8240051;292.880249;27814.56641;61.8999939
16.06.2019 19:25:00,075;697.4744873;697.7979736;682.4619141;1.154245615;1.069606543;2.30431366;2.293492556;1.632310033;90.1594696;59.45360565;100.0134811;421.4400024;406.1119995;292.8343811;27814.58398;61.8999939
16.06.2019 19:25:15,107;697.4695435;697.7979736;682.4619141;1.154245615;1.069606543;2.30431366;2.275239229;1.774356008;90.15162659;59.45360565;100.0077438;419.7600098;405.7879944;292.4176941;27814.58398;61.8999939
16.06.2019 19:25:30,139;697.4746094;697.7979736;682.4589233;1.154245615;1.069606543;2.30454874;2.282183886;1.47469604;90.15162659;59.48667908;100.000473;422.7600098;405.8779907;293.3259583;27814.58398;61.8999939
16.06.2019 19:25:45,176;697.4796753;697.7979736;682.4589233;1.154245615;1.069606543;2.30454874;2.199073076;1.910544634;90.15162659;59.45360565;100.0125732;420.1199951;405.7520142;292.018158;27814.58398;61.8999939
16.06.2019 19:26:00,208;697.4796753;697.7979736;682.4589233;1.154245615;1.069606543;2.30478406;2.403511286;1.734696865;90.1437912;59.48667908;100.0029221;421.6799927;405.4100037;292.5924072;27814.59961;61.8999939
16.06.2019 19:26:15,236;697.4732056;697.7979736;682.4589233;1.154245615;1.069606543;2.30454874;2.379956007;2.047250509;90.15162659;59.45360565;99.99341583;421.5599976;405.3559875;291.6462402;27814.59961;61.8999939
16.06.2019 19:26:30,277;697.4732056;697.7979736;682.4589233;1.154245615;1.069606543;2.30454874;2.336289406;1.768911958;90.15162659;59.45360565;100.0081253;421.0799866;405.3919983;292.4628296;27814.59961;61.8999939
16.06.2019 19:26:45,312;697.4779053;697.7979736;682.4589233;1.154245615;1.069606543;2.30431366;2.243673563;1.758962989;90.1594696;59.45360565;100.0211258;421.5599976;405.5899963;292.4628296;27814.59961;61.8999939
16.06.2019 19:27:00,352;697.4779053;697.7979736;682.4589233;1.154245615;1.069606543;2.30478406;2.264619112;1.7788589;90.15162659;59.48667908;100.0289154;421.2000122;405.7520142;292.4628296;27814.61719;61.8999939
16.06.2019 19:27:15,392;697.4779053;697.7979736;682.4589233;1.154245615;1.069606543;2.30454874;2.375123978;1.686864257;90.1594696;59.48667908;100.003334;420.1199951;405.7160034;292.6743469;27814.61719;61.8999939
16.06.2019 19:27:30,434;697.4779053;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.35160923;1.672715306;90.15162659;59.48667908;99.9823761;421.0799866;405.5;292.7742615;27814.61719;61.8999939
16.06.2019 19:27:45,467;697.4779053;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.392818689;1.832344413;90.1594696;59.5196991;99.96340179;421.3200073;405.4639893;292.3059082;27814.61719;61.8999939
