Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 19:28:00,507;697.4740601;697.7987061;682.4589233;1.154245615;1.069606543;2.30454874;2.350709438;1.822402954;90.15162659;59.45360565;99.97164917;421.2000122;405.9320068;292.3059082;27814.63281;61.8999939
16.06.2019 19:28:15,545;697.4740601;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.321463346;1.832344413;90.1594696;59.48667908;99.9992218;423.480011;405.8059998;292.3059082;27814.63281;61.8999939
16.06.2019 19:28:30,578;697.4740601;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.272311926;1.832344413;90.1594696;59.48667908;99.99185181;420.7200012;405.7520142;292.3059082;27814.63281;61.8999939
16.06.2019 19:28:45,614;697.4740601;697.7987061;682.4589233;1.154245615;1.069606543;2.30431366;2.339718103;1.572968841;90.15162659;59.45360565;99.98193359;420.1199951;405.7520142;293.0084229;27814.63281;61.8999939
16.06.2019 19:29:00,642;697.4740601;697.7987061;682.4589233;1.154245615;1.069606543;2.30454874;2.370286703;1.868689537;90.1594696;59.48667908;99.98807526;421.4400024;405.6260071;292.170105;27814.65039;61.8999939
16.06.2019 19:29:15,675;697.4821167;697.7987061;682.4589233;1.154245615;1.069606543;2.30454874;2.352688789;1.936565518;90.15162659;59.48667908;99.98304749;419.519989;405.8240051;291.9709778;27814.65039;61.8999939
16.06.2019 19:29:30,715;697.4821167;697.7987061;682.4589233;1.154245615;1.069606543;2.30454874;2.317658901;1.666692495;90.1594696;59.55271912;99.9853363;420.7200012;405.9859924;292.7627258;27814.65039;61.8999939
16.06.2019 19:29:45,750;697.4802856;697.7987061;682.4589233;1.154245615;1.069606543;2.30454874;2.365623951;1.680332303;90.15162659;59.48667908;100.0292511;417.9599915;405.9859924;292.7226868;27814.65039;61.8999939
16.06.2019 19:30:00,778;697.475708;697.7987061;682.4589233;1.154245615;1.069606543;2.305019617;2.360957146;1.700282693;90.15162659;59.48667908;100.0430145;420.6000061;406.0580139;292.7226868;27814.66602;61.8999939
16.06.2019 19:30:15,810;697.475708;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.33105135;1.731069565;90.15162659;59.48667908;100.0403366;422.8800049;406.1480103;292.6030579;27814.66602;61.8999939
16.06.2019 19:30:30,841;697.475708;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.363829613;1.731069565;90.15162659;59.48667908;99.98963165;421.7999878;405.9679871;292.6030579;27814.66602;61.8999939
16.06.2019 19:30:45,877;697.475708;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.273226738;1.731069565;90.1594696;59.48667908;100.0037766;422.1600037;405.9679871;292.6030579;27814.66602;61.8999939
16.06.2019 19:31:00,914;697.475708;697.7987061;682.4589233;1.154245615;1.069606543;2.30454874;2.403867483;1.77634418;90.15162659;59.48667908;100.0227356;419.3999939;405.9679871;292.4118652;27814.68359;61.8999939
16.06.2019 19:31:15,957;697.475708;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.344946623;1.796236515;90.15162659;59.48667908;100.0176697;424.0799866;405.9679871;292.4118652;27814.68359;61.8999939
16.06.2019 19:31:30,991;697.4718628;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.371361971;1.976597309;90.15162659;59.48667908;100.0066681;420.2399902;405.8599854;291.8826599;27814.68359;61.8999939
16.06.2019 19:31:46,028;697.4718628;697.7987061;682.4589233;1.154245615;1.069606543;2.30478406;2.353228331;1.467354894;90.1594696;59.48667908;100.0428543;420.6000061;405.9500122;293.3051147;27814.68359;61.8999939
16.06.2019 19:32:01,058;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30478406;2.335747719;1.743914247;90.1594696;59.48667908;100.0192261;422.2799988;406.0759888;292.4938965;27814.69922;61.8999939
16.06.2019 19:32:16,100;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30478406;2.241278887;1.743914247;90.1594696;59.38751221;99.99828339;422.0400085;405.769989;292.4938965;27814.69922;61.8999939
16.06.2019 19:32:31,132;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30454874;2.420393944;1.733961225;90.15162659;59.48667908;100.0057755;419.7600098;406.0039978;292.4938965;27814.69922;61.8999939
16.06.2019 19:32:46,167;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30478406;2.303137541;1.743914247;90.15162659;59.5196991;100.0250854;421.2000122;405.7160034;292.4938965;27814.69922;61.8999939
16.06.2019 19:33:01,205;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30454874;2.364188671;1.733961225;90.15162659;59.48667908;99.99462891;420.7200012;405.5899963;292.4938965;27814.7168;61.8999939
16.06.2019 19:33:16,231;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30478406;2.3661623;1.733961225;90.15162659;59.45360565;99.98222351;422.3999939;405.5;292.4938965;27814.7168;61.8999939
16.06.2019 19:33:31,274;697.4766235;697.7969971;682.4589233;1.154245615;1.069606543;2.30454874;2.343324661;1.733961225;90.15162659;59.48667908;100.0394897;422.519989;405.6260071;292.4938965;27814.7168;61.8999939
16.06.2019 19:33:46,305;697.4793701;697.7969971;682.4589233;1.154245615;1.069606543;2.30431366;2.346928358;1.724006176;90.15162659;59.48667908;100.0194626;422.3999939;405.6260071;292.4938965;27814.7168;61.8999939
16.06.2019 19:34:01,336;697.4733887;697.7969971;682.4589233;1.154245615;1.069606543;2.30454874;2.385677099;1.872105598;90.15162659;59.48667908;100.0110245;424.0799866;405.6260071;292.1178894;27814.73242;61.8999939
16.06.2019 19:34:16,367;697.4759521;697.7969971;682.4589233;1.154245615;1.069606543;2.30478406;2.381029367;1.621385574;90.1594696;59.45360565;99.97674561;422.6400146;405.5899963;292.853302;27814.73242;61.8999939
16.06.2019 19:34:31,412;697.4794922;697.7969971;682.4589233;1.154245615;1.069606543;2.30478406;2.346748352;1.682296038;90.1594696;59.48667908;99.9723053;421.9200134;405.6260071;292.7907104;27814.73242;61.8999939
16.06.2019 19:34:46,455;697.4824219;697.7969971;682.4533081;1.154245615;1.069606543;2.30478406;2.374228477;1.682296038;90.15162659;59.48667908;99.99828339;422.3999939;405.6080017;292.7907104;27814.73242;61.8999939
16.06.2019 19:35:01,482;697.4748535;697.7969971;682.4533081;1.154245615;1.069606543;2.30478406;2.292217016;1.898091793;90.1594696;59.42058563;99.98791504;420.8399963;405.8240051;292.1574402;27814.75;61.8999939
16.06.2019 19:35:16,516;697.4748535;697.7969971;682.4533081;1.154245615;1.069606543;2.30454874;2.350709438;1.711736917;90.15162659;59.48667908;100.025528;420.3599854;405.8059998;292.6751099;27814.75;61.8999939
16.06.2019 19:35:31,558;697.479187;697.7969971;682.463623;1.154245615;1.069606543;2.30454874;2.306772232;1.711736917;90.1594696;59.48667908;100.0390549;421.4400024;405.8059998;292.6751099;27814.75;61.8999939
16.06.2019 19:35:46,586;697.479187;697.7969971;682.463623;1.154245615;1.069606543;2.30478406;2.221520901;1.721688271;90.15162659;59.48667908;100.0241699;420.6000061;405.6799927;292.6751099;27814.75;61.8999939
16.06.2019 19:36:01,624;697.4784546;697.7969971;682.463623;1.154245615;1.069606543;2.30454874;2.377272129;1.904786825;90.15162659;59.48667908;99.98565674;421.5599976;405.8779907;292.1086731;27814.76758;61.8999939
16.06.2019 19:36:16,659;697.4784546;697.7969971;682.463623;1.154245615;1.069606543;2.30431366;2.407070637;1.799692988;90.15162659;59.45360565;99.98891449;421.5599976;405.769989;292.3878479;27814.76758;61.8999939
16.06.2019 19:36:31,683;697.4743652;697.7969971;682.4553223;1.154245615;1.069606543;2.30431366;2.333942175;1.799692988;90.15162659;59.48667908;99.99711609;422.2799988;405.6440125;292.3878479;27814.76758;61.8999939
16.06.2019 19:36:46,726;697.4743652;697.7969971;682.4553223;1.154245615;1.069606543;2.30431366;2.333038807;1.776930571;90.1594696;59.48667908;100.0459518;422.8800049;405.8420105;292.3878479;27814.76758;61.8999939
16.06.2019 19:37:01,760;697.472168;697.7969971;682.4553223;1.154245615;1.069606543;2.30454874;2.349989176;1.684631228;90.16732025;59.45360565;100.0110397;420.9599915;405.8420105;292.6878052;27814.7832;61.8999939
16.06.2019 19:37:16,787;697.4802856;697.7969971;682.4553223;1.154245615;1.069606543;2.30454874;2.297316551;1.684631228;90.1594696;59.45360565;99.97973633;420.9599915;405.769989;292.6878052;27814.7832;61.8999939
16.06.2019 19:37:31,815;697.4751587;697.7969971;682.4553223;1.154245615;1.069606543;2.30454874;2.362214088;1.726516485;90.15162659;59.45360565;99.98219299;422.1600037;405.5;292.5649109;27814.7832;61.8999939
16.06.2019 19:37:46,851;697.4751587;697.7969971;682.4553223;1.154245615;1.069606543;2.305019617;2.314939737;1.820763588;90.15162659;59.45360565;100.0170975;421.0799866;405.5899963;292.3468933;27814.7832;61.8999939
16.06.2019 19:38:01,887;697.4751587;697.7984009;682.4553223;1.154245615;1.069606543;2.30454874;2.287294149;1.800846577;90.15162659;59.48667908;99.99964142;423.480011;405.4460144;292.3468933;27814.80078;61.8999939
16.06.2019 19:38:16,925;697.4751587;697.7984009;682.4553223;1.154245615;1.069606543;2.30478406;2.341882467;1.606858492;90.1437912;59.45360565;99.96725464;421.2000122;406.0939941;292.9451904;27814.80078;61.8999939
16.06.2019 19:38:31,957;697.479187;697.7984009;682.46521;1.154245615;1.069606543;2.30478406;2.391926289;1.70479393;90.15162659;59.5196991;99.95173645;419.7600098;405.7520142;292.6578674;27814.80078;61.8999939
16.06.2019 19:38:46,984;697.4734497;697.7984009;682.46521;1.154245615;1.069606543;2.30454874;2.367238522;1.809834123;90.1594696;59.42058563;99.96099854;423.480011;405.8959961;292.3205261;27814.80078;61.8999939
16.06.2019 19:39:02,025;697.4734497;697.7984009;682.4561768;1.154245615;1.069606543;2.30454874;2.205020666;1.809834123;90.15162659;59.42058563;99.96527863;419.8800049;406.1300049;292.3205261;27814.81641;61.8999939
16.06.2019 19:39:17,062;697.4693604;697.7984009;682.4561768;1.154245615;1.069606543;2.30478406;2.319289684;1.819777608;90.1594696;59.48667908;99.97674561;419.519989;406.0759888;292.3205261;27814.81641;61.8999939
16.06.2019 19:39:32,100;697.4789429;697.7984009;682.4561768;1.154245615;1.069606543;2.30431366;2.362752676;1.674826503;90.15162659;59.48667908;99.98206329;421.5599976;406.0220032;292.6873779;27814.81641;61.8999939
16.06.2019 19:39:47,130;697.4789429;697.7984009;682.4561768;1.154245615;1.069606543;2.30478406;2.307680368;1.738394618;90.1594696;59.48667908;99.97196198;421.2000122;405.8959961;292.5593262;27814.81641;61.8999939
16.06.2019 19:40:02,166;697.4789429;697.7984009;682.4561768;1.154245615;1.069606543;2.30478406;2.380313873;1.738394618;90.1594696;59.48667908;99.99362183;421.9200134;405.7879944;292.5593262;27814.83398;61.85359192
16.06.2019 19:40:17,206;697.47052;697.7984009;682.4561768;1.154245615;1.069606543;2.30431366;2.333400249;1.718478799;90.15162659;59.48667908;99.97567749;419.2799988;406.1659851;292.5593262;27814.83398;61.85359192
16.06.2019 19:40:32,244;697.47052;697.7984009;682.4561768;1.154245615;1.069606543;2.30454874;2.376914263;1.850692749;90.1594696;59.48667908;100.0099258;420.2399902;405.7520142;292.2006836;27814.83398;61.89990997
16.06.2019 19:40:47,279;697.47052;697.7984009;682.4561768;1.154245615;1.069606543;2.30478406;2.33791399;1.766123533;90.15162659;59.5196991;100.0040359;421.5599976;406.0400085;292.4779968;27814.83398;61.89990997
16.06.2019 19:41:02,315;697.47052;697.7984009;682.4561768;1.154245615;1.069606543;2.30454874;2.276701927;1.756154299;90.1594696;59.48667908;99.99031067;420.480011;406.2929993;292.4779968;27814.84961;61.89990997
16.06.2019 19:41:17,353;697.4766846;697.7984009;682.4561768;1.154245615;1.069606543;2.30454874;2.346388102;1.764096618;90.1594696;59.48667908;99.99528503;420.2399902;405.9500122;292.4547119;27814.84961;61.89990997
16.06.2019 19:41:32,386;697.4701538;697.7984009;682.4561768;1.154245615;1.069606543;2.30478406;2.260401011;1.754136324;90.15162659;59.48667908;100.019928;421.4400024;405.8059998;292.4547119;27814.84961;61.89990997
16.06.2019 19:41:47,418;697.4701538;697.7984009;682.4595947;1.154245615;1.069606543;2.30454874;2.337553024;1.764096618;90.1437912;59.48667908;99.99227142;419.3999939;406.2390137;292.4547119;27814.84961;61.8327713
16.06.2019 19:42:02,458;697.4701538;697.7973633;682.4595947;1.154245615;1.069606543;2.30478406;2.277067661;1.774054885;90.16732025;59.48667908;100.0209961;420;406.3649902;292.4547119;27814.86719;61.80001831
16.06.2019 19:42:17,486;697.4799805;697.7973633;682.4595947;1.154245615;1.069606543;2.30454874;2.271030664;1.764096618;90.15162659;59.48667908;100.0009384;421.4400024;406.4190063;292.4547119;27814.86719;61.80001831
16.06.2019 19:42:32,521;697.4706421;697.7973633;682.4595947;1.154245615;1.069606543;2.30454874;2.410804749;1.764096618;90.15162659;59.5196991;99.98860931;418.0799866;406.0939941;292.4547119;27814.86719;61.80001831
16.06.2019 19:42:47,562;697.477478;697.7973633;682.4595947;1.154245615;1.069606543;2.30454874;2.393710852;1.764096618;90.15162659;59.45360565;100.0149841;420.2399902;405.8959961;292.4547119;27814.86719;61.80001831
16.06.2019 19:43:02,587;697.4696655;697.7973633;682.4595947;1.154245615;1.069606543;2.30431366;2.293128014;1.754136324;90.16732025;59.48667908;100.0325623;420.6000061;406.0400085;292.4547119;27814.88281;61.80001831
16.06.2019 19:43:17,631;697.4696655;697.7973633;682.4595947;1.154245615;1.069606543;2.30454874;2.381923437;1.764096618;90.15162659;59.48667908;100.0185776;419.7600098;406.0400085;292.4547119;27814.88281;61.80001831
16.06.2019 19:43:32,661;697.4783325;697.7973633;682.4595947;1.154245615;1.069606543;2.30478406;2.33105135;1.774054885;90.1594696;59.45360565;100.0016174;422.1600037;406.1849976;292.4547119;27814.88281;61.80001831
16.06.2019 19:43:47,690;697.4822388;697.7973633;682.4542847;1.154245615;1.069606543;2.30478406;2.274507523;1.562772632;90.15162659;59.42058563;100.0130234;421.0799866;406.0039978;293.0745544;27814.88281;61.80001831
16.06.2019 19:44:02,723;697.4775391;697.7973633;682.4542847;1.154245615;1.069606543;2.30431366;2.342963934;1.750999928;90.1594696;59.48667908;100.0454636;421.0799866;405.9320068;292.4639282;27814.90039;61.87141418
16.06.2019 19:44:17,762;697.4775391;697.7973633;682.4542847;1.154245615;1.069606543;2.30478406;2.315302372;1.770909071;90.15162659;59.45360565;100.0270081;419.8800049;406.0939941;292.4639282;27814.90039;61.87141418
16.06.2019 19:44:32,802;697.4719238;697.7973633;682.4542847;1.154245615;1.069606543;2.30478406;2.408849239;1.700265646;90.1594696;59.48667908;100.0335007;420.7200012;406.0939941;292.6127625;27814.90039;61.87141418
16.06.2019 19:44:47,838;697.4656372;697.7973633;682.461792;1.154245615;1.069606543;2.30478406;2.369031906;1.950997949;90.15162659;59.48667908;100.0074463;418.7999878;405.9500122;291.9355774;27814.90039;61.81328201
16.06.2019 19:45:02,871;697.473938;697.7973633;682.461792;1.154245615;1.069606543;2.30478406;2.273958683;1.735546112;90.1594696;59.48667908;99.97323608;419.519989;405.9500122;292.5676575;27814.91602;61.8841095
16.06.2019 19:45:17,904;697.4787598;697.7973633;682.461792;1.154245615;1.069606543;2.30431366;2.31421423;1.782536745;90.15162659;59.48667908;99.99408722;421.3200073;405.8779907;292.3714294;27814.91602;61.80245972
16.06.2019 19:45:32,932;697.4723511;697.7973633;682.461792;1.154245615;1.069606543;2.30478406;2.36508584;1.802439451;90.15162659;59.48667908;100.0284424;421.9200134;405.9859924;292.3714294;27814.91602;61.80747604
16.06.2019 19:45:47,967;697.4723511;697.7973633;682.461792;1.154245615;1.069606543;2.30478406;2.285470009;1.828802586;90.1594696;59.48667908;100.0075226;420.1199951;405.9859924;292.1208191;27814.91602;61.80747604
16.06.2019 19:46:03,002;697.4723511;697.7973633;682.461792;1.154245615;1.069606543;2.30478406;2.351429224;1.815350413;90.15162659;59.48667908;99.98524475;421.4400024;405.9859924;292.1602783;27814.93359;61.81581879
16.06.2019 19:46:18,030;697.4713135;697.7973633;682.461792;1.154245615;1.069606543;2.30478406;2.305681944;1.815350413;90.1594696;59.48667908;99.98242188;419.7600098;405.8420105;292.1602783;27814.93359;61.81581879
16.06.2019 19:46:33,064;697.4713135;697.7973633;682.4561157;1.154245615;1.069606543;2.30478406;2.323997974;1.749699354;90.1594696;59.48667908;99.9737854;420.6000061;406.0400085;292.3527527;27814.93359;61.81581879
16.06.2019 19:46:48,100;697.4755859;697.7973633;682.4561157;1.154245615;1.069606543;2.30478406;2.355925798;1.905607224;90.1594696;59.48667908;100.0135498;420.1199951;406.0759888;291.8956299;27814.93359;61.81581879
16.06.2019 19:47:03,135;697.4682007;697.7973633;682.4561157;1.154245615;1.069606543;2.30431366;2.301682949;1.833587527;90.1594696;59.5196991;100.0256042;419.3999939;406.0759888;292.0484924;27814.94922;61.81581879
16.06.2019 19:47:18,168;697.4682007;697.7973633;682.4561157;1.154245615;1.069606543;2.30454874;2.413292646;1.84352541;90.1437912;59.55271912;100.0065918;422.8800049;406.2569885;292.0484924;27814.94922;61.8431015
16.06.2019 19:47:33,210;697.4743652;697.7973633;682.4561157;1.154245615;1.069606543;2.30431366;2.323455095;1.886646748;90.15162659;59.48667908;99.99250793;420.6000061;406.1300049;292.0484924;27814.94922;61.89560318
16.06.2019 19:47:48,253;697.4743652;697.7973633;682.4561157;1.154245615;1.069606543;2.30478406;2.413470507;1.906539321;90.1594696;59.48667908;100.0003967;417.6000061;406.1300049;292.0484924;27814.94922;61.89560318
16.06.2019 19:48:03,289;697.4743652;697.7973633;682.4613037;1.154245615;1.069606543;2.30454874;2.25287199;1.742218852;90.15162659;59.48667908;99.98055267;420.6000061;406.0220032;292.5013123;27814.9668;61.89560318
16.06.2019 19:48:18,321;697.4743652;697.7973633;682.4613037;1.154245615;1.069606543;2.30478406;2.388356447;1.75217998;90.15162659;59.48667908;99.93907928;421.7999878;405.8599854;292.5013123;27814.9668;61.80547333
16.06.2019 19:48:33,361;697.4790649;697.7973633;682.4613037;1.154245615;1.069606543;2.30454874;2.247539043;1.918792248;90.1594696;59.48667908;99.96759796;418.7999878;405.9500122;291.9833374;27814.9668;61.80547333
16.06.2019 19:48:48,393;697.4790649;697.7973633;682.4613037;1.154245615;1.069606543;2.30478406;2.305500269;1.78115046;90.15162659;59.48667908;99.98146057;422.1600037;405.9679871;292.4163208;27814.9668;61.80547333
16.06.2019 19:49:03,425;697.4691162;697.7973633;682.4613037;1.154245615;1.069606543;2.30454874;2.333219528;2.02086401;90.16732025;59.48667908;99.99599457;420;406.0759888;291.6839294;27814.98242;61.80547333
16.06.2019 19:49:18,464;697.4691162;697.7973633;682.4584351;1.154245615;1.069606543;2.30454874;2.287659168;1.745970011;90.15162659;59.48667908;100.0046844;420.480011;406.0759888;292.4902954;27814.98242;61.80547333
16.06.2019 19:49:33,503;697.4781494;697.7973633;682.4584351;1.154245615;1.069606543;2.30431366;2.275239229;2.008152008;90.1437912;59.48667908;100.0118027;421.0799866;406.1300049;291.6921082;27814.98242;61.80547333
16.06.2019 19:49:48,536;697.4781494;697.7973633;682.4584351;1.154245615;1.069606543;2.30478406;2.300046206;1.767254472;90.15162659;59.5196991;99.9985733;420.480011;406.0939941;292.4570923;27814.98242;61.86475372
16.06.2019 19:50:03,572;697.4713135;697.7958374;682.4584351;1.154245615;1.069606543;2.30478406;2.361316204;1.948871017;90.1594696;59.48667908;100.0278168;418.4400024;406.2929993;291.9242859;27815;61.80437469
16.06.2019 19:50:18,620;697.4713135;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.349989176;1.770444155;90.15162659;59.48667908;100.0123444;419.3999939;406.3829956;292.4185181;27815;61.80437469
16.06.2019 19:50:33,660;697.4766846;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.431735039;1.70901227;90.15162659;59.48667908;99.98963165;420.3599854;406.0580139;292.5987244;27815;61.89560318
16.06.2019 19:50:48,695;697.4766846;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.331413031;1.805084944;90.15162659;59.48667908;100.0056992;419.2799988;406.3829956;292.3168945;27815;61.89560318
16.06.2019 19:51:03,727;697.4766846;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.413115025;1.791658998;90.15162659;59.48667908;99.96900177;421.2000122;406.3829956;292.3562927;27815.01758;61.80338669
16.06.2019 19:51:18,760;697.4713135;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.37351203;1.791658998;90.15162659;59.48667908;99.99860382;420;406.5629883;292.3562927;27815.01758;61.89319229
16.06.2019 19:51:33,801;697.4713135;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.400662422;1.791658998;90.15162659;59.42058563;99.97001648;420.2399902;406.5090027;292.3562927;27815.01758;61.81417847
16.06.2019 19:51:48,828;697.4745483;697.7958374;682.4584351;1.154245615;1.069606543;2.30431366;2.329786062;1.781711102;90.1594696;59.48667908;99.9998703;419.1600037;406.6170044;292.3562927;27815.01758;61.81417847
16.06.2019 19:52:03,868;697.46875;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.395494223;1.791658998;90.15162659;59.48667908;99.99963379;421.7999878;406.1300049;292.3562927;27815.0332;61.81417847
16.06.2019 19:52:18,906;697.4703979;697.7958374;682.4584351;1.154245615;1.069606543;2.30478406;2.398168087;1.929698348;90.1594696;59.48667908;99.96217346;419.3999939;406.3649902;291.9805298;27815.0332;61.8042984
16.06.2019 19:52:33,942;697.4703979;697.7958374;682.4584351;1.154245615;1.069606543;2.30478406;2.291670084;1.929698348;90.15162659;59.5196991;99.9548111;419.1600037;406.2569885;291.9805298;27815.0332;61.8042984
16.06.2019 19:52:48,975;697.4703979;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.320739031;1.654895067;90.15162659;59.48667908;99.97467041;420.1199951;406.32901;292.6109314;27815.0332;61.8042984
16.06.2019 19:53:04,016;697.4755249;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.287659168;1.688549638;90.15162659;59.48667908;99.99240112;418.6799927;406.32901;292.5122375;27815.05078;61.8042984
16.06.2019 19:53:19,056;697.4718018;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.435273647;1.973870397;90.1594696;59.42058563;99.97792053;420.9599915;406.598999;291.6756897;27815.05078;61.8042984
16.06.2019 19:53:34,085;697.4718018;697.7958374;682.4584351;1.154245615;1.069606543;2.30431366;2.264435768;1.915135264;90.15162659;59.45360565;99.97609711;418.0799866;405.9500122;291.8187561;27815.05078;61.8042984
16.06.2019 19:53:49,119;697.4647827;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.310222387;1.767864585;90.15162659;59.48667908;99.99549866;419.3999939;406.4190063;292.2797241;27815.05078;61.8042984
16.06.2019 19:54:04,162;697.4689941;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.282183886;1.767864585;90.15162659;59.48667908;100.0215225;420.480011;406.4549866;292.2797241;27815.06641;61.8042984
16.06.2019 19:54:19,194;697.4689941;697.7958374;682.4584351;1.154245615;1.069606543;2.30478406;2.340259314;1.852150798;90.15162659;59.5196991;100.0163879;420.9599915;406.2929993;292.0617371;27815.06641;61.8042984
16.06.2019 19:54:34,219;697.4747925;697.7958374;682.4584351;1.154245615;1.069606543;2.30478406;2.299500227;1.852150798;90.1594696;59.48667908;99.98495483;419.3999939;406.3469849;292.0617371;27815.06641;61.8042984
16.06.2019 19:54:49,252;697.4747925;697.7958374;682.4584351;1.154245615;1.069606543;2.30454874;2.362932205;1.885697842;90.15162659;59.48667908;100.0007324;419.0400085;406.32901;292.0617371;27815.06641;61.80001068
16.06.2019 19:55:04,283;697.4732666;697.7958374;682.4584351;1.154245615;1.069606543;2.30478406;2.355925798;1.991872787;90.1594696;59.48667908;99.9848938;420.3599854;406.5629883;291.7794189;27815.08398;61.80001068
16.06.2019 19:55:19,315;697.4732666;697.7991943;682.4584351;1.154245615;1.069606543;2.30454874;2.374586582;1.981945753;90.15162659;59.45360565;100.0078583;420;406.4549866;291.7794189;27815.08398;61.80001068
16.06.2019 19:55:34,338;697.470459;697.7991943;682.4584351;1.154245615;1.069606543;2.30478406;2.343865395;1.852797627;90.15162659;59.48667908;99.99346161;420.1199951;406.2929993;292.1874084;27815.08398;61.80001068
16.06.2019 19:55:49,369;697.475647;697.7991943;682.4584351;1.154245615;1.069606543;2.30431366;2.29112339;1.842856288;90.1437912;59.5196991;99.96105957;420.8399963;406.1119995;292.1874084;27815.08398;61.80001068
16.06.2019 19:56:04,410;697.475647;697.7991943;682.4584351;1.154245615;1.069606543;2.30478406;2.324902773;1.852797627;90.1594696;59.5196991;99.96155548;421.5599976;405.4819946;292.1874084;27815.09961;61.80001068
16.06.2019 19:56:19,446;697.475647;697.7991943;682.4584351;1.154245615;1.069606543;2.30478406;2.371361971;1.852797627;90.1594696;59.55271912;99.95353699;418.0799866;405.571991;292.1874084;27815.09961;61.80001068
16.06.2019 19:56:34,482;697.475647;697.7991943;682.4584351;1.154245615;1.069606543;2.30454874;2.311674356;2.008664131;90.15162659;59.48667908;99.99840546;420.480011;405.571991;291.7010498;27815.09961;61.80001068
16.06.2019 19:56:49,509;697.4680786;697.7946167;682.4584351;1.154245615;1.069606543;2.30478406;2.285104752;1.993912101;90.1594696;59.48667908;99.97865295;420.480011;405.5360107;291.7734375;27815.09961;61.80001068
16.06.2019 19:57:04,552;697.4680786;697.7946167;682.4584351;1.154245615;1.069606543;2.30478406;2.341161013;1.850665927;90.15162659;59.48667908;100.0403595;420;405.4819946;292.1936646;27815.11719;61.80001068
16.06.2019 19:57:19,597;697.4747314;697.7946167;682.4584351;1.154245615;1.069606543;2.30478406;2.349269152;1.850665927;90.1594696;59.5196991;100.0253983;421.7999878;405.5539856;292.1936646;27815.11719;61.80001068
16.06.2019 19:57:34,624;697.4747314;697.7946167;682.4584351;1.154245615;1.069606543;2.30478406;2.38335371;1.745466709;90.15162659;59.5196991;99.99919128;421.9200134;405.5;292.5022583;27815.11719;61.80001068
16.06.2019 19:57:49,658;697.4747314;697.7946167;682.4584351;1.154245615;1.069606543;2.30454874;2.38531971;1.735514402;90.1594696;59.48667908;100.018158;420.8399963;405.3200073;292.5022583;27815.11719;61.80001068
16.06.2019 19:58:04,695;697.4663696;697.7946167;682.4584351;1.154245615;1.069606543;2.30454874;2.343865395;1.735514402;90.1594696;59.48667908;99.97238159;421.4400024;405.1570129;292.5022583;27815.13281;61.80001068
16.06.2019 19:58:19,730;697.4663696;697.7946167;682.4584351;1.154245615;1.069606543;2.30454874;2.298590422;1.977313042;90.15162659;59.48667908;99.95185089;421.7999878;405.2650146;291.7930298;27815.13281;61.80001068
16.06.2019 19:58:34,773;697.4746094;697.7946167;682.4584351;1.154245615;1.069606543;2.30478406;2.346748352;1.877372742;90.1437912;59.48667908;99.97459412;420.8399963;405.3919983;292.1152954;27815.13281;61.80001068
16.06.2019 19:58:49,814;697.47052;697.7946167;682.4584351;1.154245615;1.069606543;2.30431366;2.39121294;1.857493162;90.15162659;59.48667908;99.99012756;420.6000061;405.5360107;292.1152954;27815.13281;61.80001068
16.06.2019 19:59:04,853;697.47052;697.7946167;682.4584351;1.154245615;1.069606543;2.30478406;2.331413031;1.877372742;90.1594696;59.48667908;100.0007324;421.7999878;405.5360107;292.1152954;27815.15039;61.80001068
16.06.2019 19:59:19,884;697.46698;697.7978516;682.4584351;1.154245615;1.069606543;2.30454874;2.350349426;1.870190382;90.15162659;59.48667908;99.99520874;421.5599976;405.3380127;291.9679871;27815.15039;61.80001068
16.06.2019 19:59:34,923;697.4760132;697.7978516;682.4584351;1.154245615;1.069606543;2.30478406;2.320014477;1.845242739;90.1437912;59.45360565;99.9968338;418.7999878;405.3380127;292.070282;27815.15039;61.80001068
16.06.2019 19:59:49,954;697.4760132;697.7978516;682.4584351;1.154245615;1.069606543;2.30454874;2.305863857;1.742945552;90.15162659;59.58578873;99.98552704;419.8800049;405.5;292.3410645;27815.15039;61.80001068
16.06.2019 20:00:04,996;697.4697876;697.7978516;682.4584351;1.154245615;1.069606543;2.30431366;2.391569614;1.732977033;90.1594696;59.48667908;99.98191071;419.0400085;405.3200073;292.3410645;27815.16602;61.80001068
16.06.2019 20:00:20,024;697.4697876;697.7978516;682.4584351;1.154245615;1.069606543;2.30478406;2.39513731;1.882717609;90.1594696;59.48667908;100.0133591;421.4400024;405.2470093;291.9603882;27815.16602;61.80001068
16.06.2019 20:00:35,064;697.4697876;697.7978516;682.4584351;1.154245615;1.069606543;2.305019617;2.293492556;1.892678738;90.15162659;59.5196991;100.050827;421.4400024;405.0490112;291.9603882;27815.16602;61.82006836
16.06.2019 20:00:50,094;697.4697876;697.7978516;682.4584351;1.154245615;1.069606543;2.30478406;2.343865395;1.929152846;90.1594696;59.48667908;100.0470581;420.9599915;405.1570129;291.8242493;27815.16602;61.82006836
16.06.2019 20:01:05,121;697.4697876;697.7978516;682.4584351;1.154245615;1.069606543;2.30478406;2.338816166;1.793927193;90.15162659;59.5196991;100.0506516;422.519989;405.2290039;292.2722778;27815.18359;61.82006836
16.06.2019 20:01:20,163;697.4766235;697.7978516;682.4584351;1.154245615;1.069606543;2.30431366;2.340439796;1.612537265;90.1594696;59.5196991;100.0372009;421.3200073;405.2290039;292.7457581;27815.18359;61.82006836
16.06.2019 20:01:35,198;697.4766235;697.7946777;682.4584351;1.154245615;1.069606543;2.30478406;2.362752676;1.729393721;90.15162659;59.48667908;100.0594101;421.2000122;405.0669861;292.4615173;27815.18359;61.82006836
16.06.2019 20:01:50,237;697.4694214;697.7946777;682.4584351;1.154245615;1.069606543;2.30478406;2.27651906;1.915742755;90.1594696;59.5196991;100.0614777;419.7600098;404.9949951;291.9150391;27815.18359;61.82006836
16.06.2019 20:02:05,273;697.4694214;697.7946777;682.4584351;1.154027462;1.069606543;2.30454874;2.279991865;1.905794859;90.15162659;59.5196991;100.0682983;420.8399963;404.868988;291.9150391;27815.19922;61.82006836
16.06.2019 20:02:20,306;697.4694214;697.7946777;682.4584351;1.154027462;1.069606543;2.305019617;2.373332977;1.742556572;90.1594696;59.45360565;100.0824203;420.1199951;405.0669861;292.4522095;27815.19922;61.82006836
16.06.2019 20:02:35,336;697.4694214;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.282366514;1.624507666;90.15162659;59.48667908;100.0779572;421.5599976;405.2650146;292.769104;27815.19922;61.82006836
16.06.2019 20:02:50,376;697.4694214;697.7946777;682.4584351;1.154027462;1.069606543;2.30454874;2.330147743;1.948443174;90.1594696;59.5196991;100.0808029;423;404.6889954;291.7900085;27815.19922;61.80036926
16.06.2019 20:03:05,415;697.4783325;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.298408508;1.8540411;90.15162659;59.48667908;100.0503998;422.519989;404.7789917;292.0959778;27815.2168;61.80036926
16.06.2019 20:03:20,452;697.4783325;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.333219528;1.8540411;90.1594696;59.48667908;100.0527573;420.7200012;404.67099;292.0959778;27815.2168;61.80036926
16.06.2019 20:03:35,478;697.468689;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.363829613;1.8540411;90.15162659;59.48667908;100.0499954;423.1199951;404.5270081;292.0959778;27815.2168;61.80036926
16.06.2019 20:03:50,514;697.4741821;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.35214901;1.886345863;90.15162659;59.48667908;100.082756;421.0799866;404.3999939;292.0959778;27815.2168;61.80036926
16.06.2019 20:04:05,553;697.4741821;697.7946777;682.4584351;1.154027462;1.069606543;2.30454874;2.390141726;1.876428366;90.15162659;59.45360565;100.0824127;420.9599915;404.2380066;292.0959778;27815.23242;61.80036926
16.06.2019 20:04:20,586;697.470459;697.7946777;682.4584351;1.154027462;1.069606543;2.30431366;2.397455215;1.866468549;90.15162659;59.5196991;100.0708847;421.4400024;404.1659851;292.0959778;27815.23242;61.80036926
16.06.2019 20:04:35,614;697.4769287;697.7946777;682.4584351;1.154027462;1.069606543;2.30454874;2.265718937;1.876428366;90.1594696;59.5196991;100.0438004;422.0400085;403.9500122;292.0959778;27815.23242;61.80036926
16.06.2019 20:04:50,653;697.4769287;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.331413031;1.886345863;90.15162659;59.48667908;100.0362396;421.4400024;404.1300049;292.0959778;27815.23242;61.80036926
16.06.2019 20:05:05,695;697.4769287;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.425536156;1.718840837;90.1594696;59.5196991;100.0409546;420.7200012;404.0220032;292.5873718;27815.25;61.80036926
16.06.2019 20:05:20,730;697.4769287;697.7946777;682.4584351;1.154027462;1.069606543;2.30478406;2.339898586;1.91808331;90.15162659;59.48667908;100.0224228;421.9200134;404.1659851;292.0028687;27815.25;61.80036926
16.06.2019 20:05:35,759;697.4727783;697.7946777;682.4584351;1.154027462;1.069606543;2.30454874;2.320920229;1.908158898;90.1594696;59.5196991;100.0307388;423.3599854;403.9679871;292.0028687;27815.25;61.86766052
16.06.2019 20:05:50,795;697.4650879;697.7946777;682.4533081;1.154027462;1.069606543;2.30478406;2.394067526;1.91808331;90.15162659;59.5196991;100.0425262;420.480011;404.2019958;292.0028687;27815.25;61.89998627
16.06.2019 20:06:05,825;697.4741211;697.7946777;682.4533081;1.154027462;1.069606543;2.30454874;2.360597849;1.908158898;90.1594696;59.48667908;100.0033646;422.6400146;404.0759888;292.0028687;27815.26758;61.89998627
16.06.2019 20:06:20,866;697.4696045;697.7946777;682.4533081;1.154027462;1.069606543;2.30478406;2.277798891;1.91808331;90.1594696;59.5196991;100.0274887;422.519989;404.0220032;292.0028687;27815.26758;61.89998627
16.06.2019 20:06:35,903;697.4696045;697.7946777;682.4615479;1.154027462;1.069606543;2.30454874;2.368135452;1.774809361;90.15162659;59.48667908;100.0310287;422.519989;404.1659851;292.3940125;27815.26758;61.84015274
16.06.2019 20:06:50,936;697.4751587;697.7946777;682.4615479;1.154027462;1.069606543;2.30478406;2.339177132;1.979691982;90.1594696;59.48667908;100.0316696;422.3999939;404.0039978;291.8221436;27815.26758;61.84015274
16.06.2019 20:07:05,969;697.4751587;697.7946777;682.4615479;1.154027462;1.069606543;2.30478406;2.338635683;1.979691982;90.15162659;59.48667908;100.0223541;420.6000061;404.0580139;291.8221436;27815.2832;61.82569885
16.06.2019 20:07:21,007;697.4736328;697.7946777;682.4615479;1.154027462;1.069606543;2.30454874;2.310585499;1.868649602;90.15162659;59.48667908;100.0395813;420.9599915;403.9859924;292.1187744;27815.2832;61.87029266
16.06.2019 20:07:36,046;697.4736328;697.7946777;682.4615479;1.154027462;1.069606543;2.30454874;2.355925798;1.868649602;90.15162659;59.48667908;99.99065399;423.2399902;404.0039978;292.1187744;27815.2832;61.80112076
16.06.2019 20:07:51,081;697.4736328;697.7974854;682.4615479;1.154027462;1.069606543;2.30454874;2.257097244;1.94031918;90.15162659;59.48667908;100.0051804;421.5599976;403.769989;291.9085693;27815.2832;61.80112076
16.06.2019 20:08:06,119;697.4758301;697.7974854;682.4509888;1.154027462;1.069606543;2.30454874;2.405291557;1.94031918;90.1594696;59.5196991;100.0110474;423.1199951;403.6080017;291.9085693;27815.30078;61.88831329
16.06.2019 20:08:21,157;697.4758301;697.7974854;682.4509888;1.154027462;1.069606543;2.30454874;2.413648129;2.075302124;90.1594696;59.5196991;100.023262;421.2000122;403.8059998;291.5125732;27815.30078;61.80702209
16.06.2019 20:08:36,185;697.4684448;697.7974854;682.4509888;1.154027462;1.069606543;2.30478406;2.309133291;1.976525426;90.15162659;59.5196991;100.0177841;421.6799927;403.7520142;291.8314514;27815.30078;61.80702209
16.06.2019 20:08:51,227;697.4684448;697.7974854;682.4576416;1.154027462;1.069606543;2.30454874;2.283644676;1.966606975;90.1594696;59.5196991;100.0087738;421.4400024;403.7879944;291.8314514;27815.30078;61.87389374
16.06.2019 20:09:06,259;697.4684448;697.7974854;682.4576416;1.154027462;1.069606543;2.30478406;2.335567236;1.976525426;90.15162659;59.5196991;100.0213089;422.7600098;403.697998;291.8314514;27815.31641;61.8015213
16.06.2019 20:09:21,292;697.4732666;697.7974854;682.4576416;1.154027462;1.069606543;2.30454874;2.31856513;1.966606975;90.1594696;59.5196991;100.0185776;421.4400024;403.8240051;291.8314514;27815.31641;61.8015213
16.06.2019 20:09:36,320;697.4657593;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.41382575;2.032863617;90.15162659;59.5196991;100.0124512;421.7999878;403.8420105;291.637085;27815.31641;61.85475922
16.06.2019 20:09:51,360;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.229286671;1.777432919;90.15162659;59.5196991;100.0033875;422.3999939;403.8599854;292.3863525;27815.31641;61.83916855
16.06.2019 20:10:06,394;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.389249325;1.87092483;90.15162659;59.5196991;100.0055695;423.8399963;403.7160034;292.1120911;27815.33398;61.83916855
16.06.2019 20:10:21,426;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.275421858;1.87092483;90.15162659;59.5196991;100.022995;422.8800049;403.9679871;292.1120911;27815.33398;61.80342865
16.06.2019 20:10:36,464;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.394602537;1.87092483;90.15162659;59.5196991;100.0028152;422.519989;403.8959961;292.1120911;27815.33398;61.89332962
16.06.2019 20:10:51,499;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.376377106;1.88086307;90.1594696;59.5196991;100.029541;422.1600037;403.8779907;292.1120911;27815.33398;61.89332962
16.06.2019 20:11:06,531;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.392104864;2.053914309;90.15162659;59.5196991;100.0214691;424.5599976;403.8959961;291.6043701;27815.34961;61.89332962
16.06.2019 20:11:21,566;697.472168;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.348008871;2.079570293;90.1594696;59.5196991;100.0047913;422.8800049;403.7879944;291.4031067;27815.34961;61.89332962
16.06.2019 20:11:36,617;697.4697876;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.385855675;2.065052748;90.15162659;59.5196991;100.0231552;421.9200134;403.7879944;291.4747925;27815.34961;61.89332962
16.06.2019 20:11:51,653;697.4697876;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.374228477;2.007781506;90.1594696;59.5196991;100.0310822;422.2799988;403.9320068;291.6427612;27815.34961;61.8999939
16.06.2019 20:12:06,685;697.4697876;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.310585499;2.007781506;90.15162659;59.5196991;100.0548859;423.9599915;403.8959961;291.6427612;27815.36719;61.8999939
16.06.2019 20:12:21,716;697.4738159;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.225220442;1.712119818;90.15162659;59.5196991;100.0458298;422.2799988;403.8959961;292.4806213;27815.36719;61.8999939
16.06.2019 20:12:36,750;697.4738159;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.231687546;1.816197753;90.15162659;59.5196991;100.0330353;422.7600098;404.0039978;292.2045898;27815.36719;61.8999939
16.06.2019 20:12:51,792;697.4738159;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.336650372;1.947556973;90.15162659;59.5196991;100.0674591;420.9599915;404.1119995;291.819397;27815.36719;61.8999939
16.06.2019 20:13:06,822;697.4752808;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.381208181;1.947556973;90.1594696;59.5196991;100.0570374;422.519989;404.1119995;291.819397;27815.38281;61.8999939
16.06.2019 20:13:21,857;697.4752808;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.339177132;1.817725062;90.15162659;59.5196991;100.022789;422.1600037;403.8959961;292.2001343;27815.38281;61.8999939
16.06.2019 20:13:36,898;697.4752808;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.384068727;1.85925734;90.1594696;59.5196991;100.0260239;421.6799927;403.9679871;292.2001343;27815.38281;61.8999939
16.06.2019 20:13:51,929;697.4752808;697.795105;682.4576416;1.154027462;1.069606543;2.30478406;2.286929607;2.110735655;90.15162659;59.48667908;100.0119858;422.8800049;403.8779907;291.491394;27815.38281;61.8999939
16.06.2019 20:14:06,963;697.4742432;697.795105;682.4576416;1.154027462;1.069606543;2.304078102;2.30022788;1.822660208;90.13594055;59.48667908;100.0364685;422.519989;403.9500122;292.2490845;27815.40039;61.8999939
16.06.2019 20:14:22,002;697.4705811;697.795105;682.4576416;1.154027462;1.069606543;2.30431366;2.315120935;1.83262372;90.15162659;59.48667908;100.0360565;422.7600098;404.1119995;292.2490845;27815.40039;61.8999939
16.06.2019 20:14:37,044;697.4705811;697.795105;682.4576416;1.154027462;1.069606543;2.30454874;2.316390276;2.033862591;90.1437912;59.48667908;100.0097351;421.5599976;404.1119995;291.6878662;27815.40039;61.8999939
16.06.2019 20:14:52,072;697.4705811;697.795105;682.4576416;1.154027462;1.069606543;2.30431366;2.326531172;2.134387493;90.1437912;59.48667908;100.0495834;420.8399963;404.1119995;291.3638;27815.40039;61.8999939
16.06.2019 20:15:07,112;697.4705811;697.795105;682.4576416;1.154027462;1.069606543;2.303842783;2.391747952;1.990573049;90.1437912;59.48667908;100.0179672;422.519989;403.9320068;291.7273865;27815.41602;61.8999939
16.06.2019 20:15:22,149;697.4746094;697.795105;682.4576416;1.154027462;1.069606543;2.30431366;2.395315886;1.786916614;90.13594055;59.5196991;100.0281372;422.0400085;404.2200012;292.3831787;27815.41602;61.8999939
16.06.2019 20:15:37,181;697.4746094;697.795105;682.4606934;1.154027462;1.069606543;2.30454874;2.351249218;1.912175298;90.1437912;59.5196991;99.98567963;421.2000122;404.0220032;291.9396057;27815.41602;61.8999939
16.06.2019 20:15:52,222;697.4746094;697.795105;682.4606934;1.154027462;1.069606543;2.30454874;2.39888072;1.912175298;90.1437912;59.48667908;99.9914093;422.519989;403.7879944;291.9396057;27815.41602;61.8999939
16.06.2019 20:16:07,259;697.46698;697.795105;682.4606934;1.154027462;1.069606543;2.30431366;2.320920229;1.902237535;90.1437912;59.5196991;100.0139999;421.2000122;403.7879944;291.9396057;27815.43359;61.8999939
16.06.2019 20:16:22,298;697.4605713;697.795105;682.4606934;1.154027462;1.069606543;2.304078102;2.390320301;1.999908566;90.1437912;59.5196991;100.0161209;421.7999878;403.9320068;291.6240234;27815.43359;61.8999939
16.06.2019 20:16:37,325;697.4666138;697.795105;682.4606934;1.154027462;1.069606543;2.304078102;2.328159094;1.867906809;90.1437912;59.48667908;100.0413742;420.7200012;403.9320068;292.0110779;27815.43359;61.8999939
16.06.2019 20:16:52,362;697.4666138;697.795105;682.4606934;1.154027462;1.069606543;2.304078102;2.371361971;1.832462788;90.12809753;59.45360565;100.0410614;422.519989;403.9320068;292.1150208;27815.43359;61.8999939
16.06.2019 20:17:07,409;697.4741821;697.795105;682.4606934;1.154027462;1.069606543;2.304078102;2.407070637;1.942884207;90.12809753;59.48667908;100.0379562;420.9599915;403.9320068;291.7912598;27815.44922;61.8999939
16.06.2019 20:17:22,449;697.4741821;697.795105;682.4606934;1.154027462;1.069606543;2.303137064;2.306772232;1.903095603;90.10456848;59.45360565;100.04039;421.3200073;403.9140015;292.2647095;27815.44922;61.8999939
16.06.2019 20:17:37,475;697.4741821;697.795105;682.4606934;1.154027462;1.069606543;2.303137064;2.342062712;2.022482157;90.10456848;59.5196991;100.0236282;419.519989;403.8240051;291.4413147;27815.44922;61.8999939
16.06.2019 20:17:52,516;697.4689941;697.795105;682.4606934;1.154027462;1.069606543;2.302901983;2.404045582;1.776046634;90.10456848;59.5196991;100.0282211;422.519989;403.8240051;292.0431824;27815.44922;61.8999939
16.06.2019 20:18:07,557;697.4689941;697.795105;682.4581299;1.154027462;1.069606543;2.302666426;2.374944925;1.879575372;90.10456848;59.5196991;100.0349274;421.9200134;403.7879944;291.7106628;27815.4668;61.8999939
16.06.2019 20:18:22,593;697.4732056;697.795105;682.4581299;1.154027462;1.069606543;2.302901983;2.4047575;1.889545679;90.08103943;59.55271912;100.0257874;422.7600098;403.8959961;291.7106628;27815.4668;61.8999939
16.06.2019 20:18:37,621;697.4732056;697.795105;682.4581299;1.154027462;1.069606543;2.302666426;2.306227207;1.7158705;90.08103943;59.55271912;100.045517;421.4400024;403.9320068;292.1902466;27815.4668;61.8999939
16.06.2019 20:18:52,654;697.4732056;697.795105;682.4581299;1.154027462;1.069606543;2.303137064;2.289665222;1.96641922;90.09673309;59.5196991;100.0293884;423.1199951;403.8420105;291.5145264;27815.4668;61.8999939
16.06.2019 20:19:07,688;697.4732056;697.795105;682.4581299;1.154027462;1.069606543;2.302196026;2.36041832;1.613196135;90.08103943;59.48667908;100.0373459;423.480011;403.9320068;292.4325256;27815.48242;61.8999939
16.06.2019 20:19:22,722;697.4732056;697.795105;682.4581299;1.154027462;1.069606543;2.302666426;2.375661135;1.822412968;90.08888245;59.5196991;100.030899;422.519989;403.8059998;292.0231323;27815.48242;61.8999939
16.06.2019 20:19:37,753;697.4732056;697.7911377;682.4581299;1.154027462;1.069606543;2.302666426;2.388535023;1.891299486;90.08888245;59.5196991;100.0233078;419.1600037;403.769989;291.821228;27815.48242;61.8999939
16.06.2019 20:19:52,784;697.4675293;697.7911377;682.4581299;1.154027462;1.069606543;2.301960468;2.461557627;1.861445308;90.06535339;59.5196991;100.0155258;422.0400085;403.8599854;291.821228;27815.48242;61.8999939
16.06.2019 20:20:07,822;697.4675293;697.7911377;682.4581299;1.154027462;1.069606543;2.301725149;2.354127884;1.959008455;90.05751038;59.48667908;100.0173035;422.0400085;403.7340088;291.5061646;27815.5;61.8999939
16.06.2019 20:20:22,866;697.4675293;697.7911377;682.4581299;1.154027462;1.069606543;2.301960468;2.248090982;1.792496562;90.05751038;59.5196991;99.97612762;421.9200134;403.9320068;292.0232544;27815.5;61.8999939
16.06.2019 20:20:37,907;697.4725952;697.7911377;682.4581299;1.154027462;1.069606543;2.301960468;2.326893091;1.792496562;90.05751038;59.5196991;99.98060608;422.2799988;403.9320068;292.0232544;27815.5;61.8999939
16.06.2019 20:20:52,932;697.4725952;697.7911377;682.4581299;1.154027462;1.069606543;2.301725149;2.331593752;1.766160369;90.04182434;59.5196991;100.0063629;422.8800049;403.9500122;292.0711975;27815.5;61.8999939
16.06.2019 20:21:07,966;697.4676514;697.7949829;682.4581299;1.154027462;1.069606543;2.30148983;2.352688789;2.040026188;90.04965973;59.5196991;100.0049286;421.0799866;404.1480103;291.239624;27815.51758;61.8999939
16.06.2019 20:21:23,005;697.4676514;697.7949829;682.4581299;1.154027462;1.069606543;2.301254749;2.421103716;1.975518942;90.04965973;59.5196991;100.0004425;422.6400146;404.1480103;291.239624;27815.51758;61.8999939
16.06.2019 20:21:38,042;697.4676514;697.7949829;682.4581299;1.154027462;1.069606543;2.301960468;2.241094589;1.63579154;90.04965973;59.5196991;100.0070572;419.3999939;404.2200012;292.3218994;27815.51758;61.8999939
16.06.2019 20:21:53,077;697.4676514;697.7949829;682.4581299;1.154027462;1.069606543;2.30148983;2.226884365;1.931787372;90.05751038;59.45360565;100.0013351;425.1600037;404.0939941;291.396759;27815.51758;61.8999939
16.06.2019 20:22:08,123;697.4676514;697.7949829;682.4581299;1.154027462;1.069606543;2.301254749;2.27469039;1.672667027;90.05751038;59.5196991;99.97485352;421.6799927;403.8059998;292.1262512;27815.5332;61.8999939
16.06.2019 20:22:23,168;697.4738159;697.7949829;682.4581299;1.154027462;1.069606543;2.30148983;2.418264627;1.967395067;90.02613068;59.5196991;99.95874786;420.8399963;404.0759888;291.292511;27815.5332;61.8999939
16.06.2019 20:22:38,206;697.4684448;697.7949829;682.4581299;1.154027462;1.069606543;2.30101943;2.339357376;1.669681311;90.02613068;59.5196991;99.98625946;421.0799866;404.1480103;292.1057739;27815.5332;61.8999939
16.06.2019 20:22:53,244;697.4684448;697.7949829;682.4581299;1.154027462;1.069606543;2.300783873;2.382459879;1.927314401;90.02613068;59.5196991;99.95980835;422.1600037;403.8240051;291.3223267;27815.5332;61.8999939
16.06.2019 20:23:08,279;697.4684448;697.7949829;682.4581299;1.154027462;1.069606543;2.300548553;2.332677603;1.854535699;90.03398132;59.48667908;99.9520874;422.6400146;403.9859924;291.5062561;27815.55078;61.8999939
16.06.2019 20:23:23,319;697.4684448;697.7949829;682.4581299;1.154027462;1.069606543;2.300783873;2.2991364;1.653958797;90.03398132;59.5196991;99.97813416;424.0799866;403.6619873;292.122467;27815.55078;61.8999939
16.06.2019 20:23:38,357;697.4684448;697.7949829;682.4581299;1.154027462;1.069606543;2.300313473;2.339357376;1.746380568;90.01828766;59.5196991;99.97459412;421.3200073;403.9679871;291.7936096;27815.55078;61.8999939
16.06.2019 20:23:53,392;697.4684448;697.7949829;682.4581299;1.154027462;1.069606543;2.299790382;2.331232071;1.724193573;90.01045227;59.45360565;99.98693085;419.3999939;404.1300049;291.7936096;27815.55078;61.8999939
16.06.2019 20:24:08,429;697.4746704;697.7949829;682.4581299;1.154027462;1.069606543;2.299790382;2.320920229;1.663097739;90.01045227;59.5196991;99.98505402;421.9200134;403.9140015;292.1467285;27815.56641;61.8999939
