Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 20:24:23,465;697.4746704;697.7937012;682.4581299;1.154027462;1.069606543;2.300313473;2.367238522;1.719331861;90.01045227;59.48667908;99.97264099;421.6799927;403.9859924;292.0470581;27815.56641;61.8999939
16.06.2019 20:24:38,503;697.465271;697.7937012;682.4581299;1.154027462;1.069606543;2.300313473;2.320920229;1.914906859;90.01045227;59.48667908;99.97849274;423.480011;403.8420105;291.4743958;27815.56641;61.8999939
16.06.2019 20:24:53,550;697.465271;697.7937012;682.4581299;1.154027462;1.069606543;2.300783873;2.28528738;1.934806943;90.01045227;59.5196991;99.97045135;423.2399902;403.9500122;291.4743958;27815.56641;61.8999939
16.06.2019 20:25:08,583;697.465271;697.7937012;682.4581299;1.154027462;1.069606543;2.300313473;2.367059231;1.914906859;90.02613068;59.48667908;99.99146271;423.2399902;403.6619873;291.4743958;27815.58398;61.8999939
16.06.2019 20:25:23,621;697.4668579;697.7937012;682.4581299;1.154027462;1.069606543;2.300077915;2.387284756;1.904923558;90.01828766;59.48667908;99.98757935;422.6400146;403.8420105;291.4743958;27815.58398;61.8999939
16.06.2019 20:25:38,656;697.4725342;697.7937012;682.4581299;1.154027462;1.069606543;2.300548553;2.2829144;1.781711459;90.01045227;59.5196991;100.0048447;424.0799866;404.2919922;291.8935852;27815.58398;61.8999939
16.06.2019 20:25:53,696;697.4725342;697.7937012;682.4581299;1.154027462;1.069606543;2.299790382;2.265535593;1.727197766;90.01045227;59.5196991;99.99082947;420.9599915;404.1839905;291.8935852;27815.58398;61.8999939
16.06.2019 20:26:08,739;697.4725342;697.7937012;682.4581299;1.154027462;1.069606543;2.300313473;2.268100739;1.692646623;90.00260162;59.48667908;99.98003387;421.7999878;404.1839905;292.0596924;27815.59961;61.8999939
16.06.2019 20:26:23,774;697.4625854;697.7937012;682.4581299;1.154027462;1.069606543;2.299790382;2.401731014;2.026022673;89.98692322;59.48667908;99.99645996;420.9599915;404.1839905;291.0189209;27815.59961;61.8999939
16.06.2019 20:26:38,810;697.4625854;697.7937012;682.4581299;1.154027462;1.065390229;2.299476862;2.326169491;1.729657292;89.99475861;59.48667908;99.9997406;423;404.1480103;291.8474731;27815.59961;61.8999939
16.06.2019 20:26:53,849;697.4625854;697.7937012;682.4581299;1.154027462;1.065390229;2.300077915;2.314395666;1.755148292;89.99475861;59.45360565;100.0318909;422.1600037;404.4729919;291.8474731;27815.59961;61.8999939
16.06.2019 20:27:08,881;697.465271;697.7937012;682.4581299;1.154027462;1.065390229;2.299790382;2.339898586;1.843421459;89.99475861;59.5196991;100.0082245;423;404.1839905;291.5534058;27815.61719;61.8999939
16.06.2019 20:27:23,919;697.4742432;697.7937012;682.4581299;1.154027462;1.065390229;2.300077915;2.343324661;1.657351494;89.99475861;59.48667908;100.0040359;424.2000122;404.2019958;292.133728;27815.61719;61.8999939
16.06.2019 20:27:38,963;697.4742432;697.7937012;682.4581299;1.154027462;1.065390229;2.299162865;2.369031906;1.689950943;89.99475861;59.48667908;99.99500275;423.480011;404.3819885;291.9246521;27815.61719;61.8999939
16.06.2019 20:27:54,001;697.4742432;697.7937012;682.4581299;1.154027462;1.065390229;2.298849106;2.297498465;1.67662251;89.97907257;59.5196991;100.0155945;421.0799866;404.1300049;291.9246521;27815.61719;61.8999939
16.06.2019 20:28:09,031;697.4666138;697.7937012;682.4581299;1.154027462;1.065390229;2.299162865;2.305318594;1.841488957;89.97907257;59.48667908;100.0098724;423.2399902;404.1300049;291.4812012;27815.63281;61.8999939
16.06.2019 20:28:24,075;697.4666138;697.7937012;682.4581299;1.154027462;1.065390229;2.298849106;2.358981133;1.647356272;89.97122955;59.48667908;99.99133301;422.6400146;403.9140015;292.0102539;27815.63281;61.8999939
16.06.2019 20:28:39,109;697.4740601;697.7937012;682.4581299;1.154027462;1.070393085;2.298535109;2.369749069;1.914576411;89.97122955;59.48667908;99.98336029;423.6000061;403.8240051;291.1895447;27815.63281;61.8999939
16.06.2019 20:28:54,133;697.4740601;697.7937012;682.4581299;1.154027462;1.070393085;2.298535109;2.35520649;1.669148922;89.97122955;59.48667908;99.99815369;424.2000122;403.7340088;291.9074707;27815.63281;61.8999939
16.06.2019 20:29:09,173;697.4693604;697.7937012;682.4581299;1.154027462;1.070393085;2.299162865;2.390498877;1.906914473;89.96337891;59.48667908;100.0266418;423.8399963;403.7879944;291.2897644;27815.65039;61.8999939
16.06.2019 20:29:24,215;697.4693604;697.7937012;682.4581299;1.154027462;1.070393085;2.299476862;2.376019001;2.002882481;89.96337891;59.48667908;99.94810486;423.2399902;403.6799927;291.0089722;27815.65039;61.8999939
16.06.2019 20:29:39,254;697.4693604;697.7937012;682.4544067;1.154027462;1.070393085;2.298535109;2.252504349;1.740576625;89.97122955;59.48667908;99.99578857;422.519989;403.6619873;291.6985474;27815.65039;61.8999939
16.06.2019 20:29:54,281;697.4769897;697.7937012;682.4544067;1.154027462;1.070393085;2.298535109;2.394245863;1.740576625;89.97122955;59.5196991;100.0103836;422.519989;403.6619873;291.6985474;27815.65039;61.8999939
16.06.2019 20:30:09,320;697.4710693;697.7937012;682.4544067;1.154027462;1.070393085;2.299162865;2.378525019;1.727261662;89.95554352;59.5196991;100.0166931;422.0400085;403.9500122;291.6985474;27815.66602;61.8999939
16.06.2019 20:30:24,359;697.4710693;697.7937012;682.4544067;1.154027462;1.070393085;2.297908068;2.350709438;1.713953257;89.97122955;59.5196991;100.0027084;422.6400146;403.9500122;291.6985474;27815.66602;61.8999939
16.06.2019 20:30:39,396;697.4644775;697.7937012;682.4639893;1.154027462;1.070393085;2.298535109;2.356105804;1.740576625;89.95554352;59.5196991;100.0073929;422.8800049;404.1480103;291.6985474;27815.66602;61.8999939
16.06.2019 20:30:54,442;697.4726563;697.7937012;682.4639893;1.154027462;1.070393085;2.297593832;2.424118042;1.740576625;89.95554352;59.5196991;100.001152;421.6799927;403.9500122;291.6985474;27815.66602;61.8999939
16.06.2019 20:31:09,476;697.4657593;697.7937012;682.4639893;1.154027462;1.070393085;2.298535109;2.325083971;1.655401945;89.96337891;59.5196991;99.97036743;422.519989;403.9140015;291.6985474;27815.68359;61.8999939
16.06.2019 20:31:24,519;697.4657593;697.7937012;682.4608154;1.154027462;1.070393085;2.297908068;2.34152174;1.4426682;89.9477005;59.5196991;99.98412323;423;404.1300049;292.2423096;27815.68359;61.8999939
16.06.2019 20:31:39,562;697.4711914;697.7937012;682.4608154;1.154027462;1.070393085;2.297908068;2.376198053;1.669692397;89.96337891;59.55271912;100.0117416;423.480011;404.3280029;291.6958313;27815.68359;61.8999939
16.06.2019 20:31:54,604;697.4665527;697.7937012;682.4608154;1.154027462;1.070393085;2.298849106;2.320376635;1.669692397;89.95554352;59.5196991;99.99182892;422.3999939;404.3280029;291.6958313;27815.68359;61.8999939
16.06.2019 20:32:09,638;697.4665527;697.7937012;682.4608154;1.154027462;1.070393085;2.297908068;2.321644545;1.629698992;89.96337891;59.48667908;99.98416138;421.7999878;404.3280029;291.6958313;27815.69922;61.8999939
16.06.2019 20:32:24,669;697.4701538;697.7937012;682.4608154;1.154027462;1.070393085;2.297908068;2.260217428;1.589673042;89.93984985;59.48667908;99.94874573;421.3200073;404.7609863;291.6958313;27815.69922;61.8999939
16.06.2019 20:32:39,712;697.4701538;697.7937012;682.4608154;1.154027462;1.070393085;2.29728055;2.333400249;1.673195124;89.93984985;59.58578873;99.94815826;422.519989;404.4549866;291.6217957;27815.69922;61.8999939
16.06.2019 20:32:54,744;697.4701538;697.7937012;682.4608154;1.154027462;1.070393085;2.297908068;2.349449396;1.699827313;89.93984985;59.48667908;99.92733765;423.1199951;404.5090027;291.6217957;27815.69922;61.8999939
16.06.2019 20:33:09,771;697.4701538;697.7937012;682.4506226;1.154027462;1.070393085;2.297593832;2.338816166;1.686487794;89.93984985;59.48667908;99.96207428;420.8399963;404.3460083;291.6217957;27815.7168;61.8999939
16.06.2019 20:33:24,810;697.4701538;697.7937012;682.4506226;1.154027462;1.070393085;2.298221588;2.340259314;1.71314311;89.9477005;59.48667908;99.95824432;422.1600037;404.1119995;291.6217957;27815.7168;61.8999939
16.06.2019 20:33:39,845;697.4620972;697.7937012;682.461853;1.154027462;1.070393085;2.29728055;2.340620041;1.673195124;89.9477005;59.48667908;99.98522949;420.8399963;404.3999939;291.6217957;27815.7168;61.8999939
16.06.2019 20:33:54,881;697.4647217;697.7937012;682.461853;1.154027462;1.070393085;2.29728055;2.401909113;1.673195124;89.95554352;59.48667908;99.9649353;421.6799927;404.3819885;291.6217957;27815.7168;61.8999939
16.06.2019 20:34:09,921;697.4647217;697.7937012;682.461853;1.154027462;1.070393085;2.297593832;2.348369122;1.686487794;89.93984985;59.55271912;99.99747467;419.8800049;404.3819885;291.6217957;27815.73242;61.8999939
16.06.2019 20:34:24,961;697.4724731;697.7937012;682.4568481;1.154027462;1.070393085;2.29728055;2.33105135;1.54077661;89.9163208;59.48667908;100.00737;422.519989;404.598999;292.0087891;27815.73242;61.8999939
16.06.2019 20:34:39,999;697.4681396;697.7937012;682.4568481;1.154027462;1.070393085;2.29728055;2.29968214;1.54077661;89.93201447;59.48667908;100.0095367;423.8399963;404.3819885;292.0087891;27815.73242;61.8999939
16.06.2019 20:34:55,025;697.4681396;697.7937012;682.4568481;1.154027462;1.070393085;2.295711517;2.37673521;1.528178573;89.90848541;59.5196991;99.97225189;421.7999878;404.5629883;291.9720459;27815.73242;61.8999939
16.06.2019 20:35:10,059;697.4681396;697.7937012;682.4568481;1.154027462;1.070393085;2.296652794;2.351969004;1.646223545;89.90848541;59.55271912;99.97499084;421.9200134;404.4549866;291.7441406;27815.75;61.8999939
16.06.2019 20:35:25,096;697.4718628;697.7937012;682.4568481;1.154027462;1.06649816;2.296025753;2.336469889;1.470962286;89.90848541;59.5196991;99.9845047;420.480011;404.1300049;292.2173767;27815.75;61.8999939
16.06.2019 20:35:40,132;697.4718628;697.7937012;682.4568481;1.154027462;1.06649816;2.295398235;2.265169144;1.638078094;89.9163208;59.5196991;99.97042847;422.3999939;404.0939941;291.61203;27815.75;61.8999939
16.06.2019 20:35:55,167;697.4718628;697.7937012;682.4568481;1.154027462;1.06649816;2.295398235;2.366341591;1.499617577;89.9006424;59.5196991;99.99246979;422.8800049;404.3099976;292.01651;27815.75;61.8999939
16.06.2019 20:36:10,205;697.4647827;697.7918701;682.4568481;1.154027462;1.06649816;2.296025753;2.317658901;1.696398973;89.9006424;59.48667908;99.99217987;424.6799927;404.0939941;291.3636475;27815.76758;61.8999939
16.06.2019 20:36:25,247;697.4696655;697.7918701;682.4568481;1.154027462;1.06649816;2.295398235;2.371361971;1.593568325;89.88495636;59.48667908;100.0027313;422.519989;404.7070007;291.7420654;27815.76758;61.8999939
16.06.2019 20:36:40,274;697.4696655;697.7918701;682.4568481;1.154027462;1.06649816;2.295083761;2.319289684;1.612391472;89.89279175;59.48667908;100.0070801;421.0799866;404.5629883;291.6479187;27815.76758;61.8999939
16.06.2019 20:36:55,311;697.4736938;697.7918701;682.4568481;1.154027462;1.06649816;2.296025753;2.333219528;1.612391472;89.89279175;59.48667908;100.0186996;421.9200134;404.3819885;291.6479187;27815.76758;61.8999939
16.06.2019 20:37:10,353;697.4736938;697.7918701;682.4568481;1.154027462;1.06649816;2.295398235;2.29786253;1.498186946;89.88495636;59.48667908;100.0119858;421.7999878;404.4909973;292.0206909;27815.7832;61.8999939
16.06.2019 20:37:25,382;697.4655762;697.7918701;682.4568481;1.154027462;1.06649816;2.295398235;2.303501129;1.662776828;89.88495636;59.48667908;99.9883194;420.1199951;404.5450134;291.5398865;27815.7832;61.8999939
16.06.2019 20:37:40,422;697.4729004;697.7918701;682.4568481;1.154027462;1.06649816;2.294456959;2.368673086;1.676086187;89.88495636;59.48667908;99.98560333;421.4400024;404.7609863;291.5398865;27815.7832;61.8999939
16.06.2019 20:37:55,458;697.4657593;697.7918701;682.4568481;1.154027462;1.068839192;2.295398235;2.228917122;1.528536797;89.89279175;59.5196991;99.98300171;421.5599976;404.868988;291.9320374;27815.7832;61.8999939
16.06.2019 20:38:10,498;697.4657593;697.7918701;682.4568481;1.154027462;1.068839192;2.295711517;2.364547491;1.590453982;89.8692627;59.5196991;100.0040436;420.8399963;404.8510132;291.7901001;27815.80078;61.8999939
16.06.2019 20:38:25,542;697.4657593;697.7918701;682.4568481;1.154027462;1.068839192;2.294142723;2.394067526;1.523630142;89.87709808;59.55271912;100.0117493;418.4400024;404.8510132;291.7901001;27815.80078;61.8999939
16.06.2019 20:38:40,577;697.47052;697.7918701;682.4568481;1.15321064;1.068839192;2.294770479;2.317296267;1.68029964;89.8692627;59.48667908;99.97011566;421.4400024;404.6350098;291.4106445;27815.80078;61.8999939
16.06.2019 20:38:55,612;697.47052;697.7918701;682.4568481;1.15321064;1.068839192;2.293515682;2.333761454;1.626900196;89.86142731;59.48667908;99.97328949;421.2000122;404.7789917;291.4106445;27815.80078;61.85714722
16.06.2019 20:39:10,642;697.47052;697.7918701;682.4568481;1.15321064;1.068839192;2.294456959;2.36472702;1.666965246;89.85356903;59.48667908;99.97257996;419.7600098;404.7070007;291.4106445;27815.81641;61.8999176
16.06.2019 20:39:25,679;697.4667358;697.7918701;682.4568481;1.15321064;1.068839192;2.293829203;2.320014477;1.534863234;89.85356903;59.48667908;99.95752716;421.2000122;404.7969971;291.7183228;27815.81641;61.8999176
16.06.2019 20:39:40,712;697.4591064;697.7918701;682.4568481;1.15321064;1.068839192;2.294770479;2.306408882;1.835156441;89.8692627;59.5196991;99.9659729;421.5599976;404.7070007;290.9583435;27815.81641;61.87679672
16.06.2019 20:39:55,749;697.4662476;697.7918701;682.4568481;1.15321064;1.068839192;2.294142723;2.292399168;1.892757535;89.85356903;59.48667908;99.98097229;420.7200012;404.9949951;290.7901001;27815.81641;61.83768845
16.06.2019 20:40:10,776;697.4625244;697.7918701;682.4568481;1.15321064;1.068839192;2.294770479;2.253055811;1.760240436;89.8692627;59.48667908;99.98026276;421.9200134;404.9049988;291.1771851;27815.83398;61.80271912
16.06.2019 20:40:25,819;697.467041;697.7918701;682.4568481;1.15321064;1.068839192;2.293201447;2.319289684;1.658306718;89.83003998;59.5196991;99.97161865;419.7600098;404.6350098;291.1771851;27815.83398;61.80271912
16.06.2019 20:40:40,856;697.467041;697.7918701;682.4568481;1.15321064;1.068839192;2.293201447;2.307680368;1.53550446;89.86142731;59.48667908;99.95652771;422.519989;404.3640137;291.4184875;27815.83398;61.80271912
16.06.2019 20:40:55,898;697.467041;697.7918701;682.4568481;1.15321064;1.068839192;2.293201447;2.305500269;1.575602412;89.82220459;59.45360565;99.96076965;424.6799927;403.8779907;291.4184875;27815.83398;61.80271912
16.06.2019 20:41:10,940;697.4733276;697.7918701;682.4568481;1.15321064;1.068839192;2.293201447;2.333761454;1.575602412;89.83003998;59.48667908;99.97792053;422.6400146;404.0580139;291.4184875;27815.84961;61.80271912
16.06.2019 20:41:25,975;697.4645386;697.7918701;682.4568481;1.15321064;1.068839192;2.292888165;2.331954956;1.552675724;89.81436157;59.48667908;99.97563171;421.5599976;404.0220032;291.4464417;27815.84961;61.80271912
16.06.2019 20:41:41,003;697.4680176;697.7918701;682.4568481;1.15321064;1.068839192;2.292574406;2.302955866;1.308153868;89.81436157;59.48667908;99.98154449;420.8399963;404.0039978;292.120636;27815.84961;61.80271912
16.06.2019 20:41:56,028;697.4680176;697.7918701;682.4568481;1.15321064;1.068839192;2.291946888;2.329966784;1.627305865;89.78298187;59.48667908;99.98629761;422.7600098;403.8240051;291.1117249;27815.84961;61.80271912
16.06.2019 20:42:11,065;697.4680176;697.7918701;682.4568481;1.15321064;1.068839192;2.29100585;2.358621836;1.587197542;89.79082489;59.55271912;100.0048981;420.480011;404.4909973;291.1117249;27815.86719;61.80271912
16.06.2019 20:42:26,100;697.4680176;697.7918701;682.4568481;1.15321064;1.068839192;2.290691853;2.318021297;1.439150333;89.79082489;59.5196991;100.018074;421.2000122;404.6350098;291.5041199;27815.86719;61.80271912
16.06.2019 20:42:41,140;697.4680176;697.7918701;682.4568481;1.15321064;1.068839192;2.290378094;2.320014477;1.60625577;89.77514648;59.5196991;99.99005127;422.2799988;404.6530151;290.9781189;27815.86719;61.80271912
16.06.2019 20:42:56,176;697.4680176;697.7918701;682.4568481;1.15321064;1.068839192;2.29100585;2.36687994;1.653454542;89.79867554;59.5196991;100.0073471;420.1199951;404.7250061;290.9914551;27815.86719;61.80271912
16.06.2019 20:43:11,211;697.4738159;697.7918701;682.4568481;1.15321064;1.068839192;2.29100585;2.349629402;1.528838873;89.75945282;59.5196991;99.97651672;420.8399963;404.7250061;291.3938599;27815.88281;61.80271912
16.06.2019 20:43:26,246;697.4738159;697.7918701;682.4568481;1.15321064;1.068839192;2.290378094;2.303864717;1.502052307;89.77514648;59.48667908;99.96605682;420.6000061;404.6530151;291.3938599;27815.88281;61.80271912
16.06.2019 20:43:41,274;697.4738159;697.7918701;682.4568481;1.15321064;1.068839192;2.29100585;2.417377234;1.428280115;89.77514648;59.48667908;99.99757385;420.8399963;404.7789917;291.6089172;27815.88281;61.80271912
16.06.2019 20:43:56,307;697.4655762;697.7918701;682.4613037;1.15321064;1.068839192;2.290691853;2.240541935;1.441680193;89.75161743;59.48667908;99.97190857;421.3200073;404.4549866;291.6089172;27815.88281;61.80271912
16.06.2019 20:44:11,347;697.4655762;697.7918701;682.4613037;1.15321064;1.068839192;2.290378094;2.371182919;1.478713155;89.75161743;59.5196991;99.95671082;421.7999878;404.7070007;291.4618835;27815.90039;61.80271912
16.06.2019 20:44:26,379;697.4655762;697.7918701;682.4613037;1.15321064;1.068839192;2.290064573;2.296588182;1.451905727;89.73592377;59.5196991;99.96308136;420.7200012;404.7609863;291.4618835;27815.90039;61.82004547
16.06.2019 20:44:41,407;697.4655762;697.7918701;682.458313;1.15321064;1.068839192;2.290064573;2.328520536;1.465326548;89.73592377;59.5196991;99.97532654;418.9200134;404.868988;291.4618835;27815.90039;61.80001068
16.06.2019 20:44:56,449;697.4655762;697.7918701;682.458313;1.15321064;1.068839192;2.289750576;2.352508783;1.379999995;89.74376678;59.45360565;99.98997498;419.1600037;404.9590149;291.4774475;27815.90039;61.80001068
16.06.2019 20:45:11,490;697.4728394;697.7918701;682.458313;1.15321064;1.068839192;2.289436817;2.38639164;1.36657691;89.71239471;59.45360565;99.99138641;420.480011;405.1029968;291.4774475;27815.91602;61.80001068
16.06.2019 20:45:26,524;697.4712524;697.7918701;682.458313;1.15321064;1.068839192;2.289123535;2.301864862;1.353180885;89.7202301;59.55271912;99.96115875;420.3599854;404.9410095;291.4774475;27815.91602;61.80001068
16.06.2019 20:45:41,564;697.4712524;697.7918701;682.458313;1.15321064;1.068839192;2.288495779;2.420748949;1.676722646;89.71239471;59.48667908;99.99310303;419.3999939;404.8330078;290.4573975;27815.91602;61.80001068
16.06.2019 20:45:56,610;697.4712524;697.7918701;682.458313;1.15321064;1.068839192;2.287554502;2.327073812;1.177582622;89.71239471;59.48667908;100.0117264;419.3999939;405.1210022;291.9929199;27815.91602;61.80001068
16.06.2019 20:46:11,652;697.4745483;697.7918701;682.458313;1.15321064;1.068839192;2.288182259;2.254709244;1.421622872;89.71239471;59.48667908;99.99718475;420.3599854;404.9049988;291.3605957;27815.93359;61.7572403
16.06.2019 20:46:26,696;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.287868023;2.300591707;1.40817523;89.69670105;59.5196991;100.0112305;420.1199951;404.5090027;291.3605957;27815.93359;61.7572403
16.06.2019 20:46:41,729;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.288495779;2.332135677;1.278591394;89.68886566;59.48667908;99.9927063;419.3999939;404.5090027;291.8553772;27815.93359;61.79892349
16.06.2019 20:46:56,764;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.287868023;2.36687994;1.236690998;89.69670105;59.48667908;99.98870087;419.6400146;404.6889954;291.8599548;27815.93359;61.79892349
16.06.2019 20:47:11,802;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.288182259;2.385498285;1.378121138;89.69670105;59.48667908;99.99367523;420.480011;404.7070007;291.4872742;27815.94922;61.79892349
16.06.2019 20:47:26,842;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.288182259;2.269382954;1.378121138;89.69670105;59.48667908;99.96711731;421.6799927;404.6170044;291.4872742;27815.94922;61.79892349
16.06.2019 20:47:41,876;697.4615479;697.7918701;682.458313;1.15321064;1.068839192;2.287554502;2.302592278;1.351240754;89.68101501;59.5196991;99.97888947;420.2399902;404.67099;291.4872742;27815.94922;61.79892349
16.06.2019 20:47:56,915;697.4681396;697.7918701;682.458313;1.15321064;1.068839192;2.288182259;2.296952486;1.304123402;89.70455933;59.48667908;99.99801636;420.8399963;404.5809937;291.7028198;27815.94922;61.79892349
16.06.2019 20:48:11,948;697.470459;697.7918701;682.458313;1.15321064;1.068839192;2.288182259;2.306227207;1.394875646;89.68101501;59.5196991;99.9655838;419.3999939;404.7250061;291.4384766;27815.9668;61.79892349
16.06.2019 20:48:26,989;697.4649048;697.7918701;682.458313;1.15321064;1.068839192;2.287240505;2.277798891;1.659987569;89.68101501;59.5196991;99.98859406;421.4400024;404.6530151;290.4398499;27815.9668;61.79892349
16.06.2019 20:48:42,024;697.4649048;697.7918701;682.458313;1.15321064;1.068839192;2.287868023;2.307135582;1.498829961;89.68886566;59.48667908;99.96534729;420.3599854;404.5270081;290.9869995;27815.9668;61.79892349
16.06.2019 20:48:57,062;697.4649048;697.7918701;682.458313;1.15321064;1.068839192;2.286926746;2.278164625;1.276021481;89.68886566;59.5196991;100.0033188;421.2000122;404.7969971;291.518158;27815.9668;61.79892349
16.06.2019 20:49:12,105;697.4743042;697.7918701;682.458313;1.15321064;1.068839192;2.287868023;2.312218666;1.316358089;89.68886566;59.5196991;99.95687103;420;404.7969971;291.518158;27815.98242;61.79892349
16.06.2019 20:49:27,139;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.286613464;2.456981182;1.348480463;89.68101501;59.5196991;99.97572327;420.6000061;404.9230042;291.2683105;27815.98242;61.79892349
16.06.2019 20:49:42,167;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.287240505;2.44057703;1.375321269;89.68101501;59.48667908;100.0520096;419.0400085;405.2650146;291.2683105;27815.98242;61.79892349
16.06.2019 20:49:57,197;697.4692383;697.7918701;682.458313;1.15321064;1.068839192;2.286926746;2.3944242;1.302391171;89.68101501;59.5196991;100.0433273;420;405.4100037;291.4414368;27815.98242;61.79892349
16.06.2019 20:50:12,230;697.46521;697.7918701;682.458313;1.15321064;1.068839192;2.287554502;2.349989176;1.541794896;89.68101501;59.45360565;100.0725555;420;405.2829895;290.8229065;27816;61.79892349
16.06.2019 20:50:27,264;697.46521;697.7918701;682.458313;1.15321064;1.068839192;2.286613464;2.286747217;1.333135009;89.65748596;59.5196991;100.0567551;420;405.3919983;291.4302368;27816;61.79892349
16.06.2019 20:50:42,297;697.46521;697.7918701;682.458313;1.15321064;1.068839192;2.287240505;2.347648859;1.319697022;89.65748596;59.55271912;100.0544281;419.2799988;405.0849915;291.4302368;27816;61.79892349
16.06.2019 20:50:57,337;697.46521;697.7918701;682.458313;1.15321064;1.068839192;2.285358191;2.335747719;1.271170616;89.65748596;59.5196991;100.0294876;420.480011;404.9230042;291.3366394;27816;61.79892349
16.06.2019 20:51:12,366;697.46521;697.7918701;682.458313;1.15321064;1.068839192;2.285358191;2.258565664;1.324990869;89.65748596;59.48667908;100.0042419;420.480011;405.0849915;291.3366394;27816.01758;61.79892349
16.06.2019 20:51:27,405;697.4683838;697.7918701;682.458313;1.15321064;1.068839192;2.285672188;2.267001629;1.389115334;89.63395691;59.5196991;100.0283203;419.3999939;405.0130005;291.0328064;27816.01758;61.77756882
16.06.2019 20:51:42,446;697.4621582;697.7918701;682.458313;1.15321064;1.068839192;2.286299467;2.344946623;1.415976286;89.64964294;59.5196991;100.0154648;418.4400024;405.0130005;291.0328064;27816.01758;61.75718307
16.06.2019 20:51:57,478;697.4621582;697.7918701;682.458313;1.15321064;1.068839192;2.286299467;2.277616262;1.299484849;89.64964294;59.55271912;99.98890686;418.4400024;404.9769897;291.3717041;27816.01758;61.70031357
16.06.2019 20:52:12,517;697.4621582;697.7918701;682.458313;1.15321064;1.068839192;2.285672188;2.351789236;1.477970839;89.64180756;59.5196991;100.0147171;418.2000122;405.1210022;290.7743835;27816.0332;61.70031357
16.06.2019 20:52:27,550;697.470459;697.7918701;682.458313;1.15321064;1.068839192;2.285358191;2.394067526;1.439117908;89.6182785;59.55271912;100.0255814;419.3999939;405.4100037;290.8482361;27816.0332;61.70031357
16.06.2019 20:52:42,588;697.4631348;697.7918701;682.458313;1.15321064;1.068839192;2.285044432;2.290758848;1.416933537;89.6182785;59.5196991;100.0395508;420.9599915;405.1929932;290.8736877;27816.0332;61.70031357
16.06.2019 20:52:57,618;697.4696655;697.7918701;682.458313;1.15321064;1.068839192;2.284417152;2.278895617;1.285792112;89.61042786;59.5196991;100.0382004;420.1199951;405.5539856;291.1767578;27816.0332;61.70031357
16.06.2019 20:53:12,661;697.4696655;697.7918701;682.458313;1.15321064;1.068839192;2.28473115;2.302046776;1.299261212;89.61042786;59.5196991;100.016098;417.1199951;405.3739929;291.1767578;27816.05078;61.70031357
16.06.2019 20:53:27,697;697.4710693;697.7918701;682.458313;1.15321064;1.068839192;2.284103394;2.323817015;1.272329569;89.60258484;59.55271912;100.0152283;419.6400146;404.9230042;291.1767578;27816.05078;61.70031357
16.06.2019 20:53:42,720;697.4710693;697.7918701;682.458313;1.15321064;1.068839192;2.283789396;2.334122896;1.369097948;89.61042786;59.5196991;100.0264435;419.1600037;404.8150024;290.8563538;27816.05078;61.70031357
16.06.2019 20:53:57,754;697.467041;697.7918701;682.458313;1.15321064;1.068839192;2.284103394;2.374586582;1.382569313;89.57905579;59.5196991;100.045517;419.8800049;405.1929932;290.8563538;27816.05078;61.70031357
16.06.2019 20:54:12,776;697.463501;697.7918701;682.458313;1.15321064;1.068839192;2.283162117;2.371541262;1.325629115;89.5868988;59.5196991;100.0307922;417.8399963;405.2109985;291.0218506;27816.06641;61.70031357
16.06.2019 20:54:27,815;697.4694824;697.7918701;682.458313;1.15321064;1.068839192;2.283475876;2.335567236;1.257552862;89.5868988;59.48667908;100.0571136;417.9599915;405.1929932;291.1414185;27816.06641;61.70031357
16.06.2019 20:54:42,850;697.4694824;697.7918701;682.458313;1.15321064;1.068839192;2.28284812;2.328520536;1.23058486;89.57905579;59.5196991;100.0612869;418.4400024;405.0490112;291.1414185;27816.06641;61.70031357
16.06.2019 20:54:57,886;697.4694824;697.7918701;682.458313;1.15321064;1.068839192;2.28284812;2.361854792;1.399342418;89.57905579;59.5196991;100.0426483;420.6000061;405.1570129;290.7294312;27816.06641;61.70031357
16.06.2019 20:55:12,915;697.4694824;697.7918701;682.458313;1.15321064;1.068839192;2.28284812;2.25544405;1.048285365;89.59473419;59.5196991;100.0213547;419.7600098;405.0130005;291.6709595;27816.08398;61.70031357
16.06.2019 20:55:27,948;697.4725342;697.7902832;682.458313;1.154151201;1.068839192;2.282534838;2.310585499;1.058199525;89.57120514;59.55271912;100.0208817;420.9599915;405.0490112;291.6029968;27816.08398;61.70031357
16.06.2019 20:55:42,995;697.4725342;697.7902832;682.458313;1.154151201;1.068839192;2.28284812;2.389427662;1.268076539;89.59473419;59.5196991;100.0088348;419.3999939;405.1929932;291.0325317;27816.08398;61.70031357
16.06.2019 20:55:58,038;697.4631348;697.7902832;682.458313;1.154151201;1.068839192;2.28284812;2.300773621;1.23543942;89.57120514;59.5196991;100.026001;418.6799927;405.1390076;291.1273499;27816.08398;61.70031357
16.06.2019 20:56:13,068;697.4631348;697.7902832;682.458313;1.154151201;1.068839192;2.283789396;2.411693573;1.484118938;89.57905579;59.5196991;100.0070877;421.7999878;404.9230042;290.5220947;27816.09961;61.70031357
16.06.2019 20:56:28,105;697.4700928;697.7902832;682.458313;1.154151201;1.068839192;2.283789396;2.327254772;1.398864985;89.5868988;59.5196991;100.0101547;418.6799927;404.9049988;290.7698364;27816.09961;61.70031357
16.06.2019 20:56:43,141;697.4645996;697.7902832;682.458313;1.154151201;1.068839192;2.283162117;2.318021297;1.130749345;89.5868988;59.5196991;99.98383331;419.8800049;405.0669861;291.4706726;27816.09961;61.70031357
16.06.2019 20:56:58,167;697.4645996;697.7902832;682.458313;1.154151201;1.068839192;2.28284812;2.29476738;1.222128034;89.56336975;59.5196991;100.0159683;417.9599915;404.9049988;291.1659851;27816.09961;61.70031357
16.06.2019 20:57:13,201;697.4645996;697.7902832;682.458313;1.154151201;1.07040441;2.282534838;2.278347492;1.25985086;89.57120514;59.5196991;100.0158157;418.5599976;405.2290039;291.0173645;27816.11719;61.70031357
16.06.2019 20:57:28,239;697.4645996;697.7902832;682.458313;1.154151201;1.07040441;2.283162117;2.303319454;1.286783695;89.55552673;59.5196991;99.99965668;419.6400146;405.1749878;291.0173645;27816.11719;61.70031357
16.06.2019 20:57:43,267;697.4664917;697.7902832;682.458313;1.154151201;1.07040441;2.28284812;2.251585245;1.38031137;89.56336975;59.48667908;100.0498962;419.0400085;405.3559875;290.7064819;27816.11719;61.70031357
16.06.2019 20:57:58,300;697.4664917;697.7902832;682.458313;1.154151201;1.07040441;2.282534838;2.386213064;1.353411198;89.56336975;59.5196991;100.0544586;419.8800049;405.428009;290.7064819;27816.11719;61.70031357
16.06.2019 20:58:13,324;697.4664917;697.7902832;682.458313;1.154151201;1.07040441;2.281907082;2.289482832;1.334540129;89.55552673;59.48667908;100.031601;418.2000122;405.697998;290.7221375;27816.13281;61.70031357
16.06.2019 20:58:28,362;697.4664917;697.7902832;682.4539185;1.154151201;1.07040441;2.282221079;2.293492556;1.348027229;89.55552673;59.5196991;100.0348587;419.6400146;405.697998;290.7221375;27816.13281;61.70031357
16.06.2019 20:58:43,398;697.4710693;697.7902832;682.4539185;1.154151201;1.07040441;2.281593323;2.342423201;1.321080089;89.53983307;59.5196991;100.0082016;416.2799988;405.4460144;290.7221375;27816.13281;61.70031357
16.06.2019 20:58:58,434;697.4710693;697.7902832;682.4700928;1.154151201;1.07040441;2.281279802;2.25746417;1.388966441;89.54767609;59.5196991;100.008873;419.7600098;405.2650146;290.4859619;27816.13281;61.70031357
16.06.2019 20:59:13,471;697.4597168;697.7902832;682.4700928;1.154151201;1.07040441;2.281907082;2.418087244;1.236145139;89.54767609;59.5196991;100.0061722;420;405.3200073;291.007843;27816.15039;61.70031357
16.06.2019 20:59:28,515;697.4697876;697.7902832;682.456604;1.154151201;1.07040441;2.281279802;2.350709438;1.318046808;89.53983307;59.5196991;99.98735046;417.8399963;405.3200073;290.6918335;27816.15039;61.70031357
16.06.2019 20:59:43,557;697.4645386;697.7902832;682.456604;1.154151201;1.07040441;2.281279802;2.388356447;1.198535562;89.53199768;59.5196991;100.003067;419.2799988;405.2470093;291.0387573;27816.15039;61.70031357
16.06.2019 20:59:58,588;697.4645386;697.7902832;682.456604;1.154151201;1.07040441;2.281593323;2.323636055;1.212014437;89.53199768;59.5196991;100.0513;418.7999878;405.3380127;291.0387573;27816.15039;61.70031357
16.06.2019 21:00:13,619;697.4645386;697.7902832;682.456604;1.154151201;1.07040441;2.281279802;2.356644869;1.054480553;89.53199768;59.5196991;100.056076;420.6000061;405.3380127;291.4569092;27816.16602;61.70031357
16.06.2019 21:00:28,652;697.4682007;697.7902832;682.456604;1.154151201;1.07040441;2.280652046;2.294221163;1.027441144;89.53199768;59.48667908;100.0402451;417.1199951;405.5899963;291.4569092;27816.16602;61.70031357
16.06.2019 21:00:43,689;697.4682007;697.7902832;682.456604;1.154151201;1.07040441;2.280652046;2.31874609;1.195491076;89.53199768;59.5196991;100.072525;417.8399963;405.3559875;290.9692078;27816.16602;61.70031357
16.06.2019 21:00:58,725;697.4650269;697.7922363;682.456604;1.154151201;1.07040441;2.280965805;2.295131683;1.208984256;89.51630402;59.55271912;100.0616913;418.3200073;405.6260071;290.9692078;27816.16602;61.70031357
16.06.2019 21:01:13,760;697.4650269;697.7922363;682.456604;1.154151201;1.07040441;2.280338049;2.336830854;0.973381042;89.50845337;59.5196991;100.0503464;419.1600037;405.6260071;291.5744629;27816.18359;61.70031357
16.06.2019 21:01:28,792;697.4650269;697.7922363;682.456604;1.154151201;1.07040441;2.280652046;2.391926289;1.226584315;89.50845337;59.5196991;100.0580521;418.6799927;405.5180054;290.8789978;27816.18359;61.70031357
16.06.2019 21:01:43,836;697.4650269;697.7922363;682.456604;1.154151201;1.07040441;2.280024767;2.258932829;1.213071346;89.48492432;59.5196991;100.0522461;418.4400024;405.5360107;290.8789978;27816.18359;61.70031357
16.06.2019 21:01:58,867;697.4692993;697.7922363;682.456604;1.154151201;1.07040441;2.27908349;2.327616453;1.018853307;89.47708893;59.5196991;100.0498352;417.8399963;405.5360107;291.285614;27816.18359;61.70031357
16.06.2019 21:02:13,899;697.4625244;697.7922363;682.456604;1.154151201;1.07040441;2.278769732;2.343324661;1.136832476;89.47708893;59.5196991;100.0143509;418.5599976;405.5360107;290.9043274;27816.19922;61.70031357
16.06.2019 21:02:28,926;697.4719849;697.7922363;682.456604;1.154151201;1.07040441;2.27908349;2.316208839;1.150324106;89.49277496;59.5196991;100.0187759;419.7600098;405.9320068;290.9043274;27816.19922;61.70031357
16.06.2019 21:02:43,969;697.4658203;697.7922363;682.456604;1.154151201;1.07040441;2.279397011;2.335747719;1.018301368;89.48492432;59.5196991;100.0519257;416.8800049;406.0039978;291.3264465;27816.19922;61.70031357
16.06.2019 21:02:59,011;697.4658203;697.7922363;682.456604;1.154151201;1.07040441;2.27908349;2.292399168;1.026100874;89.49277496;59.5196991;100.0598068;420.3599854;406.0039978;291.2645874;27816.19922;61.70031357
16.06.2019 21:03:14,047;697.468811;697.7922363;682.456604;1.154151201;1.07040441;2.279711008;2.296042204;1.152366996;89.48492432;59.48667908;100.0207138;417.6000061;406.0759888;290.9768372;27816.2168;61.69794846
16.06.2019 21:03:29,077;697.468811;697.7894897;682.456604;1.154151201;1.07040441;2.278455734;2.304591894;1.098301649;89.47708893;59.5196991;100.0398026;417.8399963;406.2929993;290.9768372;27816.2168;61.69794846
16.06.2019 21:03:44,121;697.468811;697.7894897;682.456604;1.154151201;1.07040441;2.278455734;2.313851595;1.098301649;89.49277496;59.48667908;100.0519028;418.3200073;406.2749939;290.9768372;27816.2168;61.69794846
16.06.2019 21:03:59,159;697.4639282;697.7894897;682.456604;1.154151201;1.066996932;2.278142452;2.383532524;1.084778666;89.46924591;59.5196991;100.0553207;416.3999939;406.2749939;290.9768372;27816.2168;61.69794846
16.06.2019 21:04:14,201;697.4639282;697.7894897;682.456604;1.154151201;1.066996932;2.27908349;2.371899605;1.30637145;89.46924591;59.5196991;100.0384521;417.9599915;406.4190063;290.4518127;27816.23242;61.64881134
16.06.2019 21:04:29,233;697.4639282;697.7894897;682.456604;1.154151201;1.066996932;2.278455734;2.31548357;0.846181035;89.46924591;59.5196991;100.0265503;417.3599854;406.4729919;291.7077637;27816.23242;61.64881134
16.06.2019 21:04:44,270;697.468811;697.7894897;682.456604;1.154151201;1.066996932;2.279711008;2.357903004;1.209023595;89.46924591;59.5196991;100.0330811;416.1600037;406.4729919;290.8125;27816.23242;61.64881134
16.06.2019 21:04:59,305;697.468811;697.7894897;682.456604;1.154151201;1.066996932;2.280024767;2.286564589;1.358282566;89.47708893;59.45360565;100.0332947;417.2399902;406.2030029;290.4186096;27816.23242;61.60480881
16.06.2019 21:05:14,346;697.470459;697.7894897;682.456604;1.154151201;1.066996932;2.279397011;2.334303141;1.331302643;89.48492432;59.48667908;100.0079651;415.4400024;406.3469849;290.4186096;27816.25;61.60480881
16.06.2019 21:05:29,378;697.470459;697.7909546;682.456604;1.154151201;1.066996932;2.280338049;2.383174896;1.103787899;89.50845337;59.48667908;100.0079193;417.9599915;406.2210083;291.0785217;27816.25;61.60480881
16.06.2019 21:05:44,412;697.470459;697.7909546;682.456604;1.154151201;1.066996932;2.279397011;2.293128014;1.103787899;89.48492432;59.5196991;99.99739838;418.0799866;406.0220032;291.0785217;27816.25;61.60480881
16.06.2019 21:05:59,450;697.4656982;697.7909546;682.456604;1.154151201;1.066996932;2.279711008;2.357903004;1.041350842;89.48492432;59.48667908;99.9675293;419.519989;406.0939941;291.3630676;27816.26758;61.60480881
16.06.2019 21:06:14,495;697.4656982;697.7909546;682.456604;1.154151201;1.066996932;2.278769732;2.364906311;1.000767589;89.48492432;59.5196991;99.99812317;419.519989;406.0220032;291.3630676;27816.26758;61.60480881
16.06.2019 21:06:29,528;697.4656982;697.7909546;682.456604;1.154151201;1.066996932;2.278142452;2.289482832;0.973690033;89.47708893;59.48667908;99.98919678;418.9200134;406.1849976;291.3630676;27816.26758;61.60480881
16.06.2019 21:06:44,562;697.4616089;697.7909546;682.456604;1.154151201;1.066996932;2.278769732;2.273958683;1.257037759;89.44571686;59.58578873;100.0083618;417.8399963;406.1849976;290.6197815;27816.26758;61.60480881
16.06.2019 21:06:59,595;697.4658813;697.7909546;682.456604;1.154151201;1.066996932;2.278455734;2.346748352;1.157825112;89.46139526;59.55271912;100.0592346;418.6799927;406.3110046;290.8683472;27816.2832;61.60480881
16.06.2019 21:07:14,640;697.4658813;697.7909546;682.456604;1.154151201;1.066996932;2.277514696;2.320376635;0.893059909;89.44571686;59.48667908;100.0282593;419.7600098;406.3110046;291.518219;27816.2832;61.60480881
16.06.2019 21:07:29,671;697.4700317;697.7909546;682.456604;1.154151201;1.066996932;2.277514696;2.325083971;0.95655632;89.46139526;59.5196991;99.9928894;417.9599915;406.2210083;291.334198;27816.2832;61.60480881
16.06.2019 21:07:44,700;697.4632568;697.7909546;682.456604;1.154151201;1.066996932;2.277514696;2.353947878;1.017489314;89.44571686;59.48667908;100.0388947;420;406.3469849;291.1575928;27816.2832;61.60480881
16.06.2019 21:07:59,737;697.4699097;697.7909546;682.456604;1.154151201;1.066996932;2.278142452;2.288571119;1.04455173;89.44571686;59.48667908;100.0092697;418.2000122;406.2210083;291.1575928;27816.30078;61.60480881
16.06.2019 21:08:14,768;697.4699097;697.7909546;682.456604;1.154151201;1.066996932;2.277828693;2.23648572;1.183298111;89.41433716;59.5196991;100.0229721;419.3999939;406.5090027;290.7161255;27816.30078;61.60000992
16.06.2019 21:08:29,814;697.4699097;697.7909546;682.456604;1.154151201;1.066996932;2.27657342;2.310585499;0.95415175;89.40650177;59.5196991;100.0202866;420.6000061;406.5090027;291.2233276;27816.30078;61.60000992
16.06.2019 21:08:44,851;697.4657593;697.7909546;682.456604;1.154151201;1.066996932;2.276260138;2.336108923;1.186825395;89.41433716;59.5196991;100.0287323;418.0799866;406.32901;290.5100098;27816.30078;61.60000992
16.06.2019 21:08:59,876;697.4727783;697.7909546;682.456604;1.154151201;1.070982337;2.276260138;2.246250868;1.016242385;89.41433716;59.5196991;100.0520325;418.4400024;406.401001;291.0042725;27816.31641;61.60000992
16.06.2019 21:09:14,909;697.4727783;697.7909546;682.456604;1.154151201;1.070982337;2.275945663;2.336650372;1.043299198;89.40650177;59.5196991;100.0601044;416.1600037;406.401001;291.0042725;27816.31641;61.5998497
16.06.2019 21:09:29,947;697.4727783;697.7909546;682.4594727;1.154151201;1.070982337;2.275004625;2.321644545;0.961991966;89.39080811;59.5196991;100.032486;418.3200073;406.2210083;291.0042725;27816.31641;61.5998497
16.06.2019 21:09:44,976;697.4680176;697.7909546;682.4594727;1.154151201;1.070982337;2.275945663;2.395494223;1.133446574;89.39080811;59.5196991;100.0363998;418.4400024;406.2210083;290.6253662;27816.31641;61.5998497
16.06.2019 21:10:00,011;697.4680176;697.7909546;682.4594727;1.154151201;1.070982337;2.275632381;2.27121377;1.11993742;89.37511444;59.5196991;100.0625076;417.1199951;406.1480103;290.6253662;27816.33398;61.51948166
16.06.2019 21:10:15,046;697.4725342;697.7909546;682.4594727;1.154151201;1.070982337;2.274691105;2.333219528;0.890633941;89.37511444;59.5196991;100.0335312;418.2000122;405.9679871;291.1716003;27816.33398;61.51948166
16.06.2019 21:10:30,070;697.4725342;697.7909546;682.4594727;1.154151201;1.070982337;2.274691105;2.333580732;1.15236783;89.36727905;59.5196991;100.0136719;416.519989;405.9679871;290.4138184;27816.33398;61.50181198
16.06.2019 21:10:45,103;697.4613037;697.7909546;682.4594727;1.154151201;1.070982337;2.275004625;2.410271406;0.970320523;89.35158539;59.55271912;100.0333786;418.9200134;405.8059998;290.9801331;27816.33398;61.53738785
16.06.2019 21:11:00,140;697.4684448;697.7909546;682.4594727;1.154151201;1.070982337;2.274063349;2.360059023;0.903289318;89.37511444;59.5196991;100.04953;418.7999878;405.6799927;291.056366;27816.34961;61.53738785
16.06.2019 21:11:15,172;697.4684448;697.7909546;682.4594727;1.154151201;1.070982337;2.274691105;2.28875351;0.899819255;89.35158539;59.5196991;100.0368881;417.9599915;405.6080017;291.056366;27816.34961;61.53738785
16.06.2019 21:11:30,209;697.4684448;697.7909546;682.4594727;1.154151201;1.070982337;2.273750067;2.282183886;0.996614099;89.35158539;59.5196991;100.0360031;418.4400024;405.6799927;290.6584778;27816.34961;61.58127975
16.06.2019 21:11:45,245;697.4741211;697.7909546;682.4594727;1.154151201;1.070982337;2.273436308;2.410449505;0.983058691;89.34375;59.5196991;100.0288162;417.8399963;405.571991;290.6584778;27816.34961;61.58127975
16.06.2019 21:12:00,290;697.46698;697.7909546;682.4594727;1.154151201;1.070982337;2.274063349;2.386213064;1.010176063;89.33590698;59.48667908;100.049942;419.0400085;405.6619873;290.6584778;27816.36719;61.59996796
16.06.2019 21:12:15,324;697.4655762;697.7867432;682.4594727;1.154151201;1.070982337;2.27280879;2.234271765;0.955905855;89.32805634;59.48667908;100.0464325;419.8800049;406.0039978;290.6584778;27816.36719;61.59996796
16.06.2019 21:12:30,360;697.4728394;697.7867432;682.4594727;1.154151201;1.070982337;2.272494793;2.275970459;0.942308366;89.30452728;59.5196991;100.0450211;419.519989;406.0759888;290.6584778;27816.36719;61.59996796
16.06.2019 21:12:45,398;697.4728394;697.7867432;682.4594727;1.154151201;1.070982337;2.271867514;2.339718103;1.05230093;89.32022095;59.5196991;100.04039;418.2000122;406.2390137;290.2620544;27816.36719;61.59996796
16.06.2019 21:13:00,434;697.46875;697.7867432;682.4594727;1.154151201;1.070982337;2.271553516;2.327435732;0.920262337;89.3123703;59.5196991;100.0399399;418.4400024;405.9679871;290.7221985;27816.38281;61.57723236
16.06.2019 21:13:15,470;697.46875;697.7867432;682.4528198;1.154151201;1.070982337;2.271553516;2.286929607;0.735855937;89.29669189;59.5196991;100.0177612;420.480011;406.2749939;291.1374512;27816.38281;61.57723236
16.06.2019 21:13:30,502;697.4720459;697.7867432;682.4528198;1.154151201;1.070982337;2.272494793;2.199259043;0.860529244;89.28884125;59.55271912;100.0373383;417.7200012;406.32901;291.1374512;27816.38281;61.59999466
16.06.2019 21:13:45,541;697.473877;697.7897949;682.4528198;1.154151201;1.070982337;2.271553516;2.373332977;0.859817743;89.30452728;59.48667908;100.0006027;417.9599915;406.2929993;291.0215454;27816.38281;61.5259819
16.06.2019 21:14:00,575;697.473877;697.7897949;682.4613037;1.154151201;1.070982337;2.271867514;2.343324661;0.958822668;89.28099823;59.5196991;100.0090942;417.480011;406.2749939;290.7744751;27816.40039;61.5259819
16.06.2019 21:14:15,611;697.472168;697.7897949;682.4613037;1.154151201;1.070982337;2.271553516;2.239620209;0.945231438;89.27316284;59.5196991;99.99285889;419.6400146;406.0759888;290.7744751;27816.40039;61.5259819
16.06.2019 21:14:30,660;697.4628296;697.7897949;682.4613037;1.154151201;1.070982337;2.271239996;2.379777193;0.931646764;89.26531219;59.5196991;100.0078583;418.7999878;406.3110046;290.7744751;27816.40039;61.5259819
16.06.2019 21:14:45,696;697.4660034;697.7897949;682.4613037;1.154151201;1.070338488;2.271553516;2.330870628;0.995032191;89.25746918;59.5196991;100.0483017;415.9200134;406.2390137;290.3266296;27816.40039;61.5259819
16.06.2019 21:15:00,739;697.4660034;697.7897949;682.4613037;1.154151201;1.070338488;2.270612478;2.320376635;1.185977578;89.28099823;59.5196991;100.0413437;417.7200012;406.0580139;289.6573181;27816.41602;61.5259819
16.06.2019 21:15:15,774;697.4660034;697.7897949;682.4613037;1.154151201;1.070338488;2.269985199;2.270298481;0.695919037;89.24963379;59.48667908;100.0547714;419.1600037;406.3469849;290.9942627;27816.41602;61.5259819
16.06.2019 21:15:30,812;697.4660034;697.7897949;682.4545898;1.154151201;1.070338488;2.270298719;2.324178934;0.814768493;89.25746918;59.5196991;100.0576477;419.8800049;406.2030029;290.6903076;27816.41602;61.5259819
16.06.2019 21:15:45,847;697.4724731;697.7897949;682.4545898;1.154151201;1.070338488;2.270612478;2.306227207;0.979457021;89.27316284;59.5196991;100.0501251;420.1199951;406.1119995;290.2539063;27816.41602;61.5259819
16.06.2019 21:16:01,367;697.4651489;697.7897949;682.4545898;1.154151201;1.070338488;2.270926476;2.306408882;0.993063211;89.24963379;59.5196991;100.0628052;417;406.2390137;290.2539063;27816.43359;61.5259819
16.06.2019 21:16:16,401;697.4651489;697.7897949;682.4545898;1.154151201;1.070338488;2.270612478;2.38710618;0.752894521;89.26531219;59.5196991;100.0382614;417.7200012;406.1300049;290.9083252;27816.43359;61.50170517
16.06.2019 21:16:31,441;697.4651489;697.7897949;682.4545898;1.154151201;1.070338488;2.269357443;2.362573147;1.051220417;89.24177551;59.5196991;100.0131836;419.1600037;406.2390137;290.040802;27816.43359;61.50170517
16.06.2019 21:16:46,469;697.4644165;697.7897949;682.4610596;1.154151201;1.070338488;2.269357443;2.312944412;0.907189965;89.24177551;59.5196991;100.0060654;418.3200073;406.1849976;290.4568481;27816.43359;61.50170517
16.06.2019 21:17:01,507;697.4644165;697.7897949;682.4610596;1.154151201;1.070338488;2.268729925;2.331413031;0.879966319;89.24177551;59.5196991;100.0080719;416.3999939;406.1849976;290.4568481;27816.44922;61.50170517
16.06.2019 21:17:16,549;697.4644165;697.7897949;682.4610596;1.154151201;1.070338488;2.269985199;2.360777617;0.934409022;89.22608948;59.5196991;100.0111542;418.3200073;405.8420105;290.4568481;27816.44922;61.50170517
16.06.2019 21:17:31,577;697.4711914;697.7897949;682.4610596;1.154151201;1.070338488;2.269670963;2.367597342;0.784721971;89.22608948;59.5196991;99.98770142;417.8399963;406.2030029;290.8499146;27816.44922;61.50170517
16.06.2019 21:17:46,610;697.4711914;697.7897949;682.4610596;1.154151201;1.070338488;2.270298719;2.158717155;1.099022627;89.24963379;59.48667908;100.0157089;418.0799866;406.1119995;290.0203552;27816.44922;61.54582596
16.06.2019 21:18:01,650;697.4708862;697.7897949;682.4579468;1.154151201;1.070338488;2.268729925;2.324540854;0.782031059;89.22608948;59.48667908;100.0566711;419.8800049;406.0220032;290.7396545;27816.4668;61.54582596
16.06.2019 21:18:16,676;697.4708862;697.7897949;682.4579468;1.154151201;1.070338488;2.269357443;2.284374714;0.793551028;89.22608948;59.5196991;100.0392303;418.2000122;406.2749939;290.7396545;27816.4668;61.50603485
16.06.2019 21:18:31,718;697.4673462;697.7897949;682.4579468;1.154151201;1.070338488;2.268729925;2.291670084;0.76629144;89.22608948;59.5196991;100.0142975;420.8399963;406.2210083;290.7396545;27816.4668;61.50603485
16.06.2019 21:18:46,761;697.4719238;697.7897949;682.4579468;1.154151201;1.070338488;2.269670963;2.325988531;1.037772298;89.22608948;59.5196991;100.0293045;418.0799866;406.3110046;290.0735168;27816.4668;61.50603485
16.06.2019 21:19:01,800;697.4719238;697.7897949;682.4579468;1.154151201;1.070338488;2.268102407;2.303319454;0.742381513;89.21041107;59.5196991;100.0177917;418.0799866;406.1119995;290.7300415;27816.48242;61.50603485
16.06.2019 21:19:16,840;697.4675293;697.7897949;682.4579468;1.154151201;1.070338488;2.269043446;2.361854792;0.977263153;89.21041107;59.5196991;100.0427551;416.519989;406.4190063;290.1697998;27816.48242;61.50603485
16.06.2019 21:19:31,874;697.4715576;697.7897949;682.4579468;1.154151201;1.070338488;2.268729925;2.296770334;0.706606627;89.21041107;59.48667908;100.0253754;416.8800049;406.5090027;290.8332825;27816.48242;61.50603485
16.06.2019 21:19:46,912;697.4715576;697.7897949;682.4579468;1.154151201;1.070338488;2.268416405;2.218373775;0.72026062;89.21041107;59.48667908;100.0458069;418.0799866;406.67099;290.8332825;27816.48242;61.50603485
16.06.2019 21:20:01,954;697.4651489;697.7897949;682.4579468;1.154151201;1.070338488;2.268416405;2.35214901;0.845787227;89.21041107;59.5196991;100.0415039;417.1199951;406.5270081;290.4709167;27816.5;61.50001144
16.06.2019 21:20:16,990;697.4696655;697.7897949;682.4579468;1.154151201;1.070338488;2.268102407;2.380850554;1.099371195;89.21041107;59.55271912;100.0057983;417.480011;406.6889954;289.6995239;27816.5;61.50001144
