Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 21:20:32,015;697.4642944;697.7897949;682.4579468;1.154151201;1.070338488;2.267475128;2.245146513;0.757807076;89.19471741;59.5196991;100.0176773;417.3599854;406.7609863;290.6068115;27816.5;61.50001144
16.06.2019 21:20:47,053;697.4642944;697.7897949;682.4579468;1.154151201;1.070338488;2.267161131;2.267001629;0.744163096;89.19471741;59.48667908;100.052681;419.6400146;406.5090027;290.6068115;27816.5;61.50001144
16.06.2019 21:21:02,095;697.4700317;697.7897949;682.4579468;1.154151201;1.070338488;2.267475128;2.309859514;0.916227579;89.17903137;59.5196991;100.021492;416.519989;406.5809937;290.1496887;27816.51758;61.50001144
16.06.2019 21:21:17,131;697.4700317;697.7897949;682.4485474;1.154151201;1.070338488;2.268416405;2.336650372;0.815132499;89.21041107;59.5196991;100.0187531;416.2799988;406.5090027;290.5594177;27816.51758;61.50001144
16.06.2019 21:21:32,168;697.4700317;697.7897949;682.4485474;1.154151201;1.070338488;2.267788649;2.352868557;0.513772309;89.21041107;59.5196991;100.0203629;418.4400024;406.2749939;291.3504333;27816.51758;61.50001144
16.06.2019 21:21:47,205;697.4669189;697.7897949;682.4572754;1.154151201;1.070338488;2.268416405;2.342963934;0.841235518;89.18688202;59.5196991;100.0188293;419.2799988;406.2030029;290.4840088;27816.51758;61.50001144
16.06.2019 21:22:02,241;697.4642944;697.7897949;682.4572754;1.154151201;1.070338488;2.267475128;2.305863857;0.800374866;89.18688202;59.5196991;100.0682983;418.4400024;406.3649902;290.4840088;27816.5332;61.50001144
16.06.2019 21:22:17,266;697.4707031;697.7897949;682.4572754;1.154151201;1.070338488;2.268416405;2.342603683;1.025085211;89.21041107;59.5196991;100.0146637;416.8800049;406.5090027;289.9532471;27816.5332;61.50001144
16.06.2019 21:22:32,299;697.4707031;697.7897949;682.4572754;1.154151201;1.070338488;2.267475128;2.375123978;0.99280411;89.20256042;59.5196991;100.0365448;417.1199951;406.5629883;289.9286804;27816.5332;61.50001144
16.06.2019 21:22:47,340;697.4707031;697.7897949;682.4572754;1.153373003;1.070338488;2.266847372;2.324721813;0.662053883;89.17118835;59.48667908;100.0321732;420.2399902;406.4909973;290.9138794;27816.5332;61.50001144
16.06.2019 21:23:02,372;697.4707031;697.7897949;682.4572754;1.153373003;1.070338488;2.266847372;2.310403824;0.876340449;89.17118835;59.5196991;100.0202332;418.9200134;406.2749939;290.2954407;27816.55078;61.50001144
16.06.2019 21:23:17,411;697.4614258;697.7897949;682.4572754;1.153373003;1.070338488;2.26653409;2.325807571;0.862735093;89.15550232;59.5196991;100.0591278;417.480011;406.4370117;290.2954407;27816.55078;61.50001144
16.06.2019 21:23:32,450;697.4696045;697.7897949;682.4572754;1.153373003;1.070338488;2.265592337;2.317296267;0.82180351;89.15550232;59.55271912;100.0310059;418.0799866;406.2030029;290.2954407;27816.55078;61.50001144
16.06.2019 21:23:47,493;697.4696045;697.7897949;682.4572754;1.153373003;1.070338488;2.265906334;2.297134399;0.718539178;89.15550232;59.5196991;100.0453033;418.6799927;406.2929993;290.6327515;27816.55078;61.50001144
16.06.2019 21:24:02,525;697.4726563;697.7897949;682.4572754;1.153373003;1.070338488;2.265906334;2.3384552;0.779924631;89.1476593;59.5196991;100.0529099;418.2000122;406.401001;290.455658;27816.56641;61.50001144
16.06.2019 21:24:17,561;697.4649658;697.7897949;682.4572754;1.153373003;1.070338488;2.265278816;2.310040712;0.752630889;89.1476593;59.5196991;100.0552673;417.480011;406.2030029;290.455658;27816.56641;61.50001144
16.06.2019 21:24:32,607;697.4649658;697.7897949;682.4572754;1.153373003;1.070338488;2.265278816;2.358981133;0.855258167;89.1476593;59.5196991;100.0280762;418.5599976;406.2390137;290.1596375;27816.56641;61.50001144
16.06.2019 21:24:47,648;697.4649658;697.7897949;682.4572754;1.153373003;1.070338488;2.265906334;2.297316551;0.844256878;89.15550232;59.5196991;100.0273285;417.3599854;406.1300049;290.1596375;27816.56641;61.50001144
16.06.2019 21:25:02,685;697.4711914;697.7897949;682.4572754;1.153373003;1.070338488;2.265278816;2.234825373;0.816960335;89.1476593;59.5196991;100.0345688;418.4400024;406.4549866;290.1596375;27816.58398;61.50001144
16.06.2019 21:25:17,718;697.4711914;697.7897949;682.4572754;1.153373003;1.070338488;2.265278816;2.417909861;0.816960335;89.1476593;59.5196991;100.049614;418.5599976;406.4190063;290.1596375;27816.58398;61.50001144
16.06.2019 21:25:32,748;697.4603271;697.7897949;682.4572754;1.153373003;1.070338488;2.265906334;2.217077255;0.844256878;89.1476593;59.5196991;100.0287323;417.6000061;406.5450134;290.1596375;27816.58398;61.50001144
16.06.2019 21:25:47,789;697.4655151;697.7897949;682.4572754;1.153373003;1.070338488;2.26465106;2.296406269;0.599069536;89.12413025;59.5196991;100.0183105;417.9599915;406.3649902;290.7089539;27816.58398;61.50001144
16.06.2019 21:26:02,816;697.4655151;697.7897949;682.4572754;1.153373003;1.070338488;2.265906334;2.389070749;0.737019539;89.1476593;59.5196991;100.0448914;416.519989;406.4549866;290.4688721;27816.59961;61.50001144
16.06.2019 21:26:17,856;697.4655151;697.7897949;682.4572754;1.153373003;1.070338488;2.264337778;2.298772335;0.668742478;89.1162796;59.5196991;100.0376205;418.0799866;406.4190063;290.4688721;27816.59961;61.50001144
16.06.2019 21:26:32,895;697.4681396;697.7897949;682.4572754;1.153373003;1.070338488;2.264965057;2.277616262;0.899188876;89.12413025;59.48667908;100.017868;416.1600037;406.4190063;289.8832703;27816.59961;61.50001144
16.06.2019 21:26:47,923;697.4681396;697.7897949;682.4572754;1.153373003;1.070338488;2.264024019;2.39977169;0.7054649;89.1162796;59.5196991;100.0223083;419.3999939;406.2929993;290.3236694;27816.59961;61.50001144
16.06.2019 21:27:02,963;697.4681396;697.7897949;682.4572754;1.153373003;1.070338488;2.263396502;2.298226357;0.678117692;89.10844421;59.48667908;100.0196152;418.6799927;406.5090027;290.3236694;27816.61719;61.50001144
16.06.2019 21:27:18,003;697.4681396;697.7897949;682.4572754;1.153373003;1.070338488;2.263710022;2.247723103;0.728972495;89.1006012;59.48667908;100.0419769;416.8800049;406.2929993;290.2165222;27816.61719;61.45071793
16.06.2019 21:27:33,036;697.4681396;697.7897949;682.4572754;1.153373003;1.070338488;2.263082743;2.275604963;0.737136424;89.1006012;59.55271912;100.0492706;416.7600098;406.401001;290.1142578;27816.61719;61.49979401
16.06.2019 21:27:48,069;697.4725342;697.7897949;682.4572754;1.153373003;1.070338488;2.263082743;2.350529432;0.618676484;89.1006012;59.5196991;100.0332413;419.3999939;406.2929993;290.4554749;27816.61719;61.49979401
16.06.2019 21:28:03,109;697.4686279;697.7897949;682.4572754;1.153373003;1.070338488;2.264024019;2.354307652;0.732995808;89.1006012;59.55271912;100.0643463;419.6400146;406.3829956;290.2443542;27816.63281;61.49979401
16.06.2019 21:28:18,150;697.4686279;697.7897949;682.4572754;1.153373003;1.070338488;2.264024019;2.256546259;0.506960034;89.08491516;59.5196991;100.0473938;417.7200012;406.0759888;290.8955994;27816.63281;61.49979401
16.06.2019 21:28:33,183;697.4686279;697.7897949;682.4572754;1.153373003;1.070338488;2.263082743;2.36544466;0.688170075;89.08491516;59.5196991;100.0482788;416.0400085;406.2929993;290.2553406;27816.63281;61.49979401
16.06.2019 21:28:48,216;697.4686279;697.7897949;682.4572754;1.153373003;1.070338488;2.263396502;2.349449396;0.701846004;89.0692215;59.5196991;100.0422592;418.2000122;406.2929993;290.2553406;27816.63281;61.49979401
16.06.2019 21:29:03,252;697.4613647;697.7897949;682.4572754;1.153373003;1.070338488;2.263396502;2.401196718;0.701846004;89.08491516;59.5196991;100.0149841;418.6799927;406.5450134;290.2553406;27816.65039;61.49979401
16.06.2019 21:29:18,283;697.4693604;697.7897949;682.4572754;1.153373003;1.070338488;2.263082743;2.313488722;0.688170075;89.07707214;59.5196991;100.0307846;419.2799988;406.3649902;290.2553406;27816.65039;61.49979401
16.06.2019 21:29:33,316;697.4693604;697.7897949;682.4572754;1.153373003;1.070338488;2.261827707;2.310948372;0.474638462;89.04569244;59.5196991;100.0028152;417.6000061;406.3649902;290.7124634;27816.65039;61.49979401
16.06.2019 21:29:48,352;697.4693604;697.7897949;682.4505615;1.153373003;1.070338488;2.261827707;2.390855789;0.576129198;89.0692215;59.48667908;100.011879;417;406.3649902;290.4203186;27816.65039;61.49979401
16.06.2019 21:30:03,387;697.4693604;697.7897949;682.4505615;1.153373003;1.070338488;2.261827707;2.353588104;0.561294854;89.05354309;59.48667908;100.032074;417.1199951;406.2210083;290.4630432;27816.66602;61.49979401
16.06.2019 21:30:18,419;697.4693604;697.7897949;682.4505615;1.153373003;1.070338488;2.261827707;2.307498693;1.639745355;89.05354309;58.03295898;99.99884796;414.3599854;406.0939941;287.5596924;27816.66602;61.49979401
16.06.2019 21:30:33,464;697.4693604;697.7897949;682.4505615;1.153373003;1.070338488;2.261199951;2.278347492;1.484428167;89.02999878;58.03295898;99.99295044;413.3999939;406.0580139;287.9289856;27816.66602;61.49979401
16.06.2019 21:30:48,504;697.4693604;697.7897949;682.4571533;1.153373003;1.070338488;2.261199951;2.213185549;1.484428167;89.04569244;58.03295898;100.0457611;415.5599976;406.2030029;287.9289856;27816.66602;61.49979401
16.06.2019 21:31:03,544;697.4662476;697.7897949;682.4571533;1.153373003;1.070338488;2.261199951;2.353408337;1.484428167;89.05354309;58.065979;100.0116653;413.2799988;406.2210083;287.9289856;27816.68359;61.49979401
16.06.2019 21:31:18,569;697.4662476;697.7897949;682.4571533;1.153373003;1.070338488;2.261513948;2.248090982;1.253205538;89.05354309;58.065979;99.98162079;411.9599915;406.0580139;288.6342163;27816.68359;61.40536499
16.06.2019 21:31:33,605;697.4717407;697.7897949;682.4470215;1.156626344;1.070338488;2.263082743;2.346027613;1.574522376;89.05354309;58.03295898;100.1945343;415.0799866;406.3469849;287.7966614;27816.68359;61.40536499
16.06.2019 21:31:48,644;697.4678955;697.7897949;682.4470215;1.156626344;1.070338488;2.263082743;2.220595598;1.626193643;89.05354309;58.03295898;100.0279236;410.3999939;406.1849976;287.6477356;27816.68359;61.40536499
16.06.2019 21:32:03,689;697.4678955;697.7897949;682.4470215;1.156626344;1.070338488;2.262454987;2.332135677;1.599091291;89.05354309;58.03295898;100.0502625;415.7999878;406.1849976;287.6477356;27816.69922;61.40536499
16.06.2019 21:32:18,723;697.4714966;697.7897949;682.4470215;1.156626344;1.070338488;2.261827707;2.345307112;1.243572593;89.05354309;58.03295898;100.0118484;416.519989;406.2030029;288.5936584;27816.69922;61.40536499
16.06.2019 21:32:33,759;697.4714966;697.7897949;682.4542236;1.156626344;1.070338488;2.261199951;2.27651906;1.507573009;89.02999878;58.03295898;100.007164;412.6799927;406.0400085;287.8242798;27816.69922;61.40536499
16.06.2019 21:32:48,790;697.4702148;697.7897949;682.4542236;1.156626344;1.070338488;2.261513948;2.286564589;1.521137834;89.03784943;58.03295898;100.0303802;414;406.1300049;287.8242798;27816.69922;61.40536499
16.06.2019 21:33:03,818;697.4743652;697.7897949;682.4542236;1.156626344;1.070338488;2.261199951;2.32273078;1.321702719;89.02216339;58.03295898;100.0346298;413.8800049;406.2390137;288.3595886;27816.7168;61.40000916
16.06.2019 21:33:18,860;697.4743652;697.7897949;682.4489746;1.156626344;1.070338488;2.261513948;2.29968214;1.335303783;89.02216339;58.03295898;100.0094833;417.1199951;406.2390137;288.3595886;27816.7168;61.40000916
16.06.2019 21:33:33,899;697.4743652;697.7897949;682.4489746;1.156626344;1.070338488;2.260572672;2.362393618;1.294520259;89.04569244;58.065979;100.0003662;414.7200012;405.9500122;288.3595886;27816.7168;61.40000916
16.06.2019 21:33:48,936;697.4743652;697.7897949;682.4489746;1.156626344;1.070338488;2.260572672;2.255260468;1.353529334;89.03784943;58.03295898;100.0170898;415.7999878;406.1480103;288.1896973;27816.7168;61.40000916
16.06.2019 21:34:03,970;697.4743652;697.7897949;682.4489746;1.156626344;1.070338488;2.260886431;2.356105804;1.36710906;89.02216339;58.03295898;100.013382;414.6000061;406.0939941;288.1896973;27816.73242;61.38753128
16.06.2019 21:34:19,004;697.4691772;697.7897949;682.4489746;1.156626344;1.070338488;2.260572672;2.320739031;1.492223024;89.02216339;58.03295898;100.0440063;415.3200073;406.0939941;287.7903442;27816.73242;61.21802902
16.06.2019 21:34:34,044;697.4691772;697.7913208;682.4489746;1.156626344;1.070338488;2.261199951;2.308588505;1.519360542;89.02216339;58.03295898;100.0167999;413.2799988;405.8959961;287.7903442;27816.73242;61.3537178
16.06.2019 21:34:49,069;697.4736328;697.7913208;682.4489746;1.156626344;1.070338488;2.260572672;2.305681944;1.442522764;89.02216339;58.09899902;100.0276947;413.519989;405.9500122;288.0833435;27816.73242;61.25013351
16.06.2019 21:35:04,101;697.4736328;697.7913208;682.4489746;1.156626344;1.070338488;2.261199951;2.29968214;1.469670296;89.02999878;58.03295898;100.0253143;415.3200073;405.9500122;288.0833435;27816.75;61.25013351
16.06.2019 21:35:19,136;697.4680786;697.7913208;682.4489746;1.156626344;1.070338488;2.260886431;2.242015839;1.456103563;89.01432037;58.065979;100.0162811;413.3999939;406.0400085;288.0833435;27816.75;61.25013351
16.06.2019 21:35:34,657;697.4680786;697.7913208;682.4489746;1.156626344;1.070338488;2.260886431;2.305681944;1.456103563;89.01432037;58.03295898;100.0484619;415.4400024;406.1119995;288.0833435;27816.75;61.20051956
16.06.2019 21:35:49,691;697.4737549;697.7913208;682.4575195;1.156626344;1.070338488;2.261513948;2.326893091;1.483253956;89.02999878;58.065979;100.00737;414.9599915;406.1659851;288.0833435;27816.75;61.20051956
16.06.2019 21:36:04,734;697.4737549;697.7913208;682.4575195;1.156626344;1.070338488;2.261513948;2.305681944;1.483253956;89.02216339;58.09899902;100.0097122;413.6400146;405.8599854;288.0833435;27816.76758;61.20051956
16.06.2019 21:36:19,765;697.4737549;697.7913208;682.4575195;1.156626344;1.070338488;2.261513948;2.306227207;1.398771286;89.05354309;58.065979;100.0248489;415.3200073;406.0400085;288.0833435;27816.76758;61.20051956
16.06.2019 21:36:34,797;697.4737549;697.7913208;682.4467163;1.156626344;1.070338488;2.262454987;2.271030664;1.412343502;89.05354309;58.03295898;100.0350876;414.480011;406.4370117;288.0833435;27816.76758;61.20051956
16.06.2019 21:36:49,824;697.4737549;697.7913208;682.4467163;1.156626344;1.070338488;2.262454987;2.366700649;1.439487219;89.05354309;58.03295898;100.0351715;412.7999878;405.9679871;288.0833435;27816.76758;61.20051956
16.06.2019 21:37:04,853;697.4737549;697.7913208;682.4467163;1.156626344;1.070338488;2.262454987;2.369031906;1.557452083;89.05354309;58.065979;100.0374069;415.2000122;406.1659851;287.7434998;27816.7832;61.20051956
16.06.2019 21:37:19,895;697.4737549;697.7913208;682.4467163;1.156626344;1.070338488;2.262141705;2.18192935;1.353613853;89.0692215;57.99988556;100.046463;414.8399963;406.1659851;288.4983826;27816.7832;61.20051956
16.06.2019 21:37:34,944;697.4737549;697.7913208;682.4570313;1.156626344;1.070338488;2.262454987;2.342423201;1.669727325;89.05354309;58.03295898;100.0430069;414.480011;406.1119995;287.6261902;27816.7832;61.20051956
16.06.2019 21:37:49,986;697.4685059;697.7913208;682.4570313;1.156626344;1.070338488;2.261199951;2.318202496;1.683355927;89.03784943;58.065979;100.0636902;414.8399963;406.1659851;287.4307251;27816.7832;61.20051956
16.06.2019 21:38:05,011;697.4685059;697.7913208;682.4452515;1.156626344;1.070338488;2.261827707;2.292945862;1.529975414;89.05354309;58.065979;100.0937881;414.480011;406.1849976;287.9508972;27816.80078;61.20051956
16.06.2019 21:38:20,044;697.4741821;697.7913208;682.4452515;1.156626344;1.070338488;2.262768745;2.298408508;1.616135001;89.05354309;58.065979;100.0782852;415.3200073;405.9859924;287.8197632;27816.80078;61.20051956
16.06.2019 21:38:35,074;697.4741821;697.7913208;682.4452515;1.156626344;1.070338488;2.261827707;2.339898586;1.438168049;89.06137848;57.99988556;100.0442963;414.6000061;405.8779907;288.2154846;27816.80078;61.20051956
16.06.2019 21:38:50,110;697.4776611;697.7913208;682.4527588;1.156626344;1.070338488;2.262141705;2.309314728;1.451754093;89.05354309;58.065979;100.0248032;412.6799927;406.1659851;288.2154846;27816.80078;61.20051956
16.06.2019 21:39:05,149;697.4696045;697.7913208;682.4527588;1.156626344;1.070338488;2.261827707;2.269016743;1.409724832;89.05354309;58.03295898;100.0022354;411.8399963;405.9679871;288.2974854;27816.81641;61.20051956
16.06.2019 21:39:20,183;697.4696045;697.7913208;682.4527588;1.156626344;1.070338488;2.262141705;2.312944412;1.496989131;89.05354309;58.03295898;99.98327637;414.6000061;406.2569885;288.0851135;27816.81641;61.20051956
16.06.2019 21:39:35,216;697.4742432;697.7913208;682.4527588;1.1552881;1.070338488;2.263082743;2.307862043;1.537675142;89.07707214;58.09899902;100.0062103;414.8399963;406.5090027;288.0851135;27816.81641;61.20051956
16.06.2019 21:39:50,257;697.4772339;697.7913208;682.4486084;1.1552881;1.070338488;2.263082743;2.225590467;1.537675142;89.05354309;58.065979;100.0268631;414;406.1300049;288.0851135;27816.81641;61.20051956
16.06.2019 21:40:05,289;697.4713745;697.7913208;682.4486084;1.1552881;1.070338488;2.262768745;2.296588182;1.524116874;89.05354309;58.065979;100.0187302;412.9200134;406.401001;288.0851135;27816.83398;61.20051956
16.06.2019 21:40:20,313;697.4810181;697.7913208;682.4486084;1.1552881;1.070338488;2.263396502;2.355566263;1.565056324;89.08491516;58.03295898;100.0201111;416.0400085;406.5270081;287.927948;27816.83398;61.20051956
16.06.2019 21:40:35,349;697.4810181;697.7913208;682.4486084;1.1552881;1.070338488;2.263082743;2.246618986;1.471477628;89.07707214;58.065979;99.99536133;414;406.5090027;288.2759705;27816.83398;61.20051956
16.06.2019 21:40:50,384;697.4761353;697.7913208;682.4486084;1.1552881;1.070338488;2.263710022;2.298772335;1.799962997;89.09275055;58.065979;99.9910965;414;406.401001;287.4066467;27816.83398;61.20051956
16.06.2019 21:41:05,420;697.4761353;697.7913208;682.4486084;1.1552881;1.070338488;2.263082743;2.260033846;1.428565145;89.07707214;58.065979;100.0302734;414.7200012;406.1659851;288.3997192;27816.84961;61.15014648
16.06.2019 21:41:20,462;697.4719238;697.7913208;682.4486084;1.1552881;1.070338488;2.262454987;2.308588505;1.401414514;89.09275055;58.09899902;99.99434662;414.3599854;406.1659851;288.3997192;27816.84961;61.15014648
16.06.2019 21:41:35,502;697.4794922;697.7913208;682.4486084;1.1552881;1.070338488;2.263710022;2.252504349;1.33077085;89.08491516;58.065979;100.0081329;415.3200073;406.0580139;288.7600098;27816.84961;61.1949234
16.06.2019 21:41:50,541;697.4794922;697.7913208;682.4486084;1.1552881;1.070338488;2.263396502;2.380313873;1.363327622;89.08491516;58.065979;100.0304184;414.1199951;406.0220032;288.6269836;27816.84961;61.1949234
16.06.2019 21:42:05,570;697.4794922;697.7913208;682.4486084;1.1552881;1.073055506;2.263710022;2.339898586;1.526708126;89.0692215;58.03295898;100.0254211;414.7200012;405.8059998;288.1948547;27816.86719;61.1949234
16.06.2019 21:42:20,610;697.4741821;697.7913208;682.4500122;1.1552881;1.073055506;2.263396502;2.329966784;1.513162255;89.1006012;58.065979;100.0378265;415.6799927;405.8959961;288.1948547;27816.86719;61.1949234
16.06.2019 21:42:35,649;697.4705811;697.7913208;682.4500122;1.1552881;1.073055506;2.264337778;2.297316551;1.715830207;89.08491516;58.065979;100.0275879;416.8800049;405.769989;287.727417;27816.86719;61.1949234
16.06.2019 21:42:50,694;697.4733887;697.7913208;682.4500122;1.1552881;1.073055506;2.263710022;2.233718157;1.463343024;89.08491516;58.065979;100.0064621;414.8399963;405.769989;288.3776245;27816.86719;61.1949234
16.06.2019 21:43:05,732;697.4793091;697.7913208;682.4500122;1.1552881;1.073055506;2.263082743;2.140472889;1.676031351;89.08491516;58.065979;100.0065613;414.2399902;405.769989;287.6860962;27816.88281;61.1949234
16.06.2019 21:43:20,764;697.4793091;697.7913208;682.4500122;1.1552881;1.073055506;2.263082743;2.320195675;1.457534909;89.08491516;58.065979;100.0080261;414.480011;405.8240051;288.3161926;27816.88281;61.1949234
16.06.2019 21:43:35,800;697.4821167;697.7913208;682.4500122;1.1552881;1.073055506;2.263396502;2.342603683;1.593884468;89.0692215;58.03295898;100.0524902;416.0400085;405.8240051;287.9620667;27816.88281;61.1949234
16.06.2019 21:43:50,841;697.4760132;697.7913208;682.4500122;1.1552881;1.073055506;2.263082743;2.379061699;1.680901051;89.1006012;58.03295898;99.9927063;414.3599854;405.4819946;287.6720581;27816.88281;61.1949234
16.06.2019 21:44:05,870;697.4760132;697.7913208;682.4500122;1.1552881;1.073055506;2.263082743;2.316571474;1.707956076;89.07707214;58.03295898;100.0311279;416.0400085;405.5;287.6720581;27816.90039;61.1949234
16.06.2019 21:44:20,904;697.4794922;697.7944946;682.4500122;1.1552881;1.073055506;2.263396502;2.355566263;1.683508873;89.1006012;58.09899902;100.0677414;414.3599854;405.7160034;287.7980347;27816.90039;61.1949234
16.06.2019 21:44:35,942;697.4718628;697.7944946;682.4500122;1.1552881;1.073055506;2.263396502;2.281087875;1.683508873;89.08491516;58.03295898;100.0234985;415.5599976;405.4819946;287.7980347;27816.90039;61.1949234
16.06.2019 21:44:50,983;697.4758301;697.7944946;682.4500122;1.1552881;1.073055506;2.26465106;2.299500227;1.645198822;89.10844421;58.03295898;100.0318069;415.0799866;405.6080017;288.0647583;27816.90039;61.1949234
16.06.2019 21:45:06,021;697.4758301;697.7944946;682.4500122;1.1552881;1.073055506;2.264024019;2.339537859;1.618156314;89.1006012;58.065979;100.0343323;417.2399902;405.7340088;288.0647583;27816.91602;61.1949234
16.06.2019 21:45:21,059;697.4807739;697.7944946;682.4567871;1.1552881;1.073055506;2.26465106;2.277067661;1.808953047;89.13197327;57.99988556;100.0151062;414.9599915;405.6260071;287.5920715;27816.91602;61.1949234
16.06.2019 21:45:36,097;697.4755249;697.7944946;682.4567871;1.1552881;1.073055506;2.264965057;2.32942462;1.574897408;89.13980865;58.065979;100.0216293;413.3999939;405.302002;288.3068237;27816.91602;61.1949234
16.06.2019 21:45:51,619;697.4755249;697.7944946;682.4567871;1.1552881;1.073055506;2.265592337;2.277433395;1.532364607;89.12413025;58.03295898;100.0184937;414.8399963;405.2470093;288.3068237;27816.91602;61.17062759
16.06.2019 21:46:06,653;697.4729614;697.7944946;682.4567871;1.1552881;1.073055506;2.265592337;2.179501534;1.732037544;89.16335297;58.065979;100.0254745;415.7999878;405.3380127;287.7306213;27816.93359;61.19999313
16.06.2019 21:46:21,691;697.4729614;697.7944946;682.4546509;1.1552881;1.073055506;2.266220093;2.254158258;1.759079456;89.17903137;58.065979;100.036705;414.8399963;405.3380127;287.7306213;27816.93359;61.19999313
16.06.2019 21:46:36,728;697.4729614;697.7944946;682.4546509;1.1552881;1.073055506;2.266847372;2.344045639;1.50291419;89.16335297;58.09899902;100.0581436;416.1600037;405.2829895;288.5481567;27816.93359;61.19999313
16.06.2019 21:46:51,764;697.4751587;697.7944946;682.4546509;1.1552881;1.073055506;2.267161131;2.339898586;1.755866051;89.17903137;58.065979;100.0768585;417.3599854;405.0490112;287.8568115;27816.93359;61.19999313
16.06.2019 21:47:06,800;697.4751587;697.7944946;682.4546509;1.1552881;1.073055506;2.266847372;2.260217428;1.612259507;89.17903137;58.09899902;100.0480499;416.1600037;405.0490112;288.2324524;27816.94922;61.19999313
16.06.2019 21:47:21,836;697.4783936;697.7944946;682.4546509;1.1552881;1.073055506;2.267161131;2.350529432;1.625786662;89.20256042;58.065979;100.0291443;417.1199951;405.1749878;288.2324524;27816.94922;61.19999313
16.06.2019 21:47:36,870;697.4783936;697.7944946;682.4546509;1.1552881;1.073055506;2.268729925;2.302774191;1.870255947;89.20256042;58.065979;100.0240784;414.9599915;405.1029968;287.5654297;27816.94922;61.19999313
16.06.2019 21:47:51,916;697.4783936;697.7944946;682.4546509;1.1552881;1.073055506;2.268102407;2.28875351;1.729766369;89.20256042;58.03295898;99.99464417;413.6400146;405.1929932;288.0491943;27816.94922;61.19999313
16.06.2019 21:48:06,958;697.4723511;697.7944946;682.4546509;1.1552881;1.073055506;2.269043446;2.310222387;1.718701482;89.22608948;58.065979;100.030426;414.3599854;405.3739929;288.1981506;27816.9668;61.19999313
16.06.2019 21:48:21,998;697.4723511;697.7944946;682.4515991;1.1552881;1.073055506;2.268729925;2.301864862;1.705198407;89.24177551;58.03295898;100.0222473;415.4400024;405.2290039;288.1981506;27816.9668;61.19999313
16.06.2019 21:48:37,040;697.4816895;697.7944946;682.4515991;1.1552881;1.073055506;2.269985199;2.260401011;1.759188652;89.24177551;58.065979;100.030426;415.0799866;405.1029968;288.1981506;27816.9668;61.19999313
16.06.2019 21:48:52,073;697.4797974;697.7944946;682.4515991;1.1552881;1.069188118;2.270298719;2.253423214;1.815743089;89.23394012;58.09899902;100.0422821;416.519989;405.1749878;288.1981506;27816.9668;61.19999313
16.06.2019 21:49:07,114;697.4797974;697.7944946;682.4515991;1.1552881;1.069188118;2.269357443;2.265902281;1.775312781;89.24963379;58.065979;100.0405884;416.0400085;405.2650146;288.1981506;27816.98242;61.19999313
16.06.2019 21:49:22,144;697.4797974;697.7944946;682.4515991;1.1552881;1.069188118;2.270612478;2.259850502;1.829215884;89.24177551;58.03295898;100.0192566;414.7200012;405.1749878;288.1981506;27816.98242;61.19999313
16.06.2019 21:49:37,188;697.4735107;697.7944946;682.4515991;1.1552881;1.069188118;2.270612478;2.342783928;1.829215884;89.26531219;58.09899902;100.0261536;417;405.1390076;288.1981506;27816.98242;61.19999313
16.06.2019 21:49:52,228;697.4769287;697.7944946;682.4515991;1.1552881;1.069188118;2.269985199;2.333580732;1.594703197;89.25746918;58.03295898;100.0389481;417.8399963;405.2290039;288.7986145;27816.98242;61.19999313
16.06.2019 21:50:07,257;697.4769287;697.7944946;682.4515991;1.1552881;1.069188118;2.270926476;2.324359894;1.938520908;89.25746918;58.065979;100.0400391;415.3200073;405.2290039;287.9208679;27817;61.19999313
16.06.2019 21:50:22,296;697.4769287;697.7944946;682.4515991;1.1552881;1.069188118;2.270298719;2.380135059;1.838838577;89.26531219;58.065979;100.0221939;415.7999878;405.2290039;288.1313477;27817;61.19999313
16.06.2019 21:50:37,332;697.4769287;697.7944946;682.4515991;1.1552881;1.069188118;2.269985199;2.358442068;1.82538569;89.26531219;58.03295898;99.99665833;415.6799927;405.2290039;288.1313477;27817;61.19999313
16.06.2019 21:50:52,364;697.4815063;697.7944946;682.4515991;1.156425357;1.069188118;2.269985199;2.298590422;1.486145139;89.25746918;58.065979;100.0401764;415.6799927;405.0849915;289.1125793;27817;61.19999313
16.06.2019 21:51:07,398;697.4738159;697.7944946;682.4515991;1.156425357;1.069188118;2.269985199;2.260217428;1.959016204;89.25746918;58.065979;100.0383759;416.3999939;405.3200073;287.744812;27817.01758;61.11960602
16.06.2019 21:51:22,437;697.4738159;697.7944946;682.4515991;1.156425357;1.069188118;2.270612478;2.301319361;1.854047537;89.25746918;58.065979;100.0437393;415.5599976;404.9769897;288.8104553;27817.01758;61.16315079
16.06.2019 21:51:37,470;697.4751587;697.7944946;682.4515991;1.156425357;1.069188118;2.270612478;2.212444067;1.702298999;89.25746918;58.065979;100.0325851;415.6799927;405.0130005;288.5653687;27817.01758;61.16315079
16.06.2019 21:51:52,517;697.4796753;697.7944946;682.4515991;1.156425357;1.069188118;2.270298719;2.362932205;1.767004848;89.26531219;58.065979;100.0500488;414;405.1029968;288.3391724;27817.01758;61.19337845
16.06.2019 21:52:07,552;697.4796753;697.7944946;682.4515991;1.156425357;1.071701765;2.270926476;2.255995035;1.793970466;89.25746918;58.065979;100.056839;413.2799988;405.1029968;288.3391724;27817.0332;61.14834213
16.06.2019 21:52:22,593;697.4713745;697.7944946;682.4515991;1.156425357;1.071701765;2.271239996;2.310766935;1.959609509;89.25746918;58.065979;100.0623322;414.9599915;405.1749878;287.8987122;27817.0332;61.14834213
16.06.2019 21:52:37,632;697.4754028;697.7944946;682.4515991;1.156425357;1.071701765;2.270612478;2.35502696;1.932703972;89.26531219;58.09899902;100.036499;419.3999939;405.1749878;287.8987122;27817.0332;61.11281967
16.06.2019 21:52:52,654;697.4754028;697.7944946;682.4515991;1.156425357;1.071701765;2.271239996;2.316571474;1.869178891;89.27316284;58.065979;100.0135498;415.0799866;405.0669861;288.1604614;27817.0332;61.11281967
16.06.2019 21:53:07,689;697.4754028;697.7944946;682.4515991;1.156425357;1.071701765;2.271239996;2.286747217;1.869178891;89.26531219;58.065979;100.0470276;416.519989;405.1749878;288.1604614;27817.05078;61.11281967
16.06.2019 21:53:22,719;697.4807739;697.7944946;682.4515991;1.156425357;1.071701765;2.270612478;2.303319454;1.842248082;89.26531219;58.065979;100.0108109;416.3999939;405.2109985;288.1604614;27817.05078;61.11281967
16.06.2019 21:53:37,755;697.4807739;697.7944946;682.4515991;1.156425357;1.071701765;2.271239996;2.38067174;1.95607698;89.28099823;58.065979;100.0350418;416.0400085;404.9410095;287.9089661;27817.05078;61.11281967
16.06.2019 21:53:52,794;697.4790039;697.7944946;682.4515991;1.156425357;1.071701765;2.271239996;2.279443741;1.95607698;89.28099823;58.065979;100.0341721;416.0400085;404.9410095;287.9089661;27817.05078;61.11281967
16.06.2019 21:54:07,829;697.4790039;697.7944946;682.4515991;1.156425357;1.071701765;2.270926476;2.339357376;1.819054961;89.27316284;58.09899902;100.0525284;417.1199951;405.1390076;288.2666016;27817.06641;61.11281967
16.06.2019 21:54:22,864;697.477356;697.7944946;682.4515991;1.156425357;1.071701765;2.270612478;2.285470009;1.819054961;89.27316284;58.09899902;100.0461502;415.9200134;405.2290039;288.2666016;27817.06641;61.11281967
16.06.2019 21:54:37,905;697.4814453;697.7944946;682.4515991;1.156425357;1.071701765;2.271239996;2.312400341;1.832492948;89.28099823;58.065979;100.0589447;415.7999878;405.3200073;288.2666016;27817.06641;61.11281967
16.06.2019 21:54:52,941;697.4814453;697.7944946;682.4515991;1.156425357;1.071701765;2.270612478;2.370465994;2.022253036;89.26531219;58.065979;100.030899;415.6799927;405.2829895;287.6396179;27817.06641;61.11281967
16.06.2019 21:55:07,975;697.4758301;697.7944946;682.4515991;1.156425357;1.071701765;2.270612478;2.28638196;1.813107371;89.26531219;58.065979;100.023674;415.3200073;405.1749878;288.244751;27817.08398;61.11281967
16.06.2019 21:55:23,009;697.4758301;697.7944946;682.4515991;1.156425357;1.071701765;2.270612478;2.314758301;1.963548064;89.27316284;58.065979;100.0278702;414.480011;405.3559875;287.8094788;27817.08398;61.10000992
16.06.2019 21:55:38,040;697.4834595;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.288023949;2.065483332;89.27316284;58.065979;100.0273361;417.3599854;405.5899963;287.7258301;27817.08398;61.10000992
16.06.2019 21:55:53,068;697.4834595;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.329605579;1.710089803;89.28099823;58.065979;100.030159;416.3999939;405.4460144;288.6767883;27817.08398;61.10000992
16.06.2019 21:56:08,102;697.4834595;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.345487118;1.737055063;89.26531219;58.065979;100.0471344;415.3200073;405.571991;288.6767883;27817.09961;61.10000992
16.06.2019 21:56:23,136;697.4787598;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.21429801;1.780890942;89.27316284;58.03295898;100.008255;416.6400146;405.571991;288.5498657;27817.09961;61.10000992
16.06.2019 21:56:38,159;697.4787598;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.345487118;1.753948092;89.27316284;58.065979;100.0101318;416.1600037;405.571991;288.5498657;27817.09961;61.10000992
16.06.2019 21:56:53,194;697.4870605;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.323273897;1.81148684;89.26531219;58.065979;100.0117493;415.7999878;405.571991;288.3833008;27817.09961;61.10000992
16.06.2019 21:57:08,235;697.4870605;697.796936;682.4515991;1.156425357;1.071701765;2.270926476;2.318202496;1.82497251;89.26531219;58.065979;99.9768219;416.3999939;405.4100037;288.3833008;27817.11719;61.10000992
16.06.2019 21:57:23,278;697.4870605;697.796936;682.4515991;1.156425357;1.071701765;2.270298719;2.340259314;1.798007727;89.28099823;58.065979;99.99862671;416.7600098;405.5539856;288.3833008;27817.11719;61.10000992
16.06.2019 21:57:38,309;697.480957;697.796936;682.4515991;1.156425357;1.071701765;2.270298719;2.332496881;1.798007727;89.25746918;58.065979;100.017868;413.6400146;405.9859924;288.3833008;27817.11719;61.10000992
16.06.2019 21:57:53,341;697.480957;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.290941238;1.81148684;89.28099823;58.065979;100.0286331;413.2799988;405.769989;288.3833008;27817.11719;61.10000992
16.06.2019 21:58:08,391;697.480957;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.353228331;1.897497177;89.28099823;58.09899902;100.0130997;415.9200134;405.5899963;288.1343079;27817.13281;61.10000992
16.06.2019 21:58:23,420;697.4859619;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.240725994;1.924410343;89.26531219;58.09899902;100.0073242;415.7999878;405.4819946;288.1343079;27817.13281;61.10000992
16.06.2019 21:58:38,453;697.4859619;697.796936;682.4515991;1.156425357;1.071701765;2.271553516;2.356285334;1.694516182;89.26531219;58.03295898;100.0254974;414.9599915;405.5899963;288.8390198;27817.13281;61.10000992
16.06.2019 21:58:53,497;697.4859619;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.343504906;1.792653561;89.26531219;58.065979;100.0353546;415.5599976;405.5180054;288.4378357;27817.13281;61.10000992
16.06.2019 21:59:08,538;697.4859619;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.309496164;1.819595933;89.26531219;58.065979;100.0196915;415.4400024;405.5180054;288.4378357;27817.15039;61.05713272
16.06.2019 21:59:23,570;697.479126;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.353947878;1.838714838;89.28099823;58.065979;100.0066147;417.8399963;405.6080017;288.3824463;27817.15039;61.09860992
16.06.2019 21:59:38,608;697.479126;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.330689907;1.81177783;89.28099823;58.065979;100.0122986;414.8399963;405.4819946;288.3824463;27817.15039;61.00696182
16.06.2019 21:59:53,642;697.479126;697.796936;682.4515991;1.156425357;1.071701765;2.270926476;2.21411252;1.815437913;89.26531219;58.065979;100.0154266;416.519989;405.2650146;288.4108887;27817.15039;61.00347519
16.06.2019 22:00:08,671;697.4825439;697.796936;682.4515991;1.156425357;1.071701765;2.270612478;2.354487181;1.801950932;89.28884125;58.065979;99.98692322;414.8399963;405.3200073;288.4108887;27817.16602;61.09651184
16.06.2019 22:00:23,705;697.4825439;697.796936;682.4515991;1.156425357;1.071701765;2.270926476;2.292399168;1.815437913;89.25746918;58.065979;99.98989868;415.6799927;405.0490112;288.4108887;27817.16602;61.09651184
16.06.2019 22:00:38,746;697.4846802;697.796936;682.4515991;1.156425357;1.071701765;2.270298719;2.189577579;1.866399527;89.28099823;58.09899902;100.0109406;414.7200012;405.1749878;288.1853638;27817.16602;61.09651184
16.06.2019 22:00:53,782;697.4846802;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.36472702;1.725828528;89.28099823;58.09899902;100.0007858;417.7200012;404.868988;288.7093201;27817.16602;61.09651184
16.06.2019 22:01:08,811;697.4797363;697.796936;682.4515991;1.156425357;1.071701765;2.271239996;2.342963934;2.093074083;89.26531219;58.09899902;99.93962097;416.2799988;404.6889954;287.6459351;27817.18359;61.09651184
16.06.2019 22:01:23,848;697.4797363;697.796936;682.4463501;1.156425357;1.071701765;2.271239996;2.144052505;2.033385277;89.26531219;58.09899902;99.89193726;414.1199951;404.4549866;287.8187866;27817.18359;61.09651184
16.06.2019 22:01:38,890;697.4844971;697.796936;682.4463501;1.156425357;1.071701765;2.271553516;2.246803045;2.046826124;89.28884125;58.065979;99.92308044;417.1199951;404.3460083;287.8187866;27817.18359;61.09651184
16.06.2019 22:01:53,919;697.4794312;697.796936;682.4463501;1.156425357;1.071701765;2.271239996;2.233902931;1.980793834;89.28099823;58.09899902;99.96134949;416.0400085;404.256012;287.893219;27817.18359;61.09651184
16.06.2019 22:02:08,955;697.4794312;697.796936;682.4463501;1.156425357;1.071701765;2.271239996;2.303864717;1.97539854;89.26531219;58.065979;99.99015808;416.3999939;404.3099976;287.9866943;27817.19922;61.09651184
16.06.2019 22:02:23,992;697.4822998;697.796936;682.4511719;1.156425357;1.071701765;2.270612478;2.322187662;1.930197001;89.25746918;58.065979;99.95973206;417.2399902;404.2739868;288.0396729;27817.19922;61.09651184
16.06.2019 22:02:39,030;697.4822998;697.796936;682.4511719;1.156425357;1.071701765;2.270298719;2.304409981;1.916734338;89.28099823;58.065979;99.9171524;419.2799988;401.4089966;288.0396729;27817.19922;61.09999466
16.06.2019 22:02:54,065;697.4822998;697.796936;682.4511719;1.156425357;1.071701765;2.271239996;2.244041681;1.839078426;89.26531219;58.09899902;99.97790527;421.2000122;401.1570129;288.3813782;27817.19922;61.09999466
16.06.2019 22:03:09,107;697.4822998;697.796936;682.4511719;1.156425357;1.071701765;2.270612478;2.269566059;1.812141538;89.26531219;58.09899902;99.95411682;421.2000122;401.2109985;288.3813782;27817.2168;61.09999466
16.06.2019 22:03:24,145;697.4822998;697.796936;682.4511719;1.156425357;1.071701765;2.270298719;2.307862043;1.798682809;89.28099823;58.09899902;99.9284668;421.6799927;401.1390076;288.3813782;27817.2168;61.09999466
16.06.2019 22:03:39,169;697.4822998;697.796936;682.4511719;1.156425357;1.071701765;2.271239996;2.362393618;1.842931032;89.28099823;58.065979;99.99476624;417.480011;405.2829895;288.3702393;27817.2168;61.14433289
16.06.2019 22:03:54,207;697.4863281;697.796936;682.4511719;1.156425357;1.071701765;2.270612478;2.331232071;1.679693937;89.26531219;58.09899902;99.96669769;417.8399963;405.1929932;288.7647705;27817.2168;61.19992065
16.06.2019 22:04:09,244;697.4863281;697.796936;682.4511719;1.156425357;1.071701765;2.270612478;2.31856513;1.876649022;89.26531219;58.09899902;100.0018845;415.4400024;405.3739929;288.1947021;27817.23242;61.19992065
16.06.2019 22:04:24,285;697.4807129;697.796936;682.4511719;1.156425357;1.071701765;2.271239996;2.318202496;1.761481047;89.26531219;58.09899902;100.0094528;417;405.4460144;288.6060791;27817.23242;61.1604805
16.06.2019 22:04:39,315;697.4862671;697.796936;682.4511719;1.156425357;1.071701765;2.271553516;2.346207857;1.987913251;89.27316284;58.09899902;99.96675873;416.7600098;405.2829895;287.9893799;27817.23242;61.1604805
16.06.2019 22:04:54,350;697.4862671;697.796936;682.4511719;1.156425357;1.071701765;2.271239996;2.211145878;1.779520154;89.27316284;58.065979;99.97357178;417;405.3200073;288.553833;27817.23242;61.1604805
16.06.2019 22:05:09,391;697.4862671;697.796936;682.458374;1.156425357;1.071701765;2.271239996;2.342423201;1.894065976;89.26531219;58.065979;99.95687103;416.6400146;405.3739929;288.2221985;27817.25;61.10005188
16.06.2019 22:05:24,420;697.4834595;697.796936;682.458374;1.156425357;1.071701765;2.270298719;2.264802456;1.818516016;89.28099823;58.065979;99.96826935;416.6400146;405.2650146;288.3239441;27817.25;61.10005188
16.06.2019 22:05:39,458;697.4834595;697.796936;682.458374;1.156425357;1.073592901;2.270298719;2.249562502;1.818516016;89.25746918;58.065979;99.96027374;415.5599976;405.4639893;288.3239441;27817.25;61.10005188
16.06.2019 22:05:54,492;697.4883423;697.796936;682.442627;1.156425357;1.073592901;2.270612478;2.287294149;1.831992388;89.27316284;58.065979;99.97035217;417.7200012;405.428009;288.3239441;27817.25;61.10005188
16.06.2019 22:06:09,518;697.4883423;697.796936;682.442627;1.156425357;1.073592901;2.270612478;2.35520649;1.831992388;89.27316284;58.09899902;99.98828125;416.7600098;405.5899963;288.3239441;27817.26758;61.10005188
16.06.2019 22:06:24,554;697.4848022;697.796936;682.4550171;1.156425357;1.073592901;2.270612478;2.252136707;1.901901364;89.26531219;58.09899902;99.98669434;417.3599854;405.4639893;288.121582;27817.26758;61.10005188
16.06.2019 22:06:39,593;697.4765625;697.796936;682.4550171;1.156425357;1.073592901;2.270298719;2.338094234;1.711868882;89.25746918;58.09899902;100.0101089;415.2000122;405.571991;288.6326294;27817.26758;61.10005188
16.06.2019 22:06:54,625;697.4876099;697.796936;682.4550171;1.156425357;1.073592901;2.270298719;2.232056856;1.711868882;89.26531219;58.09899902;100.0018921;418.6799927;405.5180054;288.6326294;27817.26758;61.10005188
16.06.2019 22:07:09,655;697.4876099;697.796936;682.4550171;1.156425357;1.073592901;2.271239996;2.277067661;1.752310991;89.26531219;58.13207245;99.98892975;415.0799866;405.5180054;288.6326294;27817.2832;61.10005188
16.06.2019 22:07:24,694;697.4819336;697.796936;682.4550171;1.156425357;1.073592901;2.271239996;2.222260952;2.129812956;89.25746918;58.09899902;99.98697662;414.6000061;405.7879944;287.5395508;27817.2832;61.01678085
16.06.2019 22:07:39,727;697.4819336;697.796936;682.4450073;1.156425357;1.073592901;2.270612478;2.241278887;1.733701825;89.28099823;58.065979;99.98238373;416.1600037;405.9500122;288.6084595;27817.2832;61.01678085
16.06.2019 22:07:54,760;697.4873657;697.796936;682.4450073;1.156425357;1.073592901;2.270612478;2.343865395;1.809180856;89.26531219;58.09899902;100.0050507;417.2399902;405.9500122;288.3899536;27817.2832;61.01678085
16.06.2019 22:08:09,797;697.484375;697.796936;682.4545288;1.156425357;1.073592901;2.270612478;2.354667187;1.809180856;89.25746918;58.09899902;99.98958588;414.480011;405.8240051;288.3899536;27817.30078;61.07873154
16.06.2019 22:08:24,819;697.484375;697.796936;682.4545288;1.156425357;1.073592901;2.270298719;2.25746417;2.067048311;89.25746918;58.09899902;99.99989319;414.7200012;405.302002;287.6045837;27817.30078;61.02770615
16.06.2019 22:08:39,856;697.484375;697.796936;682.4545288;1.156425357;1.073592901;2.270298719;2.363650084;1.862410069;89.26531219;58.09899902;99.99201202;416.0400085;405.3200073;288.1969299;27817.30078;61.02770615
16.06.2019 22:08:54,893;697.484375;697.7988892;682.4545288;1.156425357;1.073592901;2.270612478;2.290212154;1.875870109;89.28099823;58.09899902;99.99217987;415.3200073;405.3919983;288.1969299;27817.30078;61.00003815
16.06.2019 22:09:09,935;697.4879761;697.7988892;682.4545288;1.156425357;1.073592901;2.270612478;2.345126867;1.875870109;89.26531219;58.09899902;100.013443;416.6400146;405.5;288.1969299;27817.31641;61.00003815
16.06.2019 22:09:24,967;697.4879761;697.7988892;682.4495239;1.156425357;1.073592901;2.270612478;2.340980768;1.634857774;89.27316284;58.09899902;99.98614502;416.7600098;405.428009;288.8945923;27817.31641;61.00003815
16.06.2019 22:09:39,999;697.486145;697.7988892;682.4495239;1.156425357;1.073592901;2.270612478;2.215039253;1.909099817;89.27316284;58.09899902;99.98314667;415.0799866;405.428009;288.100769;27817.31641;61.00003815
16.06.2019 22:09:55,038;697.4772949;697.7988892;682.4495239;1.156425357;1.073592901;2.270298719;2.335747719;1.764086485;89.26531219;58.09899902;99.99036407;416.3999939;405.1570129;288.4814758;27817.31641;61.00003815
16.06.2019 22:10:10,074;697.4871826;697.7988892;682.4495239;1.156425357;1.073592901;2.270926476;2.293128014;1.791060805;89.28099823;58.09899902;100.0005722;416.2799988;405.1929932;288.4814758;27817.33398;61.00003815
16.06.2019 22:10:25,104;697.4871826;697.7988892;682.4495239;1.156425357;1.073592901;2.270612478;2.26736784;1.777570486;89.28099823;58.09899902;100.0353241;417.2399902;405.2829895;288.4814758;27817.33398;61.00003815
16.06.2019 22:10:40,138;697.4871826;697.7988892;682.4495239;1.156425357;1.073592901;2.270298719;2.319108725;1.887634754;89.28884125;58.09899902;100.0375214;414.1199951;405.6619873;288.1239014;27817.33398;61.00003815
16.06.2019 22:10:55,169;697.4810791;697.7988892;682.4495239;1.156425357;1.073592901;2.270612478;2.237039089;1.803810239;89.28099823;58.09899902;100.0067215;415.4400024;405.5;288.4055176;27817.33398;61.00003815
16.06.2019 22:11:10,209;697.4879761;697.7988892;682.4495239;1.156425357;1.073592901;2.270612478;2.214668512;1.803810239;89.26531219;58.09899902;99.9910202;417.480011;405.6799927;288.4055176;27817.34961;61.00003815
16.06.2019 22:11:25,242;697.4879761;697.7988892;682.4495239;1.156425357;1.073592901;2.270298719;2.306590557;1.790330052;89.25746918;58.09899902;99.99977112;415.4400024;405.5360107;288.4055176;27817.34961;61.00003815
16.06.2019 22:11:40,281;697.4879761;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.298772335;1.830749512;89.28099823;58.065979;100.0012512;416.3999939;405.3919983;288.4055176;27817.34961;61.00003815
16.06.2019 22:11:55,315;697.4799805;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.2991364;1.830749512;89.28099823;58.09899902;100.0045242;415.4400024;405.1929932;288.4055176;27817.34961;61.00003815
16.06.2019 22:12:10,351;697.4859009;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.378703833;1.866650105;89.28099823;58.09899902;99.99497986;417;405.428009;288.3015747;27817.36719;61.00003815
16.06.2019 22:12:25,389;697.4859009;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.253055811;1.866650105;89.28099823;58.09899902;99.99476624;416.7600098;405.3380127;288.3015747;27817.36719;61.00003815
16.06.2019 22:12:40,428;697.4882813;697.7988892;682.4509277;1.156425357;1.073592901;2.270298719;2.348008871;1.826245666;89.26531219;58.09899902;100.0121155;416.7600098;405.5;288.3015747;27817.36719;61.00003815
16.06.2019 22:12:55,463;697.4882813;697.7988892;682.4509277;1.156425357;1.073592901;2.270612478;2.34368515;1.839720845;89.28099823;58.09899902;99.98755646;417.2399902;405.3739929;288.3015747;27817.36719;61.00003815
16.06.2019 22:13:10,499;697.4882813;697.7988892;682.4509277;1.156425357;1.073592901;2.270298719;2.35214901;1.826245666;89.25746918;58.065979;100.0450439;416.6400146;405.3739929;288.3015747;27817.38281;61.00003815
16.06.2019 22:13:25,541;697.4853516;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.348549128;1.866650105;89.26531219;58.16509247;100.0025482;416.0400085;405.1929932;288.3015747;27817.38281;61.00003815
16.06.2019 22:13:40,579;697.4899292;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.313307285;1.671886086;89.26531219;58.09899902;100.0017776;418.3200073;404.8869934;288.9984436;27817.38281;61.00003815
16.06.2019 22:13:55,607;697.4824829;697.7988892;682.4509277;1.156425357;1.073592901;2.271553516;2.253239632;2.318403959;89.26531219;58.09899902;100.0354004;419.1600037;404.8869934;287.1643372;27817.38281;61.00003815
16.06.2019 22:14:10,641;697.487915;697.7988892;682.4509277;1.156425357;1.073592901;2.270612478;2.282183886;1.824317694;89.28099823;58.09899902;100.0259476;416.8800049;404.7070007;288.4788818;27817.40039;61.00003815
16.06.2019 22:14:25,683;697.4827881;697.7988892;682.4509277;1.156425357;1.073592901;2.270612478;2.285104752;1.809573889;89.26531219;58.09899902;100.0150757;415.7999878;404.9949951;288.5215759;27817.40039;61.00003815
16.06.2019 22:14:40,718;697.4827881;697.7988892;682.4509277;1.156425357;1.073592901;2.271239996;2.247539043;2.016455412;89.28099823;58.13207245;100.0173492;415.3200073;405.3739929;288.0002747;27817.40039;61.00003815
16.06.2019 22:14:55,749;697.487915;697.7988892;682.4509277;1.156425357;1.071711779;2.270612478;2.278712749;1.968046904;89.28884125;58.09899902;100.0295181;416.519989;405.0849915;288.0626221;27817.40039;61.00003815
16.06.2019 22:15:10,787;697.487915;697.7988892;682.4509277;1.156425357;1.071711779;2.270298719;2.261868715;1.855904818;89.28099823;58.09899902;100.0019608;416.6400146;404.9769897;288.3483582;27817.41602;61.00003815
16.06.2019 22:15:25,818;697.4807739;697.7988892;682.4509277;1.156425357;1.071711779;2.270612478;2.304773569;1.809610605;89.28099823;58.065979;100.0270157;419.2799988;404.9230042;288.3483582;27817.41602;61.00003815
16.06.2019 22:15:40,851;697.4807739;697.7988892;682.4509277;1.156425357;1.071711779;2.270612478;2.328701258;1.809610605;89.26531219;58.065979;100.0323563;417.1199951;405.2109985;288.3483582;27817.41602;61.00003815
16.06.2019 22:15:55,889;697.4870605;697.7988892;682.4509277;1.156425357;1.071711779;2.271239996;2.321644545;1.946490645;89.28099823;58.065979;100.0217743;418.2000122;405.0130005;288.0300293;27817.41602;61.00003815
16.06.2019 22:16:10,929;697.4870605;697.7988892;682.4509277;1.156425357;1.071711779;2.270298719;2.287111759;2.066547871;89.28099823;58.065979;100.0275116;418.5599976;404.7609863;287.5657959;27817.43359;61.00003815
16.06.2019 22:16:25,966;697.4870605;697.802002;682.4509277;1.156425357;1.071711779;2.271239996;2.411693573;1.412594199;89.27316284;58.065979;100.0092163;418.4400024;405.1570129;289.5756531;27817.43359;61.00003815
