Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 22:16:41,009;697.4820557;697.802002;682.4509277;1.156425357;1.071711779;2.271239996;2.320557833;1.675538421;89.27316284;58.065979;100.0267563;416.8800049;404.9949951;288.8144531;27817.43359;61.00003815
16.06.2019 22:16:56,052;697.4820557;697.802002;682.4509277;1.156425357;1.071711779;2.270298719;2.343144417;1.854836464;89.25746918;58.065979;100.0200806;418.3200073;404.8150024;288.1784668;27817.43359;61.00003815
16.06.2019 22:17:11,088;697.4891357;697.802002;682.4541016;1.156425357;1.071711779;2.270612478;2.319108725;1.714152455;89.28099823;58.09899902;100.027504;417.7200012;404.9590149;288.6246338;27817.44922;61.00003815
16.06.2019 22:17:26,113;697.4891357;697.802002;682.4541016;1.156425357;1.071711779;2.270612478;2.31366992;2.00314784;89.28884125;58.09899902;100.0374603;418.4400024;404.9590149;287.8941345;27817.44922;61.00003815
16.06.2019 22:17:41,147;697.4852295;697.802002;682.4541016;1.156425357;1.071711779;2.270612478;2.269199848;1.744377613;89.26531219;58.065979;100.0258636;418.3200073;405.0310059;288.6434021;27817.44922;61.00003815
16.06.2019 22:17:56,181;697.4852295;697.802002;682.4541016;1.156425357;1.071711779;2.271239996;2.279626369;1.881227493;89.26531219;58.065979;100.0149689;419.3999939;405.0490112;288.3250732;27817.44922;61.00003815
16.06.2019 22:18:11,219;697.4882202;697.802002;682.4541016;1.156425357;1.071711779;2.270612478;2.320376635;1.854308486;89.25746918;58.065979;100.0282898;416.0400085;404.8869934;288.3250732;27817.4668;61.00003815
16.06.2019 22:18:26,261;697.486084;697.802002;682.4485474;1.156425357;1.071711779;2.270926476;2.29786253;1.867785096;89.27316284;58.065979;100.0432281;416.7600098;405.1390076;288.3250732;27817.4668;61.00003815
16.06.2019 22:18:41,297;697.486084;697.802002;682.4485474;1.156425357;1.071711779;2.270612478;2.270298481;1.854308486;89.27316284;58.065979;100.0399094;418.5599976;404.868988;288.3250732;27817.4668;61.00003815
16.06.2019 22:18:56,335;697.4915771;697.7991943;682.4485474;1.156425357;1.071711779;2.271239996;2.319470882;1.978987098;89.27316284;58.065979;100.0074997;419.3999939;404.8510132;288.0419617;27817.4668;61.00003815
16.06.2019 22:19:11,374;697.4915771;697.7991943;682.4485474;1.156425357;1.071711779;2.270612478;2.275970459;1.628087401;89.28099823;58.065979;100.0159683;417.1199951;404.8150024;288.980072;27817.48242;61.00003815
16.06.2019 22:19:26,404;697.4915771;697.7991943;682.4606323;1.156425357;1.071711779;2.270926476;2.299318314;1.823279262;89.28099823;58.065979;100.033844;417.2399902;405.0310059;288.4539795;27817.48242;61.00003815
16.06.2019 22:19:41,436;697.4862671;697.7991943;682.4606323;1.156425357;1.071711779;2.271239996;2.33899641;1.836727858;89.28099823;58.065979;100.0363922;415.9200134;405.2109985;288.4539795;27817.48242;61.00003815
16.06.2019 22:19:56,461;697.4862671;697.7991943;682.4521484;1.156425357;1.071711779;2.270926476;2.272495031;2.060359001;89.28099823;58.09899902;100.0539627;417.3599854;404.9410095;287.7674561;27817.48242;61.00003815
16.06.2019 22:20:11,504;697.4862671;697.7991943;682.4521484;1.156425357;1.071711779;2.271239996;2.206506252;1.729349732;89.26531219;58.065979;100.0497665;417.2399902;405.0310059;288.7649231;27817.5;61.00003815
16.06.2019 22:20:26,538;697.4862671;697.7991943;682.4521484;1.156425357;1.071711779;2.270612478;2.30840683;1.994798183;89.27316284;58.09899902;100.0436478;417.8399963;405.0310059;287.918335;27817.5;61.00003815
16.06.2019 22:20:41,581;697.4926758;697.7991943;682.4521484;1.156425357;1.071711779;2.271239996;2.211887598;1.980544209;89.27316284;58.09899902;100.0679703;417.1199951;405.1210022;288.0374756;27817.5;61.00003815
16.06.2019 22:20:56,628;697.4876709;697.7991943;682.4521484;1.156425357;1.071711779;2.270612478;2.243857622;1.758803368;89.26531219;58.065979;100.0422363;415.6799927;404.9949951;288.6016235;27817.5;61.00003815
16.06.2019 22:21:11,665;697.4822998;697.7991943;682.4521484;1.156425357;1.077245593;2.270612478;2.316208839;2.02933836;89.26531219;58.09899902;100.0478668;415.6799927;405.1210022;287.8182983;27817.51758;61.00003815
16.06.2019 22:21:26,704;697.4910889;697.7991943;682.4521484;1.156425357;1.077245593;2.271239996;2.319470882;1.872651339;89.28099823;58.09899902;100.0389404;416.1600037;405.1210022;288.3499451;27817.51758;61.00003815
16.06.2019 22:21:41,744;697.4910889;697.7991943;682.4521484;1.156425357;1.077245593;2.271239996;2.312400341;1.872651339;89.28099823;58.13207245;100.0414276;416.1600037;405.0669861;288.3499451;27817.51758;61.00003815
16.06.2019 22:21:56,778;697.4910889;697.7991943;682.4491577;1.156425357;1.077245593;2.270926476;2.161906719;1.747828126;89.27316284;58.065979;100.061676;417.3599854;404.9230042;288.6724548;27817.51758;61.00003815
16.06.2019 22:22:11,814;697.487793;697.8007813;682.4491577;1.156425357;1.077245593;2.270612478;2.343865395;1.912351489;89.27316284;58.09899902;100.0747681;418.3200073;404.9769897;288.1570435;27817.5332;61.00003815
16.06.2019 22:22:26,846;697.487793;697.8007813;682.4491577;1.156425357;1.077245593;2.270612478;2.349989176;1.776479602;89.26531219;58.065979;100.0657806;416.3999939;405.1390076;288.5504456;27817.5332;61.00003815
16.06.2019 22:22:41,887;697.487793;697.8007813;682.4491577;1.156425357;1.077245593;2.270612478;2.290758848;1.776479602;89.28099823;58.09899902;100.0473404;416.3999939;405.1390076;288.5504456;27817.5332;61.00003815
16.06.2019 22:22:56,924;697.487793;697.8007813;682.4491577;1.156425357;1.077245593;2.270612478;2.367597342;1.951097965;89.26531219;58.065979;100.0543213;416.8800049;405.1390076;288.0448914;27817.5332;61.00003815
16.06.2019 22:23:11,957;697.487793;697.8007813;682.4491577;1.156425357;1.077245593;2.271239996;2.293492556;1.813522696;89.26531219;58.09899902;100.0568008;415.3200073;405.1210022;288.5211792;27817.55078;61.00003815
16.06.2019 22:23:26,996;697.4869385;697.8007813;682.4491577;1.156425357;1.070786119;2.270298719;2.204463243;2.098669767;89.27316284;58.065979;100.0508041;417.1199951;405.1749878;287.5786743;27817.55078;61.00003815
16.06.2019 22:23:42,037;697.4869385;697.8007813;682.4491577;1.156425357;1.070786119;2.270612478;2.329605579;1.994258165;89.27316284;58.09899902;100.0627136;416.3999939;405.2650146;287.9198914;27817.55078;61.00003815
16.06.2019 22:23:57,082;697.4869385;697.8007813;682.4491577;1.156425357;1.070786119;2.270612478;2.329786062;1.855513096;89.26531219;58.09899902;100.0879211;418.4400024;405.3919983;288.3215942;27817.55078;61.00003815
16.06.2019 22:24:12,108;697.4869385;697.8007813;682.4491577;1.156425357;1.070786119;2.271239996;2.272861004;2.030388594;89.25746918;58.065979;100.0882034;414.9599915;405.3200073;287.8930969;27817.56641;61.00003815
16.06.2019 22:24:27,145;697.4910889;697.8007813;682.4507446;1.156425357;1.070786119;2.271553516;2.323273897;2.04383707;89.28099823;58.065979;100.056839;416.0400085;405.3200073;287.8930969;27817.56641;61.00003815
16.06.2019 22:24:42,184;697.4857178;697.8007813;682.4507446;1.156425357;1.070786119;2.271239996;2.272861004;1.769884229;89.28099823;58.09899902;100.056488;416.7600098;405.0130005;288.6475525;27817.56641;61.00003815
16.06.2019 22:24:57,210;697.4857178;697.8007813;682.4507446;1.156425357;1.070786119;2.271239996;2.310222387;1.537011027;89.28099823;58.09899902;100.068634;416.0400085;405.0490112;289.3219604;27817.56641;61.00003815
16.06.2019 22:25:12,254;697.4937134;697.8007813;682.4507446;1.156425357;1.070786119;2.271239996;2.355566263;1.899157763;89.25746918;58.09899902;100.0410919;416.7600098;405.2109985;288.2731628;27817.58398;61.00003815
16.06.2019 22:25:27,293;697.4937134;697.8007813;682.4507446;1.156425357;1.070786119;2.270612478;2.24569869;1.576925278;89.26531219;58.09899902;100.021019;419.1600037;404.9410095;289.2253723;27817.58398;61.00003815
16.06.2019 22:25:42,328;697.4937134;697.8007813;682.4507446;1.156425357;1.070786119;2.271239996;2.381029367;1.611312866;89.26531219;58.09899902;100.0264893;417.9599915;404.7430115;289.2039795;27817.58398;61.00003815
16.06.2019 22:25:57,364;697.4937134;697.8007813;682.4507446;1.156425357;1.070786119;2.271239996;2.339537859;1.765584111;89.28099823;58.09899902;99.99601746;417.2399902;404.5090027;288.7570496;27817.58398;61.00003815
16.06.2019 22:26:12,399;697.4884033;697.8007813;682.4507446;1.156425357;1.070786119;2.271239996;2.320195675;1.954586029;89.26531219;58.065979;99.98042297;417.1199951;405.1029968;288.2095032;27817.59961;61.00003815
16.06.2019 22:26:27,434;697.4884033;697.8007813;682.4507446;1.156425357;1.074167132;2.270298719;2.346928358;1.947145343;89.25746918;58.09899902;100.0292053;416.8800049;405.5360107;288.1141357;27817.59961;61.00003815
16.06.2019 22:26:42,465;697.4893188;697.8007813;682.4507446;1.156425357;1.074167132;2.271239996;2.304773569;1.725831151;89.26531219;58.09899902;100.038002;416.7600098;405.5360107;288.8722229;27817.59961;61.00003815
16.06.2019 22:26:57,516;697.4856567;697.8007813;682.4507446;1.156425357;1.074167132;2.270612478;2.259483576;1.823702693;89.27316284;58.065979;100.0315704;414.7200012;405.5;288.5106201;27817.59961;61.00003815
16.06.2019 22:27:12,556;697.4889526;697.8007813;682.4507446;1.156425357;1.074167132;2.270612478;2.31856513;1.939988732;89.27316284;58.09899902;100.0014572;416.1600037;405.6080017;288.1738281;27817.61719;61.00003815
16.06.2019 22:27:27,600;697.4889526;697.8007813;682.4507446;1.156425357;1.074167132;2.271553516;2.374228477;1.980337858;89.25746918;58.09899902;99.97467041;416.519989;405.6080017;288.1738281;27817.61719;61.00003815
16.06.2019 22:27:42,645;697.4941406;697.8007813;682.4581299;1.157408714;1.074167132;2.271239996;2.339718103;1.683835626;89.28884125;58.09899902;99.99107361;418.6799927;405.6080017;288.9938965;27817.61719;61.00003815
16.06.2019 22:27:57,684;697.4896851;697.8007813;682.4581299;1.157408714;1.074167132;2.271239996;2.290758848;2.040865183;89.25746918;58.065979;100.0086136;416.2799988;405.8240051;287.8816528;27817.61719;61.00003815
16.06.2019 22:28:12,721;697.4896851;697.802063;682.4581299;1.157408714;1.074167132;2.270298719;2.39567256;1.834945202;89.28884125;58.09899902;99.9745636;416.7600098;405.769989;288.4390564;27817.63281;61.00003815
16.06.2019 22:28:27,756;697.4896851;697.802063;682.4526367;1.157408714;1.074167132;2.270612478;2.290758848;1.848421812;89.26531219;58.09899902;100.0070648;416.7600098;405.769989;288.4390564;27817.63281;61.00003815
16.06.2019 22:28:42,791;697.4896851;697.802063;682.4526367;1.157408714;1.074167132;2.271553516;2.203905821;1.727393389;89.27316284;58.065979;100.0239105;416.0400085;405.9140015;288.6775513;27817.63281;61.00003815
16.06.2019 22:28:57,830;697.4896851;697.802063;682.4526367;1.157408714;1.074167132;2.271239996;2.286747217;1.933291316;89.27316284;58.065979;100.0267029;415.3200073;406.0220032;288.1593628;27817.63281;61.00003815
16.06.2019 22:29:12,857;697.4896851;697.802063;682.4526367;1.157408714;1.074167132;2.271239996;2.386570454;1.774201989;89.26531219;58.09899902;100.0089111;414.9599915;405.9679871;288.6200867;27817.65039;60.94073105
16.06.2019 22:29:27,896;697.491272;697.802063;682.4526367;1.157408714;1.074167132;2.270612478;2.310766935;1.861815214;89.26531219;58.065979;100.0081024;414.7200012;405.9859924;288.3663635;27817.65039;60.94073105
16.06.2019 22:29:42,939;697.491272;697.802063;682.4526367;1.157408714;1.074167132;2.270298719;2.337372541;1.639642358;89.27316284;58.09899902;100.0155792;415.9200134;405.8240051;288.8925171;27817.65039;60.99971008
16.06.2019 22:29:57,981;697.491272;697.802063;682.4526367;1.157408714;1.074167132;2.270612478;2.19702673;1.838462353;89.27316284;58.065979;100.0282135;414.8399963;406.2569885;288.3559875;27817.65039;60.99971008
16.06.2019 22:30:13,012;697.491272;697.802063;682.4463501;1.157408714;1.074167132;2.271239996;2.33105135;1.865397334;89.26531219;58.09899902;99.99229431;416.0400085;406.1119995;288.3559875;27817.66602;60.98046494
16.06.2019 22:30:28,051;697.491272;697.802063;682.4463501;1.157408714;1.074167132;2.271239996;2.235194445;1.749946117;89.28099823;58.065979;100.0164871;415.3200073;406.0580139;288.9062805;27817.66602;60.9022522
16.06.2019 22:30:43,083;697.491272;697.802063;682.4463501;1.157408714;1.074167132;2.271553516;2.251585245;1.907373071;89.28099823;58.065979;99.96839905;416.7600098;405.7340088;288.4890747;27817.66602;60.99650192
16.06.2019 22:30:58,115;697.4935303;697.802063;682.4575195;1.157408714;1.074167132;2.271239996;2.344946623;1.866987586;89.25746918;58.065979;99.99304962;416.8800049;405.5180054;288.4890747;27817.66602;60.96827316
16.06.2019 22:31:13,155;697.4935303;697.802063;682.4575195;1.157408714;1.074167132;2.270926476;2.28181839;2.002334595;89.28099823;58.09899902;99.92588806;416.7600098;405.4819946;288.1359253;27817.68359;60.96827316
16.06.2019 22:31:28,185;697.4876099;697.802063;682.4575195;1.157408714;1.074167132;2.271553516;2.365265369;1.709066987;89.26531219;58.09899902;99.9546051;417.2399902;405.3200073;288.7876282;27817.68359;60.90157318
16.06.2019 22:31:43,226;697.4876099;697.802063;682.4575195;1.157408714;1.074167132;2.271553516;2.381386995;2.132183552;89.28884125;58.065979;99.95950317;417.7200012;405.1749878;287.4846802;27817.68359;60.90157318
16.06.2019 22:31:58,258;697.4886475;697.802063;682.447937;1.157408714;1.074167132;2.270298719;2.236670256;1.874209642;89.28099823;58.13207245;99.97307587;416.3999939;405.428009;288.1535645;27817.68359;60.90157318
16.06.2019 22:32:13,300;697.4886475;697.802063;682.447937;1.157408714;1.074167132;2.270926476;2.363470793;1.860065103;89.28099823;58.065979;99.98078156;416.2799988;405.3559875;288.2724915;27817.69922;60.90157318
16.06.2019 22:32:28,339;697.4835815;697.802063;682.447937;1.157408714;1.074167132;2.270612478;2.255995035;1.860065103;89.26531219;58.065979;99.99693298;415.4400024;405.6080017;288.2724915;27817.69922;60.90157318
16.06.2019 22:32:43,366;697.4885864;697.802063;682.447937;1.157408714;1.074167132;2.270612478;2.303682804;1.846583843;89.26531219;58.09899902;99.97151947;416.0400085;405.4819946;288.2724915;27817.69922;60.90157318
16.06.2019 22:32:58,403;697.4842529;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.331593752;1.745222926;89.28099823;58.09899902;99.92282104;414.7200012;405.2829895;288.8945618;27817.69922;60.90157318
16.06.2019 22:33:13,438;697.4890137;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.266634941;2.076737404;89.26531219;58.065979;99.93491364;415.0799866;405.1390076;287.9338684;27817.7168;60.90157318
16.06.2019 22:33:28,474;697.4890137;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.31149292;1.836659789;89.25746918;58.09899902;99.93518829;417.7200012;405.1570129;288.6296082;27817.7168;60.90157318
16.06.2019 22:33:43,505;697.4938965;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.324359894;1.904374599;89.26531219;58.13207245;99.97240448;416.3999939;405.4819946;288.4333801;27817.7168;60.90091324
16.06.2019 22:33:58,544;697.4938965;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.27414155;1.877447844;89.26531219;58.065979;99.94952393;412.6799927;405.7879944;288.4333801;27817.7168;60.90091324
16.06.2019 22:34:13,583;697.4879761;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.311129808;1.752268553;89.25746918;58.03295898;99.96470642;416.0400085;405.7520142;288.8741455;27817.73242;60.95797348
16.06.2019 22:34:28,628;697.4917603;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.261685133;1.715197563;89.28099823;58.065979;99.97016144;415.6799927;405.8240051;288.8741455;27817.73242;60.90049362
16.06.2019 22:34:43,658;697.4917603;697.802063;682.4511719;1.157408714;1.074167132;2.270612478;2.370465994;2.002872229;89.25746918;58.09899902;99.95322418;415.9200134;405.7520142;287.9629211;27817.73242;60.90049362
16.06.2019 22:34:58,699;697.4917603;697.802063;682.4511719;1.157408714;1.074167132;2.271553516;2.357184172;1.881629586;89.24963379;58.09899902;99.92636108;417.3599854;405.4819946;288.4309692;27817.73242;60.90049362
16.06.2019 22:35:13,741;697.4854736;697.802063;682.4511719;1.157408714;1.074167132;2.270612478;2.244778156;1.841245294;89.26531219;58.09899902;99.93824005;418.4400024;405.8240051;288.4309692;27817.75;60.90049362
16.06.2019 22:35:28,783;697.4935913;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.29276371;1.841245294;89.26531219;58.09899902;99.96295929;415.0799866;405.8240051;288.4309692;27817.75;60.90049362
16.06.2019 22:35:43,823;697.4935913;697.802063;682.4511719;1.157408714;1.074167132;2.271239996;2.306408882;1.868182063;89.26531219;58.065979;99.98278809;416.8800049;405.6440125;288.4309692;27817.75;60.90049362
16.06.2019 22:35:58,853;697.4935913;697.802063;682.4511719;1.157408714;1.069949746;2.271239996;2.342242956;1.868182063;89.26531219;58.09899902;99.9666214;415.6799927;405.8779907;288.4309692;27817.75;60.90049362
16.06.2019 22:36:13,891;697.4935913;697.802063;682.4511719;1.157408714;1.069949746;2.270298719;2.346207857;1.868182063;89.26531219;58.065979;99.94914246;418.2000122;405.769989;288.4309692;27817.76758;60.90049362
16.06.2019 22:36:28,923;697.4935913;697.802063;682.4511719;1.157408714;1.069949746;2.270926476;2.339718103;1.903201461;89.28099823;58.09899902;99.90812683;417;405.571991;288.2905884;27817.76758;60.90049362
16.06.2019 22:36:43,955;697.4935913;697.802063;682.446106;1.157408714;1.069949746;2.271239996;2.288388729;1.763041019;89.28099823;58.09899902;99.96327972;417.2399902;405.3559875;288.7355347;27817.76758;60.90049362
16.06.2019 22:36:58,999;697.487854;697.802063;682.446106;1.157408714;1.069949746;2.270612478;2.354127884;1.827415109;89.26531219;58.09899902;99.97849274;416.0400085;405.8420105;288.4710388;27817.76758;60.90049362
16.06.2019 22:37:14,034;697.493103;697.802063;682.446106;1.157408714;1.069949746;2.270612478;2.234641075;1.781490922;89.26531219;58.09899902;99.99021149;415.7999878;405.8420105;288.6040344;27817.7832;60.90049362
16.06.2019 22:37:29,072;697.493103;697.802063;682.446106;1.157408714;1.069949746;2.270926476;2.314939737;1.851143599;89.27316284;58.09899902;99.96061707;415.7999878;405.7520142;288.6040344;27817.7832;60.90049362
16.06.2019 22:37:44,111;697.493103;697.802063;682.4476318;1.157408714;1.069949746;2.270612478;2.324902773;1.864587784;89.27316284;58.09899902;100.0149536;414.2399902;405.8959961;288.6040344;27817.7832;60.90049362
16.06.2019 22:37:59,147;697.4876099;697.805481;682.4476318;1.157408714;1.069949746;2.270612478;2.344586134;1.975708842;89.27316284;58.09899902;100.002655;416.7600098;405.9859924;288.20401;27817.7832;60.90049362
16.06.2019 22:38:14,186;697.4876099;697.805481;682.4476318;1.157408714;1.069949746;2.270298719;2.319289684;1.941458344;89.28099823;58.09899902;99.99737549;416.6400146;406.0939941;288.2642822;27817.80078;60.90049362
16.06.2019 22:38:29,212;697.4923706;697.805481;682.4536133;1.157408714;1.069949746;2.271553516;2.279078484;1.872401357;89.28099823;58.13207245;100.0144501;412.7999878;406.0939941;288.4643555;27817.80078;60.90049362
16.06.2019 22:38:44,247;697.4923706;697.805481;682.4536133;1.157408714;1.07433033;2.271553516;2.310585499;1.935404539;89.25746918;58.09899902;99.98988342;417;406.0939941;288.2452087;27817.80078;60.90049362
16.06.2019 22:38:59,283;697.4923706;697.805481;682.4536133;1.157408714;1.07433033;2.270612478;2.195909977;1.895038486;89.26531219;58.09899902;99.99695587;415.6799927;405.9500122;288.2452087;27817.80078;60.90049362
16.06.2019 22:39:14,316;697.4923706;697.802063;682.4536133;1.157408714;1.07433033;2.270926476;2.348188877;1.935404539;89.26531219;58.09899902;99.98742676;414.3599854;406.0220032;288.2452087;27817.81641;60.90049362
16.06.2019 22:39:29,355;697.4923706;697.802063;682.4536133;1.157408714;1.07433033;2.271239996;2.325083971;1.825439692;89.28099823;58.09899902;100.0331345;416.2799988;405.8959961;288.5247803;27817.81641;60.90049362
16.06.2019 22:39:44,393;697.4923706;697.802063;682.4536133;1.157408714;1.07433033;2.270612478;2.342242956;2.069876909;89.28099823;58.13207245;100.0156784;415.6799927;405.9679871;287.7389221;27817.81641;60.90049362
16.06.2019 22:39:59,431;697.4868774;697.802063;682.4460449;1.157408714;1.07433033;2.270612478;2.343504906;1.77987957;89.28099823;58.09899902;99.99539185;415.7999878;406.2030029;288.5787048;27817.83398;60.90049362
16.06.2019 22:40:14,476;697.4921265;697.802063;682.4460449;1.157408714;1.07433033;2.270612478;2.333761454;1.662235141;89.25746918;58.065979;99.99375153;415.3200073;406.2030029;288.919342;27817.83398;60.90049362
16.06.2019 22:40:29,508;697.4921265;697.802063;682.456665;1.157408714;1.07433033;2.271239996;2.326893091;1.848070502;89.28884125;58.09899902;99.99727631;415.9200134;406.4549866;288.459259;27817.83398;60.90049362
16.06.2019 22:40:44,542;697.4921265;697.802063;682.456665;1.157408714;1.07433033;2.271239996;2.276153564;1.734374166;89.28099823;58.09899902;100.0092926;414.6000061;406.67099;288.7885437;27817.83398;60.90049362
16.06.2019 22:40:59,577;697.4957886;697.802063;682.456665;1.157408714;1.07433033;2.271239996;2.33520627;1.734374166;89.26531219;58.09899902;99.99723816;416.0400085;406.5090027;288.7885437;27817.84961;60.90049362
16.06.2019 22:41:14,610;697.4957886;697.802063;682.456665;1.157408714;1.07433033;2.270926476;2.2889359;2.081868172;89.27316284;58.09899902;99.967453;415.4400024;406.4370117;287.7431641;27817.84961;60.90049362
16.06.2019 22:41:29,652;697.4957886;697.802063;682.456665;1.157408714;1.07433033;2.271239996;2.356105804;1.946043372;89.27316284;58.09899902;99.99468994;414.6000061;406.67099;288.0975342;27817.84961;60.90049362
16.06.2019 22:41:44,693;697.4857788;697.802063;682.4535522;1.157408714;1.07433033;2.270612478;2.276701927;1.721229196;89.27316284;58.09899902;100.0160904;414.7200012;406.598999;288.7485352;27817.84961;60.90049362
16.06.2019 22:41:59,737;697.4918213;697.802063;682.4535522;1.157408714;1.07433033;2.270612478;2.296952486;1.760471582;89.26531219;58.065979;99.99622345;415.7999878;406.7070007;288.6348877;27817.86719;60.90049362
16.06.2019 22:42:14,769;697.4918213;697.802063;682.4535522;1.157408714;1.07433033;2.271239996;2.265352249;1.820440054;89.28099823;58.09899902;99.99913788;415.3200073;406.7070007;288.4612427;27817.86719;60.90049362
16.06.2019 22:42:29,806;697.4918213;697.802063;682.4535522;1.157408714;1.07433033;2.270612478;2.23888278;1.94131887;89.26531219;58.09899902;100.0102615;416.3999939;406.8510132;288.1112061;27817.86719;60.90049362
16.06.2019 22:42:44,845;697.4962769;697.802063;682.4467163;1.157408714;1.07433033;2.271239996;2.281636;1.794814825;89.26531219;58.03295898;100.0304031;415.9200134;406.7430115;288.6134949;27817.86719;60.90049362
16.06.2019 22:42:59,884;697.4919434;697.802063;682.4467163;1.157408714;1.07433033;2.271239996;2.300591707;1.841019273;89.26531219;58.065979;100.0143204;416.519989;406.7070007;288.6134949;27817.88281;60.90049362
16.06.2019 22:43:14,914;697.4919434;697.802063;682.4467163;1.157408714;1.07433033;2.271239996;2.32254982;1.841019273;89.28099823;58.065979;100.0210724;415.9200134;406.7250061;288.6134949;27817.88281;60.90049362
16.06.2019 22:43:29,956;697.4919434;697.802063;682.4467163;1.157408714;1.07433033;2.270612478;2.277067661;1.88450706;89.28099823;58.09899902;100.0420227;415.3200073;406.5809937;288.4095154;27817.88281;60.90049362
16.06.2019 22:43:45,000;697.4919434;697.802063;682.4525757;1.157408714;1.07433033;2.270298719;2.297316551;1.948144436;89.28099823;58.09899902;100.0438232;413.0400085;406.7430115;288.1861572;27817.88281;60.90049362
16.06.2019 22:44:00,036;697.4940186;697.802063;682.4525757;1.157408714;1.07433033;2.270612478;2.339177132;1.856359005;89.26531219;58.09899902;100.035347;414.9599915;406.5809937;288.4910583;27817.90039;60.90049362
16.06.2019 22:44:15,070;697.4888916;697.802063;682.4525757;1.157408714;1.07433033;2.270612478;2.297316551;1.856359005;89.26531219;58.09899902;100.037384;416.0400085;406.3649902;288.4910583;27817.90039;60.90049362
16.06.2019 22:44:30,102;697.4888916;697.802063;682.4525757;1.157408714;1.07433033;2.270612478;2.339537859;1.856359005;89.27316284;58.09899902;100.0369949;415.7999878;406.3110046;288.4910583;27817.90039;60.90049362
16.06.2019 22:44:45,141;697.4888916;697.802063;682.4525757;1.157408714;1.07433033;2.271239996;2.354667187;1.766806483;89.27316284;58.065979;100.0390472;413.6400146;406.4370117;288.8285522;27817.90039;60.90049362
16.06.2019 22:45:00,177;697.4904785;697.802063;682.4441528;1.157408714;1.07433033;2.270298719;2.264435768;1.743885875;89.25746918;58.09899902;100.0498962;417.9599915;406.5809937;288.777832;27817.91602;60.90049362
16.06.2019 22:45:15,208;697.4904785;697.802063;682.4441528;1.157408714;1.071413994;2.270612478;2.302955866;1.914524555;89.28099823;58.09899902;100.0636368;416.2799988;406.4909973;288.4005127;27817.91602;60.90049362
16.06.2019 22:45:30,247;697.4860229;697.802063;682.449585;1.157408714;1.071413994;2.270612478;2.264619112;1.887610435;89.26531219;58.09899902;100.0929565;416.1600037;406.5629883;288.4005127;27817.91602;60.90049362
16.06.2019 22:45:45,276;697.4860229;697.802063;682.449585;1.157408714;1.071413994;2.271239996;2.325445652;2.086296082;89.28099823;58.13207245;100.0924072;414.6000061;406.4190063;287.825592;27817.91602;60.90049362
16.06.2019 22:46:00,306;697.4876709;697.802063;682.449585;1.157408714;1.071413994;2.271239996;2.341882467;1.740559459;89.27316284;58.03295898;100.0452042;414.8399963;406.8330078;288.788208;27817.93359;60.90049362
16.06.2019 22:46:15,348;697.4876709;697.802063;682.449585;1.157408714;1.071413994;2.270612478;2.327073812;1.727069497;89.27316284;58.09899902;100.0023956;417.7200012;406.5090027;288.788208;27817.93359;60.80763245
16.06.2019 22:46:30,378;697.4876709;697.802063;682.449585;1.157408714;1.071413994;2.270612478;2.314395666;1.963778138;89.28099823;58.09899902;100.015152;414;406.3110046;288.1026306;27817.93359;60.8967514
16.06.2019 22:46:45,413;697.489563;697.802063;682.449585;1.157408714;1.071413994;2.270926476;2.289300442;2.09728694;89.28099823;58.09899902;100.0406494;413.519989;406.1300049;287.7937317;27817.93359;60.82351303
16.06.2019 22:47:00,449;697.489563;697.802063;682.449585;1.157408714;1.071413994;2.270298719;2.310403824;1.772928715;89.25746918;58.09899902;100.0628281;415.0799866;406.2929993;288.6163635;27817.94922;60.87758636
16.06.2019 22:47:15,497;697.4869995;697.802063;682.449585;1.157408714;1.071413994;2.271239996;2.294038773;1.813343287;89.26531219;58.09899902;100.0441437;416.1600037;406.4909973;288.6163635;27817.94922;60.83767319
16.06.2019 22:47:30,533;697.4934082;697.802063;682.449585;1.157408714;1.071413994;2.271239996;2.31366992;1.957746506;89.26531219;58.09899902;100.0545883;418.0799866;406.4909973;288.1980286;27817.94922;60.83767319
16.06.2019 22:47:45,571;697.4934082;697.802063;682.449585;1.157408714;1.071413994;2.270612478;2.263702631;1.64486146;89.25746918;58.09899902;100.038269;416.3999939;406.3469849;289.0262756;27817.94922;60.83767319
16.06.2019 22:48:00,608;697.4954224;697.802063;682.449585;1.157408714;1.071413994;2.270298719;2.316390276;1.973346829;89.27316284;58.13207245;100.0087509;416.519989;406.0580139;288.0359497;27817.9668;60.83767319
16.06.2019 22:48:15,648;697.4954224;697.802063;682.4599609;1.157408714;1.071413994;2.270926476;2.36992836;1.998431087;89.27316284;58.13207245;99.99111938;416.7600098;405.9140015;288.0412598;27817.9668;60.83767319
16.06.2019 22:48:30,682;697.4954224;697.802063;682.4599609;1.157408714;1.071413994;2.270612478;2.280174732;1.754686236;89.26531219;58.16509247;100.0158844;415.3200073;405.8420105;288.708252;27817.9668;60.83767319
16.06.2019 22:48:45,715;697.4954224;697.802063;682.4493408;1.157408714;1.071413994;2.270612478;2.28638196;1.922770381;89.26531219;58.13207245;100.0356369;415.0799866;405.8420105;288.2214355;27817.9668;60.89944458
16.06.2019 22:49:00,752;697.4916992;697.802063;682.4493408;1.157408714;1.071413994;2.270612478;2.346748352;1.802786827;89.26531219;58.09899902;100.0660324;416.1600037;406.401001;288.5689392;27817.98242;60.89944458
16.06.2019 22:49:15,786;697.4834595;697.802063;682.4493408;1.157408714;1.071413994;2.270612478;2.321644545;1.802786827;89.28099823;58.09899902;100.0735703;415.7999878;406.5270081;288.5689392;27817.98242;60.89944458
16.06.2019 22:49:30,828;697.4909668;697.802063;682.4493408;1.157408714;1.071413994;2.270926476;2.32942462;1.816266179;89.28099823;58.09899902;100.0533371;416.7600098;406.5270081;288.5689392;27817.98242;60.86863708
16.06.2019 22:49:45,871;697.4855957;697.802063;682.4632568;1.157408714;1.071413994;2.270612478;2.325083971;1.898435593;89.28884125;58.13207245;100.0802765;418.3200073;406.9049988;288.2919006;27817.98242;60.86863708
16.06.2019 22:50:00,897;697.4926758;697.802063;682.4632568;1.157408714;1.071413994;2.271239996;2.262969017;1.942956924;89.25746918;58.13207245;100.0451508;414.6000061;406.6889954;288.2408447;27818;60.8999939
16.06.2019 22:50:15,940;697.4852905;697.802063;682.446106;1.157408714;1.071413994;2.271239996;2.280357361;1.647734523;89.26531219;58.09899902;100.0581818;415.0799866;406.868988;288.8417664;27818;60.8999939
16.06.2019 22:50:30,979;697.4852905;697.802063;682.446106;1.157408714;1.071413994;2.270298719;2.319289684;1.751719236;89.26531219;58.13207245;100.0563583;417.7200012;406.9769897;288.4237671;27818;60.8999939
16.06.2019 22:50:46,006;697.4894409;697.802063;682.446106;1.157408714;1.071413994;2.271239996;2.361495733;1.83774209;89.28099823;58.09899902;100.0394745;414.7200012;407.1759949;288.2918091;27818;60.83604813
16.06.2019 22:51:01,047;697.4894409;697.802063;682.446106;1.157408714;1.073658705;2.270298719;2.321825504;1.629240274;89.28099823;58.09899902;100.017395;414.480011;407.0130005;289.0983276;27818.01758;60.8846283
16.06.2019 22:51:16,087;697.4894409;697.802063;682.4476318;1.157408714;1.073658705;2.271239996;2.332677603;1.82988584;89.26531219;58.13207245;100.0351486;416.2799988;407.0130005;288.6342163;27818.01758;60.8846283
16.06.2019 22:51:31,120;697.4833984;697.7995605;682.4476318;1.157408714;1.073658705;2.271239996;2.310948372;1.82988584;89.28099823;58.13207245;100.0028915;417;406.9230042;288.6342163;27818.01758;60.82592392
16.06.2019 22:51:46,147;697.4833984;697.7995605;682.4476318;1.157408714;1.073658705;2.271239996;2.290212154;1.878615141;89.26531219;58.09899902;100.0503464;412.6799927;407.0499878;288.4930115;27818.01758;60.82592392
16.06.2019 22:52:01,183;697.4911499;697.7995605;682.4476318;1.157408714;1.073658705;2.270612478;2.288388729;1.883357644;89.26531219;58.09899902;100.0701294;415.6799927;407.0499878;288.4013062;27818.0332;60.82592392
16.06.2019 22:52:16,213;697.4911499;697.7995605;682.4476318;1.157408714;1.073658705;2.270612478;2.301864862;1.883357644;89.26531219;58.09899902;100.0527191;414.9599915;406.9769897;288.4013062;27818.0332;60.80770493
16.06.2019 22:52:31,253;697.4911499;697.7995605;682.4476318;1.157408714;1.073658705;2.271239996;2.259116411;1.910263777;89.28099823;58.09899902;100.0578995;413.8800049;406.8330078;288.4013062;27818.0332;60.85183716
16.06.2019 22:52:46,296;697.4945068;697.7995605;682.4533081;1.157408714;1.073658705;2.270298719;2.320376635;1.883357644;89.26531219;58.13207245;100.0653381;416.2799988;406.7430115;288.4013062;27818.0332;60.85183716
16.06.2019 22:53:01,342;697.4874268;697.7995605;682.4533081;1.157408714;1.073658705;2.271239996;2.391569614;1.560793757;89.26531219;58.09899902;100.0855179;412.2000122;406.8869934;289.4139099;27818.05078;60.89541626
16.06.2019 22:53:16,373;697.4874268;697.7995605;682.4533081;1.157408714;1.073658705;2.270612478;2.361316204;1.858801484;89.26531219;58.09899902;100.0864563;416.2799988;407.0310059;288.2417603;27818.05078;60.89541626
16.06.2019 22:53:31,405;697.4874268;697.7995605;682.4533081;1.157408714;1.073658705;2.270612478;2.301319361;1.885715604;89.26531219;58.09899902;100.0834045;414.3599854;407.0310059;288.2417603;27818.05078;60.89541626
16.06.2019 22:53:46,445;697.4949341;697.7995605;682.4533081;1.157408714;1.073658705;2.271239996;2.312400341;1.547740936;89.26531219;58.09899902;100.0371017;413.1600037;407.0310059;289.2203064;27818.05078;60.86271667
16.06.2019 22:54:01,479;697.491272;697.7995605;682.4533081;1.157408714;1.073658705;2.271239996;2.363650084;1.809426904;89.28099823;58.09899902;100.0077438;415.6799927;406.8869934;288.4626465;27818.06641;60.89943314
16.06.2019 22:54:16,512;697.491272;697.8005371;682.4533081;1.157408714;1.073658705;2.270298719;2.287841558;1.76900804;89.28099823;58.09899902;100.0265503;412.3200073;406.7789917;288.4626465;27818.06641;60.89943314
16.06.2019 22:54:31,556;697.4852295;697.8005371;682.4499512;1.157408714;1.073658705;2.270612478;2.288571119;1.953848958;89.28099823;58.09899902;100.0435104;414.480011;406.7789917;287.9666443;27818.06641;60.83989716
16.06.2019 22:54:46,594;697.4852295;697.8005371;682.4499512;1.157408714;1.073658705;2.270612478;2.29130578;1.788485527;89.27316284;58.09899902;100.0460129;416.0400085;406.9230042;288.445282;27818.06641;60.83989716
16.06.2019 22:55:01,629;697.4903564;697.8005371;682.4499512;1.157408714;1.073658705;2.270612478;2.311856031;1.878986478;89.27316284;58.09899902;100.019249;414.6000061;406.9230042;288.3424683;27818.08398;60.89039612
16.06.2019 22:55:16,667;697.4903564;697.8005371;682.4499512;1.157408714;1.073658705;2.270612478;2.318927526;1.878986478;89.26531219;58.09899902;100.0347366;416.2799988;407.0499878;288.3424683;27818.08398;60.84902191
16.06.2019 22:55:31,706;697.4875488;697.8005371;682.4499512;1.157408714;1.073658705;2.271239996;2.267917633;1.99229598;89.26531219;58.09899902;100.0422211;414.3599854;407.2120056;288.0921326;27818.08398;60.84902191
16.06.2019 22:55:46,743;697.4875488;697.8005371;682.4593506;1.157408714;1.073658705;2.270298719;2.329966784;1.700713038;89.28099823;58.065979;100.0696335;415.6799927;407.2659912;288.8197021;27818.08398;60.84902191
16.06.2019 22:56:01,784;697.4944458;697.8005371;682.4593506;1.157408714;1.073658705;2.271239996;2.296406269;2.123472214;89.26531219;58.09899902;100.0479736;414;407.1040039;287.7121277;27818.09961;60.81649017
16.06.2019 22:56:16,825;697.487915;697.8005371;682.4507446;1.157408714;1.073658705;2.271239996;2.342062712;1.770896196;89.26531219;58.09899902;100.0549011;414.7200012;407.5;288.733551;27818.09961;60.81649017
16.06.2019 22:56:31,856;697.493103;697.8005371;682.4507446;1.157408714;1.073658705;2.271239996;2.334483862;1.849709034;89.26531219;58.09899902;100.049408;414.2399902;407.428009;288.4272461;27818.09961;60.81649017
16.06.2019 22:56:46,889;697.493103;697.8005371;682.4507446;1.157408714;1.073658705;2.270612478;2.364906311;1.849709034;89.28099823;58.13207245;100.0444489;413.6400146;407.7160034;288.4272461;27818.09961;60.81649017
16.06.2019 22:57:01,928;697.4869995;697.8005371;682.4507446;1.157408714;1.073658705;2.270298719;2.281270504;1.836252689;89.28099823;58.09899902;100.0290222;412.3200073;407.5899963;288.4272461;27818.11719;60.80001068
16.06.2019 22:57:16,959;697.492981;697.8005371;682.4507446;1.157408714;1.073658705;2.270612478;2.326712132;2.00404644;89.28099823;58.09899902;100.0121841;413.6400146;407.5899963;287.9802551;27818.11719;60.80001068
16.06.2019 22:57:31,997;697.492981;697.8005371;682.4507446;1.157408714;1.073658705;2.270926476;2.36687994;1.778858423;89.26531219;58.09899902;100.0699692;413.7600098;407.6799927;288.6715393;27818.11719;60.80001068
16.06.2019 22:57:47,030;697.492981;697.8005371;682.4507446;1.157408714;1.073658705;2.270612478;2.355566263;1.765363336;89.26531219;58.065979;100.0659103;413.7600098;407.7879944;288.6715393;27818.11719;60.80001068
16.06.2019 22:58:02,552;697.492981;697.8005371;682.4507446;1.157408714;1.073658705;2.271239996;2.35160923;2.025788307;89.26531219;58.09899902;100.0419846;413.1600037;407.8779907;287.9951172;27818.13281;60.80001068
16.06.2019 22:58:17,591;697.492981;697.8005371;682.4507446;1.157408714;1.073658705;2.270298719;2.367597342;1.777969122;89.25746918;58.09899902;100.0579529;414;408.0050049;288.5960083;27818.13281;60.80001068
16.06.2019 22:58:32,624;697.492981;697.8005371;682.4533081;1.157408714;1.073658705;2.270298719;2.301501274;1.923411489;89.28099823;58.09899902;100.0750809;414.6000061;407.9689941;288.1748352;27818.13281;60.80001068
16.06.2019 22:58:47,659;697.492981;697.8005371;682.4533081;1.157408714;1.073658705;2.270298719;2.314032793;1.910484314;89.28099823;58.03295898;100.0530472;414.1199951;408.2030029;288.2122498;27818.13281;60.80001068
16.06.2019 22:59:02,699;697.4897461;697.8005371;682.4533081;1.157408714;1.073658705;2.271239996;2.31366992;2.239750862;89.28099823;58.09899902;100.0680161;413.7600098;408.0409851;287.3752441;27818.15039;60.80001068
16.06.2019 22:59:17,731;697.4897461;697.8005371;682.4533081;1.157408714;1.073658705;2.270612478;2.340439796;1.889210939;89.28099823;58.065979;100.0631638;414.2399902;407.6260071;288.3908081;27818.15039;60.80001068
16.06.2019 22:59:32,762;697.4897461;697.8005371;682.4533081;1.157408714;1.073658705;2.271553516;2.306045532;2.25177598;89.26531219;58.09899902;100.0177307;411.1199951;407.6619873;287.3792419;27818.15039;60.80001068
16.06.2019 22:59:47,790;697.4897461;697.8005371;682.4533081;1.157408714;1.073658705;2.270298719;2.301319361;1.92697382;89.26531219;58.03295898;100.030426;411.9599915;407.8059998;288.1022644;27818.15039;60.77581406
16.06.2019 23:00:02,829;697.4884644;697.8005371;682.4533081;1.157408714;1.073658705;2.271553516;2.325083971;1.967333555;89.28099823;58.065979;100.0431671;413.0400085;407.8959961;288.1022644;27818.16602;60.77581406
16.06.2019 23:00:17,858;697.4884644;697.8005371;682.4533081;1.157408714;1.073658705;2.271239996;2.30022788;1.625898719;89.26531219;59.02408218;100.0374298;414.6000061;408.0589905;289.091156;27818.16602;60.70623779
16.06.2019 23:00:32,896;697.4884644;697.8005371;682.4533081;1.157408714;1.073658705;2.270612478;2.31693387;1.296004057;89.26531219;59.02408218;100.008522;415.0799866;408.1849976;289.9681702;27818.16602;60.70623779
16.06.2019 23:00:47,937;697.487854;697.8005371;682.4533081;1.157408714;1.073658705;2.271553516;2.350709438;1.549793839;89.26531219;58.99106216;99.96340179;413.519989;408.2569885;289.350708;27818.16602;60.73025131
16.06.2019 23:01:02,979;697.487854;697.8005371;682.4533081;1.157408714;1.073658705;2.270612478;2.287659168;1.509265304;89.26531219;59.02408218;99.97854614;414.480011;408.0409851;289.350708;27818.18359;60.70000839
16.06.2019 23:01:18,021;697.4817505;697.8005371;682.4533081;1.157408714;1.073658705;2.270612478;2.196096182;1.509265304;89.28884125;58.99106216;99.93598938;414.7200012;407.9330139;289.350708;27818.18359;60.70000839
16.06.2019 23:01:33,053;697.4884033;697.8005371;682.4533081;1.157408714;1.073658705;2.270612478;2.259850502;1.509265304;89.28099823;58.99106216;99.76470947;417.2399902;407.697998;289.350708;27818.18359;60.70000839
16.06.2019 23:01:48,098;697.4834595;697.8005371;682.4533081;1.157408714;1.070113659;2.271553516;2.281636;1.677726626;89.26531219;59.02408218;99.96748352;418.6799927;405.5180054;288.9142151;27818.18359;60.70000839
16.06.2019 23:02:03,139;697.4884033;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.317477703;1.46661222;89.28099823;59.02408218;99.84929657;417.8399963;405.302002;289.4864807;27818.19922;60.70000839
16.06.2019 23:02:18,174;697.4884033;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.273226738;1.386500478;89.28099823;59.02408218;99.87588501;419.0400085;405.2470093;289.7184143;27818.19922;60.70000839
16.06.2019 23:02:33,206;697.4884033;697.8005371;682.4533081;1.157408714;1.070113659;2.270612478;2.372974634;1.359429836;89.28099823;59.02408218;99.89415741;419.519989;405.2470093;289.7184143;27818.19922;60.70000839
16.06.2019 23:02:48,238;697.4884033;697.8005371;682.4533081;1.157408714;1.070113659;2.270612478;2.345307112;1.324088812;89.26531219;59.02408218;99.86897278;417.9599915;405.0849915;289.8207092;27818.19922;60.78261948
16.06.2019 23:03:03,280;697.4884033;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.332677603;1.546009421;89.26531219;58.99106216;99.82898712;420.1199951;405.3200073;289.1392517;27818.2168;60.78261948
16.06.2019 23:03:18,307;697.4884033;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.349089384;1.540231705;89.26531219;58.99106216;99.86328125;420;405.3200073;289.2732849;27818.2168;60.79999542
16.06.2019 23:03:33,341;697.4903564;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.384783506;1.225668788;89.28099823;58.99106216;99.85079956;418.6799927;405.3200073;290.184082;27818.2168;60.79999542
16.06.2019 23:03:48,375;697.4903564;697.8005371;682.4533081;1.157408714;1.070113659;2.270612478;2.31856513;1.463693976;89.28099823;58.95804214;99.86281586;418.7999878;405.3200073;289.4949341;27818.2168;60.79999542
16.06.2019 23:04:03,404;697.4903564;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.348188877;1.398775935;89.28099823;59.05715561;99.89222717;421.9200134;404.3640137;289.6828918;27818.23242;60.79999542
16.06.2019 23:04:18,444;697.4870605;697.8005371;682.4533081;1.157408714;1.070113659;2.270926476;2.270847559;1.385264635;89.25746918;59.02408218;99.92251587;415.3200073;405.2109985;289.6828918;27818.23242;60.79999542
16.06.2019 23:04:33,486;697.4870605;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.245330811;1.516325474;89.26531219;58.95804214;99.91345978;419.0400085;405.1210022;289.3425293;27818.23242;60.84233093
16.06.2019 23:04:48,529;697.4870605;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.272861004;1.384901047;89.28099823;59.02408218;99.91151428;418.9200134;405.2650146;289.723053;27818.23242;60.89833832
16.06.2019 23:05:03,557;697.4781494;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.345307112;1.595883846;89.26531219;59.02408218;99.89583588;418.3200073;405.2290039;289.1121521;27818.25;60.89833832
16.06.2019 23:05:18,593;697.4849243;697.8005371;682.4533081;1.157408714;1.070113659;2.271239996;2.240173101;1.52502811;89.26531219;59.02408218;99.92882538;418.5599976;405.3739929;289.3173218;27818.25;60.89833832
16.06.2019 23:05:33,631;697.4884033;697.8005371;682.4533081;1.157408714;1.073328257;2.270612478;2.237223387;1.348615646;89.28099823;58.99106216;99.94360352;417.3599854;405.571991;289.7497253;27818.25;60.89833832
16.06.2019 23:05:48,676;697.480896;697.8005371;682.4533081;1.157408714;1.073328257;2.270926476;2.375661135;1.575783968;89.28099823;59.02408218;99.95085907;417.3599854;405.1929932;289.1313171;27818.25;60.89833832
16.06.2019 23:06:03,705;697.480896;697.8005371;682.4533081;1.157408714;1.073328257;2.271239996;2.33791399;1.572891951;89.28099823;59.02408218;99.94644165;417.480011;405.302002;289.1787415;27818.26758;60.89833832
16.06.2019 23:06:18,745;697.4869385;697.8005371;682.4533081;1.157408714;1.073328257;2.270612478;2.349809408;1.305639029;89.26531219;58.99106216;99.9544754;418.6799927;405.3200073;289.874115;27818.26758;60.89833832
16.06.2019 23:06:33,787;697.4906616;697.8005371;682.4533081;1.157408714;1.073328257;2.271239996;2.208919287;1.58783567;89.25746918;59.02408218;99.93907166;417.8399963;405.3919983;289.1354675;27818.26758;60.89833832
16.06.2019 23:06:48,821;697.4821777;697.8005371;682.4587402;1.157408714;1.073328257;2.271239996;2.382817507;1.770291686;89.26531219;59.02408218;99.95478821;418.9200134;405.3200073;288.5291138;27818.26758;60.89833832
16.06.2019 23:07:03,844;697.4821777;697.8005371;682.4587402;1.157408714;1.073328257;2.270612478;2.346928358;1.431897283;89.26531219;59.02408218;99.98565674;417.6000061;405.3559875;289.5086975;27818.2832;60.89833832
16.06.2019 23:07:18,879;697.4821777;697.8005371;682.4587402;1.157408714;1.073328257;2.271239996;2.353408337;1.688908935;89.27316284;59.02408218;99.97682953;418.4400024;405.6260071;288.842804;27818.2832;60.89833832
16.06.2019 23:07:33,921;697.4821777;697.8005371;682.453186;1.157408714;1.073328257;2.271553516;2.342423201;1.362421632;89.27316284;59.05715561;99.94625092;418.5599976;405.302002;289.7097473;27818.2832;60.89833832
16.06.2019 23:07:48,958;697.4815674;697.8005371;682.453186;1.157408714;1.073328257;2.269985199;2.246434927;1.551143408;89.25746918;59.02408218;99.96639252;418.9200134;405.4460144;289.0853271;27818.2832;60.89833832
16.06.2019 23:08:03,994;697.4815674;697.7979126;682.453186;1.157408714;1.073328257;2.271239996;2.296952486;1.917525053;89.28884125;59.02408218;99.98596954;417.8399963;405.4100037;288.1808167;27818.30078;60.89833832
16.06.2019 23:08:19,029;697.4876709;697.7979126;682.453186;1.157408714;1.073328257;2.271239996;2.323817015;1.465158224;89.28099823;59.02408218;99.96780396;419.1600037;405.4100037;289.4906921;27818.30078;60.89833832
16.06.2019 23:08:34,070;697.479126;697.7979126;682.453186;1.15623939;1.073328257;2.270612478;2.352688789;1.492085218;89.26531219;59.02408218;99.96717072;419.3999939;405.3559875;289.3344421;27818.30078;60.89833832
16.06.2019 23:08:49,106;697.4855957;697.7979126;682.453186;1.15623939;1.073328257;2.271239996;2.327435732;1.296665907;89.28099823;59.02408218;99.99682617;419.6400146;405.5899963;289.9785156;27818.30078;60.89833832
16.06.2019 23:09:04,156;697.482666;697.7979126;682.453186;1.15623939;1.073328257;2.271239996;2.274324656;1.506958246;89.26531219;59.02408218;99.99632263;416.3999939;405.5899963;289.3696289;27818.31641;60.89833832
16.06.2019 23:09:19,196;697.489624;697.7979126;682.453186;1.15623939;1.073328257;2.271239996;2.29968214;1.506958246;89.25746918;58.99106216;99.98942566;416.7600098;405.5899963;289.3696289;27818.31641;60.89833832
16.06.2019 23:09:34,232;697.4820557;697.7979126;682.453186;1.15623939;1.073328257;2.271239996;2.326169491;1.383696437;89.26531219;59.02408218;99.99739075;416.8800049;405.571991;289.726532;27818.31641;60.89833832
16.06.2019 23:09:49,261;697.4820557;697.7979126;682.453186;1.15623939;1.073328257;2.271239996;2.370107412;1.51601398;89.28099823;59.05715561;100.0101852;418.4400024;405.5360107;289.3434143;27818.31641;60.89833832
16.06.2019 23:10:04,304;697.4846802;697.7979126;682.453186;1.15623939;1.073328257;2.271239996;2.377093077;1.497617364;89.25746918;58.99106216;100.0098724;419.519989;405.5899963;289.3434143;27818.33398;60.89833832
16.06.2019 23:10:19,343;697.4846802;697.7979126;682.4639893;1.15623939;1.073328257;2.271239996;2.340078831;1.288417935;89.26531219;58.99106216;99.99453735;417.7200012;405.769989;289.9490051;27818.33398;60.89833832
16.06.2019 23:10:34,382;697.4846802;697.7979126;682.4639893;1.15623939;1.073328257;2.271239996;2.286017179;1.234248519;89.28099823;58.99106216;100.0098267;417.7200012;405.6440125;289.9490051;27818.33398;60.89833832
16.06.2019 23:10:49,411;697.4863892;697.7979126;682.4456787;1.15623939;1.073328257;2.271239996;2.270115137;1.288417935;89.28099823;58.99106216;99.99747467;420.3599854;405.7160034;289.9490051;27818.33398;60.89833832
16.06.2019 23:11:04,449;697.479126;697.7979126;682.4456787;1.15623939;1.073328257;2.271239996;2.284739733;1.524218082;89.28099823;58.99106216;99.99544525;419.6400146;405.769989;289.2664185;27818.34961;60.89833832
16.06.2019 23:11:19,485;697.4871826;697.7979126;682.4628296;1.15623939;1.073328257;2.271239996;2.288388729;1.332782984;89.26531219;58.99106216;99.98867035;416.7600098;406.1300049;289.8205872;27818.34961;60.89833832
16.06.2019 23:11:34,519;697.4800415;697.7979126;682.4628296;1.15623939;1.073328257;2.271239996;2.29276371;1.663918495;89.26531219;59.02408218;100.0237808;416.1600037;406.2030029;288.8619995;27818.34961;60.89833832
16.06.2019 23:11:49,551;697.4800415;697.7979126;682.4628296;1.15623939;1.069419026;2.271553516;2.251952887;1.450812101;89.26531219;58.95804214;100.0224762;418.2000122;405.697998;289.3361511;27818.34961;60.89833832
16.06.2019 23:12:04,595;697.4879761;697.7979126;682.4529419;1.15623939;1.069419026;2.271239996;2.324902773;1.437298894;89.26531219;58.95804214;100.0190735;418.5599976;405.8959961;289.3361511;27818.36719;60.89833832
16.06.2019 23:12:19,630;697.4879761;697.798645;682.4529419;1.15623939;1.069419026;2.271553516;2.304046631;1.297866464;89.28099823;58.95804214;100.0411453;417.2399902;406.0220032;289.7786865;27818.36719;60.89833832
16.06.2019 23:12:35,151;697.4841919;697.798645;682.4529419;1.15623939;1.069419026;2.270298719;2.33231616;1.330414414;89.28099823;58.95804214;100.0393677;416.2799988;406.1300049;289.7822266;27818.36719;60.89833832
