Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
16.06.2019 23:12:50,183;697.4841919;697.798645;682.4529419;1.15623939;1.069419026;2.270612478;2.356824636;1.395795584;89.26531219;58.99106216;100.0239944;417.3599854;405.9859924;289.514679;27818.36719;60.89833832
16.06.2019 23:13:05,211;697.4841919;697.798645;682.4529419;1.15623939;1.069419026;2.270926476;2.394780874;1.448378563;89.26531219;58.99106216;100.0103683;416.519989;405.769989;289.4016724;27818.38281;60.89833832
16.06.2019 23:13:20,251;697.4880371;697.798645;682.4529419;1.15623939;1.069419026;2.271239996;2.303137541;1.434837103;89.28099823;58.99106216;100.0243073;417.2399902;405.9679871;289.4016724;27818.38281;60.89833832
16.06.2019 23:13:35,287;697.4825439;697.798645;682.4580078;1.15623939;1.069419026;2.270612478;2.31203723;1.442142248;89.28099823;58.95804214;100.0522156;418.0799866;406.2210083;289.3805542;27818.38281;60.89833832
16.06.2019 23:13:50,319;697.4825439;697.798645;682.4580078;1.15623939;1.069419026;2.270926476;2.297498465;1.455682755;89.27316284;58.99106216;100.0430527;417.7200012;406.2210083;289.3805542;27818.38281;60.89833832
16.06.2019 23:14:05,350;697.4825439;697.798645;682.4580078;1.15623939;1.069419026;2.270298719;2.324721813;1.469188809;89.27316284;58.99106216;99.99994659;416.3999939;406.32901;289.3805542;27818.40039;60.89833832
16.06.2019 23:14:20,385;697.4793091;697.798645;682.4580078;1.15623939;1.069419026;2.270298719;2.341161013;1.42861855;89.27316284;58.99106216;99.97756958;416.0400085;406.1849976;289.3805542;27818.40039;60.89833832
16.06.2019 23:14:35,429;697.4857788;697.798645;682.4544678;1.15623939;1.069419026;2.271553516;2.354667187;1.482701421;89.26531219;58.99106216;100.0198975;419.519989;406.1849976;289.3805542;27818.40039;60.89833832
16.06.2019 23:14:50,467;697.4857788;697.798645;682.4544678;1.15623939;1.069419026;2.271239996;2.338274717;1.469188809;89.25746918;58.99106216;100.0068207;417.2399902;405.9859924;289.3805542;27818.40039;60.89833832
16.06.2019 23:15:05,498;697.4783325;697.798645;682.4544678;1.15623939;1.072592378;2.270926476;2.244778156;1.455682755;89.28099823;58.99106216;100.0277939;418.3200073;406.32901;289.3805542;27818.41602;60.89833832
16.06.2019 23:15:20,544;697.4838257;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.325626612;1.442142248;89.26531219;58.99106216;100.0245895;416.3999939;406.2210083;289.3805542;27818.41602;60.89833832
16.06.2019 23:15:35,578;697.4838257;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.351429224;1.459974051;89.26531219;59.02408218;100.0271988;416.1600037;406.401001;289.4072266;27818.41602;60.89833832
16.06.2019 23:15:50,621;697.4838257;697.798645;682.4544678;1.15623939;1.072592378;2.271553516;2.327616453;1.706985116;89.26531219;58.99106216;100.0197144;416.6400146;406.4909973;288.7312317;27818.41602;60.89833832
16.06.2019 23:16:05,655;697.4882202;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.360059023;1.381112337;89.28099823;59.02408218;99.99638367;418.2000122;406.6530151;289.5571289;27818.43359;60.8999939
16.06.2019 23:16:20,696;697.4882202;697.798645;682.4544678;1.15623939;1.072592378;2.271553516;2.335747719;1.206513047;89.28099823;58.99106216;99.96595001;416.7600098;406.6350098;290.0231628;27818.43359;60.8999939
16.06.2019 23:16:35,728;697.4836426;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.313307285;1.406883597;89.26531219;58.99106216;99.92844391;418.0799866;406.5450134;289.4825745;27818.43359;60.8999939
16.06.2019 23:16:50,771;697.4785156;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.284374714;1.433939934;89.26531219;58.99106216;100.0076294;416.7600098;406.2929993;289.4825745;27818.43359;60.8999939
16.06.2019 23:17:05,802;697.4785156;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.238514185;1.433939934;89.28099823;58.99106216;100.028244;416.0400085;406.5629883;289.4825745;27818.44922;60.8999939
16.06.2019 23:17:20,846;697.4785156;697.798645;682.4544678;1.15623939;1.072592378;2.270926476;2.355925798;1.490863562;89.25746918;58.99106216;100.0111694;414.9599915;406.5629883;289.278717;27818.44922;60.8999939
16.06.2019 23:17:35,888;697.4785156;697.798645;682.4544678;1.15623939;1.072592378;2.270298719;2.301319361;1.463809133;89.27316284;58.99106216;100.0186691;418.7999878;406.7430115;289.278717;27818.44922;60.8999939
16.06.2019 23:17:50,922;697.4824219;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.316571474;1.504364729;89.27316284;58.99106216;100.0141373;417.3599854;406.8330078;289.278717;27818.44922;60.8999939
16.06.2019 23:18:05,954;697.4824219;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.334845066;1.477327943;89.26531219;59.02408218;100.0138855;416.1600037;406.7430115;289.278717;27818.4668;60.8999939
16.06.2019 23:18:20,990;697.4870605;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.285834789;1.365971327;89.27316284;59.02408218;100.0489044;414.8399963;406.8330078;289.6009827;27818.4668;60.8999939
16.06.2019 23:18:36,029;697.4870605;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.347828865;1.409491897;89.27316284;59.02408218;100.0067749;417;406.6889954;289.4750366;27818.4668;60.8999939
16.06.2019 23:18:51,054;697.4870605;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.401196718;1.436537266;89.28099823;59.02408218;100.0127335;417.6000061;406.6889954;289.4750366;27818.4668;60.8999939
16.06.2019 23:19:06,085;697.4870605;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.329062939;1.498661399;89.25746918;59.05715561;100.0388336;418.7999878;406.8330078;289.2952271;27818.48242;60.8999939
16.06.2019 23:19:21,122;697.4846802;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.32273078;1.471623063;89.28099823;59.02408218;100.0430908;416.8800049;406.67099;289.2952271;27818.48242;60.8999939
16.06.2019 23:19:36,155;697.4790649;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.250298262;1.471623063;89.28099823;59.02408218;100.0657196;416.8800049;406.9049988;289.2952271;27818.48242;60.8999939
16.06.2019 23:19:51,197;697.4790649;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.343865395;1.471623063;89.26531219;59.02408218;100.0760193;415.6799927;407.230011;289.2952271;27818.48242;60.8999939
16.06.2019 23:20:06,233;697.4841919;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.368673086;1.247274399;89.26531219;59.02408218;100.0893021;416.2799988;407.1579895;289.9444275;27818.5;60.8999939
16.06.2019 23:20:21,260;697.4841919;697.798645;682.4544678;1.15623939;1.072592378;2.270612478;2.323997974;1.395878673;89.26531219;59.02408218;100.0640259;416.6400146;407.3380127;289.5144348;27818.5;60.8999939
16.06.2019 23:20:36,303;697.4841919;697.798645;682.4544678;1.15623939;1.072592378;2.271239996;2.21058917;1.422938228;89.28099823;58.99106216;100.0500031;414.7200012;407.4639893;289.5144348;27818.5;60.8999939
16.06.2019 23:20:51,339;697.4841919;697.798645;682.4544678;1.15623939;1.072592378;2.271553516;2.346027613;1.395878673;89.27316284;59.02408218;100.052536;415.2000122;407.3739929;289.5144348;27818.5;60.8999939
16.06.2019 23:21:06,377;697.4841919;697.798645;682.4576416;1.15623939;1.072592378;2.270298719;2.348188877;1.382348537;89.27316284;59.02408218;100.0478821;416.2799988;407.3739929;289.5144348;27818.51758;60.8999939
16.06.2019 23:21:21,408;697.4841919;697.798645;682.4576416;1.15623939;1.072592378;2.270612478;2.369569778;1.395878673;89.28884125;59.02408218;100.0268555;415.7999878;407.2659912;289.5144348;27818.51758;60.8999939
16.06.2019 23:21:36,445;697.4790649;697.798645;682.4576416;1.15623939;1.072592378;2.270298719;2.376556158;1.538439274;89.25746918;59.02408218;100.0357971;416.519989;407.4639893;289.0628357;27818.51758;60.8999939
16.06.2019 23:21:51,484;697.4790649;697.798645;682.4576416;1.15623939;1.072592378;2.271239996;2.211145878;1.348636866;89.28884125;59.02408218;100.0250626;416.0400085;407.4639893;289.7294617;27818.51758;60.8999939
16.06.2019 23:22:06,517;697.4849243;697.798645;682.4576416;1.15623939;1.072592378;2.270612478;2.30022788;1.438266277;89.28099823;59.02408218;100.0532913;416.8800049;407.3739929;289.3917542;27818.5332;60.8999939
16.06.2019 23:22:21,552;697.4862671;697.798645;682.4576416;1.15623939;1.072592378;2.271239996;2.32273078;1.465313911;89.25746918;58.99106216;100.0187531;415.2000122;407.3739929;289.3917542;27818.5332;60.87995911
16.06.2019 23:22:36,591;697.4862671;697.798645;682.4576416;1.15623939;1.072592378;2.271239996;2.243857622;1.222989798;89.28099823;59.02408218;100.0389557;415.6799927;407.3200073;290.0931091;27818.5332;60.80420685
16.06.2019 23:22:51,630;697.4862671;697.798645;682.4576416;1.15623939;1.070399284;2.270926476;2.40813756;1.643665671;89.28099823;59.02408218;100.0540924;415.5599976;407.3380127;288.8364868;27818.5332;60.80420685
16.06.2019 23:23:06,671;697.4862671;697.798645;682.4576416;1.15623939;1.070399284;2.270298719;2.304046631;1.441983819;89.28099823;58.99106216;100.0369186;416.6400146;407.5;289.3418884;27818.55078;60.80420685
16.06.2019 23:23:21,701;697.4842529;697.798645;682.4552612;1.15623939;1.070399284;2.271239996;2.292399168;1.465708733;89.26531219;59.02408218;100.0435562;414.3599854;407.3559875;289.3905945;27818.55078;60.80420685
16.06.2019 23:23:36,737;697.4842529;697.798645;682.4552612;1.15623939;1.070399284;2.270298719;2.191627264;1.293694019;89.26531219;59.02408218;100.0465546;416.0400085;407.428009;289.7709351;27818.55078;60.84757233
16.06.2019 23:23:51,771;697.4842529;697.798645;682.4552612;1.15623939;1.070399284;2.271239996;2.23888278;1.562339187;89.28099823;59.02408218;100.0577469;413.8800049;407.5360107;289.0327148;27818.55078;60.84757233
16.06.2019 23:24:06,808;697.4842529;697.798645;682.4552612;1.15623939;1.070399284;2.271239996;2.291488171;1.589352369;89.27316284;59.02408218;100.0438995;415.7999878;407.3380127;289.0327148;27818.56641;60.82535172
16.06.2019 23:24:21,851;697.4840088;697.798645;682.4552612;1.15623939;1.070399284;2.270612478;2.278347492;1.17620194;89.27316284;59.02408218;100.0361328;416.6400146;407.1940002;290.1500549;27818.56641;60.80001068
16.06.2019 23:24:36,889;697.4857788;697.798645;682.4552612;1.15623939;1.070399284;2.270926476;2.342603683;1.487313986;89.26531219;59.02408218;100.0476608;414.1199951;407.6260071;289.2498474;27818.56641;60.80001068
16.06.2019 23:24:51,924;697.4833374;697.798645;682.4552612;1.15623939;1.070399284;2.271239996;2.417732239;1.514347911;89.28099823;59.02408218;100.0386887;415.3200073;407.697998;289.2498474;27818.56641;60.80001068
16.06.2019 23:25:06,952;697.4833374;697.798645;682.4552612;1.15623939;1.070399284;2.270612478;2.321101189;1.487313986;89.26531219;59.02408218;100.064743;413.8800049;407.571991;289.2498474;27818.58398;60.80001068
16.06.2019 23:25:21,989;697.4833374;697.7971191;682.4552612;1.15623939;1.070399284;2.271553516;2.363291264;1.43159616;89.25746918;59.02408218;100.0546799;414.7200012;407.7879944;289.5284729;27818.58398;60.80001068
16.06.2019 23:25:37,026;697.4833374;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.275604963;1.418076396;89.26531219;59.02408218;100.0511932;414.6000061;407.8959961;289.5284729;27818.58398;60.80001068
16.06.2019 23:25:52,058;697.4872437;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.249746561;1.418076396;89.28099823;59.02408218;100.0345688;414.480011;407.6619873;289.5284729;27818.58398;60.80001068
16.06.2019 23:26:07,092;697.4804688;697.7971191;682.4552612;1.15623939;1.070399284;2.270612478;2.300591707;1.49035871;89.27316284;59.02408218;100.0282898;414.7200012;407.8959961;289.2410278;27818.59961;60.80001068
16.06.2019 23:26:22,120;697.4804688;697.7971191;682.4552612;1.15623939;1.070399284;2.270298719;2.233533621;1.476841688;89.27316284;59.02408218;100.0465622;415.6799927;408.131012;289.2410278;27818.59961;60.80001068
16.06.2019 23:26:37,154;697.4804688;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.303137541;1.527853131;89.26531219;59.02408218;100.0324097;415.2000122;407.7879944;289.2107239;27818.59961;60.80001068
16.06.2019 23:26:52,198;697.4804688;697.7971191;682.4552612;1.15623939;1.070399284;2.270612478;2.330328465;1.500822902;89.26531219;59.02408218;100.0460129;413.2799988;407.7340088;289.2107239;27818.59961;60.74976349
16.06.2019 23:27:07,233;697.4804688;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.357363939;1.527853131;89.26531219;59.02408218;100.0758667;414.1199951;407.9869995;289.2107239;27818.61719;60.74976349
16.06.2019 23:27:22,270;697.4804688;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.325264692;1.527853131;89.26531219;59.02408218;100.0486145;412.9200134;407.7520142;289.2107239;27818.61719;60.72039795
16.06.2019 23:27:37,307;697.4840088;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.346207857;1.527853131;89.26531219;58.99106216;100.031601;416.6400146;408.0050049;289.2107239;27818.61719;60.72039795
16.06.2019 23:27:52,341;697.4840088;697.7971191;682.4552612;1.15623939;1.070399284;2.270298719;2.38335371;1.48730731;89.27316284;59.02408218;100.0551605;417.9599915;408.1130066;289.2107239;27818.61719;60.72039795
16.06.2019 23:28:07,382;697.4840088;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.341882467;1.411313295;89.27316284;59.02408218;100.0521317;414.8399963;407.8599854;289.5480347;27818.63281;60.70000839
16.06.2019 23:28:22,425;697.4863281;697.7971191;682.4552612;1.15623939;1.070399284;2.271239996;2.3779881;1.440973163;89.26531219;59.02408218;100.032959;418.2000122;407.9140015;289.4622192;27818.63281;60.70000839
16.06.2019 23:28:37,456;697.4863281;697.7971191;682.4552612;1.15623939;1.070399284;2.270612478;2.248459101;1.413918734;89.26531219;59.02408218;100.0450974;417.1199951;407.9140015;289.4622192;27818.63281;60.70000839
16.06.2019 23:28:52,488;697.4890137;697.8002319;682.4552612;1.15623939;1.070399284;2.271239996;2.330689907;1.440973163;89.26531219;59.02408218;100.0493317;413.519989;408.131012;289.4622192;27818.63281;60.70000839
16.06.2019 23:29:07,526;697.4810181;697.8002319;682.4552612;1.15623939;1.070399284;2.270926476;2.323455095;1.5085783;89.25746918;59.02408218;100.0413208;416.3999939;407.9509888;289.227478;27818.65039;60.70000839
16.06.2019 23:29:22,558;697.4810181;697.8002319;682.4552612;1.15623939;1.070399284;2.270926476;2.235747814;1.5085783;89.26531219;59.02408218;100.0694275;416.1600037;407.9869995;289.227478;27818.65039;60.70000839
16.06.2019 23:29:37,594;697.4810181;697.8002319;682.4499512;1.15623939;1.070399284;2.270298719;2.331413031;1.481528759;89.26531219;59.02408218;100.0572205;414.6000061;407.8059998;289.227478;27818.65039;60.70000839
16.06.2019 23:29:52,633;697.4876099;697.8002319;682.4499512;1.15623939;1.073909879;2.270612478;2.298226357;1.495045185;89.25746918;59.02408218;100.0537567;415.4400024;407.8959961;289.227478;27818.65039;60.70000839
16.06.2019 23:30:07,668;697.4795532;697.8002319;682.4499512;1.15623939;1.073909879;2.271239996;2.352508783;1.582579136;89.28099823;59.02408218;100.0794067;411.7200012;408.0769958;289.0523376;27818.66602;60.70000839
16.06.2019 23:30:22,705;697.4848633;697.8002319;682.4499512;1.15623939;1.073909879;2.270612478;2.360059023;1.555564046;89.26531219;59.02408218;100.0798035;413.6400146;408.1489868;289.0523376;27818.66602;60.70000839
16.06.2019 23:30:37,742;697.4848633;697.8002319;682.4536743;1.15623939;1.073909879;2.270298719;2.297680378;1.542056084;89.26531219;58.99106216;100.0701523;413.0400085;408.32901;289.0523376;27818.66602;60.70000839
16.06.2019 23:30:52,779;697.4848633;697.8002319;682.4536743;1.15623939;1.073909879;2.271239996;2.382459879;1.046043396;89.26531219;58.99106216;100.0871048;416.6400146;408.32901;290.6052246;27818.66602;60.70000839
16.06.2019 23:31:07,808;697.4815674;697.8002319;682.4536743;1.15623939;1.073909879;2.270612478;2.293492556;1.34399271;89.27316284;59.02408218;100.0198288;416.2799988;408.1669922;289.6645508;27818.68359;60.70000839
16.06.2019 23:31:22,846;697.4815674;697.7994385;682.4536743;1.15623939;1.073909879;2.270612478;2.303864717;1.384592891;89.27316284;59.02408218;100.0056839;414.8399963;408.0050049;289.6645508;27818.68359;60.70000839
16.06.2019 23:31:37,890;697.4815674;697.7994385;682.4536743;1.15623939;1.073909879;2.270926476;2.308951616;1.098930717;89.25746918;58.99106216;100.0206604;415.6799927;407.8779907;290.4129333;27818.68359;60.70000839
16.06.2019 23:31:52,925;697.4815674;697.7994385;682.4536743;1.15623939;1.073909879;2.270298719;2.391391277;1.368515372;89.26531219;58.99106216;100.0280075;416.6400146;407.769989;289.5544434;27818.68359;60.70000839
16.06.2019 23:32:07,964;697.4865112;697.7994385;682.4536743;1.15623939;1.073909879;2.271553516;2.393353939;1.191982508;89.26531219;58.99106216;99.98163605;415.2000122;407.7520142;290.2220764;27818.69922;60.70000839
16.06.2019 23:32:22,999;697.4865112;697.7994385;682.4536743;1.15623939;1.073909879;2.270298719;2.362393618;1.26460278;89.27316284;59.02408218;99.99838257;417.480011;407.7879944;289.855072;27818.69922;60.70000839
16.06.2019 23:32:38,040;697.4815063;697.7994385;682.4536743;1.15623939;1.073909879;2.270298719;2.311311483;1.26460278;89.27316284;58.99106216;100.0210953;416.519989;407.4460144;289.855072;27818.69922;60.70000839
16.06.2019 23:32:53,084;697.4815063;697.7994385;682.4536743;1.15623939;1.067476034;2.271239996;2.286017179;1.386255383;89.28099823;59.02408218;100.0352478;415.4400024;407.5180054;289.620575;27818.69922;60.70000839
16.06.2019 23:33:08,121;697.4815063;697.7994385;682.4536743;1.15623939;1.067476034;2.271239996;2.316390276;1.386255383;89.28099823;58.95804214;99.99819946;415.0799866;407.697998;289.620575;27818.7168;60.70000839
16.06.2019 23:33:23,152;697.4751587;697.7994385;682.4536743;1.15623939;1.067476034;2.270298719;2.280905247;1.17160058;89.26531219;59.02408218;99.99516296;414.8399963;407.697998;290.1241455;27818.7168;60.70000839
16.06.2019 23:33:38,192;697.4853516;697.7994385;682.4536743;1.15623939;1.067476034;2.271239996;2.270298481;1.06504643;89.28099823;58.99106216;99.97062683;417.8399963;407.769989;290.5502319;27818.7168;60.70000839
16.06.2019 23:33:53,234;697.4885254;697.7994385;682.4536743;1.15623939;1.067476034;2.271553516;2.309133291;1.272645116;89.28884125;58.95804214;99.99297333;417.8399963;407.5;289.9885864;27818.7168;60.70000839
16.06.2019 23:34:08,269;697.4818115;697.7973022;682.4536743;1.15623939;1.067476034;2.270612478;2.306590557;1.232008338;89.26531219;58.99106216;99.99010468;415.5599976;407.5;289.9885864;27818.73242;60.70000839
16.06.2019 23:34:23,295;697.4818115;697.7973022;682.4578247;1.15623939;1.067476034;2.270612478;2.342242956;1.128739715;89.27316284;58.99106216;99.98226929;414.8399963;407.5;290.287384;27818.73242;60.70000839
16.06.2019 23:34:38,332;697.4818115;697.7973022;682.4578247;1.15623939;1.067476034;2.271239996;2.375481844;1.061139822;89.27316284;58.99106216;99.98419952;414.1199951;407.4819946;290.561554;27818.73242;60.70000839
16.06.2019 23:34:53,367;697.4842529;697.7973022;682.4578247;1.15623939;1.067476034;2.270612478;2.311129808;1.432353377;89.28099823;58.99106216;100.032959;415.7999878;407.6080017;289.4088745;27818.73242;60.70000839
16.06.2019 23:35:08,400;697.4790649;697.7973022;682.4578247;1.15623939;1.070647597;2.271553516;2.364188671;1.307599902;89.28099823;58.99106216;100.0269775;415.6799927;407.6080017;289.8482666;27818.75;60.70000839
16.06.2019 23:35:23,442;697.4824219;697.7973022;682.4578247;1.155283093;1.070647597;2.271239996;2.363111734;1.307599902;89.28099823;58.99106216;100.0355606;414.1199951;407.8059998;289.8482666;27818.75;60.70000839
16.06.2019 23:35:38,483;697.4824219;697.7973022;682.4550171;1.155283093;1.070647597;2.271239996;2.235378981;1.307599902;89.28099823;58.99106216;100.041687;414.6000061;407.697998;289.8482666;27818.75;60.70000839
16.06.2019 23:35:53,523;697.4824219;697.7973022;682.4550171;1.155283093;1.070647597;2.270926476;2.305863857;1.108532071;89.26531219;58.99106216;100.0174255;415.5599976;407.4460144;290.3851624;27818.75;60.70000839
16.06.2019 23:36:08,563;697.4753418;697.7973022;682.4550171;1.155283093;1.070647597;2.270612478;2.32942462;1.520971656;89.27316284;58.99106216;99.99786377;416.519989;407.6260071;289.1524353;27818.76758;60.70000839
16.06.2019 23:36:23,593;697.4753418;697.7973022;682.4550171;1.155283093;1.070647597;2.270612478;2.333038807;1.41939497;89.27316284;58.92496872;100.0230179;416.0400085;407.769989;289.4464111;27818.76758;60.70000839
16.06.2019 23:36:38,627;697.4790649;697.7973022;682.4550171;1.155283093;1.070647597;2.271239996;2.303137541;1.292629242;89.28099823;58.99106216;100.039444;414.7200012;407.6440125;289.891571;27818.76758;60.70000839
16.06.2019 23:36:53,658;697.4807129;697.7973022;682.4550171;1.155283093;1.070647597;2.270612478;2.362034559;1.351121545;89.28099823;59.02408218;100.0391006;413.0400085;407.8240051;289.6439209;27818.76758;60.70000839
16.06.2019 23:37:08,689;697.4807129;697.7973022;682.4550171;1.155283093;1.070647597;2.270612478;2.313307285;1.307053089;89.25746918;58.99106216;100.0246582;415.3200073;408.0230103;289.6439209;27818.7832;60.70000839
16.06.2019 23:37:23,724;697.4807129;697.7973022;682.4550171;1.155283093;1.070647597;2.271553516;2.36687994;1.347645521;89.26531219;58.99106216;100.0260468;416.2799988;407.9509888;289.6439209;27818.7832;60.70000839
16.06.2019 23:37:38,769;697.4767456;697.7973022;682.4550171;1.155283093;1.070647597;2.271553516;2.327616453;1.347645521;89.28099823;58.99106216;100.0287857;413.8800049;407.9140015;289.6439209;27818.7832;60.70000839
16.06.2019 23:37:53,803;697.4841919;697.7973022;682.4550171;1.155283093;1.070647597;2.270612478;2.263152361;1.307053089;89.26531219;58.99106216;100.0268097;415.4400024;407.8599854;289.6439209;27818.7832;60.70000839
16.06.2019 23:38:08,838;697.4841919;697.7973022;682.4550171;1.155283093;1.070647597;2.270612478;2.336650372;1.191441774;89.26531219;58.99106216;100.0306625;416.519989;407.8779907;289.9782715;27818.80078;60.70000839
16.06.2019 23:38:23,884;697.4783325;697.7973022;682.4550171;1.155283093;1.070647597;2.271239996;2.2545259;1.621926904;89.26531219;58.99106216;100.0173187;415.4400024;407.8959961;288.8112183;27818.80078;60.70000839
16.06.2019 23:38:38,919;697.4848633;697.7973022;682.4550171;1.155283093;1.070647597;2.271239996;2.38639164;1.380723119;89.26531219;59.02408218;100.0214691;416.6400146;407.9330139;289.5090942;27818.80078;60.70000839
16.06.2019 23:38:53,946;697.4766846;697.7973022;682.4526367;1.155283093;1.070647597;2.271239996;2.393710852;1.11905694;89.28099823;58.99106216;100.0114822;416.0400085;408.0050049;290.2660828;27818.80078;60.70000839
16.06.2019 23:39:08,990;697.4766846;697.7973022;682.4526367;1.155283093;1.070647597;2.271239996;2.306953907;1.451398134;89.25746918;59.02408218;100.0148773;416.6400146;407.7879944;289.3046265;27818.81641;60.70000839
16.06.2019 23:39:24,026;697.4840698;697.7973022;682.4526367;1.155283093;1.070647597;2.270612478;2.250849724;1.317251325;89.27316284;59.02408218;100.0569;415.0799866;408.1130066;289.7883301;27818.81641;60.70000839
16.06.2019 23:39:39,064;697.4840698;697.7973022;682.4526367;1.155283093;1.070647597;2.270926476;2.319833279;1.33080709;89.27316284;59.02408218;100.0587616;416.0400085;408.2390137;289.7883301;27818.81641;60.70000839
16.06.2019 23:39:54,099;697.4840698;697.7973022;682.4526367;1.155283093;1.070647597;2.271239996;2.333038807;1.344328403;89.25746918;59.02408218;100.0774307;414.1199951;408.401001;289.7883301;27818.81641;60.70000839
16.06.2019 23:40:09,130;697.4840698;697.7973022;682.4526367;1.155283093;1.070647597;2.270612478;2.302046776;1.317251325;89.28099823;59.02408218;100.0620651;416.3999939;408.5629883;289.7883301;27818.83398;60.70000839
16.06.2019 23:40:24,170;697.475647;697.7973022;682.4526367;1.155283093;1.070647597;2.270612478;2.370286703;1.491127849;89.28099823;59.02408218;100.0694733;414.6000061;408.2030029;289.2851257;27818.83398;60.70000839
16.06.2019 23:40:39,206;697.4787598;697.7973022;682.4526367;1.155283093;1.070647597;2.270612478;2.29276371;1.457205296;89.27316284;59.02408218;100.0626907;414.6000061;408.4370117;289.3833008;27818.83398;60.70000839
16.06.2019 23:40:54,247;697.4787598;697.7973022;682.4526367;1.155283093;1.070647597;2.270612478;2.346748352;1.273643255;89.27316284;59.02408218;100.0566254;415.6799927;408.6170044;289.9145203;27818.83398;60.70000839
16.06.2019 23:41:09,285;697.4821777;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.297316551;1.300742626;89.26531219;58.99106216;100.0480499;414.7200012;408.5450134;289.9145203;27818.84961;60.70000839
16.06.2019 23:41:24,316;697.4821777;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.339177132;1.453466654;89.28099823;59.02408218;100.0314713;414;408.4370117;289.4724121;27818.84961;60.70000839
16.06.2019 23:41:39,352;697.4844971;697.7973022;682.4554443;1.155283093;1.070647597;2.270612478;2.36687994;1.313438177;89.27316284;59.05715561;100.0467682;414.9599915;408.4909973;289.7993469;27818.84961;60.70000839
16.06.2019 23:41:54,386;697.4733276;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.339537859;1.160446286;89.27316284;59.02408218;100.0457306;414.3599854;408.5270081;290.3206177;27818.84961;60.70000839
16.06.2019 23:42:09,417;697.4733276;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.349629402;1.216962337;89.28099823;59.02408218;100.0211487;416.6400146;408.5629883;289.9003906;27818.86719;60.70000839
16.06.2019 23:42:24,450;697.4837036;697.7973022;682.4554443;1.155283093;1.070647597;2.270612478;2.270847559;1.434868097;89.27316284;59.02408218;100.044754;413.7600098;408.5270081;289.1919861;27818.86719;60.70000839
16.06.2019 23:42:39,496;697.4785767;697.7973022;682.4554443;1.155283093;1.070647597;2.271553516;2.273958683;1.341947317;89.27316284;59.02408218;100.0408249;415.2000122;408.5270081;289.5780945;27818.86719;60.70000839
16.06.2019 23:42:54,529;697.4785767;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.371003628;1.147769928;89.28099823;58.99106216;100.0404892;414.3599854;408.67099;290.1004944;27818.86719;60.70000839
16.06.2019 23:43:09,566;697.4848022;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.350889444;1.22284615;89.28099823;59.02408218;100.0450668;416.6400146;408.598999;290.1004944;27818.88281;60.70000839
16.06.2019 23:43:24,594;697.4769287;697.7973022;682.4554443;1.155283093;1.070647597;2.270298719;2.309496164;1.405075669;89.28099823;59.05715561;100.0517349;413.6400146;408.5450134;289.4556274;27818.88281;60.70000839
16.06.2019 23:43:39,635;697.4769287;697.7973022;682.4554443;1.155283093;1.070647597;2.270612478;2.350889444;1.178501606;89.28099823;59.05715561;100.0533066;416.7600098;408.5450134;290.1503601;27818.88281;60.70000839
16.06.2019 23:43:54,677;697.4769287;697.7973022;682.4554443;1.155283093;1.070647597;2.270298719;2.28528738;1.313939929;89.25746918;59.05715561;100.0451813;414.3599854;408.67099;289.7192993;27818.88281;60.70000839
16.06.2019 23:44:09,719;697.4822388;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.254342079;1.611586213;89.28099823;59.05715561;100.0524521;413.7600098;408.7609863;288.9752808;27818.90039;60.70000839
16.06.2019 23:44:24,745;697.4768677;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.280722618;1.341862321;89.26531219;59.02408218;100.0422516;414.6000061;408.7609863;289.756012;27818.90039;60.70000839
16.06.2019 23:44:39,773;697.4801025;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.307498693;1.295370698;89.26531219;59.02408218;100.0620422;414.480011;408.8160095;289.756012;27818.90039;60.70000839
16.06.2019 23:44:54,816;697.4801025;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.342783928;1.295370698;89.28099823;59.02408218;100.0633469;416.7600098;408.8880005;289.756012;27818.90039;60.70000839
16.06.2019 23:45:09,857;697.4832764;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.330147743;1.295370698;89.28099823;59.02408218;100.0758286;413.1600037;408.9060059;289.756012;27818.91602;60.70000839
16.06.2019 23:45:24,887;697.4832764;697.7973022;682.4554443;1.155283093;1.070647597;2.270612478;2.387284756;1.499487519;89.28099823;59.05715561;100.0514603;414.2399902;408.9060059;289.0873108;27818.91602;60.70000839
16.06.2019 23:45:39,924;697.4771729;697.7973022;682.4554443;1.155283093;1.070647597;2.270612478;2.385677099;1.509675622;89.26531219;59.02408218;100.0665207;413.2799988;409.230011;289.0578308;27818.91602;60.70000839
16.06.2019 23:45:54,965;697.4842529;697.7973022;682.4554443;1.155283093;1.070647597;2.271239996;2.2889359;1.408099413;89.28099823;59.02408218;100.0909729;413.8800049;409.3919983;289.4299011;27818.91602;60.70000839
16.06.2019 23:46:09,998;697.4842529;697.7973022;682.4522705;1.155283093;1.070647597;2.270612478;2.309314728;1.437096119;89.28099823;59.02408218;100.0746155;415.0799866;409.3200073;289.4299011;27818.93359;60.70000839
16.06.2019 23:46:25,038;697.4842529;697.7973022;682.4522705;1.155283093;1.075075865;2.269985199;2.385855675;1.38218224;89.28099823;59.02408218;100.0857239;413.519989;409.2120056;289.5105591;27818.93359;60.70000839
16.06.2019 23:46:40,073;697.4842529;697.7973022;682.4522705;1.155283093;1.075075865;2.271239996;2.392462015;1.163484573;89.26531219;59.02408218;100.0701065;413.519989;409.0679932;290.3002014;27818.93359;60.70000839
16.06.2019 23:46:55,105;697.4871216;697.7973022;682.4522705;1.155283093;1.075075865;2.270612478;2.36544466;1.338937283;89.28099823;59.02408218;100.0521698;413.0400085;409.1400146;289.7139893;27818.93359;60.70000839
16.06.2019 23:47:10,143;697.4851685;697.7973022;682.4522705;1.155283093;1.075075865;2.270298719;2.344586134;1.325400829;89.28099823;59.02408218;100.060318;413.6400146;409.0140076;289.7139893;27818.94922;60.70000839
16.06.2019 23:47:25,175;697.4851685;697.7973022;682.4522705;1.155283093;1.075075865;2.270926476;2.333761454;1.352490544;89.26531219;59.05715561;100.0625687;412.6799927;409.0679932;289.7139893;27818.94922;60.70000839
16.06.2019 23:47:40,207;697.4827881;697.7973022;682.4522705;1.155283093;1.075075865;2.270926476;2.303682804;1.119017363;89.27316284;58.99106216;100.0401001;414.2399902;408.9240112;290.3897095;27818.94922;60.70000839
16.06.2019 23:47:55,244;697.4827881;697.7973022;682.4522705;1.155283093;1.075075865;2.270612478;2.338274717;1.216512918;89.27316284;59.02408218;100.0218811;415.7999878;408.9779968;290.0682678;27818.94922;60.70000839
16.06.2019 23:48:10,281;697.4827881;697.7973022;682.4564209;1.155283093;1.075075865;2.270298719;2.395494223;1.362334132;89.28099823;59.02408218;100.0352707;414.2399902;408.9779968;289.6070862;27818.9668;60.70000839
16.06.2019 23:48:25,324;697.4827881;697.7973022;682.4564209;1.155283093;1.075075865;2.270612478;2.38335371;1.348070741;89.26531219;58.99106216;100.0462799;414.7200012;409.0499878;289.6875305;27818.9668;60.70000839
16.06.2019 23:48:40,354;697.479126;697.7973022;682.4564209;1.155283093;1.069376945;2.270612478;2.270115137;1.348070741;89.25746918;59.02408218;100.0580597;414.8399963;409.2120056;289.6875305;27818.9668;60.70000839
16.06.2019 23:48:55,389;697.479126;697.7973022;682.4564209;1.155283093;1.069376945;2.271239996;2.306590557;1.375140309;89.28099823;58.99106216;100.0463257;414.3599854;409.1759949;289.6875305;27818.9668;60.70000839
16.06.2019 23:49:10,419;697.479126;697.7948608;682.4564209;1.155283093;1.069376945;2.270612478;2.282548904;1.348070741;89.28099823;59.02408218;100.0549011;414;409.1220093;289.6875305;27818.98242;60.70000839
16.06.2019 23:49:25,453;697.4850464;697.7948608;682.4508667;1.155283093;1.069376945;2.270926476;2.295860052;1.339794993;89.27316284;58.99106216;100.0394211;413.7600098;409.1220093;289.7507324;27818.98242;60.70000839
16.06.2019 23:49:40,500;697.4850464;697.7948608;682.4508667;1.155283093;1.069376945;2.271239996;2.335386753;1.35330534;89.27316284;58.99106216;100.0458069;414.6000061;409.1940002;289.7507324;27818.98242;60.70000839
16.06.2019 23:49:55,542;697.4800415;697.7948608;682.4508667;1.155283093;1.069376945;2.271239996;2.326350451;1.35330534;89.28099823;58.99106216;100.0615768;415.0799866;409.302002;289.7507324;27818.98242;60.70000839
16.06.2019 23:50:10,582;697.4832764;697.7948608;682.4508667;1.155283093;1.069376945;2.270298719;2.235747814;1.447827458;89.28099823;59.02408218;100.0545654;415.9200134;409.302002;289.3597412;27819;60.70000839
16.06.2019 23:50:25,613;697.479187;697.7948608;682.4508667;1.155283093;1.069376945;2.270926476;2.329786062;1.639821887;89.26531219;59.02408218;100.0581055;411.9599915;409.3919983;288.8823242;27819;60.70000839
16.06.2019 23:50:40,645;697.479187;697.7948608;682.4567261;1.155283093;1.069376945;2.269670963;2.340078831;1.591764331;89.24963379;59.02408218;100.0559769;411.9599915;409.5539856;288.8650208;27819;60.70000839
16.06.2019 23:50:55,688;697.479187;697.7948608;682.4567261;1.155283093;1.069376945;2.269670963;2.304228067;1.311524272;89.24177551;59.02408218;100.0312653;414.9599915;405.4100037;289.5458679;27819;60.70000839
16.06.2019 23:51:10,720;697.479187;697.7948608;682.4567261;1.155283093;1.069376945;2.269357443;2.318021297;1.068954825;89.24177551;59.02408218;100.0391388;420.1199951;405.5899963;290.2080078;27819.01758;60.63047791
16.06.2019 23:51:25,749;697.479187;697.7948608;682.4567261;1.155283093;1.069376945;2.269043446;2.395850658;1.301767945;89.21824646;59.02408218;100.0449448;417.1199951;405.7520142;289.4957581;27819.01758;60.63047791
16.06.2019 23:51:40,781;697.4834595;697.7948608;682.4567261;1.155283093;1.069376945;2.269670963;2.31149292;1.453101158;89.23394012;59.02408218;100.068512;417;405.7520142;289.1365051;27819.01758;60.63047791
16.06.2019 23:51:55,815;697.4760132;697.7948608;682.4567261;1.155283093;1.069376945;2.269670963;2.334122896;1.131274104;89.23394012;59.02408218;100.0632706;416.6400146;405.7160034;290.0670471;27819.01758;60.68292999
16.06.2019 23:52:10,851;697.4760132;697.7948608;682.4567261;1.155283093;1.069376945;2.269357443;2.21429801;1.218486547;89.21041107;59.02408218;100.0819931;418.2000122;405.5360107;289.7757263;27819.0332;60.68292999
16.06.2019 23:52:25,886;697.4760132;697.7948608;682.4567261;1.155283093;1.069376945;2.268102407;2.28528738;1.222747087;89.22608948;59.02408218;100.0783691;416.0400085;405.769989;289.6065979;27819.0332;60.68292999
16.06.2019 23:52:40,927;697.4801636;697.7948608;682.4567261;1.155283093;1.069376945;2.269043446;2.27414155;1.501009941;89.21824646;59.02408218;100.0879669;417.3599854;405.9140015;288.9197998;27819.0332;60.69999313
16.06.2019 23:52:55,960;697.4835205;697.7948608;682.4567261;1.155283093;1.073503494;2.267475128;2.285104752;1.249466419;89.21041107;59.02408218;100.0962143;418.7999878;406.0939941;289.4510498;27819.0332;60.69999313
16.06.2019 23:53:10,994;697.4759521;697.7948608;682.4567261;1.155283093;1.073503494;2.267475128;2.325988531;1.249466419;89.19471741;59.02408218;100.1004944;415.3200073;405.9500122;289.4510498;27819.05078;60.69999313
16.06.2019 23:53:26,033;697.4759521;697.7948608;682.4567261;1.155283093;1.073503494;2.267475128;2.301319361;1.249466419;89.19471741;59.02408218;100.1072235;418.4400024;405.9500122;289.4510498;27819.05078;60.69999313
16.06.2019 23:53:41,063;697.4782104;697.7948608;682.4567261;1.155283093;1.073503494;2.268102407;2.385677099;1.151438355;89.17903137;58.99106216;100.0912094;417.9599915;405.8240051;289.8126221;27819.05078;60.69999313
16.06.2019 23:53:56,095;697.4702148;697.7923584;682.4567261;1.155283093;1.073503494;2.266847372;2.367776632;1.278408051;89.16335297;59.02408218;100.106987;415.2000122;406.0039978;289.2890015;27819.05078;60.69999313
16.06.2019 23:54:11,136;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.26653409;2.29786253;1.264865875;89.16335297;59.02408218;100.1126709;414.8399963;406.0759888;289.2890015;27819.06641;60.69999313
16.06.2019 23:54:26,172;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.267161131;2.263885975;1.147418857;89.15550232;59.02408218;100.0971527;418.2000122;406.0759888;289.7065125;27819.06641;60.69999313
16.06.2019 23:54:41,202;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.267161131;2.346748352;1.147418857;89.16335297;59.02408218;100.0967865;416.0400085;406.2569885;289.7065125;27819.06641;60.69999313
16.06.2019 23:54:56,232;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.266220093;2.297680378;1.26300633;89.16335297;59.02408218;100.1092834;415.0799866;406.0759888;289.2551575;27819.06641;60.69999313
16.06.2019 23:55:11,271;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.266220093;2.303682804;1.26300633;89.16335297;59.02408218;100.0977325;418.7999878;406.1480103;289.2551575;27819.08398;60.69999313
16.06.2019 23:55:26,304;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.265906334;2.2991364;1.08140254;89.1476593;59.02408218;100.1052628;417.7200012;405.9679871;289.7401733;27819.08398;60.69999313
16.06.2019 23:55:41,338;697.4779663;697.7923584;682.4567261;1.155283093;1.073503494;2.265278816;2.32236886;1.054186702;89.1476593;59.05715561;100.1281815;414.7200012;406.1659851;289.7401733;27819.08398;60.69999313
16.06.2019 23:55:56,375;697.482666;697.7923584;682.4514771;1.155283093;1.073503494;2.265592337;2.277067661;1.067786217;89.16335297;59.02408218;100.0984802;417.1199951;406.2030029;289.7401733;27819.08398;60.69999313
16.06.2019 23:56:11,403;697.4787598;697.7923584;682.4514771;1.155283093;1.073503494;2.265592337;2.333580732;1.346796513;89.13197327;58.95804214;100.1162491;415.6799927;406.1300049;288.934845;27819.09961;60.69999313
16.06.2019 23:56:26,438;697.4787598;697.7923584;682.4514771;1.155283093;1.073503494;2.264965057;2.300591707;1.138440371;89.12413025;58.99106216;100.0973358;415.5599976;406.5270081;289.4578247;27819.09961;60.69999313
16.06.2019 23:56:41,472;697.4787598;697.7923584;682.4593506;1.155283093;1.073503494;2.264965057;2.338816166;1.138440371;89.1162796;58.99106216;100.0812454;417;406.3469849;289.4578247;27819.09961;60.69999313
16.06.2019 23:56:56,502;697.4733887;697.7923584;682.4593506;1.155283093;1.071335554;2.26465106;2.389784813;0.997510791;89.13980865;58.99106216;100.1060257;416.6400146;406.7789917;289.8251343;27819.09961;60.69999313
16.06.2019 23:57:11,536;697.4772339;697.7923584;682.4593506;1.155283093;1.071335554;2.26465106;2.290029764;1.207739592;89.13197327;59.02408218;100.0829163;414.3599854;406.5270081;289.1109314;27819.11719;60.69999313
16.06.2019 23:57:26,577;697.4813843;697.7923584;682.4593506;1.155283093;1.071335554;2.264965057;2.349089384;1.221336603;89.1006012;58.99106216;100.0645294;414.7200012;406.4190063;289.1109314;27819.11719;60.69999313
16.06.2019 23:57:41,620;697.4813843;697.7923584;682.4593506;1.155283093;1.071335554;2.264024019;2.252136707;0.814499855;89.1162796;59.02408218;100.0538101;415.3200073;406.401001;290.1663513;27819.11719;60.69999313
16.06.2019 23:57:56,650;697.4729614;697.7923584;682.4511719;1.155283093;1.071335554;2.264337778;2.248275042;1.125147581;89.1006012;59.02408218;100.0712204;416.0400085;406.2929993;289.3099365;27819.11719;60.69999313
16.06.2019 23:58:11,680;697.4729614;697.7923584;682.4511719;1.155283093;1.071335554;2.264024019;2.332677603;1.111543655;89.1006012;59.02408218;100.0453644;417.2399902;406.0400085;289.3099365;27819.13281;60.69999313
16.06.2019 23:58:26,712;697.4789429;697.7923584;682.4511719;1.155283093;1.071335554;2.263082743;2.305136919;0.936183691;89.1006012;59.02408218;100.0428619;415.9200134;406.2030029;289.6976013;27819.13281;60.69999313
16.06.2019 23:58:41,746;697.4789429;697.7923584;682.4511719;1.155283093;1.071335554;2.264337778;2.260584354;1.332244158;89.08491516;59.02408218;100.0573578;414.1199951;406.2390137;288.9833374;27819.13281;60.69999313
16.06.2019 23:58:56,779;697.4789429;697.7923584;682.4558716;1.155283093;1.071335554;2.263396502;2.271762848;1.144625187;89.10844421;59.02408218;100.0742493;417.1199951;406.0400085;289.4071045;27819.13281;60.69999313
16.06.2019 23:59:11,815;697.4789429;697.7923584;682.4558716;1.155283093;1.071335554;2.264024019;2.285834789;1.171843052;89.1006012;59.02408218;100.0577698;416.3999939;406.1659851;289.4071045;27819.15039;60.69999313
16.06.2019 23:59:26,843;697.4789429;697.7923584;682.4558716;1.155283093;1.071335554;2.264024019;2.310585499;1.171843052;89.1006012;59.02408218;100.0454636;414;406.0939941;289.4071045;27819.15039;60.69999313
16.06.2019 23:59:41,878;697.4789429;697.7923584;682.4558716;1.155283093;1.071335554;2.264337778;2.283644676;1.101903439;89.08491516;59.02408218;100.0586319;415.3200073;406.1119995;289.4071045;27819.15039;60.69999313
16.06.2019 23:59:56,913;697.4767456;697.7929077;682.4558716;1.155283093;1.071335554;2.263710022;2.328701258;0.886110723;89.07707214;59.02408218;100.075943;417.7200012;405.8959961;289.9507141;27819.15039;60.69999313
